Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-04 20:30:00,1.7005,-0.14,1.7062532784000002,0.2505,0,0.2505,1.45,-0.14,1.4567429423,1.7305000000000001,-0.14,1.736153867,0.2505,0,0.2505,1.48,-0.14,1.4866068747
2020-05-04 21:00:00,1.6545,-0.14,1.6604126745999999,0.2545,0,0.2545,1.4,-0.14,1.406982587,1.6844999999999999,-0.14,1.6903077383,0.2545,0,0.2545,1.43,-0.14,1.4368368035
2020-05-04 21:30:00,1.617,-0.14,1.6230492907,0.257,0,0.257,1.3599999999999999,-0.14,1.3671868929,1.657,-0.14,1.6629037856000002,0.257,0,0.257,1.4,-0.14,1.406982587
2020-05-04 22:00:00,1.5225,-0.23,1.53977474,0.2625,0,0.2625,1.26,-0.23,1.2808200498,1.5725,-0.03,1.5727861425,0.2625,0,0.2625,1.31,-0.03,1.3103434664
2020-05-04 22:30:00,1.427,-0.14,1.433851108,0.267,0,0.267,1.16,-0.14,1.1684177335,1.467,-0.13,1.4727487905,0.267,0,0.267,1.2,-0.13,1.2070211266
2020-05-04 23:00:00,1.3775,-0.14,1.3845960602,0.2675,0,0.2675,1.11,-0.14,1.1187939935,1.4175,-0.13,1.423448717,0.2675,0,0.2675,1.15,-0.13,1.1573245007
2020-05-04 23:30:00,1.251,-0.14,1.2588093581,0.271,0,0.271,0.98,-0.14,0.9899494937000001,1.291,-0.13,1.2975288051,0.271,0,0.271,1.02,-0.13,1.0282509421
2020-05-05 00:00:00,1.22,-0.14,1.2280065146,0.27,0,0.27,0.9500000000000001,-0.14,0.9602603814,1.26,-0.13,1.2666885963,0.27,0,0.27,0.99,-0.13,0.9984988733000001
2020-05-05 00:30:00,1.221,-0.14,1.229,0.271,0,0.271,0.9500000000000001,-0.14,0.9602603814,1.2610000000000001,-0.13,1.2676833201,0.271,0,0.271,0.99,-0.13,0.9984988733000001
2020-05-05 01:00:00,1.1605,-0.14,1.1689141329,0.2705,0,0.2705,0.89,-0.14,0.9009439494,1.2005,-0.13,1.2075182193,0.2705,0,0.2705,0.93,-0.13,0.9390420651
2020-05-05 01:30:00,1.3585,-0.14,1.3656947865,0.2685,0,0.2685,1.09,-0.14,1.0989540482,1.3885,-0.13,1.3945724255,0.2685,0,0.2685,1.12,-0.13,1.1275194012
2020-05-05 02:00:00,1.429,-0.14,1.4358415651,0.269,0,0.269,1.16,-0.14,1.1684177335,1.469,-0.13,1.4747409942,0.269,0,0.269,1.2,-0.13,1.2070211266
2020-05-05 02:30:00,1.4285,-0.14,1.4353439483,0.2685,0,0.2685,1.16,-0.14,1.1684177335,1.4685000000000001,-0.13,1.4742429413,0.2685,0,0.2685,1.2,-0.13,1.2070211266
2020-05-05 03:00:00,1.3405,-0.14,1.3477908777,0.2705,0,0.2705,1.07,-0.14,1.0791200119,1.3705,-0.13,1.376651826,0.2705,0,0.2705,1.1,-0.13,1.107655181
2020-05-05 03:30:00,1.2810000000000001,-0.14,1.2886275645,0.251,0,0.251,1.03,-0.14,1.0394710193,1.311,-0.13,1.3174296945,0.251,0,0.251,1.06,-0.13,1.067941946
2020-05-05 04:00:00,1.309,-0.14,1.3164653433,0.269,0,0.269,1.04,-0.14,1.0493807698,1.349,-0.13,1.3552494235,0.269,0,0.269,1.08,-0.13,1.0877959367
2020-05-05 04:30:00,1.2895,-0.14,1.2970775806,0.2695,0,0.2695,1.02,-0.14,1.0295630141,1.3195000000000001,-0.13,1.3258884757,0.2695,0,0.2695,1.05,-0.13,1.0580170131
2020-05-05 05:00:00,1.238,-0.14,1.2458908459,0.268,0,0.268,0.97,-0.14,0.9800510191,1.278,-0.13,1.2845948778,0.268,0,0.268,1.01,-0.13,1.0183319694
2020-05-05 05:30:00,1.2675,-0.14,1.2752083163,0.2675,0,0.2675,1.0,-0.14,1.0097524449,1.2974999999999999,-0.13,1.3039962615,0.2675,0,0.2675,1.03,-0.13,1.0381714695
2020-05-05 06:00:00,1.347,0.0,1.347,0.267,0,0.267,1.08,0.0,1.08,1.387,0.0,1.387,0.267,0,0.267,1.12,0.0,1.12
2020-05-05 06:30:00,1.4889999999999999,0.0,1.4889999999999999,0.269,0,0.269,1.22,0.0,1.22,1.5190000000000001,0.0,1.5190000000000001,0.269,0,0.269,1.25,0.0,1.25
2020-05-05 07:00:00,1.564,0.0,1.564,0.274,0,0.274,1.29,0.0,1.29,1.604,0.0,1.604,0.274,0,0.274,1.33,0.0,1.33
2020-05-05 07:30:00,1.662,-0.45,1.7218431984,0.28200000000000003,0,0.28200000000000003,1.38,-0.45,1.4515164484,1.712,0.47000000000000003,1.7753433471000002,0.28200000000000003,0,0.28200000000000003,1.43,0.47000000000000003,1.5052574531
2020-05-05 08:00:00,1.7185000000000001,0.0,1.7185000000000001,0.2985,0,0.2985,1.42,0.0,1.42,1.7585000000000002,0.0,1.7585000000000002,0.2985,0,0.2985,1.46,0.0,1.46
2020-05-05 08:30:00,1.822,0.16,1.829011755,0.312,0,0.312,1.51,0.16,1.5184531603,1.862,0.15,1.8680321196,0.312,0,0.312,1.55,0.15,1.5572411501999999
2020-05-05 09:00:00,1.8265,0.16,1.8334945459,0.3265,0,0.3265,1.5,0.16,1.5085091979,1.8665,0.15,1.8725176234,0.3265,0,0.3265,1.54,0.15,1.5472879499
2020-05-05 09:30:00,1.7695,0.16,1.7767189563999999,0.4295,0,0.4295,1.34,0.16,1.3495184326,1.8094999999999999,0.15,1.8157065429,0.4295,0,0.4295,1.38,0.15,1.3881282362
2020-05-05 10:00:00,1.7465000000000002,0.16,1.7538136303,0.4665,0,0.4665,1.28,0.16,1.2899612397,1.7865000000000002,0.16,1.7936505373,0.4665,0,0.4665,1.32,0.16,1.3296616111000001
2020-05-05 10:30:00,1.871,0.16,1.8778287994,0.461,0,0.461,1.4100000000000001,0.16,1.4190489773000001,1.901,0.16,1.9077214157,0.461,0,0.461,1.44,0.16,1.4488616221
2020-05-05 11:00:00,1.746,0.16,1.753315716,0.726,0,0.726,1.02,0.16,1.0324727599,1.786,0.16,1.7931525312,0.726,0,0.726,1.06,0.16,1.0720074627
2020-05-05 11:30:00,1.643,0.16,1.6507722435,0.923,0,0.923,0.72,0.16,0.7375635566000001,1.683,0.14,1.6888128967,0.923,0,0.923,0.76,0.14,0.7727871635
2020-05-05 12:00:00,1.7315,0.16,1.7388767208,0.7415,0,0.7415,0.99,0.16,1.0028459503,1.7715,0.14,1.7770234242,0.7415,0,0.7415,1.03,0.14,1.0394710193
2020-05-05 12:30:00,1.584,0.16,1.5920603004,0.974,0,0.974,0.61,0.16,0.630634601,1.634,0.14,1.6399865853,0.974,0,0.974,0.66,0.14,0.6746851117
2020-05-05 13:00:00,1.6325,0.16,1.6403219958,0.9525,0,0.9525,0.68,0.16,0.6985699679,1.6724999999999999,0.14,1.6783492634,0.9525,0,0.9525,0.72,0.14,0.7334848328
2020-05-05 13:30:00,1.4635,0.16,1.4722201771,1.2335,0,1.2335,0.23,0.16,0.28017851450000003,1.4935,0.16,1.5020460213,1.2335,0,1.2335,0.26,0.16,0.30528675040000003
2020-05-05 14:00:00,1.4205,-0.25,1.4423315326,1.1705,0,1.1705,0.25,-0.25,0.3535533906,1.5005000000000002,0.47000000000000003,1.5723868004,1.1705,0,1.1705,0.33,0.47000000000000003,0.5742821606
2020-05-05 14:30:00,1.5105,-0.38,1.5575654882,1.0105,0,1.0105,0.5,-0.38,0.6280127387000001,1.6105,0.52,1.6923682371000002,1.0105,0,1.0105,0.6000000000000001,0.52,0.7939773297
2020-05-05 15:00:00,1.579,-0.38,1.6240815866,0.799,0,0.799,0.78,-0.38,0.8676404785,1.689,0.52,1.7672354116000002,0.799,0,0.799,0.89,0.52,1.0307764064
2020-05-05 15:30:00,1.5310000000000001,-0.04,1.5315224452,0.9410000000000001,0,0.9410000000000001,0.59,-0.04,0.5913543777,1.591,0.29,1.6172139623000001,0.9410000000000001,0,0.9410000000000001,0.65,0.29,0.7117583860000001
2020-05-05 16:00:00,1.5115,0.14,1.517969779,1.0415,0,1.0415,0.47000000000000003,0.14,0.4904079934,1.5514999999999999,0.14,1.5578036622,1.0415,0,1.0415,0.51,0.14,0.5288667129
2020-05-05 16:30:00,1.7685,0.15,1.7748499232000001,0.8385,0,0.8385,0.93,0.15,0.9420191081,1.8085,0.14,1.8139107613,0.8385,0,0.8385,0.97,0.14,0.9800510191
2020-05-05 17:00:00,1.9100000000000001,0.15,1.9158809984,0.56,0,0.56,1.35,0.15,1.3583077707,1.9500000000000002,0.14,1.9550191815,0.56,0,0.56,1.3900000000000001,0.14,1.3970325694
2020-05-05 17:30:00,2.1075,0.15,2.112831335,0.47750000000000004,0,0.47750000000000004,1.63,0.15,1.63688729,2.1475,0.15,2.1527322755,0.47750000000000004,0,0.47750000000000004,1.67,0.15,1.6767229944
2020-05-05 18:00:00,2.1825,-0.48,2.2346602091,0.41250000000000003,0,0.41250000000000003,1.77,-0.48,1.8339302059,2.2125,0.25,2.2265794955000002,0.41250000000000003,0,0.41250000000000003,1.8,0.25,1.8172781845000001
2020-05-05 18:30:00,2.107,-0.28,2.1255232297,0.337,0,0.337,1.77,-0.28,1.7920100446,2.157,0.04,2.1573708536,0.337,0,0.337,1.82,0.04,1.8204395074000002
2020-05-05 19:00:00,2.1185,-0.14,2.123120875,0.3185,0,0.3185,1.8,-0.14,1.8054362354,2.1585,-0.14,2.163035425,0.3185,0,0.3185,1.8399999999999999,-0.14,1.8453184007
2020-05-05 19:30:00,2.0135,-0.14,2.0183612784,0.21350000000000002,0,0.21350000000000002,1.8,-0.14,1.8054362354,2.0535,-0.14,2.0582668073,0.21350000000000002,0,0.21350000000000002,1.8399999999999999,-0.14,1.8453184007
2020-05-05 20:00:00,1.8855,-0.14,1.8906904162,0.1655,0,0.1655,1.72,-0.14,1.7256882685,1.9155000000000002,-0.15,1.9213641638,0.1655,0,0.1655,1.75,-0.15,1.756416807
2020-05-05 20:30:00,1.7875,-0.14,1.7929741353000002,0.1075,0,0.1075,1.6800000000000002,-0.14,1.685823241,1.8275000000000001,-0.15,1.8336456173000002,0.1075,0,0.1075,1.72,-0.15,1.7265283085
2020-05-05 21:00:00,1.736,-0.16,1.7433576799,0.096,0,0.096,1.6400000000000001,-0.16,1.6477863939000001,1.766,-0.16,1.7732332052,0.096,0,0.096,1.67,-0.16,1.677647162
2020-05-05 21:30:00,1.683,-0.16,1.6905883591,0.133,0,0.133,1.55,-0.16,1.5582361824,1.7229999999999999,-0.16,1.7304129565,0.133,0,0.133,1.5899999999999999,-0.16,1.5980300373
2020-05-05 22:00:00,1.5685,-0.31,1.5988409083000001,0.11850000000000001,0,0.11850000000000001,1.45,-0.31,1.4827676824,1.6285,0.0,1.6285,0.11850000000000001,0,0.11850000000000001,1.51,0.0,1.51
2020-05-05 22:30:00,1.458,-0.33,1.4948792593,0.108,0,0.108,1.35,-0.33,1.3897481786,1.518,0.03,1.5182964137,0.108,0,0.108,1.4100000000000001,0.03,1.4103191127999999
2020-05-05 23:00:00,1.396,-0.17,1.4063129097,0.096,0,0.096,1.3,-0.17,1.3110682667,1.426,-0.17,1.4360974897,0.096,0,0.096,1.33,-0.17,1.3408206442
2020-05-05 23:30:00,1.312,-0.28,1.3415453775000001,0.082,0,0.082,1.23,-0.28,1.2614673995,1.3719999999999999,-0.01,1.3720364427,0.082,0,0.082,1.29,-0.01,1.2900387591
2020-05-06 00:00:00,1.2610000000000001,-0.14,1.2687478079,0.081,0,0.081,1.18,-0.14,1.1882760622,1.291,-0.15,1.2996849618000001,0.081,0,0.081,1.21,-0.15,1.2192620719
2020-05-06 00:30:00,1.256,-0.14,1.2637784616,0.136,0,0.136,1.12,-0.14,1.1287160848,1.296,-0.14,1.3035397961,0.136,0,0.136,1.16,-0.14,1.1684177335
2020-05-06 01:00:00,1.189,-0.14,1.1972138489,0.179,0,0.179,1.01,-0.14,1.019656805,1.229,-0.14,1.2369482608,0.179,0,0.179,1.05,-0.14,1.0592922165
2020-05-06 01:30:00,1.363,-0.14,1.3701711572,0.153,0,0.153,1.21,-0.14,1.2180722474,1.393,-0.14,1.4000174999000001,0.153,0,0.153,1.24,-0.14,1.2478781992
2020-05-06 02:00:00,1.469,-0.14,1.4756561253,0.149,0,0.149,1.32,-0.14,1.3274034805000001,1.509,-0.14,1.5154804519,0.149,0,0.149,1.3599999999999999,-0.14,1.3671868929
2020-05-06 02:30:00,1.478,-0.14,1.4846157752,0.188,0,0.188,1.29,-0.14,1.2975746607,1.508,-0.14,1.5144847309,0.188,0,0.188,1.32,-0.14,1.3274034805000001
2020-05-06 03:00:00,1.3765,-0.14,1.3836011889,0.2265,0,0.2265,1.15,-0.14,1.158490397,1.4065,-0.14,1.4134504767,0.2265,0,0.2265,1.18,-0.14,1.1882760622
2020-05-06 03:30:00,1.293,-0.5,1.3863076859,0.243,0,0.243,1.05,-0.5,1.162970335,1.373,0.30000000000000004,1.4053928276,0.243,0,0.243,1.13,0.30000000000000004,1.1691449867
2020-05-06 04:00:00,1.3275000000000001,-0.5,1.4185401827000002,0.2275,0,0.2275,1.1,-0.5,1.2083045974,1.3975,0.26,1.4214803024,0.2275,0,0.2275,1.17,0.26,1.1985407794
2020-05-06 04:30:00,1.3245,-0.14,1.3318784667,0.2545,0,0.2545,1.07,-0.14,1.0791200119,1.3645,-0.14,1.3716633151,0.2545,0,0.2545,1.11,-0.14,1.1187939935
2020-05-06 05:00:00,1.2735,-0.14,1.2811722172,0.2535,0,0.2535,1.02,-0.14,1.0295630141,1.3035,-0.14,1.3109966628,0.2535,0,0.2535,1.05,-0.14,1.0592922165
2020-05-06 05:30:00,1.2785,-0.14,1.286142391,0.2285,0,0.2285,1.05,-0.14,1.0592922165,1.3085,-0.14,1.3159681797,0.2285,0,0.2285,1.08,-0.14,1.0890362712
2020-05-06 06:00:00,1.2855,-0.47000000000000003,1.368725776,0.23550000000000001,0,0.23550000000000001,1.05,-0.47000000000000003,1.1503912378,1.3555000000000001,0.24,1.3765828163,0.23550000000000001,0,0.23550000000000001,1.12,0.24,1.1454256851
2020-05-06 06:30:00,1.475,-0.5,1.5574418127,0.20500000000000002,0,0.20500000000000002,1.27,-0.5,1.3648809472,1.5550000000000002,0.4,1.6056229321000002,0.20500000000000002,0,0.20500000000000002,1.35,0.4,1.408012784
2020-05-06 07:00:00,1.587,0.0,1.587,0.257,0,0.257,1.33,0.0,1.33,1.627,0.0,1.627,0.257,0,0.257,1.37,0.0,1.37
2020-05-06 07:30:00,1.561,0.13,1.5664038432,0.35100000000000003,0,0.35100000000000003,1.21,0.13,1.2169634341,1.601,0.0,1.601,0.35100000000000003,0,0.35100000000000003,1.25,0.0,1.25
2020-05-06 08:00:00,1.6375000000000002,0.17,1.6463007775,0.3775,0,0.3775,1.26,0.17,1.2714165328,1.6775,0.16,1.6851131268000001,0.3775,0,0.3775,1.3,0.16,1.3098091464000001
2020-05-06 08:30:00,1.6755,0.17,1.6841022089000002,0.5555,0,0.5555,1.12,0.17,1.1328283189,1.7155,0.16,1.7229452255000002,0.5555,0,0.5555,1.16,0.16,1.1709824935
2020-05-06 09:00:00,1.673,0.17,1.6816149976,0.543,0,0.543,1.13,0.17,1.1427160627,1.713,0.16,1.7204560442,0.543,0,0.543,1.17,0.16,1.1808894953
2020-05-06 09:30:00,1.7069999999999999,0.18,1.7164640981,0.537,0,0.537,1.17,0.18,1.1837651794,1.7469999999999999,0.16,1.7543115459,0.537,0,0.537,1.21,0.16,1.2205326706
2020-05-06 10:00:00,1.682,0.18,1.6916039726,0.622,0,0.622,1.06,0.18,1.0751744045,1.712,0.17,1.7204197162,0.622,0,0.622,1.09,0.17,1.1031772296
2020-05-06 10:30:00,1.65,0.18,1.6597891432,0.67,0,0.67,0.98,0.18,0.9963934966,1.6800000000000002,0.17,1.6885792845,0.67,0,0.67,1.01,0.17,1.0242070103
2020-05-06 11:00:00,1.6365,0.18,1.6463694148,0.6765,0,0.6765,0.96,0.18,0.9767292358,1.6764999999999999,0.17,1.685097104,0.6765,0,0.6765,1.0,0.17,1.0143470806
2020-05-06 11:30:00,1.5750000000000002,0.19,1.5864189232,0.8150000000000001,0,0.8150000000000001,0.76,0.19,0.7833900689000001,1.615,0.17,1.6239227198,0.8150000000000001,0,0.8150000000000001,0.8,0.17,0.8178630692000001
2020-05-06 12:00:00,1.3780000000000001,0.19,1.3910370232,1.028,0,1.028,0.35000000000000003,0.19,0.39824615500000005,1.408,0.17,1.418225652,1.028,0,1.028,0.38,0.17,0.41629316590000004
2020-05-06 12:30:00,1.4705,0.17,1.4802939742,1.2105000000000001,0,1.2105000000000001,0.26,0.17,0.3106444913,1.4905,0.17,1.5001634078000001,1.2105000000000001,0,1.2105000000000001,0.28,0.17,0.32756678710000003
2020-05-06 13:00:00,1.568,0.19,1.5794695312,1.138,0,1.138,0.43,0.19,0.4701063709,1.608,0.17,1.6169613477,1.138,0,1.138,0.47000000000000003,0.17,0.49979996
2020-05-06 13:30:00,1.5175,0.19,1.5293483089,1.2275,0,1.2275,0.29,0.19,0.3466987165,1.5175,0.17,1.5269925507000002,1.2275,0,1.2275,0.29,0.17,0.33615472630000004
2020-05-06 14:00:00,1.442,0.21,1.4572110348,1.272,0,1.272,0.17,0.21,0.27018512170000003,1.472,0.2,1.4855248231,1.272,0,1.272,0.2,0.2,0.28284271250000004
2020-05-06 14:30:00,1.369,0.19,1.3821219194,1.119,0,1.119,0.25,0.19,0.3140063694,1.389,0.19,1.4019347346,1.119,0,1.119,0.27,0.19,0.33015148040000003
2020-05-06 15:00:00,1.316,0.18,1.328252988,1.086,0,1.086,0.23,0.18,0.2920616373,1.336,0.17,1.3467724381,1.086,0,1.086,0.25,0.17,0.3023243292
2020-05-06 15:30:00,1.318,0.12,1.323451548,0.8180000000000001,0,0.8180000000000001,0.5,0.12,0.5141984053,1.3679999999999999,0.19,1.3811314202,0.8180000000000001,0,0.8180000000000001,0.55,0.19,0.5818934610000001
2020-05-06 16:00:00,1.335,-0.14,1.3423207515,0.995,0,0.995,0.34,-0.14,0.3676955262,1.405,0.39,1.4581237945,0.995,0,0.995,0.41000000000000003,0.39,0.565862174
2020-05-06 16:30:00,1.391,0.15,1.3990643302,1.001,0,1.001,0.39,0.15,0.4178516483,1.431,0.15,1.4388401579,1.001,0,1.001,0.43,0.15,0.4554119015
2020-05-06 17:00:00,1.475,0.13,1.4807177314,0.935,0,0.935,0.54,0.13,0.5554277631,1.5150000000000001,0.13,1.5205673282999999,0.935,0,0.935,0.58,0.13,0.5943904441
2020-05-06 17:30:00,1.6255000000000002,-0.42,1.6788836321,0.8155,0,0.8155,0.81,-0.42,0.9124143795,1.7255,0.47000000000000003,1.7883652451,0.8155,0,0.8155,0.91,0.47000000000000003,1.0242070103
2020-05-06 18:00:00,1.7429999999999999,-0.42,1.7928884516,0.673,0,0.673,1.07,-0.42,1.1494781425,1.803,0.49,1.8683974417,0.673,0,0.673,1.13,0.49,1.231665539
2020-05-06 18:30:00,1.7845,0.0,1.7845,0.5145000000000001,0,0.5145000000000001,1.27,0.0,1.27,1.8245,0.0,1.8245,0.5145000000000001,0,0.5145000000000001,1.31,0.0,1.31
2020-05-06 19:00:00,1.843,-0.14,1.8483097684,0.353,0,0.353,1.49,-0.14,1.4965627284,1.883,-0.14,1.8881972884,0.353,0,0.353,1.53,-0.14,1.5363918771
2020-05-06 19:30:00,1.7755,-0.14,1.7810110191000001,0.24550000000000002,0,0.24550000000000002,1.53,-0.14,1.5363918771,1.8155000000000001,-0.14,1.820889961,0.24550000000000002,0,0.24550000000000002,1.57,-0.14,1.5762296786999999
2020-05-06 20:00:00,1.7435,-0.14,1.7491118461,0.1935,0,0.1935,1.55,-0.14,1.5563097378,1.7835,-0.14,1.788986375,0.1935,0,0.1935,1.5899999999999999,-0.14,1.5961516219
2020-05-06 20:30:00,1.6875,-0.15,1.6941535497,0.17750000000000002,0,0.17750000000000002,1.51,-0.15,1.5174320413,1.7275,-0.15,1.7340000721000002,0.17750000000000002,0,0.17750000000000002,1.55,-0.15,1.5572411501999999
2020-05-06 21:00:00,1.6095000000000002,-0.14,1.6155773735999999,0.2295,0,0.2295,1.38,-0.14,1.3870832708,1.6495000000000002,-0.14,1.6554305331,0.2295,0,0.2295,1.42,-0.14,1.4268847185
2020-05-06 21:30:00,1.6215000000000002,-0.14,1.627532565,0.24150000000000002,0,0.24150000000000002,1.38,-0.14,1.3870832708,1.6615,-0.14,1.6673878523,0.24150000000000002,0,0.24150000000000002,1.42,-0.14,1.4268847185
2020-05-06 22:00:00,1.5314999999999999,-0.14,1.5378856427,0.24150000000000002,0,0.24150000000000002,1.29,-0.14,1.2975746607,1.5715,-0.14,1.5777237559000001,0.24150000000000002,0,0.24150000000000002,1.33,-0.14,1.3373481221999999
2020-05-06 22:30:00,1.4335,-0.14,1.4403201901,0.2235,0,0.2235,1.21,-0.14,1.2180722474,1.4735,-0.14,1.480135889,0.2235,0,0.2235,1.25,-0.14,1.2578155668
2020-05-06 23:00:00,1.3655,-0.21,1.3815535639,0.1555,0,0.1555,1.21,-0.21,1.2280879447,1.4155,-0.06,1.4167710648,0.1555,0,0.1555,1.26,-0.06,1.2614277624999999
2020-05-06 23:30:00,1.2865,-0.23,1.3068979493000001,0.0965,0,0.0965,1.19,-0.23,1.2120231021,1.3365,-0.02,1.3366496362,0.0965,0,0.0965,1.24,-0.02,1.2401612798000001
2020-05-07 00:00:00,1.1705,-0.47000000000000003,1.2613366918,0.09050000000000001,0,0.09050000000000001,1.08,-0.47000000000000003,1.1778370006,1.2605,0.23,1.2813119253,0.09050000000000001,0,0.09050000000000001,1.17,0.23,1.1923925528
2020-05-07 00:30:00,1.1755,-0.53,1.2894573471,0.1255,0,0.1255,1.05,-0.53,1.1761802583,1.2755,0.37,1.3280814169,0.1255,0,0.1255,1.15,0.37,1.2080562901
2020-05-07 01:00:00,1.1035,-0.53,1.2241781937,0.14350000000000002,0,0.14350000000000002,0.96,-0.53,1.09658561,1.2135,0.37,1.2686537156,0.14350000000000002,0,0.14350000000000002,1.07,0.37,1.1321660655999999
2020-05-07 01:30:00,1.3,-0.38,1.3544002363,0.18,0,0.18,1.12,-0.38,1.1827087554,1.38,0.18,1.3916896206,0.18,0,0.18,1.2,0.18,1.213424905
2020-05-07 02:00:00,1.435,-0.14,1.4418130947,0.195,0,0.195,1.24,-0.14,1.2478781992,1.475,-0.14,1.4816291709,0.195,0,0.195,1.28,-0.14,1.2876334882
2020-05-07 02:30:00,1.4565000000000001,-0.14,1.4632129886,0.2265,0,0.2265,1.23,-0.14,1.2379418403,1.4965,-0.14,1.5030343475999999,0.2265,0,0.2265,1.27,-0.14,1.2776932339
2020-05-07 03:00:00,1.374,-0.14,1.3811140431,0.224,0,0.224,1.15,-0.14,1.158490397,1.404,-0.14,1.4109627919,0.224,0,0.224,1.18,-0.14,1.1882760622
2020-05-07 03:30:00,1.308,-0.14,1.3154710183,0.23800000000000002,0,0.23800000000000002,1.07,-0.14,1.0791200119,1.338,-0.14,1.3453044265,0.23800000000000002,0,0.23800000000000002,1.1,-0.14,1.1088733021
2020-05-07 04:00:00,1.343,-0.14,1.3502773789,0.253,0,0.253,1.09,-0.14,1.0989540482,1.383,-0.14,1.3900679839,0.253,0,0.253,1.13,-0.14,1.1386395391
2020-05-07 04:30:00,1.2810000000000001,-0.14,1.2886275645,0.251,0,0.251,1.03,-0.14,1.0394710193,1.311,-0.14,1.3184540189,0.251,0,0.251,1.06,-0.14,1.0692053124
2020-05-07 05:00:00,1.2015,-0.14,1.209628972,0.24150000000000002,0,0.24150000000000002,0.96,-0.14,0.9701546269,1.2415,-0.14,1.2493687406,0.24150000000000002,0,0.24150000000000002,1.0,-0.14,1.0097524449
2020-05-07 05:30:00,1.232,-0.14,1.2399290302,0.242,0,0.242,0.99,-0.14,0.9998499887000001,1.272,-0.14,1.2796812103,0.242,0,0.242,1.03,-0.14,1.0394710193
2020-05-07 06:00:00,1.28,-0.14,1.2876334882,0.22,0,0.22,1.06,-0.14,1.0692053124,1.32,-0.14,1.3274034805000001,0.22,0,0.22,1.1,-0.14,1.1088733021
2020-05-07 06:30:00,1.435,-0.47000000000000003,1.5100082781,0.165,0,0.165,1.27,-0.47000000000000003,1.3541787179,1.475,0.44,1.539228703,0.165,0,0.165,1.31,0.44,1.3819189557
2020-05-07 07:00:00,1.529,-0.47000000000000003,1.5996065141,0.11900000000000001,0,0.11900000000000001,1.4100000000000001,-0.47000000000000003,1.4862705003,1.629,0.44,1.6873769585,0.11900000000000001,0,0.11900000000000001,1.51,0.44,1.5728000509
2020-05-07 07:30:00,1.5859999999999999,-0.39,1.6332470726000001,0.23600000000000002,0,0.23600000000000002,1.35,-0.39,1.4052046114,1.6760000000000002,0.49,1.7461603592000001,0.23600000000000002,0,0.23600000000000002,1.44,0.49,1.5210851390000002
2020-05-07 08:00:00,1.7265000000000001,0.17,1.7348493450000002,0.1565,0,0.1565,1.57,0.17,1.5791770008000001,1.7565,0.16,1.763772165,0.1565,0,0.1565,1.6,0.16,1.6079800994
2020-05-07 08:30:00,1.814,0.17,1.8219484075999999,0.224,0,0.224,1.5899999999999999,0.17,1.5990622252,1.854,0.16,1.8608911844,0.224,0,0.224,1.63,0.16,1.6378339354
2020-05-07 09:00:00,1.737,0.18,1.7463015203999999,0.317,0,0.317,1.42,0.18,1.4313629868,1.767,0.17,1.7751588661,0.317,0,0.317,1.45,0.17,1.4599315052000001
2020-05-07 09:30:00,1.589,0.09,1.591546732,0.529,0,0.529,1.06,0.09,1.0638138934999999,1.639,0.23,1.6550592134,0.529,0,0.529,1.11,0.23,1.1335784049
2020-05-07 10:00:00,1.5985,0.17,1.6075143079,0.5785,0,0.5785,1.02,0.17,1.0340696302,1.6385,0.16,1.6462934884,0.5785,0,0.5785,1.06,0.16,1.0720074627
2020-05-07 10:30:00,1.5615,0.2,1.5742560942,0.7615000000000001,0,0.7615000000000001,0.8,0.2,0.8246211251000001,1.6015000000000001,0.19,1.6127313012,0.7615000000000001,0,0.7615000000000001,0.84,0.19,0.8612200648
2020-05-07 11:00:00,1.5,0.23,1.5175308893000001,0.92,0,0.92,0.58,0.23,0.6239390996,1.54,0.22,1.5556349186,0.92,0,0.92,0.62,0.22,0.6578753681
2020-05-07 11:30:00,1.452,0.23,1.4701033977,1.012,0,1.012,0.44,0.23,0.4964876635,1.492,0.22,1.5081326202,1.012,0,1.012,0.48,0.22,0.5280151513
2020-05-07 12:00:00,1.4195,0.21,1.4349495636,0.8695,0,0.8695,0.55,0.21,0.5887274412,1.4595,0.2,1.4731395894000001,0.8695,0,0.8695,0.59,0.2,0.6229767251
2020-05-07 12:30:00,1.384,0.19,1.3969810307000001,0.904,0,0.904,0.48,0.19,0.51623638,1.424,0.18,1.4353313206,0.904,0,0.904,0.52,0.18,0.5502726597
2020-05-07 13:00:00,1.5070000000000001,0.21,1.5215613691,0.937,0,0.937,0.5700000000000001,0.21,0.6074537019,1.5470000000000002,0.2,1.5598746745,0.937,0,0.937,0.61,0.2,0.6419501538
2020-05-07 13:30:00,1.541,0.2,1.5539243868,0.801,0,0.801,0.74,0.2,0.7665507159,1.5710000000000002,0.19,1.5824477874,0.801,0,0.801,0.77,0.19,0.7930952024
2020-05-07 14:00:00,1.279,0.2,1.2945427764,1.009,0,1.009,0.27,0.2,0.3360059523,1.309,0.19,1.3227172789,1.009,0,1.009,0.30000000000000004,0.19,0.3551056181
2020-05-07 14:30:00,1.2425,0.21,1.2601215219,1.0225,0,1.0225,0.22,0.21,0.3041381265,1.2725,0.21,1.2897116926,1.0225,0,1.0225,0.25,0.21,0.3264965543
2020-05-07 15:00:00,1.195,-0.08,1.1976748307,0.975,0,0.975,0.22,-0.08,0.23409399820000001,1.275,0.46,1.3554427321,0.975,0,0.975,0.30000000000000004,0.46,0.5491812087
2020-05-07 15:30:00,1.1505,-0.30000000000000004,1.1889702477,0.9305,0,0.9305,0.22,-0.30000000000000004,0.3720215048,1.2405,0.54,1.3529376371000001,0.9305,0,0.9305,0.31,0.54,0.622655603
2020-05-07 16:00:00,1.2155,-0.17,1.2273305382,0.8255,0,0.8255,0.39,-0.17,0.4254409477,1.2955,0.42,1.3618811439,0.8255,0,0.8255,0.47000000000000003,0.42,0.6303173804000001
2020-05-07 16:30:00,1.4475,0.14,1.4542545341,0.7075,0,0.7075,0.74,0.14,0.7531268154,1.4875,0.14,1.4940737097,0.7075,0,0.7075,0.78,0.14,0.7924645102000001
2020-05-07 17:00:00,1.5115,0.14,1.517969779,0.6815,0,0.6815,0.8300000000000001,0.14,0.8417244205000001,1.5415,0.14,1.5478443882000001,0.6815,0,0.6815,0.86,0.14,0.8713208364
2020-05-07 17:30:00,1.6265,-0.44,1.6849635753,0.5165000000000001,0,0.5165000000000001,1.11,-0.44,1.1940268004,1.6764999999999999,0.46,1.738462611,0.5165000000000001,0,0.5165000000000001,1.16,0.46,1.2478781992
2020-05-07 18:00:00,1.734,-0.47000000000000003,1.7965678390000002,0.404,0,0.404,1.33,-0.47000000000000003,1.4106027080999999,1.774,0.43,1.8253700995000002,0.404,0,0.404,1.37,0.43,1.4358969322
2020-05-07 18:30:00,1.7890000000000001,0.0,1.7890000000000001,0.249,0,0.249,1.54,0.0,1.54,1.8290000000000002,0.0,1.8290000000000002,0.249,0,0.249,1.58,0.0,1.58
2020-05-07 19:00:00,1.7495,-0.14,1.7550926614,0.0995,0,0.0995,1.65,-0.14,1.6559287424,1.7795,-0.14,1.7849986695000002,0.0995,0,0.0995,1.6800000000000002,-0.14,1.685823241
2020-05-07 19:30:00,1.6905000000000001,-0.14,1.6962871956,0.09050000000000001,0,0.09050000000000001,1.6,-0.14,1.606113321,1.7205,-0.14,1.7261866208,0.09050000000000001,0,0.09050000000000001,1.63,-0.14,1.6360012225
2020-05-07 20:00:00,1.6400000000000001,-0.14,1.6459647627,0.04,0,0.04,1.6,-0.14,1.606113321,1.67,-0.14,1.6758579892,0.04,0,0.04,1.63,-0.14,1.6360012225
2020-05-07 20:30:00,1.6095000000000002,-0.14,1.6155773735999999,0.0195,0,0.0195,1.5899999999999999,-0.14,1.5961516219,1.6395,-0.14,1.6454665752,0.0195,0,0.0195,1.62,-0.14,1.6260381299
2020-05-07 21:00:00,1.5915,-0.14,1.5976458462,0.0015,0,0.0015,1.5899999999999999,-0.14,1.5961516219,1.6215000000000002,-0.14,1.627532565,0.0015,0,0.0015,1.62,-0.14,1.6260381299
2020-05-07 21:30:00,1.6095000000000002,-0.14,1.6155773735999999,0.0195,0,0.0195,1.5899999999999999,-0.14,1.5961516219,1.6395,-0.14,1.6454665752,0.0195,0,0.0195,1.62,-0.14,1.6260381299
2020-05-07 22:00:00,1.5645,-0.14,1.5707514920999999,0.0145,0,0.0145,1.55,-0.14,1.5563097378,1.6045,-0.14,1.6105962405,0.0145,0,0.0145,1.5899999999999999,-0.14,1.5961516219
2020-05-07 22:30:00,1.428,-0.37,1.475155585,0.008,0,0.008,1.42,-0.37,1.4674126891000001,1.498,0.12,1.5027987224000001,0.008,0,0.008,1.49,0.12,1.4948244044
2020-05-07 23:00:00,1.4304999999999999,-0.14,1.4373344252,0.0105,0,0.0105,1.42,-0.14,1.4268847185,1.4705,-0.15,1.4781306607,0.0105,0,0.0105,1.46,-0.15,1.4676852524
2020-05-07 23:30:00,1.341,-0.14,1.3482881738999999,0.021,0,0.021,1.32,-0.14,1.3274034805000001,1.371,-0.14,1.3781295295,0.021,0,0.021,1.35,-0.14,1.3572398462
2020-05-08 00:00:00,1.204,-0.41000000000000003,1.2718946497,0.024,0,0.024,1.18,-0.41000000000000003,1.2491997438,1.284,0.18,1.2965554365,0.024,0,0.024,1.26,0.18,1.2727922061
2020-05-09 00:30:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-05-09 01:00:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-05-09 01:30:00,1.321,-0.34,1.3640531515,0.001,0,0.001,1.32,-0.34,1.3630847369,1.381,0.09,1.3839295502,0.001,0,0.001,1.38,0.09,1.3829316686
2020-05-09 02:00:00,1.366,-0.55,1.4725678253,0.006,0,0.006,1.3599999999999999,-0.55,1.4670037491,1.476,0.36,1.5192682449000001,0.006,0,0.006,1.47,0.36,1.5134397907000001
2020-05-09 02:30:00,1.344,-0.55,1.452183184,0.004,0,0.004,1.34,-0.55,1.448481964,1.444,0.36,1.4881989114,0.004,0,0.004,1.44,0.36,1.4843180252
2020-05-09 03:00:00,1.2530000000000001,-0.5,1.3490770919,0.003,0,0.003,1.25,-0.5,1.3462912018,1.343,0.29,1.3739537838,0.003,0,0.003,1.34,0.29,1.371021517
2020-05-09 03:30:00,1.203,-0.14,1.2111189042000001,0.003,0,0.003,1.2,-0.14,1.2081390648,1.2429999999999999,-0.14,1.2508593046,0.003,0,0.003,1.24,-0.14,1.2478781992
2020-05-09 04:00:00,1.222,-0.14,1.2299934959,0.002,0,0.002,1.22,-0.14,1.2280065146,1.262,-0.14,1.269741706,0.002,0,0.002,1.26,-0.14,1.2677539193
2020-05-09 04:30:00,1.2015,-0.15,1.2108270934,0.0015,0,0.0015,1.2,-0.15,1.2093386622,1.2415,-0.16,1.2517676502000001,0.0015,0,0.0015,1.24,-0.16,1.2502799686000001
2020-05-09 05:00:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-05-09 05:30:00,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-05-09 06:00:00,1.1835,-0.14,1.1917517569,0.0035,0,0.0035,1.18,-0.14,1.1882760622,1.2235,-0.14,1.2314837595,0.0035,0,0.0035,1.22,-0.14,1.2280065146
2020-05-09 06:30:00,1.299,-0.14,1.3065224835,0.019,0,0.019,1.28,-0.14,1.2876334882,1.339,-0.14,1.346299001,0.019,0,0.019,1.32,-0.14,1.3274034805000001
2020-05-09 07:00:00,1.2685,-0.5,1.3634853318,0.0285,0,0.0285,1.24,-0.5,1.3370115931,1.3485,0.33,1.3882911258,0.0285,0,0.0285,1.32,0.33,1.3606248565
2020-05-09 07:30:00,1.288,-0.52,1.3890082793,0.088,0,0.088,1.2,-0.52,1.3078226178999999,1.388,0.39,1.4417503251000001,0.088,0,0.088,1.3,0.39,1.3572398462
2020-05-09 08:00:00,1.3115,-0.51,1.4071717202,0.1915,0,0.1915,1.12,-0.51,1.2306502346000001,1.4115,0.4,1.467082905,0.1915,0,0.1915,1.22,0.4,1.2839003077
2020-05-09 08:30:00,1.286,-0.51,1.3834363014,0.316,0,0.316,0.97,-0.51,1.0959014554,1.3860000000000001,0.41000000000000003,1.4453705407,0.316,0,0.316,1.07,0.41000000000000003,1.1458621209
2020-05-09 09:00:00,1.299,-0.49,1.3883446978,0.439,0,0.439,0.86,-0.49,0.9897979592,1.399,0.41000000000000003,1.4578412122,0.439,0,0.439,0.96,0.41000000000000003,1.0438869671
2020-05-09 09:30:00,1.2685,-0.46,1.3493302969,0.5585,0,0.5585,0.71,-0.46,0.8459905437,1.3685,0.44,1.4374951304,0.5585,0,0.5585,0.81,0.44,0.9217917335
2020-05-09 10:00:00,1.369,-0.27,1.3953712768,0.659,0,0.659,0.71,-0.27,0.7596051606,1.429,0.39,1.4812633122,0.659,0,0.659,0.77,0.39,0.8631338251
2020-05-09 10:30:00,1.3185,0.15,1.3270049925,0.7185,0,0.7185,0.6000000000000001,0.15,0.6184658438,1.3585,0.14,1.3656947865,0.7185,0,0.7185,0.64,0.14,0.6551335742000001
2020-05-09 11:00:00,1.2995,0.15,1.3081285296,0.8395,0,0.8395,0.46,0.15,0.4838388161,1.3395000000000001,0.14,1.3467962912,0.8395,0,0.8395,0.5,0.14,0.5192301994
2020-05-09 11:30:00,1.209,0.15,1.2182696746000001,0.909,0,0.909,0.30000000000000004,0.15,0.3354101966,1.239,0.14,1.2468845175,0.909,0,0.909,0.33,0.14,0.3584689666
2020-05-09 12:00:00,1.1535,0.15,1.16321204,0.9735,0,0.9735,0.18,0.15,0.2343074903,1.1835,0.14,1.1917517569,0.9735,0,0.9735,0.21,0.14,0.2523885893
2020-05-09 12:30:00,1.146,0.15,1.1557750646,0.986,0,0.986,0.16,0.15,0.219317122,1.176,0.14,1.184304015,0.986,0,0.986,0.19,0.14,0.2360084744
2020-05-09 13:00:00,1.149,0.15,1.1587497573,0.969,0,0.969,0.18,0.15,0.2343074903,1.159,0.14,1.1674249441,0.969,0,0.969,0.19,0.14,0.2360084744
2020-05-09 13:30:00,1.1275,0.15,1.137434064,0.9475,0,0.9475,0.18,0.15,0.2343074903,1.1275,0.14,1.1361585497,0.9475,0,0.9475,0.18,0.14,0.22803508500000003
2020-05-09 14:00:00,1.118,0.18,1.1323974567,0.968,0,0.968,0.15,0.18,0.2343074903,1.138,0.17,1.1506276548,0.968,0,0.968,0.17,0.17,0.24041630560000002
2020-05-09 14:30:00,1.0135,0.16,1.0260517774,0.8635,0,0.8635,0.15,0.16,0.219317122,1.0635,0.15,1.0740261868,0.8635,0,0.8635,0.2,0.15,0.25
2020-05-09 15:00:00,1.258,0.18,1.2708123386,0.908,0,0.908,0.35000000000000003,0.18,0.3935733731,1.278,0.17,1.2892571505000001,0.908,0,0.908,0.37,0.17,0.4071854614
2020-05-09 15:30:00,1.05,-0.28,1.0866922287,0.72,0,0.72,0.33,-0.28,0.4327817002,1.13,0.41000000000000003,1.202081528,0.72,0,0.72,0.41000000000000003,0.41000000000000003,0.5798275606000001
2020-05-09 16:00:00,1.108,-0.41000000000000003,1.1814245638,0.6880000000000001,0,0.6880000000000001,0.42,-0.41000000000000003,0.5869412236,1.158,0.45,1.242362266,0.6880000000000001,0,0.6880000000000001,0.47000000000000003,0.45,0.6506919394
2020-05-09 16:30:00,1.2215,0.13,1.2283982457,0.6415000000000001,0,0.6415000000000001,0.58,0.13,0.5943904441,1.2615,0.13,1.2681806851,0.6415000000000001,0,0.6415000000000001,0.62,0.13,0.6334824386
2020-05-09 17:00:00,1.3785,0.15,1.3866370289,0.6485000000000001,0,0.6485000000000001,0.73,0.15,0.7452516354000001,1.4185,0.13,1.4244445409,0.6485000000000001,0,0.6485000000000001,0.77,0.13,0.7808969202
2020-05-09 17:30:00,1.5725,-0.4,1.6225770398,0.5525,0,0.5525,1.02,-0.4,1.095627674,1.6225,0.48,1.6920124852,0.5525,0,0.5525,1.07,0.48,1.1727318534
2020-05-09 18:00:00,1.6315,-0.34,1.6665510043,0.4515,0,0.4515,1.18,-0.34,1.2280065146,1.6715,0.52,1.7505177091,0.4515,0,0.4515,1.22,0.52,1.326197572
2020-05-09 18:30:00,1.6625,0.0,1.6625,0.2725,0,0.2725,1.3900000000000001,0.0,1.3900000000000001,1.7025000000000001,0.0,1.7025000000000001,0.2725,0,0.2725,1.43,0.0,1.43
2020-05-09 19:00:00,1.6560000000000001,0.0,1.6560000000000001,0.186,0,0.186,1.47,0.0,1.47,1.6960000000000002,-0.14,1.7017684919,0.186,0,0.186,1.51,-0.14,1.5164761785
2020-05-09 19:30:00,1.638,-0.14,1.6439720192,0.108,0,0.108,1.53,-0.14,1.5363918771,1.678,-0.14,1.6838301577,0.108,0,0.108,1.57,-0.14,1.5762296786999999
2020-05-09 20:00:00,1.55,-0.14,1.5563097378,0.07,0,0.07,1.48,-0.14,1.4866068747,1.58,-0.14,1.5861904047,0.07,0,0.07,1.51,-0.14,1.5164761785
2020-05-09 20:30:00,1.513,-0.14,1.5194633921,0.033,0,0.033,1.48,-0.14,1.4866068747,1.5430000000000001,-0.14,1.5493382458,0.033,0,0.033,1.51,-0.14,1.5164761785
2020-05-09 21:00:00,1.514,-0.14,1.5204591412,0.004,0,0.004,1.51,-0.14,1.5164761785,1.544,-0.14,1.5503341575,0.004,0,0.004,1.54,-0.14,1.5463505424
2020-05-09 21:30:00,1.49,-0.14,1.4965627284,0.0,0,0.0,1.49,-0.14,1.4965627284,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522
2020-05-09 22:00:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785
2020-05-09 22:30:00,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-05-09 23:00:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708
2020-05-09 23:30:00,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-05-10 00:00:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992
2020-05-10 00:30:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-05-10 01:00:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-05-10 01:30:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-05-10 02:00:00,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-05-10 02:30:00,1.2805,-0.14,1.2881305252,0.0005,0,0.0005,1.28,-0.14,1.2876334882,1.3205,-0.14,1.3279006928000001,0.0005,0,0.0005,1.32,-0.14,1.3274034805000001
2020-05-10 03:00:00,1.216,-0.14,1.2240326793,0.006,0,0.006,1.21,-0.14,1.2180722474,1.256,-0.14,1.2637784616,0.006,0,0.006,1.25,-0.14,1.2578155668
2020-05-10 03:30:00,1.173,-0.14,1.1813251034,0.003,0,0.003,1.17,-0.14,1.1783462988,1.213,-0.14,1.2210524149,0.003,0,0.003,1.21,-0.14,1.2180722474
2020-05-10 04:00:00,1.191,-0.14,1.1992001501,0.001,0,0.001,1.19,-0.14,1.1982069938,1.221,-0.14,1.229,0.001,0,0.001,1.22,-0.14,1.2280065146
2020-05-10 04:30:00,1.151,-0.14,1.1594830745,0.001,0,0.001,1.15,-0.14,1.158490397,1.181,-0.14,1.1892691033,0.001,0,0.001,1.18,-0.14,1.1882760622
2020-05-10 05:00:00,1.1105,-0.14,1.1192900652,0.0005,0,0.0005,1.11,-0.14,1.1187939935,1.1505,-0.14,1.1589867342,0.0005,0,0.0005,1.15,-0.14,1.158490397
2020-05-10 05:30:00,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988
2020-05-10 06:00:00,1.151,-0.14,1.1594830745,0.001,0,0.001,1.15,-0.14,1.158490397,1.181,-0.14,1.1892691033,0.001,0,0.001,1.18,-0.14,1.1882760622
2020-05-10 06:30:00,1.175,-0.51,1.2809078812,0.015,0,0.015,1.16,-0.51,1.2671621838,1.2650000000000001,0.37,1.3180003794,0.015,0,0.015,1.25,0.37,1.3036103712
2020-05-10 07:00:00,1.167,-0.5,1.2696019061000001,0.047,0,0.047,1.12,-0.5,1.2265398485,1.2770000000000001,0.41000000000000003,1.3412043096000001,0.047,0,0.047,1.23,0.41000000000000003,1.2965338407
2020-05-10 07:30:00,1.1295,-0.5,1.2352207293,0.1095,0,0.1095,1.02,-0.5,1.1359577457,1.2295,0.41000000000000003,1.2960595087,0.1095,0,0.1095,1.12,0.41000000000000003,1.1926860442
2020-05-10 08:00:00,1.149,-0.5,1.2530766138,0.209,0,0.209,0.9400000000000001,-0.5,1.0647065323,1.249,0.41000000000000003,1.3145725541,0.209,0,0.209,1.04,0.41000000000000003,1.1178998166
2020-05-10 08:30:00,1.1545,-0.5,1.2581217151,0.3145,0,0.3145,0.84,-0.5,0.9775479528000001,1.2545,0.41000000000000003,1.3197993219,0.3145,0,0.3145,0.9400000000000001,0.41000000000000003,1.0255242562
2020-05-10 09:00:00,1.1325,-0.47000000000000003,1.2261550677,0.4425,0,0.4425,0.6900000000000001,-0.47000000000000003,0.8348652586,1.2325,0.43,1.305356752,0.4425,0,0.4425,0.79,0.43,0.8994442729000001
2020-05-10 09:30:00,1.1745,-0.46,1.2613684038,0.5545,0,0.5545,0.62,-0.46,0.7720103626,1.2445,0.45,1.3233594561,0.5545,0,0.5545,0.6900000000000001,0.45,0.8237718131
2020-05-10 10:00:00,1.308,0.0,1.308,0.548,0,0.548,0.76,0.0,0.76,1.348,0.0,1.348,0.548,0,0.548,0.8,0.0,0.8
2020-05-10 10:30:00,1.2770000000000001,-0.44,1.3506772375,0.657,0,0.657,0.62,-0.44,0.7602631123,1.337,0.48,1.4205523574,0.657,0,0.657,0.68,0.48,0.8323460819
2020-05-10 11:00:00,1.2095,-0.41000000000000003,1.2771022864,0.7795000000000001,0,0.7795000000000001,0.43,-0.41000000000000003,0.5941380311000001,1.3094999999999999,0.49,1.3981738983,0.7795000000000001,0,0.7795000000000001,0.53,0.49,0.7218032973
2020-05-10 11:30:00,1.2755,-0.41000000000000003,1.3397761940000001,0.7955,0,0.7955,0.48,-0.41000000000000003,0.6312685641,1.3455,0.5,1.4353989863,0.7955,0,0.7955,0.55,0.5,0.7433034374
2020-05-10 12:00:00,1.163,0.13,1.1702431371,0.843,0,0.843,0.32,0.13,0.3453983208,1.203,0.13,1.210003719,0.843,0,0.843,0.36,0.13,0.38275318420000004
2020-05-10 12:30:00,1.1875,-0.03,1.1878788869,0.9675,0,0.9675,0.22,-0.03,0.2220360331,1.2175,0.25,1.2429023493,0.9675,0,0.9675,0.25,0.25,0.3535533906
2020-05-10 13:00:00,1.18,0.13,1.1871394189,0.91,0,0.91,0.27,0.13,0.2996664813,1.22,0.13,1.2269066794,0.91,0,0.91,0.31,0.13,0.33615472630000004
2020-05-10 13:30:00,1.193,0.13,1.2000620817,0.733,0,0.733,0.46,0.13,0.4780167361,1.233,0.13,1.2398342631000001,0.733,0,0.733,0.5,0.13,0.5166236541
2020-05-10 14:00:00,1.26,0.0,1.26,0.54,0,0.54,0.72,0.0,0.72,1.29,0.0,1.29,0.54,0,0.54,0.75,0.0,0.75
2020-05-10 14:30:00,1.2015,0.0,1.2015,0.6515000000000001,0,0.6515000000000001,0.55,0.0,0.55,1.2415,0.0,1.2415,0.6515000000000001,0,0.6515000000000001,0.59,0.0,0.59
2020-05-10 15:00:00,1.2305,0.13,1.2373480715,0.6805,0,0.6805,0.55,0.13,0.565154846,1.2705,0.13,1.2771336069,0.6805,0,0.6805,0.59,0.13,0.6041522987
2020-05-10 15:30:00,1.3685,0.13,1.3746607763,0.6185,0,0.6185,0.75,0.13,0.7611832894,1.3985,0.13,1.4045291916,0.6185,0,0.6185,0.78,0.13,0.7907591289
2020-05-10 16:00:00,1.38,0.13,1.3861096638000001,0.6000000000000001,0,0.6000000000000001,0.78,0.13,0.7907591289,1.42,0.0,1.42,0.6000000000000001,0,0.6000000000000001,0.8200000000000001,0.0,0.8200000000000001
2020-05-10 16:30:00,1.5070000000000001,0.15,1.5144467637,0.547,0,0.547,0.96,0.15,0.9716480844000001,1.5470000000000002,0.13,1.5524525758,0.547,0,0.547,1.0,0.13,1.0084145973
2020-05-10 17:00:00,1.713,0.13,1.7179257842,0.483,0,0.483,1.23,0.13,1.2368508398,1.7530000000000001,0.0,1.7530000000000001,0.483,0,0.483,1.27,0.0,1.27
2020-05-10 17:30:00,1.899,-0.42,1.9448909995,0.359,0,0.359,1.54,-0.42,1.5962455951,1.959,0.48,2.0169484376,0.359,0,0.359,1.6,0.48,1.6704490414
2020-05-10 18:00:00,1.978,0.0,1.978,0.308,0,0.308,1.67,0.0,1.67,2.018,-0.14,2.0228504641,0.308,0,0.308,1.71,-0.14,1.7157214226000002
2020-05-10 18:30:00,1.8765,-0.14,1.8817152415,0.2565,0,0.2565,1.62,-0.14,1.6260381299,1.9165,-0.14,1.9216066845,0.2565,0,0.2565,1.6600000000000001,-0.14,1.6658931538
2020-05-10 19:00:00,1.7349999999999999,-0.14,1.7406392504000001,0.265,0,0.265,1.47,-0.14,1.4766516177,1.775,-0.14,1.7805125667000001,0.265,0,0.265,1.51,-0.14,1.5164761785
2020-05-10 19:30:00,1.581,-0.14,1.5871865045,0.211,0,0.211,1.37,-0.14,1.3771347066000001,1.621,-0.14,1.6270344188,0.211,0,0.211,1.4100000000000001,-0.14,1.4169333082
2020-05-10 20:00:00,1.616,-0.14,1.6220530201,0.176,0,0.176,1.44,-0.14,1.4467895493,1.6560000000000001,-0.14,1.661907338,0.176,0,0.176,1.48,-0.14,1.4866068747
2020-05-10 20:30:00,1.506,-0.45,1.5717938796,0.146,0,0.146,1.3599999999999999,-0.45,1.4325152704000002,1.596,0.25,1.615461544,0.146,0,0.146,1.45,0.25,1.471393897
2020-05-10 21:00:00,1.4555,-0.27,1.4803311285,0.0755,0,0.0755,1.38,-0.27,1.4061649974,1.5255,0.02,1.5256310989,0.0755,0,0.0755,1.45,0.02,1.4501379245
2020-05-10 21:30:00,1.4955,-0.14,1.5020386979,0.0755,0,0.0755,1.42,-0.14,1.4268847185,1.5354999999999999,-0.14,1.5418690768,0.0755,0,0.0755,1.46,-0.14,1.4666969694
2020-05-10 22:00:00,1.423,-0.14,1.4298702738,0.053,0,0.053,1.37,-0.14,1.3771347066000001,1.463,-0.14,1.4696832992,0.053,0,0.053,1.4100000000000001,-0.14,1.4169333082
2020-05-10 22:30:00,1.3625,-0.14,1.369673775,0.0825,0,0.0825,1.28,-0.14,1.2876334882,1.4025,-0.14,1.4094702019,0.0825,0,0.0825,1.32,-0.14,1.3274034805000001
2020-05-10 23:00:00,1.3905,-0.14,1.3975300533000001,0.1105,0,0.1105,1.28,-0.14,1.2876334882,1.4304999999999999,-0.14,1.4373344252,0.1105,0,0.1105,1.32,-0.14,1.3274034805000001
2020-05-10 23:30:00,1.3054999999999999,-0.14,1.3129852436,0.0855,0,0.0855,1.22,-0.14,1.2280065146,1.3355000000000001,-0.14,1.3428180256,0.0855,0,0.0855,1.25,-0.14,1.2578155668
2020-05-11 00:00:00,1.2305,-0.14,1.2384386339,0.1505,0,0.1505,1.08,-0.14,1.0890362712,1.2605,-0.14,1.2682508624,0.1505,0,0.1505,1.11,-0.14,1.1187939935
2020-05-11 00:30:00,1.181,-0.14,1.1892691033,0.121,0,0.121,1.06,-0.14,1.0692053124,1.221,-0.14,1.229,0.121,0,0.121,1.1,-0.14,1.1088733021
2020-05-11 01:00:00,1.092,-0.51,1.2052236307,0.17200000000000001,0,0.17200000000000001,0.92,-0.51,1.0519030374,1.172,0.37,1.2290174938,0.17200000000000001,0,0.17200000000000001,1.0,0.37,1.0662551289
2020-05-11 01:30:00,1.242,-0.54,1.35431311,0.122,0,0.122,1.12,-0.54,1.2433824834,1.3519999999999999,0.37,1.4017146643,0.122,0,0.122,1.23,0.37,1.2844454056
2020-05-11 02:00:00,1.3265,-0.52,1.4247814745,0.20650000000000002,0,0.20650000000000002,1.12,-0.52,1.2348279232000001,1.4365,0.38,1.4859112524,0.20650000000000002,0,0.20650000000000002,1.23,0.38,1.2873616431000001
2020-05-11 02:30:00,1.3275000000000001,-0.51,1.4220957246,0.2175,0,0.2175,1.11,-0.51,1.2215563843,1.4175,0.4,1.4728564933000001,0.2175,0,0.2175,1.2,0.4,1.2649110641
2020-05-11 03:00:00,1.2325,-0.14,1.2404258341,0.14250000000000002,0,0.14250000000000002,1.09,-0.14,1.0989540482,1.2725,-0.14,1.2801782103,0.14250000000000002,0,0.14250000000000002,1.13,-0.14,1.1386395391
2020-05-11 03:30:00,1.1625,-0.25,1.189077899,0.1325,0,0.1325,1.03,-0.25,1.0599056562,1.2125,-0.03,1.2128710772,0.1325,0,0.1325,1.08,-0.03,1.0804165863
2020-05-11 04:00:00,1.2065000000000001,-0.14,1.2145955088,0.1165,0,0.1165,1.09,-0.14,1.0989540482,1.2465,-0.13,1.2532606473,0.1165,0,0.1165,1.13,-0.13,1.1374532957
2020-05-11 04:30:00,1.195,-0.14,1.2031728887,0.145,0,0.145,1.05,-0.14,1.0592922165,1.235,-0.13,1.2418232563,0.145,0,0.145,1.09,-0.13,1.09772492
2020-05-11 05:00:00,1.1735,-0.14,1.1818215813,0.21350000000000002,0,0.21350000000000002,0.96,-0.14,0.9701546269,1.2135,-0.13,1.2204434645,0.21350000000000002,0,0.21350000000000002,1.0,-0.13,1.0084145973
2020-05-11 05:30:00,1.171,-0.14,1.1793392218,0.191,0,0.191,0.98,-0.14,0.9899494937000001,1.211,-0.13,1.2179577168,0.191,0,0.191,1.02,-0.13,1.0282509421
2020-05-11 06:00:00,1.2145000000000001,-0.14,1.222542535,0.1545,0,0.1545,1.06,-0.14,1.0692053124,1.2445,-0.13,1.2512714534,0.1545,0,0.1545,1.09,-0.13,1.09772492
2020-05-11 06:30:00,1.3265,-0.49,1.4141082879,0.17650000000000002,0,0.17650000000000002,1.15,-0.49,1.2500399994,1.4165,0.42,1.4774546524,0.17650000000000002,0,0.17650000000000002,1.24,0.42,1.3091982279
2020-05-11 07:00:00,1.3965,-0.48,1.4766896255,0.0965,0,0.0965,1.3,-0.48,1.3857849761,1.4765000000000001,0.43,1.537840125,0.0965,0,0.0965,1.38,0.43,1.4454411091
2020-05-11 07:30:00,1.4835,0.0,1.4835,0.1635,0,0.1635,1.32,0.0,1.32,1.5235,0.36,1.565455924,0.1635,0,0.1635,1.3599999999999999,0.36,1.4068404316
2020-05-11 08:00:00,1.542,0.16,1.5502786846,0.362,0,0.362,1.18,0.16,1.1907980517,1.5819999999999999,0.16,1.5900704387,0.362,0,0.362,1.22,0.16,1.2304470732000001
2020-05-11 08:30:00,1.6955,0.17,1.7040012471,0.5455,0,0.5455,1.15,0.17,1.1624973118,1.7355,0.16,1.7428597907,0.5455,0,0.5455,1.19,0.16,1.2007081244
2020-05-11 09:00:00,1.5805,0.17,1.5896163845,0.7105,0,0.7105,0.87,0.17,0.8864536085,1.6205,0.16,1.6283796393999999,0.7105,0,0.7105,0.91,0.16,0.9239588735
2020-05-11 09:30:00,1.496,0.17,1.5056281081,0.846,0,0.846,0.65,0.17,0.6718630813,1.546,0.16,1.5542573789,0.846,0,0.846,0.7000000000000001,0.16,0.7180529228
2020-05-11 10:00:00,1.469,0.2,1.4825521913,1.019,0,1.019,0.45,0.2,0.49244289010000003,1.509,0.19,1.5209145275,1.019,0,1.019,0.49,0.19,0.5255473337000001
2020-05-11 10:30:00,1.4969999999999999,0.2,1.5103009634,1.117,0,1.117,0.38,0.2,0.4294182111,1.537,0.19,1.5486991315,1.117,0,1.117,0.42,0.19,0.46097722290000004
2020-05-11 11:00:00,1.475,0.23,1.4928245041000001,1.165,0,1.165,0.31,0.23,0.3860051813,1.5150000000000001,0.22,1.5308902639,1.165,0,1.165,0.35000000000000003,0.22,0.4134005322
2020-05-11 11:30:00,1.452,-0.07,1.4536863486,1.222,0,1.222,0.23,-0.07,0.24041630560000002,1.462,0.5,1.5451355928,1.222,0,1.222,0.24,0.5,0.554616985
2020-05-11 12:00:00,1.4969999999999999,-0.29,1.5248308103000001,1.147,0,1.147,0.35000000000000003,-0.29,0.45453272710000003,1.537,0.64,1.6649231213,1.147,0,1.147,0.39,0.64,0.7494664769
2020-05-11 12:30:00,1.458,-0.35000000000000003,1.4994212217,1.218,0,1.218,0.24,-0.35000000000000003,0.4243819035,1.458,0.61,1.5804632232,1.218,0,1.218,0.24,0.61,0.6555150647
2020-05-11 13:00:00,1.554,-0.35000000000000003,1.5929268659,1.044,0,1.044,0.51,-0.35000000000000003,0.6185466838,1.564,0.5700000000000001,1.66463089,1.044,0,1.044,0.52,0.5700000000000001,0.7715568676
2020-05-11 13:30:00,1.455,-0.32,1.4897734727,0.965,0,0.965,0.49,-0.32,0.5852349955,1.5150000000000001,0.59,1.625830557,0.965,0,0.965,0.55,0.59,0.8065977932
2020-05-11 14:00:00,1.3815,0.05,1.3824045175,1.1815,0,1.1815,0.2,0.05,0.20615528130000002,1.4215,0.36,1.4663772536000002,1.1815,0,1.1815,0.24,0.36,0.4326661531
2020-05-11 14:30:00,1.392,0.17,1.4023423262999999,1.002,0,1.002,0.39,0.17,0.4254409477,1.412,0.16,1.4210362416,1.002,0,1.002,0.41000000000000003,0.16,0.4401136217
2020-05-11 15:00:00,1.389,0.21,1.4047850369,1.109,0,1.109,0.28,0.21,0.35000000000000003,1.419,0.2,1.4330251219,1.109,0,1.109,0.31,0.2,0.3689173349
2020-05-11 15:30:00,1.409,0.17,1.4192184469,1.029,0,1.029,0.38,0.17,0.41629316590000004,1.419,0.16,1.4279919468,1.029,0,1.029,0.39,0.16,0.4215447782
2020-05-11 16:00:00,1.3860000000000001,-0.39,1.4398249894,0.9560000000000001,0,0.9560000000000001,0.43,-0.39,0.5805170109000001,1.436,0.52,1.5272511253999999,0.9560000000000001,0,0.9560000000000001,0.48,0.52,0.7076722405
2020-05-11 16:30:00,1.469,-0.22,1.4853824423,0.9390000000000001,0,0.9390000000000001,0.53,-0.22,0.5738466694000001,1.529,0.42,1.5856358346000001,0.9390000000000001,0,0.9390000000000001,0.59,0.42,0.7242237223
2020-05-11 17:00:00,1.623,0.16,1.6308675605,0.863,0,0.863,0.76,0.16,0.7766595136000001,1.663,0.15,1.6697511791,0.863,0,0.863,0.8,0.15,0.8139410298
2020-05-11 17:30:00,1.6995,-0.18,1.7090056319,0.7295,0,0.7295,0.97,-0.18,0.9865596789000001,1.7395,-0.09,1.7418266992,0.7295,0,0.7295,1.01,-0.09,1.0140019724
2020-05-11 18:00:00,1.6760000000000002,-0.47000000000000003,1.7406539000999999,0.636,0,0.636,1.04,-0.47000000000000003,1.1412712211,1.786,0.45,1.8418186664,0.636,0,0.636,1.15,0.45,1.2349089035
2020-05-11 18:30:00,1.7269999999999999,-0.52,1.8035878132,0.517,0,0.517,1.21,-0.52,1.3170041762,1.827,0.4,1.8702751135,0.517,0,0.517,1.31,0.4,1.3697079981
2020-05-11 19:00:00,1.705,-0.55,1.7915147222,0.375,0,0.375,1.33,-0.55,1.4392359084000002,1.815,0.37,1.8523296142999999,0.375,0,0.375,1.44,0.37,1.4867750334
2020-05-11 19:30:00,1.748,-0.18,1.7572432956,0.228,0,0.228,1.52,-0.18,1.5306207890999999,1.788,-0.12,1.7920223213000002,0.228,0,0.228,1.56,-0.12,1.5646085772
2020-05-11 20:00:00,1.654,-0.16,1.6617207948,0.154,0,0.154,1.5,-0.16,1.5085091979,1.694,-0.16,1.7015393031000001,0.154,0,0.154,1.54,-0.16,1.5482893786
2020-05-11 20:30:00,1.638,-0.16,1.6457958561,0.088,0,0.088,1.55,-0.16,1.5582361824,1.678,-0.16,1.6856108685,0.088,0,0.088,1.5899999999999999,-0.16,1.5980300373
2020-05-11 21:00:00,1.5899999999999999,-0.16,1.5980300373,0.07,0,0.07,1.52,-0.16,1.528397854,1.63,-0.16,1.6378339354,0.07,0,0.07,1.56,-0.16,1.5681836627
