Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-11 21:30:00,1.5430000000000001,-0.19,1.5546539808,0.043000000000000003,0,0.043000000000000003,1.5,-0.19,1.5119854497,1.583,-0.12,1.5875418104999999,0.043000000000000003,0,0.043000000000000003,1.54,-0.12,1.5446682492
2020-05-11 22:00:00,1.5025,-0.16,1.5109951191,0.0325,0,0.0325,1.47,-0.16,1.4786818454000001,1.5325,-0.16,1.5408297278,0.0325,0,0.0325,1.5,-0.16,1.5085091979
2020-05-11 22:30:00,1.44,-0.17,1.45,0.03,0,0.03,1.4100000000000001,-0.17,1.4202112519,1.48,-0.17,1.4897315194,0.03,0,0.03,1.45,-0.17,1.4599315052000001
2020-05-11 23:00:00,1.3475000000000001,-0.5,1.4372738953,0.0375,0,0.0375,1.31,-0.5,1.402176879,1.4375,0.21,1.4527581526,0.0375,0,0.0375,1.4,0.21,1.4156623891
2020-05-11 23:30:00,1.2885,-0.18,1.3010120099,0.0285,0,0.0285,1.26,-0.18,1.2727922061,1.3285,-0.13,1.334845403,0.0285,0,0.0285,1.3,-0.13,1.3064838307
2020-05-12 00:00:00,1.199,-0.16,1.2096284554,0.029,0,0.029,1.17,-0.16,1.1808894953,1.239,-0.17,1.2506082520000001,0.029,0,0.029,1.21,-0.17,1.2218837915
2020-05-12 00:30:00,1.2025000000000001,-0.14,1.2106222574,0.022500000000000003,0,0.022500000000000003,1.18,-0.14,1.1882760622,1.2325,-0.15,1.2415942373,0.022500000000000003,0,0.022500000000000003,1.21,-0.15,1.2192620719
2020-05-12 01:00:00,1.15,-0.14,1.158490397,0.02,0,0.02,1.13,-0.14,1.1386395391,1.18,-0.14,1.1882760622,0.02,0,0.02,1.16,-0.14,1.1684177335
2020-05-12 01:30:00,1.317,-0.14,1.3244202505,0.027,0,0.027,1.29,-0.14,1.2975746607,1.357,-0.14,1.3642026975000001,0.027,0,0.027,1.33,-0.14,1.3373481221999999
2020-05-12 02:00:00,1.3975,-0.14,1.404495016,0.0175,0,0.0175,1.38,-0.14,1.3870832708,1.4375,-0.14,1.4443013017,0.0175,0,0.0175,1.42,-0.14,1.4268847185
2020-05-12 02:30:00,1.4155,-0.14,1.4224064996,0.0155,0,0.0155,1.4,-0.14,1.406982587,1.4555,-0.14,1.4622175796,0.0155,0,0.0155,1.44,-0.14,1.4467895493
2020-05-12 03:00:00,1.3054999999999999,-0.14,1.3129852436,0.0155,0,0.0155,1.29,-0.14,1.2975746607,1.3455,-0.14,1.3527639299,0.0155,0,0.0155,1.33,-0.14,1.3373481221999999
2020-05-12 03:30:00,1.2535,-0.14,1.2612938793000001,0.0135,0,0.0135,1.24,-0.14,1.2478781992,1.2935,-0.14,1.3010542840000001,0.0135,0,0.0135,1.28,-0.14,1.2876334882
2020-05-12 04:00:00,1.3075,-0.14,1.3149738591,0.007500000000000001,0,0.007500000000000001,1.3,-0.14,1.3075167303,1.3475000000000001,-0.14,1.3547532063,0.007500000000000001,0,0.007500000000000001,1.34,-0.14,1.3472935834
2020-05-12 04:30:00,1.2925,-0.14,1.3000600948,0.0125,0,0.0125,1.28,-0.14,1.2876334882,1.3325,-0.15,1.340916198,0.0125,0,0.0125,1.32,-0.15,1.3284953895
2020-05-12 05:00:00,1.2645,-0.14,1.2722264932,0.0245,0,0.0245,1.24,-0.14,1.2478781992,1.2945,-0.14,1.3020484822,0.0245,0,0.0245,1.27,-0.14,1.2776932339
2020-05-12 05:30:00,1.2530000000000001,-0.14,1.2607969702,0.013000000000000001,0,0.013000000000000001,1.24,-0.14,1.2478781992,1.283,-0.14,1.2906157445,0.013000000000000001,0,0.013000000000000001,1.27,-0.14,1.2776932339
2020-05-12 06:00:00,1.3165,-0.14,1.3239230529000001,0.0165,0,0.0165,1.3,-0.14,1.3075167303,1.3565,-0.14,1.3637053384,0.0165,0,0.0165,1.34,-0.14,1.3472935834
2020-05-12 06:30:00,1.46,-0.14,1.4666969694,0.03,0,0.03,1.43,-0.14,1.4368368035,1.5,-0.14,1.5065191668,0.03,0,0.03,1.47,-0.14,1.4766516177
2020-05-12 07:00:00,1.4965,-0.43,1.5570524237,0.0465,0,0.0465,1.45,-0.43,1.5124152869,1.5565,0.29,1.5832852712,0.0465,0,0.0465,1.51,0.29,1.5375955255
2020-05-12 07:30:00,1.5365,-0.51,1.618929353,0.10650000000000001,0,0.10650000000000001,1.43,-0.51,1.5182226451,1.5865,0.39,1.6337326128,0.10650000000000001,0,0.10650000000000001,1.48,0.39,1.5305227865000002
2020-05-12 08:00:00,1.595,0.0,1.595,0.215,0,0.215,1.38,0.0,1.38,1.625,0.0,1.625,0.215,0,0.215,1.4100000000000001,0.0,1.4100000000000001
2020-05-12 08:30:00,1.6355,0.16,1.6433077162,0.3355,0,0.3355,1.3,0.16,1.3098091464000001,1.6755,0.15,1.6822010136,0.3355,0,0.3355,1.34,0.15,1.3483693856
2020-05-12 09:00:00,1.518,0.15,1.5253930641,0.498,0,0.498,1.02,0.15,1.0309704166,1.558,0.15,1.56520414,0.498,0,0.498,1.06,0.15,1.0705606008
2020-05-12 09:30:00,1.4605000000000001,0.15,1.4681826351,0.6405000000000001,0,0.6405000000000001,0.8200000000000001,0.15,0.8336066219,1.5005000000000002,0.15,1.5079788626,0.6405000000000001,0,0.6405000000000001,0.86,0.15,0.8729833904000001
2020-05-12 10:00:00,1.4885000000000002,0.15,1.4960388531,0.7585000000000001,0,0.7585000000000001,0.73,0.15,0.7452516354000001,1.5185,0.15,1.5258906416,0.7585000000000001,0,0.7585000000000001,0.76,0.15,0.7746612163000001
2020-05-12 10:30:00,1.421,0.16,1.4299793705,0.871,0,0.871,0.55,0.16,0.5728001397,1.461,0.16,1.4697350101,0.871,0,0.871,0.59,0.16,0.6113100686
2020-05-12 11:00:00,1.4085,0.16,1.4175585526,0.9285,0,0.9285,0.48,0.16,0.5059644256,1.4485000000000001,0.18,1.4596411374,0.9285,0,0.9285,0.52,0.18,0.5502726597
2020-05-12 11:30:00,1.3405,0.17,1.3512365633,0.9805,0,0.9805,0.36,0.17,0.3981205847,1.3805,0.17,1.3909278378,0.9805,0,0.9805,0.4,0.17,0.4346262762
2020-05-12 12:00:00,1.2935,0.16,1.3033580667,1.0135,0,1.0135,0.28,0.16,0.3224903099,1.3335,0.15,1.3419099262,1.0135,0,1.0135,0.32,0.15,0.3534119409
2020-05-12 12:30:00,1.282,0.16,1.2919458193,1.062,0,1.062,0.22,0.16,0.2720294102,1.322,0.15,1.3304826192,1.062,0,1.062,0.26,0.15,0.30016662040000003
2020-05-12 13:00:00,1.276,0.18,1.2886333846,1.106,0,1.106,0.17,0.18,0.2475883681,1.306,0.17,1.3170178435,1.106,0,1.106,0.2,0.17,0.26248809500000003
2020-05-12 13:30:00,1.2655,0.04,1.2661320034,1.1255,0,1.1255,0.14,0.04,0.1456021978,1.2855,0.24,1.3077118375,1.1255,0,1.1255,0.16,0.24,0.28844410200000004
2020-05-12 14:00:00,1.2795,-0.36,1.3291802925,1.1395,0,1.1395,0.14,-0.36,0.3862641583,1.2995,0.61,1.4355487627,1.1395,0,1.1395,0.16,0.61,0.630634601
2020-05-12 14:30:00,1.0135,-0.11,1.0194519361,1.1535,0,1.1535,-0.14,-0.11,0.1780449381,1.2835,0.45,1.3601000882,1.1535,0,1.1535,0.13,0.45,0.46840153710000004
2020-05-12 15:00:00,0.979,-0.37,1.0465854002,1.119,0,1.119,-0.14,-0.37,0.3956008089,1.249,0.58,1.3770987619000001,1.119,0,1.119,0.13,0.58,0.5943904441
2020-05-12 15:30:00,1.255,-0.37,1.3084055182,1.065,0,1.065,0.19,-0.37,0.4159326869,1.255,0.58,1.3825429469000001,1.065,0,1.065,0.19,0.58,0.6103277808
2020-05-12 16:00:00,1.3235000000000001,-0.34,1.3664743869,1.0235,0,1.0235,0.30000000000000004,-0.34,0.453431362,1.4235,0.53,1.518964203,1.0235,0,1.0235,0.4,0.53,0.664003012
2020-05-12 16:30:00,1.5375,-0.01,1.53753252,0.9775,0,0.9775,0.56,-0.01,0.5600892786,1.5875,0.29,1.6137708171,0.9775,0,0.9775,0.61,0.29,0.6754257916
2020-05-12 17:00:00,1.6015000000000001,0.0,1.6015000000000001,0.8715,0,0.8715,0.73,0.0,0.73,1.6415000000000002,0.0,1.6415000000000002,0.8715,0,0.8715,0.77,0.0,0.77
2020-05-12 17:30:00,1.667,-0.46,1.7293030388,0.797,0,0.797,0.87,-0.46,0.9841239759,1.717,0.45,1.7749898591000002,0.797,0,0.797,0.92,0.45,1.0241581909
2020-05-12 18:00:00,1.713,-0.46,1.7736879658,0.603,0,0.603,1.11,-0.46,1.2015406776,1.803,0.45,1.8583081015,0.603,0,0.603,1.2,0.45,1.2816005618
2020-05-12 18:30:00,1.854,0.0,1.854,0.484,0,0.484,1.37,0.0,1.37,1.8940000000000001,-0.14,1.8991671859,0.484,0,0.484,1.4100000000000001,-0.14,1.4169333082
2020-05-12 19:00:00,1.8685,-0.14,1.8737375083,0.23850000000000002,0,0.23850000000000002,1.63,-0.14,1.6360012225,1.9085,-0.14,1.9136280333000002,0.23850000000000002,0,0.23850000000000002,1.67,-0.14,1.6758579892
2020-05-12 19:30:00,1.8175,-0.15,1.8236793167,0.1875,0,0.1875,1.63,-0.15,1.63688729,1.8575,-0.16,1.8643782476,0.1875,0,0.1875,1.67,-0.16,1.677647162
2020-05-12 20:00:00,1.7145000000000001,-0.15,1.7210491713,0.1345,0,0.1345,1.58,-0.15,1.5871042814,1.7445,-0.16,1.7518219801,0.1345,0,0.1345,1.6099999999999999,-0.16,1.6179307773
2020-05-12 20:30:00,1.6355,-0.17,1.644311482,0.10550000000000001,0,0.10550000000000001,1.53,-0.17,1.5394154735,1.6755,-0.17,1.6841022089000002,0.10550000000000001,0,0.10550000000000001,1.57,-0.17,1.5791770008000001
2020-05-12 21:00:00,1.607,-0.18,1.6170494736,0.037,0,0.037,1.57,-0.18,1.5802847844999999,1.637,-0.19,1.647989381,0.037,0,0.037,1.6,-0.19,1.6112417572000002
2020-05-12 21:30:00,1.577,-0.18,1.5872394274000001,0.017,0,0.017,1.56,-0.18,1.5703502794,1.607,-0.19,1.6181931282000002,0.017,0,0.017,1.5899999999999999,-0.19,1.6013119621
2020-05-12 22:00:00,1.506,-0.18,1.5167188269,0.026000000000000002,0,0.026000000000000002,1.48,-0.18,1.490905765,1.536,-0.19,1.5477066906,0.026000000000000002,0,0.026000000000000002,1.51,-0.19,1.5219066988
2020-05-12 22:30:00,1.4495,-0.18,1.4606335098,0.0195,0,0.0195,1.43,-0.18,1.4412841496,1.4795,-0.19,1.4916501768,0.0195,0,0.0195,1.46,-0.19,1.4723111084
2020-05-12 23:00:00,1.3985,-0.15,1.4065213294,0.018500000000000003,0,0.018500000000000003,1.38,-0.15,1.3881282362,1.4385,-0.16,1.447370806,0.018500000000000003,0,0.018500000000000003,1.42,-0.16,1.4289856542
2020-05-12 23:30:00,1.293,-0.28,1.3229697652999999,0.023,0,0.023,1.27,-0.28,1.3004999039,1.353,-0.02,1.3531478116,0.023,0,0.023,1.33,-0.02,1.3301503674
2020-05-13 00:00:00,1.2015,-0.16,1.2121065341000001,0.0115,0,0.0115,1.19,-0.16,1.2007081244,1.2415,-0.17,1.2530850929000001,0.0115,0,0.0115,1.23,-0.17,1.2416923935
2020-05-13 00:30:00,1.2055,-0.14,1.2136021795,0.0055000000000000005,0,0.0055000000000000005,1.2,-0.14,1.2081390648,1.2455,-0.15,1.2545,0.0055000000000000005,0,0.0055000000000000005,1.24,-0.15,1.2490396311
2020-05-13 01:00:00,1.151,-0.14,1.1594830745,0.011,0,0.011,1.1400000000000001,-0.14,1.1485643212,1.191,-0.14,1.1992001501,0.011,0,0.011,1.18,-0.14,1.1882760622
2020-05-13 01:30:00,1.3285,-0.14,1.3358563733,0.018500000000000003,0,0.018500000000000003,1.31,-0.14,1.3174596768,1.3685,-0.14,1.3756424863,0.018500000000000003,0,0.018500000000000003,1.35,-0.14,1.3572398462
2020-05-13 02:00:00,1.4105,-0.14,1.4174308625,0.0105,0,0.0105,1.4,-0.14,1.406982587,1.4405000000000001,-0.15,1.4482887316,0.0105,0,0.0105,1.43,-0.15,1.4378456106
2020-05-13 02:30:00,1.4165,-0.14,1.4234016475,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,-0.14,1.4169333082,1.4565000000000001,-0.14,1.4632129886,0.006500000000000001,0,0.006500000000000001,1.45,-0.14,1.4567429423
2020-05-13 03:00:00,1.328,-0.14,1.3353591277,0.008,0,0.008,1.32,-0.14,1.3274034805000001,1.358,-0.14,1.3651974216,0.008,0,0.008,1.35,-0.14,1.3572398462
2020-05-13 03:30:00,1.292,-0.14,1.2995630035,0.012,0,0.012,1.28,-0.14,1.2876334882,1.332,-0.15,1.3404193374,0.012,0,0.012,1.32,-0.15,1.3284953895
2020-05-13 04:00:00,1.3125,-0.14,1.3199455481,0.0025,0,0.0025,1.31,-0.14,1.3174596768,1.3525,-0.15,1.3607925081,0.0025,0,0.0025,1.35,-0.15,1.3583077707
2020-05-13 04:30:00,1.2985,-0.14,1.3060253635,0.0085,0,0.0085,1.29,-0.14,1.2975746607,1.3285,-0.15,1.3369413787,0.0085,0,0.0085,1.32,-0.15,1.3284953895
2020-05-13 05:00:00,1.2610000000000001,-0.14,1.2687478079,0.011,0,0.011,1.25,-0.14,1.2578155668,1.301,-0.15,1.3096186468,0.011,0,0.011,1.29,-0.15,1.2986916493
2020-05-13 05:30:00,1.2735,-0.14,1.2811722172,0.0235,0,0.0235,1.25,-0.14,1.2578155668,1.3135,-0.14,1.3209399116,0.0235,0,0.0235,1.29,-0.14,1.2975746607
2020-05-13 06:00:00,1.308,-0.14,1.3154710183,0.018000000000000002,0,0.018000000000000002,1.29,-0.14,1.2975746607,1.348,-0.14,1.3552505303,0.018000000000000002,0,0.018000000000000002,1.33,-0.14,1.3373481221999999
2020-05-13 06:30:00,1.453,0.0,1.453,0.023,0,0.023,1.43,0.0,1.43,1.483,-0.14,1.4895935687000001,0.023,0,0.023,1.46,-0.14,1.4666969694
2020-05-13 07:00:00,1.5485,0.0,1.5485,0.0485,0,0.0485,1.5,0.0,1.5,1.5885,0.0,1.5885,0.0485,0,0.0485,1.54,0.0,1.54
2020-05-13 07:30:00,1.5895000000000001,-0.44,1.6492756743,0.1095,0,0.1095,1.48,-0.44,1.5440207252,1.6795,0.46,1.7413558654,0.1095,0,0.1095,1.57,0.46,1.6360012225
2020-05-13 08:00:00,1.588,-0.42,1.6426028126,0.228,0,0.228,1.3599999999999999,-0.42,1.4233762679,1.6880000000000002,0.48,1.7549199412,0.228,0,0.228,1.46,0.48,1.5368799563
2020-05-13 08:30:00,1.6485,-0.38,1.6917305489,0.42850000000000005,0,0.42850000000000005,1.22,-0.38,1.2778106276,1.7485,0.52,1.8241853661,0.42850000000000005,0,0.42850000000000005,1.32,0.52,1.4187318281
2020-05-13 09:00:00,1.5875,-0.17,1.5965764153,0.5575,0,0.5575,1.03,-0.17,1.0439348639,1.6575000000000002,0.41000000000000003,1.7074560756000001,0.5575,0,0.5575,1.1,0.41000000000000003,1.1739250402
2020-05-13 09:30:00,1.6,0.17,1.6090059043,0.61,0,0.61,0.99,0.17,1.0044899203,1.63,0.16,1.6378339354,0.61,0,0.61,1.02,0.16,1.0324727599
2020-05-13 10:00:00,1.585,0.17,1.5940906499,0.47500000000000003,0,0.47500000000000003,1.11,0.17,1.1229425631,1.625,0.16,1.632857924,0.47500000000000003,0,0.47500000000000003,1.15,0.16,1.1610770862
2020-05-13 10:30:00,1.687,0.17,1.6955438655,0.417,0,0.417,1.27,0.17,1.2813274367,1.7269999999999999,0.16,1.7343958602,0.417,0,0.417,1.31,0.16,1.3197348218
2020-05-13 11:00:00,1.5645,0.17,1.5737090741,0.5345,0,0.5345,1.03,0.17,1.0439348639,1.6045,0.16,1.6124578289,0.5345,0,0.5345,1.07,0.16,1.081896483
2020-05-13 11:30:00,1.5235,0.17,1.5329553972999999,0.7235,0,0.7235,0.8,0.17,0.8178630692000001,1.5635,0.16,1.5716654383000002,0.7235,0,0.7235,0.84,0.16,0.8551023331000001
2020-05-13 12:00:00,1.5295,0.17,1.5389185325999999,0.7295,0,0.7295,0.8,0.17,0.8178630692000001,1.5695000000000001,0.16,1.5776343841,0.7295,0,0.7295,0.84,0.16,0.8551023331000001
2020-05-13 12:30:00,1.521,-0.12,1.5257263844,0.731,0,0.731,0.79,-0.12,0.79906195,1.581,0.35000000000000003,1.6192779255,0.731,0,0.731,0.85,0.35000000000000003,0.9192388155000001
2020-05-13 13:00:00,1.508,-0.39,1.5576148433,0.648,0,0.648,0.86,-0.39,0.9442986816000001,1.6179999999999999,0.52,1.6995069873,0.648,0,0.648,0.97,0.52,1.1005907505
2020-05-13 13:30:00,1.5,-0.13,1.5056227947,0.78,0,0.78,0.72,-0.13,0.731641989,1.57,0.37,1.6130096094000002,0.78,0,0.78,0.79,0.37,0.8723531395
2020-05-13 14:00:00,1.456,-0.1,1.4594300257000001,0.6960000000000001,0,0.6960000000000001,0.76,-0.1,0.7665507159,1.516,0.36,1.5581578867,0.6960000000000001,0,0.6960000000000001,0.8200000000000001,0.36,0.8955445271
2020-05-13 14:30:00,1.432,-0.38,1.4815613386,0.7020000000000001,0,0.7020000000000001,0.73,-0.38,0.8229823813,1.522,0.51,1.6051741339,0.7020000000000001,0,0.7020000000000001,0.8200000000000001,0.51,0.9656603958000001
2020-05-13 15:00:00,1.409,-0.37,1.4567707438,0.749,0,0.749,0.66,-0.37,0.7566372975,1.5190000000000001,0.53,1.6088073222000001,0.749,0,0.749,0.77,0.53,0.9347726996
2020-05-13 15:30:00,1.448,-0.37,1.4945246736,0.858,0,0.858,0.59,-0.37,0.6964194139000001,1.548,0.52,1.6330045927999999,0.858,0,0.858,0.6900000000000001,0.52,0.8640023148
2020-05-13 16:00:00,1.4175,-0.39,1.4701721838,0.6975,0,0.6975,0.72,-0.39,0.8188406438,1.5175,0.52,1.6041216444000002,0.6975,0,0.6975,0.8200000000000001,0.52,0.9709788875
2020-05-13 16:30:00,1.5270000000000001,-0.35000000000000003,1.5665979063000002,0.757,0,0.757,0.77,-0.35000000000000003,0.8458132182,1.637,0.54,1.7237659354,0.757,0,0.757,0.88,0.54,1.0324727599
2020-05-13 17:00:00,1.619,-0.38,1.6629975947,0.659,0,0.659,0.96,-0.38,1.0324727599,1.729,0.51,1.8026483295,0.659,0,0.659,1.07,0.51,1.1853269591
2020-05-13 17:30:00,1.7305000000000001,-0.36,1.7675492214,0.5905,0,0.5905,1.1400000000000001,-0.36,1.1954915307,1.7705000000000002,0.46,1.829281348,0.5905,0,0.5905,1.18,0.46,1.2664912159
2020-05-13 18:00:00,1.7485,-0.47000000000000003,1.8105668311,0.4985,0,0.4985,1.25,-0.47000000000000003,1.3354400024,1.7985,0.38,1.8382062588,0.4985,0,0.4985,1.3,0.38,1.3544002363
2020-05-13 18:30:00,1.866,-0.45,1.9194936832,0.316,0,0.316,1.55,-0.45,1.6140012392,1.9460000000000002,0.41000000000000003,1.9887222028,0.316,0,0.316,1.63,0.41000000000000003,1.6807736314000001
2020-05-13 19:00:00,1.8145,-0.14,1.8198929227,0.2645,0,0.2645,1.55,-0.14,1.5563097378,1.8545,-0.14,1.8597769355,0.2645,0,0.2645,1.5899999999999999,-0.14,1.5961516219
2020-05-13 19:30:00,1.764,-0.18,1.7731598913000002,0.214,0,0.214,1.55,-0.18,1.560416611,1.804,-0.08,1.8057729647,0.214,0,0.214,1.5899999999999999,-0.08,1.5920113065
2020-05-13 20:00:00,1.737,-0.14,1.7426327783,0.197,0,0.197,1.54,-0.14,1.5463505424,1.787,-0.14,1.7924756623,0.197,0,0.197,1.5899999999999999,-0.14,1.5961516219
2020-05-13 20:30:00,1.646,-0.14,1.6519430983,0.08600000000000001,0,0.08600000000000001,1.56,-0.14,1.5662694531999999,1.6760000000000002,-0.14,1.6818370908,0.08600000000000001,0,0.08600000000000001,1.5899999999999999,-0.14,1.5961516219
2020-05-13 21:00:00,1.5939999999999999,-0.17,1.6030396127,0.064,0,0.064,1.53,-0.17,1.5394154735,1.624,-0.17,1.6328735407,0.064,0,0.064,1.56,-0.17,1.5692354826
2020-05-13 21:30:00,1.556,-0.17,1.565259084,0.076,0,0.076,1.48,-0.17,1.4897315194,1.596,-0.17,1.6050283486999999,0.076,0,0.076,1.52,-0.17,1.5294770348
2020-05-13 22:00:00,1.5065,-0.14,1.5129911598999999,0.0565,0,0.0565,1.45,-0.14,1.4567429423,1.5465,-0.15,1.5537574618,0.0565,0,0.0565,1.49,-0.15,1.4975313018
2020-05-13 22:30:00,1.4735,-0.23,1.4913424322,0.0335,0,0.0335,1.44,-0.23,1.4582523787000001,1.5235,-0.08,1.5255989806999999,0.0335,0,0.0335,1.49,-0.08,1.4921461054
2020-05-13 23:00:00,1.415,-0.2,1.4290643792,0.035,0,0.035,1.38,-0.2,1.3944174410999999,1.455,-0.11,1.4591521511,0.035,0,0.035,1.42,-0.11,1.4242541908000002
2020-05-13 23:30:00,1.319,-0.14,1.3264090621,0.059000000000000004,0,0.059000000000000004,1.26,-0.14,1.2677539193,1.359,-0.15,1.3672530856,0.059000000000000004,0,0.059000000000000004,1.3,-0.15,1.3086252328
2020-05-14 00:00:00,1.2465,-0.14,1.2543373749,0.0765,0,0.0765,1.17,-0.14,1.1783462988,1.2765,-0.15,1.2852829455,0.0765,0,0.0765,1.2,-0.15,1.2093386622
2020-05-14 00:30:00,1.2505,-0.14,1.2583124612,0.09050000000000001,0,0.09050000000000001,1.16,-0.14,1.1684177335,1.2805,-0.14,1.2881305252,0.09050000000000001,0,0.09050000000000001,1.19,-0.14,1.1982069938
2020-05-14 01:00:00,1.176,-0.32,1.2187600256,0.116,0,0.116,1.06,-0.32,1.1072488429,1.226,0.08,1.2286073417,0.116,0,0.116,1.11,0.08,1.1128791489
2020-05-14 01:30:00,1.299,-0.55,1.4106385079,0.109,0,0.109,1.19,-0.55,1.3109538512,1.399,0.36,1.4445764085000001,0.109,0,0.109,1.29,0.36,1.3392908571
2020-05-14 02:00:00,1.367,-0.55,1.4734955039,0.147,0,0.147,1.22,-0.55,1.3382451196,1.477,0.35000000000000003,1.5179028296000001,0.147,0,0.147,1.33,0.35000000000000003,1.3752817893
2020-05-14 02:30:00,1.3945,-0.53,1.4918211185999999,0.1345,0,0.1345,1.26,-0.53,1.3669308688,1.5045000000000002,0.37,1.5493289677000002,0.1345,0,0.1345,1.37,0.37,1.4190842117
2020-05-14 03:00:00,1.3275000000000001,-0.53,1.4293901672,0.0675,0,0.0675,1.26,-0.53,1.3669308688,1.4375,0.37,1.4843538156,0.0675,0,0.0675,1.37,0.37,1.4190842117
2020-05-14 03:30:00,1.2595,-0.55,1.3743508468,0.029500000000000002,0,0.029500000000000002,1.23,-0.55,1.3473678043000001,1.3695,0.36,1.416026218,0.029500000000000002,0,0.029500000000000002,1.34,0.36,1.3875157657
2020-05-14 04:00:00,1.296,-0.51,1.3927368739000001,0.096,0,0.096,1.2,-0.51,1.3038788287,1.3860000000000001,0.29,1.4160141242,0.096,0,0.096,1.29,0.29,1.3221951444
2020-05-14 04:30:00,1.2845,-0.14,1.2921069035000001,0.1245,0,0.1245,1.16,-0.14,1.1684177335,1.3145,-0.14,1.3219342835,0.1245,0,0.1245,1.19,-0.14,1.1982069938
2020-05-14 05:00:00,1.233,-0.42,1.3025701517,0.133,0,0.133,1.1,-0.42,1.1774548824,1.313,0.2,1.3281449469,0.133,0,0.133,1.18,0.2,1.196829144
2020-05-14 05:30:00,1.2395,-0.53,1.348057955,0.0695,0,0.0695,1.17,-0.53,1.2844454056,1.3395000000000001,0.35000000000000003,1.3844711084,0.0695,0,0.0695,1.27,0.35000000000000003,1.3173458164
2020-05-14 06:00:00,1.2905,-0.38,1.3452844495,0.060500000000000005,0,0.060500000000000005,1.23,-0.38,1.2873616431000001,1.3505,0.14,1.35773718,0.060500000000000005,0,0.060500000000000005,1.29,0.14,1.2975746607
2020-05-14 06:30:00,1.4785,-0.14,1.4851135478000002,0.0385,0,0.0385,1.44,-0.14,1.4467895493,1.5185,-0.14,1.5249400808,0.0385,0,0.0385,1.48,-0.14,1.4866068747
2020-05-14 07:00:00,1.5514999999999999,0.0,1.5514999999999999,0.061500000000000006,0,0.061500000000000006,1.49,0.0,1.49,1.5815000000000001,0.0,1.5815000000000001,0.061500000000000006,0,0.061500000000000006,1.52,0.0,1.52
2020-05-14 07:30:00,1.653,0.0,1.653,0.133,0,0.133,1.52,0.0,1.52,1.693,0.0,1.693,0.133,0,0.133,1.56,0.0,1.56
2020-05-14 08:00:00,1.659,0.14,1.6648966935,0.259,0,0.259,1.4,0.14,1.406982587,1.699,0.0,1.699,0.259,0,0.259,1.44,0.0,1.44
2020-05-14 08:30:00,1.7055,0.14,1.7112364682,0.42550000000000004,0,0.42550000000000004,1.28,0.14,1.2876334882,1.7455,0.14,1.7511054366,0.42550000000000004,0,0.42550000000000004,1.32,0.14,1.3274034805000001
2020-05-14 09:00:00,1.611,0.14,1.6170717362,0.631,0,0.631,0.98,0.14,0.9899494937000001,1.651,0.15,1.6578000483,0.631,0,0.631,1.02,0.15,1.0309704166
2020-05-14 09:30:00,1.542,-0.16,1.5502786846,0.752,0,0.752,0.79,-0.16,0.8060397013,1.612,0.37,1.653917773,0.752,0,0.752,0.86,0.37,0.9362157871000001
2020-05-14 10:00:00,1.5110000000000001,0.17,1.5205331302,0.911,0,0.911,0.6000000000000001,0.17,0.6236184731000001,1.5510000000000002,0.16,1.5592309002,0.911,0,0.911,0.64,0.16,0.6596969001
2020-05-14 10:30:00,1.448,0.17,1.4579451293,0.988,0,0.988,0.46,0.17,0.4904079934,1.488,0.16,1.4965774287,0.988,0,0.988,0.5,0.16,0.5249761899000001
2020-05-14 11:00:00,1.4235,0.17,1.4336150983,0.8835000000000001,0,0.8835000000000001,0.54,0.17,0.5661271942,1.4635,0.16,1.4722201771,0.8835000000000001,0,0.8835000000000001,0.58,0.16,0.6016643583
2020-05-14 11:30:00,1.3685,0.17,1.3790185822,0.9085000000000001,0,0.9085000000000001,0.46,0.17,0.4904079934,1.4085,0.16,1.4175585526,0.9085000000000001,0,0.9085000000000001,0.5,0.16,0.5249761899000001
2020-05-14 12:00:00,1.333,0.17,1.3437964876000001,1.033,0,1.033,0.30000000000000004,0.17,0.344818793,1.373,0.16,1.3822912139,1.033,0,1.033,0.34,0.16,0.3757658846
2020-05-14 12:30:00,1.3265,0.15,1.3349540254,1.0465,0,1.0465,0.28,0.15,0.3176476035,1.3565,0.15,1.3647682038,1.0465,0,1.0465,0.31,0.15,0.3443835072
2020-05-14 13:00:00,1.291,0.15,1.2996849618000001,1.121,0,1.121,0.17,0.15,0.226715681,1.311,0.15,1.3195533335,1.121,0,1.121,0.19,0.15,0.24207436870000001
2020-05-14 13:30:00,1.2475,-0.24,1.2703764206,1.0975,0,1.0975,0.15,-0.24,0.283019434,1.2875,0.44,1.3606087792000001,1.0975,0,1.0975,0.19,0.44,0.4792702787
2020-05-14 14:00:00,1.234,-0.28,1.2653679307,1.094,0,1.094,0.14,-0.28,0.31304951680000004,1.244,0.49,1.3370250559,1.094,0,1.094,0.15,0.49,0.512445119
2020-05-14 14:30:00,1.1065,0.19,1.1226941926,1.2565,0,1.2565,-0.15,0.19,0.24207436870000001,1.1165,0.18,1.1309165531,1.2565,0,1.2565,-0.14,0.18,0.22803508500000003
2020-05-14 15:00:00,1.086,-0.1,1.0905943334,1.256,0,1.256,-0.17,-0.1,0.1972308292,1.1360000000000001,0.42,1.2111548208,1.256,0,1.256,-0.12,0.42,0.4368065934
2020-05-14 15:30:00,1.104,-0.4,1.1742299604,1.224,0,1.224,-0.12,-0.4,0.4176122604,1.4140000000000001,0.56,1.5208537076000002,1.224,0,1.224,0.19,0.56,0.5913543777
2020-05-14 16:00:00,1.3519999999999999,-0.4,1.4099304947,1.162,0,1.162,0.19,-0.4,0.44283179650000004,1.3519999999999999,0.56,1.4633878502,1.162,0,1.162,0.19,0.56,0.5913543777
2020-05-14 16:30:00,1.3755,-0.01,1.3755363499,1.0655000000000001,0,1.0655000000000001,0.31,-0.01,0.31016124840000003,1.4155,0.26,1.4391804091,1.0655000000000001,0,1.0655000000000001,0.35000000000000003,0.26,0.4360045871
2020-05-14 17:00:00,1.5030000000000001,0.13,1.5086116134,0.973,0,0.973,0.53,0.13,0.545710546,1.5430000000000001,0.13,1.5484666609,0.973,0,0.973,0.5700000000000001,0.13,0.5846366393
2020-05-14 17:30:00,1.5670000000000002,0.13,1.572383223,0.837,0,0.837,0.73,0.13,0.7414849965,1.607,0.13,1.6122496705,0.837,0,0.837,0.77,0.13,0.7808969202
2020-05-14 18:00:00,1.6840000000000002,0.0,1.6840000000000002,0.704,0,0.704,0.98,0.0,0.98,1.724,-0.14,1.729675114,0.704,0,0.704,1.02,-0.14,1.0295630141
2020-05-14 18:30:00,1.695,-0.52,1.7729706709,0.525,0,0.525,1.17,-0.52,1.2803515142,1.795,0.38,1.8347820034,0.525,0,0.525,1.27,0.38,1.3256319248000001
2020-05-14 19:00:00,1.741,-0.45,1.7982160604000001,0.361,0,0.361,1.38,-0.45,1.4515164484,1.831,0.26,1.8493677298,0.361,0,0.361,1.47,0.26,1.4928161307
2020-05-14 19:30:00,1.7285,-0.14,1.7341603876,0.2285,0,0.2285,1.5,-0.14,1.5065191668,1.7685,-0.14,1.7740327646,0.2285,0,0.2285,1.54,-0.14,1.5463505424
2020-05-14 20:00:00,1.6225,-0.14,1.6285288607,0.14250000000000002,0,0.14250000000000002,1.48,-0.14,1.4866068747,1.6625,-0.14,1.6683843232000002,0.14250000000000002,0,0.14250000000000002,1.52,-0.14,1.5264337522
2020-05-14 20:30:00,1.6285,-0.14,1.6345067299,0.08850000000000001,0,0.08850000000000001,1.54,-0.14,1.5463505424,1.6585,-0.15,1.6652694226,0.08850000000000001,0,0.08850000000000001,1.57,-0.15,1.5771493270999999
2020-05-14 21:00:00,1.5915,-0.14,1.5976458462,0.051500000000000004,0,0.051500000000000004,1.54,-0.14,1.5463505424,1.6215000000000002,-0.15,1.6284232404,0.051500000000000004,0,0.051500000000000004,1.57,-0.15,1.5771493270999999
2020-05-14 21:30:00,1.617,-0.19,1.6281243810000001,0.037,0,0.037,1.58,-0.19,1.5913830463,1.657,-0.12,1.6613395198,0.037,0,0.037,1.62,-0.12,1.6244383645
2020-05-14 22:00:00,1.5735000000000001,-0.33,1.6077320205999999,0.043500000000000004,0,0.043500000000000004,1.53,-0.33,1.5651836953,1.6435,0.05,1.644260396,0.043500000000000004,0,0.043500000000000004,1.6,0.05,1.6007810594
2020-05-14 22:30:00,1.4875,-0.14,1.4940737097,0.0475,0,0.0475,1.44,-0.14,1.4467895493,1.5175,-0.15,1.5248954881999999,0.0475,0,0.0475,1.47,-0.15,1.4776332427
2020-05-14 23:00:00,1.434,-0.14,1.4408178233,0.034,0,0.034,1.4,-0.14,1.406982587,1.464,-0.15,1.4716643639,0.034,0,0.034,1.43,-0.15,1.4378456106
2020-05-14 23:30:00,1.2945,-0.26,1.3203523204,0.0345,0,0.0345,1.26,-0.26,1.2865457629,1.3545,-0.01,1.3545369135,0.0345,0,0.0345,1.32,-0.01,1.3200378782
2020-05-15 00:00:00,1.239,-0.16,1.2492881973,0.029,0,0.029,1.21,-0.16,1.2205326706,1.279,-0.17,1.2902484257,0.029,0,0.029,1.25,-0.17,1.2615070353
2020-05-15 00:30:00,1.2455,-0.14,1.2533436281,0.035500000000000004,0,0.035500000000000004,1.21,-0.14,1.2180722474,1.2855,-0.14,1.2931010208,0.035500000000000004,0,0.035500000000000004,1.25,-0.14,1.2578155668
2020-05-15 01:00:00,1.1925,-0.14,1.2006899058,0.0125,0,0.0125,1.18,-0.14,1.1882760622,1.2225,-0.14,1.2304902478,0.0125,0,0.0125,1.21,-0.14,1.2180722474
2020-05-15 01:30:00,1.3245,-0.48,1.408793899,0.0045000000000000005,0,0.0045000000000000005,1.32,-0.48,1.4045639893000001,1.4145,0.25,1.4364227268,0.0045000000000000005,0,0.0045000000000000005,1.4100000000000001,0.25,1.4319916201
2020-05-15 02:00:00,1.434,-0.28,1.4610804222,0.004,0,0.004,1.43,-0.28,1.4571547619,1.494,0.02,1.4941338628,0.004,0,0.004,1.49,0.02,1.4901342221
2020-05-15 02:30:00,1.4344999999999999,-0.14,1.4413154582,0.0045000000000000005,0,0.0045000000000000005,1.43,-0.14,1.4368368035,1.4645000000000001,-0.14,1.471176485,0.0045000000000000005,0,0.0045000000000000005,1.46,-0.14,1.4666969694
2020-05-15 03:00:00,1.333,-0.14,1.3403316754,0.013000000000000001,0,0.013000000000000001,1.32,-0.14,1.3274034805000001,1.363,-0.14,1.3701711572,0.013000000000000001,0,0.013000000000000001,1.35,-0.14,1.3572398462
2020-05-15 03:30:00,1.2755,-0.14,1.2831602589,0.0055000000000000005,0,0.0055000000000000005,1.27,-0.14,1.2776932339,1.3054999999999999,-0.14,1.3129852436,0.0055000000000000005,0,0.0055000000000000005,1.3,-0.14,1.3075167303
2020-05-15 04:00:00,1.3045,-0.14,1.3119909489000001,0.0045000000000000005,0,0.0045000000000000005,1.3,-0.14,1.3075167303,1.3345,-0.14,1.3418234794,0.0045000000000000005,0,0.0045000000000000005,1.33,-0.14,1.3373481221999999
2020-05-15 04:30:00,1.287,-0.14,1.2945922138000001,0.017,0,0.017,1.27,-0.14,1.2776932339,1.317,-0.14,1.3244202505,0.017,0,0.017,1.3,-0.14,1.3075167303
2020-05-15 05:00:00,1.246,-0.26,1.2728377744000001,0.006,0,0.006,1.24,-0.26,1.2669648772,1.306,-0.01,1.3060382843,0.006,0,0.006,1.3,-0.01,1.300038461
2020-05-15 05:30:00,1.236,-0.53,1.3448405110000001,0.006,0,0.006,1.23,-0.53,1.3393281898,1.336,0.38,1.3889910007,0.006,0,0.006,1.33,0.38,1.383220879
2020-05-15 06:00:00,1.258,-0.53,1.365087543,0.008,0,0.008,1.25,-0.53,1.3577186748,1.3679999999999999,0.38,1.4197971686,0.008,0,0.008,1.3599999999999999,0.38,1.4120906486
2020-05-15 06:30:00,1.3925,-0.49,1.4761965486,0.022500000000000003,0,0.022500000000000003,1.37,-0.49,1.4549914089,1.5025,0.41000000000000003,1.5574357932,0.022500000000000003,0,0.022500000000000003,1.48,0.41000000000000003,1.5357408636
2020-05-15 07:00:00,1.456,-0.49,1.5362408665,0.046,0,0.046,1.4100000000000001,-0.49,1.4927156461,1.556,0.41000000000000003,1.6091103132,0.046,0,0.046,1.51,0.41000000000000003,1.5646724897
2020-05-15 07:30:00,1.52,-0.46,1.5880806025,0.11,0,0.11,1.4100000000000001,-0.46,1.483138564,1.62,0.44,1.6786899654,0.11,0,0.11,1.51,0.44,1.5728000509
2020-05-15 08:00:00,1.5695000000000001,-0.46,1.6355214,0.2295,0,0.2295,1.34,-0.46,1.4167568599,1.6695,0.44,1.7265081089,0.2295,0,0.2295,1.44,0.44,1.505722418
2020-05-15 08:30:00,1.675,-0.45,1.7343947070999999,0.375,0,0.375,1.3,-0.45,1.3756816492000001,1.725,0.43,1.7777865451000001,0.375,0,0.375,1.35,0.43,1.4168274419
2020-05-15 09:00:00,1.5965,0.13,1.6017840835000001,0.5865,0,0.5865,1.01,0.13,1.0183319694,1.6365,0.13,1.6416553384,0.5865,0,0.5865,1.05,0.13,1.0580170131
2020-05-15 09:30:00,1.548,0.13,1.5534490658,0.678,0,0.678,0.87,0.13,0.8796590248,1.588,0.13,1.5933122732,0.678,0,0.678,0.91,0.13,0.9192388155000001
2020-05-15 10:00:00,1.5375,0.13,1.5429861471000001,0.7775000000000001,0,0.7775000000000001,0.76,0.13,0.7710382610000001,1.5775000000000001,0.13,1.5828475132,0.7775000000000001,0,0.7775000000000001,0.8,0.13,0.8104936767
2020-05-15 10:30:00,1.486,0.13,1.4916755679,0.806,0,0.806,0.68,0.13,0.6923149572,1.516,0.13,1.5215636693999999,0.806,0,0.806,0.71,0.13,0.7218032973
2020-05-15 11:00:00,1.405,0.13,1.4110014174,0.8250000000000001,0,0.8250000000000001,0.58,0.13,0.5943904441,1.435,0.13,1.4408764694,0.8250000000000001,0,0.8250000000000001,0.61,0.13,0.6236986452000001
2020-05-15 11:30:00,1.3755,0.15,1.3836546715,0.9555,0,0.9555,0.42,0.15,0.4459820624,1.4055,0.13,1.4114992915,0.9555,0,0.9555,0.45,0.13,0.46840153710000004
2020-05-15 12:00:00,1.2995,0.14,1.3070196057999999,0.8795000000000001,0,0.8795000000000001,0.42,0.14,0.4427188724,1.3295,0.13,1.3358406529,0.8795000000000001,0,0.8795000000000001,0.45,0.13,0.46840153710000004
2020-05-15 12:30:00,1.343,0.14,1.3502773789,0.973,0,0.973,0.37,0.14,0.3956008089,1.373,0.13,1.3791406744999999,0.973,0,0.973,0.4,0.13,0.4205948169
2020-05-15 13:00:00,1.2865,0.09,1.2896442339,1.0465,0,1.0465,0.24,0.09,0.2563201124,1.2865,0.19,1.300454632,1.0465,0,1.0465,0.24,0.19,0.3061045573
2020-05-15 13:30:00,1.3125,0.04,1.3131093823,1.1325,0,1.1325,0.18,0.04,0.1843908891,1.3225,0.24,1.3441005357,1.1325,0,1.1325,0.19,0.24,0.3061045573
2020-05-15 14:00:00,1.095,0.17,1.1081177735,1.155,0,1.155,-0.06,0.17,0.1802775638,1.245,0.16,1.2552390211,1.155,0,1.155,0.09,0.16,0.1835755975
2020-05-15 14:30:00,1.0075,0.17,1.0217417727,1.1675,0,1.1675,-0.16,0.17,0.2334523506,1.0275,0.16,1.0398828059,1.1675,0,1.1675,-0.14,0.16,0.2126029163
2020-05-15 15:00:00,0.9805,0.15,0.9919073797000001,1.1105,0,1.1105,-0.13,0.15,0.1984943324,1.0305,0.15,1.0413598081,1.1105,0,1.1105,-0.08,0.15,0.17
2020-05-15 15:30:00,1.267,0.15,1.2758483452,1.077,0,1.077,0.19,0.15,0.24207436870000001,1.327,0.15,1.3354508602,1.077,0,1.077,0.25,0.15,0.2915475947
2020-05-15 16:00:00,1.2705,-0.29,1.3031769834,0.9705,0,0.9705,0.30000000000000004,-0.29,0.4172529209,1.3205,0.39,1.3768878858,0.9705,0,0.9705,0.35000000000000003,0.39,0.5240229003
2020-05-15 16:30:00,1.278,-0.39,1.3361826222,0.908,0,0.908,0.37,-0.39,0.5375872022,1.338,0.46,1.4148653646,0.908,0,0.908,0.43,0.46,0.6296824597
2020-05-15 17:00:00,1.4055,0.13,1.4114992915,0.8355,0,0.8355,0.5700000000000001,0.13,0.5846366393,1.4355,0.13,1.4413744309,0.8355,0,0.8355,0.6000000000000001,0.13,0.6139218191
2020-05-15 17:30:00,1.516,0.0,1.516,0.786,0,0.786,0.73,0.0,0.73,1.556,0.0,1.556,0.786,0,0.786,0.77,0.0,0.77
2020-05-15 18:00:00,1.6125,-0.48,1.6824257042,0.6425000000000001,0,0.6425000000000001,0.97,-0.48,1.082266141,1.7025000000000001,0.42,1.7535410603,0.6425000000000001,0,0.6425000000000001,1.06,0.42,1.1401754251
2020-05-15 18:30:00,1.6965,-0.42,1.7477162956,0.5065000000000001,0,0.5065000000000001,1.19,-0.42,1.2619429464,1.7665000000000002,0.27,1.7870148992,0.5065000000000001,0,0.5065000000000001,1.26,0.27,1.2886038957000001
2020-05-15 19:00:00,1.725,-0.14,1.7306718348999999,0.365,0,0.365,1.3599999999999999,-0.14,1.3671868929,1.7650000000000001,-0.14,1.7705437017999999,0.365,0,0.365,1.4,-0.14,1.406982587
2020-05-15 19:30:00,1.7025000000000001,-0.14,1.7082465425,0.2225,0,0.2225,1.48,-0.14,1.4866068747,1.7425000000000002,-0.14,1.7481150563,0.2225,0,0.2225,1.52,-0.14,1.5264337522
2020-05-15 20:00:00,1.65,-0.14,1.6559287424,0.17,0,0.17,1.48,-0.14,1.4866068747,1.69,-0.15,1.6966437457999999,0.17,0,0.17,1.52,-0.15,1.5273833834000001
2020-05-15 20:30:00,1.5695000000000001,-0.15,1.5766515944,0.1295,0,0.1295,1.44,-0.15,1.4477914214,1.5995,-0.15,1.6065180516000002,0.1295,0,0.1295,1.47,-0.15,1.4776332427
2020-05-15 21:00:00,1.566,-0.15,1.5731675054,0.08600000000000001,0,0.08600000000000001,1.48,-0.15,1.4875819305,1.596,-0.15,1.6030333746,0.08600000000000001,0,0.08600000000000001,1.51,-0.15,1.5174320413
2020-05-15 21:30:00,1.566,-0.48,1.6379120856,0.056,0,0.056,1.51,-0.48,1.5844557424999999,1.6560000000000001,0.25,1.6747644611,0.056,0,0.056,1.6,0.25,1.6194134741
2020-05-15 22:00:00,1.509,-0.58,1.6166264256,0.059000000000000004,0,0.059000000000000004,1.45,-0.58,1.5616977941,1.619,0.34,1.6543158707,0.059000000000000004,0,0.059000000000000004,1.56,0.34,1.5966214329000001
2020-05-15 22:30:00,1.461,-0.6000000000000001,1.5794052678,0.041,0,0.041,1.42,-0.6000000000000001,1.5415576538,1.561,0.33,1.595500235,0.041,0,0.041,1.52,0.33,1.5554099138000002
2020-05-15 23:00:00,1.401,-0.59,1.5201647937,0.021,0,0.021,1.38,-0.59,1.500833102,1.5110000000000001,0.33,1.5466159834000002,0.021,0,0.021,1.49,0.33,1.5261061562
2020-05-15 23:30:00,1.299,-0.5700000000000001,1.4185559559,0.019,0,0.019,1.28,-0.5700000000000001,1.4011780758,1.399,0.35000000000000003,1.4421168469,0.019,0,0.019,1.38,0.35000000000000003,1.4236923825
2020-05-16 00:00:00,1.2395,-0.28,1.2707321708000001,0.0195,0,0.0195,1.22,-0.28,1.2517188183,1.2995,0.02,1.2996538962,0.0195,0,0.0195,1.28,0.02,1.2801562405
2020-05-16 00:30:00,1.2770000000000001,-0.14,1.2846513146,0.027,0,0.027,1.25,-0.14,1.2578155668,1.307,-0.14,1.3144767019999999,0.027,0,0.027,1.28,-0.14,1.2876334882
2020-05-16 01:00:00,1.2065000000000001,-0.2,1.2229645333999999,0.006500000000000001,0,0.006500000000000001,1.2,-0.2,1.2165525061,1.2465,-0.07,1.2484639562,0.006500000000000001,0,0.006500000000000001,1.24,-0.07,1.2419742348
2020-05-16 01:30:00,1.3455,-0.5,1.4353989863,0.0055000000000000005,0,0.0055000000000000005,1.34,-0.5,1.4302447343,1.4355,0.29,1.4645000000000001,0.0055000000000000005,0,0.0055000000000000005,1.43,0.29,1.4591093174
2020-05-16 02:00:00,1.423,-0.23,1.4414676549,0.003,0,0.003,1.42,-0.23,1.4385061696,1.483,-0.02,1.4831348556,0.003,0,0.003,1.48,-0.02,1.480135129
2020-05-16 02:30:00,1.422,-0.14,1.428875082,0.002,0,0.002,1.42,-0.14,1.4268847185,1.452,-0.14,1.4587336974,0.002,0,0.002,1.45,-0.14,1.4567429423
2020-05-16 03:00:00,1.338,-0.14,1.3453044265,0.008,0,0.008,1.33,-0.14,1.3373481221999999,1.3679999999999999,-0.14,1.3751450833,0.008,0,0.008,1.3599999999999999,-0.14,1.3671868929
2020-05-16 03:30:00,1.3035,-0.14,1.3109966628,0.0035,0,0.0035,1.3,-0.14,1.3075167303,1.3335,-0.14,1.3408289414,0.0035,0,0.0035,1.33,-0.14,1.3373481221999999
2020-05-16 04:00:00,1.3115,-0.14,1.3189511932,0.0015,0,0.0015,1.31,-0.14,1.3174596768,1.3415,-0.14,1.3487854722,0.0015,0,0.0015,1.34,-0.14,1.3472935834
2020-05-16 04:30:00,1.251,-0.14,1.2588093581,0.001,0,0.001,1.25,-0.14,1.2578155668,1.291,-0.14,1.2985688276,0.001,0,0.001,1.29,-0.14,1.2975746607
2020-05-16 05:00:00,1.232,-0.14,1.2399290302,0.002,0,0.002,1.23,-0.14,1.2379418403,1.272,-0.14,1.2796812103,0.002,0,0.002,1.27,-0.14,1.2776932339
2020-05-16 05:30:00,1.231,-0.14,1.2389354301,0.001,0,0.001,1.23,-0.14,1.2379418403,1.271,-0.14,1.2786872174,0.001,0,0.001,1.27,-0.14,1.2776932339
2020-05-16 06:00:00,1.235,-0.14,1.2429098921,0.005,0,0.005,1.23,-0.14,1.2379418403,1.275,-0.14,1.282663245,0.005,0,0.005,1.27,-0.14,1.2776932339
2020-05-16 06:30:00,1.335,-0.14,1.3423207515,0.025,0,0.025,1.31,-0.14,1.3174596768,1.365,-0.14,1.3721607049,0.025,0,0.025,1.34,-0.14,1.3472935834
2020-05-16 07:00:00,1.3605,-0.14,1.3676842654999999,0.060500000000000005,0,0.060500000000000005,1.3,-0.14,1.3075167303,1.3905,-0.14,1.3975300533000001,0.060500000000000005,0,0.060500000000000005,1.33,-0.14,1.3373481221999999
2020-05-16 07:30:00,1.327,-0.14,1.3343646428,0.117,0,0.117,1.21,-0.14,1.2180722474,1.367,-0.14,1.3741502829,0.117,0,0.117,1.25,-0.14,1.2578155668
2020-05-16 08:00:00,1.374,0.0,1.374,0.20400000000000001,0,0.20400000000000001,1.17,0.0,1.17,1.404,0.0,1.404,0.20400000000000001,0,0.20400000000000001,1.2,0.0,1.2
2020-05-16 08:30:00,1.404,0.0,1.404,0.264,0,0.264,1.1400000000000001,0.0,1.1400000000000001,1.444,-0.14,1.4507708296000001,0.264,0,0.264,1.18,-0.14,1.1882760622
2020-05-16 09:00:00,1.392,-0.14,1.3990225159,0.332,0,0.332,1.06,-0.14,1.0692053124,1.432,-0.14,1.4388273003,0.332,0,0.332,1.1,-0.14,1.1088733021
2020-05-16 09:30:00,1.3865,-0.5,1.4739003528,0.3965,0,0.3965,0.99,-0.5,1.1090987332,1.4965,0.4,1.5490359098000002,0.3965,0,0.3965,1.1,0.4,1.1704699911
2020-05-16 10:00:00,1.301,-0.48,1.3867231158,0.591,0,0.591,0.71,-0.48,0.8570297544000001,1.391,0.42,1.4530247761,0.591,0,0.591,0.8,0.42,0.9035485598
2020-05-16 10:30:00,1.314,-0.48,1.3989267315,0.5640000000000001,0,0.5640000000000001,0.75,-0.48,0.8904493248,1.4140000000000001,0.45,1.4838787012,0.5640000000000001,0,0.5640000000000001,0.85,0.45,0.9617692031
2020-05-16 11:00:00,1.2965,-0.48,1.38250217,0.7065,0,0.7065,0.59,-0.48,0.7605918748,1.3965,0.44,1.4641763043,0.7065,0,0.7065,0.6900000000000001,0.44,0.8183520025000001
2020-05-16 11:30:00,1.2650000000000001,-0.48,1.3530059128,0.795,0,0.795,0.47000000000000003,-0.48,0.6717886572,1.355,0.44,1.4246490796,0.795,0,0.795,0.56,0.44,0.7121797526
2020-05-16 12:00:00,1.2115,-0.46,1.2958905239,0.9215000000000001,0,0.9215000000000001,0.29,-0.46,0.5437830450000001,1.3115,0.45,1.386554092,0.9215000000000001,0,0.9215000000000001,0.39,0.45,0.5954829972
2020-05-16 12:30:00,1.208,-0.47000000000000003,1.2962114025,0.998,0,0.998,0.21,-0.47000000000000003,0.514781507,1.218,0.49,1.3128686149,0.998,0,0.998,0.22,0.49,0.5371219601
2020-05-16 13:00:00,1.1565,-0.44,1.2373731248,1.0165,0,1.0165,0.14,-0.44,0.4617358552,1.1765,0.53,1.2903690364,1.0165,0,1.0165,0.16,0.53,0.5536244214
2020-05-16 13:30:00,0.9155000000000001,-0.44,1.0157461543,1.0555,0,1.0555,-0.14,-0.44,0.4617358552,1.1955,0.53,1.307715661,1.0555,0,1.0555,0.14,0.53,0.5481788029
2020-05-16 14:00:00,0.897,-0.31,0.9490569003,1.037,0,1.037,-0.14,-0.31,0.34014702700000005,0.967,0.44,1.0623977598,1.037,0,1.037,-0.07,0.44,0.4455333882
2020-05-16 14:30:00,0.865,0.13,0.8747142391,1.035,0,1.035,-0.17,0.13,0.2140093456,0.895,0.13,0.904392061,1.035,0,1.035,-0.14,0.13,0.1910497317
2020-05-16 15:00:00,0.8275,-0.37,0.9064525636,1.0175,0,1.0175,-0.19,-0.37,0.4159326869,0.8775000000000001,0.49,1.0050404221,1.0175,0,1.0175,-0.14,0.49,0.5096076922
2020-05-16 15:30:00,0.8210000000000001,-0.32,0.8811588960000001,0.971,0,0.971,-0.15,-0.32,0.3534119409,1.031,0.44,1.120964317,0.971,0,0.971,0.06,0.44,0.4440720662
2020-05-16 16:00:00,1.0995,-0.32,1.1451201902,0.9195000000000001,0,0.9195000000000001,0.18,-0.32,0.36715119500000004,1.1195,-0.08,1.122354779,0.9195000000000001,0,0.9195000000000001,0.2,-0.08,0.2154065923
2020-05-16 16:30:00,1.2705,0.13,1.2771336069,0.6805,0,0.6805,0.59,0.13,0.6041522987,1.3005,0.13,1.3069813503,0.6805,0,0.6805,0.62,0.13,0.6334824386
2020-05-16 17:00:00,1.463,-0.5,1.5460818219,0.503,0,0.503,0.96,-0.5,1.0824047302,1.5230000000000001,0.41000000000000003,1.5772219248,0.503,0,0.503,1.02,0.41000000000000003,1.0993179704
2020-05-16 17:30:00,1.548,-0.47000000000000003,1.6177774878,0.648,0,0.648,0.9,-0.47000000000000003,1.0153324579,1.6280000000000001,0.45,1.6890482527000001,0.648,0,0.648,0.98,0.45,1.0783784122
2020-05-16 18:00:00,1.701,0.0,1.701,0.551,0,0.551,1.15,0.0,1.15,1.741,0.0,1.741,0.551,0,0.551,1.19,0.0,1.19
2020-05-16 18:30:00,1.6720000000000002,0.0,1.6720000000000002,0.372,0,0.372,1.3,0.0,1.3,1.702,-0.14,1.707748225,0.372,0,0.372,1.33,-0.14,1.3373481221999999
2020-05-16 19:00:00,1.6475,-0.14,1.6534377067000001,0.28750000000000003,0,0.28750000000000003,1.3599999999999999,-0.14,1.3671868929,1.6875,-0.14,1.6932974488,0.28750000000000003,0,0.28750000000000003,1.4,-0.14,1.406982587
2020-05-16 19:30:00,1.6755,-0.14,1.6813388266,0.14550000000000002,0,0.14550000000000002,1.53,-0.14,1.5363918771,1.7055,-0.15,1.712083599,0.14550000000000002,0,0.14550000000000002,1.56,-0.15,1.5671949464
2020-05-16 20:00:00,1.6680000000000001,-0.14,1.6738649886,0.088,0,0.088,1.58,-0.14,1.5861904047,1.708,-0.15,1.7145739996,0.088,0,0.088,1.62,-0.15,1.6269296236000002
2020-05-16 20:30:00,1.569,-0.15,1.576153863,0.11900000000000001,0,0.11900000000000001,1.45,-0.15,1.4577379737,1.609,-0.15,1.6159767943999999,0.11900000000000001,0,0.11900000000000001,1.49,-0.15,1.4975313018
2020-05-16 21:00:00,1.5155,-0.15,1.5229052006,0.0655,0,0.0655,1.45,-0.15,1.4577379737,1.5554999999999999,-0.15,1.5627156651,0.0655,0,0.0655,1.49,-0.15,1.4975313018
2020-05-16 21:30:00,1.498,-0.42,1.5557647637,0.038,0,0.038,1.46,-0.42,1.5192103212,1.5779999999999998,0.15,1.5851132452,0.038,0,0.038,1.54,0.15,1.5472879499
2020-05-16 22:00:00,1.538,-0.15,1.5452973824,0.028,0,0.028,1.51,-0.15,1.5174320413,1.568,-0.15,1.5751584047,0.028,0,0.028,1.54,-0.15,1.5472879499
2020-05-16 22:30:00,1.4465,-0.15,1.454256597,0.0165,0,0.0165,1.43,-0.15,1.4378456106,1.4765000000000001,-0.15,1.4840998113000001,0.0165,0,0.0165,1.46,-0.15,1.4676852524
2020-05-16 23:00:00,1.375,-0.15,1.3831576194,0.025,0,0.025,1.35,-0.15,1.3583077707,1.415,-0.15,1.4229283186,0.025,0,0.025,1.3900000000000001,-0.15,1.3980700984
2020-05-16 23:30:00,1.3035,-0.15,1.3121022253999999,0.0235,0,0.0235,1.28,-0.15,1.2887590931,1.3435000000000001,-0.13,1.3497748886,0.0235,0,0.0235,1.32,-0.13,1.3263860675
2020-05-17 00:00:00,1.2085,-0.15,1.2177734806,0.0285,0,0.0285,1.18,-0.15,1.1894956915,1.2385,-0.15,1.2475505,0.0285,0,0.0285,1.21,-0.15,1.2192620719
2020-05-17 00:30:00,1.206,-0.14,1.2140988428,0.026000000000000002,0,0.026000000000000002,1.18,-0.14,1.1882760622,1.236,-0.14,1.2439035332000001,0.026000000000000002,0,0.026000000000000002,1.21,-0.14,1.2180722474
2020-05-17 01:00:00,1.1735,-0.14,1.1818215813,0.0235,0,0.0235,1.15,-0.14,1.158490397,1.2035,-0.14,1.2116155537,0.0235,0,0.0235,1.18,-0.14,1.1882760622
2020-05-17 01:30:00,1.336,-0.14,1.3433153018000001,0.026000000000000002,0,0.026000000000000002,1.31,-0.14,1.3174596768,1.376,-0.14,1.3831037561000001,0.026000000000000002,0,0.026000000000000002,1.35,-0.14,1.3572398462
2020-05-17 02:00:00,1.4145,-0.14,1.4214113584999999,0.0245,0,0.0245,1.3900000000000001,-0.14,1.3970325694,1.4445000000000001,-0.14,1.4512684969,0.0245,0,0.0245,1.42,-0.14,1.4268847185
2020-05-17 02:30:00,1.3905,-0.14,1.3975300533000001,0.0205,0,0.0205,1.37,-0.14,1.3771347066000001,1.4205,-0.14,1.4273823069,0.0205,0,0.0205,1.4,-0.14,1.406982587
2020-05-17 03:00:00,1.279,-0.32,1.31842368,0.029,0,0.029,1.25,-0.32,1.2903100403,1.329,0.04,1.3296018201,0.029,0,0.029,1.3,0.04,1.300615239
2020-05-17 03:30:00,1.221,-0.16,1.2314385896,0.031,0,0.031,1.19,-0.16,1.2007081244,1.2610000000000001,-0.11,1.2657886869000001,0.031,0,0.031,1.23,-0.11,1.2349089035
2020-05-17 04:00:00,1.2055,-0.54,1.3209202285,0.0155,0,0.0155,1.19,-0.54,1.3067899602,1.3054999999999999,0.36,1.3542268089,0.0155,0,0.0155,1.29,0.36,1.3392908571
2020-05-17 04:30:00,1.154,-0.54,1.274094188,0.024,0,0.024,1.13,-0.54,1.2523977004,1.254,0.36,1.3046516777,0.024,0,0.024,1.23,0.36,1.2816005618
2020-05-17 05:00:00,1.1035,-0.55,1.2329688763,0.0235,0,0.0235,1.08,-0.55,1.211981848,1.2035,0.36,1.2561895757000001,0.0235,0,0.0235,1.18,0.36,1.2336936411
2020-05-17 05:30:00,1.0985,-0.55,1.22849593,0.018500000000000003,0,0.018500000000000003,1.08,-0.55,1.211981848,1.1985000000000001,0.36,1.2514001159,0.018500000000000003,0,0.018500000000000003,1.18,0.36,1.2336936411
2020-05-17 06:00:00,1.1235,-0.54,1.2465361006,0.0235,0,0.0235,1.1,-0.54,1.2253978946,1.2235,0.36,1.2753635756000001,0.0235,0,0.0235,1.2,0.36,1.2528367811
2020-05-17 06:30:00,1.1815,-0.51,1.2868730512,0.051500000000000004,0,0.051500000000000004,1.13,-0.51,1.2397580409,1.2815,0.39,1.3395306081,0.051500000000000004,0,0.051500000000000004,1.23,0.39,1.2903487901
2020-05-17 07:00:00,1.2375,-0.4,1.3005407529,0.0675,0,0.0675,1.17,-0.4,1.2364869591,1.2775,0.18,1.2901186961,0.0675,0,0.0675,1.21,0.18,1.2233151679
2020-05-17 07:30:00,1.2690000000000001,0.0,1.2690000000000001,0.089,0,0.089,1.18,0.0,1.18,1.299,-0.14,1.3065224835,0.089,0,0.089,1.21,-0.14,1.2180722474
2020-05-17 08:00:00,1.2995,-0.47000000000000003,1.3818828641,0.1395,0,0.1395,1.16,-0.47000000000000003,1.2515989773,1.3295,0.45,1.4035919101,0.1395,0,0.1395,1.19,0.45,1.2722421153
2020-05-17 08:30:00,1.321,0.0,1.321,0.181,0,0.181,1.1400000000000001,0.0,1.1400000000000001,1.361,-0.14,1.36818164,0.181,0,0.181,1.18,-0.14,1.1882760622
2020-05-17 09:00:00,1.3225,-0.14,1.3298895631,0.21250000000000002,0,0.21250000000000002,1.11,-0.14,1.1187939935,1.3625,-0.14,1.369673775,0.21250000000000002,0,0.21250000000000002,1.15,-0.14,1.158490397
2020-05-17 09:30:00,1.2795,0.0,1.2795,0.34950000000000003,0,0.34950000000000003,0.93,0.0,0.93,1.3094999999999999,0.0,1.3094999999999999,0.34950000000000003,0,0.34950000000000003,0.96,0.0,0.96
2020-05-17 10:00:00,1.5205000000000002,-0.5,1.6005999656,0.3205,0,0.3205,1.2,-0.5,1.3,1.5605,0.37,1.6037643998000002,0.3205,0,0.3205,1.24,0.37,1.2940247293
2020-05-17 10:30:00,1.467,-0.49,1.5466702945000002,0.397,0,0.397,1.07,-0.49,1.1768602296,1.557,0.44,1.6179768231,0.397,0,0.397,1.16,0.44,1.2406449935000001
2020-05-17 11:00:00,1.362,-0.49,1.4474612257000001,0.632,0,0.632,0.73,-0.49,0.8792041856,1.462,0.44,1.5267756875,0.632,0,0.632,0.8300000000000001,0.44,0.9394147114
2020-05-17 11:30:00,1.349,-0.49,1.4352355207,0.6890000000000001,0,0.6890000000000001,0.66,-0.49,0.8220097323000001,1.449,0.42,1.5086421047,0.6890000000000001,0,0.6890000000000001,0.76,0.42,0.8683317338000001
2020-05-17 12:00:00,1.324,-0.49,1.4117634363,0.704,0,0.704,0.62,-0.49,0.790253124,1.424,0.42,1.4846467593,0.704,0,0.704,0.72,0.42,0.8335466394000001
2020-05-17 12:30:00,1.294,-0.46,1.3733302589,0.844,0,0.844,0.45,-0.46,0.6435060217,1.3940000000000001,0.44,1.4617920509,0.844,0,0.844,0.55,0.44,0.7043436661
2020-05-17 13:00:00,1.246,-0.44,1.3214068261,0.996,0,0.996,0.25,-0.44,0.5060632372,1.306,0.5,1.3984405601,0.996,0,0.996,0.31,0.5,0.5883026432
2020-05-17 13:30:00,1.19,-0.46,1.275813466,1.02,0,1.02,0.17,-0.46,0.4904079934,1.24,0.52,1.3446189051,1.02,0,1.02,0.22,0.52,0.5646237685000001
2020-05-17 14:00:00,1.307,-0.33,1.3480166913,0.9570000000000001,0,0.9570000000000001,0.35000000000000003,-0.33,0.48104053880000003,1.2570000000000001,0.43,1.3285138313,0.9570000000000001,0,0.9570000000000001,0.30000000000000004,0.43,0.5243090692
2020-05-17 14:30:00,1.028,-0.1,1.0328523612,1.008,0,1.008,0.02,-0.1,0.1019803903,1.158,-0.13,1.1652742167,1.008,0,1.008,0.15,-0.13,0.1984943324
2020-05-17 15:00:00,1.1445,0.08,1.1472925738,0.9145000000000001,0,0.9145000000000001,0.23,0.08,0.24351591320000002,1.1545,-0.03,1.1548897133,0.9145000000000001,0,0.9145000000000001,0.24,-0.03,0.2418677324
2020-05-17 15:30:00,1.1745,0.14,1.1828145459,0.9145000000000001,0,0.9145000000000001,0.26,0.14,0.2952964612,1.1844999999999999,0.13,1.191612458,0.9145000000000001,0,0.9145000000000001,0.27,0.13,0.2996664813
2020-05-17 16:00:00,1.188,0.14,1.1962207154,0.838,0,0.838,0.35000000000000003,0.14,0.3769615365,1.228,0.13,1.2348619356000001,0.838,0,0.838,0.39,0.13,0.4110960958
2020-05-17 16:30:00,1.3375,0.14,1.3448071423,0.7975,0,0.7975,0.54,0.14,0.5578530272000001,1.3675,0.13,1.3736652613,0.7975,0,0.7975,0.5700000000000001,0.13,0.5846366393
2020-05-17 17:00:00,1.4929999999999999,0.14,1.499549599,0.713,0,0.713,0.78,0.14,0.7924645102000001,1.5230000000000001,0.13,1.5285381906,0.713,0,0.713,0.81,0.13,0.8203657721000001
