Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-17 17:30:00,1.6505,0.15,1.6573020997999999,0.5905,0,0.5905,1.06,0.15,1.0705606008,1.6905000000000001,0.13,1.695491153,0.5905,0,0.5905,1.1,0.13,1.107655181
2020-05-17 18:00:00,1.7365,0.15,1.7429665086,0.4565,0,0.4565,1.28,0.15,1.2887590931,1.7765,0.13,1.781250193,0.4565,0,0.4565,1.32,0.13,1.3263860675
2020-05-17 18:30:00,1.7255,-0.14,1.7311701967,0.34550000000000003,0,0.34550000000000003,1.38,-0.14,1.3870832708,1.7555,-0.14,1.7610736072000002,0.34550000000000003,0,0.34550000000000003,1.4100000000000001,-0.14,1.4169333082
2020-05-17 19:00:00,1.6835,-0.14,1.6893111762,0.1935,0,0.1935,1.49,-0.14,1.4965627284,1.7135,-0.14,1.7192097749,0.1935,0,0.1935,1.52,-0.14,1.5264337522
2020-05-17 19:30:00,1.687,-0.14,1.6927991612,0.107,0,0.107,1.58,-0.14,1.5861904047,1.717,-0.14,1.7226981744,0.107,0,0.107,1.6099999999999999,-0.14,1.6160754932999999
2020-05-17 20:00:00,1.624,-0.14,1.6300233127000001,0.044,0,0.044,1.58,-0.14,1.5861904047,1.654,-0.14,1.6599144556,0.044,0,0.044,1.6099999999999999,-0.14,1.6160754932999999
2020-05-17 20:30:00,1.5270000000000001,-0.14,1.5334043824,0.047,0,0.047,1.48,-0.14,1.4866068747,1.557,-0.14,1.5632814846,0.047,0,0.047,1.51,-0.14,1.5164761785
2020-05-17 21:00:00,1.4725000000000001,-0.31,1.5047778075,0.0325,0,0.0325,1.44,-0.31,1.4729901561,1.5325,-0.01,1.5325326261,0.0325,0,0.0325,1.5,-0.01,1.5000333330000002
2020-05-17 21:30:00,1.4585,-0.59,1.5733156867,0.018500000000000003,0,0.018500000000000003,1.44,-0.59,1.5561812233999999,1.5685,0.33,1.6028388097000001,0.018500000000000003,0,0.018500000000000003,1.55,0.33,1.5847397263
2020-05-17 22:00:00,1.4125,-0.5700000000000001,1.523173086,0.0125,0,0.0125,1.4,-0.5700000000000001,1.5115885684,1.5125000000000002,0.35000000000000003,1.5524677935,0.0125,0,0.0125,1.5,0.35000000000000003,1.5402921801
2020-05-17 22:30:00,1.3305,-0.58,1.4514235254,0.0205,0,0.0205,1.31,-0.58,1.4326548782000001,1.4405000000000001,0.34,1.4800811633,0.0205,0,0.0205,1.42,0.34,1.4601369799000001
2020-05-17 23:00:00,1.29,-0.58,1.414390328,0.04,0,0.04,1.25,-0.58,1.3780058055,1.3900000000000001,0.34,1.4309786861,0.04,0,0.04,1.35,0.34,1.3921566003999999
2020-05-17 23:30:00,1.1835,-0.58,1.3179803678,0.0135,0,0.0135,1.17,-0.58,1.3058713566,1.2835,0.34,1.3277696525,0.0135,0,0.0135,1.27,0.34,1.3147243057
2020-05-18 00:00:00,1.1385,-0.47000000000000003,1.2316989283,0.018500000000000003,0,0.018500000000000003,1.12,-0.47000000000000003,1.2146192819000001,1.2185,0.22,1.2382012155,0.018500000000000003,0,0.018500000000000003,1.2,0.22,1.22
2020-05-18 00:30:00,1.1265,-0.54,1.2492406694,0.036500000000000005,0,0.036500000000000005,1.09,-0.54,1.2164292006,1.2365,0.37,1.2906712401,0.036500000000000005,0,0.036500000000000005,1.2,0.37,1.2557467897999999
2020-05-18 01:00:00,1.0845,-0.53,1.2070792228,0.044500000000000005,0,0.044500000000000005,1.04,-0.53,1.167261753,1.1844999999999999,0.38,1.2439615147,0.044500000000000005,0,0.044500000000000005,1.1400000000000001,0.38,1.2016655109
2020-05-18 01:30:00,1.2850000000000001,-0.19,1.2989707464,0.035,0,0.035,1.25,-0.19,1.2643575444000001,1.335,-0.07,1.3368339463,0.035,0,0.035,1.3,-0.07,1.3018832513
2020-05-18 02:00:00,1.4,-0.14,1.406982587,0.03,0,0.03,1.37,-0.14,1.3771347066000001,1.43,-0.14,1.4368368035,0.03,0,0.03,1.4,-0.14,1.406982587
2020-05-18 02:30:00,1.4020000000000001,0.0,1.4020000000000001,0.052000000000000005,0,0.052000000000000005,1.35,0.0,1.35,1.442,-0.14,1.4487801766000001,0.052000000000000005,0,0.052000000000000005,1.3900000000000001,-0.14,1.3970325694
2020-05-18 03:00:00,1.275,-0.14,1.282663245,0.025,0,0.025,1.25,-0.14,1.2578155668,1.305,-0.14,1.3124880952,0.025,0,0.025,1.28,-0.14,1.2876334882
2020-05-18 03:30:00,1.2145000000000001,-0.14,1.222542535,0.0145,0,0.0145,1.2,-0.14,1.2081390648,1.2445,-0.14,1.2523498912,0.0145,0,0.0145,1.23,-0.14,1.2379418403
2020-05-18 04:00:00,1.2485,-0.14,1.2563248983,0.018500000000000003,0,0.018500000000000003,1.23,-0.14,1.2379418403,1.2885,-0.14,1.2960834271000001,0.018500000000000003,0,0.018500000000000003,1.27,-0.14,1.2776932339
2020-05-18 04:30:00,1.211,-0.14,1.2190656257999999,0.021,0,0.021,1.19,-0.14,1.1982069938,1.251,-0.14,1.2588093581,0.021,0,0.021,1.23,-0.14,1.2379418403
2020-05-18 05:00:00,1.1815,-0.14,1.1897656282,0.021500000000000002,0,0.021500000000000002,1.16,-0.14,1.1684177335,1.2115,-0.14,1.219562319,0.021500000000000002,0,0.021500000000000002,1.19,-0.14,1.1982069938
2020-05-18 05:30:00,1.1835,-0.14,1.1917517569,0.0235,0,0.0235,1.16,-0.14,1.1684177335,1.2135,-0.14,1.2215491189,0.0235,0,0.0235,1.19,-0.14,1.1982069938
2020-05-18 06:00:00,1.218,-0.14,1.2260195757,0.028,0,0.028,1.19,-0.14,1.1982069938,1.258,-0.14,1.2657661711000001,0.028,0,0.028,1.23,-0.14,1.2379418403
2020-05-18 06:30:00,1.3675,0.0,1.3675,0.0475,0,0.0475,1.32,0.0,1.32,1.4075,0.0,1.4075,0.0475,0,0.0475,1.3599999999999999,0.0,1.3599999999999999
2020-05-18 07:00:00,1.4245,0.0,1.4245,0.10450000000000001,0,0.10450000000000001,1.32,0.0,1.32,1.4645000000000001,0.0,1.4645000000000001,0.10450000000000001,0,0.10450000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-05-18 07:30:00,1.495,0.0,1.495,0.115,0,0.115,1.38,0.0,1.38,1.525,0.0,1.525,0.115,0,0.115,1.4100000000000001,0.0,1.4100000000000001
2020-05-18 08:00:00,1.6165,-0.37,1.6583040282,0.1565,0,0.1565,1.46,-0.37,1.5061540426,1.6665,0.5,1.7398914478,0.1565,0,0.1565,1.51,0.5,1.5906288065
2020-05-18 08:30:00,1.695,-0.4,1.7415582103,0.185,0,0.185,1.51,-0.4,1.5620819441,1.7650000000000001,0.5,1.8344549599,0.185,0,0.185,1.58,0.5,1.6572265989
2020-05-18 09:00:00,1.683,0.17,1.6915640691,0.243,0,0.243,1.44,0.17,1.45,1.7229999999999999,0.16,1.7304129565,0.243,0,0.243,1.48,0.16,1.4886235253
2020-05-18 09:30:00,1.649,0.16,1.6567440961000002,0.359,0,0.359,1.29,0.16,1.2998846103,1.689,0.16,1.6965615226000001,0.359,0,0.359,1.33,0.16,1.3395894894
2020-05-18 10:00:00,1.6125,0.18,1.6225154082,0.47250000000000003,0,0.47250000000000003,1.1400000000000001,0.18,1.1541230437,1.6425,0.17,1.6512741293,0.47250000000000003,0,0.47250000000000003,1.17,0.17,1.1822859214
2020-05-18 10:30:00,1.5385,0.2,1.5514452133,0.7085,0,0.7085,0.8300000000000001,0.2,0.8537564055,1.5785,0.19,1.5898937858000002,0.7085,0,0.7085,0.87,0.19,0.8905054744
2020-05-18 11:00:00,1.496,0.14,1.502536522,0.906,0,0.906,0.59,0.14,0.6063827174,1.546,0.29,1.572964081,0.906,0,0.906,0.64,0.29,0.7026378868
2020-05-18 11:30:00,1.4565000000000001,0.22,1.4730214696,0.9165000000000001,0,0.9165000000000001,0.54,0.22,0.5830951895,1.4965,0.22,1.5125846257000002,0.9165000000000001,0,0.9165000000000001,0.58,0.22,0.6203224968000001
2020-05-18 12:00:00,1.358,0.21,1.3741411863000002,0.998,0,0.998,0.36,0.21,0.41677331970000003,1.3980000000000001,0.2,1.4122336917,0.998,0,0.998,0.4,0.2,0.4472135955
2020-05-18 12:30:00,1.3625,0.21,1.3785884992000002,1.0625,0,1.0625,0.30000000000000004,0.21,0.3661966685,1.4025,0.2,1.4166884802,1.0625,0,1.0625,0.34,0.2,0.39446165850000003
2020-05-18 13:00:00,1.238,0.19,1.2524951098,1.078,0,1.078,0.16,0.19,0.248394847,1.258,0.18,1.2708123386,1.078,0,1.078,0.18,0.18,0.2545584412
2020-05-18 13:30:00,1.242,0.19,1.2564489643,1.082,0,1.082,0.16,0.19,0.248394847,1.252,0.18,1.2648731162,1.082,0,1.082,0.17,0.18,0.2475883681
2020-05-18 14:00:00,1.223,0.19,1.2376707963,1.083,0,1.083,0.14,0.19,0.2360084744,1.233,0.18,1.2460694202,1.083,0,1.083,0.15,0.18,0.2343074903
2020-05-18 14:30:00,1.2155,0.21,1.2335072963,1.0155,0,1.0155,0.2,0.21,0.29,1.2255,0.2,1.2417126278,1.0155,0,1.0155,0.21,0.2,0.29
2020-05-18 15:00:00,1.184,0.19,1.1991480309,1.044,0,1.044,0.14,0.19,0.2360084744,1.194,0.2,1.2106345444,1.044,0,1.044,0.15,0.2,0.25
2020-05-18 15:30:00,1.225,-0.37,1.2796581575000001,0.975,0,0.975,0.25,-0.37,0.4465422712,1.175,0.61,1.3239052081,0.975,0,0.975,0.2,0.61,0.6419501538
2020-05-18 16:00:00,1.296,-0.33,1.3373541042000001,0.706,0,0.706,0.59,-0.33,0.6760177512000001,1.396,0.5700000000000001,1.5078846110000002,0.706,0,0.706,0.6900000000000001,0.5700000000000001,0.8949860334
2020-05-18 16:30:00,1.4485000000000001,0.03,1.4488106329,0.6085,0,0.6085,0.84,0.03,0.8405355436,1.4985,0.25,1.5192110617,0.6085,0,0.6085,0.89,0.25,0.9244457799
2020-05-18 17:00:00,1.494,0.15,1.5015112387,0.654,0,0.654,0.84,0.15,0.8532877592,1.534,0.14,1.5403752789,0.654,0,0.654,0.88,0.14,0.8910667764
2020-05-18 17:30:00,1.5835,0.15,1.5905886489,0.6235,0,0.6235,0.96,0.15,0.9716480844000001,1.6135000000000002,0.14,1.6195623637,0.6235,0,0.6235,0.99,0.14,0.9998499887000001
2020-05-18 18:00:00,1.6139999999999999,-0.14,1.6200604927,0.484,0,0.484,1.13,-0.14,1.1386395391,1.654,-0.14,1.6599144556,0.484,0,0.484,1.17,-0.14,1.1783462988
2020-05-18 18:30:00,1.667,-0.48,1.7347302384,0.34700000000000003,0,0.34700000000000003,1.32,-0.48,1.4045639893000001,1.7269999999999999,0.36,1.7641227282,0.34700000000000003,0,0.34700000000000003,1.38,0.36,1.4261837189
2020-05-18 19:00:00,1.669,-0.17,1.6776355385000001,0.219,0,0.219,1.45,-0.17,1.4599315052000001,1.709,-0.11,1.712536423,0.219,0,0.219,1.49,-0.11,1.4940548852
2020-05-18 19:30:00,1.6665,-0.22,1.6809587294,0.1165,0,0.1165,1.55,-0.22,1.5655350523,1.7165,-0.06,1.7175483254000001,0.1165,0,0.1165,1.6,-0.06,1.6011246048
2020-05-18 20:00:00,1.6515,-0.16,1.6592324280000001,0.07150000000000001,0,0.07150000000000001,1.58,-0.16,1.5880806025,1.6815,-0.16,1.6890950980000001,0.07150000000000001,0,0.07150000000000001,1.6099999999999999,-0.16,1.6179307773
2020-05-18 20:30:00,1.5795,-0.17,1.5886221231,0.0495,0,0.0495,1.53,-0.17,1.5394154735,1.6095000000000002,-0.17,1.6184530423,0.0495,0,0.0495,1.56,-0.17,1.5692354826
2020-05-18 21:00:00,1.599,-0.15,1.6060202365,0.019,0,0.019,1.58,-0.15,1.5871042814,1.629,-0.15,1.6358915001,0.019,0,0.019,1.6099999999999999,-0.15,1.6169724797
2020-05-18 21:30:00,1.5115,-0.15,1.5189247019,0.0015,0,0.0015,1.51,-0.15,1.5174320413,1.5415,-0.15,1.5487808914999999,0.0015,0,0.0015,1.54,-0.15,1.5472879499
2020-05-18 22:00:00,1.462,-0.2,1.4756164813,0.012,0,0.012,1.45,-0.2,1.4637281168,1.502,-0.1,1.505325214,0.012,0,0.012,1.49,-0.1,1.4933519344000001
2020-05-18 22:30:00,1.3935,-0.25,1.4157479472,0.0135,0,0.0135,1.38,-0.25,1.4024621207,1.4435,-0.1,1.4469596574,0.0135,0,0.0135,1.43,-0.1,1.4334922393
2020-05-18 23:00:00,1.3094999999999999,-0.15,1.3180630675,0.0095,0,0.0095,1.3,-0.15,1.3086252328,1.3495,-0.16,1.3589518939,0.0095,0,0.0095,1.34,-0.16,1.3495184326
2020-05-18 23:30:00,1.2415,-0.15,1.2505287882,0.021500000000000002,0,0.021500000000000002,1.22,-0.15,1.229186723,1.2715,-0.16,1.2815273115,0.021500000000000002,0,0.021500000000000002,1.25,-0.16,1.2601983971
2020-05-19 00:00:00,1.1365,-0.15,1.1463560747,0.0165,0,0.0165,1.12,-0.15,1.13,1.1665,-0.16,1.1774218658,0.0165,0,0.0165,1.15,-0.16,1.1610770862
2020-05-20 00:30:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-05-20 01:00:00,1.1105,-0.14,1.1192900652,0.0005,0,0.0005,1.11,-0.14,1.1187939935,1.1505,-0.14,1.1589867342,0.0005,0,0.0005,1.15,-0.14,1.158490397
2020-05-20 01:30:00,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193,1.3,-0.15,1.3086252328,0.0,0,0.0,1.3,-0.15,1.3086252328
2020-05-20 02:00:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.37,-0.15,1.3781872151,0.0,0,0.0,1.37,-0.15,1.3781872151
2020-05-20 02:30:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-05-20 03:00:00,1.239,-0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,-0.14,1.2379418403,1.279,-0.14,1.2866394211,0.009000000000000001,0,0.009000000000000001,1.27,-0.14,1.2776932339
2020-05-20 03:30:00,1.2085,-0.14,1.2165822003,0.0085,0,0.0085,1.2,-0.14,1.2081390648,1.2385,-0.14,1.2463876805,0.0085,0,0.0085,1.23,-0.14,1.2379418403
2020-05-20 04:00:00,1.2125,-0.14,1.2205557136,0.0025,0,0.0025,1.21,-0.14,1.2180722474,1.2525,-0.14,1.2603000635,0.0025,0,0.0025,1.25,-0.14,1.2578155668
2020-05-20 04:30:00,1.181,-0.15,1.1904877152,0.001,0,0.001,1.18,-0.15,1.1894956915,1.221,-0.15,1.2301792552,0.001,0,0.001,1.22,-0.15,1.229186723
2020-05-20 05:00:00,1.1475,-0.15,1.1572623946,0.0275,0,0.0275,1.12,-0.15,1.13,1.1875,-0.15,1.196936193,0.0275,0,0.0275,1.16,-0.15,1.1696580697
2020-05-20 05:30:00,1.135,-0.14,1.1436017664,0.075,0,0.075,1.06,-0.14,1.0692053124,1.175,-0.14,1.1833110327,0.075,0,0.075,1.1,-0.14,1.1088733021
2020-05-20 06:00:00,1.1975,-0.14,1.2056559418,0.1375,0,0.1375,1.06,-0.14,1.0692053124,1.2375,-0.14,1.245394014,0.1375,0,0.1375,1.1,-0.14,1.1088733021
2020-05-20 06:30:00,1.3415,-0.43,1.4087307230000001,0.1515,0,0.1515,1.19,-0.43,1.265306287,1.4215,0.30000000000000004,1.4528118426,0.1515,0,0.1515,1.27,0.30000000000000004,1.3049521064
2020-05-20 07:00:00,1.4515,-0.47000000000000003,1.5256972996,0.1615,0,0.1615,1.29,-0.47000000000000003,1.3729530218,1.5514999999999999,0.44,1.6126847955999999,0.1615,0,0.1615,1.3900000000000001,0.44,1.457978052
2020-05-20 07:30:00,1.4889999999999999,-0.4,1.5417914904,0.169,0,0.169,1.32,-0.4,1.379275172,1.599,0.51,1.6783625949,0.169,0,0.169,1.43,0.51,1.5182226451
2020-05-20 08:00:00,1.553,-0.44,1.6141279379,0.163,0,0.163,1.3900000000000001,-0.44,1.457978052,1.663,0.47000000000000003,1.72814033,0.163,0,0.163,1.5,0.47000000000000003,1.5719096665999999
2020-05-20 08:30:00,1.6345,-0.38,1.6780912520000002,0.28450000000000003,0,0.28450000000000003,1.35,-0.38,1.4024621207,1.7445,0.52,1.8203516831000002,0.28450000000000003,0,0.28450000000000003,1.46,0.52,1.5498387013000001
2020-05-20 09:00:00,1.5750000000000002,-0.36,1.6156190764,0.555,0,0.555,1.02,-0.36,1.0816653826,1.675,0.54,1.7598934627,0.555,0,0.555,1.12,0.54,1.2433824834
2020-05-20 09:30:00,1.428,-0.36,1.4726791911000001,0.748,0,0.748,0.68,-0.36,0.7694153625,1.528,0.54,1.6206122299999999,0.748,0,0.748,0.78,0.54,0.9486832981000001
2020-05-20 10:00:00,1.4695,-0.12,1.4743914846,0.7895000000000001,0,0.7895000000000001,0.68,-0.12,0.6905070601000001,1.5394999999999999,0.4,1.5906163114,0.7895000000000001,0,0.7895000000000001,0.75,0.4,0.85
2020-05-20 10:30:00,1.453,0.18,1.464106895,0.883,0,0.883,0.5700000000000001,0.18,0.5977457654,1.4929999999999999,0.18,1.5038114908,0.883,0,0.883,0.61,0.18,0.6360031446000001
2020-05-20 11:00:00,1.4100000000000001,0.2,1.4241137595,1.0,0,1.0,0.41000000000000003,0.2,0.4561797891,1.44,0.2,1.4538225476,1.0,0,1.0,0.44,0.2,0.4833218389
2020-05-20 11:30:00,1.353,0.23,1.3724099242,1.053,0,1.053,0.30000000000000004,0.23,0.3780211634,1.393,0.22,1.4102655778,1.053,0,1.053,0.34,0.22,0.4049691346
2020-05-20 12:00:00,1.298,0.2,1.3133179356,1.098,0,1.098,0.2,0.2,0.28284271250000004,1.328,0.19,1.3415230151,1.098,0,1.098,0.23,0.19,0.2983286778
2020-05-20 12:30:00,1.288,0.19,1.3019385546,1.118,0,1.118,0.17,0.19,0.2549509757,1.318,0.18,1.3302345658,1.118,0,1.118,0.2,0.18,0.2690724809
2020-05-20 13:00:00,1.369,0.24,1.3898780522,1.219,0,1.219,0.15,0.24,0.283019434,1.379,0.24,1.3997289023000001,1.219,0,1.219,0.16,0.24,0.28844410200000004
2020-05-20 13:30:00,1.08,0.24,1.1063453349,1.23,0,1.23,-0.15,0.24,0.283019434,1.09,0.22,1.1119802157,1.23,0,1.23,-0.14,0.22,0.2607680962
2020-05-20 14:00:00,1.0965,0.22,1.1183524713,1.2465,0,1.2465,-0.15,0.22,0.26627053910000004,1.1065,0.21,1.1262514151,1.2465,0,1.2465,-0.14,0.21,0.2523885893
2020-05-20 14:30:00,0.987,0.25,1.0181694358,1.157,0,1.157,-0.17,0.25,0.3023243292,1.007,0.24,1.0352048107,1.157,0,1.157,-0.15,0.24,0.283019434
2020-05-20 15:00:00,1.1765,0.25,1.2027685771,1.0565,0,1.0565,0.12,0.25,0.2773084925,1.1965,0.25,1.2223388442,1.0565,0,1.0565,0.14,0.25,0.2865309756
2020-05-20 15:30:00,1.1435,-0.18,1.1575803428,0.9935,0,0.9935,0.15,-0.18,0.2343074903,1.1935,0.5,1.294002415,0.9935,0,0.9935,0.2,0.5,0.5385164807
2020-05-20 16:00:00,1.138,-0.26,1.1673234342,0.9480000000000001,0,0.9480000000000001,0.19,-0.26,0.3220248438,1.208,0.53,1.3191527584,0.9480000000000001,0,0.9480000000000001,0.26,0.53,0.5903388857
2020-05-20 16:30:00,1.2365,-0.34,1.2823931729,0.8465,0,0.8465,0.39,-0.34,0.5173973328,1.3265,0.54,1.4322018887,0.8465,0,0.8465,0.48,0.54,0.7224956747
2020-05-20 17:00:00,1.28,-0.38,1.3352153384,0.74,0,0.74,0.54,-0.38,0.6603029608000001,1.38,0.51,1.4712239802,0.74,0,0.74,0.64,0.51,0.8183520025000001
2020-05-20 17:30:00,1.445,-0.41000000000000003,1.5020402791,0.645,0,0.645,0.8,-0.41000000000000003,0.8989438247,1.545,0.48,1.6178457899,0.645,0,0.645,0.9,0.48,1.02
2020-05-20 18:00:00,1.546,-0.41000000000000003,1.5994424028,0.506,0,0.506,1.04,-0.41000000000000003,1.1178998166,1.6560000000000001,0.47000000000000003,1.7214052399000002,0.506,0,0.506,1.15,0.47000000000000003,1.2423365084
2020-05-20 18:30:00,1.573,-0.46,1.6388804105,0.383,0,0.383,1.19,-0.46,1.275813466,1.643,0.43,1.6983371279,0.383,0,0.383,1.26,0.43,1.3313526956000001
2020-05-20 19:00:00,1.5875,-0.14,1.593661272,0.2575,0,0.2575,1.33,-0.14,1.3373481221999999,1.6275,-0.14,1.6335104071000002,0.2575,0,0.2575,1.37,-0.14,1.3771347066000001
2020-05-20 19:30:00,1.5354999999999999,-0.51,1.6179802996000001,0.14550000000000002,0,0.14550000000000002,1.3900000000000001,-0.51,1.4806079832,1.6155,0.38,1.6595903862,0.14550000000000002,0,0.14550000000000002,1.47,0.38,1.5183214416
2020-05-20 20:00:00,1.542,-0.54,1.6338188394,0.092,0,0.092,1.45,-0.54,1.5472879499,1.6520000000000001,0.38,1.6951412920000002,0.092,0,0.092,1.56,0.38,1.6056151469
2020-05-20 20:30:00,1.5145,-0.54,1.6078899993,0.0945,0,0.0945,1.42,-0.54,1.5192103212,1.6145,0.38,1.658616969,0.0945,0,0.0945,1.52,0.38,1.5667801377
2020-05-20 21:00:00,1.4485000000000001,-0.54,1.5458823532000001,0.0785,0,0.0785,1.37,-0.54,1.4725827651,1.5585,0.37,1.6018184198,0.0785,0,0.0785,1.48,0.37,1.5255490815
2020-05-20 21:30:00,1.473,-0.38,1.5212261502,0.073,0,0.073,1.4,-0.38,1.4506550245,1.553,0.12,1.5576292884,0.073,0,0.073,1.48,0.12,1.4848568955
2020-05-20 22:00:00,1.4969999999999999,-0.14,1.5035321746,0.08700000000000001,0,0.08700000000000001,1.4100000000000001,-0.14,1.4169333082,1.537,-0.14,1.5433628867,0.08700000000000001,0,0.08700000000000001,1.45,-0.14,1.4567429423
2020-05-20 22:30:00,1.425,-0.14,1.4318606776,0.105,0,0.105,1.32,-0.14,1.3274034805000001,1.465,-0.14,1.4716742167,0.105,0,0.105,1.3599999999999999,-0.14,1.3671868929
2020-05-20 23:00:00,1.2935,-0.32,1.3324947467000001,0.12350000000000001,0,0.12350000000000001,1.17,-0.32,1.2129715578,1.3635,0.09,1.3664670688,0.12350000000000001,0,0.12350000000000001,1.24,0.09,1.2432618389
2020-05-20 23:30:00,1.2015,-0.14,1.209628972,0.061500000000000006,0,0.061500000000000006,1.1400000000000001,-0.14,1.1485643212,1.2415,-0.14,1.2493687406,0.061500000000000006,0,0.061500000000000006,1.18,-0.14,1.1882760622
2020-05-21 00:00:00,1.143,-0.14,1.1515420097,0.013000000000000001,0,0.013000000000000001,1.13,-0.14,1.1386395391,1.183,-0.14,1.1912552203,0.013000000000000001,0,0.013000000000000001,1.17,-0.14,1.1783462988
2020-05-21 00:30:00,1.1320000000000001,-0.14,1.1406243904,0.002,0,0.002,1.13,-0.14,1.1386395391,1.172,-0.14,1.1803321566,0.002,0,0.002,1.17,-0.14,1.1783462988
2020-05-21 01:00:00,1.097,-0.14,1.1058973732,0.007,0,0.007,1.09,-0.14,1.0989540482,1.127,-0.14,1.1356623618,0.007,0,0.007,1.12,-0.14,1.1287160848
2020-05-21 01:30:00,1.2305,-0.14,1.2384386339,0.0005,0,0.0005,1.23,-0.14,1.2379418403,1.2605,-0.14,1.2682508624,0.0005,0,0.0005,1.26,-0.14,1.2677539193
2020-05-21 02:00:00,1.308,-0.14,1.3154710183,0.038,0,0.038,1.27,-0.14,1.2776932339,1.348,-0.14,1.3552505303,0.038,0,0.038,1.31,-0.14,1.3174596768
2020-05-21 02:30:00,1.2945,0.0,1.2945,0.044500000000000005,0,0.044500000000000005,1.25,0.0,1.25,1.3345,0.0,1.3345,0.044500000000000005,0,0.044500000000000005,1.29,0.0,1.29
2020-05-21 03:00:00,1.202,-0.14,1.2101256133,0.012,0,0.012,1.19,-0.14,1.1982069938,1.232,-0.14,1.2399290302,0.012,0,0.012,1.22,-0.14,1.2280065146
2020-05-21 03:30:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-05-21 04:00:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-05-21 04:30:00,1.1105,-0.30000000000000004,1.1503087629,0.0105,0,0.0105,1.1,-0.30000000000000004,1.1401754251,1.1705,0.03,1.170884388,0.0105,0,0.0105,1.16,0.03,1.1603878662
2020-05-21 05:00:00,1.052,-0.52,1.1735007456,0.032,0,0.032,1.02,-0.52,1.1449017425,1.152,0.37,1.2099603299,0.032,0,0.032,1.12,0.37,1.1795338062
2020-05-21 05:30:00,1.0725,-0.52,1.1919128534,0.022500000000000003,0,0.022500000000000003,1.05,-0.52,1.1717081548000001,1.1825,0.37,1.2390344023,0.022500000000000003,0,0.022500000000000003,1.16,0.37,1.2175795662
2020-05-21 06:00:00,1.1425,-0.52,1.255271385,0.0325,0,0.0325,1.11,-0.52,1.2257650672,1.2425,0.37,1.2964205529,0.0325,0,0.0325,1.21,0.37,1.265306287
2020-05-21 06:30:00,1.3245,-0.46,1.4021056487,0.044500000000000005,0,0.044500000000000005,1.28,-0.46,1.3601470509,1.3845,0.33,1.4232850206,0.044500000000000005,0,0.044500000000000005,1.34,0.33,1.3800362314
2020-05-21 07:00:00,1.4065,-0.47000000000000003,1.4829505218,0.0665,0,0.0665,1.34,-0.47000000000000003,1.4200352108,1.4565000000000001,0.44,1.5215098587,0.0665,0,0.0665,1.3900000000000001,0.44,1.457978052
2020-05-21 07:30:00,1.4685000000000001,0.13,1.4742429413,0.08850000000000001,0,0.08850000000000001,1.38,0.13,1.3861096638000001,1.4985,0.0,1.4985,0.08850000000000001,0,0.08850000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-05-21 08:00:00,1.5535,0.16,1.5617177242,0.12350000000000001,0,0.12350000000000001,1.43,0.16,1.4389232084999999,1.5835,0.13,1.5888273191,0.12350000000000001,0,0.12350000000000001,1.46,0.13,1.4657762449
2020-05-21 08:30:00,1.646,0.17,1.6547555711,0.156,0,0.156,1.49,0.17,1.4996666296,1.686,0.16,1.6935749171999999,0.156,0,0.156,1.53,0.16,1.5383432647
2020-05-21 09:00:00,1.6320000000000001,0.17,1.6408302776,0.202,0,0.202,1.43,0.17,1.4400694428,1.6720000000000002,0.16,1.6796380562,0.202,0,0.202,1.47,0.16,1.4786818454000001
2020-05-21 09:30:00,1.611,0.16,1.6189258785,0.321,0,0.321,1.29,0.16,1.2998846103,1.641,0.15,1.6478413152,0.321,0,0.321,1.32,0.15,1.3284953895
2020-05-21 10:00:00,1.4835,0.17,1.4932087095,0.5235000000000001,0,0.5235000000000001,0.96,0.17,0.9749358953,1.5235,0.17,1.5329553972999999,0.5235000000000001,0,0.5235000000000001,1.0,0.17,1.0143470806
2020-05-21 10:30:00,1.4535,0.17,1.4634077525,0.7035,0,0.7035,0.75,0.17,0.7690253572,1.4935,0.17,1.5031441215,0.7035,0,0.7035,0.79,0.17,0.808084154
2020-05-21 11:00:00,1.384,0.22,1.4013764662,0.854,0,0.854,0.53,0.22,0.5738466694000001,1.424,0.21,1.4394012644,0.854,0,0.854,0.5700000000000001,0.21,0.6074537019
2020-05-21 11:30:00,1.3935,0.24,1.4140163542,0.9035000000000001,0,0.9035000000000001,0.49,0.24,0.5456189146,1.4235,0.23,1.4419612512,0.9035000000000001,0,0.9035000000000001,0.52,0.23,0.568594759
2020-05-21 12:00:00,1.292,0.21,1.3089553086,0.9420000000000001,0,0.9420000000000001,0.35000000000000003,0.21,0.4081666326,1.332,0.21,1.3484524463,0.9420000000000001,0,0.9420000000000001,0.39,0.21,0.4429446918
2020-05-21 12:30:00,1.28,0.21,1.2971121771,0.97,0,0.97,0.31,0.21,0.3744329045,1.32,0.21,1.3366001646,0.97,0,0.97,0.35000000000000003,0.21,0.4081666326
2020-05-21 13:00:00,1.2730000000000001,0.21,1.2902050225,0.993,0,0.993,0.28,0.21,0.35000000000000003,1.313,0.21,1.3296875573,0.993,0,0.993,0.32,0.21,0.38275318420000004
2020-05-21 13:30:00,1.2055,0.19,1.2203811904,0.9955,0,0.9955,0.21,0.19,0.2831960452,1.2455,0.18,1.2584396092,0.9955,0,0.9955,0.25,0.18,0.30805843600000005
2020-05-21 14:00:00,1.1725,0.19,1.1877947003,0.9625,0,0.9625,0.21,0.19,0.2831960452,1.2025000000000001,0.2,1.2190185602,0.9625,0,0.9625,0.24,0.2,0.312409987
2020-05-21 14:30:00,1.175,0.13,1.1821696156,0.875,0,0.875,0.30000000000000004,0.13,0.3269556545,1.225,0.27,1.2544022481,0.875,0,0.875,0.35000000000000003,0.27,0.4420407221
2020-05-21 15:00:00,1.1225,0.18,1.1368404681,0.8925000000000001,0,0.8925000000000001,0.23,0.18,0.2920616373,1.1625,0.17,1.1748643539,0.8925000000000001,0,0.8925000000000001,0.27,0.17,0.31906112270000003
2020-05-21 15:30:00,1.222,0.18,1.235185816,0.762,0,0.762,0.46,0.18,0.49396356140000003,1.252,0.17,1.2634888207000001,0.762,0,0.762,0.49,0.17,0.5186520992
2020-05-21 16:00:00,1.3115,0.16,1.3212237698,0.5915,0,0.5915,0.72,0.16,0.7375635566000001,1.3515000000000001,0.15,1.3597986064,0.5915,0,0.5915,0.76,0.15,0.7746612163000001
2020-05-21 16:30:00,1.5525,0.17,1.5617798340000002,0.4625,0,0.4625,1.09,0.17,1.1031772296,1.5925,0.17,1.6015480792,0.4625,0,0.4625,1.13,0.17,1.1427160627
2020-05-21 17:00:00,1.592,0.16,1.6000199999,0.5720000000000001,0,0.5720000000000001,1.02,0.16,1.0324727599,1.6320000000000001,0.17,1.6408302776,0.5720000000000001,0,0.5720000000000001,1.06,0.17,1.0735455277
2020-05-21 17:30:00,1.667,0.16,1.6746608612,0.597,0,0.597,1.07,0.16,1.081896483,1.7069999999999999,0.17,1.7154442573000002,0.597,0,0.597,1.11,0.17,1.1229425631
2020-05-21 18:00:00,1.8355000000000001,-0.44,1.8875010596,0.4055,0,0.4055,1.43,-0.44,1.496161756,1.9155000000000002,0.46,1.9699594539,0.4055,0,0.4055,1.51,0.46,1.5785119575
2020-05-21 18:30:00,1.8719999999999999,-0.14,1.8772277432000002,0.252,0,0.252,1.62,-0.14,1.6260381299,1.912,-0.14,1.9171186713,0.252,0,0.252,1.6600000000000001,-0.14,1.6658931538
2020-05-21 19:00:00,1.877,-0.14,1.8822138561,0.257,0,0.257,1.62,-0.14,1.6260381299,1.917,-0.14,1.9221053560999999,0.257,0,0.257,1.6600000000000001,-0.14,1.6658931538
2020-05-21 19:30:00,1.799,-0.14,1.8044392481,0.259,0,0.259,1.54,-0.14,1.5463505424,1.8290000000000002,-0.14,1.8343502937,0.259,0,0.259,1.57,-0.14,1.5762296786999999
2020-05-21 20:00:00,1.677,-0.14,1.6828336222,0.217,0,0.217,1.46,-0.14,1.4666969694,1.717,-0.14,1.7226981744,0.217,0,0.217,1.5,-0.14,1.5065191668
2020-05-21 20:30:00,1.5899999999999999,-0.14,1.5961516219,0.25,0,0.25,1.34,-0.14,1.3472935834,1.63,-0.14,1.6360012225,0.25,0,0.25,1.38,-0.14,1.3870832708
2020-05-21 21:00:00,1.526,-0.14,1.5324085617,0.246,0,0.246,1.28,-0.14,1.2876334882,1.566,-0.14,1.5722455279,0.246,0,0.246,1.32,-0.14,1.3274034805000001
2020-05-21 21:30:00,1.542,-0.14,1.5483423394,0.252,0,0.252,1.29,-0.14,1.2975746607,1.5819999999999999,-0.14,1.5881826091,0.252,0,0.252,1.33,-0.14,1.3373481221999999
2020-05-21 22:00:00,1.459,-0.42,1.5182493207999999,0.259,0,0.259,1.2,-0.42,1.271377206,1.509,0.17,1.5185456858,0.259,0,0.259,1.25,0.17,1.2615070353
2020-05-21 22:30:00,1.3555000000000001,-0.54,1.4591025495,0.24550000000000002,0,0.24550000000000002,1.11,-0.54,1.2343824367,1.4255,0.32,1.4609757869,0.24550000000000002,0,0.24550000000000002,1.18,0.32,1.2226201372
2020-05-21 23:00:00,1.324,-0.14,1.3313812377,0.254,0,0.254,1.07,-0.14,1.0791200119,1.3639999999999999,-0.14,1.3711659272,0.254,0,0.254,1.11,-0.14,1.1187939935
2020-05-21 23:30:00,1.2365,-0.14,1.2444003576,0.2565,0,0.2565,0.98,-0.14,0.9899494937000001,1.2765,-0.14,1.2841542937,0.2565,0,0.2565,1.02,-0.14,1.0295630141
2020-05-22 00:00:00,1.1315,0.0,1.1315,0.2615,0,0.2615,0.87,0.0,0.87,1.1715,-0.14,1.1798356877,0.2615,0,0.2615,0.91,-0.14,0.9207062507
2020-05-23 00:30:00,1.1635,0.0,1.1635,0.2535,0,0.2535,0.91,0.0,0.91,1.2035,-0.14,1.2116155537,0.2535,0,0.2535,0.9500000000000001,-0.14,0.9602603814
2020-05-23 01:00:00,1.1195,0.0,1.1195,0.23950000000000002,0,0.23950000000000002,0.88,0.0,0.88,1.1595,-0.14,1.1679213372,0.23950000000000002,0,0.23950000000000002,0.92,-0.14,0.9305912099
2020-05-23 01:30:00,1.259,-0.14,1.2667600404,0.229,0,0.229,1.03,-0.14,1.0394710193,1.299,-0.14,1.3065224835,0.229,0,0.229,1.07,-0.14,1.0791200119
2020-05-23 02:00:00,1.289,-0.14,1.2965805027,0.219,0,0.219,1.07,-0.14,1.0791200119,1.329,-0.14,1.3363536209,0.219,0,0.219,1.11,-0.14,1.1187939935
2020-05-23 02:30:00,1.2535,0.0,1.2535,0.21350000000000002,0,0.21350000000000002,1.04,0.0,1.04,1.2935,0.0,1.2935,0.21350000000000002,0,0.21350000000000002,1.08,0.0,1.08
2020-05-23 03:00:00,1.2005,0.0,1.2005,0.2305,0,0.2305,0.97,0.0,0.97,1.2405,0.0,1.2405,0.2305,0,0.2305,1.01,0.0,1.01
2020-05-23 03:30:00,1.1415,0.0,1.1415,0.2515,0,0.2515,0.89,0.0,0.89,1.1815,0.0,1.1815,0.2515,0,0.2515,0.93,0.0,0.93
2020-05-23 04:00:00,1.1255,0.0,1.1255,0.2555,0,0.2555,0.87,0.0,0.87,1.1655,0.0,1.1655,0.2555,0,0.2555,0.91,0.0,0.91
2020-05-23 04:30:00,1.1145,0.0,1.1145,0.2545,0,0.2545,0.86,0.0,0.86,1.1445,-0.14,1.1530308972,0.2545,0,0.2545,0.89,-0.14,0.9009439494
2020-05-23 05:00:00,1.075,0.0,1.075,0.245,0,0.245,0.8300000000000001,0.0,0.8300000000000001,1.115,0.0,1.115,0.245,0,0.245,0.87,0.0,0.87
2020-05-23 05:30:00,1.083,0.0,1.083,0.253,0,0.253,0.8300000000000001,0.0,0.8300000000000001,1.123,0.0,1.123,0.253,0,0.253,0.87,0.0,0.87
2020-05-23 06:00:00,1.102,0.0,1.102,0.252,0,0.252,0.85,0.0,0.85,1.142,0.0,1.142,0.252,0,0.252,0.89,0.0,0.89
2020-05-23 06:30:00,1.196,0.0,1.196,0.266,0,0.266,0.93,0.0,0.93,1.236,0.0,1.236,0.266,0,0.266,0.97,0.0,0.97
2020-05-23 07:00:00,1.2325,0.0,1.2325,0.3125,0,0.3125,0.92,0.0,0.92,1.2625,0.0,1.2625,0.3125,0,0.3125,0.9500000000000001,0.0,0.9500000000000001
2020-05-23 07:30:00,1.262,0.0,1.262,0.362,0,0.362,0.9,0.0,0.9,1.302,0.0,1.302,0.362,0,0.362,0.9400000000000001,0.0,0.9400000000000001
2020-05-23 08:00:00,1.267,0.0,1.267,0.40700000000000003,0,0.40700000000000003,0.86,0.0,0.86,1.307,0.0,1.307,0.40700000000000003,0,0.40700000000000003,0.9,0.0,0.9
2020-05-23 08:30:00,1.305,0.13,1.3114591111,0.445,0,0.445,0.86,0.13,0.8697700846,1.345,0.13,1.3512679231,0.445,0,0.445,0.9,0.13,0.9093404203000001
2020-05-23 09:00:00,1.305,0.13,1.3114591111,0.5650000000000001,0,0.5650000000000001,0.74,0.13,0.7513321503,1.345,0.13,1.3512679231,0.5650000000000001,0,0.5650000000000001,0.78,0.13,0.7907591289
2020-05-23 09:30:00,1.264,-0.44,1.3383930663,0.584,0,0.584,0.68,-0.44,0.8099382693,1.334,0.47000000000000003,1.4143747735,0.584,0,0.584,0.75,0.47000000000000003,0.8850988645000001
2020-05-23 10:00:00,1.345,-0.44,1.4151413357,0.595,0,0.595,0.75,-0.44,0.8695401083000001,1.445,0.47000000000000003,1.5195147252,0.595,0,0.595,0.85,0.47000000000000003,0.9712878049
2020-05-23 10:30:00,1.3135,-0.39,1.3701759923,0.8935000000000001,0,0.8935000000000001,0.42,-0.39,0.5731491952000001,1.3535,0.47000000000000003,1.4327812987000001,0.8935000000000001,0,0.8935000000000001,0.46,0.47000000000000003,0.6576473219
2020-05-23 11:00:00,1.349,-0.2,1.3637452107999999,0.979,0,0.979,0.37,-0.2,0.4205948169,1.359,0.42,1.4224208238,0.979,0,0.979,0.38,0.42,0.5663920903
2020-05-23 11:30:00,1.346,0.1,1.3497095984,1.056,0,1.056,0.29,0.1,0.306757233,1.396,0.2,1.4102538779,1.056,0,1.056,0.34,0.2,0.39446165850000003
2020-05-23 12:00:00,1.3275000000000001,0.15,1.3359476973,0.9975,0,0.9975,0.33,0.15,0.3624913792,1.3575,0.14,1.3647000586,0.9975,0,0.9975,0.36,0.14,0.3862641583
2020-05-23 12:30:00,1.3014999999999999,0.15,1.3101153575,0.9915,0,0.9915,0.31,0.15,0.3443835072,1.3315000000000001,0.15,1.3399224791,0.9915,0,0.9915,0.34,0.15,0.37161808350000003
2020-05-23 13:00:00,1.2715,0.14,1.2791842127,0.9515,0,0.9515,0.32,0.14,0.3492849839,1.2915,0.14,1.2990659144,0.9515,0,0.9515,0.34,0.14,0.3676955262
2020-05-23 13:30:00,1.2465,0.15,1.2554928315,0.9365,0,0.9365,0.31,0.15,0.3443835072,1.2765,0.15,1.2852829455,0.9365,0,0.9365,0.34,0.15,0.37161808350000003
2020-05-23 14:00:00,1.1475,0.15,1.1572623946,0.9475,0,0.9475,0.2,0.15,0.25,1.2075,0.15,1.2167811019,0.9475,0,0.9475,0.26,0.15,0.30016662040000003
2020-05-23 14:30:00,0.937,0.13,0.9459751582,1.027,0,1.027,-0.09,0.13,0.158113883,0.997,0.13,1.0054397048000001,1.027,0,1.027,-0.03,0.13,0.1334166406
2020-05-23 15:00:00,1.0565,0.13,1.0644680596,0.9465,0,0.9465,0.11,0.13,0.17029386370000002,1.1065,0.13,1.1141105197,0.9465,0,0.9465,0.16,0.13,0.20615528130000002
2020-05-23 15:30:00,0.9705,0.13,0.9791681418,1.0905,0,1.0905,-0.12,0.13,0.1769180601,1.0105,0.14,1.020152072,1.0905,0,1.0905,-0.08,0.14,0.161245155
2020-05-23 16:00:00,1.116,0.11,1.1214080435,1.086,0,1.086,0.03,0.11,0.1140175425,1.196,0.06,1.197504071,1.086,0,1.086,0.11,0.06,0.1252996409
2020-05-23 16:30:00,1.3455,0.15,1.3538353851,0.9655,0,0.9655,0.38,0.15,0.4085339643,1.3555000000000001,0.15,1.3637742665,0.9655,0,0.9655,0.39,0.15,0.4178516483
2020-05-23 17:00:00,1.469,0.15,1.4766384121,0.769,0,0.769,0.7000000000000001,0.15,0.7158910532,1.499,0.13,1.5046265317,0.769,0,0.769,0.73,0.13,0.7414849965
2020-05-23 17:30:00,1.581,-0.41000000000000003,1.6332975846000002,0.731,0,0.731,0.85,-0.41000000000000003,0.9437160590000001,1.621,0.48,1.6905741628,0.731,0,0.731,0.89,0.48,1.0111874208
2020-05-23 18:00:00,1.683,-0.44,1.7395657504000002,0.583,0,0.583,1.1,-0.44,1.1847362576,1.783,0.48,1.8464801651,0.583,0,0.583,1.2,0.48,1.2924395537
2020-05-23 18:30:00,1.669,-0.48,1.7366522392000001,0.529,0,0.529,1.1400000000000001,-0.48,1.2369316877,1.779,0.45,1.8350316074,0.529,0,0.529,1.25,0.45,1.3285330256
2020-05-23 19:00:00,1.6005,-0.48,1.6709279607,0.4505,0,0.4505,1.15,-0.48,1.2461540836,1.7005,0.45,1.7590338968,0.4505,0,0.4505,1.25,0.45,1.3285330256
2020-05-23 19:30:00,1.5859999999999999,-0.14,1.5921670767,0.376,0,0.376,1.21,-0.14,1.2180722474,1.626,-0.14,1.6320159313,0.376,0,0.376,1.25,-0.14,1.2578155668
2020-05-23 20:00:00,1.5510000000000002,-0.14,1.5573056860999999,0.281,0,0.281,1.27,-0.14,1.2776932339,1.581,-0.14,1.5871865045,0.281,0,0.281,1.3,-0.14,1.3075167303
2020-05-23 20:30:00,1.4885000000000002,-0.14,1.4950693128,0.23850000000000002,0,0.23850000000000002,1.25,-0.14,1.2578155668,1.5285000000000002,-0.14,1.5348981237000001,0.23850000000000002,0,0.23850000000000002,1.29,-0.14,1.2975746607
2020-05-23 21:00:00,1.4505,-0.15,1.4582353205,0.2005,0,0.2005,1.25,-0.15,1.2589678312,1.4905,-0.15,1.4980287881,0.2005,0,0.2005,1.29,-0.15,1.2986916493
2020-05-23 21:30:00,1.422,-0.15,1.4298895061999999,0.17200000000000001,0,0.17200000000000001,1.25,-0.15,1.2589678312,1.462,-0.15,1.469674794,0.17200000000000001,0,0.17200000000000001,1.29,-0.15,1.2986916493
2020-05-23 22:00:00,1.4344999999999999,-0.15,1.4423211328,0.20450000000000002,0,0.20450000000000002,1.23,-0.15,1.2391125857,1.4645000000000001,-0.14,1.471176485,0.20450000000000002,0,0.20450000000000002,1.26,-0.14,1.2677539193
2020-05-23 22:30:00,1.4025,-0.15,1.4104985821,0.17250000000000001,0,0.17250000000000001,1.23,-0.15,1.2391125857,1.4325,-0.15,1.440331993,0.17250000000000001,0,0.17250000000000001,1.26,-0.15,1.268897159
2020-05-23 23:00:00,1.335,-0.15,1.343400536,0.135,0,0.135,1.2,-0.15,1.2093386622,1.365,-0.15,1.3732170258,0.135,0,0.135,1.23,-0.15,1.2391125857
2020-05-23 23:30:00,1.2755,-0.15,1.2842897843,0.1355,0,0.1355,1.1400000000000001,-0.15,1.1498260738,1.3155000000000001,-0.14,1.322928664,0.1355,0,0.1355,1.18,-0.14,1.1882760622
2020-05-24 00:00:00,1.1695,-0.14,1.1778498419,0.17950000000000002,0,0.17950000000000002,0.99,-0.14,0.9998499887000001,1.2095,-0.14,1.2175755623,0.17950000000000002,0,0.17950000000000002,1.03,-0.14,1.0394710193
2020-05-24 00:30:00,1.17,-0.14,1.1783462988,0.19,0,0.19,0.98,-0.14,0.9899494937000001,1.2,-0.14,1.2081390648,0.19,0,0.19,1.01,-0.14,1.019656805
2020-05-24 01:00:00,1.115,-0.14,1.1237548665000001,0.20500000000000002,0,0.20500000000000002,0.91,-0.14,0.9207062507,1.155,-0.14,1.1634539097,0.20500000000000002,0,0.20500000000000002,0.9500000000000001,-0.14,0.9602603814
2020-05-24 01:30:00,1.255,-0.14,1.2627846214,0.225,0,0.225,1.03,-0.14,1.0394710193,1.295,-0.14,1.3025455846,0.225,0,0.225,1.07,-0.14,1.0791200119
2020-05-24 02:00:00,1.278,-0.14,1.2856453632,0.218,0,0.218,1.06,-0.14,1.0692053124,1.318,-0.14,1.3254146521,0.218,0,0.218,1.1,-0.14,1.1088733021
2020-05-24 02:30:00,1.2469999999999999,0.0,1.2469999999999999,0.197,0,0.197,1.05,0.0,1.05,1.287,0.0,1.287,0.197,0,0.197,1.09,0.0,1.09
2020-05-24 03:00:00,1.169,-0.14,1.1773533879,0.169,0,0.169,1.0,-0.14,1.0097524449,1.199,-0.14,1.2071458073,0.169,0,0.169,1.03,-0.14,1.0394710193
2020-05-24 03:30:00,1.1235,-0.14,1.1321891406,0.10350000000000001,0,0.10350000000000001,1.02,-0.14,1.0295630141,1.1535,-0.14,1.161964823,0.10350000000000001,0,0.10350000000000001,1.05,-0.14,1.0592922165
2020-05-24 04:00:00,1.1245,-0.14,1.1331814727,0.0545,0,0.0545,1.07,-0.14,1.0791200119,1.1645,-0.14,1.1728854377,0.0545,0,0.0545,1.11,-0.14,1.1187939935
2020-05-24 04:30:00,1.0545,-0.47000000000000003,1.1545,0.0745,0,0.0745,0.98,-0.47000000000000003,1.0868762579,1.1445,0.28,1.1782530501,0.0745,0,0.0745,1.07,0.28,1.1060289327
2020-05-24 05:00:00,1.0165,-0.42,1.0998510126,0.0665,0,0.0665,0.9500000000000001,-0.42,1.038701112,1.1065,0.21,1.1262514151,0.0665,0,0.0665,1.04,0.21,1.0609901036
2020-05-24 05:30:00,1.041,-0.36,1.101490354,0.061,0,0.061,0.98,-0.36,1.0440306509,1.081,0.03,1.0814162011,0.061,0,0.061,1.02,0.03,1.0204410811
2020-05-24 06:00:00,1.0935,-0.5,1.2023902237,0.0335,0,0.0335,1.06,-0.5,1.1720068259,1.1435,0.38,1.2049864107000001,0.0335,0,0.0335,1.11,0.38,1.1732433678
2020-05-24 06:30:00,1.1735,0.0,1.1735,0.07350000000000001,0,0.07350000000000001,1.1,0.0,1.1,1.2035,-0.14,1.2116155537,0.07350000000000001,0,0.07350000000000001,1.13,-0.14,1.1386395391
2020-05-24 07:00:00,1.2125,0.0,1.2125,0.0825,0,0.0825,1.13,0.0,1.13,1.2425,0.0,1.2425,0.0825,0,0.0825,1.16,0.0,1.16
2020-05-24 07:30:00,1.2085,0.0,1.2085,0.1385,0,0.1385,1.07,0.0,1.07,1.2385,0.0,1.2385,0.1385,0,0.1385,1.1,0.0,1.1
2020-05-24 08:00:00,1.245,0.0,1.245,0.135,0,0.135,1.11,0.0,1.11,1.2850000000000001,0.0,1.2850000000000001,0.135,0,0.135,1.15,0.0,1.15
2020-05-24 08:30:00,1.2795,0.0,1.2795,0.1495,0,0.1495,1.13,0.0,1.13,1.3195000000000001,0.0,1.3195000000000001,0.1495,0,0.1495,1.17,0.0,1.17
2020-05-24 09:00:00,1.327,-0.14,1.3343646428,0.167,0,0.167,1.16,-0.14,1.1684177335,1.367,-0.14,1.3741502829,0.167,0,0.167,1.2,-0.14,1.2081390648
2020-05-24 09:30:00,1.3860000000000001,-0.14,1.3930527628,0.186,0,0.186,1.2,-0.14,1.2081390648,1.416,-0.14,1.4229040727,0.186,0,0.186,1.23,-0.14,1.2379418403
2020-05-24 10:00:00,1.3835,-0.14,1.3905654425,0.28350000000000003,0,0.28350000000000003,1.1,-0.14,1.1088733021,1.4235,-0.14,1.4303678723,0.28350000000000003,0,0.28350000000000003,1.1400000000000001,-0.14,1.1485643212
2020-05-24 10:30:00,1.37,0.0,1.37,0.42,0,0.42,0.9500000000000001,0.0,0.9500000000000001,1.4100000000000001,0.0,1.4100000000000001,0.42,0,0.42,0.99,0.0,0.99
2020-05-24 11:00:00,1.327,0.13,1.3333525415,0.637,0,0.637,0.6900000000000001,0.13,0.7021395873,1.367,0.13,1.3731675062,0.637,0,0.637,0.73,0.13,0.7414849965
2020-05-24 11:30:00,1.264,0.13,1.2706675411,0.714,0,0.714,0.55,0.13,0.565154846,1.304,0.13,1.3104640399,0.714,0,0.714,0.59,0.13,0.6041522987
2020-05-24 12:00:00,1.248,0.13,1.2547525652,0.798,0,0.798,0.45,0.13,0.46840153710000004,1.288,0.13,1.2945439351,0.798,0,0.798,0.49,0.13,0.5069516742
2020-05-24 12:30:00,1.21,0.13,1.2169634341,0.86,0,0.86,0.35000000000000003,0.13,0.3733630941,1.24,0.13,1.2467958935,0.86,0,0.86,0.38,0.13,0.4016217126
2020-05-24 13:00:00,1.201,0.13,1.2080153145,0.871,0,0.871,0.33,0.13,0.354682957,1.201,0.13,1.2080153145,0.871,0,0.871,0.33,0.13,0.354682957
2020-05-24 13:30:00,1.164,0.13,1.171236953,0.914,0,0.914,0.25,0.13,0.2817800561,1.174,0.13,1.1811756855,0.914,0,0.914,0.26,0.13,0.2906888371
2020-05-24 14:00:00,1.1265,0.13,1.1339763005,0.8165,0,0.8165,0.31,0.13,0.33615472630000004,1.1465,0.13,1.1538467186,0.8165,0,0.8165,0.33,0.13,0.354682957
2020-05-24 14:30:00,1.1545,-0.25,1.18125791,0.8245,0,0.8245,0.33,-0.25,0.4140048309,1.1745,0.42,1.2473372639,0.8245,0,0.8245,0.35000000000000003,0.42,0.5467174773
2020-05-24 15:00:00,1.124,0.17,1.1367831807,0.874,0,0.874,0.25,0.17,0.3023243292,1.174,0.14,1.1823180621,0.874,0,0.874,0.30000000000000004,0.14,0.3310589071
2020-05-24 15:30:00,1.1505,0.17,1.1629919389,0.9305,0,0.9305,0.22,0.17,0.2780287755,1.1105,0.16,1.1219671341,0.9305,0,0.9305,0.18,0.16,0.24083189160000001
2020-05-24 16:00:00,1.0775,0.13,1.0853138947,0.8675,0,0.8675,0.21,0.13,0.24698178070000001,1.0975,0.13,1.1051724978,0.8675,0,0.8675,0.23,0.13,0.2641968963
2020-05-24 16:30:00,1.165,0.13,1.1722307793,0.805,0,0.805,0.36,0.13,0.38275318420000004,1.205,0.13,1.2119921617,0.805,0,0.805,0.4,0.13,0.4205948169
2020-05-24 17:00:00,1.3375,0.13,1.3438029059,0.7375,0,0.7375,0.6000000000000001,0.13,0.6139218191,1.3775,0.13,1.3836207031,0.7375,0,0.7375,0.64,0.13,0.6530696747
2020-05-24 17:30:00,1.4805000000000001,-0.46,1.5503161774,0.6205,0,0.6205,0.86,-0.46,0.9752948272,1.5205000000000002,0.44,1.5828835238,0.6205,0,0.6205,0.9,0.44,1.0017983829
2020-05-24 18:00:00,1.5925,-0.44,1.6521671374,0.49250000000000005,0,0.49250000000000005,1.1,-0.44,1.1847362576,1.6625,0.44,1.7197401693,0.49250000000000005,0,0.49250000000000005,1.17,0.44,1.25
2020-05-24 18:30:00,1.627,-0.48,1.6963280933,0.357,0,0.357,1.27,-0.48,1.3576818479,1.677,0.30000000000000004,1.7036223173,0.357,0,0.357,1.32,0.30000000000000004,1.3536617007
2020-05-24 19:00:00,1.5985,-0.14,1.6046190357999999,0.2185,0,0.2185,1.38,-0.14,1.3870832708,1.6285,-0.14,1.6345067299,0.2185,0,0.2185,1.4100000000000001,-0.14,1.4169333082
2020-05-24 19:30:00,1.5615,-0.14,1.5677634547000001,0.1015,0,0.1015,1.46,-0.14,1.4666969694,1.6015000000000001,-0.14,1.6076076169,0.1015,0,0.1015,1.5,-0.14,1.5065191668
2020-05-24 20:00:00,1.5325,-0.14,1.5388814932,0.052500000000000005,0,0.052500000000000005,1.48,-0.14,1.4866068747,1.5625,-0.14,1.5687594621,0.052500000000000005,0,0.052500000000000005,1.51,-0.14,1.5164761785
2020-05-24 20:30:00,1.4665,-0.47000000000000003,1.5399747563,0.026500000000000003,0,0.026500000000000003,1.44,-0.47000000000000003,1.5147607072,1.5565,0.32,1.5890538852,0.026500000000000003,0,0.026500000000000003,1.53,0.32,1.5631058825
2020-05-24 21:00:00,1.42,-0.16,1.4289856542,0.01,0,0.01,1.4100000000000001,-0.16,1.4190489773000001,1.46,-0.14,1.4666969694,0.01,0,0.01,1.45,-0.14,1.4567429423
2020-05-24 21:30:00,1.3505,-0.59,1.4737537956,0.0005,0,0.0005,1.35,-0.59,1.4732956255,1.4505,0.32,1.4853788237,0.0005,0,0.0005,1.45,0.32,1.4848905684
2020-05-24 22:00:00,1.38,-0.5700000000000001,1.4930840566,0.0,0,0.0,1.38,-0.5700000000000001,1.4930840566,1.49,0.34,1.5282997088,0.0,0,0.0,1.49,0.34,1.5282997088
2020-05-24 22:30:00,1.35,-0.6000000000000001,1.4773286703,0.0,0,0.0,1.35,-0.6000000000000001,1.4773286703,1.45,0.32,1.4848905684,0.0,0,0.0,1.45,0.32,1.4848905684
2020-05-24 23:00:00,1.32,-0.58,1.441804425,0.0,0,0.0,1.32,-0.58,1.441804425,1.43,0.35000000000000003,1.4722092243,0.0,0,0.0,1.43,0.35000000000000003,1.4722092243
2020-05-24 23:30:00,1.24,-0.53,1.3485177046999999,0.0,0,0.0,1.24,-0.53,1.3485177046999999,1.33,0.29,1.3612494261,0.0,0,0.0,1.33,0.29,1.3612494261
2020-05-25 00:00:00,1.17,-0.17,1.1822859214,0.0,0,0.0,1.17,-0.17,1.1822859214,1.2,-0.17,1.211981848,0.0,0,0.0,1.2,-0.17,1.211981848
2020-05-25 00:30:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.2,-0.15,1.2093386622,0.0,0,0.0,1.2,-0.15,1.2093386622
2020-05-25 01:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397
2020-05-25 01:30:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.28,-0.15,1.2887590931,0.0,0,0.0,1.28,-0.15,1.2887590931
2020-05-25 02:00:00,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768,1.34,-0.15,1.3483693856,0.0,0,0.0,1.34,-0.15,1.3483693856
2020-05-25 02:30:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.31,-0.14,1.3174596768,0.0,0,0.0,1.31,-0.14,1.3174596768
2020-05-25 03:00:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-05-25 03:30:00,1.13,-0.2,1.1475626345,0.0,0,0.0,1.13,-0.2,1.1475626345,1.18,-0.07,1.1820744477,0.0,0,0.0,1.18,-0.07,1.1820744477
2020-05-25 04:00:00,1.1,-0.5700000000000001,1.238910812,0.0,0,0.0,1.1,-0.5700000000000001,1.238910812,1.2,0.33,1.2445481108,0.0,0,0.0,1.2,0.33,1.2445481108
2020-05-25 04:30:00,1.08,-0.5700000000000001,1.2211879462,0.0,0,0.0,1.08,-0.5700000000000001,1.2211879462,1.18,0.33,1.2252754792,0.0,0,0.0,1.18,0.33,1.2252754792
2020-05-25 05:00:00,1.04,-0.55,1.1764777941,0.0,0,0.0,1.04,-0.55,1.1764777941,1.1400000000000001,0.33,1.1868024267,0.0,0,0.0,1.1400000000000001,0.33,1.1868024267
2020-05-25 05:30:00,1.05,-0.55,1.1853269591,0.0,0,0.0,1.05,-0.55,1.1853269591,1.16,0.35000000000000003,1.2116517652,0.0,0,0.0,1.16,0.35000000000000003,1.2116517652
2020-05-25 06:00:00,1.058,-0.55,1.1924193893,0.008,0,0.008,1.05,-0.55,1.1853269591,1.158,0.35000000000000003,1.2097371615,0.008,0,0.008,1.15,0.35000000000000003,1.202081528
2020-05-25 06:30:00,1.1415,-0.52,1.2543612917,0.021500000000000002,0,0.021500000000000002,1.12,-0.52,1.2348279232000001,1.2515,0.37,1.3050487539,0.021500000000000002,0,0.021500000000000002,1.23,0.37,1.2844454056
2020-05-25 07:00:00,1.166,-0.52,1.2766973016,0.046,0,0.046,1.12,-0.52,1.2348279232000001,1.276,0.37,1.3285616282000001,0.046,0,0.046,1.23,0.37,1.2844454056
2020-05-25 07:30:00,1.2235,-0.5,1.3217232123,0.1135,0,0.1135,1.11,-0.5,1.2174152948,1.3335,0.39,1.3893603744,0.1135,0,0.1135,1.22,0.39,1.2808200498
2020-05-25 08:00:00,1.2570000000000001,-0.5,1.3527930366,0.257,0,0.257,1.0,-0.5,1.1180339887,1.367,0.39,1.4215445825000002,0.257,0,0.257,1.11,0.39,1.1765202931
2020-05-25 08:30:00,1.306,-0.49,1.3948964119,0.396,0,0.396,0.91,-0.49,1.0335376142,1.4060000000000001,0.41000000000000003,1.4645600022,0.396,0,0.396,1.01,0.41000000000000003,1.0900458706
2020-05-25 09:00:00,1.2875,-0.47000000000000003,1.3706043375,0.48750000000000004,0,0.48750000000000004,0.8,-0.47000000000000003,0.9278469701000001,1.3875,0.41000000000000003,1.4468089888,0.48750000000000004,0,0.48750000000000004,0.9,0.41000000000000003,0.9889893832000001
2020-05-25 09:30:00,1.2715,-0.14,1.2791842127,0.6215,0,0.6215,0.65,-0.14,0.6649060084,1.3115,-0.14,1.3189511932,0.6215,0,0.6215,0.6900000000000001,-0.14,0.7040596566
2020-05-25 10:00:00,1.2775,-0.37,1.3300023496,0.7475,0,0.7475,0.53,-0.37,0.6463745044,1.3275000000000001,0.47000000000000003,1.408245806,0.7475,0,0.7475,0.58,0.47000000000000003,0.7465252842
2020-05-25 10:30:00,1.159,-0.42,1.2327534222,0.849,0,0.849,0.31,-0.42,0.5220153254000001,1.259,0.47000000000000003,1.3438679251,0.849,0,0.849,0.41000000000000003,0.47000000000000003,0.6236986452000001
2020-05-25 11:00:00,1.1265,-0.44,1.2093809367000001,0.9265,0,0.9265,0.2,-0.44,0.4833218389,1.2065000000000001,0.5,1.3060023928,0.9265,0,0.9265,0.28,0.5,0.5730619513
2020-05-25 11:30:00,1.142,-0.17,1.1545839077,0.992,0,0.992,0.15,-0.17,0.226715681,1.152,0.34,1.2011261383,0.992,0,0.992,0.16,0.34,0.3757658846
2020-05-25 12:00:00,0.918,-0.45,1.0223619711,1.058,0,1.058,-0.14,-0.45,0.4712748667,1.188,0.52,1.2968207278000001,1.058,0,1.058,0.13,0.52,0.5360037313
2020-05-25 12:30:00,0.9115000000000001,-0.41000000000000003,0.9994659824000001,1.0515,0,1.0515,-0.14,-0.41000000000000003,0.4332435804,1.1815,0.56,1.3074946463,1.0515,0,1.0515,0.13,0.56,0.5748912941000001
2020-05-25 13:00:00,0.9335,-0.41000000000000003,1.0195696396,1.0735000000000001,0,1.0735000000000001,-0.14,-0.41000000000000003,0.4332435804,1.0735000000000001,0.56,1.2107857986,1.0735000000000001,0,1.0735000000000001,0.0,0.56,0.56
2020-05-25 13:30:00,0.911,0.14,0.9216946349,1.071,0,1.071,-0.16,0.14,0.2126029163,0.931,0.13,0.9400324462,1.071,0,1.071,-0.14,0.13,0.1910497317
2020-05-25 14:00:00,0.871,0.14,0.8821796869,1.061,0,1.061,-0.19,0.14,0.2360084744,0.901,0.13,0.9103301599,1.061,0,1.061,-0.16,0.13,0.20615528130000002
2020-05-25 14:30:00,0.8230000000000001,0.14,0.8348227357,1.033,0,1.033,-0.21,0.14,0.2523885893,0.863,0.13,0.8727365009,1.033,0,1.033,-0.17,0.13,0.2140093456
2020-05-25 15:00:00,0.8180000000000001,0.15,0.8316393449,0.998,0,0.998,-0.18,0.15,0.2343074903,0.8280000000000001,0.13,0.8381431859,0.998,0,0.998,-0.17,0.13,0.2140093456
2020-05-25 15:30:00,0.7845000000000001,0.16,0.8006498923,0.9245000000000001,0,0.9245000000000001,-0.14,0.16,0.2126029163,0.9245000000000001,0.15,0.9365896914,0.9245000000000001,0,0.9245000000000001,0.0,0.15,0.15
2020-05-25 16:00:00,1.0085,-0.14,1.0181710318,0.8585,0,0.8585,0.15,-0.14,0.2051828453,1.0385,-0.14,1.0478941979,0.8585,0,0.8585,0.18,-0.14,0.22803508500000003
2020-05-25 16:30:00,1.117,0.13,1.1245394613,0.787,0,0.787,0.33,0.13,0.354682957,1.157,0.13,1.1642804645,0.787,0,0.787,0.37,0.13,0.392173431
2020-05-25 17:00:00,1.2255,0.0,1.2255,0.6955,0,0.6955,0.53,0.0,0.53,1.2655,0.0,1.2655,0.6955,0,0.6955,0.5700000000000001,0.0,0.5700000000000001
