Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-25 17:30:00,1.4475,0.15,1.455251267,0.5875,0,0.5875,0.86,0.15,0.8729833904000001,1.4775,0.14,1.4841180041,0.5875,0,0.5875,0.89,0.14,0.9009439494
2020-05-25 18:00:00,1.533,0.13,1.5385021936999999,0.47300000000000003,0,0.47300000000000003,1.06,0.13,1.067941946,1.5630000000000002,0.0,1.5630000000000002,0.47300000000000003,0,0.47300000000000003,1.09,0.0,1.09
2020-05-25 18:30:00,1.5205000000000002,0.0,1.5205000000000002,0.3405,0,0.3405,1.18,0.0,1.18,1.5605,0.0,1.5605,0.3405,0,0.3405,1.22,0.0,1.22
2020-05-25 19:00:00,1.5105,-0.14,1.5169740439,0.2205,0,0.2205,1.29,-0.14,1.2975746607,1.5505,-0.14,1.5568077113,0.2205,0,0.2205,1.33,-0.14,1.3373481221999999
2020-05-25 19:30:00,1.502,-0.51,1.5862231873,0.10200000000000001,0,0.10200000000000001,1.4,-0.51,1.49,1.6019999999999999,0.4,1.6511826065,0.10200000000000001,0,0.10200000000000001,1.5,0.4,1.5524174696
2020-05-25 20:00:00,1.4585,-0.54,1.5552563294000001,0.0385,0,0.0385,1.42,-0.54,1.5192103212,1.5685,0.38,1.6138749177,0.0385,0,0.0385,1.53,0.38,1.5764834284
2020-05-25 20:30:00,1.488,-0.5700000000000001,1.5934377929,0.018000000000000002,0,0.018000000000000002,1.47,-0.5700000000000001,1.5766420012,1.5979999999999999,0.35000000000000003,1.6358801912,0.018000000000000002,0,0.018000000000000002,1.58,0.35000000000000003,1.6183015788000001
2020-05-25 21:00:00,1.438,-0.5700000000000001,1.5468497018,0.008,0,0.008,1.43,-0.5700000000000001,1.5394154735,1.538,0.35000000000000003,1.5773217807000002,0.008,0,0.008,1.53,0.35000000000000003,1.5695222203
2020-05-25 21:30:00,1.38,-0.5700000000000001,1.4930840566,0.0,0,0.0,1.38,-0.5700000000000001,1.4930840566,1.48,0.35000000000000003,1.5208221461,0.0,0,0.0,1.48,0.35000000000000003,1.5208221461
2020-05-25 22:00:00,1.38,-0.56,1.4892951353,0.0,0,0.0,1.38,-0.56,1.4892951353,1.48,0.36,1.5231546212,0.0,0,0.0,1.48,0.36,1.5231546212
2020-05-25 22:30:00,1.31,-0.5700000000000001,1.4286357128,0.0,0,0.0,1.31,-0.5700000000000001,1.4286357128,1.4100000000000001,0.35000000000000003,1.4527904185,0.0,0,0.0,1.4100000000000001,0.35000000000000003,1.4527904185
2020-05-25 23:00:00,1.23,-0.5700000000000001,1.3556548233,0.0,0,0.0,1.23,-0.5700000000000001,1.3556548233,1.33,0.35000000000000003,1.3752817893,0.0,0,0.0,1.33,0.35000000000000003,1.3752817893
2020-05-25 23:30:00,1.15,-0.5700000000000001,1.2835108102000001,0.0,0,0.0,1.15,-0.5700000000000001,1.2835108102000001,1.25,0.36,1.3008074416,0.0,0,0.0,1.25,0.36,1.3008074416
2020-05-26 00:00:00,1.1,-0.23,1.1237882363,0.0,0,0.0,1.1,-0.23,1.1237882363,1.15,-0.05,1.1510864433,0.0,0,0.0,1.15,-0.05,1.1510864433
2020-05-26 00:30:00,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-05-26 01:00:00,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-05-26 01:30:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-05-26 02:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-05-26 02:30:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.24,-0.14,1.2478781992,0.0,0,0.0,1.24,-0.14,1.2478781992
2020-05-26 03:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-05-26 03:30:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-05-26 04:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-05-26 04:30:00,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848
2020-05-26 05:00:00,1.06,-0.14,1.0692053124,0.0,0,0.0,1.06,-0.14,1.0692053124,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-26 05:30:00,1.06,-0.14,1.0692053124,0.0,0,0.0,1.06,-0.14,1.0692053124,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-26 06:00:00,1.119,-0.14,1.1277238137,0.009000000000000001,0,0.009000000000000001,1.11,-0.14,1.1187939935,1.159,-0.14,1.1674249441,0.009000000000000001,0,0.009000000000000001,1.15,-0.14,1.158490397
2020-05-26 06:30:00,1.2615,0.0,1.2615,0.021500000000000002,0,0.021500000000000002,1.24,0.0,1.24,1.2915,0.0,1.2915,0.021500000000000002,0,0.021500000000000002,1.27,0.0,1.27
2020-05-26 07:00:00,1.323,0.0,1.323,0.053,0,0.053,1.27,0.0,1.27,1.363,0.0,1.363,0.053,0,0.053,1.31,0.0,1.31
2020-05-26 07:30:00,1.415,0.0,1.415,0.125,0,0.125,1.29,0.0,1.29,1.455,0.0,1.455,0.125,0,0.125,1.33,0.0,1.33
2020-05-26 08:00:00,1.4705,-0.42,1.5293038449,0.2205,0,0.2205,1.25,-0.42,1.3186735760000001,1.5605,0.47000000000000003,1.6297423876,0.2205,0,0.2205,1.34,0.47000000000000003,1.4200352108
2020-05-26 08:30:00,1.5785,0.05,1.5792916925,0.3285,0,0.3285,1.25,0.05,1.2509996003000001,1.6285,0.24,1.6460899884,0.3285,0,0.3285,1.3,0.24,1.3219682296
2020-05-26 09:00:00,1.488,0.17,1.4976795385,0.468,0,0.468,1.02,0.17,1.0340696302,1.528,0.16,1.5363541258,0.468,0,0.468,1.06,0.16,1.0720074627
2020-05-26 09:30:00,1.5005000000000002,0.14,1.5070170039000002,0.5705,0,0.5705,0.93,0.14,0.9404786016000001,1.5505,0.19,1.5620980282999999,0.5705,0,0.5705,0.98,0.19,0.9982484661000001
2020-05-26 10:00:00,1.5310000000000001,0.2,1.5440080958,0.651,0,0.651,0.88,0.2,0.9024411338,1.5710000000000002,0.19,1.5824477874,0.651,0,0.651,0.92,0.19,0.9394147114
2020-05-26 10:30:00,1.453,0.2,1.4667000374999999,0.763,0,0.763,0.6900000000000001,0.2,0.7184010022,1.4929999999999999,0.19,1.5050411954,0.763,0,0.763,0.73,0.19,0.7543208866000001
2020-05-26 11:00:00,1.476,0.23,1.4938125719,0.786,0,0.786,0.6900000000000001,0.23,0.7273238618,1.516,0.23,1.5333479709,0.786,0,0.786,0.73,0.23,0.7653757247
2020-05-26 11:30:00,1.351,0.23,1.3704382511,0.911,0,0.911,0.44,0.23,0.4964876635,1.391,0.23,1.4098868749,0.911,0,0.911,0.48,0.23,0.5322593353
2020-05-26 12:00:00,1.33,0.23,1.3497407157999999,0.9500000000000001,0,0.9500000000000001,0.38,0.23,0.44418464630000004,1.3599999999999999,0.23,1.3793114224,0.9500000000000001,0,0.9500000000000001,0.41000000000000003,0.23,0.4701063709
2020-05-26 12:30:00,1.2685,0.2,1.284169868,0.9885,0,0.9885,0.28,0.2,0.34409301070000003,1.3085,0.2,1.3236964342,0.9885,0,0.9885,0.32,0.2,0.37735924530000003
2020-05-26 13:00:00,1.2475,0.2,1.2634303503,0.9675,0,0.9675,0.28,0.2,0.34409301070000003,1.2575,0.2,1.2733052462,0.9675,0,0.9675,0.29,0.2,0.3522782991
2020-05-26 13:30:00,1.222,0.19,1.2366826594,1.012,0,1.012,0.21,0.19,0.2831960452,1.252,0.18,1.2648731162,1.012,0,1.012,0.24,0.18,0.30000000000000004
2020-05-26 14:00:00,1.2065000000000001,0.23,1.2282272795,1.0165,0,1.0165,0.19,0.23,0.2983286778,1.2265,0.22,1.2460747369,1.0165,0,1.0165,0.21,0.22,0.3041381265
2020-05-26 14:30:00,1.161,0.28,1.1942868165,1.031,0,1.031,0.13,0.28,0.30870698080000003,1.161,0.27,1.191981963,1.031,0,1.031,0.13,0.27,0.2996664813
2020-05-26 15:00:00,1.1345,0.23,1.1575794789,1.0045,0,1.0045,0.13,0.23,0.2641968963,1.1345,0.23,1.1575794789,1.0045,0,1.0045,0.13,0.23,0.2641968963
2020-05-26 15:30:00,1.1,0.18,1.1146299834,0.9400000000000001,0,0.9400000000000001,0.16,0.18,0.24083189160000001,1.11,0.18,1.1244998888,0.9400000000000001,0,0.9400000000000001,0.17,0.18,0.2475883681
2020-05-26 16:00:00,1.129,0.18,1.1432589383,0.889,0,0.889,0.24,0.18,0.30000000000000004,1.169,0.18,1.1827768175,0.889,0,0.889,0.28,0.18,0.3328663395
2020-05-26 16:30:00,1.2275,-0.23,1.248861982,0.8075,0,0.8075,0.42,-0.23,0.4788527958,1.3175,0.49,1.4056693246,0.8075,0,0.8075,0.51,0.49,0.7072481884
2020-05-26 17:00:00,1.337,-0.35000000000000003,1.3820524592,0.727,0,0.727,0.61,-0.35000000000000003,0.7032780389000001,1.417,0.5,1.5026273656,0.727,0,0.727,0.6900000000000001,0.5,0.8521150157
2020-05-26 17:30:00,1.4595,-0.43,1.5215256324,0.6295000000000001,0,0.6295000000000001,0.8300000000000001,-0.43,0.9347726996,1.5594999999999999,0.49,1.6346682385,0.6295000000000001,0,0.6295000000000001,0.93,0.49,1.0511898021
2020-05-26 18:00:00,1.5665,-0.44,1.6271208468,0.5165000000000001,0,0.5165000000000001,1.05,-0.44,1.1384638773,1.6764999999999999,0.47000000000000003,1.7411353336,0.5165000000000001,0,0.5165000000000001,1.16,0.47000000000000003,1.2515989773
2020-05-26 18:30:00,1.6575000000000002,-0.44,1.7149070675,0.2975,0,0.2975,1.3599999999999999,-0.44,1.4294054708,1.7675,0.47000000000000003,1.8289221553,0.2975,0,0.2975,1.47,0.47000000000000003,1.5433081351
2020-05-26 19:00:00,1.7125,-0.5,1.7840000701,0.1525,0,0.1525,1.56,-0.5,1.6381697104000001,1.8225,0.41000000000000003,1.8680487815,0.1525,0,0.1525,1.67,0.41000000000000003,1.7195929750999999
2020-05-26 19:30:00,1.7365,-0.5,1.8070507049,0.08650000000000001,0,0.08650000000000001,1.65,-0.5,1.724093965,1.7965,0.39,1.8383449758000001,0.08650000000000001,0,0.08650000000000001,1.71,0.39,1.7539099179000002
2020-05-26 20:00:00,1.6175000000000002,-0.14,1.6235474277000002,0.0675,0,0.0675,1.55,-0.14,1.5563097378,1.6575000000000002,-0.14,1.6634020109,0.0675,0,0.0675,1.5899999999999999,-0.14,1.5961516219
2020-05-26 20:30:00,1.5705,-0.14,1.5767277032,0.0505,0,0.0505,1.52,-0.14,1.5264337522,1.6005,-0.14,1.6066114185,0.0505,0,0.0505,1.55,-0.14,1.5563097378
2020-05-26 21:00:00,1.5325,-0.14,1.5388814932,0.0125,0,0.0125,1.52,-0.14,1.5264337522,1.5625,-0.14,1.5687594621,0.0125,0,0.0125,1.55,-0.14,1.5563097378
2020-05-26 21:30:00,1.4935,-0.18,1.5043078973,0.0035,0,0.0035,1.49,-0.18,1.500833102,1.5335,-0.09,1.536138747,0.0035,0,0.0035,1.53,-0.09,1.5326447729
2020-05-26 22:00:00,1.4525000000000001,-0.14,1.4592313902,0.0025,0,0.0025,1.45,-0.14,1.4567429423,1.4925000000000002,-0.15,1.5000187499000002,0.0025,0,0.0025,1.49,-0.15,1.4975313018
2020-05-26 22:30:00,1.3735,-0.14,1.3806166195,0.0035,0,0.0035,1.37,-0.14,1.3771347066000001,1.4035,-0.15,1.4114929153,0.0035,0,0.0035,1.4,-0.15,1.408012784
2020-05-26 23:00:00,1.2855,-0.14,1.2931010208,0.0055000000000000005,0,0.0055000000000000005,1.28,-0.14,1.2876334882,1.3255,-0.15,1.333960363,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.15,1.3284953895
2020-05-26 23:30:00,1.1885,-0.14,1.1967172807,0.0085,0,0.0085,1.18,-0.14,1.1882760622,1.2285,-0.14,1.236451475,0.0085,0,0.0085,1.22,-0.14,1.2280065146
2020-05-27 00:00:00,1.095,-0.14,1.103913493,0.005,0,0.005,1.09,-0.14,1.0989540482,1.135,-0.14,1.1436017664,0.005,0,0.005,1.13,-0.14,1.1386395391
2020-05-27 00:30:00,1.0925,-0.14,1.1014337247000001,0.0025,0,0.0025,1.09,-0.14,1.0989540482,1.1325,-0.14,1.1411206114999999,0.0025,0,0.0025,1.13,-0.14,1.1386395391
2020-05-27 01:00:00,1.0805,-0.14,1.0895321244,0.0005,0,0.0005,1.08,-0.14,1.0890362712,1.1205,-0.14,1.1292122253999999,0.0005,0,0.0005,1.12,-0.14,1.1287160848
2020-05-27 01:30:00,1.2025000000000001,-0.14,1.2106222574,0.0025,0,0.0025,1.2,-0.14,1.2081390648,1.2325,-0.14,1.2404258341,0.0025,0,0.0025,1.23,-0.14,1.2379418403
2020-05-27 02:00:00,1.2375,0.0,1.2375,0.007500000000000001,0,0.007500000000000001,1.23,0.0,1.23,1.2775,-0.14,1.2851483377,0.007500000000000001,0,0.007500000000000001,1.27,-0.14,1.2776932339
2020-05-27 02:30:00,1.216,0.0,1.216,0.006,0,0.006,1.21,0.0,1.21,1.256,0.0,1.256,0.006,0,0.006,1.25,0.0,1.25
2020-05-27 03:00:00,1.1320000000000001,-0.14,1.1406243904,0.002,0,0.002,1.13,-0.14,1.1386395391,1.172,-0.14,1.1803321566,0.002,0,0.002,1.17,-0.14,1.1783462988
2020-05-27 03:30:00,1.1115,-0.14,1.1202822189,0.0015,0,0.0015,1.11,-0.14,1.1187939935,1.1415,-0.14,1.1500531509,0.0015,0,0.0015,1.1400000000000001,-0.14,1.1485643212
2020-05-27 04:00:00,1.1325,-0.14,1.1411206114999999,0.0025,0,0.0025,1.13,-0.14,1.1386395391,1.1625,-0.14,1.1708997609,0.0025,0,0.0025,1.16,-0.14,1.1684177335
2020-05-27 04:30:00,1.101,-0.14,1.1098653071,0.001,0,0.001,1.1,-0.14,1.1088733021,1.131,-0.14,1.1396319581,0.001,0,0.001,1.13,-0.14,1.1386395391
2020-05-27 05:00:00,1.071,-0.14,1.0801115683,0.001,0,0.001,1.07,-0.14,1.0791200119,1.111,-0.14,1.1197861403,0.001,0,0.001,1.11,-0.14,1.1187939935
2020-05-27 05:30:00,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482
2020-05-27 06:00:00,1.1155,0.0,1.1155,0.0055000000000000005,0,0.0055000000000000005,1.11,0.0,1.11,1.1555,-0.14,1.1639502781,0.0055000000000000005,0,0.0055000000000000005,1.15,-0.14,1.158490397
2020-05-27 06:30:00,1.2365,0.0,1.2365,0.026500000000000003,0,0.026500000000000003,1.21,0.0,1.21,1.2665,0.0,1.2665,0.026500000000000003,0,0.026500000000000003,1.24,0.0,1.24
2020-05-27 07:00:00,1.3094999999999999,0.0,1.3094999999999999,0.059500000000000004,0,0.059500000000000004,1.25,0.0,1.25,1.3395000000000001,0.0,1.3395000000000001,0.059500000000000004,0,0.059500000000000004,1.28,0.0,1.28
2020-05-27 07:30:00,1.3775,0.14,1.3845960602,0.0975,0,0.0975,1.28,0.14,1.2876334882,1.4175,0.0,1.4175,0.0975,0,0.0975,1.32,0.0,1.32
2020-05-27 08:00:00,1.4995,-0.12,1.5042939374,0.1895,0,0.1895,1.31,-0.12,1.3154847015,1.5495,0.46,1.6163385319999999,0.1895,0,0.1895,1.3599999999999999,0.46,1.4356879884
2020-05-27 08:30:00,1.5505,-0.36,1.5917444047,0.3205,0,0.3205,1.23,-0.36,1.2816005618,1.6605,0.54,1.7460985797,0.3205,0,0.3205,1.34,0.54,1.4447145047
2020-05-27 09:00:00,1.491,-0.34,1.5292746647,0.47100000000000003,0,0.47100000000000003,1.02,-0.34,1.0751744045,1.591,0.56,1.6866775032999999,0.47100000000000003,0,0.47100000000000003,1.12,0.56,1.2521980674
2020-05-27 09:30:00,1.4855,-0.30000000000000004,1.5154901022,0.5755,0,0.5755,0.91,-0.30000000000000004,0.9581753493,1.5855000000000001,0.6000000000000001,1.6952316213,0.5755,0,0.5755,1.01,0.6000000000000001,1.1747765745
2020-05-27 10:00:00,1.486,-0.28,1.5121494635000001,0.676,0,0.676,0.81,-0.28,0.8570297544000001,1.5859999999999999,0.62,1.7028787391,0.676,0,0.676,0.91,0.62,1.1011357773000001
2020-05-27 10:30:00,1.3820000000000001,-0.24,1.402684569,0.752,0,0.752,0.63,-0.24,0.6741661516,1.482,0.58,1.5914534238,0.752,0,0.752,0.73,0.58,0.9323625904
2020-05-27 11:00:00,1.3820000000000001,0.25,1.4044301335,0.8220000000000001,0,0.8220000000000001,0.56,0.25,0.6132699243,1.422,0.24,1.4421109527,0.8220000000000001,0,0.8220000000000001,0.6000000000000001,0.24,0.6462197769
2020-05-27 11:30:00,1.3335,0.23,1.3531896578,0.8635,0,0.8635,0.47000000000000003,0.23,0.5232590181,1.3735,0.27,1.3997865016,0.8635,0,0.8635,0.51,0.27,0.5770615219
2020-05-27 12:00:00,1.2825,0.23,1.3029605712,0.9225000000000001,0,0.9225000000000001,0.36,0.23,0.42720018730000003,1.3225,0.23,1.3423510159,0.9225000000000001,0,0.9225000000000001,0.4,0.23,0.4614108798
2020-05-27 12:30:00,1.2365,0.23,1.2577091277,1.0065,0,1.0065,0.23,0.23,0.3252691193,1.2765,0.23,1.2970552224,1.0065,0,1.0065,0.27,0.23,0.354682957
2020-05-27 13:00:00,1.2365,0.24,1.2595762184,1.0065,0,1.0065,0.23,0.24,0.33241540280000004,1.2765,0.23,1.2970552224,1.0065,0,1.0065,0.27,0.23,0.354682957
2020-05-27 13:30:00,1.178,0.24,1.2021996506,0.998,0,0.998,0.18,0.24,0.30000000000000004,1.218,0.23,1.2395257157,0.998,0,0.998,0.22,0.23,0.3182766093
2020-05-27 14:00:00,1.139,0.24,1.1640107388,0.979,0,0.979,0.16,0.24,0.28844410200000004,1.169,0.24,1.1933821685,0.979,0,0.979,0.19,0.24,0.3061045573
2020-05-27 14:30:00,1.1355,0.24,1.1605861666,0.9755,0,0.9755,0.16,0.24,0.28844410200000004,1.1555,0.24,1.1801611119,0.9755,0,0.9755,0.18,0.24,0.30000000000000004
2020-05-27 15:00:00,1.126,0.24,1.1512931859,0.9560000000000001,0,0.9560000000000001,0.17,0.24,0.2941088234,1.156,0.24,1.1806506681,0.9560000000000001,0,0.9560000000000001,0.2,0.24,0.312409987
2020-05-27 15:30:00,1.105,-0.09,1.1086591,0.905,0,0.905,0.2,-0.09,0.219317122,1.185,0.53,1.2981236459,0.905,0,0.905,0.28,0.53,0.5994163828
2020-05-27 16:00:00,1.1360000000000001,-0.26,1.1653737598,0.856,0,0.856,0.28,-0.26,0.3820994635,1.236,0.61,1.3783308746,0.856,0,0.856,0.38,0.61,0.7186793444
2020-05-27 16:30:00,1.3185,0.11,1.3230805909,0.7785000000000001,0,0.7785000000000001,0.54,0.11,0.5510898293000001,1.3685,0.24,1.3893855656,0.7785000000000001,0,0.7785000000000001,0.59,0.24,0.6369458376
2020-05-27 17:00:00,1.4135,0.16,1.4225267133,0.6835,0,0.6835,0.73,0.16,0.7473285757,1.4535,0.15,1.4612194394,0.6835,0,0.6835,0.77,0.15,0.7844743463
2020-05-27 17:30:00,1.472,0.15,1.4796229249000001,0.582,0,0.582,0.89,0.15,0.9025519376000001,1.502,0.14,1.5085105237,0.582,0,0.582,0.92,0.14,0.9305912099
2020-05-27 18:00:00,1.5695000000000001,0.15,1.5766515944,0.46950000000000003,0,0.46950000000000003,1.1,0.15,1.1101801656,1.6095000000000002,0.14,1.6155773735999999,0.46950000000000003,0,0.46950000000000003,1.1400000000000001,0.14,1.1485643212
2020-05-27 18:30:00,1.5815000000000001,0.0,1.5815000000000001,0.3415,0,0.3415,1.24,0.0,1.24,1.6215000000000002,0.0,1.6215000000000002,0.3415,0,0.3415,1.28,0.0,1.28
2020-05-27 19:00:00,1.5205000000000002,-0.47000000000000003,1.5914836631,0.21050000000000002,0,0.21050000000000002,1.31,-0.47000000000000003,1.3917614738,1.6005,0.44,1.659879589,0.21050000000000002,0,0.21050000000000002,1.3900000000000001,0.44,1.457978052
2020-05-27 19:30:00,1.5779999999999998,-0.44,1.6381953485,0.108,0,0.108,1.47,-0.44,1.5344380079,1.6480000000000001,0.39,1.6935182314000001,0.108,0,0.108,1.54,0.39,1.5886157496000002
2020-05-27 20:00:00,1.5645,-0.14,1.5707514920999999,0.044500000000000005,0,0.044500000000000005,1.52,-0.14,1.5264337522,1.5945,-0.14,1.6006343274,0.044500000000000005,0,0.044500000000000005,1.55,-0.14,1.5563097378
2020-05-27 20:30:00,1.475,-0.14,1.4816291709,0.025,0,0.025,1.45,-0.14,1.4567429423,1.5150000000000001,-0.14,1.5214548958,0.025,0,0.025,1.49,-0.14,1.4965627284
2020-05-27 21:00:00,1.5005000000000002,-0.14,1.5070170039000002,0.0105,0,0.0105,1.49,-0.14,1.4965627284,1.5405,-0.15,1.5477855956000002,0.0105,0,0.0105,1.53,-0.15,1.537335357
2020-05-27 21:30:00,1.4505,-0.14,1.4572406287000002,0.0005,0,0.0005,1.45,-0.14,1.4567429423,1.4905,-0.15,1.4980287881,0.0005,0,0.0005,1.49,-0.15,1.4975313018
2020-05-27 22:00:00,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177
2020-05-27 22:30:00,1.3900000000000001,-0.19,1.4029255148,0.0,0,0.0,1.3900000000000001,-0.19,1.4029255148,1.43,-0.07,1.4317122616,0.0,0,0.0,1.43,-0.07,1.4317122616
2020-05-27 23:00:00,1.28,-0.26,1.3061393494,0.0,0,0.0,1.28,-0.26,1.3061393494,1.33,0.01,1.3300375935,0.0,0,0.0,1.33,0.01,1.3300375935
2020-05-27 23:30:00,1.17,-0.14,1.1783462988,0.0,0,0.0,1.17,-0.14,1.1783462988,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-05-28 00:00:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-05-28 00:30:00,1.101,-0.14,1.1098653071,0.011,0,0.011,1.09,-0.14,1.0989540482,1.141,-0.14,1.1495568711,0.011,0,0.011,1.13,-0.14,1.1386395391
2020-05-28 01:00:00,1.043,0.0,1.043,0.013000000000000001,0,0.013000000000000001,1.03,0.0,1.03,1.083,0.0,1.083,0.013000000000000001,0,0.013000000000000001,1.07,0.0,1.07
2020-05-28 01:30:00,1.1545,-0.14,1.1629575444,0.0145,0,0.0145,1.1400000000000001,-0.14,1.1485643212,1.1945000000000001,-0.14,1.2026762865,0.0145,0,0.0145,1.18,-0.14,1.1882760622
2020-05-28 02:00:00,1.1945000000000001,0.0,1.1945000000000001,0.0145,0,0.0145,1.18,0.0,1.18,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2020-05-28 02:30:00,1.1695,0.0,1.1695,0.0095,0,0.0095,1.16,0.0,1.16,1.2095,0.0,1.2095,0.0095,0,0.0095,1.2,0.0,1.2
2020-05-28 03:00:00,1.1025,0.0,1.1025,0.0125,0,0.0125,1.09,0.0,1.09,1.1325,0.0,1.1325,0.0125,0,0.0125,1.12,0.0,1.12
2020-05-28 03:30:00,1.085,0.0,1.085,0.025,0,0.025,1.06,0.0,1.06,1.125,0.0,1.125,0.025,0,0.025,1.1,0.0,1.1
2020-05-28 04:00:00,1.0745,-0.5,1.1851372283,0.0545,0,0.0545,1.02,-0.5,1.1359577457,1.1545,0.41000000000000003,1.2251409103,0.0545,0,0.0545,1.1,0.41000000000000003,1.1739250402
2020-05-28 04:30:00,1.0075,-0.51,1.1292281656,0.0975,0,0.0975,0.91,-0.51,1.0431682511,1.1175,0.41000000000000003,1.1903387123,0.0975,0,0.0975,1.02,0.41000000000000003,1.0993179704
2020-05-28 05:00:00,0.993,-0.49,1.1073161247,0.123,0,0.123,0.87,-0.49,0.9984988733000001,1.103,0.41000000000000003,1.1767365889999999,0.123,0,0.123,0.98,0.41000000000000003,1.0623088063
2020-05-28 05:30:00,0.998,-0.48,1.107431262,0.108,0,0.108,0.89,-0.48,1.0111874208,1.098,0.42,1.1755866621,0.108,0,0.108,0.99,0.42,1.0754068997
2020-05-28 06:00:00,1.084,-0.48,1.1855192955,0.124,0,0.124,0.96,-0.48,1.0733126292,1.184,0.42,1.2562865914999999,0.124,0,0.124,1.06,0.42,1.1401754251
2020-05-28 06:30:00,1.2085,-0.43,1.2827206438,0.1085,0,0.1085,1.1,-0.43,1.181058847,1.3185,0.46,1.3964391322,0.1085,0,0.1085,1.21,0.46,1.2944883159
2020-05-28 07:00:00,1.2755,-0.38,1.3309020437,0.1255,0,0.1255,1.15,-0.38,1.2111564721,1.3355000000000001,0.47000000000000003,1.4157896207,0.1255,0,0.1255,1.21,0.47000000000000003,1.2980754986
2020-05-28 07:30:00,1.374,-0.27,1.4002771154,0.244,0,0.244,1.13,-0.27,1.1618089344,1.454,0.53,1.5475839234,0.244,0,0.244,1.21,0.53,1.3209844814
2020-05-28 08:00:00,1.4455,-0.18,1.4566640828000001,0.3855,0,0.3855,1.06,-0.18,1.0751744045,1.5354999999999999,0.44,1.5972977963,0.3855,0,0.3855,1.15,0.44,1.2313001259
2020-05-28 08:30:00,1.564,0.21,1.5780354876,0.514,0,0.514,1.05,0.21,1.0707940979,1.604,0.19,1.6152139177,0.514,0,0.514,1.09,0.19,1.1064357189
2020-05-28 09:00:00,1.504,0.21,1.5185901356,0.624,0,0.624,0.88,0.21,0.9047098983,1.544,0.19,1.5556464894,0.624,0,0.624,0.92,0.19,0.9394147114
2020-05-28 09:30:00,1.4855,0.21,1.500270059,0.7355,0,0.7355,0.75,0.21,0.7788452991,1.5255,0.21,1.5398864406000001,0.7355,0,0.7355,0.79,0.21,0.8174350127000001
2020-05-28 10:00:00,1.4365,0.23,1.4547962916000001,0.9065000000000001,0,0.9065000000000001,0.53,0.23,0.577754273,1.4765000000000001,0.22,1.4928001373,0.9065000000000001,0,0.9065000000000001,0.5700000000000001,0.22,0.6109828148
2020-05-28 10:30:00,1.3705,0.08,1.3728329287,0.9705,0,0.9705,0.4,0.08,0.4079215611,1.4304999999999999,0.36,1.4751034709,0.9705,0,0.9705,0.46,0.36,0.5841232747
2020-05-28 11:00:00,1.337,0.25,1.3601724155000001,1.087,0,1.087,0.25,0.25,0.3535533906,1.377,0.25,1.3995102715,1.087,0,1.087,0.29,0.25,0.38288379440000003
2020-05-28 11:30:00,1.3225,0.27,1.3497800747,1.1325,0,1.1325,0.19,0.27,0.33015148040000003,1.3625,0.26,1.3870855237,1.1325,0,1.1325,0.23,0.26,0.3471310992
2020-05-28 12:00:00,1.3475000000000001,0.31,1.3826989007,1.1875,0,1.1875,0.16,0.31,0.3488552709,1.3675,0.30000000000000004,1.4000200891,1.1875,0,1.1875,0.18,0.30000000000000004,0.3498571137
2020-05-28 12:30:00,1.3195000000000001,0.29,1.3509923205,1.1695,0,1.1695,0.15,0.29,0.3264965543,1.3395000000000001,0.28,1.3684517712,1.1695,0,1.1695,0.17,0.28,0.32756678710000003
2020-05-28 13:00:00,1.2915,0.25,1.3154741541,1.1415,0,1.1415,0.15,0.25,0.2915475947,1.3115,0.24,1.3332787593,1.1415,0,1.1415,0.17,0.24,0.2941088234
2020-05-28 13:30:00,1.2375,0.25,1.2625,1.0875,0,1.0875,0.15,0.25,0.2915475947,1.2575,0.24,1.2801977386,1.0875,0,1.0875,0.17,0.24,0.2941088234
2020-05-28 14:00:00,1.201,0.30000000000000004,1.2379018539,1.061,0,1.061,0.14,0.30000000000000004,0.3310589071,1.211,0.29,1.2452393344,1.061,0,1.061,0.15,0.29,0.3264965543
2020-05-28 14:30:00,1.1844999999999999,0.30000000000000004,1.2219002619000001,1.0445,0,1.0445,0.14,0.30000000000000004,0.3310589071,1.1945000000000001,0.29,1.2291990278,1.0445,0,1.0445,0.15,0.29,0.3264965543
2020-05-28 15:00:00,1.1635,0.28,1.1967172807,1.0235,0,1.0235,0.14,0.28,0.31304951680000004,1.1835,0.27,1.2139078425,1.0235,0,1.0235,0.16,0.27,0.31384709650000003
2020-05-28 15:30:00,1.187,0.25,1.2130412194,0.997,0,0.997,0.19,0.25,0.3140063694,1.207,0.24,1.2306295137,0.997,0,0.997,0.21,0.24,0.3189043744
2020-05-28 16:00:00,1.181,0.22,1.2013163613,0.931,0,0.931,0.25,0.22,0.3330165161,1.221,0.21,1.2389273586,0.931,0,0.931,0.29,0.21,0.35805027580000004
2020-05-28 16:30:00,1.2815,0.14,1.2891246061000001,0.8915000000000001,0,0.8915000000000001,0.39,0.14,0.41436698710000003,1.3315000000000001,0.27,1.3585993707,0.8915000000000001,0,0.8915000000000001,0.44,0.27,0.51623638
2020-05-28 17:00:00,1.408,0.16,1.4170617488000001,0.798,0,0.798,0.61,0.16,0.630634601,1.448,0.16,1.4568129599000001,0.798,0,0.798,0.65,0.16,0.6694027188
2020-05-28 17:30:00,1.45,0.15,1.4577379737,0.68,0,0.68,0.77,0.15,0.7844743463,1.49,0.15,1.4975313018,0.68,0,0.68,0.81,0.15,0.8237718131
2020-05-28 18:00:00,1.5325,0.15,1.5398234477,0.5625,0,0.5625,0.97,0.15,0.9815294188,1.5625,0.15,1.5696834872,0.5625,0,0.5625,1.0,0.15,1.0111874208
2020-05-28 18:30:00,1.579,0.0,1.579,0.419,0,0.419,1.16,0.0,1.16,1.619,0.0,1.619,0.419,0,0.419,1.2,0.0,1.2
2020-05-28 19:00:00,1.6065,0.0,1.6065,0.2765,0,0.2765,1.33,0.0,1.33,1.6465,0.0,1.6465,0.2765,0,0.2765,1.37,0.0,1.37
2020-05-28 19:30:00,1.518,-0.47000000000000003,1.5890953401,0.188,0,0.188,1.33,-0.47000000000000003,1.4106027080999999,1.6179999999999999,0.44,1.6767599709,0.188,0,0.188,1.43,0.44,1.496161756
2020-05-28 20:00:00,1.456,-0.5,1.5394596455,0.126,0,0.126,1.33,-0.5,1.420880009,1.576,0.41000000000000003,1.6284581665,0.126,0,0.126,1.45,0.41000000000000003,1.5068510212000001
2020-05-28 20:30:00,1.476,-0.5,1.5583889117,0.08600000000000001,0,0.08600000000000001,1.3900000000000001,-0.5,1.4771932846,1.5859999999999999,0.41000000000000003,1.6381379673,0.08600000000000001,0,0.08600000000000001,1.5,0.41000000000000003,1.5550241156
2020-05-28 21:00:00,1.3925,-0.52,1.4864239806000001,0.0825,0,0.0825,1.31,-0.52,1.4094325099,1.5025,0.39,1.5522906461,0.0825,0,0.0825,1.42,0.39,1.4725827651
2020-05-28 21:30:00,1.3780000000000001,-0.53,1.4764091574,0.068,0,0.068,1.31,-0.53,1.4131525042,1.488,0.39,1.538260056,0.068,0,0.068,1.42,0.39,1.4725827651
2020-05-28 22:00:00,1.3565,-0.53,1.456362678,0.0665,0,0.0665,1.29,-0.53,1.3946325681,1.4665,0.39,1.5174723226,0.0665,0,0.0665,1.4,0.39,1.4533065747
2020-05-28 22:30:00,1.3155000000000001,-0.53,1.4182525339,0.0455,0,0.0455,1.27,-0.53,1.3761540611,1.4255,0.39,1.4778870897,0.0455,0,0.0455,1.38,0.39,1.4340502083
2020-05-28 23:00:00,1.295,-0.41000000000000003,1.3583537831,0.055,0,0.055,1.24,-0.41000000000000003,1.3060245021,1.355,0.14,1.3622132726,0.055,0,0.055,1.3,0.14,1.3075167303
2020-05-28 23:30:00,1.2285,-0.14,1.236451475,0.0685,0,0.0685,1.16,-0.14,1.1684177335,1.2685,-0.14,1.2762022763,0.0685,0,0.0685,1.2,-0.14,1.2081390648
2020-05-29 00:00:00,1.116,0.0,1.116,0.116,0,0.116,1.0,0.0,1.0,1.156,-0.14,1.1644466497,0.116,0,0.116,1.04,-0.14,1.0493807698
2020-05-29 00:30:00,1.08,0.0,1.08,0.09,0,0.09,0.99,0.0,0.99,1.12,0.0,1.12,0.09,0,0.09,1.03,0.0,1.03
2020-05-29 01:00:00,1.041,0.0,1.041,0.14100000000000001,0,0.14100000000000001,0.9,0.0,0.9,1.081,0.0,1.081,0.14100000000000001,0,0.14100000000000001,0.9400000000000001,0.0,0.9400000000000001
2020-05-29 01:30:00,1.147,0.0,1.147,0.217,0,0.217,0.93,0.0,0.93,1.187,0.0,1.187,0.217,0,0.217,0.97,0.0,0.97
2020-05-29 02:00:00,1.168,0.0,1.168,0.248,0,0.248,0.92,0.0,0.92,1.218,0.0,1.218,0.248,0,0.248,0.97,0.0,0.97
2020-05-29 02:30:00,1.118,0.0,1.118,0.248,0,0.248,0.87,0.0,0.87,1.158,0.0,1.158,0.248,0,0.248,0.91,0.0,0.91
2020-05-29 03:00:00,1.047,-0.47000000000000003,1.1476536934000001,0.247,0,0.247,0.8,-0.47000000000000003,0.9278469701000001,1.097,0.44,1.1819513526,0.247,0,0.247,0.85,0.44,0.95713113
2020-05-29 03:30:00,1.0305,0.0,1.0305,0.24050000000000002,0,0.24050000000000002,0.79,0.0,0.79,1.0705,0.0,1.0705,0.24050000000000002,0,0.24050000000000002,0.8300000000000001,0.0,0.8300000000000001
2020-05-29 04:00:00,1.0195,0.0,1.0195,0.23950000000000002,0,0.23950000000000002,0.78,0.0,0.78,1.0595,0.0,1.0595,0.23950000000000002,0,0.23950000000000002,0.8200000000000001,0.0,0.8200000000000001
2020-05-29 04:30:00,1.017,0.0,1.017,0.257,0,0.257,0.76,0.0,0.76,1.057,0.0,1.057,0.257,0,0.257,0.8,0.0,0.8
2020-05-29 05:00:00,1.005,0.0,1.005,0.255,0,0.255,0.75,0.0,0.75,1.045,0.0,1.045,0.255,0,0.255,0.79,0.0,0.79
2020-05-29 05:30:00,0.9935,0.0,0.9935,0.24350000000000002,0,0.24350000000000002,0.75,0.0,0.75,1.0335,0.0,1.0335,0.24350000000000002,0,0.24350000000000002,0.79,0.0,0.79
2020-05-29 06:00:00,1.0625,-0.47000000000000003,1.1618116241,0.2525,0,0.2525,0.81,-0.47000000000000003,0.9364827815000001,1.1325,0.42,1.2078726133,0.2525,0,0.2525,0.88,0.42,0.9750897395
2020-05-29 06:30:00,1.2305,-0.45,1.3102023699,0.24050000000000002,0,0.24050000000000002,0.99,-0.45,1.0874741376000001,1.3005,0.44,1.3729166945,0.24050000000000002,0,0.24050000000000002,1.06,0.44,1.1476933388
2020-05-29 07:00:00,1.32,0.14,1.3274034805000001,0.26,0,0.26,1.06,0.14,1.0692053124,1.3599999999999999,0.13,1.366199107,0.26,0,0.26,1.1,0.13,1.107655181
2020-05-29 07:30:00,1.3940000000000001,0.14,1.401012491,0.354,0,0.354,1.04,0.14,1.0493807698,1.434,0.13,1.4398805506,0.354,0,0.354,1.08,0.13,1.0877959367
2020-05-29 08:00:00,1.44,0.14,1.4467895493,0.42,0,0.42,1.02,0.14,1.0295630141,1.48,0.13,1.4856984889,0.42,0,0.42,1.06,0.13,1.067941946
2020-05-29 08:30:00,1.591,0.19,1.6023049023,0.521,0,0.521,1.07,0.19,1.086738239,1.631,0.18,1.6409024956,0.521,0,0.521,1.11,0.18,1.1244998888
2020-05-29 09:00:00,1.5510000000000002,0.2,1.5638417438999999,0.651,0,0.651,0.9,0.2,0.9219544457000001,1.591,0.19,1.6023049023,0.651,0,0.651,0.9400000000000001,0.19,0.9590099061
2020-05-29 09:30:00,1.422,-0.03,1.4223164205,0.792,0,0.792,0.63,-0.03,0.6307138812,1.492,0.37,1.5371935467,0.792,0,0.792,0.7000000000000001,0.37,0.7917701687
2020-05-29 10:00:00,1.3885,-0.28,1.4164505816,0.9485,0,0.9485,0.44,-0.28,0.5215361924,1.4885000000000002,0.62,1.6124615499,0.9485,0,0.9485,0.54,0.62,0.8221921916
2020-05-29 10:30:00,1.3639999999999999,0.18,1.3758255703,1.024,0,1.024,0.34,0.18,0.38470768120000004,1.4140000000000001,0.26,1.4377051158,1.024,0,1.024,0.39,0.26,0.4687216658
2020-05-29 11:00:00,1.3145,0.25,1.3380621249,1.0945,0,1.0945,0.22,0.25,0.3330165161,1.3445,0.25,1.3675453375,1.0945,0,1.0945,0.25,0.25,0.3535533906
2020-05-29 11:30:00,1.291,0.28,1.32101514,1.131,0,1.131,0.16,0.28,0.3224903099,1.301,0.27,1.328721566,1.131,0,1.131,0.17,0.27,0.31906112270000003
2020-05-29 12:00:00,1.3595000000000002,0.28,1.3880346718,1.1995,0,1.1995,0.16,0.28,0.3224903099,1.3695,0.27,1.3958618306,1.1995,0,1.1995,0.17,0.27,0.31906112270000003
2020-05-29 12:30:00,1.101,0.23,1.124767087,1.221,0,1.221,-0.12,0.23,0.2594224354,1.231,0.22,1.2505042983,1.221,0,1.221,0.01,0.22,0.22022715550000002
2020-05-29 13:00:00,1.054,0.2,1.0728075317,1.244,0,1.244,-0.19,0.2,0.2758622845,1.074,0.19,1.0906768541,1.244,0,1.244,-0.17,0.19,0.2549509757
2020-05-29 13:30:00,0.991,0.19,1.0090495528,1.241,0,1.241,-0.25,0.19,0.3140063694,1.021,0.18,1.0367453882,1.241,0,1.241,-0.22,0.18,0.2842534081
2020-05-29 14:00:00,0.917,-0.19,0.9364769084000001,1.207,0,1.207,-0.29,-0.19,0.3466987165,0.987,0.54,1.1250639982,1.207,0,1.207,-0.22,0.54,0.5830951895
2020-05-29 14:30:00,0.8825000000000001,-0.1,0.888147651,1.1825,0,1.1825,-0.30000000000000004,-0.1,0.316227766,0.9425,0.44,1.0401472252,1.1825,0,1.1825,-0.24,0.44,0.5011985634
2020-05-29 15:00:00,0.8935000000000001,0.18,0.9114506295,1.1335,0,1.1335,-0.24,0.18,0.30000000000000004,0.9235000000000001,0.17,0.9390166399000001,1.1335,0,1.1335,-0.21,0.17,0.27018512170000003
2020-05-29 15:30:00,0.883,-0.06,0.8850361575000001,1.083,0,1.083,-0.2,-0.06,0.2088061302,0.913,0.38,0.9889231517,1.083,0,1.083,-0.17,0.38,0.41629316590000004
2020-05-29 16:00:00,0.872,-0.38,0.9512013457,1.042,0,1.042,-0.17,-0.38,0.41629316590000004,1.082,0.58,1.2276497872,1.042,0,1.042,0.04,0.58,0.5813776741000001
2020-05-29 16:30:00,1.124,-0.38,1.1864973662,0.9440000000000001,0,0.9440000000000001,0.18,-0.38,0.4204759208,1.184,0.58,1.3184293686,0.9440000000000001,0,0.9440000000000001,0.24,0.58,0.6276941931000001
2020-05-29 17:00:00,1.2265,-0.36,1.278241859,0.8665,0,0.8665,0.36,-0.36,0.5091168825,1.3365,0.53,1.4377524996,0.8665,0,0.8665,0.47000000000000003,0.53,0.7083784299
2020-05-29 17:30:00,1.3515000000000001,-0.4,1.4094510456,0.7515000000000001,0,0.7515000000000001,0.6000000000000001,-0.4,0.7211102551,1.4615,0.51,1.5479283737,0.7515000000000001,0,0.7515000000000001,0.71,0.51,0.8741853350000001
2020-05-29 18:00:00,1.427,-0.41000000000000003,1.4847319623000002,0.627,0,0.627,0.8,-0.41000000000000003,0.8989438247,1.537,0.49,1.6132169724,0.627,0,0.627,0.91,0.49,1.0335376142
2020-05-29 18:30:00,1.477,-0.41000000000000003,1.53284996,0.507,0,0.507,0.97,-0.41000000000000003,1.0530906894,1.587,0.47000000000000003,1.6551341335,0.507,0,0.507,1.08,0.47000000000000003,1.1778370006
2020-05-29 19:00:00,1.4545,-0.45,1.5225210179,0.3745,0,0.3745,1.08,-0.45,1.17,1.5645,0.44,1.6251954498,0.3745,0,0.3745,1.19,0.44,1.2687395320000001
2020-05-29 19:30:00,1.512,-0.45,1.5775436603,0.232,0,0.232,1.28,-0.45,1.3567977005,1.562,0.44,1.6227889573,0.232,0,0.232,1.33,0.44,1.4008925726
2020-05-29 20:00:00,1.4735,0.0,1.4735,0.1135,0,0.1135,1.3599999999999999,0.0,1.3599999999999999,1.5135,-0.14,1.5199612660000001,0.1135,0,0.1135,1.4,-0.14,1.406982587
2020-05-29 20:30:00,1.433,-0.14,1.4398225585,0.093,0,0.093,1.34,-0.14,1.3472935834,1.473,-0.14,1.4796381314,0.093,0,0.093,1.38,-0.14,1.3870832708
2020-05-29 21:00:00,1.366,-0.44,1.4351153264,0.046,0,0.046,1.32,-0.44,1.3914021705000001,1.456,0.21,1.4710662799,0.046,0,0.046,1.4100000000000001,0.21,1.4255525245
2020-05-29 21:30:00,1.3215,-0.54,1.4275721523,0.0415,0,0.0415,1.28,-0.54,1.3892443989,1.4315,0.38,1.4810780702000002,0.0415,0,0.0415,1.3900000000000001,0.38,1.4410065926
2020-05-29 22:00:00,1.332,-0.54,1.437297464,0.052000000000000005,0,0.052000000000000005,1.28,-0.54,1.3892443989,1.442,0.38,1.4912290233,0.052000000000000005,0,0.052000000000000005,1.3900000000000001,0.38,1.4410065926
2020-05-29 22:30:00,1.271,-0.55,1.3848974691,0.081,0,0.081,1.19,-0.55,1.3109538512,1.381,0.38,1.4323271274,0.081,0,0.081,1.3,0.38,1.3544002363
2020-05-29 23:00:00,1.27,-0.54,1.3800362314,0.11,0,0.11,1.16,-0.54,1.2795311641,1.37,0.39,1.4244297104,0.11,0,0.11,1.26,0.39,1.3189768762
2020-05-29 23:30:00,1.207,-0.51,1.3103240057,0.147,0,0.147,1.06,-0.51,1.1763077829,1.287,0.30000000000000004,1.3215025539,0.147,0,0.147,1.1400000000000001,0.30000000000000004,1.1788129623
2020-05-30 00:00:00,1.1275,0.0,1.1275,0.1875,0,0.1875,0.9400000000000001,0.0,0.9400000000000001,1.1675,-0.14,1.1758640439999999,0.1875,0,0.1875,0.98,-0.14,0.9899494937000001
2020-05-30 00:30:00,1.1035,0.0,1.1035,0.21350000000000002,0,0.21350000000000002,0.89,0.0,0.89,1.1435,0.0,1.1435,0.21350000000000002,0,0.21350000000000002,0.93,0.0,0.93
2020-05-30 01:00:00,1.0615,0.0,1.0615,0.24150000000000002,0,0.24150000000000002,0.8200000000000001,0.0,0.8200000000000001,1.1015,0.0,1.1015,0.24150000000000002,0,0.24150000000000002,0.86,0.0,0.86
2020-05-30 01:30:00,1.174,0.0,1.174,0.244,0,0.244,0.93,0.0,0.93,1.214,0.0,1.214,0.244,0,0.244,0.97,0.0,0.97
2020-05-30 02:00:00,1.175,0.0,1.175,0.245,0,0.245,0.93,0.0,0.93,1.215,0.0,1.215,0.245,0,0.245,0.97,0.0,0.97
2020-05-30 02:30:00,1.085,-0.48,1.1864337318,0.245,0,0.245,0.84,-0.48,0.9674709298,1.165,0.42,1.2383961401999999,0.245,0,0.245,0.92,0.42,1.0113357504
2020-05-30 03:00:00,1.014,-0.48,1.1218716504,0.244,0,0.244,0.77,-0.48,0.9073588044,1.124,0.42,1.199906663,0.244,0,0.244,0.88,0.42,0.9750897395
2020-05-30 03:30:00,0.9865,-0.5,1.1059757005,0.24650000000000002,0,0.24650000000000002,0.74,-0.5,0.8930845425,1.0965,0.4,1.167181327,0.24650000000000002,0,0.24650000000000002,0.85,0.4,0.9394147114
2020-05-30 04:00:00,0.9765,-0.5,1.0970652898,0.24650000000000002,0,0.24650000000000002,0.73,-0.5,0.8848163651000001,1.0865,0.4,1.1577919718,0.24650000000000002,0,0.24650000000000002,0.84,0.4,0.9303762680000001
2020-05-30 04:30:00,0.9885,-0.5,1.1077600146,0.23850000000000002,0,0.23850000000000002,0.75,-0.5,0.9013878189000001,1.0785,0.4,1.1502878987,0.23850000000000002,0,0.23850000000000002,0.84,0.4,0.9303762680000001
2020-05-30 05:00:00,0.9605,0.0,0.9605,0.24050000000000002,0,0.24050000000000002,0.72,0.0,0.72,1.0005,0.0,1.0005,0.24050000000000002,0,0.24050000000000002,0.76,0.0,0.76
2020-05-30 05:30:00,0.9775,0.0,0.9775,0.23750000000000002,0,0.23750000000000002,0.74,0.0,0.74,1.0175,0.0,1.0175,0.23750000000000002,0,0.23750000000000002,0.78,0.0,0.78
2020-05-30 06:00:00,1.032,0.0,1.032,0.202,0,0.202,0.8300000000000001,0.0,0.8300000000000001,1.072,0.0,1.072,0.202,0,0.202,0.87,0.0,0.87
2020-05-30 06:30:00,1.141,0.15,1.1508175355,0.131,0,0.131,1.01,0.15,1.0210778619,1.181,0.13,1.18813341,0.131,0,0.131,1.05,0.13,1.0580170131
2020-05-30 07:00:00,1.173,0.13,1.1801817657,0.113,0,0.113,1.06,0.13,1.067941946,1.213,0.0,1.213,0.113,0,0.113,1.1,0.0,1.1
2020-05-30 07:30:00,1.178,0.0,1.178,0.178,0,0.178,1.0,0.0,1.0,1.218,0.0,1.218,0.178,0,0.178,1.04,0.0,1.04
2020-05-30 08:00:00,1.192,0.0,1.192,0.322,0,0.322,0.87,0.0,0.87,1.232,0.0,1.232,0.322,0,0.322,0.91,0.0,0.91
2020-05-30 08:30:00,1.2595,0.0,1.2595,0.3995,0,0.3995,0.86,0.0,0.86,1.2995,0.0,1.2995,0.3995,0,0.3995,0.9,0.0,0.9
2020-05-30 09:00:00,1.246,-0.41000000000000003,1.3117225316,0.536,0,0.536,0.71,-0.41000000000000003,0.8198780397000001,1.326,0.48,1.4102042405000002,0.536,0,0.536,0.79,0.48,0.9243916919
2020-05-30 09:30:00,1.218,-0.12,1.2238970545,0.648,0,0.648,0.5700000000000001,-0.12,0.5824946352,1.268,0.32,1.3077553288,0.648,0,0.648,0.62,0.32,0.6977105417
2020-05-30 10:00:00,1.238,0.15,1.2470541287,0.768,0,0.768,0.47000000000000003,0.15,0.49335585530000003,1.278,0.15,1.2867727072,0.768,0,0.768,0.51,0.15,0.5316013544
2020-05-30 10:30:00,1.191,0.15,1.2004086804,0.881,0,0.881,0.31,0.15,0.3443835072,1.231,0.14,1.2389354301,0.881,0,0.881,0.35000000000000003,0.14,0.3769615365
2020-05-30 11:00:00,1.1145,0.14,1.1232587636,0.9445,0,0.9445,0.17,0.14,0.22022715550000002,1.1445,0.14,1.1530308972,0.9445,0,0.9445,0.2,0.14,0.2441311123
2020-05-30 11:30:00,1.103,0.14,1.1118493603,0.963,0,0.963,0.14,0.14,0.1979898987,1.113,0.14,1.1217704756,0.963,0,0.963,0.15,0.14,0.2051828453
2020-05-30 12:00:00,1.0975,0.14,1.1063933523,0.9475,0,0.9475,0.15,0.14,0.2051828453,1.1175,0.14,1.1262354328,0.9475,0,0.9475,0.17,0.14,0.22022715550000002
2020-05-30 12:30:00,1.0955,0.17,1.1086118572,1.0055,0,1.0055,0.09,0.17,0.19235384060000002,1.1455,0.16,1.156620184,1.0055,0,1.0055,0.14,0.16,0.2126029163
2020-05-30 13:00:00,0.9005000000000001,0.17,0.91640616,1.0405,0,1.0405,-0.14,0.17,0.22022715550000002,1.1805,0.16,1.1912935197,1.0405,0,1.0405,0.14,0.16,0.2126029163
2020-05-30 13:30:00,0.904,0.17,0.9198456392000001,1.054,0,1.054,-0.15,0.17,0.226715681,0.914,0.15,0.9262267541,1.054,0,1.054,-0.14,0.15,0.2051828453
2020-05-30 14:00:00,0.881,0.14,0.8920543705,1.051,0,1.051,-0.17,0.14,0.22022715550000002,0.901,0.14,0.9118119324,1.051,0,1.051,-0.15,0.14,0.2051828453
2020-05-30 14:30:00,0.8405,0.14,0.8520799552,1.0305,0,1.0305,-0.19,0.14,0.2360084744,0.8605,0.14,0.8718143438,1.0305,0,1.0305,-0.17,0.14,0.22022715550000002
2020-05-30 15:00:00,0.7885000000000001,0.15,0.8026407976000001,1.0385,0,1.0385,-0.25,0.15,0.2915475947,0.8285,0.14,0.8402453511,1.0385,0,1.0385,-0.21,0.14,0.2523885893
2020-05-30 15:30:00,0.8455,0.19,0.8665853968,1.0055,0,1.0055,-0.16,0.19,0.248394847,0.8555,0.18,0.8742312337,1.0055,0,1.0055,-0.15,0.18,0.2343074903
2020-05-30 16:00:00,0.894,0.17,0.9100197800000001,0.974,0,0.974,-0.08,0.17,0.1878829423,1.034,0.16,1.0463058826,0.974,0,0.974,0.06,0.16,0.1708800749
2020-05-30 16:30:00,1.083,0.15,1.0933384654,0.893,0,0.893,0.19,0.15,0.24207436870000001,1.113,0.14,1.1217704756,0.893,0,0.893,0.22,0.14,0.2607680962
2020-05-30 17:00:00,1.1895,0.15,1.1989204519,0.7795000000000001,0,0.7795000000000001,0.41000000000000003,0.15,0.4365775991,1.2295,0.14,1.2374450493,0.7795000000000001,0,0.7795000000000001,0.45,0.14,0.4712748667
2020-05-30 17:30:00,1.355,0.15,1.3632773012000001,0.685,0,0.685,0.67,0.15,0.6865857558,1.405,0.14,1.4119578606,0.685,0,0.685,0.72,0.14,0.7334848328
2020-05-30 18:00:00,1.452,0.15,1.4597273718000001,0.582,0,0.582,0.87,0.15,0.8828363382000001,1.492,0.14,1.4985539697,0.582,0,0.582,0.91,0.14,0.9207062507
2020-05-30 18:30:00,1.498,0.0,1.498,0.458,0,0.458,1.04,0.0,1.04,1.538,0.0,1.538,0.458,0,0.458,1.08,0.0,1.08
2020-05-30 19:00:00,1.528,-0.45,1.5928854322000001,0.308,0,0.308,1.22,-0.45,1.3003461078,1.608,0.45,1.6697796262,0.308,0,0.308,1.3,0.45,1.3756816492000001
2020-05-30 19:30:00,1.517,-0.49,1.5941734535,0.167,0,0.167,1.35,-0.49,1.4361754767,1.557,0.45,1.6207248378,0.167,0,0.167,1.3900000000000001,0.45,1.461027036
2020-05-30 20:00:00,1.5165000000000002,0.0,1.5165000000000002,0.0765,0,0.0765,1.44,0.0,1.44,1.5565,-0.14,1.5627834943,0.0765,0,0.0765,1.48,-0.14,1.4866068747
2020-05-30 20:30:00,1.463,0.0,1.463,0.033,0,0.033,1.43,0.0,1.43,1.5030000000000001,0.0,1.5030000000000001,0.033,0,0.033,1.47,0.0,1.47
2020-05-30 21:00:00,1.4355,-0.5,1.5200856060999999,0.025500000000000002,0,0.025500000000000002,1.4100000000000001,-0.5,1.4960280746,1.5155,0.41000000000000003,1.5699809712000001,0.025500000000000002,0,0.025500000000000002,1.49,0.41000000000000003,1.5453802121
2020-05-30 21:30:00,1.3780000000000001,-0.54,1.4800283781,0.018000000000000002,0,0.018000000000000002,1.3599999999999999,-0.54,1.4632839779,1.488,0.38,1.5357551888,0.018000000000000002,0,0.018000000000000002,1.47,0.38,1.5183214416
2020-05-30 22:00:00,1.358,-0.53,1.4577599254,0.008,0,0.008,1.35,-0.53,1.4503103116,1.468,0.38,1.5163851753,0.008,0,0.008,1.46,0.38,1.5086417733
2020-05-30 22:30:00,1.324,-0.53,1.4261402456,0.004,0,0.004,1.32,-0.53,1.4224275025,1.434,0.38,1.4834945231,0.004,0,0.004,1.43,0.38,1.4796283317
2020-05-30 23:00:00,1.2785,-0.53,1.3840022579,0.0085,0,0.0085,1.27,-0.53,1.3761540611,1.3885,0.4,1.4449679062,0.0085,0,0.0085,1.38,0.4,1.4368020045
2020-05-30 23:30:00,1.2055,-0.39,1.2670162785,0.0155,0,0.0155,1.19,-0.39,1.2522779244,1.2755,0.12,1.2811324092,0.0155,0,0.0155,1.26,0.12,1.2657013866
2020-05-31 00:00:00,1.1415,-0.14,1.1500531509,0.0415,0,0.0415,1.1,-0.14,1.1088733021,1.1715,-0.14,1.1798356877,0.0415,0,0.0415,1.13,-0.14,1.1386395391
2020-05-31 00:30:00,1.109,-0.14,1.1178018608,0.079,0,0.079,1.03,-0.14,1.0394710193,1.149,-0.14,1.1574977322,0.079,0,0.079,1.07,-0.14,1.0791200119
2020-05-31 01:00:00,1.071,0.0,1.071,0.07100000000000001,0,0.07100000000000001,1.0,0.0,1.0,1.111,0.0,1.111,0.07100000000000001,0,0.07100000000000001,1.04,0.0,1.04
2020-05-31 01:30:00,1.162,0.0,1.162,0.062,0,0.062,1.1,0.0,1.1,1.202,0.0,1.202,0.062,0,0.062,1.1400000000000001,0.0,1.1400000000000001
2020-05-31 02:00:00,1.178,0.0,1.178,0.078,0,0.078,1.1,0.0,1.1,1.218,0.0,1.218,0.078,0,0.078,1.1400000000000001,0.0,1.1400000000000001
2020-05-31 02:30:00,1.086,-0.47000000000000003,1.1833410328,0.076,0,0.076,1.01,-0.47000000000000003,1.1140017953,1.186,0.43,1.2615450844,0.076,0,0.076,1.11,0.43,1.1903780912
2020-05-31 03:00:00,1.0375,-0.49,1.1473910624,0.0675,0,0.0675,0.97,-0.49,1.086738239,1.1375,0.42,1.2125618541,0.0675,0,0.0675,1.07,0.42,1.1494781425
2020-05-31 03:30:00,1.012,-0.47000000000000003,1.1158153969,0.042,0,0.042,0.97,-0.47000000000000003,1.0778682665,1.062,0.4,1.1348321462,0.042,0,0.042,1.02,0.4,1.095627674
2020-05-31 04:00:00,1.015,-0.14,1.0246096818,0.015,0,0.015,1.0,-0.14,1.0097524449,1.055,-0.14,1.0642485611999999,0.015,0,0.015,1.04,-0.14,1.0493807698
2020-05-31 04:30:00,0.986,-0.14,0.9958895521000001,0.016,0,0.016,0.97,-0.14,0.9800510191,1.026,-0.14,1.035507605,0.016,0,0.016,1.01,-0.14,1.019656805
2020-05-31 05:00:00,0.964,0.0,0.964,0.024,0,0.024,0.9400000000000001,0.0,0.9400000000000001,1.004,-0.14,1.0137139636,0.024,0,0.024,0.98,-0.14,0.9899494937000001
2020-05-31 05:30:00,0.9695,0.0,0.9695,0.029500000000000002,0,0.029500000000000002,0.9400000000000001,0.0,0.9400000000000001,1.0095,0.0,1.0095,0.029500000000000002,0,0.029500000000000002,0.98,0.0,0.98
2020-05-31 06:00:00,0.9935,0.0,0.9935,0.0335,0,0.0335,0.96,0.0,0.96,1.0335,0.0,1.0335,0.0335,0,0.0335,1.0,0.0,1.0
2020-05-31 06:30:00,1.071,0.0,1.071,0.041,0,0.041,1.03,0.0,1.03,1.111,0.0,1.111,0.041,0,0.041,1.07,0.0,1.07
2020-05-31 07:00:00,1.0865,0.0,1.0865,0.0765,0,0.0765,1.01,0.0,1.01,1.1165,0.0,1.1165,0.0765,0,0.0765,1.04,0.0,1.04
2020-05-31 07:30:00,1.084,0.0,1.084,0.154,0,0.154,0.93,0.0,0.93,1.124,0.0,1.124,0.154,0,0.154,0.97,0.0,0.97
2020-05-31 08:00:00,1.1219999999999999,0.0,1.1219999999999999,0.262,0,0.262,0.86,0.0,0.86,1.162,0.0,1.162,0.262,0,0.262,0.9,0.0,0.9
2020-05-31 08:30:00,1.1565,-0.46,1.2446253452,0.3965,0,0.3965,0.76,-0.46,0.8883692926000001,1.2165,0.44,1.2936275546,0.3965,0,0.3965,0.8200000000000001,0.44,0.9305912099
2020-05-31 09:00:00,1.2095,-0.34,1.2563798192,0.5595,0,0.5595,0.65,-0.34,0.7335529974,1.2595,0.46,1.3408729433,0.5595,0,0.5595,0.7000000000000001,0.46,0.8376156637000001
2020-05-31 09:30:00,1.218,0.13,1.2249179564000001,0.6980000000000001,0,0.6980000000000001,0.52,0.13,0.5360037313,1.258,0.13,1.2646991737,0.6980000000000001,0,0.6980000000000001,0.56,0.13,0.5748912941000001
2020-05-31 10:00:00,1.176,0.13,1.1831635559,0.806,0,0.806,0.37,0.13,0.392173431,1.226,0.13,1.2328730673,0.806,0,0.806,0.42,0.13,0.4396589587
2020-05-31 10:30:00,1.196,0.13,1.2030444713,0.836,0,0.836,0.36,0.13,0.38275318420000004,1.236,0.13,1.2428177662,0.836,0,0.836,0.4,0.13,0.4205948169
2020-05-31 11:00:00,1.183,-0.34,1.2308895158,0.8230000000000001,0,0.8230000000000001,0.36,-0.34,0.4951767361,1.263,0.5,1.3583699791,0.8230000000000001,0,0.8230000000000001,0.44,0.5,0.6660330322
2020-05-31 11:30:00,1.0965,-0.35000000000000003,1.151004887,0.8765000000000001,0,0.8765000000000001,0.22,-0.35000000000000003,0.4134005322,1.1665,0.53,1.2812580731,0.8765000000000001,0,0.8765000000000001,0.29,0.53,0.6041522987
2020-05-31 12:00:00,1.2225,0.17,1.2342634443,1.0325,0,1.0325,0.19,0.17,0.2549509757,1.2125,0.16,1.2230111406,1.0325,0,1.0325,0.18,0.16,0.24083189160000001
2020-05-31 12:30:00,1.1315,-0.18,1.1457278254,1.0515,0,1.0515,0.08,-0.18,0.19697715600000001,1.2115,0.44,1.2889267822,1.0515,0,1.0515,0.16,0.44,0.46818799640000003
2020-05-31 13:00:00,0.902,-0.18,0.9197847574,1.082,0,1.082,-0.18,-0.18,0.2545584412,1.012,0.42,1.0956933878,1.082,0,1.082,-0.07,0.42,0.42579337710000004
2020-05-31 13:30:00,0.8895000000000001,-0.35000000000000003,0.9558819226,1.1095,0,1.1095,-0.22,-0.35000000000000003,0.4134005322,0.9295,0.58,1.0956140972,1.1095,0,1.1095,-0.18,0.58,0.607289058
2020-05-31 14:00:00,0.8535,-0.32,0.9115164562,1.1035,0,1.1035,-0.25,-0.32,0.4060788101,0.9235000000000001,0.59,1.0958796695,1.1035,0,1.1035,-0.18,0.59,0.6168468205000001
2020-05-31 14:30:00,0.802,-0.32,0.863483642,1.072,0,1.072,-0.27,-0.32,0.4186884283,0.892,0.59,1.0694690271,1.072,0,1.072,-0.18,0.59,0.6168468205000001
2020-05-31 15:00:00,0.7975,-0.32,0.8593056790000001,1.0675,0,1.0675,-0.27,-0.32,0.4186884283,0.8675,0.59,1.0491216564,1.0675,0,1.0675,-0.2,0.59,0.6229767251
2020-05-31 15:30:00,0.8585,-0.37,0.9348380876000001,1.0585,0,1.0585,-0.2,-0.37,0.4205948169,0.9285,0.58,1.0947658425,1.0585,0,1.0585,-0.13,0.58,0.5943904441
2020-05-31 16:00:00,1.1155,0.0,1.1155,0.9355,0,0.9355,0.18,0.0,0.18,1.1155,0.27,1.1477108739,0.9355,0,0.9355,0.18,0.27,0.3244996148
2020-05-31 16:30:00,1.158,-0.22,1.1787128573,0.928,0,0.928,0.23,-0.22,0.3182766093,1.218,0.43,1.2916748817,0.928,0,0.928,0.29,0.43,0.5186520992
2020-05-31 17:00:00,1.218,-0.38,1.2759012501,0.8180000000000001,0,0.8180000000000001,0.4,-0.38,0.551724569,1.318,0.5,1.4096538582,0.8180000000000001,0,0.8180000000000001,0.5,0.5,0.7071067812
2020-05-31 17:30:00,1.367,-0.38,1.4188336759,0.767,0,0.767,0.6000000000000001,-0.38,0.7102112362,1.477,0.52,1.5658636595000002,0.767,0,0.767,0.71,0.52,0.8800568163
2020-05-31 18:00:00,1.4235,-0.4,1.4786318845,0.6935,0,0.6935,0.73,-0.4,0.8324061509,1.5335,0.49,1.6098826821,0.6935,0,0.6935,0.84,0.49,0.9724710793
2020-05-31 18:30:00,1.4725000000000001,-0.44,1.5368331887000002,0.48250000000000004,0,0.48250000000000004,0.99,-0.44,1.0833743582,1.5825,0.45,1.6452374449,0.48250000000000004,0,0.48250000000000004,1.1,0.45,1.1884864324
2020-05-31 19:00:00,1.4975,-0.44,1.5608030785,0.3175,0,0.3175,1.18,-0.44,1.2593649193,1.5875,0.43,1.6447055208,0.3175,0,0.3175,1.27,0.43,1.3408206442
2020-05-31 19:30:00,1.4875,0.0,1.4875,0.1975,0,0.1975,1.29,0.0,1.29,1.5275,0.0,1.5275,0.1975,0,0.1975,1.33,0.0,1.33
