Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-31 20:00:00,1.401,-0.49,1.4842173021,0.07100000000000001,0,0.07100000000000001,1.33,-0.49,1.4173919712,1.5110000000000001,0.43,1.5709936346,0.07100000000000001,0,0.07100000000000001,1.44,0.43,1.5028306625
2020-05-31 20:30:00,1.3505,-0.51,1.4435893634,0.030500000000000003,0,0.030500000000000003,1.32,-0.51,1.4150971698,1.4705,0.41000000000000003,1.52658778,0.030500000000000003,0,0.030500000000000003,1.44,0.41000000000000003,1.4972307771
2020-05-31 21:00:00,1.334,-0.52,1.4317667408,0.014,0,0.014,1.32,-0.52,1.4187318281,1.454,0.41000000000000003,1.5107004998,0.014,0,0.014,1.44,0.41000000000000003,1.4972307771
2020-05-31 21:30:00,1.323,-0.52,1.4215234785,0.003,0,0.003,1.32,-0.52,1.4187318281,1.443,0.4,1.4974141044,0.003,0,0.003,1.44,0.4,1.4945233354
2020-05-31 22:00:00,1.3315000000000001,-0.52,1.4294377391,0.0115,0,0.0115,1.32,-0.52,1.4187318281,1.4315,0.4,1.4863351742,0.0115,0,0.0115,1.42,0.4,1.4752626885
2020-05-31 22:30:00,1.276,-0.53,1.3816931642,0.016,0,0.016,1.26,-0.53,1.3669308688,1.3860000000000001,0.4,1.4425657697,0.016,0,0.016,1.37,0.4,1.4272000561
2020-05-31 23:00:00,1.271,-0.52,1.3732592618,0.031,0,0.031,1.24,-0.52,1.3446189051,1.381,0.4,1.4377624978,0.031,0,0.031,1.35,0.4,1.408012784
2020-05-31 23:30:00,1.166,-0.52,1.2766973016,0.036000000000000004,0,0.036000000000000004,1.13,-0.52,1.2439051411,1.266,0.4,1.3276882164,0.036000000000000004,0,0.036000000000000004,1.23,0.4,1.2934063553000001
2020-06-01 00:00:00,1.078,-0.14,1.0870528966,0.038,0,0.038,1.04,-0.14,1.0493807698,1.118,-0.14,1.1267315563,0.038,0,0.038,1.08,-0.14,1.0890362712
2020-06-01 00:30:00,1.0715,0.0,1.0715,0.051500000000000004,0,0.051500000000000004,1.02,0.0,1.02,1.1115,0.0,1.1115,0.051500000000000004,0,0.051500000000000004,1.06,0.0,1.06
2020-06-01 01:00:00,1.0135,0.0,1.0135,0.053500000000000006,0,0.053500000000000006,0.96,0.0,0.96,1.0535,0.0,1.0535,0.053500000000000006,0,0.053500000000000006,1.0,0.0,1.0
2020-06-01 01:30:00,1.1219999999999999,0.0,1.1219999999999999,0.052000000000000005,0,0.052000000000000005,1.07,0.0,1.07,1.162,0.0,1.162,0.052000000000000005,0,0.052000000000000005,1.11,0.0,1.11
2020-06-01 02:00:00,1.1355,0.0,1.1355,0.035500000000000004,0,0.035500000000000004,1.1,0.0,1.1,1.1755,0.0,1.1755,0.035500000000000004,0,0.035500000000000004,1.1400000000000001,0.0,1.1400000000000001
2020-06-01 02:30:00,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08,1.138,0.0,1.138,0.018000000000000002,0,0.018000000000000002,1.12,0.0,1.12
2020-06-01 03:00:00,1.033,0.0,1.033,0.013000000000000001,0,0.013000000000000001,1.02,0.0,1.02,1.063,0.0,1.063,0.013000000000000001,0,0.013000000000000001,1.05,0.0,1.05
2020-06-01 03:30:00,1.0205,-0.14,1.0300583721,0.0005,0,0.0005,1.02,-0.14,1.0295630141,1.0505,-0.14,1.0597878325,0.0005,0,0.0005,1.05,-0.14,1.0592922165
2020-06-01 04:00:00,1.001,-0.14,1.0107427962,0.001,0,0.001,1.0,-0.14,1.0097524449,1.041,-0.14,1.0503718389,0.001,0,0.001,1.04,-0.14,1.0493807698
2020-06-01 04:30:00,0.989,-0.14,0.99885985,0.009000000000000001,0,0.009000000000000001,0.98,-0.14,0.9899494937000001,1.029,-0.14,1.0384801394,0.009000000000000001,0,0.009000000000000001,1.02,-0.14,1.0295630141
2020-06-01 05:00:00,0.964,-0.14,0.9741129298000001,0.014,0,0.014,0.9500000000000001,-0.14,0.9602603814,1.004,-0.14,1.0137139636,0.014,0,0.014,0.99,-0.14,0.9998499887000001
2020-06-01 05:30:00,0.9825,0.0,0.9825,0.0125,0,0.0125,0.97,0.0,0.97,1.0225,-0.14,1.032039849,0.0125,0,0.0125,1.01,-0.14,1.019656805
2020-06-01 06:00:00,1.0585,0.0,1.0585,0.018500000000000003,0,0.018500000000000003,1.04,0.0,1.04,1.0985,0.0,1.0985,0.018500000000000003,0,0.018500000000000003,1.08,0.0,1.08
2020-06-01 06:30:00,1.213,0.17,1.2248546853,0.033,0,0.033,1.18,0.17,1.1921828719,1.2530000000000001,0.0,1.2530000000000001,0.033,0,0.033,1.22,0.0,1.22
2020-06-01 07:00:00,1.242,-0.44,1.3176357615,0.062,0,0.062,1.18,-0.44,1.2593649193,1.332,0.47000000000000003,1.412488584,0.062,0,0.062,1.27,0.47000000000000003,1.3541787179
2020-06-01 07:30:00,1.349,-0.44,1.4189436211,0.129,0,0.129,1.22,-0.44,1.2969194269,1.429,0.47000000000000003,1.5043074819,0.129,0,0.129,1.3,0.47000000000000003,1.3823530662999999
2020-06-01 08:00:00,1.4905,0.16,1.4990631241,0.24050000000000002,0,0.24050000000000002,1.25,0.16,1.2601983971,1.5405,0.16,1.5487867026000002,0.24050000000000002,0,0.24050000000000002,1.3,0.16,1.3098091464000001
2020-06-01 08:30:00,1.611,0.19,1.6221655279,0.361,0,0.361,1.25,0.19,1.2643575444000001,1.661,0.18,1.6707246931,0.361,0,0.361,1.3,0.18,1.3124023773
2020-06-01 09:00:00,1.564,0.21,1.5780354876,0.484,0,0.484,1.08,0.21,1.1002272493,1.604,0.21,1.6176884743,0.484,0,0.484,1.12,0.21,1.1395174417
2020-06-01 09:30:00,1.5265,0.22,1.5422717821,0.5965,0,0.5965,0.93,0.22,0.9556673061000001,1.5665,0.23,1.5832947451,0.5965,0,0.5965,0.97,0.23,0.99689518
2020-06-01 10:00:00,1.4385,0.03,1.4388127919,0.6985,0,0.6985,0.74,0.03,0.7406078585,1.5085000000000002,0.39,1.5580989218,0.6985,0,0.6985,0.81,0.39,0.8989994438000001
2020-06-01 10:30:00,1.353,0.24,1.3741211737,0.803,0,0.803,0.55,0.24,0.6000833275,1.403,0.23,1.4217274704,0.803,0,0.803,0.6000000000000001,0.23,0.6425729531000001
2020-06-01 11:00:00,1.339,0.25,1.3621383924,0.899,0,0.899,0.44,0.25,0.5060632372,1.379,0.24,1.3997289023000001,0.899,0,0.899,0.48,0.24,0.5366563146000001
2020-06-01 11:30:00,1.2995,0.26,1.3252547868,0.9295,0,0.9295,0.37,0.26,0.4522167622,1.3495,0.25,1.3724613838,0.9295,0,0.9295,0.42,0.25,0.48877397640000003
2020-06-01 12:00:00,1.288,0.25,1.3120381092,0.9580000000000001,0,0.9580000000000001,0.33,0.25,0.4140048309,1.328,0.24,1.3495125046,0.9580000000000001,0,0.9580000000000001,0.37,0.24,0.4410215414
2020-06-01 12:30:00,1.2595,0.25,1.2840717464,0.9795,0,0.9795,0.28,0.25,0.3753664876,1.2995,0.24,1.3214765416,0.9795,0,0.9795,0.32,0.24,0.4
2020-06-01 13:00:00,1.1775,0.21,1.1960795333,0.9975,0,0.9975,0.18,0.21,0.2765863337,1.2075,0.21,1.2256248406,0.9975,0,0.9975,0.21,0.21,0.29698484810000003
2020-06-01 13:30:00,1.2495,0.23,1.2704921291,0.9895,0,0.9895,0.26,0.23,0.3471310992,1.2895,0.22,1.3081323518999999,0.9895,0,0.9895,0.30000000000000004,0.22,0.3720215048
2020-06-01 14:00:00,1.1745,0.23,1.1968083597999999,0.9845,0,0.9845,0.19,0.23,0.2983286778,1.2145000000000001,0.22,1.2342650647,0.9845,0,0.9845,0.23,0.22,0.3182766093
2020-06-01 14:30:00,1.185,0.24,1.2090595519,1.035,0,1.035,0.15,0.24,0.283019434,1.215,0.24,1.2384768871,1.035,0,1.035,0.18,0.24,0.30000000000000004
2020-06-01 15:00:00,1.1875,0.30000000000000004,1.2248086585,1.0475,0,1.0475,0.14,0.30000000000000004,0.3310589071,1.1975,0.29,1.2321145441999999,1.0475,0,1.0475,0.15,0.29,0.3264965543
2020-06-01 15:30:00,1.194,0.24,1.2178817677,0.9440000000000001,0,0.9440000000000001,0.25,0.24,0.34655446900000003,1.194,0.23,1.2159506569,0.9440000000000001,0,0.9440000000000001,0.25,0.23,0.339705755
2020-06-01 16:00:00,1.1595,-0.04,1.1601897474,0.9295,0,0.9295,0.23,-0.04,0.2334523506,1.2195,0.44,1.2964490927,0.9295,0,0.9295,0.29,0.44,0.5269724851
2020-06-01 16:30:00,1.26,0.21,1.2773801314,0.85,0,0.85,0.41000000000000003,0.21,0.4606517123,1.3,0.2,1.3152946438,0.85,0,0.85,0.45,0.2,0.49244289010000003
2020-06-01 17:00:00,1.3695,0.17,1.3800109601,0.7895000000000001,0,0.7895000000000001,0.58,0.17,0.6044005295,1.4095,0.16,1.4185521668,0.7895000000000001,0,0.7895000000000001,0.62,0.16,0.6403124237000001
2020-06-01 17:30:00,1.4555,0.15,1.463208888,0.6855,0,0.6855,0.77,0.15,0.7844743463,1.4955,0.14,1.5020386979,0.6855,0,0.6855,0.81,0.14,0.8220097323000001
2020-06-01 18:00:00,1.5155,0.15,1.5229052006,0.5255000000000001,0,0.5255000000000001,0.99,0.15,1.0012991561,1.5554999999999999,0.14,1.5617875176,0.5255000000000001,0,0.5255000000000001,1.03,0.14,1.0394710193
2020-06-01 18:30:00,1.549,-0.42,1.6049302166000001,0.379,0,0.379,1.17,-0.42,1.2431009613,1.599,0.47000000000000003,1.6666436332,0.379,0,0.379,1.22,0.47000000000000003,1.307402004
2020-06-01 19:00:00,1.5165000000000002,-0.46,1.5847309709,0.24650000000000002,0,0.24650000000000002,1.27,-0.46,1.3507405376000001,1.6265,0.44,1.6849635753,0.24650000000000002,0,0.24650000000000002,1.38,0.44,1.4484474447
2020-06-01 19:30:00,1.5550000000000002,-0.46,1.6216118524,0.145,0,0.145,1.4100000000000001,-0.46,1.483138564,1.615,0.44,1.6738652873,0.145,0,0.145,1.47,0.44,1.5344380079
2020-06-01 20:00:00,1.5105,0.0,1.5105,0.09050000000000001,0,0.09050000000000001,1.42,0.0,1.42,1.5605,0.0,1.5605,0.09050000000000001,0,0.09050000000000001,1.47,0.0,1.47
2020-06-01 20:30:00,1.4365,-0.14,1.443306014,0.0465,0,0.0465,1.3900000000000001,-0.14,1.3970325694,1.4765000000000001,-0.14,1.4831224663,0.0465,0,0.0465,1.43,-0.14,1.4368368035
2020-06-01 21:00:00,1.393,-0.52,1.4868923969,0.043000000000000003,0,0.043000000000000003,1.35,-0.52,1.4466858678,1.4929999999999999,0.41000000000000003,1.5482729088,0.043000000000000003,0,0.043000000000000003,1.45,0.41000000000000003,1.5068510212000001
2020-06-01 21:30:00,1.4055,-0.14,1.4124553975,0.035500000000000004,0,0.035500000000000004,1.37,-0.14,1.3771347066000001,1.4455,-0.14,1.4522638362,0.035500000000000004,0,0.035500000000000004,1.4100000000000001,-0.14,1.4169333082
2020-06-01 22:00:00,1.399,-0.14,1.4059875533000001,0.009000000000000001,0,0.009000000000000001,1.3900000000000001,-0.14,1.3970325694,1.439,-0.14,1.4457942454000001,0.009000000000000001,0,0.009000000000000001,1.43,-0.14,1.4368368035
2020-06-01 22:30:00,1.3705,-0.14,1.3776321171,0.0005,0,0.0005,1.37,-0.14,1.3771347066000001,1.4105,-0.14,1.4174308625,0.0005,0,0.0005,1.4100000000000001,-0.14,1.4169333082
2020-06-01 23:00:00,1.284,-0.14,1.2916098482,0.004,0,0.004,1.28,-0.14,1.2876334882,1.314,-0.14,1.3214370965,0.004,0,0.004,1.31,-0.14,1.3174596768
2020-06-01 23:30:00,1.154,-0.5,1.2576629119,0.004,0,0.004,1.15,-0.5,1.2539936204,1.194,0.4,1.2592203937,0.004,0,0.004,1.19,0.4,1.2554282138000001
2020-06-02 00:00:00,1.0645,-0.5,1.176078335,0.0045000000000000005,0,0.0045000000000000005,1.06,-0.5,1.1720068259,1.1445,0.38,1.2059354253,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,0.38,1.2016655109
2020-06-02 00:30:00,1.066,0.0,1.066,0.006,0,0.006,1.06,0.0,1.06,1.106,0.0,1.106,0.006,0,0.006,1.1,0.0,1.1
2020-06-02 01:00:00,1.039,0.0,1.039,0.009000000000000001,0,0.009000000000000001,1.03,0.0,1.03,1.079,0.0,1.079,0.009000000000000001,0,0.009000000000000001,1.07,0.0,1.07
2020-06-02 01:30:00,1.1275,0.0,1.1275,0.007500000000000001,0,0.007500000000000001,1.12,0.0,1.12,1.1675,0.0,1.1675,0.007500000000000001,0,0.007500000000000001,1.16,0.0,1.16
2020-06-02 02:00:00,1.124,0.0,1.124,0.004,0,0.004,1.12,0.0,1.12,1.164,0.0,1.164,0.004,0,0.004,1.16,0.0,1.16
2020-06-02 02:30:00,1.1205,0.0,1.1205,0.0005,0,0.0005,1.12,0.0,1.12,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2020-06-02 03:00:00,1.0425,0.0,1.0425,0.0025,0,0.0025,1.04,0.0,1.04,1.0825,0.0,1.0825,0.0025,0,0.0025,1.08,0.0,1.08
2020-06-02 03:30:00,1.0405,-0.14,1.0498763022,0.0005,0,0.0005,1.04,-0.14,1.0493807698,1.0805,-0.14,1.0895321244,0.0005,0,0.0005,1.08,-0.14,1.0890362712
2020-06-02 04:00:00,1.043,0.0,1.043,0.003,0,0.003,1.04,0.0,1.04,1.083,-0.14,1.0920114468,0.003,0,0.003,1.08,-0.14,1.0890362712
2020-06-02 04:30:00,1.0445,0.0,1.0445,0.0045000000000000005,0,0.0045000000000000005,1.04,0.0,1.04,1.0845,0.0,1.0845,0.0045000000000000005,0,0.0045000000000000005,1.08,0.0,1.08
2020-06-02 05:00:00,1.0035,-0.14,1.0132187572,0.0035,0,0.0035,1.0,-0.14,1.0097524449,1.0435,-0.14,1.0528495856,0.0035,0,0.0035,1.04,-0.14,1.0493807698
2020-06-02 05:30:00,1.015,0.0,1.015,0.005,0,0.005,1.01,0.0,1.01,1.055,0.0,1.055,0.005,0,0.005,1.05,0.0,1.05
2020-06-02 06:00:00,1.0645,0.0,1.0645,0.0145,0,0.0145,1.05,0.0,1.05,1.1045,0.0,1.1045,0.0145,0,0.0145,1.09,0.0,1.09
2020-06-02 06:30:00,1.219,0.0,1.219,0.029,0,0.029,1.19,0.0,1.19,1.259,0.0,1.259,0.029,0,0.029,1.23,0.0,1.23
2020-06-02 07:00:00,1.246,0.0,1.246,0.056,0,0.056,1.19,0.0,1.19,1.286,0.0,1.286,0.056,0,0.056,1.23,0.0,1.23
2020-06-02 07:30:00,1.3635,-0.4,1.4209617342,0.12350000000000001,0,0.12350000000000001,1.24,-0.4,1.302919798,1.4335,0.5,1.5181970393,0.12350000000000001,0,0.12350000000000001,1.31,0.5,1.402176879
2020-06-02 08:00:00,1.4969999999999999,-0.33,1.5329412905000002,0.227,0,0.227,1.27,-0.33,1.3121737690000002,1.587,0.47000000000000003,1.6551341335,0.227,0,0.227,1.3599999999999999,0.47000000000000003,1.4389232084999999
2020-06-02 08:30:00,1.5514999999999999,0.17,1.5607857797,0.3415,0,0.3415,1.21,0.17,1.2218837915,1.5915,0.16,1.5995225069,0.3415,0,0.3415,1.25,0.16,1.2601983971
2020-06-02 09:00:00,1.5755,0.22,1.5907860478,0.4555,0,0.4555,1.12,0.22,1.1414026459,1.6155,0.21,1.6290918481999999,0.4555,0,0.4555,1.16,0.21,1.1788553771
2020-06-02 09:30:00,1.5645,0.24,1.5828013931,0.5645,0,0.5645,1.0,0.24,1.0283968106,1.6045,0.23,1.6209010611,0.5645,0,0.5645,1.04,0.23,1.0651291002
2020-06-02 10:00:00,1.4985,0.24,1.5175975257,0.6585000000000001,0,0.6585000000000001,0.84,0.24,0.8736131867,1.5385,0.23,1.5555970719,0.6585000000000001,0,0.6585000000000001,0.88,0.23,0.9095603333000001
2020-06-02 10:30:00,1.3705,-0.06,1.3718127605000001,0.7005,0,0.7005,0.67,-0.06,0.6726812024000001,1.4505,0.45,1.5187001844,0.7005,0,0.7005,0.75,0.45,0.8746427842000001
2020-06-02 11:00:00,1.3719999999999999,0.26,1.3964182754,0.842,0,0.842,0.53,0.26,0.5903388857,1.422,0.25,1.4438088516,0.842,0,0.842,0.58,0.25,0.631585307
2020-06-02 11:30:00,1.3485,0.26,1.3733361752,0.8685,0,0.8685,0.48,0.26,0.5458937626,1.3885,0.26,1.4126330911,0.8685,0,0.8685,0.52,0.26,0.5813776741000001
2020-06-02 12:00:00,1.24,0.26,1.2669648772,0.99,0,0.99,0.25,0.26,0.3606937759,1.28,0.26,1.3061393494,0.99,0,0.99,0.29,0.26,0.3894868419
2020-06-02 12:30:00,1.214,0.24,1.2374958586,1.034,0,1.034,0.18,0.24,0.30000000000000004,1.254,0.24,1.2767599618,1.034,0,1.034,0.22,0.24,0.32557641190000003
2020-06-02 13:00:00,1.211,0.24,1.2345529555,1.051,0,1.051,0.16,0.24,0.28844410200000004,1.221,0.24,1.2443636928,1.051,0,1.051,0.17,0.24,0.2941088234
2020-06-02 13:30:00,1.1945000000000001,0.24,1.218371967,1.0545,0,1.0545,0.14,0.24,0.2778488798,1.2045,0.24,1.2281776134,1.0545,0,1.0545,0.15,0.24,0.283019434
2020-06-02 14:00:00,1.193,0.27,1.2231716969,1.053,0,1.053,0.14,0.27,0.3041381265,1.203,0.27,1.2329270051,1.053,0,1.053,0.15,0.27,0.3088689042
2020-06-02 14:30:00,1.1725,0.27,1.2031858751,1.0325,0,1.0325,0.14,0.27,0.3041381265,1.1725,0.27,1.2031858751,1.0325,0,1.0325,0.14,0.27,0.3041381265
2020-06-02 15:00:00,1.141,0.25,1.168067207,1.001,0,1.001,0.14,0.25,0.2865309756,1.141,0.24,1.1659678383,1.001,0,1.001,0.14,0.24,0.2778488798
2020-06-02 15:30:00,1.118,0.2,1.1357482115,0.9580000000000001,0,0.9580000000000001,0.16,0.2,0.2561249695,1.138,0.19,1.1537521398,0.9580000000000001,0,0.9580000000000001,0.18,0.19,0.2617250466
2020-06-02 16:00:00,1.1835,0.2,1.2002800715,0.9035000000000001,0,0.9035000000000001,0.28,0.2,0.34409301070000003,1.2235,0.19,1.2381648719,0.9035000000000001,0,0.9035000000000001,0.32,0.19,0.3721558813
2020-06-02 16:30:00,1.3145,0.2,1.3296278615000001,0.8245,0,0.8245,0.49,0.2,0.5292447449000001,1.3545,0.19,1.3677610354,0.8245,0,0.8245,0.53,0.19,0.5630275304
2020-06-02 17:00:00,1.3635,0.17,1.3740568584,0.7635000000000001,0,0.7635000000000001,0.6000000000000001,0.17,0.6236184731000001,1.4035,0.17,1.4137582007,0.7635000000000001,0,0.7635000000000001,0.64,0.17,0.6621933252000001
2020-06-02 17:30:00,1.4785,0.16,1.4871322234,0.6385000000000001,0,0.6385000000000001,0.84,0.16,0.8551023331000001,1.5185,0.15,1.5258906416,0.6385000000000001,0,0.6385000000000001,0.88,0.15,0.8926925563
2020-06-02 18:00:00,1.541,0.16,1.5492840282,0.521,0,0.521,1.02,0.16,1.0324727599,1.581,0.14,1.5871865045,0.521,0,0.521,1.06,0.14,1.0692053124
2020-06-02 18:30:00,1.5505,0.0,1.5505,0.3805,0,0.3805,1.17,0.0,1.17,1.5905,0.0,1.5905,0.3805,0,0.3805,1.21,0.0,1.21
2020-06-02 19:00:00,1.5105,0.0,1.5105,0.2605,0,0.2605,1.25,0.0,1.25,1.5405,0.0,1.5405,0.2605,0,0.2605,1.28,0.0,1.28
2020-06-02 19:30:00,1.486,0.0,1.486,0.126,0,0.126,1.3599999999999999,0.0,1.3599999999999999,1.526,0.0,1.526,0.126,0,0.126,1.4,0.0,1.4
2020-06-02 20:00:00,1.5015,-0.14,1.5080126823,0.0415,0,0.0415,1.46,-0.14,1.4666969694,1.5415,-0.14,1.5478443882000001,0.0415,0,0.0415,1.5,-0.14,1.5065191668
2020-06-02 20:30:00,1.466,-0.49,1.5457218378,0.026000000000000002,0,0.026000000000000002,1.44,-0.49,1.5210851390000002,1.576,0.35000000000000003,1.6143964817,0.026000000000000002,0,0.026000000000000002,1.55,0.35000000000000003,1.5890248582000002
2020-06-02 21:00:00,1.3955,-0.54,1.4963356074,0.0155,0,0.0155,1.38,-0.54,1.4818906842000001,1.5055,0.37,1.5503000516,0.0155,0,0.0155,1.49,0.37,1.5352524222000001
2020-06-02 21:30:00,1.4005,-0.54,1.5009997502,0.0005,0,0.0005,1.4,-0.54,1.5005332386,1.5105,0.37,1.5551560211000002,0.0005,0,0.0005,1.51,0.37,1.5546703831
2020-06-02 22:00:00,1.37,-0.53,1.4689451998,0.0,0,0.0,1.37,-0.53,1.4689451998,1.49,0.39,1.5401947929,0.0,0,0.0,1.49,0.39,1.5401947929
2020-06-02 22:30:00,1.353,-0.35000000000000003,1.3975367616,0.003,0,0.003,1.35,-0.35000000000000003,1.3946325681,1.403,0.1,1.4065592771,0.003,0,0.003,1.4,0.1,1.4035668848
2020-06-02 23:00:00,1.267,-0.14,1.2747113399,0.017,0,0.017,1.25,-0.14,1.2578155668,1.307,-0.14,1.3144767019999999,0.017,0,0.017,1.29,-0.14,1.2975746607
2020-06-02 23:30:00,1.154,-0.36,1.2088490394,0.014,0,0.014,1.1400000000000001,-0.36,1.1954915307,1.204,0.05,1.2050377587,0.014,0,0.014,1.19,0.05,1.191049957
2020-06-03 00:00:00,1.0345,-0.53,1.1623640781,0.0145,0,0.0145,1.02,-0.53,1.1494781425,1.1445,0.39,1.209123753,0.0145,0,0.0145,1.13,0.39,1.1954078801999999
2020-06-03 00:30:00,1.06,-0.36,1.1194641575,0.0,0,0.0,1.06,-0.36,1.1194641575,1.11,0.05,1.1111255555,0.0,0,0.0,1.11,0.05,1.1111255555
2020-06-03 01:00:00,1.04,0.0,1.04,0.0,0,0.0,1.04,0.0,1.04,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08
2020-06-03 01:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-06-03 02:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-06-03 02:30:00,1.1335,0.0,1.1335,0.0035,0,0.0035,1.13,0.0,1.13,1.1735,0.0,1.1735,0.0035,0,0.0035,1.17,0.0,1.17
2020-06-03 03:00:00,1.0355,0.0,1.0355,0.0055000000000000005,0,0.0055000000000000005,1.03,0.0,1.03,1.0755,0.0,1.0755,0.0055000000000000005,0,0.0055000000000000005,1.07,0.0,1.07
2020-06-03 03:30:00,1.024,0.0,1.024,0.014,0,0.014,1.01,0.0,1.01,1.064,0.0,1.064,0.014,0,0.014,1.05,0.0,1.05
2020-06-03 04:00:00,1.039,0.0,1.039,0.029,0,0.029,1.01,0.0,1.01,1.079,0.0,1.079,0.029,0,0.029,1.05,0.0,1.05
2020-06-03 04:30:00,1.03,0.0,1.03,0.02,0,0.02,1.01,0.0,1.01,1.07,0.0,1.07,0.02,0,0.02,1.05,0.0,1.05
2020-06-03 05:00:00,1.033,0.0,1.033,0.023,0,0.023,1.01,0.0,1.01,1.073,0.0,1.073,0.023,0,0.023,1.05,0.0,1.05
2020-06-03 05:30:00,1.0335,-0.48,1.1395272046,0.0235,0,0.0235,1.01,-0.48,1.1182575732,1.1235,0.42,1.199438306,0.0235,0,0.0235,1.1,0.42,1.1774548824
2020-06-03 06:00:00,1.0925,-0.47000000000000003,1.1893091482,0.0425,0,0.0425,1.05,-0.47000000000000003,1.1503912378,1.1925,0.43,1.2676577811,0.0425,0,0.0425,1.15,0.43,1.227762192
2020-06-03 06:30:00,1.2895,0.1,1.2933716597,0.059500000000000004,0,0.059500000000000004,1.23,0.1,1.2340583455,1.3295,0.23,1.3492480313000002,0.059500000000000004,0,0.059500000000000004,1.27,0.23,1.2906587465000001
2020-06-03 07:00:00,1.2955,-0.4,1.3558466912,0.0655,0,0.0655,1.23,-0.4,1.2934063553000001,1.4155,0.51,1.5045731122000001,0.0655,0,0.0655,1.35,0.51,1.4431216165
2020-06-03 07:30:00,1.3835,-0.4,1.4401639664,0.043500000000000004,0,0.043500000000000004,1.34,-0.4,1.3984276885,1.4935,0.51,1.5781768754,0.043500000000000004,0,0.043500000000000004,1.45,0.51,1.5370751446000002
2020-06-03 08:00:00,1.5310000000000001,-0.15,1.5383305887,0.061,0,0.061,1.47,-0.15,1.4776332427,1.601,0.38,1.6454789576,0.061,0,0.061,1.54,0.38,1.5861904047
2020-06-03 08:30:00,1.626,-0.23,1.6421863475,0.126,0,0.126,1.5,-0.23,1.5175308893000001,1.726,0.51,1.7997710966,0.126,0,0.126,1.6,0.51,1.6793153367
2020-06-03 09:00:00,1.6915,0.21,1.7044859196000002,0.21150000000000002,0,0.21150000000000002,1.48,0.21,1.4948244044,1.7315,0.19,1.7418932947,0.21150000000000002,0,0.21150000000000002,1.52,0.19,1.5318289722
2020-06-03 09:30:00,1.657,0.17,1.6656977517,0.20700000000000002,0,0.20700000000000002,1.45,0.17,1.4599315052000001,1.697,0.16,1.7045260338000001,0.20700000000000002,0,0.20700000000000002,1.49,0.16,1.4985659812
2020-06-03 10:00:00,1.7000000000000002,0.19,1.7105846954000001,0.25,0,0.25,1.45,0.19,1.4623952954,1.74,0.17,1.7482848737999999,0.25,0,0.25,1.49,0.17,1.4996666296
2020-06-03 10:30:00,1.633,0.19,1.6440161191,0.353,0,0.353,1.28,0.19,1.2940247293,1.673,0.17,1.6816149976,0.353,0,0.353,1.32,0.17,1.3309019498
2020-06-03 11:00:00,1.716,0.19,1.7264866058,0.426,0,0.426,1.29,0.19,1.3039171753,1.756,0.17,1.7642097381,0.426,0,0.426,1.33,0.17,1.3408206442
2020-06-03 11:30:00,1.7305000000000001,0.21,1.7431954136,0.3405,0,0.3405,1.3900000000000001,0.21,1.4057738083,1.7705000000000002,0.2,1.7817604356,0.3405,0,0.3405,1.43,0.2,1.4439182802000001
2020-06-03 12:00:00,1.8215,0.22,1.8347376515,0.35150000000000003,0,0.35150000000000003,1.47,0.22,1.4863714206,1.8615,0.2,1.8722131957,0.35150000000000003,0,0.35150000000000003,1.51,0.2,1.5231874474
2020-06-03 12:30:00,1.8860000000000001,0.21,1.8976553955000002,0.276,0,0.276,1.6099999999999999,0.21,1.6236378907,1.9260000000000002,0.2,1.9363563722000001,0.276,0,0.276,1.65,0.2,1.6620770139
2020-06-03 13:00:00,1.832,0.19,1.8418262676000001,0.28200000000000003,0,0.28200000000000003,1.55,0.19,1.5616017418,1.8719999999999999,0.18,1.8806339357000001,0.28200000000000003,0,0.28200000000000003,1.5899999999999999,0.18,1.6001562424
2020-06-03 13:30:00,1.764,0.19,1.7742029196,0.354,0,0.354,1.4100000000000001,0.19,1.422743828,1.804,0.18,1.8129578042999999,0.354,0,0.354,1.45,0.18,1.4611296999
2020-06-03 14:00:00,1.6800000000000002,0.06,1.6810710870999999,0.37,0,0.37,1.31,0.06,1.3113733259,1.75,0.31,1.7772450591000002,0.37,0,0.37,1.38,0.31,1.414390328
2020-06-03 14:30:00,1.6125,-0.29,1.6383699979,0.4425,0,0.4425,1.17,-0.29,1.2054044964,1.7225000000000001,0.61,1.8273221527999999,0.4425,0,0.4425,1.28,0.61,1.4179210133
2020-06-03 15:00:00,1.484,-0.29,1.5120701042,0.654,0,0.654,0.8300000000000001,-0.29,0.8792041856,1.5939999999999999,0.61,1.7067325508,0.654,0,0.654,0.9400000000000001,0.61,1.1205802069
2020-06-03 15:30:00,1.6395,-0.03,1.639774451,0.4295,0,0.4295,1.21,-0.03,1.2103718437,1.7095,0.34,1.7429831467999999,0.4295,0,0.4295,1.28,0.34,1.3243866505
2020-06-03 16:00:00,1.6844999999999999,0.18,1.6940897999,0.42450000000000004,0,0.42450000000000004,1.26,0.18,1.2727922061,1.7345000000000002,0.17,1.7428110196,0.42450000000000004,0,0.42450000000000004,1.31,0.17,1.3209844814
2020-06-03 16:30:00,1.7069999999999999,0.04,1.7074685941,0.40700000000000003,0,0.40700000000000003,1.3,0.04,1.300615239,1.767,0.26,1.7860260356,0.40700000000000003,0,0.40700000000000003,1.3599999999999999,0.26,1.3846299145
2020-06-03 17:00:00,1.8479999999999999,-0.33,1.8772330702,0.328,0,0.328,1.52,-0.33,1.5554099138000002,1.9180000000000001,0.49,1.9796019802,0.328,0,0.328,1.5899999999999999,0.49,1.6637908522
2020-06-03 17:30:00,1.865,-0.42,1.9117073521,0.265,0,0.265,1.6,-0.42,1.6542067585,1.925,0.5,1.9888753103,0.265,0,0.265,1.6600000000000001,0.5,1.7336666346
2020-06-03 18:00:00,1.9475,0.0,1.9475,0.2575,0,0.2575,1.69,0.0,1.69,1.9875,0.0,1.9875,0.2575,0,0.2575,1.73,0.0,1.73
2020-06-03 18:30:00,1.881,0.0,1.881,0.251,0,0.251,1.63,0.0,1.63,1.921,0.0,1.921,0.251,0,0.251,1.67,0.0,1.67
2020-06-03 19:00:00,1.798,0.0,1.798,0.248,0,0.248,1.55,0.0,1.55,1.838,0.0,1.838,0.248,0,0.248,1.5899999999999999,0.0,1.5899999999999999
2020-06-03 19:30:00,1.752,-0.44,1.8064063773,0.17200000000000001,0,0.17200000000000001,1.58,-0.44,1.6401219466999999,1.792,0.28,1.813743091,0.17200000000000001,0,0.17200000000000001,1.62,0.28,1.6440194646
2020-06-03 20:00:00,1.651,-0.14,1.6569251643,0.191,0,0.191,1.46,-0.14,1.4666969694,1.691,-0.14,1.6967854903,0.191,0,0.191,1.5,-0.14,1.5065191668
2020-06-03 20:30:00,1.6025,-0.14,1.6086038201,0.1825,0,0.1825,1.42,-0.14,1.4268847185,1.6425,-0.14,1.6484557167,0.1825,0,0.1825,1.46,-0.14,1.4666969694
2020-06-03 21:00:00,1.554,-0.14,1.5602935621,0.124,0,0.124,1.43,-0.14,1.4368368035,1.5939999999999999,-0.14,1.6001362442,0.124,0,0.124,1.47,-0.14,1.4766516177
2020-06-03 21:30:00,1.454,-0.14,1.4607244778,0.124,0,0.124,1.33,-0.14,1.3373481221999999,1.494,-0.14,1.5005452342,0.124,0,0.124,1.37,-0.14,1.3771347066000001
2020-06-03 22:00:00,1.4425,-0.14,1.4492778374,0.1825,0,0.1825,1.26,-0.14,1.2677539193,1.4725000000000001,-0.14,1.4791403754,0.1825,0,0.1825,1.29,-0.14,1.2975746607
2020-06-03 22:30:00,1.334,-0.25,1.3572236367000001,0.184,0,0.184,1.15,-0.25,1.1768602296,1.384,-0.02,1.3841445011,0.184,0,0.184,1.2,-0.02,1.2001666551
2020-06-03 23:00:00,1.2565,-0.18,1.2693274794,0.17650000000000002,0,0.17650000000000002,1.08,-0.18,1.0948972555,1.3065,-0.1,1.3103214300000001,0.17650000000000002,0,0.17650000000000002,1.13,-0.1,1.1344161494
2020-06-03 23:30:00,1.1400000000000001,-0.19,1.1557248808,0.19,0,0.19,0.9500000000000001,-0.19,0.9688137076000001,1.18,-0.08,1.1827087554,0.19,0,0.19,0.99,-0.08,0.9932270637
2020-06-04 00:00:00,1.0575,-0.14,1.0667268863,0.1975,0,0.1975,0.86,-0.14,0.8713208364,1.1075,-0.14,1.116313688,0.1975,0,0.1975,0.91,-0.14,0.9207062507
2020-06-04 00:30:00,1.059,0.0,1.059,0.179,0,0.179,0.88,0.0,0.88,1.099,0.0,1.099,0.179,0,0.179,0.92,0.0,0.92
2020-06-04 01:00:00,1.0435,0.0,1.0435,0.1335,0,0.1335,0.91,0.0,0.91,1.0835,-0.14,1.0925073226,0.1335,0,0.1335,0.9500000000000001,-0.14,0.9602603814
2020-06-04 01:30:00,1.1415,0.0,1.1415,0.1515,0,0.1515,0.99,0.0,0.99,1.1815,0.0,1.1815,0.1515,0,0.1515,1.03,0.0,1.03
2020-06-04 02:00:00,1.152,0.0,1.152,0.14200000000000002,0,0.14200000000000002,1.01,0.0,1.01,1.192,0.0,1.192,0.14200000000000002,0,0.14200000000000002,1.05,0.0,1.05
2020-06-04 02:30:00,1.12,0.0,1.12,0.11,0,0.11,1.01,0.0,1.01,1.16,0.0,1.16,0.11,0,0.11,1.05,0.0,1.05
2020-06-04 03:00:00,1.046,0.0,1.046,0.116,0,0.116,0.93,0.0,0.93,1.086,0.0,1.086,0.116,0,0.116,0.97,0.0,0.97
2020-06-04 03:30:00,1.046,0.0,1.046,0.08600000000000001,0,0.08600000000000001,0.96,0.0,0.96,1.086,0.0,1.086,0.08600000000000001,0,0.08600000000000001,1.0,0.0,1.0
2020-06-04 04:00:00,1.044,-0.14,1.0533451476,0.084,0,0.084,0.96,-0.14,0.9701546269,1.084,-0.14,1.0930032022,0.084,0,0.084,1.0,-0.14,1.0097524449
2020-06-04 04:30:00,1.044,-0.14,1.0533451476,0.084,0,0.084,0.96,-0.14,0.9701546269,1.084,-0.14,1.0930032022,0.084,0,0.084,1.0,-0.14,1.0097524449
2020-06-04 05:00:00,0.99,-0.42,1.0754068997,0.11,0,0.11,0.88,-0.42,0.9750897395,1.05,0.09,1.0538500842,0.11,0,0.11,0.9400000000000001,0.09,0.9442986816000001
2020-06-04 05:30:00,1.046,0.0,1.046,0.136,0,0.136,0.91,0.0,0.91,1.076,0.0,1.076,0.136,0,0.136,0.9400000000000001,0.0,0.9400000000000001
2020-06-04 06:00:00,1.1005,0.0,1.1005,0.1605,0,0.1605,0.9400000000000001,0.0,0.9400000000000001,1.1405,0.0,1.1405,0.1605,0,0.1605,0.98,0.0,0.98
2020-06-04 06:30:00,1.2335,-0.45,1.3130202778,0.1535,0,0.1535,1.08,-0.45,1.17,1.3335,0.45,1.4073813449,0.1535,0,0.1535,1.18,0.45,1.262893503
2020-06-04 07:00:00,1.349,-0.43,1.4158746413,0.149,0,0.149,1.2,-0.43,1.2747156546,1.459,0.48,1.5359300114,0.149,0,0.149,1.31,0.48,1.3951702405
2020-06-04 07:30:00,1.477,0.15,1.4845972518,0.227,0,0.227,1.25,0.15,1.2589678312,1.517,0.14,1.5234464218000001,0.227,0,0.227,1.29,0.14,1.2975746607
2020-06-04 08:00:00,1.5615,0.15,1.5686880665,0.2615,0,0.2615,1.3,0.15,1.3086252328,1.6015000000000001,0.14,1.6076076169,0.2615,0,0.2615,1.34,0.14,1.3472935834
2020-06-04 08:30:00,1.608,-0.24,1.6258117972,0.398,0,0.398,1.21,-0.24,1.233572049,1.698,0.54,1.7817979683,0.398,0,0.398,1.3,0.54,1.4076931484
2020-06-04 09:00:00,1.574,-0.30000000000000004,1.6023345467999999,0.524,0,0.524,1.05,-0.30000000000000004,1.0920164834,1.6840000000000002,0.6000000000000001,1.7876957236000002,0.524,0,0.524,1.16,0.6000000000000001,1.3059862174
2020-06-04 09:30:00,1.569,-0.33,1.6033281012,0.539,0,0.539,1.03,-0.33,1.0815729287,1.669,0.58,1.7669071849,0.539,0,0.539,1.13,0.58,1.2701574706
2020-06-04 10:00:00,1.6219999999999999,-0.31,1.6513582289,0.492,0,0.492,1.13,-0.31,1.1717508268,1.732,0.6000000000000001,1.8329822694,0.492,0,0.492,1.24,0.6000000000000001,1.3775340286
2020-06-04 10:30:00,1.5545,-0.32,1.5870949089000002,0.5845,0,0.5845,0.97,-0.32,1.0214205794,1.6545,0.58,1.7532171143,0.5845,0,0.5845,1.07,0.58,1.2170866855
2020-06-04 11:00:00,1.4775,-0.29,1.5056912864,0.8475,0,0.8475,0.63,-0.29,0.6935416354,1.5775000000000001,0.61,1.6913326846,0.8475,0,0.8475,0.73,0.61,0.9513148795
2020-06-04 11:30:00,1.4815,-0.29,1.5096165904,0.8015,0,0.8015,0.68,-0.29,0.7392563831000001,1.5815000000000001,0.61,1.6950640843,0.8015,0,0.8015,0.78,0.61,0.9902019996
2020-06-04 12:00:00,1.5425,-0.29,1.5695242113,0.7025,0,0.7025,0.84,-0.29,0.8886506625,1.6525,0.61,1.7614926199,0.7025,0,0.7025,0.9500000000000001,0.61,1.1289818422
2020-06-04 12:30:00,1.5350000000000001,-0.32,1.5680003189,0.795,0,0.795,0.74,-0.32,0.8062257748,1.635,0.58,1.7348270807000001,0.795,0,0.795,0.84,0.58,1.0207840124
2020-06-04 13:00:00,1.5270000000000001,-0.32,1.5601695421000001,0.647,0,0.647,0.88,-0.32,0.9363759929000001,1.637,0.58,1.7367121235,0.647,0,0.647,0.99,0.58,1.1473883388
2020-06-04 13:30:00,1.3475000000000001,0.04,1.3480935613,0.8675,0,0.8675,0.48,0.04,0.48166378320000003,1.4075,0.28,1.4350805727,0.8675,0,0.8675,0.54,0.28,0.608276253
2020-06-04 14:00:00,1.405,0.17,1.4152473282,0.675,0,0.675,0.73,0.17,0.7495331881,1.445,0.16,1.4538311456000002,0.675,0,0.675,0.77,0.16,0.7864477096
2020-06-04 14:30:00,1.4355,0.21,1.4507791872,0.7655000000000001,0,0.7655000000000001,0.67,0.21,0.7021395873,1.4755,0.2,1.4889930322,0.7655000000000001,0,0.7655000000000001,0.71,0.2,0.7376313442
2020-06-04 15:00:00,1.3719999999999999,-0.25,1.3945909795,0.732,0,0.732,0.64,-0.25,0.6870953355,1.472,0.56,1.5749234902,0.732,0,0.732,0.74,0.56,0.9280086206
2020-06-04 15:30:00,1.588,-0.37,1.6305348816,0.338,0,0.338,1.25,-0.37,1.3036103712,1.698,0.54,1.7817979683,0.338,0,0.338,1.3599999999999999,0.54,1.4632839779
2020-06-04 16:00:00,1.6185,-0.35000000000000003,1.655911305,0.3185,0,0.3185,1.3,-0.35000000000000003,1.3462912018,1.7285,0.56,1.8169513615000001,0.3185,0,0.3185,1.4100000000000001,0.56,1.5171354586999999
2020-06-04 16:30:00,1.7095,-0.35000000000000003,1.7449613893,0.34950000000000003,0,0.34950000000000003,1.3599999999999999,-0.35000000000000003,1.4043147795,1.8195000000000001,0.55,1.9008104193,0.34950000000000003,0,0.34950000000000003,1.47,0.55,1.5695222203
2020-06-04 17:00:00,1.741,-0.44,1.7957396805,0.401,0,0.401,1.34,-0.44,1.410390017,1.861,0.47000000000000003,1.9194324682000001,0.401,0,0.401,1.46,0.47000000000000003,1.533786165
2020-06-04 17:30:00,1.7325,-0.44,1.7875,0.42250000000000004,0,0.42250000000000004,1.31,-0.44,1.3819189557,1.8425,0.46,1.8990540408,0.42250000000000004,0,0.42250000000000004,1.42,0.46,1.4926486526
2020-06-04 18:00:00,1.8719999999999999,-0.45,1.9253269852,0.332,0,0.332,1.54,-0.45,1.6044001995000001,1.982,0.46,2.0346803189,0.332,0,0.332,1.65,0.46,1.712921481
2020-06-04 18:30:00,1.8665,-0.48,1.9272317582,0.3165,0,0.3165,1.55,-0.48,1.622621336,1.9865,0.43,2.0325063961,0.3165,0,0.3165,1.67,0.43,1.7244709334000001
2020-06-04 19:00:00,1.827,-0.51,1.8968471209,0.247,0,0.247,1.58,-0.51,1.6602710622,1.947,0.4,1.9876642071,0.247,0,0.247,1.7000000000000002,0.4,1.7464249197
2020-06-04 19:30:00,1.7415,-0.51,1.8146410802,0.2515,0,0.2515,1.49,-0.51,1.5748650736,1.8515000000000001,0.4,1.8942154708,0.2515,0,0.2515,1.6,0.4,1.6492422502
2020-06-04 20:00:00,1.635,-0.54,1.7218667196,0.215,0,0.215,1.42,-0.54,1.5192103212,1.755,0.38,1.7956683992,0.215,0,0.215,1.54,0.38,1.5861904047
2020-06-04 20:30:00,1.5230000000000001,-0.54,1.6158988211,0.183,0,0.183,1.34,-0.54,1.4447145047,1.643,0.38,1.6863715486,0.183,0,0.183,1.46,0.38,1.5086417733
2020-06-04 21:00:00,1.496,-0.54,1.5904766581,0.156,0,0.156,1.34,-0.54,1.4447145047,1.616,0.37,1.6578166364,0.156,0,0.156,1.46,0.37,1.5061540426
2020-06-04 21:30:00,1.439,-0.54,1.5369843851,0.189,0,0.189,1.25,-0.54,1.3616534067,1.549,0.37,1.5925768427,0.189,0,0.189,1.3599999999999999,0.37,1.4094325099
2020-06-04 22:00:00,1.412,-0.53,1.5081922954,0.212,0,0.212,1.2,-0.53,1.3118307818,1.512,0.38,1.5590202051,0.212,0,0.212,1.3,0.38,1.3544002363
2020-06-04 22:30:00,1.341,-0.23,1.3605811258,0.231,0,0.231,1.11,-0.23,1.1335784049,1.391,-0.03,1.3913234707,0.231,0,0.231,1.16,-0.03,1.1603878662
2020-06-04 23:00:00,1.2675,-0.53,1.3738472441,0.2275,0,0.2275,1.04,-0.53,1.167261753,1.3875,0.38,1.4385952349,0.2275,0,0.2275,1.16,0.38,1.2206555616
2020-06-04 23:30:00,1.169,-0.55,1.2919214372,0.219,0,0.219,0.9500000000000001,-0.55,1.09772492,1.2690000000000001,0.36,1.3190758128,0.219,0,0.219,1.05,0.36,1.11
2020-06-05 00:00:00,1.07,-0.52,1.1896638181,0.2,0,0.2,0.87,-0.52,1.0135580891,1.17,0.39,1.2332882875,0.2,0,0.2,0.97,0.39,1.0454664031
2020-06-05 00:30:00,1.0555,-0.5,1.1679384616,0.1855,0,0.1855,0.87,-0.5,1.0034440692,1.1555,0.42,1.2294633992,0.1855,0,0.1855,0.97,0.42,1.0570241246
2020-06-05 01:00:00,1.035,-0.49,1.1451309969,0.165,0,0.165,0.87,-0.49,0.9984988733000001,1.075,0.4,1.1470069747,0.165,0,0.165,0.91,0.4,0.9940321926000001
2020-06-05 01:30:00,1.1545,-0.5,1.2581217151,0.20450000000000002,0,0.20450000000000002,0.9500000000000001,-0.5,1.0735455277,1.2045,0.4,1.2691809367,0.20450000000000002,0,0.20450000000000002,1.0,0.4,1.0770329614
2020-06-05 02:00:00,1.1765,0.0,1.1765,0.2265,0,0.2265,0.9500000000000001,0.0,0.9500000000000001,1.2265,0.0,1.2265,0.2265,0,0.2265,1.0,0.0,1.0
2020-06-05 02:30:00,1.1219999999999999,-0.48,1.2203622413,0.232,0,0.232,0.89,-0.48,1.0111874208,1.192,0.42,1.2638291024,0.232,0,0.232,0.96,0.42,1.0478549518
2020-06-05 03:00:00,1.035,-0.48,1.1408878122,0.255,0,0.255,0.78,-0.48,0.9158602513,1.115,0.42,1.1914801718999999,0.255,0,0.255,0.86,0.42,0.9570788891
2020-06-05 03:30:00,1.038,0.0,1.038,0.258,0,0.258,0.78,0.0,0.78,1.078,0.0,1.078,0.258,0,0.258,0.8200000000000001,0.0,0.8200000000000001
2020-06-05 04:00:00,1.0275,0.0,1.0275,0.23750000000000002,0,0.23750000000000002,0.79,0.0,0.79,1.0675,0.0,1.0675,0.23750000000000002,0,0.23750000000000002,0.8300000000000001,0.0,0.8300000000000001
2020-06-05 04:30:00,1.0155,-0.14,1.0251049946,0.2255,0,0.2255,0.79,-0.14,0.8023091673,1.0555,-0.14,1.0647442181,0.2255,0,0.2255,0.8300000000000001,-0.14,0.8417244205000001
2020-06-05 05:00:00,1.0305,0.0,1.0305,0.2605,0,0.2605,0.77,0.0,0.77,1.0705,-0.14,1.0796157881,0.2605,0,0.2605,0.81,-0.14,0.8220097323000001
2020-06-05 05:30:00,1.07,0.0,1.07,0.25,0,0.25,0.8200000000000001,0.0,0.8200000000000001,1.11,0.0,1.11,0.25,0,0.25,0.86,0.0,0.86
2020-06-05 06:00:00,1.165,0.0,1.165,0.245,0,0.245,0.92,0.0,0.92,1.205,0.0,1.205,0.245,0,0.245,0.96,0.0,0.96
2020-06-05 06:30:00,1.2469999999999999,0.14,1.254834252,0.297,0,0.297,0.9500000000000001,0.14,0.9602603814,1.287,0.13,1.293548994,0.297,0,0.297,0.99,0.13,0.9984988733000001
2020-06-05 07:00:00,1.314,0.14,1.3214370965,0.334,0,0.334,0.98,0.14,0.9899494937000001,1.354,0.13,1.3602264517,0.334,0,0.334,1.02,0.13,1.0282509421
2020-06-05 07:30:00,1.416,0.14,1.4229040727,0.396,0,0.396,1.02,0.14,1.0295630141,1.456,0.15,1.4637062547,0.396,0,0.396,1.06,0.15,1.0705606008
2020-06-05 08:00:00,1.5415,-0.08,1.5435745042,0.4015,0,0.4015,1.1400000000000001,-0.08,1.1428035702,1.6015000000000001,0.41000000000000003,1.6531491917,0.4015,0,0.4015,1.2,0.41000000000000003,1.2681088281
2020-06-05 08:30:00,1.732,-0.28,1.7544868196,0.332,0,0.332,1.4,-0.28,1.4277254638,1.832,0.58,1.9216201498,0.332,0,0.332,1.5,0.58,1.6082288394000002
2020-06-05 09:00:00,1.673,-0.32,1.7033287997,0.423,0,0.423,1.25,-0.32,1.2903100403,1.783,0.58,1.874963733,0.423,0,0.423,1.3599999999999999,0.58,1.4785127663
2020-06-05 09:30:00,1.6365,0.18,1.6463694148,0.5265000000000001,0,0.5265000000000001,1.11,0.18,1.1244998888,1.6764999999999999,0.18,1.6861353000000001,0.5265000000000001,0,0.5265000000000001,1.15,0.18,1.1640017182
2020-06-05 10:00:00,1.661,0.19,1.6718316303,0.481,0,0.481,1.18,0.19,1.1951987282,1.7109999999999999,0.18,1.7204420943,0.481,0,0.481,1.23,0.18,1.2431009613
2020-06-05 10:30:00,1.6435,0.18,1.6533276294,0.4335,0,0.4335,1.21,0.18,1.2233151679,1.6835,0.17,1.6920615385,0.4335,0,0.4335,1.25,0.17,1.2615070353
2020-06-05 11:00:00,1.678,0.19,1.6887225942000001,0.418,0,0.418,1.26,0.19,1.2742448744,1.718,0.17,1.7263904541000001,0.418,0,0.418,1.3,0.17,1.3110682667
2020-06-05 11:30:00,1.6415000000000002,0.19,1.6524594549,0.5115000000000001,0,0.5115000000000001,1.13,0.19,1.1458621209,1.6815,0.18,1.6911068121000001,0.5115000000000001,0,0.5115000000000001,1.17,0.18,1.1837651794
2020-06-05 12:00:00,1.5230000000000001,0.17,1.5324584823,0.7030000000000001,0,0.7030000000000001,0.8200000000000001,0.17,0.8374365648000001,1.573,0.16,1.5811163778,0.7030000000000001,0,0.7030000000000001,0.87,0.16,0.8845903006
2020-06-05 12:30:00,1.5110000000000001,0.17,1.5205331302,0.8210000000000001,0,0.8210000000000001,0.6900000000000001,0.17,0.7106335202,1.561,0.16,1.5691784475000001,0.8210000000000001,0,0.8210000000000001,0.74,0.16,0.7570997292
2020-06-05 13:00:00,1.3495,0.17,1.360165523,1.0195,0,1.0195,0.33,0.17,0.37121422390000003,1.3795,0.16,1.3887477273,1.0195,0,1.0195,0.36,0.16,0.39395431210000004
2020-06-05 13:30:00,1.3595000000000002,0.17,1.3700876797000001,1.0695000000000001,0,1.0695000000000001,0.29,0.17,0.33615472630000004,1.3795,0.16,1.3887477273,1.0695000000000001,0,1.0695000000000001,0.31,0.16,0.3488552709
2020-06-05 14:00:00,1.298,0.17,1.3090851768,1.008,0,1.008,0.29,0.17,0.33615472630000004,1.308,0.16,1.3177495969,1.008,0,1.008,0.30000000000000004,0.16,0.34
2020-06-05 14:30:00,1.195,0.15,1.2043774325,0.925,0,0.925,0.27,0.15,0.3088689042,1.225,0.14,1.2329740468,0.925,0,0.925,0.30000000000000004,0.14,0.3310589071
2020-06-05 15:00:00,1.0705,-0.08,1.0734850954,1.0405,0,1.0405,0.03,-0.08,0.0854400375,1.2505,0.33,1.2933098043,1.0405,0,1.0405,0.21,0.33,0.3911521443
2020-06-05 15:30:00,0.985,-0.38,1.0557580215,1.115,0,1.115,-0.13,-0.38,0.4016217126,1.175,0.56,1.3016239856,1.115,0,1.115,0.06,0.56,0.5632051136
2020-06-05 16:00:00,1.1025,-0.41000000000000003,1.1762679329,1.0725,0,1.0725,0.03,-0.41000000000000003,0.4110960958,1.3225,0.54,1.4284978999,1.0725,0,1.0725,0.25,0.54,0.5950630219
2020-06-05 16:30:00,1.2730000000000001,-0.36,1.3229244121,0.983,0,0.983,0.29,-0.36,0.4622769733,1.313,0.56,1.4274344118,0.983,0,0.983,0.33,0.56,0.65
2020-06-05 17:00:00,1.301,-0.38,1.3553600998,0.911,0,0.911,0.39,-0.38,0.5445181356000001,1.391,0.52,1.4850188551,0.911,0,0.911,0.48,0.52,0.7076722405
2020-06-05 17:30:00,1.453,-0.4,1.5070530846999999,0.753,0,0.753,0.7000000000000001,-0.4,0.8062257748,1.5630000000000002,0.5,1.6410268127,0.753,0,0.753,0.81,0.5,0.9518928511
2020-06-05 18:00:00,1.4965,-0.45,1.562693908,0.6265000000000001,0,0.6265000000000001,0.87,-0.45,0.9794896630000001,1.5965,0.45,1.6587080063,0.6265000000000001,0,0.6265000000000001,0.97,0.45,1.0692988357
2020-06-05 18:30:00,1.5945,-0.48,1.6651817468,0.5045000000000001,0,0.5045000000000001,1.09,-0.48,1.1910079765,1.7045,0.43,1.7579022299,0.5045000000000001,0,0.5045000000000001,1.2,0.43,1.2747156546
2020-06-05 19:00:00,1.6035,-0.46,1.6681763246,0.3235,0,0.3235,1.28,-0.46,1.3601470509,1.7135,0.45,1.7716044282,0.3235,0,0.3235,1.3900000000000001,0.45,1.461027036
2020-06-05 19:30:00,1.5935000000000001,-0.49,1.6671359423,0.24350000000000002,0,0.24350000000000002,1.35,-0.49,1.4361754767,1.7035,0.42,1.7545119692000002,0.24350000000000002,0,0.24350000000000002,1.46,0.42,1.5192103212
2020-06-05 20:00:00,1.504,-0.51,1.5881171241,0.264,0,0.264,1.24,-0.51,1.3407833531,1.6139999999999999,0.4,1.6628277121,0.264,0,0.264,1.35,0.4,1.408012784
2020-06-05 20:30:00,1.5,-0.19,1.5119854497,0.19,0,0.19,1.31,-0.19,1.3237069162,1.54,-0.06,1.5411683879,0.19,0,0.19,1.35,-0.06,1.3513326755000001
2020-06-05 21:00:00,1.4745,-0.14,1.4811314088,0.20450000000000002,0,0.20450000000000002,1.27,-0.14,1.2776932339,1.5145,-0.14,1.5209570178,0.20450000000000002,0,0.20450000000000002,1.31,-0.14,1.3174596768
2020-06-05 21:30:00,1.4265,-0.14,1.4333534979,0.10650000000000001,0,0.10650000000000001,1.32,-0.14,1.3274034805000001,1.4565000000000001,-0.14,1.4632129886,0.10650000000000001,0,0.10650000000000001,1.35,-0.14,1.3572398462
2020-06-05 22:00:00,1.409,-0.14,1.4159382049,0.129,0,0.129,1.28,-0.14,1.2876334882,1.449,-0.14,1.4557475743000001,0.129,0,0.129,1.32,-0.14,1.3274034805000001
2020-06-05 22:30:00,1.3515000000000001,-0.14,1.3587318536000002,0.1115,0,0.1115,1.24,-0.14,1.2478781992,1.3915,-0.12,1.3966646877,0.1115,0,0.1115,1.28,-0.12,1.2856126944000001
2020-06-05 23:00:00,1.3585,-0.14,1.3656947865,0.1585,0,0.1585,1.2,-0.14,1.2081390648,1.3985,-0.14,1.4054900391,0.1585,0,0.1585,1.24,-0.14,1.2478781992
2020-06-05 23:30:00,1.258,-0.14,1.2657661711000001,0.108,0,0.108,1.15,-0.14,1.158490397,1.298,-0.14,1.3055282456000001,0.108,0,0.108,1.19,-0.14,1.1982069938
2020-06-06 00:00:00,1.1255,-0.46,1.2158742739,0.0755,0,0.0755,1.05,-0.46,1.1463420083,1.2055,0.26,1.2332194655,0.0755,0,0.0755,1.13,0.26,1.1595257651
2020-06-06 00:30:00,1.054,-0.51,1.1709039243000001,0.10400000000000001,0,0.10400000000000001,0.9500000000000001,-0.51,1.0782393055,1.164,0.39,1.227597654,0.10400000000000001,0,0.10400000000000001,1.06,0.39,1.1294689017
2020-06-06 01:00:00,1.0635,-0.5,1.1751732851,0.1535,0,0.1535,0.91,-0.5,1.0383159442,1.1735,0.41000000000000003,1.2430616437,0.1535,0,0.1535,1.02,0.41000000000000003,1.0993179704
2020-06-06 01:30:00,1.184,-0.5,1.2852455018,0.124,0,0.124,1.06,-0.5,1.1720068259,1.244,0.35000000000000003,1.2922987271,0.124,0,0.124,1.12,0.35000000000000003,1.173413823
2020-06-06 02:00:00,1.222,-0.14,1.2299934959,0.132,0,0.132,1.09,-0.14,1.0989540482,1.252,-0.14,1.2598031592,0.132,0,0.132,1.12,-0.14,1.1287160848
2020-06-06 02:30:00,1.1745,0.0,1.1745,0.24450000000000002,0,0.24450000000000002,0.93,0.0,0.93,1.2145000000000001,0.0,1.2145000000000001,0.24450000000000002,0,0.24450000000000002,0.97,0.0,0.97
2020-06-06 03:00:00,1.0945,0.0,1.0945,0.2545,0,0.2545,0.84,0.0,0.84,1.1345,0.0,1.1345,0.2545,0,0.2545,0.88,0.0,0.88
2020-06-06 03:30:00,1.069,0.0,1.069,0.249,0,0.249,0.8200000000000001,0.0,0.8200000000000001,1.099,0.0,1.099,0.249,0,0.249,0.85,0.0,0.85
2020-06-06 04:00:00,1.046,-0.14,1.0553274373,0.266,0,0.266,0.78,-0.14,0.7924645102000001,1.086,-0.14,1.0949867579,0.266,0,0.266,0.8200000000000001,-0.14,0.8318653737
2020-06-06 04:30:00,1.034,-0.14,1.0434347129,0.254,0,0.254,0.78,-0.14,0.7924645102000001,1.074,-0.14,1.0830863308,0.254,0,0.254,0.8200000000000001,-0.14,0.8318653737
2020-06-06 05:00:00,1.009,-0.14,1.0186662849,0.269,0,0.269,0.74,-0.14,0.7531268154,1.049,-0.14,1.0583009969,0.269,0,0.269,0.78,-0.14,0.7924645102000001
2020-06-06 05:30:00,1.043,-0.14,1.0523540279,0.243,0,0.243,0.8,-0.14,0.8121576202,1.083,-0.14,1.0920114468,0.243,0,0.243,0.84,-0.14,0.8515867542000001
2020-06-06 06:00:00,1.081,-0.14,1.0900279813,0.271,0,0.271,0.81,-0.14,0.8220097323000001,1.121,-0.14,1.1297083694,0.271,0,0.271,0.85,-0.14,0.8614522622
2020-06-06 06:30:00,1.1455,0.0,1.1455,0.29550000000000004,0,0.29550000000000004,0.85,0.0,0.85,1.1855,0.0,1.1855,0.29550000000000004,0,0.29550000000000004,0.89,0.0,0.89
2020-06-06 07:00:00,1.1715,0.0,1.1715,0.3415,0,0.3415,0.8300000000000001,0.0,0.8300000000000001,1.2115,0.0,1.2115,0.3415,0,0.3415,0.87,0.0,0.87
2020-06-06 07:30:00,1.196,0.0,1.196,0.376,0,0.376,0.8200000000000001,0.0,0.8200000000000001,1.236,0.0,1.236,0.376,0,0.376,0.86,0.0,0.86
2020-06-06 08:00:00,1.299,0.0,1.299,0.449,0,0.449,0.85,0.0,0.85,1.339,0.0,1.339,0.449,0,0.449,0.89,0.0,0.89
2020-06-06 08:30:00,1.3475000000000001,0.13,1.3537563481000001,0.4475,0,0.4475,0.9,0.13,0.9093404203000001,1.3875,0.13,1.393576783,0.4475,0,0.4475,0.9400000000000001,0.13,0.9489467846
2020-06-06 09:00:00,1.3345,0.13,1.3408170084,0.6445000000000001,0,0.6445000000000001,0.6900000000000001,0.13,0.7021395873,1.3745,0.13,1.3806340029,0.6445000000000001,0,0.6445000000000001,0.73,0.13,0.7414849965
2020-06-06 09:30:00,1.3435000000000001,0.13,1.3497748886,0.7635000000000001,0,0.7635000000000001,0.58,0.13,0.5943904441,1.3835,0.13,1.3895942753,0.7635000000000001,0,0.7635000000000001,0.62,0.13,0.6334824386
2020-06-06 10:00:00,1.305,0.13,1.3114591111,0.805,0,0.805,0.5,0.13,0.5166236541,1.335,0.13,1.3413146536,0.805,0,0.805,0.53,0.13,0.545710546
2020-06-06 10:30:00,1.3905,0.13,1.3965637293,0.9005000000000001,0,0.9005000000000001,0.49,0.13,0.5069516742,1.4205,0.13,1.4264362061,0.9005000000000001,0,0.9005000000000001,0.52,0.13,0.5360037313
2020-06-06 11:00:00,1.4165,0.13,1.422452899,0.7265,0,0.7265,0.6900000000000001,0.13,0.7021395873,1.4565000000000001,0.13,1.4622900704,0.7265,0,0.7265,0.73,0.13,0.7414849965
2020-06-06 11:30:00,1.5635,0.13,1.5688952323,0.5335,0,0.5335,1.03,0.13,1.0381714695,1.6035,0.13,1.6087610916,0.5335,0,0.5335,1.07,0.13,1.0778682665
2020-06-06 12:00:00,1.5825,0.0,1.5825,0.42250000000000004,0,0.42250000000000004,1.16,0.0,1.16,1.6225,0.0,1.6225,0.42250000000000004,0,0.42250000000000004,1.2,0.0,1.2
2020-06-06 12:30:00,1.5939999999999999,0.0,1.5939999999999999,0.434,0,0.434,1.16,0.0,1.16,1.634,0.0,1.634,0.434,0,0.434,1.2,0.0,1.2
2020-06-06 13:00:00,1.65,0.0,1.65,0.36,0,0.36,1.29,0.0,1.29,1.69,0.0,1.69,0.36,0,0.36,1.33,0.0,1.33
2020-06-06 13:30:00,1.6179999999999999,0.0,1.6179999999999999,0.34800000000000003,0,0.34800000000000003,1.27,0.0,1.27,1.658,0.0,1.658,0.34800000000000003,0,0.34800000000000003,1.31,0.0,1.31
2020-06-06 14:00:00,1.5735000000000001,-0.14,1.5797158763999999,0.3635,0,0.3635,1.21,-0.14,1.2180722474,1.6135000000000002,-0.14,1.6195623637,0.3635,0,0.3635,1.25,-0.14,1.2578155668
2020-06-06 14:30:00,1.5695000000000001,0.0,1.5695000000000001,0.35950000000000004,0,0.35950000000000004,1.21,0.0,1.21,1.6095000000000002,0.0,1.6095000000000002,0.35950000000000004,0,0.35950000000000004,1.25,0.0,1.25
2020-06-06 15:00:00,1.5325,-0.14,1.5388814932,0.3925,0,0.3925,1.1400000000000001,-0.14,1.1485643212,1.5725,0.0,1.5725,0.3925,0,0.3925,1.18,0.0,1.18
2020-06-06 15:30:00,1.5845,-0.14,1.5906728922000002,0.3745,0,0.3745,1.21,-0.14,1.2180722474,1.6245,-0.14,1.6305214657,0.3745,0,0.3745,1.25,-0.14,1.2578155668
2020-06-06 16:00:00,1.6684999999999999,0.0,1.6684999999999999,0.3385,0,0.3385,1.33,0.0,1.33,1.7085,0.0,1.7085,0.3385,0,0.3385,1.37,0.0,1.37
2020-06-06 16:30:00,1.7715,0.0,1.7715,0.3215,0,0.3215,1.45,0.0,1.45,1.8115,0.0,1.8115,0.3215,0,0.3215,1.49,0.0,1.49
2020-06-06 17:00:00,1.8980000000000001,-0.14,1.9031563257,0.308,0,0.308,1.5899999999999999,-0.14,1.5961516219,1.9380000000000002,-0.14,1.9430501795000001,0.308,0,0.308,1.63,-0.14,1.6360012225
2020-06-06 17:30:00,2.048,0.0,2.048,0.278,0,0.278,1.77,0.0,1.77,2.088,0.0,2.088,0.278,0,0.278,1.81,0.0,1.81
2020-06-06 18:00:00,2.0955,-0.49,2.1520270096,0.2755,0,0.2755,1.82,-0.49,1.8848076825,2.1955,0.42,2.2353121147,0.2755,0,0.2755,1.92,0.42,1.9654007225
2020-06-06 18:30:00,2.074,-0.51,2.1357846333,0.28400000000000003,0,0.28400000000000003,1.79,-0.51,1.8612361484000002,2.194,0.4,2.2301650163,0.28400000000000003,0,0.28400000000000003,1.9100000000000001,0.4,1.9514353692
2020-06-06 19:00:00,1.9545,-0.51,2.0199431304,0.24450000000000002,0,0.24450000000000002,1.71,-0.51,1.784432683,2.0645,0.4,2.1028933045000002,0.24450000000000002,0,0.24450000000000002,1.82,0.4,1.8634376834
2020-06-06 19:30:00,1.87,-0.56,1.9520502042999999,0.18,0,0.18,1.69,-0.56,1.7803651311,1.98,0.36,2.0124611797,0.18,0,0.18,1.8,0.36,1.8356470249
2020-06-06 20:00:00,1.7605,-0.5700000000000001,1.8504756821,0.24050000000000002,0,0.24050000000000002,1.52,-0.5700000000000001,1.6233607116000002,1.8705,0.36,1.9048281419,0.24050000000000002,0,0.24050000000000002,1.63,0.36,1.6692812825
2020-06-06 20:30:00,1.6255000000000002,-0.56,1.7192586338,0.1955,0,0.1955,1.43,-0.56,1.5357408636,1.7255,0.36,1.7626543195000002,0.1955,0,0.1955,1.53,0.36,1.5717824277
2020-06-06 21:00:00,1.5354999999999999,-0.24,1.554142931,0.24550000000000002,0,0.24550000000000002,1.29,-0.24,1.3121356637,1.5955,0.0,1.5955,0.24550000000000002,0,0.24550000000000002,1.35,0.0,1.35
