Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 21:30:00,1.518,-0.15,1.5253930641,0.178,0,0.178,1.34,-0.15,1.3483693856,1.558,-0.15,1.56520414,0.178,0,0.178,1.38,-0.15,1.3881282362
2020-06-06 22:00:00,1.456,-0.15,1.4637062547,0.126,0,0.126,1.33,-0.15,1.3384319183,1.496,-0.15,1.5035012471,0.126,0,0.126,1.37,-0.15,1.3781872151
2020-06-06 22:30:00,1.381,-0.15,1.3891223848,0.14100000000000001,0,0.14100000000000001,1.24,-0.15,1.2490396311,1.421,-0.15,1.4288950276,0.14100000000000001,0,0.14100000000000001,1.28,-0.15,1.2887590931
2020-06-06 23:00:00,1.3765,-0.14,1.3836011889,0.10650000000000001,0,0.10650000000000001,1.27,-0.14,1.2776932339,1.4165,-0.14,1.4234016475,0.10650000000000001,0,0.10650000000000001,1.31,-0.14,1.3174596768
2020-06-06 23:30:00,1.286,-0.14,1.2935980829,0.106,0,0.106,1.18,-0.14,1.1882760622,1.326,-0.14,1.3333701662,0.106,0,0.106,1.22,-0.14,1.2280065146
2020-06-07 00:00:00,1.15,-0.2,1.167261753,0.08,0,0.08,1.07,-0.2,1.0885311204,1.2,-0.06,1.2014990637,0.08,0,0.08,1.12,-0.06,1.1216059914
2020-06-07 00:30:00,1.126,-0.14,1.1346699961,0.056,0,0.056,1.07,-0.14,1.0791200119,1.156,-0.14,1.1644466497,0.056,0,0.056,1.1,-0.14,1.1088733021
2020-06-07 01:00:00,1.074,-0.14,1.0830863308,0.034,0,0.034,1.04,-0.14,1.0493807698,1.114,-0.14,1.1227626641,0.034,0,0.034,1.08,-0.14,1.0890362712
2020-06-07 01:30:00,1.2,-0.14,1.2081390648,0.01,0,0.01,1.19,-0.14,1.1982069938,1.24,-0.14,1.2478781992,0.01,0,0.01,1.23,-0.14,1.2379418403
2020-06-07 02:00:00,1.219,-0.14,1.2270130399,0.019,0,0.019,1.2,-0.14,1.2081390648,1.259,-0.14,1.2667600404,0.019,0,0.019,1.24,-0.14,1.2478781992
2020-06-07 02:30:00,1.166,-0.14,1.1743747272,0.016,0,0.016,1.15,-0.14,1.158490397,1.206,-0.14,1.2140988428,0.016,0,0.016,1.19,-0.14,1.1982069938
2020-06-07 03:00:00,1.093,-0.14,1.1019296711,0.013000000000000001,0,0.013000000000000001,1.08,-0.14,1.0890362712,1.133,-0.14,1.1416168359,0.013000000000000001,0,0.013000000000000001,1.12,-0.14,1.1287160848
2020-06-07 03:30:00,1.0725,-0.14,1.0815989321,0.0325,0,0.0325,1.04,-0.14,1.0493807698,1.1025,-0.14,1.1113533417,0.0325,0,0.0325,1.07,-0.14,1.0791200119
2020-06-07 04:00:00,1.088,-0.14,1.0969703733,0.038,0,0.038,1.05,-0.14,1.0592922165,1.1280000000000001,-0.14,1.1366547409,0.038,0,0.038,1.09,-0.14,1.0989540482
2020-06-07 04:30:00,1.1065,-0.14,1.1153215904,0.026500000000000003,0,0.026500000000000003,1.08,-0.14,1.0890362712,1.1365,-0.14,1.1450904986000001,0.026500000000000003,0,0.026500000000000003,1.11,-0.14,1.1187939935
2020-06-07 05:00:00,1.032,-0.14,1.0414528314,0.022,0,0.022,1.01,-0.14,1.019656805,1.072,-0.14,1.0811031403,0.022,0,0.022,1.05,-0.14,1.0592922165
2020-06-07 05:30:00,1.034,-0.14,1.0434347129,0.024,0,0.024,1.01,-0.14,1.019656805,1.074,-0.14,1.0830863308,0.024,0,0.024,1.05,-0.14,1.0592922165
2020-06-07 06:00:00,1.054,-0.14,1.0632572596,0.024,0,0.024,1.03,-0.14,1.0394710193,1.094,-0.14,1.1029215747,0.024,0,0.024,1.07,-0.14,1.0791200119
2020-06-07 06:30:00,1.1205,-0.14,1.1292122253999999,0.060500000000000005,0,0.060500000000000005,1.06,-0.14,1.0692053124,1.1505,-0.14,1.1589867342,0.060500000000000005,0,0.060500000000000005,1.09,-0.14,1.0989540482
2020-06-07 07:00:00,1.1445,0.0,1.1445,0.0745,0,0.0745,1.07,0.0,1.07,1.1844999999999999,0.0,1.1844999999999999,0.0745,0,0.0745,1.11,0.0,1.11
2020-06-07 07:30:00,1.161,0.0,1.161,0.161,0,0.161,1.0,0.0,1.0,1.201,0.0,1.201,0.161,0,0.161,1.04,0.0,1.04
2020-06-07 08:00:00,1.2365,0.0,1.2365,0.1965,0,0.1965,1.04,0.0,1.04,1.2665,0.0,1.2665,0.1965,0,0.1965,1.07,0.0,1.07
2020-06-07 08:30:00,1.2705,-0.48,1.3581495683,0.2305,0,0.2305,1.04,-0.48,1.1454256851,1.3005,0.42,1.3666383026,0.2305,0,0.2305,1.07,0.42,1.1494781425
2020-06-07 09:00:00,1.259,-0.5,1.3546516157,0.219,0,0.219,1.04,-0.5,1.1539497389,1.359,0.41000000000000003,1.4195002642,0.219,0,0.219,1.1400000000000001,0.41000000000000003,1.21148669
2020-06-07 09:30:00,1.317,-0.52,1.4159410298,0.277,0,0.277,1.04,-0.52,1.1627553483,1.417,0.4,1.4723752918000002,0.277,0,0.277,1.1400000000000001,0.4,1.2081390648
2020-06-07 10:00:00,1.361,-0.49,1.4465203075,0.481,0,0.481,0.88,-0.49,1.0072239076,1.461,0.42,1.5201713719,0.481,0,0.481,0.98,0.42,1.0662082348
2020-06-07 10:30:00,1.3595000000000002,-0.47000000000000003,1.4384506422,0.47950000000000004,0,0.47950000000000004,0.88,-0.47000000000000003,0.9976472322000001,1.4595,0.44,1.5243819239,0.47950000000000004,0,0.47950000000000004,0.98,0.44,1.0742439202
2020-06-07 11:00:00,1.375,-0.47000000000000003,1.4531087365,0.555,0,0.555,0.8200000000000001,-0.47000000000000003,0.9451454914,1.4849999999999999,0.43,1.5460029107,0.555,0,0.555,0.93,0.43,1.0245974819
2020-06-07 11:30:00,1.5125000000000002,-0.47000000000000003,1.5838422427999999,0.47250000000000003,0,0.47250000000000003,1.04,-0.47000000000000003,1.1412712211,1.6125,0.44,1.6714533347,0.47250000000000003,0,0.47250000000000003,1.1400000000000001,0.44,1.2219656296
2020-06-07 12:00:00,1.58,-0.5,1.6572265989,0.37,0,0.37,1.21,-0.5,1.3092364187,1.6800000000000002,0.42,1.7317043628,0.37,0,0.37,1.31,0.42,1.3756816492000001
2020-06-07 12:30:00,1.5205000000000002,-0.49,1.5975043817999999,0.47050000000000003,0,0.47050000000000003,1.05,-0.49,1.158706175,1.6205,0.43,1.6765799265,0.47050000000000003,0,0.47050000000000003,1.15,0.43,1.227762192
2020-06-07 13:00:00,1.5185,-0.49,1.5956009056,0.4685,0,0.4685,1.05,-0.49,1.158706175,1.6185,0.43,1.6746469031,0.4685,0,0.4685,1.15,0.43,1.227762192
2020-06-07 13:30:00,1.5415,-0.49,1.6175049459,0.49150000000000005,0,0.49150000000000005,1.05,-0.49,1.158706175,1.6415000000000002,0.43,1.6968860451,0.49150000000000005,0,0.49150000000000005,1.15,0.43,1.227762192
2020-06-07 14:00:00,1.4215,0.13,1.4274320474,0.6915,0,0.6915,0.73,0.13,0.7414849965,1.4515,0.13,1.4573099361000001,0.6915,0,0.6915,0.76,0.13,0.7710382610000001
2020-06-07 14:30:00,1.2795,-0.44,1.3530411117,0.7195,0,0.7195,0.56,-0.44,0.7121797526,1.3595000000000002,0.46,1.4352143568,0.7195,0,0.7195,0.64,0.46,0.7881624198
2020-06-07 15:00:00,1.2045,-0.42,1.2756254348,0.7645000000000001,0,0.7645000000000001,0.44,-0.42,0.608276253,1.2745,0.47000000000000003,1.3583998859,0.7645000000000001,0,0.7645000000000001,0.51,0.47000000000000003,0.6935416354
2020-06-07 15:30:00,1.286,0.0,1.286,0.626,0,0.626,0.66,0.0,0.66,1.326,0.0,1.326,0.626,0,0.626,0.7000000000000001,0.0,0.7000000000000001
2020-06-07 16:00:00,1.4405000000000001,0.0,1.4405000000000001,0.5405,0,0.5405,0.9,0.0,0.9,1.4805000000000001,0.0,1.4805000000000001,0.5405,0,0.5405,0.9400000000000001,0.0,0.9400000000000001
2020-06-07 16:30:00,1.5899999999999999,0.0,1.5899999999999999,0.45,0,0.45,1.1400000000000001,0.0,1.1400000000000001,1.62,0.0,1.62,0.45,0,0.45,1.17,0.0,1.17
2020-06-07 17:00:00,1.6575000000000002,-0.46,1.7201471594000002,0.5475,0,0.5475,1.11,-0.46,1.2015406776,1.7575,0.44,1.8117412205,0.5475,0,0.5475,1.21,0.44,1.2875169901999999
2020-06-07 17:30:00,1.8135,-0.46,1.8709308512,0.4335,0,0.4335,1.38,-0.46,1.4546477237,1.8835000000000002,0.44,1.9342110149,0.4335,0,0.4335,1.45,0.44,1.5152887514
2020-06-07 18:00:00,1.8285,-0.5,1.8956297765999999,0.3785,0,0.3785,1.45,-0.5,1.533786165,1.9385,0.41000000000000003,1.9813839229,0.3785,0,0.3785,1.56,0.41000000000000003,1.6129786111
2020-06-07 18:30:00,1.8090000000000002,-0.5,1.8768273762,0.289,0,0.289,1.52,-0.5,1.6001249951,1.919,0.41000000000000003,1.9623101182,0.289,0,0.289,1.63,0.41000000000000003,1.6807736314000001
2020-06-07 19:00:00,1.8010000000000002,-0.52,1.8745668833,0.251,0,0.251,1.55,-0.52,1.6349006086,1.901,0.4,1.9426273446,0.251,0,0.251,1.65,0.4,1.6977926846
2020-06-07 19:30:00,1.7269999999999999,-0.54,1.8094554429,0.227,0,0.227,1.5,-0.54,1.5942396307000002,1.837,0.39,1.8779427574,0.227,0,0.227,1.6099999999999999,0.39,1.6565627063
2020-06-07 20:00:00,1.603,-0.54,1.6915108631,0.163,0,0.163,1.44,-0.54,1.5379206742,1.713,0.39,1.7568349382,0.163,0,0.163,1.55,0.39,1.5983116092
2020-06-07 20:30:00,1.4495,-0.54,1.546819398,0.1095,0,0.1095,1.34,-0.54,1.4447145047,1.5495,0.39,1.5978267272000002,0.1095,0,0.1095,1.44,0.39,1.4918780111
2020-06-07 21:00:00,1.3639999999999999,-0.56,1.4744816038000002,0.074,0,0.074,1.29,-0.56,1.4063072211,1.474,0.37,1.5197289232,0.074,0,0.074,1.4,0.37,1.4480676780000001
2020-06-07 21:30:00,1.347,-0.56,1.4587696871,0.067,0,0.067,1.28,-0.56,1.3971399357,1.457,0.36,1.5008161113,0.067,0,0.067,1.3900000000000001,0.36,1.4358621104
2020-06-07 22:00:00,1.362,-0.56,1.472631658,0.052000000000000005,0,0.052000000000000005,1.31,-0.56,1.4246754016,1.462,0.36,1.5056706147,0.052000000000000005,0,0.052000000000000005,1.4100000000000001,0.36,1.4552319403
2020-06-07 22:30:00,1.296,-0.56,1.4118130188,0.046,0,0.046,1.25,-0.56,1.3697079981,1.4060000000000001,0.36,1.4513566068000001,0.046,0,0.046,1.3599999999999999,0.36,1.4068404316
2020-06-07 23:00:00,1.311,-0.21,1.3277126948,0.031,0,0.031,1.28,-0.21,1.2971121771,1.351,-0.05,1.351924924,0.031,0,0.031,1.32,-0.05,1.3209466303
2020-06-07 23:30:00,1.2530000000000001,-0.14,1.2607969702,0.023,0,0.023,1.23,-0.14,1.2379418403,1.293,-0.14,1.3005571883,0.023,0,0.023,1.27,-0.14,1.2776932339
2020-06-08 00:00:00,1.114,-0.22,1.1355157419,0.034,0,0.034,1.08,-0.22,1.1021796587,1.164,-0.03,1.1643865338000001,0.034,0,0.034,1.13,-0.03,1.1303981599
2020-06-08 00:30:00,1.11,-0.14,1.1187939935,0.03,0,0.03,1.08,-0.14,1.0890362712,1.16,-0.14,1.1684177335,0.03,0,0.03,1.13,-0.14,1.1386395391
2020-06-08 01:00:00,1.077,-0.14,1.0860612322,0.017,0,0.017,1.06,-0.14,1.0692053124,1.107,-0.14,1.1158176374,0.017,0,0.017,1.09,-0.14,1.0989540482
2020-06-08 01:30:00,1.199,-0.14,1.2071458073,0.009000000000000001,0,0.009000000000000001,1.19,-0.14,1.1982069938,1.239,-0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,-0.14,1.2379418403
2020-06-08 02:00:00,1.239,-0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,-0.14,1.2379418403,1.279,-0.14,1.2866394211,0.009000000000000001,0,0.009000000000000001,1.27,-0.14,1.2776932339
2020-06-08 02:30:00,1.183,-0.14,1.1912552203,0.013000000000000001,0,0.013000000000000001,1.17,-0.14,1.1783462988,1.223,-0.14,1.2309870024,0.013000000000000001,0,0.013000000000000001,1.21,-0.14,1.2180722474
2020-06-08 03:00:00,1.096,-0.14,1.1049054258,0.016,0,0.016,1.08,-0.14,1.0890362712,1.1360000000000001,-0.14,1.1445942513,0.016,0,0.016,1.12,-0.14,1.1287160848
2020-06-08 03:30:00,1.076,-0.14,1.0850695830000001,0.016,0,0.016,1.06,-0.14,1.0692053124,1.116,-0.14,1.1247470827,0.016,0,0.016,1.1,-0.14,1.1088733021
2020-06-08 04:00:00,1.0935,-0.14,1.1024256211,0.0135,0,0.0135,1.08,-0.14,1.0890362712,1.1335,-0.14,1.1421130636,0.0135,0,0.0135,1.12,-0.14,1.1287160848
2020-06-08 04:30:00,1.0885,-0.14,1.0974662865,0.0085,0,0.0085,1.08,-0.14,1.0890362712,1.1285,-0.14,1.1371509355,0.0085,0,0.0085,1.12,-0.14,1.1287160848
2020-06-08 05:00:00,1.0515,-0.14,1.0607790769,0.0015,0,0.0015,1.05,-0.14,1.0592922165,1.0915,-0.14,1.1004418431,0.0015,0,0.0015,1.09,-0.14,1.0989540482
2020-06-08 05:30:00,1.091,-0.14,1.0999459078,0.001,0,0.001,1.09,-0.14,1.0989540482,1.121,-0.14,1.1297083694,0.001,0,0.001,1.12,-0.14,1.1287160848
2020-06-08 06:00:00,1.1440000000000001,-0.21,1.1631147837,0.014,0,0.014,1.13,-0.21,1.1493476411,1.194,-0.04,1.1946698289,0.014,0,0.014,1.18,-0.04,1.1806777715
2020-06-08 06:30:00,1.308,-0.49,1.3967691291,0.038,0,0.038,1.27,-0.49,1.3612494261,1.3980000000000001,0.42,1.4597273718000001,0.038,0,0.038,1.3599999999999999,0.42,1.4233762679
2020-06-08 07:00:00,1.325,-0.48,1.4092639923,0.075,0,0.075,1.25,-0.48,1.3389921583,1.435,0.44,1.5009413713000002,0.075,0,0.075,1.3599999999999999,0.44,1.4294054708
2020-06-08 07:30:00,1.4365,-0.43,1.4994773256,0.1565,0,0.1565,1.28,-0.43,1.3502962638,1.5365,0.48,1.6097304899,0.1565,0,0.1565,1.38,0.48,1.4610954794
2020-06-08 08:00:00,1.5270000000000001,-0.43,1.5863886661,0.167,0,0.167,1.3599999999999999,-0.43,1.4263590011,1.637,0.48,1.705921745,0.167,0,0.167,1.47,0.48,1.5463828763
2020-06-08 08:30:00,1.705,-0.38,1.7468328483,0.23500000000000001,0,0.23500000000000001,1.47,-0.38,1.5183214416,1.8050000000000002,0.53,1.8812030725,0.23500000000000001,0,0.23500000000000001,1.57,0.53,1.6570455636
2020-06-08 09:00:00,1.6480000000000001,-0.08,1.649940605,0.468,0,0.468,1.18,-0.08,1.1827087554,1.708,0.36,1.7455268546,0.468,0,0.468,1.24,0.36,1.2912009913
2020-06-08 09:30:00,1.604,0.15,1.6109984482000002,0.554,0,0.554,1.05,0.15,1.0606601718,1.6440000000000001,0.14,1.6499503023000002,0.554,0,0.554,1.09,0.14,1.0989540482
2020-06-08 10:00:00,1.6375000000000002,0.18,1.6473634238,0.34750000000000003,0,0.34750000000000003,1.29,0.18,1.3024976008,1.6775,0.16,1.6851131268000001,0.34750000000000003,0,0.34750000000000003,1.33,0.16,1.3395894894
2020-06-08 10:30:00,1.7069999999999999,0.19,1.717541557,0.297,0,0.297,1.4100000000000001,0.19,1.422743828,1.7469999999999999,0.17,1.7552518338,0.297,0,0.297,1.45,0.17,1.4599315052000001
2020-06-08 11:00:00,1.5545,0.22,1.5699905254000002,0.6145,0,0.6145,0.9400000000000001,0.22,0.9654014709000001,1.5945,0.21,1.6082693338,0.6145,0,0.6145,0.98,0.21,1.0022474744
2020-06-08 11:30:00,1.4425,0.22,1.4591799923,0.8225,0,0.8225,0.62,0.22,0.6578753681,1.4825,0.21,1.4972996527,0.8225,0,0.8225,0.66,0.21,0.6926037828
2020-06-08 12:00:00,1.576,0.21,1.5899295582000001,0.596,0,0.596,0.98,0.21,1.0022474744,1.616,0.2,1.628329205,0.596,0,0.596,1.02,0.2,1.0394229168
2020-06-08 12:30:00,1.453,0.21,1.4680970676,0.543,0,0.543,0.91,0.21,0.9339164845000001,1.4929999999999999,0.2,1.5063362838,0.543,0,0.543,0.9500000000000001,0.2,0.9708243919
2020-06-08 13:00:00,1.452,0.21,1.467107358,0.932,0,0.932,0.52,0.21,0.5608029957,1.492,0.2,1.5053451431,0.932,0,0.932,0.56,0.2,0.5946427499
2020-06-08 13:30:00,1.2695,0.19,1.2836394548,1.0195,0,1.0195,0.25,0.19,0.3140063694,1.3094999999999999,0.18,1.3218132432,1.0195,0,1.0195,0.29,0.18,0.3413209633
2020-06-08 14:00:00,1.4165,0.19,1.4291858696,0.5565,0,0.5565,0.86,0.19,0.8807383266000001,1.4565000000000001,0.18,1.4675804067,0.5565,0,0.5565,0.9,0.18,0.9178235124
2020-06-08 14:30:00,1.4825,0.17,1.4922152157,0.49250000000000005,0,0.49250000000000005,0.99,0.17,1.0044899203,1.5225,0.17,1.5319615694,0.49250000000000005,0,0.49250000000000005,1.03,0.17,1.0439348639
2020-06-08 15:00:00,1.5835,0.17,1.592599212,0.5135000000000001,0,0.5135000000000001,1.07,0.17,1.0834205093,1.6235,0.17,1.6323762587,0.5135000000000001,0,0.5135000000000001,1.11,0.17,1.1229425631
2020-06-08 15:30:00,1.6175000000000002,0.17,1.6264090045000001,0.2675,0,0.2675,1.35,0.17,1.3606616038000001,1.6575000000000002,0.17,1.6661951416,0.2675,0,0.2675,1.3900000000000001,0.17,1.4003570973000001
2020-06-08 16:00:00,1.6925,0.17,1.7010162404,0.21250000000000002,0,0.21250000000000002,1.48,0.17,1.4897315194,1.7325,0.17,1.7408205680000002,0.21250000000000002,0,0.21250000000000002,1.52,0.17,1.5294770348
2020-06-08 16:30:00,1.7205,0.17,1.7288783213,0.2605,0,0.2605,1.46,0.17,1.4698639393000001,1.7605,0.17,1.7686888505,0.2605,0,0.2605,1.5,0.17,1.5096025967
2020-06-08 17:00:00,1.7255,0.16,1.7329022621,0.3055,0,0.3055,1.42,0.16,1.4289856542,1.7655,0.14,1.7710421367,0.3055,0,0.3055,1.46,0.14,1.4666969694
2020-06-08 17:30:00,1.6560000000000001,0.13,1.6610948197000002,0.5760000000000001,0,0.5760000000000001,1.08,0.13,1.0877959367,1.6960000000000002,0.0,1.6960000000000002,0.5760000000000001,0,0.5760000000000001,1.12,0.0,1.12
2020-06-08 18:00:00,1.6455000000000002,0.0,1.6455000000000002,0.4955,0,0.4955,1.15,0.0,1.15,1.6855,0.0,1.6855,0.4955,0,0.4955,1.19,0.0,1.19
2020-06-08 18:30:00,1.6400000000000001,-0.14,1.6459647627,0.38,0,0.38,1.26,-0.14,1.2677539193,1.67,-0.14,1.6758579892,0.38,0,0.38,1.29,-0.14,1.2975746607
2020-06-08 19:00:00,1.6505,-0.14,1.6564269528,0.2305,0,0.2305,1.42,-0.14,1.4268847185,1.6804999999999999,-0.14,1.6863215143999999,0.2305,0,0.2305,1.45,-0.14,1.4567429423
2020-06-08 19:30:00,1.6205,-0.14,1.6265362738,0.1505,0,0.1505,1.47,-0.14,1.4766516177,1.6505,-0.14,1.6564269528,0.1505,0,0.1505,1.5,-0.14,1.5065191668
2020-06-08 20:00:00,1.576,-0.14,1.5822060547999999,0.116,0,0.116,1.46,-0.14,1.4666969694,1.6059999999999999,-0.14,1.6120905682000002,0.116,0,0.116,1.49,-0.14,1.4965627284
2020-06-08 20:30:00,1.5195,-0.14,1.5259358604000002,0.059500000000000004,0,0.059500000000000004,1.46,-0.14,1.4666969694,1.5495,-0.14,1.5558117656000001,0.059500000000000004,0,0.059500000000000004,1.49,-0.14,1.4965627284
2020-06-08 21:00:00,1.4465,-0.14,1.453259182,0.026500000000000003,0,0.026500000000000003,1.42,-0.14,1.4268847185,1.4865,-0.14,1.4930781125,0.026500000000000003,0,0.026500000000000003,1.46,-0.14,1.4666969694
2020-06-08 21:30:00,1.4255,-0.14,1.4323582827,0.0055000000000000005,0,0.0055000000000000005,1.42,-0.14,1.4268847185,1.4655,-0.14,1.4721719498999999,0.0055000000000000005,0,0.0055000000000000005,1.46,-0.14,1.4666969694
2020-06-08 22:00:00,1.45,-0.15,1.4577379737,0.0,0,0.0,1.45,-0.15,1.4577379737,1.48,-0.16,1.4886235253,0.0,0,0.0,1.48,-0.16,1.4886235253
2020-06-08 22:30:00,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587,1.44,-0.14,1.4467895493,0.0,0,0.0,1.44,-0.14,1.4467895493
2020-06-08 23:00:00,1.3205,-0.18,1.3327116155,0.0005,0,0.0005,1.32,-0.18,1.3322161987,1.3705,-0.1,1.3741434605,0.0005,0,0.0005,1.37,-0.1,1.3736447867
2020-06-08 23:30:00,1.199,-0.14,1.2071458073,0.009000000000000001,0,0.009000000000000001,1.19,-0.14,1.1982069938,1.239,-0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,-0.14,1.2379418403
2020-06-09 00:00:00,1.104,-0.14,1.1128414083,0.014,0,0.014,1.09,-0.14,1.0989540482,1.1440000000000001,-0.14,1.1525345982,0.014,0,0.014,1.13,-0.14,1.1386395391
2020-06-09 00:30:00,1.1025,-0.14,1.1113533417,0.0125,0,0.0125,1.09,-0.14,1.0989540482,1.1425,-0.14,1.1510457202,0.0125,0,0.0125,1.13,-0.14,1.1386395391
2020-06-09 01:00:00,1.0615,-0.14,1.0706924161,0.0115,0,0.0115,1.05,-0.14,1.0592922165,1.1015,-0.14,1.1103613151,0.0115,0,0.0115,1.09,-0.14,1.0989540482
2020-06-09 01:30:00,1.1715,-0.14,1.1798356877,0.0015,0,0.0015,1.17,-0.14,1.1783462988,1.2115,-0.14,1.219562319,0.0015,0,0.0015,1.21,-0.14,1.2180722474
2020-06-09 02:00:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-06-09 02:30:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-06-09 03:00:00,1.1,-0.4,1.1704699911,0.0,0,0.0,1.1,-0.4,1.1704699911,1.1400000000000001,0.02,1.1401754251,0.0,0,0.0,1.1400000000000001,0.02,1.1401754251
2020-06-09 03:30:00,1.0305,-0.55,1.1680882886,0.0005,0,0.0005,1.03,-0.55,1.167647207,1.1305,0.36,1.1864359443,0.0005,0,0.0005,1.13,0.36,1.1859595271
2020-06-09 04:00:00,1.09,-0.27,1.1229425631,0.0,0,0.0,1.09,-0.27,1.1229425631,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13
2020-06-09 04:30:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-06-09 05:00:00,1.03,-0.14,1.0394710193,0.0,0,0.0,1.03,-0.14,1.0394710193,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119
2020-06-09 05:30:00,1.071,-0.14,1.0801115683,0.001,0,0.001,1.07,-0.14,1.0791200119,1.111,-0.14,1.1197861403,0.001,0,0.001,1.11,-0.14,1.1187939935
2020-06-09 06:00:00,1.155,-0.14,1.1634539097,0.015,0,0.015,1.1400000000000001,-0.14,1.1485643212,1.195,-0.14,1.2031728887,0.015,0,0.015,1.18,-0.14,1.1882760622
2020-06-09 06:30:00,1.2625,-0.49,1.3542548689,0.0325,0,0.0325,1.23,-0.49,1.3240090634000001,1.3525,0.42,1.4162119368,0.0325,0,0.0325,1.32,0.42,1.3852075657
2020-06-09 07:00:00,1.3225,-0.46,1.4002165011,0.0625,0,0.0625,1.26,-0.46,1.341342611,1.4225,0.46,1.4950271737,0.0625,0,0.0625,1.3599999999999999,0.46,1.4356879884
2020-06-09 07:30:00,1.4205,-0.4,1.4757439649,0.1405,0,0.1405,1.28,-0.4,1.3410443691,1.5005000000000002,0.47000000000000003,1.5723868004,0.1405,0,0.1405,1.3599999999999999,0.47000000000000003,1.4389232084999999
2020-06-09 08:00:00,1.561,0.16,1.5691784475000001,0.281,0,0.281,1.28,0.16,1.2899612397,1.601,0.15,1.6080115048999999,0.281,0,0.281,1.32,0.15,1.3284953895
2020-06-09 08:30:00,1.6285,0.17,1.6373491534,0.3685,0,0.3685,1.26,0.17,1.2714165328,1.6684999999999999,0.15,1.6752290142000001,0.3685,0,0.3685,1.3,0.15,1.3086252328
2020-06-09 09:00:00,1.6205,0.17,1.6293926016,0.4005,0,0.4005,1.22,0.17,1.2317873193,1.6605,0.18,1.6702276043,0.4005,0,0.4005,1.26,0.18,1.2727922061
2020-06-09 09:30:00,1.5975000000000001,0.16,1.6054925257,0.47750000000000004,0,0.47750000000000004,1.12,0.16,1.1313708499,1.6375000000000002,0.15,1.6443558769000002,0.47750000000000004,0,0.47750000000000004,1.16,0.15,1.1696580697
2020-06-09 10:00:00,1.6280000000000001,0.19,1.6390497247,0.468,0,0.468,1.16,0.19,1.1754573578,1.6680000000000001,0.17,1.676640689,0.468,0,0.468,1.2,0.17,1.211981848
2020-06-09 10:30:00,1.663,0.19,1.6738186878999999,0.393,0,0.393,1.27,0.19,1.2841339494000001,1.693,0.17,1.7015137378,0.393,0,0.393,1.3,0.17,1.3110682667
2020-06-09 11:00:00,1.6695,0.19,1.6802768373,0.41950000000000004,0,0.41950000000000004,1.25,0.19,1.2643575444000001,1.7095,0.17,1.717931969,0.41950000000000004,0,0.41950000000000004,1.29,0.17,1.3011533345
2020-06-09 11:30:00,1.6105,0.17,1.6194475138,0.42050000000000004,0,0.42050000000000004,1.19,0.17,1.202081528,1.6505,0.15,1.6573020997999999,0.42050000000000004,0,0.42050000000000004,1.23,0.15,1.2391125857
2020-06-09 12:00:00,1.55,0.17,1.5592947124,0.58,0,0.58,0.97,0.17,0.9847842403,1.5899999999999999,0.17,1.5990622252,0.58,0,0.58,1.01,0.17,1.0242070103
2020-06-09 12:30:00,1.45,0.17,1.4599315052000001,0.71,0,0.71,0.74,0.17,0.7592759709,1.49,0.17,1.4996666296,0.71,0,0.71,0.78,0.17,0.7983107165000001
2020-06-09 13:00:00,1.5795,0.15,1.5866065202000001,0.5995,0,0.5995,0.98,0.15,0.9914131329,1.6195,0.14,1.6255399872,0.5995,0,0.5995,1.02,0.14,1.0295630141
2020-06-09 13:30:00,1.496,0.17,1.5056281081,0.526,0,0.526,0.97,0.17,0.9847842403,1.526,0.16,1.5343650152000001,0.526,0,0.526,1.0,0.16,1.0127191121
2020-06-09 14:00:00,1.483,0.17,1.4927119615,0.47300000000000003,0,0.47300000000000003,1.01,0.17,1.0242070103,1.5230000000000001,0.17,1.5324584823,0.47300000000000003,0,0.47300000000000003,1.05,0.17,1.063672882
2020-06-09 14:30:00,1.4435,0.17,1.45347592,0.5535,0,0.5535,0.89,0.17,0.9060905032000001,1.4835,0.16,1.4921032974,0.5535,0,0.5535,0.93,0.16,0.9436630755000001
2020-06-09 15:00:00,1.4985,0.17,1.5081121477,0.4385,0,0.4385,1.06,0.17,1.0735455277,1.5385,0.16,1.5467974172,0.4385,0,0.4385,1.1,0.16,1.1115754585
2020-06-09 15:30:00,1.422,0.16,1.4309730955,0.492,0,0.492,0.93,0.16,0.9436630755000001,1.462,0.16,1.4707290709,0.492,0,0.492,0.97,0.16,0.9831073187
2020-06-09 16:00:00,1.3755,0.15,1.3836546715,0.6455000000000001,0,0.6455000000000001,0.73,0.15,0.7452516354000001,1.4155,0.14,1.4224064996,0.6455000000000001,0,0.6455000000000001,0.77,0.14,0.7826237921
2020-06-09 16:30:00,1.5365,0.15,1.5438044727,0.5765,0,0.5765,0.96,0.15,0.9716480844000001,1.5765,0.14,1.5827040943,0.5765,0,0.5765,1.0,0.14,1.0097524449
2020-06-09 17:00:00,1.557,-0.27,1.5802370075,0.577,0,0.577,0.98,-0.27,1.0165136497,1.647,0.43,1.7022070967,0.577,0,0.577,1.07,0.43,1.1531695452
2020-06-09 17:30:00,1.686,-0.45,1.7450203437,0.426,0,0.426,1.26,-0.45,1.3379461873,1.796,0.45,1.8515172157,0.426,0,0.426,1.37,0.45,1.4420124826
2020-06-09 18:00:00,1.8014999999999999,-0.45,1.8568527809000002,0.2715,0,0.2715,1.53,-0.45,1.5948040632,1.8615,0.25,1.8782125146,0.2715,0,0.2715,1.5899999999999999,0.25,1.6095340941
2020-06-09 18:30:00,1.8185,0.0,1.8185,0.20850000000000002,0,0.20850000000000002,1.6099999999999999,0.0,1.6099999999999999,1.8485,-0.14,1.853794015,0.20850000000000002,0,0.20850000000000002,1.6400000000000001,-0.14,1.6459647627
2020-06-09 19:00:00,1.782,-0.14,1.7874909790000002,0.192,0,0.192,1.5899999999999999,-0.14,1.5961516219,1.822,-0.14,1.8273707889000002,0.192,0,0.192,1.63,-0.14,1.6360012225
2020-06-09 19:30:00,1.7125,-0.14,1.718213098,0.1825,0,0.1825,1.53,-0.14,1.5363918771,1.7525,-0.14,1.7580831181,0.1825,0,0.1825,1.57,-0.14,1.5762296786999999
2020-06-09 20:00:00,1.5979999999999999,-0.14,1.6041209430999999,0.148,0,0.148,1.45,-0.14,1.4567429423,1.6280000000000001,-0.14,1.6340085679,0.148,0,0.148,1.48,-0.14,1.4866068747
2020-06-09 20:30:00,1.57,-0.14,1.5762296786999999,0.09,0,0.09,1.48,-0.14,1.4866068747,1.6,-0.14,1.606113321,0.09,0,0.09,1.51,-0.14,1.5164761785
2020-06-09 21:00:00,1.5145,-0.14,1.5209570178,0.0345,0,0.0345,1.48,-0.14,1.4866068747,1.5445,-0.14,1.5508321153,0.0345,0,0.0345,1.51,-0.14,1.5164761785
2020-06-09 21:30:00,1.5285000000000002,-0.14,1.5348981237000001,0.0485,0,0.0485,1.48,-0.14,1.4866068747,1.5585,-0.14,1.5647754631000002,0.0485,0,0.0485,1.51,-0.14,1.5164761785
2020-06-09 22:00:00,1.4795,-0.14,1.4861090976,0.0695,0,0.0695,1.4100000000000001,-0.14,1.4169333082,1.5095,-0.14,1.5159783144999999,0.0695,0,0.0695,1.44,-0.14,1.4467895493
2020-06-09 22:30:00,1.3675,-0.14,1.3746476821,0.0575,0,0.0575,1.31,-0.14,1.3174596768,1.4075,-0.14,1.4144455628000001,0.0575,0,0.0575,1.35,-0.14,1.3572398462
2020-06-09 23:00:00,1.2785,-0.14,1.286142391,0.0685,0,0.0685,1.21,-0.14,1.2180722474,1.3185,-0.14,1.325911856,0.0685,0,0.0685,1.25,-0.14,1.2578155668
2020-06-09 23:30:00,1.1565,-0.14,1.1649430244,0.0465,0,0.0465,1.11,-0.14,1.1187939935,1.1965,-0.14,1.2046627121,0.0465,0,0.0465,1.15,-0.14,1.158490397
2020-06-10 00:00:00,1.0985,-0.14,1.1073853214,0.0285,0,0.0285,1.07,-0.14,1.0791200119,1.1285,-0.14,1.1371509355,0.0285,0,0.0285,1.1,-0.14,1.1088733021
2020-06-10 00:30:00,1.087,0.0,1.087,0.017,0,0.017,1.07,0.0,1.07,1.117,-0.14,1.1257393126,0.017,0,0.017,1.1,-0.14,1.1088733021
2020-06-10 01:00:00,1.0735000000000001,-0.14,1.0825905274,0.0035,0,0.0035,1.07,-0.14,1.0791200119,1.1035,-0.14,1.1123453825,0.0035,0,0.0035,1.1,-0.14,1.1088733021
2020-06-10 01:30:00,1.175,-0.14,1.1833110327,0.005,0,0.005,1.17,-0.14,1.1783462988,1.205,-0.14,1.2131055189,0.005,0,0.005,1.2,-0.14,1.2081390648
2020-06-10 02:00:00,1.192,-0.14,1.2001933178,0.012,0,0.012,1.18,-0.14,1.1882760622,1.232,-0.14,1.2399290302,0.012,0,0.012,1.22,-0.14,1.2280065146
2020-06-10 02:30:00,1.1735,-0.14,1.1818215813,0.0135,0,0.0135,1.16,-0.14,1.1684177335,1.2135,-0.14,1.2215491189,0.0135,0,0.0135,1.2,-0.14,1.2081390648
2020-06-10 03:00:00,1.0935,-0.14,1.1024256211,0.0135,0,0.0135,1.08,-0.14,1.0890362712,1.1335,-0.14,1.1421130636,0.0135,0,0.0135,1.12,-0.14,1.1287160848
2020-06-10 03:30:00,1.075,-0.14,1.0840779492000001,0.015,0,0.015,1.06,-0.14,1.0692053124,1.115,-0.14,1.1237548665000001,0.015,0,0.015,1.1,-0.14,1.1088733021
2020-06-10 04:00:00,1.1065,-0.14,1.1153215904,0.0165,0,0.0165,1.09,-0.14,1.0989540482,1.1365,-0.14,1.1450904986000001,0.0165,0,0.0165,1.12,-0.14,1.1287160848
2020-06-10 04:30:00,1.0995,-0.14,1.1083773049,0.0095,0,0.0095,1.09,-0.14,1.0989540482,1.1295,-0.14,1.1381433346,0.0095,0,0.0095,1.12,-0.14,1.1287160848
2020-06-10 05:00:00,1.0595,-0.14,1.0687096191,0.0095,0,0.0095,1.05,-0.14,1.0592922165,1.0995,-0.14,1.1083773049,0.0095,0,0.0095,1.09,-0.14,1.0989540482
2020-06-10 05:30:00,1.104,-0.14,1.1128414083,0.004,0,0.004,1.1,-0.14,1.1088733021,1.134,-0.14,1.1426092946,0.004,0,0.004,1.13,-0.14,1.1386395391
2020-06-10 06:00:00,1.172,0.0,1.172,0.002,0,0.002,1.17,0.0,1.17,1.212,0.0,1.212,0.002,0,0.002,1.21,0.0,1.21
2020-06-10 06:30:00,1.24,-0.49,1.3333041663,0.04,0,0.04,1.2,-0.49,1.2961867149000001,1.33,0.41000000000000003,1.3917614738,0.04,0,0.04,1.29,0.41000000000000003,1.353587825
2020-06-10 07:00:00,1.3054999999999999,-0.47000000000000003,1.3875266663999999,0.0655,0,0.0655,1.24,-0.47000000000000003,1.3260844619,1.4055,0.43,1.4698061947,0.0655,0,0.0655,1.34,0.43,1.407302384
2020-06-10 07:30:00,1.4325,-0.39,1.4846401079,0.1525,0,0.1525,1.28,-0.39,1.3380956618,1.5225,0.51,1.6056482336,0.1525,0,0.1525,1.37,0.51,1.4618481453
2020-06-10 08:00:00,1.5145,-0.39,1.5639086450000002,0.2245,0,0.2245,1.29,-0.39,1.3476646467,1.6245,0.51,1.7026744404,0.2245,0,0.2245,1.4,0.51,1.49
2020-06-10 08:30:00,1.6885,-0.01,1.6885296118,0.1985,0,0.1985,1.49,-0.01,1.4900335567,1.7485,0.28,1.7707773010999999,0.1985,0,0.1985,1.55,0.28,1.5750872992
2020-06-10 09:00:00,1.7505000000000002,0.17,1.7587354122,0.1705,0,0.1705,1.58,0.17,1.5891192529,1.7905000000000002,0.16,1.7976346264,0.1705,0,0.1705,1.62,0.16,1.6278820596
2020-06-10 09:30:00,1.7745000000000002,0.17,1.7826245398,0.1345,0,0.1345,1.6400000000000001,0.17,1.6487874331999999,1.8145,0.16,1.8215406254,0.1345,0,0.1345,1.6800000000000002,0.16,1.6876018488
2020-06-10 10:00:00,1.77,0.17,1.7781451009,0.12,0,0.12,1.65,0.17,1.6587344573,1.81,0.16,1.8170580618,0.12,0,0.12,1.69,0.16,1.6975570683
2020-06-10 10:30:00,1.717,0.17,1.725395317,0.127,0,0.127,1.5899999999999999,0.17,1.5990622252,1.7570000000000001,0.16,1.764270104,0.127,0,0.127,1.63,0.16,1.6378339354
2020-06-10 11:00:00,1.7375,0.17,1.7457967379000001,0.23750000000000002,0,0.23750000000000002,1.5,0.17,1.5096025967,1.7775,0.18,1.7865906778,0.23750000000000002,0,0.23750000000000002,1.54,0.18,1.5504837955
2020-06-10 11:30:00,1.7125,0.21,1.7253278673999999,0.3025,0,0.3025,1.4100000000000001,0.21,1.4255525245,1.7525,0.18,1.7617196854000001,0.3025,0,0.3025,1.45,0.18,1.4611296999
2020-06-10 12:00:00,1.8195000000000001,-0.09,1.8217245264000002,0.20950000000000002,0,0.20950000000000002,1.6099999999999999,-0.09,1.6125135658,1.8895,0.38,1.9273324181,0.20950000000000002,0,0.20950000000000002,1.6800000000000002,0.38,1.7224401296
2020-06-10 12:30:00,1.744,-0.33,1.7749467598000002,0.274,0,0.274,1.47,-0.33,1.5065855435,1.854,0.5700000000000001,1.9396432662,0.274,0,0.274,1.58,0.5700000000000001,1.6796725871
2020-06-10 13:00:00,1.6965,-0.33,1.7282975004,0.35650000000000004,0,0.35650000000000004,1.34,-0.33,1.3800362314,1.7965,0.5700000000000001,1.8847578757,0.35650000000000004,0,0.35650000000000004,1.44,0.5700000000000001,1.5487091399000001
2020-06-10 13:30:00,1.641,-0.31,1.6700242513,0.481,0,0.481,1.16,-0.31,1.2007081244,1.751,0.53,1.8294537436,0.481,0,0.481,1.27,0.53,1.3761540611
2020-06-10 14:00:00,1.638,0.16,1.6457958561,0.448,0,0.448,1.19,0.16,1.2007081244,1.678,0.15,1.6846910696,0.448,0,0.448,1.23,0.15,1.2391125857
2020-06-10 14:30:00,1.6275,0.19,1.6385530965,0.3275,0,0.3275,1.3,0.19,1.3138112498,1.6675,0.17,1.6761432665,0.3275,0,0.3275,1.34,0.17,1.3507405376000001
2020-06-10 15:00:00,1.6520000000000001,0.19,1.6628902549,0.28200000000000003,0,0.28200000000000003,1.37,0.19,1.3831124322,1.6920000000000002,0.17,1.7005187444,0.28200000000000003,0,0.28200000000000003,1.4100000000000001,0.17,1.4202112519
2020-06-10 15:30:00,1.6920000000000002,0.17,1.7005187444,0.292,0,0.292,1.4,0.17,1.4102836594000001,1.732,0.17,1.7403229585000002,0.292,0,0.292,1.44,0.17,1.45
2020-06-10 16:00:00,1.7149999999999999,0.17,1.7234050598000001,0.28500000000000003,0,0.28500000000000003,1.43,0.17,1.4400694428,1.755,0.16,1.7622783549,0.28500000000000003,0,0.28500000000000003,1.47,0.16,1.4786818454000001
2020-06-10 16:30:00,1.8335,-0.11,1.8367967362000002,0.2235,0,0.2235,1.6099999999999999,-0.11,1.6137533888000002,1.8935,0.36,1.9274185456000001,0.2235,0,0.2235,1.67,0.36,1.7083617884
2020-06-10 17:00:00,1.9575,-0.44,2.0063415088,0.17750000000000002,0,0.17750000000000002,1.78,-0.44,1.8335757415,2.0275,0.47000000000000003,2.0812631381,0.17750000000000002,0,0.17750000000000002,1.85,0.47000000000000003,1.908769237
2020-06-10 17:30:00,2.013,0.0,2.013,0.193,0,0.193,1.82,0.0,1.82,2.043,0.0,2.043,0.193,0,0.193,1.85,0.0,1.85
2020-06-10 18:00:00,2.0925,0.0,2.0925,0.1125,0,0.1125,1.98,0.0,1.98,2.1325,0.0,2.1325,0.1125,0,0.1125,2.02,0.0,2.02
2020-06-10 18:30:00,2.1575,-0.14,2.1620375228,0.11750000000000001,0,0.11750000000000001,2.04,-0.14,2.0447982786,2.1875,-0.14,2.1919754219,0.11750000000000001,0,0.11750000000000001,2.07,-0.14,2.074728898
2020-06-10 19:00:00,2.0645,-0.27,2.0820807501,0.0945,0,0.0945,1.97,-0.27,1.9884164554,2.1145,0.04,2.1148783062,0.0945,0,0.0945,2.02,0.04,2.0203960008
2020-06-10 19:30:00,1.972,-0.36,2.0045907313,0.122,0,0.122,1.85,-0.36,1.8847015679,2.032,0.16,2.038289479,0.122,0,0.122,1.9100000000000001,0.16,1.9166898549
2020-06-10 20:00:00,1.8535,-0.14,1.8587797744999999,0.17350000000000002,0,0.17350000000000002,1.6800000000000002,-0.14,1.685823241,1.8835000000000002,-0.14,1.8886959125,0.17350000000000002,0,0.17350000000000002,1.71,-0.14,1.7157214226000002
2020-06-10 20:30:00,1.7069999999999999,-0.14,1.7127314442000001,0.117,0,0.117,1.5899999999999999,-0.14,1.5961516219,1.7469999999999999,-0.14,1.7526006391000002,0.117,0,0.117,1.63,-0.14,1.6360012225
2020-06-10 21:00:00,1.6565,-0.30000000000000004,1.6834465391,0.14650000000000002,0,0.14650000000000002,1.51,-0.30000000000000004,1.53951291,1.7165,0.04,1.7169660013999999,0.14650000000000002,0,0.14650000000000002,1.57,0.04,1.5705094714999999
2020-06-10 21:30:00,1.5935000000000001,-0.28,1.6179129303000002,0.1535,0,0.1535,1.44,-0.28,1.4669696657,1.6535000000000002,0.01,1.6535302386000001,0.1535,0,0.1535,1.5,0.01,1.5000333330000002
2020-06-10 22:00:00,1.495,-0.14,1.5015408752,0.085,0,0.085,1.4100000000000001,-0.14,1.4169333082,1.5350000000000001,-0.14,1.5413711428,0.085,0,0.085,1.45,-0.14,1.4567429423
2020-06-10 22:30:00,1.423,-0.14,1.4298702738,0.123,0,0.123,1.3,-0.14,1.3075167303,1.463,-0.14,1.4696832992,0.123,0,0.123,1.34,-0.14,1.3472935834
2020-06-10 23:00:00,1.326,-0.14,1.3333701662,0.156,0,0.156,1.17,-0.14,1.1783462988,1.366,-0.14,1.3731554901,0.156,0,0.156,1.21,-0.14,1.2180722474
2020-06-10 23:30:00,1.202,-0.14,1.2101256133,0.042,0,0.042,1.16,-0.14,1.1684177335,1.232,-0.14,1.2399290302,0.042,0,0.042,1.19,-0.14,1.1982069938
2020-06-11 00:00:00,1.117,-0.14,1.1257393126,0.007,0,0.007,1.11,-0.14,1.1187939935,1.157,-0.14,1.1654394021,0.007,0,0.007,1.15,-0.14,1.158490397
2020-06-11 00:30:00,1.12,-0.14,1.1287160848,0.02,0,0.02,1.1,-0.14,1.1088733021,1.16,-0.14,1.1684177335,0.02,0,0.02,1.1400000000000001,-0.14,1.1485643212
2020-06-11 01:00:00,1.124,-0.14,1.1326853049,0.024,0,0.024,1.1,-0.14,1.1088733021,1.164,-0.14,1.1723890139,0.024,0,0.024,1.1400000000000001,-0.14,1.1485643212
2020-06-11 01:30:00,1.2245,-0.14,1.2324772817,0.0145,0,0.0145,1.21,-0.14,1.2180722474,1.2645,-0.14,1.2722264932,0.0145,0,0.0145,1.25,-0.14,1.2578155668
2020-06-11 02:00:00,1.255,-0.14,1.2627846214,0.195,0,0.195,1.06,-0.14,1.0692053124,1.295,-0.14,1.3025455846,0.195,0,0.195,1.1,-0.14,1.1088733021
2020-06-11 02:30:00,1.198,0.0,1.198,0.138,0,0.138,1.06,0.0,1.06,1.248,0.0,1.248,0.138,0,0.138,1.11,0.0,1.11
2020-06-11 03:00:00,1.169,-0.14,1.1773533879,0.059000000000000004,0,0.059000000000000004,1.11,-0.14,1.1187939935,1.199,-0.14,1.2071458073,0.059000000000000004,0,0.059000000000000004,1.1400000000000001,-0.14,1.1485643212
2020-06-11 03:30:00,1.151,-0.14,1.1594830745,0.041,0,0.041,1.11,-0.14,1.1187939935,1.181,-0.14,1.1892691033,0.041,0,0.041,1.1400000000000001,-0.14,1.1485643212
2020-06-11 04:00:00,1.168,0.0,1.168,0.11800000000000001,0,0.11800000000000001,1.05,0.0,1.05,1.208,0.0,1.208,0.11800000000000001,0,0.11800000000000001,1.09,0.0,1.09
2020-06-11 04:30:00,1.1425,0.0,1.1425,0.1325,0,0.1325,1.01,0.0,1.01,1.1825,-0.14,1.1907586867,0.1325,0,0.1325,1.05,-0.14,1.0592922165
2020-06-11 05:00:00,1.1015,0.0,1.1015,0.1515,0,0.1515,0.9500000000000001,0.0,0.9500000000000001,1.1415,0.0,1.1415,0.1515,0,0.1515,0.99,0.0,0.99
2020-06-11 05:30:00,1.112,0.0,1.112,0.162,0,0.162,0.9500000000000001,0.0,0.9500000000000001,1.152,0.0,1.152,0.162,0,0.162,0.99,0.0,0.99
2020-06-11 06:00:00,1.203,0.0,1.203,0.203,0,0.203,1.0,0.0,1.0,1.2429999999999999,0.0,1.2429999999999999,0.203,0,0.203,1.04,0.0,1.04
2020-06-11 06:30:00,1.359,0.16,1.3683862759,0.129,0,0.129,1.23,0.16,1.2403628501,1.399,0.15,1.4070184789,0.129,0,0.129,1.27,0.15,1.2788275881
2020-06-11 07:00:00,1.447,0.16,1.4558190135,0.127,0,0.127,1.32,0.16,1.3296616111000001,1.487,0.0,1.487,0.127,0,0.127,1.3599999999999999,0.0,1.3599999999999999
2020-06-11 07:30:00,1.5695000000000001,-0.37,1.6125229455999999,0.0995,0,0.0995,1.47,-0.37,1.5158495967999999,1.6595,0.52,1.739063038,0.0995,0,0.0995,1.56,0.52,1.6443843833
2020-06-11 08:00:00,1.6640000000000001,-0.12,1.668321312,0.20400000000000001,0,0.20400000000000001,1.46,-0.12,1.4649232062,1.724,0.43,1.7768162538999999,0.20400000000000001,0,0.20400000000000001,1.52,0.43,1.5796518604
2020-06-11 08:30:00,1.7625000000000002,0.19,1.7727115530000002,0.3025,0,0.3025,1.46,0.19,1.4723111084,1.8025,0.18,1.8114652219,0.3025,0,0.3025,1.5,0.18,1.5107613974
2020-06-11 09:00:00,1.8685,0.2,1.8791732890000001,0.2785,0,0.2785,1.5899999999999999,0.2,1.6025292509,1.9085,0.18,1.9169695485,0.2785,0,0.2785,1.63,0.18,1.639908534
2020-06-11 09:30:00,1.756,0.18,1.7652014049,0.436,0,0.436,1.32,0.18,1.3322161987,1.796,0.18,1.8049975069,0.436,0,0.436,1.3599999999999999,0.18,1.3718600512
2020-06-11 10:00:00,1.766,0.21,1.7784420148,0.5660000000000001,0,0.5660000000000001,1.2,0.21,1.2182364303,1.806,0.19,1.8159669601,0.5660000000000001,0,0.5660000000000001,1.24,0.19,1.2544720005
2020-06-11 10:30:00,1.588,0.19,1.5993261081,0.758,0,0.758,0.8300000000000001,0.19,0.8514693183,1.6280000000000001,0.18,1.637920633,0.758,0,0.758,0.87,0.18,0.8884255737000001
2020-06-11 11:00:00,1.5155,0.25,1.5359818521,0.9255,0,0.9255,0.59,0.25,0.6407807737,1.5554999999999999,0.24,1.5739060487,0.9255,0,0.9255,0.63,0.24,0.6741661516
2020-06-11 11:30:00,1.5215,0.27,1.5452709309000001,1.0215,0,1.0215,0.5,0.27,0.5682429058,1.5615,0.26,1.582997868,1.0215,0,1.0215,0.54,0.26,0.5993329626
2020-06-11 12:00:00,1.597,0.27,1.6196632366000001,1.097,0,1.097,0.5,0.27,0.5682429058,1.637,0.26,1.657518929,1.097,0,1.097,0.54,0.26,0.5993329626
2020-06-11 12:30:00,1.5779999999999998,0.24,1.5961466098,0.9580000000000001,0,0.9580000000000001,0.62,0.24,0.6648308055000001,1.6179999999999999,0.23,1.6342655843,0.9580000000000001,0,0.9580000000000001,0.66,0.23,0.6989277502
2020-06-11 13:00:00,1.7365,0.21,1.7491518659,0.5265000000000001,0,0.5265000000000001,1.21,0.21,1.2280879447,1.7765,0.2,1.7877226435,0.5265000000000001,0,0.5265000000000001,1.25,0.2,1.2658988901
2020-06-11 13:30:00,1.736,0.1,1.738877799,0.736,0,0.736,1.0,0.1,1.0049875621,1.786,0.23,1.8007487332,0.736,0,0.736,1.05,0.23,1.0748953437
2020-06-11 14:00:00,1.5859999999999999,0.19,1.5973402894,0.626,0,0.626,0.96,0.19,0.9786214794,1.626,0.18,1.6359327614999999,0.626,0,0.626,1.0,0.18,1.0160708637
2020-06-11 14:30:00,1.6055000000000001,0.19,1.6167035133,0.5055000000000001,0,0.5055000000000001,1.1,0.19,1.1162884932,1.6455000000000002,0.18,1.6553157554,0.5055000000000001,0,0.5055000000000001,1.1400000000000001,0.18,1.1541230437
2020-06-11 15:00:00,1.6445,0.19,1.6554395942,0.8645,0,0.8645,0.78,0.19,0.8028075735,1.6245,0.23,1.6407011459,0.8645,0,0.8645,0.76,0.23,0.7940403012
2020-06-11 15:30:00,1.5765,0.19,1.5879081365,0.6865,0,0.6865,0.89,0.19,0.9100549434,1.6065,0.17,1.6154696685,0.6865,0,0.6865,0.92,0.17,0.9355746897
2020-06-11 16:00:00,1.74,0.03,1.7402586015,0.29,0,0.29,1.45,0.03,1.4503103116,1.79,0.29,1.8133394608,0.29,0,0.29,1.5,0.29,1.5277761616
2020-06-11 16:30:00,1.637,-0.34,1.6719357045,0.737,0,0.737,0.9,-0.34,0.9620810777000001,1.7469999999999999,0.5700000000000001,1.8376367976,0.737,0,0.737,1.01,0.5700000000000001,1.1597413505
2020-06-11 17:00:00,1.8995000000000002,-0.39,1.9391235778,0.2995,0,0.2995,1.6,-0.39,1.6468454694,2.0095,0.52,2.0756903069,0.2995,0,0.2995,1.71,0.52,1.7873164241000001
2020-06-11 17:30:00,2.066,-0.45,2.1144398785,0.306,0,0.306,1.76,-0.45,1.8166177363,2.166,0.47000000000000003,2.2164061,0.306,0,0.306,1.8599999999999999,0.47000000000000003,1.9184629264000002
2020-06-11 18:00:00,2.0715,0.16,2.0776699088,0.41150000000000003,0,0.41150000000000003,1.6600000000000001,0.16,1.6676930173,2.1115,0.0,2.1115,0.41150000000000003,0,0.41150000000000003,1.7000000000000002,0.0,1.7000000000000002
2020-06-11 18:30:00,1.9065,0.14,1.9116333984,0.5065000000000001,0,0.5065000000000001,1.4,0.14,1.406982587,1.9465,0.13,1.9508362950000002,0.5065000000000001,0,0.5065000000000001,1.44,0.13,1.4458561478
2020-06-11 19:00:00,1.935,0.0,1.935,0.305,0,0.305,1.63,0.0,1.63,1.975,-0.14,1.9799558076000001,0.305,0,0.305,1.67,-0.14,1.6758579892
2020-06-11 19:30:00,1.7945,-0.5,1.8628554023000001,0.29450000000000004,0,0.29450000000000004,1.5,-0.5,1.5811388301,1.8445,0.42,1.891713575,0.29450000000000004,0,0.29450000000000004,1.55,0.42,1.6058953889
2020-06-11 20:00:00,1.666,-0.26,1.6861660654000001,0.276,0,0.276,1.3900000000000001,-0.26,1.4141074923999999,1.716,0.02,1.7161165461999999,0.276,0,0.276,1.44,0.02,1.4401388822
2020-06-11 20:30:00,1.5819999999999999,-0.14,1.5881826091,0.262,0,0.262,1.32,-0.14,1.3274034805000001,1.6219999999999999,-0.14,1.6280307122000002,0.262,0,0.262,1.3599999999999999,-0.14,1.3671868929
2020-06-11 21:00:00,1.5615,-0.14,1.5677634547000001,0.2015,0,0.2015,1.3599999999999999,-0.14,1.3671868929,1.6015000000000001,-0.14,1.6076076169,0.2015,0,0.2015,1.4,-0.14,1.406982587
2020-06-11 21:30:00,1.48,-0.14,1.4866068747,0.16,0,0.16,1.32,-0.14,1.3274034805000001,1.52,-0.14,1.5264337522,0.16,0,0.16,1.3599999999999999,-0.14,1.3671868929
2020-06-11 22:00:00,1.5230000000000001,-0.14,1.5294211323,0.193,0,0.193,1.33,-0.14,1.3373481221999999,1.5630000000000002,-0.14,1.5692574677,0.193,0,0.193,1.37,-0.14,1.3771347066000001
2020-06-11 22:30:00,1.429,-0.14,1.4358415651,0.169,0,0.169,1.26,-0.14,1.2677539193,1.459,-0.14,1.4657015385,0.169,0,0.169,1.29,-0.14,1.2975746607
2020-06-11 23:00:00,1.306,-0.49,1.3948964119,0.166,0,0.166,1.1400000000000001,-0.49,1.2408464853,1.366,0.23,1.3852277791,0.166,0,0.166,1.2,0.23,1.2218428704
2020-06-11 23:30:00,1.1795,-0.53,1.2931048875,0.1495,0,0.1495,1.03,-0.53,1.1583609109,1.2895,0.37,1.3415327987,0.1495,0,0.1495,1.1400000000000001,0.37,1.1985407794
2020-06-12 00:00:00,1.1015,-0.5,1.2096703063,0.1315,0,0.1315,0.97,-0.5,1.0912836478,1.1815,0.32,1.2240679107,0.1315,0,0.1315,1.05,0.32,1.0976793703
2020-06-12 00:30:00,1.118,0.0,1.118,0.128,0,0.128,0.99,0.0,0.99,1.148,-0.14,1.15650508,0.128,0,0.128,1.02,-0.14,1.0295630141
2020-06-12 01:00:00,1.1,0.0,1.1,0.07,0,0.07,1.03,0.0,1.03,1.1400000000000001,0.0,1.1400000000000001,0.07,0,0.07,1.07,0.0,1.07
2020-06-12 01:30:00,1.182,0.0,1.182,0.042,0,0.042,1.1400000000000001,0.0,1.1400000000000001,1.222,0.0,1.222,0.042,0,0.042,1.18,0.0,1.18
2020-06-12 02:00:00,1.2225,0.0,1.2225,0.0625,0,0.0625,1.16,0.0,1.16,1.2525,0.0,1.2525,0.0625,0,0.0625,1.19,0.0,1.19
2020-06-12 02:30:00,1.208,0.0,1.208,0.048,0,0.048,1.16,0.0,1.16,1.238,0.0,1.238,0.048,0,0.048,1.19,0.0,1.19
2020-06-12 03:00:00,1.1425,0.0,1.1425,0.052500000000000005,0,0.052500000000000005,1.09,0.0,1.09,1.1825,0.0,1.1825,0.052500000000000005,0,0.052500000000000005,1.13,0.0,1.13
2020-06-12 03:30:00,1.0975,0.0,1.0975,0.0575,0,0.0575,1.04,0.0,1.04,1.1375,0.0,1.1375,0.0575,0,0.0575,1.08,0.0,1.08
2020-06-12 04:00:00,1.0855,-0.48,1.1868910017,0.0455,0,0.0455,1.04,-0.48,1.1454256851,1.1255,0.37,1.1847574646,0.0455,0,0.0455,1.08,0.37,1.1416216536000001
2020-06-12 04:30:00,1.108,-0.14,1.1168097421,0.048,0,0.048,1.06,-0.14,1.0692053124,1.138,-0.14,1.1465792602,0.048,0,0.048,1.09,-0.14,1.0989540482
2020-06-12 05:00:00,1.0575,-0.14,1.0667268863,0.0475,0,0.0475,1.01,-0.14,1.019656805,1.0975,-0.14,1.1063933523,0.0475,0,0.0475,1.05,-0.14,1.0592922165
2020-06-12 05:30:00,1.0705,0.0,1.0705,0.060500000000000005,0,0.060500000000000005,1.01,0.0,1.01,1.1105,0.0,1.1105,0.060500000000000005,0,0.060500000000000005,1.05,0.0,1.05
2020-06-12 06:00:00,1.1320000000000001,-0.49,1.2335007094,0.052000000000000005,0,0.052000000000000005,1.08,-0.49,1.1859595271,1.212,0.41000000000000003,1.2794702029,0.052000000000000005,0,0.052000000000000005,1.16,0.41000000000000003,1.2303251603
2020-06-12 06:30:00,1.3295,-0.09,1.332542776,0.0795,0,0.0795,1.25,-0.09,1.2532358118,1.3695,0.34,1.4110741476,0.0795,0,0.0795,1.29,0.34,1.3340539719
2020-06-12 07:00:00,1.4295,-0.09,1.4323303564,0.11950000000000001,0,0.11950000000000001,1.31,-0.09,1.3130879635000001,1.4695,0.5,1.5522339547000001,0.11950000000000001,0,0.11950000000000001,1.35,0.5,1.4396180049
2020-06-12 07:30:00,1.561,0.16,1.5691784475000001,0.091,0,0.091,1.47,0.16,1.4786818454000001,1.601,0.15,1.6080115048999999,0.091,0,0.091,1.51,0.15,1.5174320413
2020-06-12 08:00:00,1.658,-0.23,1.6738769369000002,0.158,0,0.158,1.5,-0.23,1.5175308893000001,1.738,0.46,1.7978442647000001,0.158,0,0.158,1.58,0.46,1.6456001945
2020-06-12 08:30:00,1.7730000000000001,0.17,1.781131382,0.203,0,0.203,1.57,0.17,1.5791770008000001,1.8130000000000002,0.16,1.820046428,0.203,0,0.203,1.6099999999999999,0.16,1.6179307773
2020-06-12 09:00:00,1.742,0.17,1.7502754069000002,0.262,0,0.262,1.48,0.17,1.4897315194,1.782,0.16,1.7891685220000002,0.262,0,0.262,1.52,0.16,1.528397854
2020-06-12 09:30:00,1.7455,0.18,1.7547564646,0.3855,0,0.3855,1.3599999999999999,0.18,1.3718600512,1.7855,0.16,1.7926545261,0.3855,0,0.3855,1.4,0.16,1.4091131963
2020-06-12 10:00:00,1.708,0.18,1.7174585876,0.438,0,0.438,1.27,0.18,1.2826924807,1.748,0.17,1.7562471352,0.438,0,0.438,1.31,0.17,1.3209844814
2020-06-12 10:30:00,1.767,0.17,1.7751588661,0.597,0,0.597,1.17,0.17,1.1822859214,1.8170000000000002,0.19,1.8269069489,0.597,0,0.597,1.22,0.19,1.2347064428
2020-06-12 11:00:00,1.7585000000000002,0.18,1.7676883917000001,0.3685,0,0.3685,1.3900000000000001,0.18,1.4016062214,1.7985,0.17,1.8065166066,0.3685,0,0.3685,1.43,0.17,1.4400694428
2020-06-12 11:30:00,1.8335,0.21,1.8454869953,0.29350000000000004,0,0.29350000000000004,1.54,0.21,1.5542522318,1.8735,0.2,1.8841449652,0.29350000000000004,0,0.29350000000000004,1.58,0.2,1.5926079241000002
2020-06-12 12:00:00,1.7610000000000001,0.18,1.7701754150000002,0.381,0,0.381,1.38,0.18,1.3916896206,1.8010000000000002,0.17,1.8090055279000001,0.381,0,0.381,1.42,0.17,1.4301398533
2020-06-12 12:30:00,1.708,0.16,1.7154777760000002,0.318,0,0.318,1.3900000000000001,0.16,1.3991783303,1.748,0.15,1.754424122,0.318,0,0.318,1.43,0.15,1.4378456106
2020-06-12 13:00:00,1.6640000000000001,-0.02,1.664120188,0.374,0,0.374,1.29,-0.02,1.2901550294,1.714,0.38,1.7556184096,0.374,0,0.374,1.34,0.38,1.3928388277
2020-06-12 13:30:00,1.623,0.0,1.623,0.373,0,0.373,1.25,0.0,1.25,1.663,0.0,1.663,0.373,0,0.373,1.29,0.0,1.29
2020-06-12 14:00:00,1.569,-0.41000000000000003,1.6216846179000002,0.299,0,0.299,1.27,-0.41000000000000003,1.3345411195999999,1.639,0.48,1.7078410348,0.299,0,0.299,1.34,0.48,1.4233762679
2020-06-12 14:30:00,1.513,-0.44,1.5756804879000001,0.28300000000000003,0,0.28300000000000003,1.23,-0.44,1.3063307391,1.623,0.46,1.6869288663000002,0.28300000000000003,0,0.28300000000000003,1.34,0.46,1.4167568599
2020-06-12 15:00:00,1.6085,-0.45,1.6702611323,0.1885,0,0.1885,1.42,-0.45,1.4895972610000001,1.6684999999999999,0.45,1.7281181239,0.1885,0,0.1885,1.48,0.45,1.5469001261000002
2020-06-12 15:30:00,1.698,0.0,1.698,0.178,0,0.178,1.52,0.0,1.52,1.728,0.0,1.728,0.178,0,0.178,1.55,0.0,1.55
2020-06-12 16:00:00,1.784,0.0,1.784,0.134,0,0.134,1.65,0.0,1.65,1.814,0.0,1.814,0.134,0,0.134,1.6800000000000002,0.0,1.6800000000000002
2020-06-12 16:30:00,1.9565000000000001,0.0,1.9565000000000001,0.1565,0,0.1565,1.8,0.0,1.8,1.9965000000000002,0.0,1.9965000000000002,0.1565,0,0.1565,1.8399999999999999,0.0,1.8399999999999999
2020-06-12 17:00:00,2.065,0.0,2.065,0.085,0,0.085,1.98,0.0,1.98,2.105,0.0,2.105,0.085,0,0.085,2.02,0.0,2.02
2020-06-12 17:30:00,2.096,0.0,2.096,0.076,0,0.076,2.02,0.0,2.02,2.126,0.0,2.126,0.076,0,0.076,2.05,0.0,2.05
2020-06-12 18:00:00,2.0775,0.0,2.0775,0.0975,0,0.0975,1.98,0.0,1.98,2.1175,0.0,2.1175,0.0975,0,0.0975,2.02,0.0,2.02
2020-06-12 18:30:00,2.086,-0.14,2.0906927082,0.036000000000000004,0,0.036000000000000004,2.05,-0.14,2.0547749268,2.116,-0.14,2.1206263226,0.036000000000000004,0,0.036000000000000004,2.08,-0.14,2.0847062143
2020-06-12 19:00:00,1.9875,-0.14,1.9924247163,0.0675,0,0.0675,1.92,-0.14,1.9250974001,2.0275,-0.14,2.032327791,0.0675,0,0.0675,1.96,-0.14,1.9649936387
2020-06-12 19:30:00,1.9445000000000001,-0.14,1.9495333416,0.0245,0,0.0245,1.92,-0.14,1.9250974001,1.9845000000000002,-0.14,1.9894321426000001,0.0245,0,0.0245,1.96,-0.14,1.9649936387
2020-06-12 20:00:00,1.8555000000000001,-0.28,1.8765074607,0.0555,0,0.0555,1.8,-0.28,1.8216476059,1.8955000000000002,0.03,1.8957373895,0.0555,0,0.0555,1.8399999999999999,0.03,1.840244549
2020-06-12 20:30:00,1.7435,-0.14,1.7491118461,0.1135,0,0.1135,1.63,-0.14,1.6360012225,1.7735,-0.14,1.7790172146,0.1135,0,0.1135,1.6600000000000001,-0.14,1.6658931538
