Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 21:00:00,1.6055000000000001,-0.14,1.6115924578,0.14550000000000002,0,0.14550000000000002,1.46,-0.14,1.4666969694,1.6455000000000002,-0.14,1.6514448977,0.14550000000000002,0,0.14550000000000002,1.5,-0.14,1.5065191668
2020-06-12 21:30:00,1.504,-0.14,1.5105019033,0.10400000000000001,0,0.10400000000000001,1.4,-0.14,1.406982587,1.544,-0.14,1.5503341575,0.10400000000000001,0,0.10400000000000001,1.44,-0.14,1.4467895493
2020-06-12 22:00:00,1.5025,-0.14,1.5090083664,0.1525,0,0.1525,1.35,-0.14,1.3572398462,1.5425,-0.14,1.548840292,0.1525,0,0.1525,1.3900000000000001,-0.14,1.3970325694
2020-06-12 22:30:00,1.396,-0.14,1.4030024947,0.126,0,0.126,1.27,-0.14,1.2776932339,1.426,-0.14,1.4328558895,0.126,0,0.126,1.3,-0.14,1.3075167303
2020-06-12 23:00:00,1.3515000000000001,-0.14,1.3587318536000002,0.0815,0,0.0815,1.27,-0.14,1.2776932339,1.3815,-0.14,1.3885756191,0.0815,0,0.0815,1.3,-0.14,1.3075167303
2020-06-12 23:30:00,1.2530000000000001,-0.14,1.2607969702,0.043000000000000003,0,0.043000000000000003,1.21,-0.14,1.2180722474,1.293,-0.14,1.3005571883,0.043000000000000003,0,0.043000000000000003,1.25,-0.14,1.2578155668
2020-06-13 00:00:00,1.15,-0.14,1.158490397,0.03,0,0.03,1.12,-0.14,1.1287160848,1.19,-0.14,1.1982069938,0.03,0,0.03,1.16,-0.14,1.1684177335
2020-06-13 00:30:00,1.127,-0.14,1.1356623618,0.007,0,0.007,1.12,-0.14,1.1287160848,1.167,-0.14,1.1753676021000001,0.007,0,0.007,1.16,-0.14,1.1684177335
2020-06-13 01:00:00,1.1145,-0.14,1.1232587636,0.0345,0,0.0345,1.08,-0.14,1.0890362712,1.1545,-0.14,1.1629575444,0.0345,0,0.0345,1.12,-0.14,1.1287160848
2020-06-13 01:30:00,1.2015,-0.5,1.3013847433,0.1015,0,0.1015,1.1,-0.5,1.2083045974,1.2815,0.39,1.3395306081,0.1015,0,0.1015,1.18,0.39,1.2427791437
2020-06-13 02:00:00,1.219,-0.5,1.3175587273,0.169,0,0.169,1.05,-0.5,1.162970335,1.319,0.39,1.3754493811000001,0.169,0,0.169,1.15,0.39,1.2143310916
2020-06-13 02:30:00,1.173,-0.52,1.2830935274,0.10300000000000001,0,0.10300000000000001,1.07,-0.52,1.1896638181,1.2530000000000001,0.36,1.3036905308,0.10300000000000001,0,0.10300000000000001,1.15,0.36,1.2050311199000001
2020-06-13 03:00:00,1.123,-0.14,1.1316929796,0.073,0,0.073,1.05,-0.14,1.0592922165,1.163,-0.14,1.1713961755,0.073,0,0.073,1.09,-0.14,1.0989540482
2020-06-13 03:30:00,1.0945,-0.14,1.103417532,0.0545,0,0.0545,1.04,-0.14,1.0493807698,1.1345,-0.14,1.1431055288,0.0545,0,0.0545,1.08,-0.14,1.0890362712
2020-06-13 04:00:00,1.0985,-0.14,1.1073853214,0.0285,0,0.0285,1.07,-0.14,1.0791200119,1.1385,-0.14,1.1470755206,0.0285,0,0.0285,1.11,-0.14,1.1187939935
2020-06-13 04:30:00,1.0785,-0.14,1.0875487345,0.0085,0,0.0085,1.07,-0.14,1.0791200119,1.1185,-0.14,1.1272276833000001,0.0085,0,0.0085,1.11,-0.14,1.1187939935
2020-06-13 05:00:00,1.036,-0.14,1.0454166633,0.006,0,0.006,1.03,-0.14,1.0394710193,1.076,-0.14,1.0850695830000001,0.006,0,0.006,1.07,-0.14,1.0791200119
2020-06-13 05:30:00,1.066,-0.14,1.0751539425,0.006,0,0.006,1.06,-0.14,1.0692053124,1.096,-0.14,1.1049054258,0.006,0,0.006,1.09,-0.14,1.0989540482
2020-06-13 06:00:00,1.0965,-0.14,1.1054013977000001,0.006500000000000001,0,0.006500000000000001,1.09,-0.14,1.0989540482,1.1265,-0.14,1.1351661773,0.006500000000000001,0,0.006500000000000001,1.12,-0.14,1.1287160848
2020-06-13 06:30:00,1.182,0.0,1.182,0.032,0,0.032,1.15,0.0,1.15,1.222,-0.14,1.2299934959,0.032,0,0.032,1.19,-0.14,1.1982069938
2020-06-13 07:00:00,1.2205,-0.44,1.2973897833999999,0.0805,0,0.0805,1.1400000000000001,-0.44,1.2219656296,1.2705,0.45,1.3478391039,0.0805,0,0.0805,1.19,0.45,1.2722421153
2020-06-13 07:30:00,1.2805,-0.44,1.3539867983,0.1005,0,0.1005,1.18,-0.44,1.2593649193,1.3205,0.45,1.3950699803,0.1005,0,0.1005,1.22,0.45,1.3003461078
2020-06-13 08:00:00,1.3945,0.0,1.3945,0.1145,0,0.1145,1.28,0.0,1.28,1.4344999999999999,0.0,1.4344999999999999,0.1145,0,0.1145,1.32,0.0,1.32
2020-06-13 08:30:00,1.4415,0.0,1.4415,0.1615,0,0.1615,1.28,0.0,1.28,1.4815,0.0,1.4815,0.1615,0,0.1615,1.32,0.0,1.32
2020-06-13 09:00:00,1.488,0.0,1.488,0.308,0,0.308,1.18,0.0,1.18,1.518,0.0,1.518,0.308,0,0.308,1.21,0.0,1.21
2020-06-13 09:30:00,1.5275,0.13,1.5330219340000002,0.3375,0,0.3375,1.19,0.13,1.1970797801,1.5675,0.0,1.5675,0.3375,0,0.3375,1.23,0.0,1.23
2020-06-13 10:00:00,1.6360000000000001,-0.47000000000000003,1.7021739042,0.256,0,0.256,1.38,-0.47000000000000003,1.4578408692,1.6760000000000002,0.46,1.7379804372,0.256,0,0.256,1.42,0.46,1.4926486526
2020-06-13 10:30:00,1.6635,-0.43,1.7181770136,0.28350000000000003,0,0.28350000000000003,1.38,-0.43,1.4454411091,1.7135,0.36,1.7509089782,0.28350000000000003,0,0.28350000000000003,1.43,0.36,1.4746185948
2020-06-13 11:00:00,1.637,-0.38,1.6805264056,0.28700000000000003,0,0.28700000000000003,1.35,-0.38,1.4024621207,1.677,0.51,1.7528345615,0.28700000000000003,0,0.28700000000000003,1.3900000000000001,0.51,1.4806079832
2020-06-13 11:30:00,1.736,0.15,1.7424683641,0.196,0,0.196,1.54,0.15,1.5472879499,1.776,0.14,1.7815094723,0.196,0,0.196,1.58,0.14,1.5861904047
2020-06-13 12:00:00,1.5975000000000001,0.13,1.6027807866,0.4575,0,0.4575,1.1400000000000001,0.13,1.1473883388,1.6375000000000002,0.14,1.6434738361,0.4575,0,0.4575,1.18,0.14,1.1882760622
2020-06-13 12:30:00,1.568,0.13,1.5733798016,0.658,0,0.658,0.91,0.13,0.9192388155000001,1.608,0.14,1.6140830214,0.658,0,0.658,0.9500000000000001,0.14,0.9602603814
2020-06-13 13:00:00,1.501,-0.38,1.5483542876,0.5710000000000001,0,0.5710000000000001,0.93,-0.38,1.0046392387,1.601,0.51,1.6802681334,0.5710000000000001,0,0.5710000000000001,1.03,0.51,1.1493476411
2020-06-13 13:30:00,1.3885,-0.38,1.4395597417000001,0.8285,0,0.8285,0.56,-0.38,0.6767569726,1.4485000000000001,0.48,1.5259594523,0.8285,0,0.8285,0.62,0.48,0.7840918314
2020-06-13 14:00:00,1.302,0.0,1.302,0.842,0,0.842,0.46,0.0,0.46,1.342,0.0,1.342,0.842,0,0.842,0.5,0.0,0.5
2020-06-13 14:30:00,1.3035,0.0,1.3035,0.6035,0,0.6035,0.7000000000000001,0.0,0.7000000000000001,1.3435000000000001,0.0,1.3435000000000001,0.6035,0,0.6035,0.74,0.0,0.74
2020-06-13 15:00:00,1.327,0.0,1.327,0.437,0,0.437,0.89,0.0,0.89,1.367,0.0,1.367,0.437,0,0.437,0.93,0.0,0.93
2020-06-13 15:30:00,1.318,-0.45,1.392703845,0.588,0,0.588,0.73,-0.45,0.857554663,1.418,0.44,1.484696602,0.588,0,0.588,0.8300000000000001,0.44,0.9394147114
2020-06-13 16:00:00,1.369,-0.44,1.4379711402,0.509,0,0.509,0.86,-0.44,0.9660227741,1.479,0.45,1.5459434013000002,0.509,0,0.509,0.97,0.45,1.0692988357
2020-06-13 16:30:00,1.506,-0.42,1.5634692194,0.396,0,0.396,1.11,-0.42,1.1868024267,1.566,0.45,1.6293728855,0.396,0,0.396,1.17,0.45,1.2535549449
2020-06-13 17:00:00,1.6345,-0.42,1.6875989600999999,0.23450000000000001,0,0.23450000000000001,1.4,-0.42,1.4616429112,1.6945000000000001,0.48,1.7611729756,0.23450000000000001,0,0.23450000000000001,1.46,0.48,1.5368799563
2020-06-13 17:30:00,1.8525,0.0,1.8525,0.17250000000000001,0,0.17250000000000001,1.6800000000000002,0.0,1.6800000000000002,1.8825,0.0,1.8825,0.17250000000000001,0,0.17250000000000001,1.71,0.0,1.71
2020-06-13 18:00:00,2.066,-0.44,2.1123342539,0.056,0,0.056,2.01,-0.44,2.0575956843,2.136,0.24,2.1494408575,0.056,0,0.056,2.08,0.24,2.0938003725
2020-06-13 18:30:00,1.987,-0.14,1.9919259524,0.167,0,0.167,1.82,-0.14,1.8253766735,2.017,-0.14,2.0218528631,0.167,0,0.167,1.85,-0.14,1.8552897348
2020-06-13 19:00:00,1.867,-0.14,1.8722417045,0.077,0,0.077,1.79,-0.14,1.7954665132,1.897,-0.14,1.9021590365,0.077,0,0.077,1.82,-0.14,1.8253766735
2020-06-13 19:30:00,1.8325,-0.14,1.8378401046000001,0.0625,0,0.0625,1.77,-0.14,1.7755280905,1.8625,-0.14,1.8677543334000002,0.0625,0,0.0625,1.8,-0.14,1.8054362354
2020-06-13 20:00:00,1.7245,-0.14,1.730173474,0.0345,0,0.0345,1.69,-0.14,1.695788902,1.7545000000000002,-0.14,1.7600767739,0.0345,0,0.0345,1.72,-0.14,1.7256882685
2020-06-13 20:30:00,1.585,-0.14,1.5911709525000002,0.045,0,0.045,1.54,-0.14,1.5463505424,1.625,-0.14,1.6310196197,0.045,0,0.045,1.58,-0.14,1.5861904047
2020-06-13 21:00:00,1.4955,-0.31,1.5272918025000002,0.0155,0,0.0155,1.48,-0.31,1.5121177203,1.5455,0.04,1.5460175452,0.0155,0,0.0155,1.53,0.04,1.5305227865000002
2020-06-13 21:30:00,1.4555,-0.14,1.4622175796,0.0055000000000000005,0,0.0055000000000000005,1.45,-0.14,1.4567429423,1.4955,-0.14,1.5020386979,0.0055000000000000005,0,0.0055000000000000005,1.49,-0.14,1.4965627284
2020-06-13 22:00:00,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522
2020-06-13 22:30:00,1.4005,-0.14,1.4074801064,0.0005,0,0.0005,1.4,-0.14,1.406982587,1.4405000000000001,-0.14,1.4472872037,0.0005,0,0.0005,1.44,-0.14,1.4467895493
2020-06-13 23:00:00,1.3605,-0.14,1.3676842654999999,0.0005,0,0.0005,1.3599999999999999,-0.14,1.3671868929,1.4005,-0.14,1.4074801064,0.0005,0,0.0005,1.4,-0.14,1.406982587
2020-06-13 23:30:00,1.239,-0.14,1.2468845175,0.009000000000000001,0,0.009000000000000001,1.23,-0.14,1.2379418403,1.2690000000000001,-0.14,1.2766992598,0.009000000000000001,0,0.009000000000000001,1.26,-0.14,1.2677539193
2020-06-14 00:00:00,1.1325,-0.47000000000000003,1.2261550677,0.022500000000000003,0,0.022500000000000003,1.11,-0.47000000000000003,1.2054044964,1.2125,0.21,1.2305511976,0.022500000000000003,0,0.022500000000000003,1.19,0.21,1.2083873551
2020-06-14 00:30:00,1.109,-0.53,1.2291383161,0.009000000000000001,0,0.009000000000000001,1.1,-0.53,1.2210241603,1.209,0.37,1.2643500306,0.009000000000000001,0,0.009000000000000001,1.2,0.37,1.2557467897999999
2020-06-14 01:00:00,1.055,-0.53,1.1806460096,0.005,0,0.005,1.05,-0.53,1.1761802583,1.155,0.37,1.2128169689,0.005,0,0.005,1.15,0.37,1.2080562901
2020-06-14 01:30:00,1.2185,-0.26,1.2459302749,0.018500000000000003,0,0.018500000000000003,1.2,-0.26,1.2278436383,1.2685,-0.06,1.269918206,0.018500000000000003,0,0.018500000000000003,1.25,-0.06,1.2514391715
2020-06-14 02:00:00,1.2365,-0.14,1.2444003576,0.036500000000000005,0,0.036500000000000005,1.2,-0.14,1.2081390648,1.2665,-0.14,1.2742143658,0.036500000000000005,0,0.036500000000000005,1.23,-0.14,1.2379418403
2020-06-14 02:30:00,1.1905000000000001,-0.14,1.1987035705,0.0105,0,0.0105,1.18,-0.14,1.1882760622,1.2305,-0.14,1.2384386339,0.0105,0,0.0105,1.22,-0.14,1.2280065146
2020-06-14 03:00:00,1.102,0.0,1.102,0.022,0,0.022,1.08,0.0,1.08,1.142,-0.14,1.150549434,0.022,0,0.022,1.12,-0.14,1.1287160848
2020-06-14 03:30:00,1.082,-0.14,1.0910197065,0.042,0,0.042,1.04,-0.14,1.0493807698,1.1219999999999999,-0.14,1.1307006677,0.042,0,0.042,1.08,-0.14,1.0890362712
2020-06-14 04:00:00,1.0855,0.0,1.0855,0.0455,0,0.0455,1.04,0.0,1.04,1.1255,-0.14,1.1341738182,0.0455,0,0.0455,1.08,-0.14,1.0890362712
2020-06-14 04:30:00,1.0595,0.0,1.0595,0.0495,0,0.0495,1.01,0.0,1.01,1.0995,-0.14,1.1083773049,0.0495,0,0.0495,1.05,-0.14,1.0592922165
2020-06-14 05:00:00,1.0265,-0.53,1.1552498647,0.0465,0,0.0465,0.98,-0.53,1.1141364369,1.0865,0.32,1.1326439202,0.0465,0,0.0465,1.04,0.32,1.0881176407
2020-06-14 05:30:00,0.995,-0.52,1.1226865101,0.055,0,0.055,0.9400000000000001,-0.52,1.0742439202,1.095,0.38,1.1590621209,0.055,0,0.055,1.04,0.38,1.1072488429
2020-06-14 06:00:00,1.017,-0.53,1.1468168991,0.097,0,0.097,0.92,-0.53,1.0617438486,1.087,0.38,1.1515072731,0.097,0,0.097,0.99,0.38,1.0604244433
2020-06-14 06:30:00,1.1035,0.0,1.1035,0.1335,0,0.1335,0.97,0.0,0.97,1.1435,0.0,1.1435,0.1335,0,0.1335,1.01,0.0,1.01
2020-06-14 07:00:00,1.1055,0.0,1.1055,0.1555,0,0.1555,0.9500000000000001,0.0,0.9500000000000001,1.1355,0.0,1.1355,0.1555,0,0.1555,0.98,0.0,0.98
2020-06-14 07:30:00,1.1015,-0.45,1.1898748883999999,0.2015,0,0.2015,0.9,-0.45,1.0062305899,1.1815,0.43,1.2573154934,0.2015,0,0.2015,0.98,0.43,1.0701868996
2020-06-14 08:00:00,1.064,-0.45,1.1552471597,0.404,0,0.404,0.66,-0.45,0.7988116173,1.174,0.43,1.2502703708,0.404,0,0.404,0.77,0.43,0.8819297024
2020-06-14 08:30:00,1.188,-0.47000000000000003,1.2775930494,0.418,0,0.418,0.77,-0.47000000000000003,0.9021086409,1.258,0.4,1.3200621198,0.418,0,0.418,0.84,0.4,0.9303762680000001
2020-06-14 09:00:00,1.302,-0.47000000000000003,1.3842340843,0.342,0,0.342,0.96,-0.47000000000000003,1.0688779163,1.362,0.42,1.4252873395,0.342,0,0.342,1.02,0.42,1.1030865787
2020-06-14 09:30:00,1.3975,-0.47000000000000003,1.4744172577999999,0.3075,0,0.3075,1.09,-0.47000000000000003,1.1870130581,1.4475,0.42,1.507201463,0.3075,0,0.3075,1.1400000000000001,0.42,1.2149074039
2020-06-14 10:00:00,1.494,-0.47000000000000003,1.5661851742000001,0.244,0,0.244,1.25,-0.47000000000000003,1.3354400024,1.544,0.44,1.6054706475,0.244,0,0.244,1.3,0.44,1.3724430771
2020-06-14 10:30:00,1.5275,0.0,1.5275,0.3875,0,0.3875,1.1400000000000001,0.0,1.1400000000000001,1.5575,0.0,1.5575,0.3875,0,0.3875,1.17,0.0,1.17
2020-06-14 11:00:00,1.5265,0.0,1.5265,0.40650000000000003,0,0.40650000000000003,1.12,0.0,1.12,1.5665,0.0,1.5665,0.40650000000000003,0,0.40650000000000003,1.16,0.0,1.16
2020-06-14 11:30:00,1.546,0.13,1.5514560902999999,0.446,0,0.446,1.1,0.13,1.107655181,1.576,0.0,1.576,0.446,0,0.446,1.13,0.0,1.13
2020-06-14 12:00:00,1.476,0.0,1.476,0.736,0,0.736,0.74,0.0,0.74,1.506,0.0,1.506,0.736,0,0.736,0.77,0.0,0.77
2020-06-14 12:30:00,1.4955,0.13,1.5011396503999999,0.7955,0,0.7955,0.7000000000000001,0.13,0.7119691005000001,1.5354999999999999,0.13,1.5409932673,0.7955,0,0.7955,0.74,0.13,0.7513321503
2020-06-14 13:00:00,1.5115,-0.39,1.5610036035000001,0.6215,0,0.6215,0.89,-0.39,0.9716995420000001,1.5514999999999999,0.49,1.6270378760000002,0.6215,0,0.6215,0.93,0.49,1.0511898021
2020-06-14 13:30:00,1.31,0.0,1.31,0.75,0,0.75,0.56,0.0,0.56,1.34,0.0,1.34,0.75,0,0.75,0.59,0.0,0.59
2020-06-14 14:00:00,1.312,-0.48,1.397048317,0.802,0,0.802,0.51,-0.48,0.7003570518000001,1.3519999999999999,0.4,1.4099304947,0.802,0,0.802,0.55,0.4,0.6800735254
2020-06-14 14:30:00,1.2725,-0.48,1.3600206799999999,0.4625,0,0.4625,0.81,-0.48,0.9415412896,1.3525,0.4,1.4104099581,0.4625,0,0.4625,0.89,0.4,0.9757561171
2020-06-14 15:00:00,1.447,0.0,1.447,0.387,0,0.387,1.06,0.0,1.06,1.487,0.0,1.487,0.387,0,0.387,1.1,0.0,1.1
2020-06-14 15:30:00,1.4745,0.0,1.4745,0.2745,0,0.2745,1.2,0.0,1.2,1.5145,0.0,1.5145,0.2745,0,0.2745,1.24,0.0,1.24
2020-06-14 16:00:00,1.5675,-0.44,1.6280836127,0.17750000000000002,0,0.17750000000000002,1.3900000000000001,-0.44,1.457978052,1.6375000000000002,0.45,1.6982067748,0.17750000000000002,0,0.17750000000000002,1.46,0.45,1.5277761616
2020-06-14 16:30:00,1.759,-0.41000000000000003,1.8061508796,0.139,0,0.139,1.62,-0.41000000000000003,1.6710774967000002,1.8290000000000002,0.47000000000000003,1.888422887,0.139,0,0.139,1.69,0.47000000000000003,1.7541379649
2020-06-14 17:00:00,1.9775,0.15,1.9831808415,0.0575,0,0.0575,1.92,0.15,1.9258504615,2.0075,0.15,2.013096185,0.0575,0,0.0575,1.9500000000000002,0.15,1.9557607216
2020-06-14 17:30:00,2.156,0.0,2.156,0.046,0,0.046,2.11,0.0,2.11,2.186,0.0,2.186,0.046,0,0.046,2.14,0.0,2.14
2020-06-14 18:00:00,2.0945,-0.48,2.1487973962,0.0745,0,0.0745,2.02,-0.48,2.0762466135,2.1445,0.43,2.1871854631,0.0745,0,0.0745,2.07,0.43,2.1141901523
2020-06-14 18:30:00,1.9115000000000002,-0.5,1.9758117952,0.1315,0,0.1315,1.78,-0.5,1.8488915598000002,2.0215,0.41000000000000003,2.0626590242,0.1315,0,0.1315,1.8900000000000001,0.41000000000000003,1.9339596687
2020-06-14 19:00:00,1.737,-0.54,1.819002199,0.217,0,0.217,1.52,-0.54,1.6130716041,1.847,0.37,1.8836955699,0.217,0,0.217,1.63,0.37,1.671466422
2020-06-14 19:30:00,1.6835,-0.52,1.7619796395,0.10350000000000001,0,0.10350000000000001,1.58,-0.52,1.6633700731,1.7934999999999999,0.39,1.8354133731000002,0.10350000000000001,0,0.10350000000000001,1.69,0.39,1.7344163283
2020-06-14 20:00:00,1.5905,-0.56,1.6862058741000001,0.030500000000000003,0,0.030500000000000003,1.56,-0.56,1.6574679484,1.7005,0.36,1.7381887843000001,0.030500000000000003,0,0.030500000000000003,1.67,0.36,1.7083617884
2020-06-14 20:30:00,1.5225,-0.53,1.6121123565,0.0125,0,0.0125,1.51,-0.53,1.6003124695,1.6225,0.34,1.6577413097,0.0125,0,0.0125,1.6099999999999999,0.34,1.6455090398
2020-06-14 21:00:00,1.5085000000000002,-0.14,1.5149825906999999,0.018500000000000003,0,0.018500000000000003,1.49,-0.14,1.4965627284,1.5485,-0.14,1.5548158251,0.018500000000000003,0,0.018500000000000003,1.53,-0.14,1.5363918771
2020-06-14 21:30:00,1.443,-0.23,1.4612149054999999,0.033,0,0.033,1.4100000000000001,-0.23,1.4286357128,1.4929999999999999,-0.06,1.4942051399,0.033,0,0.033,1.46,-0.06,1.4612323566
2020-06-14 22:00:00,1.432,-0.14,1.4388273003,0.032,0,0.032,1.4,-0.14,1.406982587,1.472,-0.15,1.4796229249000001,0.032,0,0.032,1.44,-0.15,1.4477914214
2020-06-14 22:30:00,1.3905,-0.14,1.3975300533000001,0.030500000000000003,0,0.030500000000000003,1.3599999999999999,-0.14,1.3671868929,1.4205,-0.14,1.4273823069,0.030500000000000003,0,0.030500000000000003,1.3900000000000001,-0.14,1.3970325694
2020-06-14 23:00:00,1.326,-0.14,1.3333701662,0.046,0,0.046,1.28,-0.14,1.2876334882,1.366,-0.14,1.3731554901,0.046,0,0.046,1.32,-0.14,1.3274034805000001
2020-06-14 23:30:00,1.1975,-0.14,1.2056559418,0.0375,0,0.0375,1.16,-0.14,1.1684177335,1.2275,-0.14,1.2354579111,0.0375,0,0.0375,1.19,-0.14,1.1982069938
2020-06-15 00:00:00,1.0845,-0.23,1.1086208775,0.0145,0,0.0145,1.07,-0.23,1.0944404963,1.1345,-0.05,1.1356012725,0.0145,0,0.0145,1.12,-0.05,1.1211155159
2020-06-15 00:30:00,1.094,-0.32,1.1398403397,0.024,0,0.024,1.07,-0.32,1.1168258593,1.1440000000000001,-0.05,1.145092136,0.024,0,0.024,1.12,-0.05,1.1211155159
2020-06-15 01:00:00,1.06,0.0,1.06,0.03,0,0.03,1.03,0.0,1.03,1.09,-0.14,1.0989540482,0.03,0,0.03,1.06,-0.14,1.0692053124
2020-06-15 01:30:00,1.189,-0.14,1.1972138489,0.049,0,0.049,1.1400000000000001,-0.14,1.1485643212,1.229,-0.14,1.2369482608,0.049,0,0.049,1.18,-0.14,1.1882760622
2020-06-15 02:00:00,1.215,-0.14,1.2230392471,0.015,0,0.015,1.2,-0.14,1.2081390648,1.245,-0.14,1.2528467584,0.015,0,0.015,1.23,-0.14,1.2379418403
2020-06-15 02:30:00,1.2015,-0.14,1.209628972,0.0015,0,0.0015,1.2,-0.14,1.2081390648,1.2315,-0.14,1.2394322289,0.0015,0,0.0015,1.23,-0.14,1.2379418403
2020-06-15 03:00:00,1.1085,0.0,1.1085,0.0085,0,0.0085,1.1,0.0,1.1,1.1485,0.0,1.1485,0.0085,0,0.0085,1.1400000000000001,0.0,1.1400000000000001
2020-06-15 03:30:00,1.0505,0.0,1.0505,0.0105,0,0.0105,1.04,0.0,1.04,1.0905,-0.14,1.0994499761,0.0105,0,0.0105,1.08,-0.14,1.0890362712
2020-06-15 04:00:00,1.064,0.0,1.064,0.014,0,0.014,1.05,0.0,1.05,1.104,-0.14,1.1128414083,0.014,0,0.014,1.09,-0.14,1.0989540482
2020-06-15 04:30:00,1.087,-0.14,1.0959785582000001,0.007,0,0.007,1.08,-0.14,1.0890362712,1.127,-0.14,1.1356623618,0.007,0,0.007,1.12,-0.14,1.1287160848
2020-06-15 05:00:00,1.018,-0.53,1.1477037945,0.008,0,0.008,1.01,-0.53,1.1406138698000001,1.108,0.29,1.145322662,0.008,0,0.008,1.1,0.29,1.1375851616000001
2020-06-15 05:30:00,1.0335,-0.53,1.161474171,0.0235,0,0.0235,1.01,-0.53,1.1406138698000001,1.1235,0.37,1.1828576626,0.0235,0,0.0235,1.1,0.37,1.1605602096
2020-06-15 06:00:00,1.1165,-0.5,1.2233446979,0.036500000000000005,0,0.036500000000000005,1.08,-0.5,1.1901260437,1.2165,0.39,1.2774866927000001,0.036500000000000005,0,0.036500000000000005,1.18,0.39,1.2427791437
2020-06-15 06:30:00,1.309,-0.44,1.3809710352,0.039,0,0.039,1.27,-0.44,1.3440610105,1.399,0.46,1.4726849629,0.039,0,0.039,1.3599999999999999,0.46,1.4356879884
2020-06-15 07:00:00,1.3305,-0.44,1.4013672788,0.060500000000000005,0,0.060500000000000005,1.27,-0.44,1.3440610105,1.4405000000000001,0.46,1.5121640949000001,0.060500000000000005,0,0.060500000000000005,1.38,0.46,1.4546477237
2020-06-15 07:30:00,1.5394999999999999,0.1,1.5427443891000001,0.11950000000000001,0,0.11950000000000001,1.42,0.1,1.4235167719000001,1.5895000000000001,0.2,1.6020331613,0.11950000000000001,0,0.11950000000000001,1.47,0.2,1.4835430563
2020-06-15 08:00:00,1.6215000000000002,0.16,1.6293748034000002,0.24150000000000002,0,0.24150000000000002,1.38,0.16,1.3892443989,1.6615,0.15,1.6682572493,0.24150000000000002,0,0.24150000000000002,1.42,0.15,1.4279005568
2020-06-15 08:30:00,1.702,0.16,1.7095040216,0.332,0,0.332,1.37,0.16,1.3793114224,1.742,0.15,1.7484461673,0.332,0,0.332,1.4100000000000001,0.15,1.4179562758
2020-06-15 09:00:00,1.7610000000000001,0.19,1.7712202009,0.271,0,0.271,1.49,0.19,1.5020652449,1.8010000000000002,0.17,1.8090055279000001,0.271,0,0.271,1.53,0.17,1.5394154735
2020-06-15 09:30:00,1.7085,0.07,1.7099334051000001,0.4485,0,0.4485,1.26,0.07,1.2619429464,1.7685,0.33,1.7990253611,0.4485,0,0.4485,1.32,0.33,1.3606248565
2020-06-15 10:00:00,1.5710000000000002,0.13,1.5763695633,0.581,0,0.581,0.99,0.13,0.9984988733000001,1.621,0.24,1.6386704977000002,0.581,0,0.581,1.04,0.24,1.0673331251
2020-06-15 10:30:00,1.5779999999999998,0.19,1.5893973701,0.498,0,0.498,1.08,0.19,1.09658561,1.6179999999999999,0.18,1.6279815724,0.498,0,0.498,1.12,0.18,1.134372073
2020-06-15 11:00:00,1.484,0.25,1.5049106286,0.8240000000000001,0,0.8240000000000001,0.66,0.25,0.7057619995000001,1.524,0.24,1.5427819029,0.8240000000000001,0,0.8240000000000001,0.7000000000000001,0.24,0.74
2020-06-15 11:30:00,1.392,0.26,1.4160734444,0.9420000000000001,0,0.9420000000000001,0.45,0.26,0.5197114584,1.432,0.26,1.4554119692,0.9420000000000001,0,0.9420000000000001,0.49,0.26,0.5547071299
2020-06-15 12:00:00,1.5310000000000001,0.24,1.5496970672,0.661,0,0.661,0.87,0.24,0.9024965374,1.5710000000000002,0.22,1.5863294109,0.661,0,0.661,0.91,0.22,0.9362157871000001
2020-06-15 12:30:00,1.46,0.21,1.4750254235,0.72,0,0.72,0.74,0.21,0.7692203845000001,1.5,0.2,1.513274595,0.72,0,0.72,0.78,0.2,0.8052328856000001
2020-06-15 13:00:00,1.478,0.21,1.4928442652,0.928,0,0.928,0.55,0.21,0.5887274412,1.518,0.2,1.5311185454,0.928,0,0.928,0.59,0.2,0.6229767251
2020-06-15 13:30:00,1.376,0.18,1.3877233154,0.726,0,0.726,0.65,0.18,0.6744627492,1.416,0.18,1.4273948298,0.726,0,0.726,0.6900000000000001,0.18,0.7130918594
2020-06-15 14:00:00,1.287,0.21,1.3040203219,0.967,0,0.967,0.32,0.21,0.38275318420000004,1.327,0.2,1.3419869597,0.967,0,0.967,0.36,0.2,0.4118252056
2020-06-15 14:30:00,1.2715,0.21,1.2887250483,0.9415,0,0.9415,0.33,0.21,0.3911521443,1.3115,0.2,1.3266620708,0.9415,0,0.9415,0.37,0.2,0.4205948169
2020-06-15 15:00:00,1.487,0.21,1.5017553063,0.457,0,0.457,1.03,0.21,1.0511898021,1.5270000000000001,0.19,1.5387751622999999,0.457,0,0.457,1.07,0.19,1.086738239
2020-06-15 15:30:00,1.453,0.18,1.464106895,0.603,0,0.603,0.85,0.18,0.8688498144000001,1.4929999999999999,0.17,1.5026473304999999,0.603,0,0.603,0.89,0.17,0.9060905032000001
2020-06-15 16:00:00,1.6215000000000002,0.16,1.6293748034000002,0.3815,0,0.3815,1.24,0.16,1.2502799686000001,1.6615,0.15,1.6682572493,0.3815,0,0.3815,1.28,0.15,1.2887590931
2020-06-15 16:30:00,1.7155,0.16,1.7229452255000002,0.3155,0,0.3155,1.4,0.16,1.4091131963,1.7555,0.15,1.7618967762,0.3155,0,0.3155,1.44,0.15,1.4477914214
2020-06-15 17:00:00,1.787,0.15,1.7932844169000002,0.317,0,0.317,1.47,0.15,1.4776332427,1.827,0.15,1.8331472936000002,0.317,0,0.317,1.51,0.15,1.5174320413
2020-06-15 17:30:00,1.8335,0.0,1.8335,0.28350000000000003,0,0.28350000000000003,1.55,0.0,1.55,1.8735,0.0,1.8735,0.28350000000000003,0,0.28350000000000003,1.5899999999999999,0.0,1.5899999999999999
2020-06-15 18:00:00,1.8325,0.0,1.8325,0.2025,0,0.2025,1.63,0.0,1.63,1.8625,0.0,1.8625,0.2025,0,0.2025,1.6600000000000001,0.0,1.6600000000000001
2020-06-15 18:30:00,1.8250000000000002,0.0,1.8250000000000002,0.135,0,0.135,1.69,0.0,1.69,1.855,0.0,1.855,0.135,0,0.135,1.72,0.0,1.72
2020-06-15 19:00:00,1.7850000000000001,-0.14,1.7904817787,0.095,0,0.095,1.69,-0.14,1.695788902,1.815,-0.14,1.8203914414,0.095,0,0.095,1.72,-0.14,1.7256882685
2020-06-15 19:30:00,1.7405,-0.38,1.7814994387,0.0505,0,0.0505,1.69,-0.38,1.7321951391,1.8105,0.15,1.8167031265,0.0505,0,0.0505,1.76,0.15,1.76638048
2020-06-15 20:00:00,1.6285,-0.55,1.7188694686,0.0385,0,0.0385,1.5899999999999999,-0.55,1.6824387062000001,1.7385000000000002,0.36,1.7753822827999999,0.0385,0,0.0385,1.7000000000000002,0.36,1.7376996288000002
2020-06-15 20:30:00,1.5815000000000001,-0.56,1.6777193597000002,0.0115,0,0.0115,1.57,-0.56,1.6668833193,1.6915,0.36,1.729384934,0.0115,0,0.0115,1.6800000000000002,0.36,1.7181385276
2020-06-15 21:00:00,1.522,-0.58,1.6287676323,0.002,0,0.002,1.52,-0.58,1.6268988905000001,1.6320000000000001,0.33,1.6650297295,0.002,0,0.002,1.63,0.33,1.6630694513000002
2020-06-15 21:30:00,1.412,-0.58,1.5264809203,0.002,0,0.002,1.4100000000000001,-0.58,1.5246311029,1.522,0.33,1.5573644403,0.002,0,0.002,1.52,0.33,1.5554099138000002
2020-06-15 22:00:00,1.38,-0.55,1.4855638660000001,0.0,0,0.0,1.38,-0.55,1.4855638660000001,1.49,0.36,1.5328731193,0.0,0,0.0,1.49,0.36,1.5328731193
2020-06-15 22:30:00,1.3235000000000001,-0.55,1.4332314014,0.0035,0,0.0035,1.32,-0.55,1.43,1.4235,0.36,1.4683161274,0.0035,0,0.0035,1.42,0.36,1.4649232062
2020-06-15 23:00:00,1.2445,-0.55,1.3606175987,0.0045000000000000005,0,0.0045000000000000005,1.24,-0.55,1.3565028566000001,1.3445,0.36,1.3918621519,0.0045000000000000005,0,0.0045000000000000005,1.34,0.36,1.3875157657
2020-06-15 23:30:00,1.151,-0.41000000000000003,1.2218432796,0.001,0,0.001,1.15,-0.41000000000000003,1.2209013064,1.211,0.11,1.2159856085,0.001,0,0.001,1.21,0.11,1.2149897119
2020-06-16 00:00:00,1.09,-0.28,1.1253888217,0.0,0,0.0,1.09,-0.28,1.1253888217,1.1400000000000001,-0.02,1.1401754251,0.0,0,0.0,1.1400000000000001,-0.02,1.1401754251
2020-06-16 00:30:00,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-16 01:00:00,1.0615,0.0,1.0615,0.0015,0,0.0015,1.06,0.0,1.06,1.0915,-0.14,1.1004418431,0.0015,0,0.0015,1.09,-0.14,1.0989540482
2020-06-16 01:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-06-16 02:00:00,1.213,-0.14,1.2210524149,0.003,0,0.003,1.21,-0.14,1.2180722474,1.2429999999999999,-0.14,1.2508593046,0.003,0,0.003,1.24,-0.14,1.2478781992
2020-06-16 02:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-06-16 03:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,-0.14,1.1485643212,0.0,0,0.0,1.1400000000000001,-0.14,1.1485643212
2020-06-16 03:30:00,1.06,-0.51,1.1763077829,0.0,0,0.0,1.06,-0.51,1.1763077829,1.12,0.36,1.1764352936,0.0,0,0.0,1.12,0.36,1.1764352936
2020-06-16 04:00:00,1.06,-0.51,1.1763077829,0.0,0,0.0,1.06,-0.51,1.1763077829,1.15,0.24,1.1747765745,0.0,0,0.0,1.15,0.24,1.1747765745
2020-06-16 04:30:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848
2020-06-16 05:00:00,1.05,-0.14,1.0592922165,0.0,0,0.0,1.05,-0.14,1.0592922165,1.08,-0.14,1.0890362712,0.0,0,0.0,1.08,-0.14,1.0890362712
2020-06-16 05:30:00,1.0605,0.0,1.0605,0.0005,0,0.0005,1.06,0.0,1.06,1.1005,-0.14,1.1093693028,0.0005,0,0.0005,1.1,-0.14,1.1088733021
2020-06-16 06:00:00,1.1165,0.0,1.1165,0.006500000000000001,0,0.006500000000000001,1.11,0.0,1.11,1.1565,-0.14,1.1649430244,0.006500000000000001,0,0.006500000000000001,1.15,-0.14,1.158490397
2020-06-16 06:30:00,1.2845,-0.46,1.3643827359,0.0145,0,0.0145,1.27,-0.46,1.3507405376000001,1.3745,0.43,1.4401910464,0.0145,0,0.0145,1.3599999999999999,0.43,1.4263590011
2020-06-16 07:00:00,1.3825,0.13,1.3885986640999999,0.0425,0,0.0425,1.34,0.13,1.3462912018,1.4225,0.0,1.4225,0.0425,0,0.0425,1.38,0.0,1.38
2020-06-16 07:30:00,1.5335,0.15,1.5408186947,0.0835,0,0.0835,1.45,0.15,1.4577379737,1.5735000000000001,0.14,1.5797158763999999,0.0835,0,0.0835,1.49,0.14,1.4965627284
2020-06-16 08:00:00,1.6975,0.15,1.7041145061,0.08750000000000001,0,0.08750000000000001,1.6099999999999999,0.15,1.6169724797,1.7275,0.15,1.7340000721000002,0.08750000000000001,0,0.08750000000000001,1.6400000000000001,0.15,1.6468454694
2020-06-16 08:30:00,1.7930000000000001,0.17,1.8010410878,0.133,0,0.133,1.6600000000000001,0.17,1.6686821147000002,1.823,0.16,1.8300079235000002,0.133,0,0.133,1.69,0.16,1.6975570683
2020-06-16 09:00:00,1.74,0.19,1.7503428236,0.33,0,0.33,1.4100000000000001,0.19,1.422743828,1.78,0.16,1.7871765442,0.33,0,0.33,1.45,0.16,1.4588008774
2020-06-16 09:30:00,1.6895,0.19,1.7001500669,0.3795,0,0.3795,1.31,0.19,1.3237069162,1.7195,0.16,1.7269279805000002,0.3795,0,0.3795,1.34,0.16,1.3495184326
2020-06-16 10:00:00,1.608,0.19,1.6191862154,0.5680000000000001,0,0.5680000000000001,1.04,0.19,1.0572133181,1.6480000000000001,0.18,1.6578009531,0.5680000000000001,0,0.5680000000000001,1.08,0.18,1.0948972555
2020-06-16 10:30:00,1.5855000000000001,0.17,1.5945877994000002,0.2755,0,0.2755,1.31,0.17,1.3209844814,1.6155,0.16,1.6234039085,0.2755,0,0.2755,1.34,0.16,1.3495184326
2020-06-16 11:00:00,1.6495000000000002,0.21,1.6628139552999999,0.3395,0,0.3395,1.31,0.21,1.3267252918,1.6795,0.2,1.6913663855,0.3395,0,0.3395,1.34,0.2,1.3548431644
2020-06-16 11:30:00,1.8375,0.23,1.8518386134,0.1275,0,0.1275,1.71,0.23,1.7253985047,1.8775,0.2,1.8881224139000001,0.1275,0,0.1275,1.75,0.2,1.7613914954
2020-06-16 12:00:00,1.8485,0.21,1.8603903488,0.14850000000000002,0,0.14850000000000002,1.7000000000000002,0.21,1.712921481,1.8885,0.2,1.8990608863,0.14850000000000002,0,0.14850000000000002,1.74,0.2,1.7514565367000001
2020-06-16 12:30:00,1.7405,0.17,1.7487825050999999,0.3205,0,0.3205,1.42,0.17,1.4301398533,1.7705000000000002,0.16,1.7777148956,0.3205,0,0.3205,1.45,0.16,1.4588008774
2020-06-16 13:00:00,1.522,0.18,1.5326069294,0.5720000000000001,0,0.5720000000000001,0.9500000000000001,0.18,0.9669022701000001,1.562,0.17,1.5712237269,0.5720000000000001,0,0.5720000000000001,0.99,0.17,1.0044899203
2020-06-16 13:30:00,1.604,0.18,1.6140681522,0.584,0,0.584,1.02,0.18,1.0357605901,1.634,0.17,1.6428195275,0.584,0,0.584,1.05,0.17,1.063672882
2020-06-16 14:00:00,1.625,0.22,1.6398246858,0.495,0,0.495,1.13,0.22,1.1512167476,1.665,0.2,1.676968992,0.495,0,0.495,1.17,0.2,1.1869709348
2020-06-16 14:30:00,1.6115,0.22,1.6264477397000001,0.48150000000000004,0,0.48150000000000004,1.13,0.22,1.1512167476,1.6515,0.2,1.6635661243,0.48150000000000004,0,0.48150000000000004,1.17,0.2,1.1869709348
2020-06-16 15:00:00,1.3955,0.12,1.4006499384,0.7355,0,0.7355,0.66,0.12,0.6708203932,1.4555,0.30000000000000004,1.4860956396,0.7355,0,0.7355,0.72,0.30000000000000004,0.78
2020-06-16 15:30:00,1.4265,-0.29,1.4556793088,0.6765,0,0.6765,0.75,-0.29,0.8041144197000001,1.5265,0.62,1.6476050042,0.6765,0,0.6765,0.85,0.62,1.0520931518
2020-06-16 16:00:00,1.7229999999999999,-0.39,1.7665868221,0.14300000000000002,0,0.14300000000000002,1.58,-0.39,1.6274212731,1.833,0.52,1.9053317296,0.14300000000000002,0,0.14300000000000002,1.69,0.52,1.7681911661
2020-06-16 16:30:00,1.875,-0.4,1.917191957,0.145,0,0.145,1.73,-0.4,1.7756407294,1.9849999999999999,0.5,2.0470039081999998,0.145,0,0.145,1.8399999999999999,0.5,1.9067249408
2020-06-16 17:00:00,1.837,-0.44,1.8889597666,0.20700000000000002,0,0.20700000000000002,1.63,-0.44,1.6883423823,1.947,0.47000000000000003,2.0029251109,0.20700000000000002,0,0.20700000000000002,1.74,0.47000000000000003,1.8023595646000001
2020-06-16 17:30:00,1.8599999999999999,-0.44,1.9113346123000001,0.23,0,0.23,1.63,-0.44,1.6883423823,1.97,0.47000000000000003,2.0252901027,0.23,0,0.23,1.74,0.47000000000000003,1.8023595646000001
2020-06-16 18:00:00,1.8345,-0.46,1.8912932745000002,0.1845,0,0.1845,1.65,-0.46,1.712921481,1.9445000000000001,0.45,1.9958908412,0.1845,0,0.1845,1.76,0.45,1.8166177363
2020-06-16 18:30:00,1.7905000000000002,-0.46,1.8486455177,0.2805,0,0.2805,1.51,-0.46,1.5785119575,1.8905,0.45,1.9433193896,0.2805,0,0.2805,1.6099999999999999,0.45,1.6717057157
2020-06-16 19:00:00,1.7375,-0.5,1.8080116841,0.1875,0,0.1875,1.55,-0.5,1.6286497475,1.8475000000000001,0.41000000000000003,1.8924471591,0.1875,0,0.1875,1.6600000000000001,0.41000000000000003,1.7098830369
2020-06-16 19:30:00,1.6480000000000001,-0.52,1.7280925901000002,0.148,0,0.148,1.5,-0.52,1.5875767698,1.748,0.38,1.788827549,0.148,0,0.148,1.6,0.38,1.6445060049
2020-06-16 20:00:00,1.5855000000000001,-0.52,1.6685952925,0.0555,0,0.0555,1.53,-0.52,1.615951732,1.6955,0.38,1.7375615816,0.0555,0,0.0555,1.6400000000000001,0.38,1.6834488409000001
2020-06-16 20:30:00,1.5270000000000001,-0.52,1.6131115893999999,0.047,0,0.047,1.48,-0.52,1.5686937241,1.637,0.38,1.6805264056,0.047,0,0.047,1.5899999999999999,0.38,1.6347782724000002
2020-06-16 21:00:00,1.4735,-0.55,1.5728007660999999,0.0235,0,0.0235,1.45,-0.55,1.5508062419000002,1.5735000000000001,0.36,1.6141568232,0.0235,0,0.0235,1.55,0.36,1.5912573645
2020-06-16 21:30:00,1.4135,-0.22,1.4305181753,0.0035,0,0.0035,1.4100000000000001,-0.22,1.4270599146,1.4635,-0.06,1.4647294119,0.0035,0,0.0035,1.46,-0.06,1.4612323566
2020-06-16 22:00:00,1.43,-0.14,1.4368368035,0.0,0,0.0,1.43,-0.14,1.4368368035,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2020-06-16 22:30:00,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-06-16 23:00:00,1.3025,-0.14,1.3100023855,0.0025,0,0.0025,1.3,-0.14,1.3075167303,1.3325,-0.14,1.3398344114,0.0025,0,0.0025,1.33,-0.14,1.3373481221999999
2020-06-16 23:30:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-06-17 00:00:00,1.0815,-0.14,1.090523842,0.0015,0,0.0015,1.08,-0.14,1.0890362712,1.1215,-0.14,1.1302045169000001,0.0015,0,0.0015,1.12,-0.14,1.1287160848
2020-06-17 00:30:00,1.075,-0.53,1.1985512088,0.005,0,0.005,1.07,-0.53,1.1940686747,1.145,0.39,1.2095970403,0.005,0,0.005,1.1400000000000001,0.39,1.2048651377
2020-06-17 01:00:00,1.0205,-0.52,1.1453472181,0.0005,0,0.0005,1.02,-0.52,1.1449017425,1.1305,0.39,1.1958805333,0.0005,0,0.0005,1.13,0.39,1.1954078801999999
2020-06-17 01:30:00,1.13,-0.52,1.2439051411,0.0,0,0.0,1.13,-0.52,1.2439051411,1.24,0.37,1.2940247293,0.0,0,0.0,1.24,0.37,1.2940247293
2020-06-17 02:00:00,1.17,-0.52,1.2803515142,0.0,0,0.0,1.17,-0.52,1.2803515142,1.27,0.39,1.3285330256,0.0,0,0.0,1.27,0.39,1.3285330256
2020-06-17 02:30:00,1.16,-0.51,1.2671621838,0.0,0,0.0,1.16,-0.51,1.2671621838,1.26,0.39,1.3189768762,0.0,0,0.0,1.26,0.39,1.3189768762
2020-06-17 03:00:00,1.05,-0.52,1.1717081548000001,0.0,0,0.0,1.05,-0.52,1.1717081548000001,1.16,0.39,1.2238055401,0.0,0,0.0,1.16,0.39,1.2238055401
2020-06-17 03:30:00,1.05,-0.53,1.1761802583,0.0,0,0.0,1.05,-0.53,1.1761802583,1.1400000000000001,0.36,1.1954915307,0.0,0,0.0,1.1400000000000001,0.36,1.1954915307
2020-06-17 04:00:00,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-17 04:30:00,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935
2020-06-17 05:00:00,1.0325,-0.14,1.0419482953,0.0025,0,0.0025,1.03,-0.14,1.0394710193,1.0725,-0.14,1.0815989321,0.0025,0,0.0025,1.07,-0.14,1.0791200119
2020-06-17 05:30:00,1.076,-0.14,1.0850695830000001,0.006,0,0.006,1.07,-0.14,1.0791200119,1.116,-0.14,1.1247470827,0.006,0,0.006,1.11,-0.14,1.1187939935
2020-06-17 06:00:00,1.168,0.0,1.168,0.028,0,0.028,1.1400000000000001,0.0,1.1400000000000001,1.198,-0.14,1.2061525608,0.028,0,0.028,1.17,-0.14,1.1783462988
2020-06-17 06:30:00,1.3275000000000001,0.0,1.3275000000000001,0.0375,0,0.0375,1.29,0.0,1.29,1.3675,0.0,1.3675,0.0375,0,0.0375,1.33,0.0,1.33
2020-06-17 07:00:00,1.387,0.14,1.3940477036,0.067,0,0.067,1.32,0.14,1.3274034805000001,1.417,0.13,1.4229508073,0.067,0,0.067,1.35,0.13,1.3562448157
2020-06-17 07:30:00,1.4975,-0.36,1.5401643581000002,0.11750000000000001,0,0.11750000000000001,1.38,-0.36,1.4261837189,1.5775000000000001,0.49,1.6518493424,0.11750000000000001,0,0.11750000000000001,1.46,0.49,1.5400324672
2020-06-17 08:00:00,1.615,-0.14,1.6210567541,0.125,0,0.125,1.49,-0.14,1.4965627284,1.665,0.41000000000000003,1.7147375892999999,0.125,0,0.125,1.54,0.41000000000000003,1.5936436239
2020-06-17 08:30:00,1.724,0.17,1.7323613942,0.194,0,0.194,1.53,0.17,1.5394154735,1.764,0.16,1.7712413726,0.194,0,0.194,1.57,0.16,1.5781318069
2020-06-17 09:00:00,1.7435,0.17,1.7517683209000001,0.3035,0,0.3035,1.44,0.17,1.45,1.7835,0.16,1.7906625171,0.3035,0,0.3035,1.48,0.16,1.4886235253
2020-06-17 09:30:00,1.694,0.17,1.7025087371,0.364,0,0.364,1.33,0.17,1.3408206442,1.734,0.16,1.7413661303999999,0.364,0,0.364,1.37,0.16,1.3793114224
2020-06-17 10:00:00,1.638,0.17,1.6467981054,0.40800000000000003,0,0.40800000000000003,1.23,0.17,1.2416923935,1.678,0.16,1.6856108685,0.40800000000000003,0,0.40800000000000003,1.27,0.16,1.2800390619
2020-06-17 10:30:00,1.595,0.17,1.6040339772,0.525,0,0.525,1.07,0.17,1.0834205093,1.635,0.16,1.6428100925,0.525,0,0.525,1.11,0.16,1.1214722466
2020-06-17 11:00:00,1.5825,0.23,1.5991267148000001,0.6125,0,0.6125,0.97,0.23,0.99689518,1.6225,0.21,1.6360336946,0.6125,0,0.6125,1.01,0.21,1.0316006979
2020-06-17 11:30:00,1.6720000000000002,0.21,1.6851361963,0.452,0,0.452,1.22,0.21,1.2379418403,1.712,0.2,1.7236426543999999,0.452,0,0.452,1.26,0.2,1.2757742747
2020-06-17 12:00:00,1.7725,0.21,1.7848967057,0.2225,0,0.2225,1.55,0.21,1.564161117,1.8125,0.2,1.8235010968,0.2225,0,0.2225,1.5899999999999999,0.2,1.6025292509
2020-06-17 12:30:00,1.943,0.21,1.9543154812,0.10300000000000001,0,0.10300000000000001,1.8399999999999999,0.21,1.8519449236,1.983,0.2,1.9930602097999999,0.10300000000000001,0,0.10300000000000001,1.88,0.2,1.8906083677
2020-06-17 13:00:00,2.032,0.19,2.0408635427,0.042,0,0.042,1.99,0.19,1.9990497743,2.072,0.17,2.0789622411,0.042,0,0.042,2.03,0.17,2.0371057901
2020-06-17 13:30:00,2.042,0.17,2.0490641766,0.022,0,0.022,2.02,0.17,2.0271408437,2.072,0.15,2.0774224414,0.022,0,0.022,2.05,0.15,2.0554804791
2020-06-17 14:00:00,2.015,0.17,2.0221585002,0.025,0,0.025,1.99,0.17,1.9972481068,2.055,0.17,2.062019641,0.025,0,0.025,2.03,0.17,2.0371057901
2020-06-17 14:30:00,1.9525000000000001,0.17,1.9598867952,0.0325,0,0.0325,1.92,0.17,1.9275113489,1.9925000000000002,0.16,1.9989137675,0.0325,0,0.0325,1.96,0.16,1.9665197685
2020-06-17 15:00:00,1.928,0.17,1.9354803021,0.058,0,0.058,1.87,0.17,1.8777113729,1.968,0.16,1.9744933527000001,0.058,0,0.058,1.9100000000000001,0.16,1.9166898549
2020-06-17 15:30:00,1.873,0.06,1.8739607786999999,0.183,0,0.183,1.69,0.06,1.6910647533,1.923,0.28,1.9432779009,0.183,0,0.183,1.74,0.28,1.7623847480000001
2020-06-17 16:00:00,1.8975,0.17,1.905100063,0.1575,0,0.1575,1.74,0.17,1.7482848737999999,1.9375,0.15,1.9432977770000002,0.1575,0,0.1575,1.78,0.15,1.7863090438
2020-06-17 16:30:00,2.055,-0.08,2.0565565881,0.065,0,0.065,1.99,-0.08,1.991607391,2.095,0.47000000000000003,2.1470735898,0.065,0,0.065,2.03,0.47000000000000003,2.0836986346
2020-06-17 17:00:00,2.077,-0.44,2.1230942042,0.057,0,0.057,2.02,-0.44,2.0673654733,2.187,0.47000000000000003,2.2369329449,0.057,0,0.057,2.13,0.47000000000000003,2.1812381805
2020-06-17 17:30:00,2.1095,-0.44,2.1548991276000002,0.0795,0,0.0795,2.03,-0.44,2.0771374533,2.2295,0.45,2.2744604305,0.0795,0,0.0795,2.15,0.45,2.1965882636
2020-06-17 18:00:00,2.0735,-0.47000000000000003,2.1261002446,0.10350000000000001,0,0.10350000000000001,1.97,-0.47000000000000003,2.0252901027,2.1835,0.44,2.2273913554,0.10350000000000001,0,0.10350000000000001,2.08,0.44,2.1260291625
2020-06-17 18:30:00,2.027,-0.51,2.0901743946,0.107,0,0.107,1.92,-0.51,1.9865799757,2.147,0.41000000000000003,2.1857971086,0.107,0,0.107,2.04,0.41000000000000003,2.080793118
2020-06-17 19:00:00,1.9895,-0.51,2.0538281939,0.0795,0,0.0795,1.9100000000000001,-0.51,1.9769167913999999,2.0995,0.41000000000000003,2.1391587716,0.0795,0,0.0795,2.02,0.41000000000000003,2.0611889773
2020-06-17 19:30:00,1.892,-0.53,1.9648317994000002,0.032,0,0.032,1.8599999999999999,-0.53,1.9340372282,2.002,0.38,2.0377448319,0.032,0,0.032,1.97,0.38,2.0063150301
2020-06-17 20:00:00,1.7635,-0.55,1.8472769825,0.0235,0,0.0235,1.74,-0.55,1.8248561587,1.8735,0.37,1.9096864271,0.0235,0,0.0235,1.85,0.37,1.88663722
2020-06-17 20:30:00,1.6560000000000001,-0.47000000000000003,1.7214052399000002,0.006,0,0.006,1.65,-0.47000000000000003,1.7156339936,1.746,0.23,1.7610837572,0.006,0,0.006,1.74,0.23,1.7551353224000001
2020-06-17 21:00:00,1.542,-0.14,1.5483423394,0.002,0,0.002,1.54,-0.14,1.5463505424,1.5819999999999999,-0.15,1.5890953401,0.002,0,0.002,1.58,-0.15,1.5871042814
2020-06-17 21:30:00,1.52,-0.14,1.5264337522,0.0,0,0.0,1.52,-0.14,1.5264337522,1.56,-0.15,1.5671949464,0.0,0,0.0,1.56,-0.15,1.5671949464
2020-06-17 22:00:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785
2020-06-17 22:30:00,1.33,-0.51,1.4244297104,0.0,0,0.0,1.33,-0.51,1.4244297104,1.44,0.29,1.4689111613999999,0.0,0,0.0,1.44,0.29,1.4689111613999999
2020-06-17 23:00:00,1.26,-0.54,1.3708391591,0.0,0,0.0,1.26,-0.54,1.3708391591,1.37,0.35000000000000003,1.4140014144,0.0,0,0.0,1.37,0.35000000000000003,1.4140014144
2020-06-17 23:30:00,1.1400000000000001,-0.55,1.2657408898,0.0,0,0.0,1.1400000000000001,-0.55,1.2657408898,1.25,0.34,1.2954149914,0.0,0,0.0,1.25,0.34,1.2954149914
2020-06-18 00:00:00,1.06,-0.54,1.1896217886,0.0,0,0.0,1.06,-0.54,1.1896217886,1.16,0.36,1.2145781161,0.0,0,0.0,1.16,0.36,1.2145781161
2020-06-18 00:30:00,1.06,-0.5,1.1720068259,0.0,0,0.0,1.06,-0.5,1.1720068259,1.1400000000000001,0.25,1.1670903992000001,0.0,0,0.0,1.1400000000000001,0.25,1.1670903992000001
2020-06-18 01:00:00,1.07,-0.14,1.0791200119,0.0,0,0.0,1.07,-0.14,1.0791200119,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-06-18 01:30:00,1.17,-0.53,1.2844454056,0.0,0,0.0,1.17,-0.53,1.2844454056,1.26,0.32,1.3,0.0,0,0.0,1.26,0.32,1.3
2020-06-18 02:00:00,1.2,-0.53,1.3118307818,0.0,0,0.0,1.2,-0.53,1.3118307818,1.31,0.37,1.3612494261,0.0,0,0.0,1.31,0.37,1.3612494261
2020-06-18 02:30:00,1.17,-0.53,1.2844454056,0.0,0,0.0,1.17,-0.53,1.2844454056,1.27,0.37,1.3228000605,0.0,0,0.0,1.27,0.37,1.3228000605
2020-06-18 03:00:00,1.08,-0.53,1.2030378215,0.0,0,0.0,1.08,-0.53,1.2030378215,1.19,0.37,1.2461942064,0.0,0,0.0,1.19,0.37,1.2461942064
2020-06-18 03:30:00,1.06,-0.53,1.1851160281,0.0,0,0.0,1.06,-0.53,1.1851160281,1.16,0.36,1.2145781161,0.0,0,0.0,1.16,0.36,1.2145781161
2020-06-18 04:00:00,1.08,-0.55,1.211981848,0.0,0,0.0,1.08,-0.55,1.211981848,1.18,0.36,1.2336936411,0.0,0,0.0,1.18,0.36,1.2336936411
2020-06-18 04:30:00,1.07,-0.55,1.2030793822999999,0.0,0,0.0,1.07,-0.55,1.2030793822999999,1.17,0.36,1.2241323458,0.0,0,0.0,1.17,0.36,1.2241323458
2020-06-18 05:00:00,1.05,-0.55,1.1853269591,0.0,0,0.0,1.05,-0.55,1.1853269591,1.15,0.36,1.2050311199000001,0.0,0,0.0,1.15,0.36,1.2050311199000001
2020-06-18 05:30:00,1.07,-0.53,1.1940686747,0.0,0,0.0,1.07,-0.53,1.1940686747,1.17,0.37,1.227110427,0.0,0,0.0,1.17,0.37,1.227110427
2020-06-18 06:00:00,1.1405,-0.51,1.2493359236,0.0005,0,0.0005,1.1400000000000001,-0.51,1.2488794978,1.2405,0.39,1.3003615843,0.0005,0,0.0005,1.24,0.39,1.2998846103
2020-06-18 06:30:00,1.362,-0.44,1.4313084923,0.012,0,0.012,1.35,-0.44,1.4198943623,1.4020000000000001,0.47000000000000003,1.4786831980000001,0.012,0,0.012,1.3900000000000001,0.47000000000000003,1.4673104648
2020-06-18 07:00:00,1.422,0.0,1.422,0.022,0,0.022,1.4,0.0,1.4,1.462,0.0,1.462,0.022,0,0.022,1.44,0.0,1.44
2020-06-18 07:30:00,1.548,-0.37,1.5916042222,0.038,0,0.038,1.51,-0.37,1.5546703831,1.5979999999999999,0.49,1.6714377045000002,0.038,0,0.038,1.56,0.49,1.6351452535000002
2020-06-18 08:00:00,1.6680000000000001,-0.23,1.6837826463,0.048,0,0.048,1.62,-0.23,1.6362457028000001,1.748,0.49,1.8153798501,0.048,0,0.048,1.7000000000000002,0.49,1.7692088627
2020-06-18 08:30:00,1.799,0.17,1.8070143884,0.059000000000000004,0,0.059000000000000004,1.74,0.17,1.7482848737999999,1.839,0.16,1.8459471823,0.059000000000000004,0,0.059000000000000004,1.78,0.16,1.7871765442
2020-06-18 09:00:00,1.8820000000000001,0.19,1.8915665465,0.082,0,0.082,1.8,0.19,1.81,1.912,0.18,1.920454113,0.082,0,0.082,1.83,0.18,1.8388311505
2020-06-18 09:30:00,1.912,0.19,1.9214171853000002,0.10200000000000001,0,0.10200000000000001,1.81,0.19,1.8199450541000002,1.952,0.19,1.9612251273,0.10200000000000001,0,0.10200000000000001,1.85,0.19,1.8597311634
2020-06-18 10:00:00,1.9035000000000002,0.19,1.9129590299,0.14350000000000002,0,0.14350000000000002,1.76,0.19,1.7702259743000002,1.9435,0.18,1.9518176784999999,0.14350000000000002,0,0.14350000000000002,1.8,0.18,1.8089776118
2020-06-18 10:30:00,1.8805,0.2,1.8911055629,0.1305,0,0.1305,1.75,0.2,1.7613914954,1.9205,0.18,1.9289168593000001,0.1305,0,0.1305,1.79,0.18,1.7990275151000001
2020-06-18 11:00:00,1.9100000000000001,0.2,1.9204426573000002,0.14,0,0.14,1.77,0.2,1.7812635964,1.9500000000000002,0.19,1.9592345444,0.14,0,0.14,1.81,0.19,1.8199450541000002
2020-06-18 11:30:00,1.908,0.21,1.9195218155,0.11800000000000001,0,0.11800000000000001,1.79,0.21,1.8022763384,1.948,0.19,1.9572439807,0.11800000000000001,0,0.11800000000000001,1.83,0.19,1.8398369493
2020-06-18 12:00:00,1.923,0.2,1.9333724421,0.163,0,0.163,1.76,0.2,1.7713271860000002,1.963,0.18,1.9712353994,0.163,0,0.163,1.8,0.18,1.8089776118
2020-06-18 12:30:00,1.955,0.19,1.9642110375000001,0.165,0,0.165,1.79,0.19,1.8000555547000001,1.995,0.18,2.0031038415,0.165,0,0.165,1.83,0.18,1.8388311505
2020-06-18 13:00:00,1.8805,0.01,1.8805265885,0.1705,0,0.1705,1.71,0.01,1.7100292395,1.9405000000000001,0.33,1.9683597867,0.1705,0,0.1705,1.77,0.33,1.8004999306
2020-06-18 13:30:00,1.831,0.17,1.8388749278,0.181,0,0.181,1.65,0.17,1.6587344573,1.871,0.16,1.8778287994,0.181,0,0.181,1.69,0.16,1.6975570683
2020-06-18 14:00:00,1.8635000000000002,0.21,1.8752952434,0.12350000000000001,0,0.12350000000000001,1.74,0.21,1.7526266003000002,1.9035000000000002,0.19,1.9129590299,0.12350000000000001,0,0.12350000000000001,1.78,0.19,1.7901117283999999
2020-06-18 14:30:00,1.8615,0.19,1.8711713577,0.12150000000000001,0,0.12150000000000001,1.74,0.19,1.7503428236,1.9015,0.17,1.9090841391,0.12150000000000001,0,0.12150000000000001,1.78,0.17,1.7880995498
2020-06-18 15:00:00,1.849,0.19,1.8587363987,0.159,0,0.159,1.69,0.19,1.7006469357,1.889,0.17,1.8966341239000002,0.159,0,0.159,1.73,0.17,1.7383325344
2020-06-18 15:30:00,1.928,0.19,1.9373394127,0.158,0,0.158,1.77,0.19,1.7801685313000002,1.968,0.17,1.9753288333999999,0.158,0,0.158,1.81,0.17,1.8179658963
2020-06-18 16:00:00,1.984,0.19,1.9930770181000002,0.134,0,0.134,1.85,0.19,1.8597311634,2.024,0.16,2.0303142614,0.134,0,0.134,1.8900000000000001,0.16,1.896760396
2020-06-18 16:30:00,2.073,0.19,2.0816889777,0.163,0,0.163,1.9100000000000001,0.19,1.9194269978,2.113,0.16,2.1190490792,0.163,0,0.163,1.9500000000000002,0.16,1.9565530915
2020-06-18 17:00:00,2.1245,0.17,2.1312907474,0.1345,0,0.1345,1.99,0.17,1.9972481068,2.1645,0.14,2.1690228791,0.1345,0,0.1345,2.03,0.14,2.0348218595
2020-06-18 17:30:00,2.193,-0.44,2.2367049425,0.14300000000000002,0,0.14300000000000002,2.05,-0.44,2.0966878642,2.243,0.48,2.2937848635,0.14300000000000002,0,0.14300000000000002,2.1,0.48,2.1541587685
2020-06-18 18:00:00,2.1735,-0.46,2.2216440421,0.14350000000000002,0,0.14350000000000002,2.03,-0.46,2.0814658296,2.2835,0.46,2.3293716427,0.14350000000000002,0,0.14350000000000002,2.14,0.46,2.1888809927
2020-06-18 18:30:00,2.1975,-0.48,2.2493123949,0.1275,0,0.1275,2.07,-0.48,2.124923528,2.3075,0.44,2.3490756161,0.1275,0,0.1275,2.18,0.44,2.2239604313
2020-06-18 19:00:00,2.0975,-0.49,2.153974524,0.11750000000000001,0,0.11750000000000001,1.98,-0.49,2.0397303743,2.1875,0.44,2.2313126742,0.11750000000000001,0,0.11750000000000001,2.07,0.44,2.1162466775
2020-06-18 19:30:00,2.054,-0.14,2.0587656496,0.154,0,0.154,1.9,-0.14,1.9051509127,2.084,-0.14,2.0886972016,0.154,0,0.154,1.9300000000000002,-0.14,1.9350710581000001
2020-06-18 20:00:00,1.9295,-0.47000000000000003,1.9859179867,0.1895,0,0.1895,1.74,-0.47000000000000003,1.8023595646000001,1.9695,0.32,1.9953271035000002,0.1895,0,0.1895,1.78,0.32,1.8085353190000002
2020-06-18 20:30:00,1.8050000000000002,-0.14,1.8104212217,0.185,0,0.185,1.62,-0.14,1.6260381299,1.845,-0.14,1.8503040291000001,0.185,0,0.185,1.6600000000000001,-0.14,1.6658931538
2020-06-18 21:00:00,1.728,-0.14,1.7336620201000001,0.148,0,0.148,1.58,-0.14,1.5861904047,1.768,-0.14,1.7735343244,0.148,0,0.148,1.62,-0.14,1.6260381299
2020-06-18 21:30:00,1.6385,-0.14,1.6444702034,0.1685,0,0.1685,1.47,-0.14,1.4766516177,1.6785,-0.14,1.684328427,0.1685,0,0.1685,1.51,-0.14,1.5164761785
2020-06-18 22:00:00,1.5985,-0.14,1.6046190357999999,0.1585,0,0.1585,1.44,-0.14,1.4467895493,1.6385,-0.14,1.6444702034,0.1585,0,0.1585,1.48,-0.14,1.4866068747
