Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-18 22:30:00,1.501,-0.14,1.5075148424,0.181,0,0.181,1.32,-0.14,1.3274034805000001,1.5310000000000001,-0.14,1.5373877194999999,0.181,0,0.181,1.35,-0.14,1.3572398462
2020-06-18 23:00:00,1.3820000000000001,-0.5,1.4696679897,0.162,0,0.162,1.22,-0.5,1.3184839779,1.412,0.44,1.4789672072,0.162,0,0.162,1.25,0.44,1.3251792332
2020-06-18 23:30:00,1.2469999999999999,-0.4,1.3095835216,0.137,0,0.137,1.11,-0.4,1.1798728745,1.287,0.02,1.2871553908,0.137,0,0.137,1.15,0.02,1.1501738999
2020-06-19 00:00:00,1.1725,0.0,1.1725,0.14250000000000002,0,0.14250000000000002,1.03,0.0,1.03,1.2125,0.0,1.2125,0.14250000000000002,0,0.14250000000000002,1.07,0.0,1.07
2020-06-19 00:30:00,1.163,-0.5,1.2659261432,0.14300000000000002,0,0.14300000000000002,1.02,-0.5,1.1359577457,1.203,-0.04,1.2036648205,0.14300000000000002,0,0.14300000000000002,1.06,-0.04,1.0607544485
2020-06-19 01:00:00,1.126,-0.49,1.2279967427,0.126,0,0.126,1.0,-0.49,1.113597773,1.166,0.4,1.2327027217,0.126,0,0.126,1.04,0.4,1.1142710622
2020-06-19 01:30:00,1.2515,0.0,1.2515,0.1515,0,0.1515,1.1,0.0,1.1,1.2915,0.0,1.2915,0.1515,0,0.1515,1.1400000000000001,0.0,1.1400000000000001
2020-06-19 02:00:00,1.262,0.0,1.262,0.132,0,0.132,1.13,0.0,1.13,1.302,0.0,1.302,0.132,0,0.132,1.17,0.0,1.17
2020-06-19 02:30:00,1.227,0.0,1.227,0.157,0,0.157,1.07,0.0,1.07,1.267,0.0,1.267,0.157,0,0.157,1.11,0.0,1.11
2020-06-19 03:00:00,1.1575,0.0,1.1575,0.17750000000000002,0,0.17750000000000002,0.98,0.0,0.98,1.1875,0.0,1.1875,0.17750000000000002,0,0.17750000000000002,1.01,0.0,1.01
2020-06-19 03:30:00,1.1045,0.0,1.1045,0.1845,0,0.1845,0.92,0.0,0.92,1.1445,0.0,1.1445,0.1845,0,0.1845,0.96,0.0,0.96
2020-06-19 04:00:00,1.1235,0.0,1.1235,0.21350000000000002,0,0.21350000000000002,0.91,0.0,0.91,1.1635,0.0,1.1635,0.21350000000000002,0,0.21350000000000002,0.9500000000000001,0.0,0.9500000000000001
2020-06-19 04:30:00,1.1155,-0.51,1.2265562564,0.23550000000000001,0,0.23550000000000001,0.88,-0.51,1.0171037312,1.1855,0.39,1.248002504,0.23550000000000001,0,0.23550000000000001,0.9500000000000001,0.39,1.0269371938
2020-06-19 05:00:00,1.065,-0.51,1.1808153962,0.23500000000000001,0,0.23500000000000001,0.8300000000000001,-0.51,0.9741663102,1.165,0.39,1.2285458884,0.23500000000000001,0,0.23500000000000001,0.93,0.39,1.0084641788
2020-06-19 05:30:00,1.1,-0.48,1.2001666551,0.23,0,0.23,0.87,-0.48,0.9936297097000001,1.21,0.41000000000000003,1.2775758295,0.23,0,0.23,0.98,0.41000000000000003,1.0623088063
2020-06-19 06:00:00,1.156,-0.47000000000000003,1.2478926236,0.216,0,0.216,0.9400000000000001,-0.47000000000000003,1.0509519494,1.266,0.41000000000000003,1.3307351352,0.216,0,0.216,1.05,0.41000000000000003,1.1272089425
2020-06-19 06:30:00,1.334,-0.30000000000000004,1.367317081,0.184,0,0.184,1.15,-0.30000000000000004,1.1884864324,1.384,0.41000000000000003,1.4434528049,0.184,0,0.184,1.2,0.41000000000000003,1.2681088281
2020-06-19 07:00:00,1.456,-0.4,1.5099456944,0.176,0,0.176,1.28,-0.4,1.3410443691,1.516,0.49,1.5932218929,0.176,0,0.176,1.34,0.49,1.4267795905
2020-06-19 07:30:00,1.6375000000000002,0.13,1.6426521999,0.14750000000000002,0,0.14750000000000002,1.49,0.13,1.4956603893,1.6775,0.2,1.6893804338,0.14750000000000002,0,0.14750000000000002,1.53,0.2,1.5430165262000002
2020-06-19 08:00:00,1.709,0.16,1.7164734195,0.209,0,0.209,1.5,0.16,1.5085091979,1.7389999999999999,0.15,1.7454572467,0.209,0,0.209,1.53,0.15,1.537335357
2020-06-19 08:30:00,1.81,0.02,1.8101104939,0.21,0,0.21,1.6,0.02,1.6001249951,1.87,0.33,1.8988944152,0.21,0,0.21,1.6600000000000001,0.33,1.6924833825
2020-06-19 09:00:00,1.8265,0.2,1.8374172770000001,0.3865,0,0.3865,1.44,0.2,1.4538225476,1.8665,0.19,1.8761455834,0.3865,0,0.3865,1.48,0.19,1.4921461054
2020-06-19 09:30:00,1.8575,0.2,1.8682361334,0.3775,0,0.3775,1.48,0.2,1.4934523762,1.8975,0.19,1.9069887912999999,0.3775,0,0.3775,1.52,0.19,1.5318289722
2020-06-19 10:00:00,1.76,0.23,1.7749647884000002,0.51,0,0.51,1.25,0.23,1.2709838709,1.8,0.21,1.8122085973000002,0.51,0,0.51,1.29,0.21,1.3069812546000001
2020-06-19 10:30:00,1.874,0.23,1.8880614397,0.364,0,0.364,1.51,0.23,1.5274161188000002,1.9140000000000001,0.2,1.9244209519000002,0.364,0,0.364,1.55,0.2,1.5628499608
2020-06-19 11:00:00,1.788,0.21,1.8002899766,0.508,0,0.508,1.28,0.21,1.2971121771,1.828,0.2,1.8389083718,0.508,0,0.508,1.32,0.2,1.3350655415000001
2020-06-19 11:30:00,1.744,0.19,1.7543192412000002,0.534,0,0.534,1.21,0.19,1.2248265183,1.784,0.18,1.7930577236,0.534,0,0.534,1.25,0.18,1.262893503
2020-06-19 12:00:00,1.708,0.19,1.718535423,0.538,0,0.538,1.17,0.19,1.1853269591,1.748,0.18,1.7572432956,0.538,0,0.538,1.21,0.18,1.2233151679
2020-06-19 12:30:00,1.667,0.17,1.6756458456,0.507,0,0.507,1.16,0.17,1.1723907199,1.7069999999999999,0.16,1.7144821376000001,0.507,0,0.507,1.2,0.16,1.210619676
2020-06-19 13:00:00,1.616,0.17,1.6249172287,0.666,0,0.666,0.9500000000000001,0.17,0.9650906693,1.6560000000000001,0.16,1.6637115135,0.666,0,0.666,0.99,0.16,1.0028459503
2020-06-19 13:30:00,1.483,0.11,1.4870739726,0.663,0,0.663,0.8200000000000001,0.11,0.8273451517,1.5230000000000001,0.16,1.5313814025,0.663,0,0.663,0.86,0.16,0.8747571091
2020-06-19 14:00:00,1.288,0.15,1.2967050551,0.8280000000000001,0,0.8280000000000001,0.46,0.15,0.4838388161,1.328,0.14,1.3353591277,0.8280000000000001,0,0.8280000000000001,0.5,0.14,0.5192301994
2020-06-19 14:30:00,1.2905,0.08,1.2929772813,0.8205,0,0.8205,0.47000000000000003,0.08,0.47675989760000004,1.3405,0.2,1.3553376885000001,0.8205,0,0.8205,0.52,0.2,0.5571355311
2020-06-19 15:00:00,1.3054999999999999,0.14,1.3129852436,0.7955,0,0.7955,0.51,0.14,0.5288667129,1.3455,0.14,1.3527639299,0.7955,0,0.7955,0.55,0.14,0.5675385449
2020-06-19 15:30:00,1.293,-0.36,1.3421806883,0.713,0,0.713,0.58,-0.36,0.6826419266,1.393,0.5,1.480016554,0.713,0,0.713,0.68,0.5,0.8440379138
2020-06-19 16:00:00,1.223,-0.27,1.2524492006,0.893,0,0.893,0.33,-0.27,0.42638011210000004,1.283,0.44,1.3563513557,0.893,0,0.893,0.39,0.44,0.5879625838
2020-06-19 16:30:00,1.3435000000000001,0.13,1.3497748886,0.8835000000000001,0,0.8835000000000001,0.46,0.13,0.4780167361,1.3735,0.13,1.379638449,0.8835000000000001,0,0.8835000000000001,0.49,0.13,0.5069516742
2020-06-19 17:00:00,1.499,0.13,1.5046265317,0.769,0,0.769,0.73,0.13,0.7414849965,1.5390000000000001,0.13,1.5444808188999999,0.769,0,0.769,0.77,0.13,0.7808969202
2020-06-19 17:30:00,1.615,-0.38,1.6591036737,0.585,0,0.585,1.03,-0.38,1.0978615578,1.695,0.49,1.7644049989,0.585,0,0.585,1.11,0.49,1.2133424908000001
2020-06-19 18:00:00,1.624,-0.42,1.6774313697,0.544,0,0.544,1.08,-0.42,1.1587924749,1.694,0.49,1.7634443569,0.544,0,0.544,1.15,0.49,1.2500399994
2020-06-19 18:30:00,1.6345,-0.44,1.6926872865,0.3945,0,0.3945,1.24,-0.44,1.3157507363,1.7145000000000001,0.47000000000000003,1.7777542715,0.3945,0,0.3945,1.32,0.47000000000000003,1.4011780758
2020-06-19 19:00:00,1.691,0.0,1.691,0.231,0,0.231,1.46,0.0,1.46,1.7309999999999999,0.0,1.7309999999999999,0.231,0,0.231,1.5,0.0,1.5
2020-06-19 19:30:00,1.733,-0.14,1.7386457373000002,0.133,0,0.133,1.6,-0.14,1.606113321,1.7730000000000001,-0.14,1.7785187657,0.133,0,0.133,1.6400000000000001,-0.14,1.6459647627
2020-06-19 20:00:00,1.6435,-0.14,1.649452106,0.1335,0,0.1335,1.51,-0.14,1.5164761785,1.6835,-0.14,1.6893111762,0.1335,0,0.1335,1.55,-0.14,1.5563097378
2020-06-19 20:30:00,1.5979999999999999,-0.14,1.6041209430999999,0.088,0,0.088,1.51,-0.14,1.5164761785,1.638,-0.14,1.6439720192,0.088,0,0.088,1.55,-0.14,1.5563097378
2020-06-19 21:00:00,1.529,-0.14,1.5353960401,0.059000000000000004,0,0.059000000000000004,1.47,-0.14,1.4766516177,1.569,-0.14,1.5752336335,0.059000000000000004,0,0.059000000000000004,1.51,-0.14,1.5164761785
2020-06-19 21:30:00,1.461,-0.14,1.4676924064999999,0.031,0,0.031,1.43,-0.14,1.4368368035,1.491,-0.14,1.4975583461,0.031,0,0.031,1.46,-0.14,1.4666969694
2020-06-19 22:00:00,1.4935,-0.14,1.5000474159000001,0.0335,0,0.0335,1.46,-0.14,1.4666969694,1.5335,-0.14,1.5398773490000002,0.0335,0,0.0335,1.5,-0.14,1.5065191668
2020-06-19 22:30:00,1.446,-0.14,1.4527615083,0.036000000000000004,0,0.036000000000000004,1.4100000000000001,-0.14,1.4169333082,1.486,-0.14,1.4925803161,0.036000000000000004,0,0.036000000000000004,1.45,-0.14,1.4567429423
2020-06-19 23:00:00,1.376,-0.54,1.4781664318,0.036000000000000004,0,0.036000000000000004,1.34,-0.54,1.4447145047,1.416,0.19,1.4286903093,0.036000000000000004,0,0.036000000000000004,1.38,0.19,1.3930183057
2020-06-19 23:30:00,1.258,-0.14,1.2657661711000001,0.068,0,0.068,1.19,-0.14,1.1982069938,1.288,-0.14,1.2955863537,0.068,0,0.068,1.22,-0.14,1.2280065146
2020-06-20 00:00:00,1.165,-0.14,1.1733818645,0.055,0,0.055,1.11,-0.14,1.1187939935,1.205,-0.14,1.2131055189,0.055,0,0.055,1.15,-0.14,1.158490397
2020-06-20 00:30:00,1.131,-0.14,1.1396319581,0.051000000000000004,0,0.051000000000000004,1.08,-0.14,1.0890362712,1.171,-0.14,1.1793392218,0.051000000000000004,0,0.051000000000000004,1.12,-0.14,1.1287160848
2020-06-20 01:00:00,1.1105,0.0,1.1105,0.0505,0,0.0505,1.06,0.0,1.06,1.1405,0.0,1.1405,0.0505,0,0.0505,1.09,0.0,1.09
2020-06-20 01:30:00,1.228,0.0,1.228,0.068,0,0.068,1.16,0.0,1.16,1.268,0.0,1.268,0.068,0,0.068,1.2,0.0,1.2
2020-06-20 02:00:00,1.2605,0.0,1.2605,0.07050000000000001,0,0.07050000000000001,1.19,0.0,1.19,1.3005,0.0,1.3005,0.07050000000000001,0,0.07050000000000001,1.23,0.0,1.23
2020-06-20 02:30:00,1.2255,0.0,1.2255,0.0655,0,0.0655,1.16,0.0,1.16,1.2555,0.0,1.2555,0.0655,0,0.0655,1.19,0.0,1.19
2020-06-20 03:00:00,1.1345,0.0,1.1345,0.044500000000000005,0,0.044500000000000005,1.09,0.0,1.09,1.1745,0.0,1.1745,0.044500000000000005,0,0.044500000000000005,1.13,0.0,1.13
2020-06-20 03:30:00,1.1025,0.0,1.1025,0.0425,0,0.0425,1.06,0.0,1.06,1.1425,0.0,1.1425,0.0425,0,0.0425,1.1,0.0,1.1
2020-06-20 04:00:00,1.105,-0.14,1.1138334705,0.015,0,0.015,1.09,-0.14,1.0989540482,1.135,-0.14,1.1436017664,0.015,0,0.015,1.12,-0.14,1.1287160848
2020-06-20 04:30:00,1.09,-0.14,1.0989540482,0.0,0,0.0,1.09,-0.14,1.0989540482,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848
2020-06-20 05:00:00,1.0205,-0.49,1.1320425125,0.0005,0,0.0005,1.02,-0.49,1.1315917992,1.0805,0.14,1.0895321244,0.0005,0,0.0005,1.08,0.14,1.0890362712
2020-06-20 05:30:00,1.0625,-0.14,1.0716838386,0.0025,0,0.0025,1.06,-0.14,1.0692053124,1.1025,-0.14,1.1113533417,0.0025,0,0.0025,1.1,-0.14,1.1088733021
2020-06-20 06:00:00,1.063,-0.52,1.1833718773,0.013000000000000001,0,0.013000000000000001,1.05,-0.52,1.1717081548000001,1.113,0.39,1.1793510928,0.013000000000000001,0,0.013000000000000001,1.1,0.39,1.1670903992000001
2020-06-20 06:30:00,1.2045,-0.5,1.3041549946,0.0245,0,0.0245,1.18,-0.5,1.2815615475,1.2545,0.41000000000000003,1.3197993219,0.0245,0,0.0245,1.23,0.41000000000000003,1.2965338407
2020-06-20 07:00:00,1.245,0.13,1.2517687486,0.075,0,0.075,1.17,0.13,1.177200068,1.275,0.0,1.275,0.075,0,0.075,1.2,0.0,1.2
2020-06-20 07:30:00,1.262,0.0,1.262,0.112,0,0.112,1.15,0.0,1.15,1.292,0.0,1.292,0.112,0,0.112,1.18,0.0,1.18
2020-06-20 08:00:00,1.359,0.17,1.369591545,0.159,0,0.159,1.2,0.17,1.211981848,1.389,0.13,1.3950702491,0.159,0,0.159,1.23,0.13,1.2368508398
2020-06-20 08:30:00,1.417,0.13,1.4229508073,0.257,0,0.257,1.16,0.13,1.167261753,1.447,0.0,1.447,0.257,0,0.257,1.19,0.0,1.19
2020-06-20 09:00:00,1.4675,0.13,1.4732468395,0.2775,0,0.2775,1.19,0.13,1.1970797801,1.5075,0.13,1.5130949243,0.2775,0,0.2775,1.23,0.13,1.2368508398
2020-06-20 09:30:00,1.4425,-0.25,1.4640035007,0.5525,0,0.5525,0.89,-0.25,0.9244457799,1.4825,0.39,1.5329403935,0.5525,0,0.5525,0.93,0.39,1.0084641788
2020-06-20 10:00:00,1.421,0.14,1.4278798969,0.5710000000000001,0,0.5710000000000001,0.85,0.14,0.8614522622,1.461,0.13,1.4667723068,0.5710000000000001,0,0.5710000000000001,0.89,0.13,0.8994442729000001
2020-06-20 10:30:00,1.3815,0.14,1.3885756191,0.7015,0,0.7015,0.68,0.14,0.6942621983,1.4215,0.13,1.4274320474,0.7015,0,0.7015,0.72,0.13,0.731641989
2020-06-20 11:00:00,1.366,0.14,1.3731554901,0.6960000000000001,0,0.6960000000000001,0.67,0.14,0.6844705983,1.4060000000000001,0.13,1.4119971671,0.6960000000000001,0,0.6960000000000001,0.71,0.13,0.7218032973
2020-06-20 11:30:00,1.314,0.14,1.3214370965,0.784,0,0.784,0.53,0.14,0.5481788029,1.354,0.13,1.3602264517,0.784,0,0.784,0.5700000000000001,0.13,0.5846366393
2020-06-20 12:00:00,1.232,0.14,1.2399290302,0.932,0,0.932,0.30000000000000004,0.14,0.3310589071,1.262,0.13,1.2686780521,0.932,0,0.932,0.33,0.13,0.354682957
2020-06-20 12:30:00,1.225,0.14,1.2329740468,0.625,0,0.625,0.6000000000000001,0.14,0.6161168720000001,1.2650000000000001,0.13,1.2716622979,0.625,0,0.625,0.64,0.13,0.6530696747
2020-06-20 13:00:00,1.246,0.14,1.2538405002,0.786,0,0.786,0.46,0.14,0.48083261120000004,1.286,0.13,1.2925540608000001,0.786,0,0.786,0.5,0.13,0.5166236541
2020-06-20 13:30:00,1.2955,0.14,1.3030426892,0.8355,0,0.8355,0.46,0.14,0.48083261120000004,1.2655,0.13,1.2721596794,0.8355,0,0.8355,0.43,0.13,0.4492215489
2020-06-20 14:00:00,1.2045,0.15,1.213804041,0.8345,0,0.8345,0.37,0.15,0.3992492956,1.2445,0.15,1.2535071799,0.8345,0,0.8345,0.41000000000000003,0.15,0.4365775991
2020-06-20 14:30:00,1.0745,0.15,1.0849194671,0.9245000000000001,0,0.9245000000000001,0.15,0.15,0.2121320344,1.1844999999999999,0.15,1.193959903,0.9245000000000001,0,0.9245000000000001,0.26,0.15,0.30016662040000003
2020-06-20 15:00:00,1.0195,0.0,1.0195,0.9595,0,0.9595,0.06,0.0,0.06,1.1495,0.28,1.1831104133,0.9595,0,0.9595,0.19,0.28,0.3383784863
2020-06-20 15:30:00,1.0685,-0.39,1.137449889,0.9485,0,0.9485,0.12,-0.39,0.4080441153,1.1885,0.54,1.3054241648,0.9485,0,0.9485,0.24,0.54,0.5909314681
2020-06-20 16:00:00,1.185,-0.39,1.2475275548,0.725,0,0.725,0.46,-0.39,0.6030754513000001,1.245,0.48,1.3343256723999999,0.725,0,0.725,0.52,0.48,0.7076722405
2020-06-20 16:30:00,1.2225,0.13,1.2293926346,0.8525,0,0.8525,0.37,0.13,0.392173431,1.2625,0.13,1.2691754213,0.8525,0,0.8525,0.41000000000000003,0.13,0.43011626340000003
2020-06-20 17:00:00,1.3065,0.13,1.3129517318000001,0.8665,0,0.8665,0.44,0.13,0.4588027899,1.3365,0.0,1.3365,0.8665,0,0.8665,0.47000000000000003,0.0,0.47000000000000003
2020-06-20 17:30:00,1.4965,-0.42,1.5543205107,0.6165,0,0.6165,0.88,-0.42,0.9750897395,1.5665,0.48,1.6383901397,0.6165,0,0.6165,0.9500000000000001,0.48,1.0643777525
2020-06-20 18:00:00,1.682,-0.44,1.738598286,0.47200000000000003,0,0.47200000000000003,1.21,-0.44,1.2875169901999999,1.792,0.46,1.8500983758,0.47200000000000003,0,0.47200000000000003,1.32,0.46,1.3978555004
2020-06-20 18:30:00,1.7189999999999999,-0.44,1.7744184963,0.47900000000000004,0,0.47900000000000004,1.24,-0.44,1.3157507363,1.8290000000000002,0.45,1.8835447964,0.47900000000000004,0,0.47900000000000004,1.35,0.45,1.4230249471
2020-06-20 19:00:00,1.7325,-0.49,1.8004600107000002,0.3925,0,0.3925,1.34,-0.49,1.4267795905,1.8425,0.43,1.8920111654,0.3925,0,0.3925,1.45,0.43,1.5124152869
2020-06-20 19:30:00,1.682,-0.5,1.7547432861,0.342,0,0.342,1.34,-0.5,1.4302447343,1.792,0.41000000000000003,1.8383046538,0.342,0,0.342,1.45,0.41000000000000003,1.5068510212000001
2020-06-20 20:00:00,1.6105,-0.48,1.6805089259,0.3105,0,0.3105,1.3,-0.48,1.3857849761,1.6705,0.44,1.7274751084000002,0.3105,0,0.3105,1.3599999999999999,0.44,1.4294054708
2020-06-20 20:30:00,1.5819999999999999,-0.14,1.5881826091,0.28200000000000003,0,0.28200000000000003,1.3,-0.14,1.3075167303,1.6219999999999999,-0.14,1.6280307122000002,0.28200000000000003,0,0.28200000000000003,1.34,-0.14,1.3472935834
2020-06-20 21:00:00,1.5335,-0.14,1.5398773490000002,0.2635,0,0.2635,1.27,-0.14,1.2776932339,1.5735000000000001,-0.14,1.5797158763999999,0.2635,0,0.2635,1.31,-0.14,1.3174596768
2020-06-20 21:30:00,1.479,-0.14,1.485611322,0.259,0,0.259,1.22,-0.14,1.2280065146,1.5190000000000001,-0.14,1.5254379699,0.259,0,0.259,1.26,-0.14,1.2677539193
2020-06-20 22:00:00,1.5394999999999999,-0.14,1.5458525965,0.2695,0,0.2695,1.27,-0.14,1.2776932339,1.5795,-0.14,1.5856923567,0.2695,0,0.2695,1.31,-0.14,1.3174596768
2020-06-20 22:30:00,1.4115,0.0,1.4115,0.2715,0,0.2715,1.1400000000000001,0.0,1.1400000000000001,1.4515,-0.14,1.4582360063,0.2715,0,0.2715,1.18,-0.14,1.1882760622
2020-06-20 23:00:00,1.3275000000000001,-0.5,1.4185401827000002,0.2675,0,0.2675,1.06,-0.5,1.1720068259,1.4075,0.41000000000000003,1.4660000853000001,0.2675,0,0.2675,1.1400000000000001,0.41000000000000003,1.21148669
2020-06-20 23:30:00,1.251,-0.14,1.2588093581,0.271,0,0.271,0.98,-0.14,0.9899494937000001,1.291,-0.14,1.2985688276,0.271,0,0.271,1.02,-0.14,1.0295630141
2020-06-21 00:00:00,1.1280000000000001,-0.14,1.1366547409,0.268,0,0.268,0.86,-0.14,0.8713208364,1.168,-0.14,1.176360489,0.268,0,0.268,0.9,-0.14,0.9108238029
2020-06-21 00:30:00,1.1235,0.0,1.1235,0.2735,0,0.2735,0.85,0.0,0.85,1.1635,0.0,1.1635,0.2735,0,0.2735,0.89,0.0,0.89
2020-06-21 01:00:00,1.082,0.0,1.082,0.272,0,0.272,0.81,0.0,0.81,1.1219999999999999,0.0,1.1219999999999999,0.272,0,0.272,0.85,0.0,0.85
2020-06-21 01:30:00,1.2235,0.0,1.2235,0.2635,0,0.2635,0.96,0.0,0.96,1.2635,0.0,1.2635,0.2635,0,0.2635,1.0,0.0,1.0
2020-06-21 02:00:00,1.245,0.0,1.245,0.245,0,0.245,1.0,0.0,1.0,1.2850000000000001,0.0,1.2850000000000001,0.245,0,0.245,1.04,0.0,1.04
2020-06-21 02:30:00,1.185,-0.46,1.2711510532,0.215,0,0.215,0.97,-0.46,1.0735455277,1.255,0.43,1.3266216492,0.215,0,0.215,1.04,0.43,1.1253888217
2020-06-21 03:00:00,1.1225,0.0,1.1225,0.2325,0,0.2325,0.89,0.0,0.89,1.1625,0.0,1.1625,0.2325,0,0.2325,0.93,0.0,0.93
2020-06-21 03:30:00,1.0725,0.0,1.0725,0.2325,0,0.2325,0.84,0.0,0.84,1.1125,0.0,1.1125,0.2325,0,0.2325,0.88,0.0,0.88
2020-06-21 04:00:00,1.094,0.0,1.094,0.194,0,0.194,0.9,0.0,0.9,1.134,0.0,1.134,0.194,0,0.194,0.9400000000000001,0.0,0.9400000000000001
2020-06-21 04:30:00,1.0835,0.0,1.0835,0.1835,0,0.1835,0.9,0.0,0.9,1.1235,0.0,1.1235,0.1835,0,0.1835,0.9400000000000001,0.0,0.9400000000000001
2020-06-21 05:00:00,1.0025,0.0,1.0025,0.1525,0,0.1525,0.85,0.0,0.85,1.0425,0.0,1.0425,0.1525,0,0.1525,0.89,0.0,0.89
2020-06-21 05:30:00,1.0145,0.0,1.0145,0.1245,0,0.1245,0.89,0.0,0.89,1.0445,0.0,1.0445,0.1245,0,0.1245,0.92,0.0,0.92
2020-06-21 06:00:00,1.044,0.0,1.044,0.114,0,0.114,0.93,0.0,0.93,1.084,0.0,1.084,0.114,0,0.114,0.97,0.0,0.97
2020-06-21 06:30:00,1.07,0.0,1.07,0.17,0,0.17,0.9,0.0,0.9,1.11,0.0,1.11,0.17,0,0.17,0.9400000000000001,0.0,0.9400000000000001
2020-06-21 07:00:00,1.142,0.0,1.142,0.17200000000000001,0,0.17200000000000001,0.97,0.0,0.97,1.182,0.0,1.182,0.17200000000000001,0,0.17200000000000001,1.01,0.0,1.01
2020-06-21 07:30:00,1.1205,0.13,1.1280160681,0.2005,0,0.2005,0.92,0.13,0.9291393867000001,1.1605,0.0,1.1605,0.2005,0,0.2005,0.96,0.0,0.96
2020-06-21 08:00:00,1.159,0.0,1.159,0.289,0,0.289,0.87,0.0,0.87,1.199,0.0,1.199,0.289,0,0.289,0.91,0.0,0.91
2020-06-21 08:30:00,1.2165,0.13,1.2234264383,0.41650000000000004,0,0.41650000000000004,0.8,0.13,0.8104936767,1.2565,0.0,1.2565,0.41650000000000004,0,0.41650000000000004,0.84,0.0,0.84
2020-06-21 09:00:00,1.239,0.13,1.2458013485000001,0.579,0,0.579,0.66,0.13,0.6726812024000001,1.2690000000000001,0.0,1.2690000000000001,0.579,0,0.579,0.6900000000000001,0.0,0.6900000000000001
2020-06-21 09:30:00,1.3815,0.0,1.3815,0.5415,0,0.5415,0.84,0.0,0.84,1.4115,0.0,1.4115,0.5415,0,0.5415,0.87,0.0,0.87
2020-06-21 10:00:00,1.4,0.0,1.4,0.64,0,0.64,0.76,0.0,0.76,1.44,0.0,1.44,0.64,0,0.64,0.8,0.0,0.8
2020-06-21 10:30:00,1.4435,-0.44,1.5090699951,0.5535,0,0.5535,0.89,-0.44,0.9928242543,1.5434999999999999,0.46,1.6105875481,0.5535,0,0.5535,0.99,0.46,1.0916501271
2020-06-21 11:00:00,1.373,-0.09,1.3759465833,0.933,0,0.933,0.44,-0.09,0.4491102315,1.413,0.42,1.4740993861,0.933,0,0.933,0.48,0.42,0.6378087488
2020-06-21 11:30:00,1.3054999999999999,-0.37,1.356919397,0.8655,0,0.8655,0.44,-0.37,0.5748912941000001,1.3855,0.49,1.4695952674,0.8655,0,0.8655,0.52,0.49,0.7144928271000001
2020-06-21 12:00:00,1.3975,-0.41000000000000003,1.4564018161,0.5675,0,0.5675,0.8300000000000001,-0.41000000000000003,0.9257429449000001,1.4975,0.49,1.5756288427,0.5675,0,0.5675,0.93,0.49,1.0511898021
2020-06-21 12:30:00,1.4445000000000001,-0.42,1.5043205277,0.7145,0,0.7145,0.73,-0.42,0.8421995013,1.5445,0.49,1.6203642337000002,0.7145,0,0.7145,0.8300000000000001,0.49,0.9638464608
2020-06-21 13:00:00,1.3165,-0.4,1.3759259609,0.9665,0,0.9665,0.35000000000000003,-0.4,0.5315072906,1.3865,0.5,1.4739003528,0.9665,0,0.9665,0.42,0.5,0.6529931087
2020-06-21 13:30:00,1.298,-0.43,1.3673712005,0.918,0,0.918,0.38,-0.43,0.5738466694000001,1.348,0.48,1.4309101998,0.918,0,0.918,0.43,0.48,0.6444377394
2020-06-21 14:00:00,1.0315,-0.35000000000000003,1.0892622503,1.0915,0,1.0915,-0.06,-0.35000000000000003,0.3551056181,1.1015,0.48,1.2015416139,1.0915,0,1.0915,0.01,0.48,0.4801041554
2020-06-21 14:30:00,1.074,0.13,1.0818391747,1.044,0,1.044,0.03,0.13,0.1334166406,1.154,0.13,1.1612992724,1.044,0,1.044,0.11,0.13,0.17029386370000002
2020-06-21 15:00:00,1.0865,0.13,1.0942496287,1.0365,0,1.0365,0.05,0.13,0.1392838828,1.1765,0.13,1.1836605299,1.0365,0,1.0365,0.14,0.13,0.1910497317
2020-06-21 15:30:00,1.042,0.13,1.0500780923,1.162,0,1.162,-0.12,0.13,0.1769180601,1.102,0.13,1.1096413835,1.162,0,1.162,-0.06,0.13,0.1431782106
2020-06-21 16:00:00,1.097,0.13,1.1046759706,1.137,0,1.137,-0.04,0.13,0.1360147051,1.187,0.13,1.1940975672,1.137,0,1.137,0.05,0.13,0.1392838828
2020-06-21 16:30:00,1.3695,0.13,1.3756562979,0.9295,0,0.9295,0.44,0.13,0.4588027899,1.3895,0.13,1.3955680743,0.9295,0,0.9295,0.46,0.13,0.4780167361
2020-06-21 17:00:00,1.4065,0.13,1.4124950442,0.8565,0,0.8565,0.55,0.13,0.565154846,1.4465,0.13,1.4523299384000001,0.8565,0,0.8565,0.59,0.13,0.6041522987
2020-06-21 17:30:00,1.514,0.13,1.5195709921,0.754,0,0.754,0.76,0.13,0.7710382610000001,1.554,0.0,1.554,0.754,0,0.754,0.8,0.0,0.8
2020-06-21 18:00:00,1.5895000000000001,0.13,1.5948072768000001,0.7395,0,0.7395,0.85,0.13,0.8598837131,1.6295000000000002,0.13,1.6346774147,0.7395,0,0.7395,0.89,0.13,0.8994442729000001
2020-06-21 18:30:00,1.6125,0.13,1.6177318226000001,0.5525,0,0.5525,1.06,0.13,1.067941946,1.6525,0.0,1.6525,0.5525,0,0.5525,1.1,0.0,1.1
2020-06-21 19:00:00,1.641,0.0,1.641,0.421,0,0.421,1.22,0.0,1.22,1.681,0.0,1.681,0.421,0,0.421,1.26,0.0,1.26
2020-06-21 19:30:00,1.5855000000000001,-0.5,1.6624711276,0.3255,0,0.3255,1.26,-0.5,1.3555810562000001,1.6655,0.39,1.7105526154000001,0.3255,0,0.3255,1.34,0.39,1.3956002293
2020-06-21 20:00:00,1.473,-0.52,1.5620912265,0.273,0,0.273,1.2,-0.52,1.3078226178999999,1.583,0.38,1.6279708228,0.273,0,0.273,1.31,0.38,1.3640014663
2020-06-21 20:30:00,1.4695,-0.36,1.5129541467,0.20950000000000002,0,0.20950000000000002,1.26,-0.36,1.3104197801,1.5295,0.11,1.5334504394000001,0.20950000000000002,0,0.20950000000000002,1.32,0.11,1.3245754037
2020-06-21 21:00:00,1.409,-0.14,1.4159382049,0.11900000000000001,0,0.11900000000000001,1.29,-0.14,1.2975746607,1.439,-0.14,1.4457942454000001,0.11900000000000001,0,0.11900000000000001,1.32,-0.14,1.3274034805000001
2020-06-21 21:30:00,1.389,-0.14,1.3960376069,0.059000000000000004,0,0.059000000000000004,1.33,-0.14,1.3373481221999999,1.429,-0.14,1.4358415651,0.059000000000000004,0,0.059000000000000004,1.37,-0.14,1.3771347066000001
2020-06-21 22:00:00,1.4035,-0.14,1.4104652601,0.07350000000000001,0,0.07350000000000001,1.33,-0.14,1.3373481221999999,1.4435,-0.14,1.4502731639,0.07350000000000001,0,0.07350000000000001,1.37,-0.14,1.3771347066000001
2020-06-21 22:30:00,1.3820000000000001,-0.14,1.3890730722,0.07200000000000001,0,0.07200000000000001,1.31,-0.14,1.3174596768,1.412,-0.14,1.4189235356,0.07200000000000001,0,0.07200000000000001,1.34,-0.14,1.3472935834
2020-06-21 23:00:00,1.324,-0.14,1.3313812377,0.074,0,0.074,1.25,-0.14,1.2578155668,1.3639999999999999,-0.14,1.3711659272,0.074,0,0.074,1.29,-0.14,1.2975746607
2020-06-21 23:30:00,1.1895,-0.2,1.206196605,0.059500000000000004,0,0.059500000000000004,1.13,-0.2,1.1475626345,1.2295,-0.08,1.2320999351,0.059500000000000004,0,0.059500000000000004,1.17,-0.08,1.1727318534
2020-06-22 00:00:00,1.075,-0.14,1.0840779492000001,0.065,0,0.065,1.01,-0.14,1.019656805,1.115,-0.14,1.1237548665000001,0.065,0,0.065,1.05,-0.14,1.0592922165
2020-06-22 00:30:00,1.097,-0.14,1.1058973732,0.047,0,0.047,1.05,-0.14,1.0592922165,1.127,-0.14,1.1356623618,0.047,0,0.047,1.08,-0.14,1.0890362712
2020-06-22 01:00:00,1.083,-0.14,1.0920114468,0.053,0,0.053,1.03,-0.14,1.0394710193,1.113,-0.14,1.1217704756,0.053,0,0.053,1.06,-0.14,1.0692053124
2020-06-22 01:30:00,1.166,-0.14,1.1743747272,0.076,0,0.076,1.09,-0.14,1.0989540482,1.206,-0.14,1.2140988428,0.076,0,0.076,1.13,-0.14,1.1386395391
2020-06-22 02:00:00,1.208,-0.14,1.2160855233,0.078,0,0.078,1.13,-0.14,1.1386395391,1.238,-0.14,1.2458908459,0.078,0,0.078,1.16,-0.14,1.1684177335
2020-06-22 02:30:00,1.1775,0.0,1.1775,0.0975,0,0.0975,1.08,0.0,1.08,1.2175,-0.14,1.2255228476,0.0975,0,0.0975,1.12,-0.14,1.1287160848
2020-06-22 03:00:00,1.0865,-0.14,1.0954826562,0.0965,0,0.0965,0.99,-0.14,0.9998499887000001,1.1265,-0.14,1.1351661773,0.0965,0,0.0965,1.03,-0.14,1.0394710193
2020-06-22 03:30:00,1.0555,-0.14,1.0647442181,0.1155,0,0.1155,0.9400000000000001,-0.14,0.9503683496,1.0855,-0.14,1.0944908634,0.1155,0,0.1155,0.97,-0.14,0.9800510191
2020-06-22 04:00:00,1.0515,-0.14,1.0607790769,0.1115,0,0.1115,0.9400000000000001,-0.14,0.9503683496,1.0815,-0.14,1.090523842,0.1115,0,0.1115,0.97,-0.14,0.9800510191
2020-06-22 04:30:00,1.0665,-0.41000000000000003,1.1425945256,0.1165,0,0.1165,0.9500000000000001,-0.41000000000000003,1.0346980236,1.1065,0.0,1.1065,0.1165,0,0.1165,0.99,0.0,0.99
2020-06-22 05:00:00,1.0025,-0.52,1.1293388552999999,0.12250000000000001,0,0.12250000000000001,0.88,-0.52,1.0221545871,1.1025,0.39,1.1694469847,0.12250000000000001,0,0.12250000000000001,0.98,0.39,1.0547511555
2020-06-22 05:30:00,1.0285,-0.5,1.1435961918,0.14850000000000002,0,0.14850000000000002,0.88,-0.5,1.0121264743,1.1285,0.4,1.1972937192,0.14850000000000002,0,0.14850000000000002,0.98,0.4,1.0584894898
2020-06-22 06:00:00,1.0755,-0.5,1.1860439494000001,0.1355,0,0.1355,0.9400000000000001,-0.5,1.0647065323,1.1755,0.4,1.2416924941,0.1355,0,0.1355,1.04,0.4,1.1142710622
2020-06-22 06:30:00,1.262,-0.44,1.3365043958,0.14200000000000002,0,0.14200000000000002,1.12,-0.44,1.2033287165,1.322,0.45,1.3964898854,0.14200000000000002,0,0.14200000000000002,1.18,0.45,1.262893503
2020-06-22 07:00:00,1.3775,-0.24,1.3982511398,0.1875,0,0.1875,1.19,-0.24,1.2139604606,1.4175,0.45,1.4872142583,0.1875,0,0.1875,1.23,0.45,1.3097327972000001
2020-06-22 07:30:00,1.4929999999999999,-0.16,1.501548867,0.223,0,0.223,1.27,-0.16,1.2800390619,1.5630000000000002,0.44,1.6237515204,0.223,0,0.223,1.34,0.44,1.410390017
2020-06-22 08:00:00,1.6215000000000002,0.16,1.6293748034000002,0.35150000000000003,0,0.35150000000000003,1.27,0.16,1.2800390619,1.6615,0.14,1.6673878523,0.35150000000000003,0,0.35150000000000003,1.31,0.14,1.3174596768
2020-06-22 08:30:00,1.7605,0.19,1.7707230868,0.4605,0,0.4605,1.3,0.19,1.3138112498,1.8005,0.17,1.8085077412000001,0.4605,0,0.4605,1.34,0.17,1.3507405376000001
2020-06-22 09:00:00,1.8210000000000002,0.22,1.83424126,0.5710000000000001,0,0.5710000000000001,1.25,0.22,1.2692123542,1.861,0.21,1.8728109889,0.5710000000000001,0,0.5710000000000001,1.29,0.21,1.3069812546000001
2020-06-22 09:30:00,1.704,0.22,1.7181431838,0.754,0,0.754,0.9500000000000001,0.22,0.9751410154000001,1.744,0.21,1.7565978481000002,0.754,0,0.754,0.99,0.21,1.0120276676
2020-06-22 10:00:00,1.7205,0.23,1.7358053606000001,0.6605000000000001,0,0.6605000000000001,1.06,0.23,1.0846658472,1.7605,0.22,1.7741928446,0.6605000000000001,0,0.6605000000000001,1.1,0.22,1.121784293
2020-06-22 10:30:00,1.673,0.23,1.6887359177999999,0.7030000000000001,0,0.7030000000000001,0.97,0.23,0.99689518,1.713,0.22,1.7270694833,0.7030000000000001,0,0.7030000000000001,1.01,0.22,1.0336827366
2020-06-22 11:00:00,1.637,0.23,1.6530786430000002,0.757,0,0.757,0.88,0.23,0.9095603333000001,1.687,0.22,1.7012845147,0.757,0,0.757,0.93,0.22,0.9556673061000001
2020-06-22 11:30:00,1.557,0.23,1.5738961211,0.937,0,0.937,0.62,0.23,0.6612866247,1.597,0.23,1.6134773007,0.937,0,0.937,0.66,0.23,0.6989277502
2020-06-22 12:00:00,1.5745,0.28,1.5992030046,1.1145,0,1.1145,0.46,0.28,0.5385164807,1.6145,0.27,1.6369209663,1.1145,0,1.1145,0.5,0.27,0.5682429058
2020-06-22 12:30:00,1.5750000000000002,0.26,1.5963160715,1.085,0,1.085,0.49,0.26,0.5547071299,1.615,0.25,1.6342352951999999,1.085,0,1.085,0.53,0.25,0.586003413
2020-06-22 13:00:00,1.495,0.23,1.5125888403999999,1.045,0,1.045,0.45,0.23,0.5053711507,1.5350000000000001,0.22,1.5506853324,1.045,0,1.045,0.49,0.22,0.5371219601
2020-06-22 13:30:00,1.3885,0.2,1.4028300859,0.9685,0,0.9685,0.42,0.2,0.46518813400000003,1.4285,0.2,1.4424327541,0.9685,0,0.9685,0.46,0.2,0.5015974482000001
2020-06-22 14:00:00,1.4255,0.27,1.4508446678,1.1955,0,1.1955,0.23,0.27,0.354682957,1.4355,0.27,1.4606711642,1.1955,0,1.1955,0.24,0.27,0.3612478374
2020-06-22 14:30:00,1.424,0.27,1.449370898,1.234,0,1.234,0.19,0.27,0.33015148040000003,1.434,0.27,1.4591970395,1.234,0,1.234,0.2,0.27,0.3360059523
2020-06-22 15:00:00,1.388,0.27,1.414016973,1.088,0,1.088,0.30000000000000004,0.27,0.40360872140000004,1.3980000000000001,0.27,1.42383426,1.088,0,1.088,0.31,0.27,0.4110960958
2020-06-22 15:30:00,1.4075,0.22,1.4245898533,1.0375,0,1.0375,0.37,0.22,0.43046486500000003,1.4275,0.21,1.4428639055999999,1.0375,0,1.0375,0.39,0.21,0.4429446918
2020-06-22 16:00:00,1.397,0.21,1.4126956502,0.8270000000000001,0,0.8270000000000001,0.5700000000000001,0.21,0.6074537019,1.447,0.2,1.460756311,0.8270000000000001,0,0.8270000000000001,0.62,0.2,0.651459899
2020-06-22 16:30:00,1.5055,0.19,1.5174420088,0.7655000000000001,0,0.7655000000000001,0.74,0.19,0.7640026178,1.5455,0.18,1.5559467375,0.7655000000000001,0,0.7655000000000001,0.78,0.18,0.8004998438
2020-06-22 17:00:00,1.588,0.15,1.5950686506,0.718,0,0.718,0.87,0.15,0.8828363382000001,1.6280000000000001,0.15,1.6348957152999999,0.718,0,0.718,0.91,0.15,0.9222797840000001
2020-06-22 17:30:00,1.737,0.15,1.7434646541,0.627,0,0.627,1.11,0.15,1.1200892822,1.7770000000000001,0.14,1.7825063815000002,0.627,0,0.627,1.15,0.14,1.158490397
2020-06-22 18:00:00,1.7685,0.14,1.7740327646,0.6185,0,0.6185,1.15,0.14,1.158490397,1.8085,0.14,1.8139107613,0.6185,0,0.6185,1.19,0.14,1.1982069938
2020-06-22 18:30:00,1.7895,0.14,1.7949680359,0.5095000000000001,0,0.5095000000000001,1.28,0.14,1.2876334882,1.8295,0.14,1.8348488357,0.5095000000000001,0,0.5095000000000001,1.32,0.14,1.3274034805000001
2020-06-22 19:00:00,1.7845,0.0,1.7845,0.34450000000000003,0,0.34450000000000003,1.44,0.0,1.44,1.8245,0.0,1.8245,0.34450000000000003,0,0.34450000000000003,1.48,0.0,1.48
2020-06-22 19:30:00,1.7349999999999999,0.0,1.7349999999999999,0.265,0,0.265,1.47,0.0,1.47,1.775,0.0,1.775,0.265,0,0.265,1.51,0.0,1.51
2020-06-22 20:00:00,1.6695,0.0,1.6695,0.2195,0,0.2195,1.45,0.0,1.45,1.7095,-0.14,1.7152230903999999,0.2195,0,0.2195,1.49,-0.14,1.4965627284
2020-06-22 20:30:00,1.577,0.0,1.577,0.167,0,0.167,1.4100000000000001,0.0,1.4100000000000001,1.617,0.0,1.617,0.167,0,0.167,1.45,0.0,1.45
2020-06-22 21:00:00,1.5365,-0.14,1.5428649487000001,0.1265,0,0.1265,1.4100000000000001,-0.14,1.4169333082,1.5765,-0.14,1.5827040943,0.1265,0,0.1265,1.45,-0.14,1.4567429423
2020-06-22 21:30:00,1.4415,-0.14,1.4482825173,0.14150000000000001,0,0.14150000000000001,1.3,-0.14,1.3075167303,1.4815,-0.14,1.488100215,0.14150000000000001,0,0.14150000000000001,1.34,-0.14,1.3472935834
2020-06-22 22:00:00,1.416,-0.14,1.4229040727,0.156,0,0.156,1.26,-0.14,1.2677539193,1.456,-0.14,1.4627152833000001,0.156,0,0.156,1.3,-0.14,1.3075167303
2020-06-22 22:30:00,1.4275,-0.14,1.4343487198,0.1075,0,0.1075,1.32,-0.14,1.3274034805000001,1.4675,-0.14,1.4741628981,0.1075,0,0.1075,1.3599999999999999,-0.14,1.3671868929
2020-06-22 23:00:00,1.338,-0.14,1.3453044265,0.148,0,0.148,1.19,-0.14,1.1982069938,1.3780000000000001,-0.14,1.3850934986,0.148,0,0.148,1.23,-0.14,1.2379418403
2020-06-22 23:30:00,1.207,0.0,1.207,0.20700000000000002,0,0.20700000000000002,1.0,0.0,1.0,1.237,0.0,1.237,0.20700000000000002,0,0.20700000000000002,1.03,0.0,1.03
2020-06-23 00:00:00,1.1,0.0,1.1,0.23,0,0.23,0.87,0.0,0.87,1.1400000000000001,0.0,1.1400000000000001,0.23,0,0.23,0.91,0.0,0.91
2020-06-23 00:30:00,1.087,-0.48,1.188263018,0.197,0,0.197,0.89,-0.48,1.0111874208,1.137,0.43,1.2155940934,0.197,0,0.197,0.9400000000000001,0.43,1.0336827366
2020-06-23 01:00:00,1.029,-0.48,1.1354474889,0.169,0,0.169,0.86,-0.48,0.9848857802000001,1.139,0.43,1.2174649892,0.169,0,0.169,0.97,0.43,1.0610372284
2020-06-23 01:30:00,1.135,-0.5,1.2402519905,0.135,0,0.135,1.0,-0.5,1.1180339887,1.245,0.4,1.307679242,0.135,0,0.135,1.11,0.4,1.1798728745
2020-06-23 02:00:00,1.16,-0.48,1.2553883861,0.11,0,0.11,1.05,-0.48,1.1545128843,1.26,0.4,1.3219682296,0.11,0,0.11,1.15,0.4,1.2175795662
2020-06-23 02:30:00,1.143,-0.48,1.2396971404000001,0.083,0,0.083,1.06,-0.48,1.1636150566,1.233,0.4,1.2962596191,0.083,0,0.083,1.15,0.4,1.2175795662
2020-06-23 03:00:00,1.093,0.0,1.093,0.053,0,0.053,1.04,0.0,1.04,1.133,0.0,1.133,0.053,0,0.053,1.08,0.0,1.08
2020-06-23 03:30:00,1.062,0.0,1.062,0.022,0,0.022,1.04,0.0,1.04,1.102,0.0,1.102,0.022,0,0.022,1.08,0.0,1.08
2020-06-23 04:00:00,1.091,0.0,1.091,0.021,0,0.021,1.07,0.0,1.07,1.121,0.0,1.121,0.021,0,0.021,1.1,0.0,1.1
2020-06-23 04:30:00,1.094,-0.51,1.2070360392,0.024,0,0.024,1.07,-0.51,1.1853269591,1.124,0.4,1.193053226,0.024,0,0.024,1.1,0.4,1.1704699911
2020-06-23 05:00:00,1.015,-0.51,1.1359247334,0.025,0,0.025,0.99,-0.51,1.1136426716,1.125,0.4,1.1939953936,0.025,0,0.025,1.1,0.4,1.1704699911
2020-06-23 05:30:00,1.0075,-0.49,1.1203375607,0.0175,0,0.0175,0.99,-0.49,1.1046266338,1.1075,0.4,1.1775212312,0.0175,0,0.0175,1.09,0.4,1.1610770862
2020-06-23 06:00:00,1.073,-0.47000000000000003,1.1714217857,0.023,0,0.023,1.05,-0.47000000000000003,1.1503912378,1.183,0.42,1.2553441759,0.023,0,0.023,1.16,0.42,1.2336936411
2020-06-23 06:30:00,1.2875,-0.41000000000000003,1.3512054803,0.0475,0,0.0475,1.24,-0.41000000000000003,1.3060245021,1.3775,0.49,1.462055488,0.0475,0,0.0475,1.33,0.49,1.4173919712
2020-06-23 07:00:00,1.3505,-0.41000000000000003,1.4113646765,0.09050000000000001,0,0.09050000000000001,1.26,-0.41000000000000003,1.3250283016,1.4405000000000001,0.49,1.5215584938,0.09050000000000001,0,0.09050000000000001,1.35,0.49,1.4361754767
2020-06-23 07:30:00,1.513,0.15,1.5204173769,0.133,0,0.133,1.38,0.15,1.3881282362,1.5430000000000001,0.14,1.5493382458,0.133,0,0.133,1.4100000000000001,0.14,1.4169333082
2020-06-23 08:00:00,1.6219999999999999,0.17,1.6308844225999999,0.192,0,0.192,1.43,0.17,1.4400694428,1.662,0.16,1.6696838024,0.192,0,0.192,1.47,0.16,1.4786818454000001
2020-06-23 08:30:00,1.73,0.17,1.7383325344,0.35000000000000003,0,0.35000000000000003,1.38,0.17,1.3904315877,1.77,0.19,1.7801685313000002,0.35000000000000003,0,0.35000000000000003,1.42,0.19,1.4326548782000001
2020-06-23 09:00:00,1.6764999999999999,0.2,1.6883874703,0.42650000000000005,0,0.42650000000000005,1.25,0.2,1.2658988901,1.7165,0.19,1.7269835697,0.42650000000000005,0,0.42650000000000005,1.29,0.19,1.3039171753
2020-06-23 09:30:00,1.5915,0.23,1.6080336595,0.6115,0,0.6115,0.98,0.23,1.0066280346,1.6315,0.22,1.6462661541,0.6115,0,0.6115,1.02,0.22,1.0434557969
2020-06-23 10:00:00,1.619,0.21,1.6325627094000001,0.679,0,0.679,0.9400000000000001,0.21,0.9631718434000001,1.659,0.25,1.6777309081,0.679,0,0.679,0.98,0.25,1.0113851887
2020-06-23 10:30:00,1.461,-0.26,1.4839545141000001,0.871,0,0.871,0.59,-0.26,0.6447480128,1.5710000000000002,0.63,1.6926136594,0.871,0,0.871,0.7000000000000001,0.63,0.9417536833000001
2020-06-23 11:00:00,1.4595,-0.21,1.4745305185,0.8995000000000001,0,0.8995000000000001,0.56,-0.21,0.5980802622,1.5695000000000001,0.68,1.7104766149000001,0.8995000000000001,0,0.8995000000000001,0.67,0.68,0.9546203434
2020-06-23 11:30:00,1.385,-0.21,1.400830111,0.975,0,0.975,0.41000000000000003,-0.21,0.4606517123,1.4849999999999999,0.67,1.6291485506,0.975,0,0.975,0.51,0.67,0.8420213774
2020-06-23 12:00:00,1.334,-0.18,1.3460891501,0.994,0,0.994,0.34,-0.18,0.38470768120000004,1.434,0.7000000000000001,1.5957305537000002,0.994,0,0.994,0.44,0.7000000000000001,0.8268010643
2020-06-23 12:30:00,1.3435000000000001,-0.18,1.3555044264,1.0435,0,1.0435,0.30000000000000004,-0.18,0.3498571137,1.4435,0.7000000000000001,1.604273122,1.0435,0,1.0435,0.4,0.7000000000000001,0.8062257748
2020-06-23 13:00:00,1.3345,-0.22,1.3525125693,1.0945,0,1.0945,0.24,-0.22,0.32557641190000003,1.4045,0.68,1.5604551419,1.0945,0,1.0945,0.31,0.68,0.7473285757
2020-06-23 13:30:00,1.2385,-0.24,1.2615396347,1.0785,0,1.0785,0.16,-0.24,0.28844410200000004,1.2885,0.68,1.4569256158,1.0785,0,1.0785,0.21,0.68,0.7116881339000001
2020-06-23 14:00:00,1.091,-0.24,1.1170859412,1.151,0,1.151,-0.06,-0.24,0.2473863375,1.301,0.6900000000000001,1.4726510109,1.151,0,1.151,0.15,0.6900000000000001,0.7061161378
2020-06-23 14:30:00,1.069,-0.24,1.0956098758,1.129,0,1.129,-0.06,-0.24,0.2473863375,1.279,0.6900000000000001,1.4532518708,1.129,0,1.129,0.15,0.6900000000000001,0.7061161378
2020-06-23 15:00:00,1.204,-0.24,1.2276872565999999,1.064,0,1.064,0.14,-0.24,0.2778488798,1.254,0.6900000000000001,1.431298711,1.064,0,1.064,0.19,0.6900000000000001,0.7156814934
2020-06-23 15:30:00,1.1835,-0.27,1.2139078425,1.0435,0,1.0435,0.14,-0.27,0.3041381265,1.2635,0.66,1.4254936864,1.0435,0,1.0435,0.22,0.66,0.6957010852000001
2020-06-23 16:00:00,1.2205,-0.27,1.2500081,0.9505,0,0.9505,0.27,-0.27,0.3818376618,1.3205,0.63,1.4630858656,0.9505,0,0.9505,0.37,0.63,0.7306161783
2020-06-23 16:30:00,1.3245,-0.25,1.3478873284000001,0.8645,0,0.8645,0.46,-0.25,0.5235456045,1.4145,0.5700000000000001,1.5250279506000002,0.8645,0,0.8645,0.55,0.5700000000000001,0.7920858539000001
2020-06-23 17:00:00,1.401,-0.34,1.4416660501,0.801,0,0.801,0.6000000000000001,-0.34,0.689637586,1.5110000000000001,0.54,1.604593718,0.801,0,0.801,0.71,0.54,0.8920201791000001
2020-06-23 17:30:00,1.499,-0.38,1.5464155328,0.739,0,0.739,0.76,-0.38,0.8497058314,1.609,0.51,1.6878924729,0.739,0,0.739,0.87,0.51,1.0084641788
2020-06-23 18:00:00,1.5939999999999999,-0.42,1.6484040766999999,0.614,0,0.614,0.98,-0.42,1.0662082348,1.704,0.47000000000000003,1.7676300517999999,0.614,0,0.614,1.09,0.47000000000000003,1.1870130581
2020-06-23 18:30:00,1.588,-0.42,1.6426028126,0.498,0,0.498,1.09,-0.42,1.1681181447,1.6880000000000002,0.47000000000000003,1.7522111745000002,0.498,0,0.498,1.19,0.47000000000000003,1.2794530081
2020-06-23 19:00:00,1.6135000000000002,0.0,1.6135000000000002,0.3035,0,0.3035,1.31,0.0,1.31,1.6435,0.0,1.6435,0.3035,0,0.3035,1.34,0.0,1.34
2020-06-23 19:30:00,1.5895000000000001,-0.47000000000000003,1.6575313723,0.1995,0,0.1995,1.3900000000000001,-0.47000000000000003,1.4673104648,1.6395,0.43,1.6949514005,0.1995,0,0.1995,1.44,0.43,1.5028306625
2020-06-23 20:00:00,1.5925,0.0,1.5925,0.0825,0,0.0825,1.51,0.0,1.51,1.6325,0.0,1.6325,0.0825,0,0.0825,1.55,0.0,1.55
2020-06-23 20:30:00,1.5434999999999999,-0.48,1.6164133908,0.07350000000000001,0,0.07350000000000001,1.47,-0.48,1.5463828763,1.6235,0.44,1.6820678494,0.07350000000000001,0,0.07350000000000001,1.55,0.44,1.6112417572000002
2020-06-23 21:00:00,1.4625,-0.49,1.5424027522000001,0.022500000000000003,0,0.022500000000000003,1.44,-0.49,1.5210851390000002,1.5125000000000002,0.41000000000000003,1.5670852721,0.022500000000000003,0,0.022500000000000003,1.49,0.41000000000000003,1.5453802121
2020-06-23 21:30:00,1.4005,-0.54,1.5009997502,0.0105,0,0.0105,1.3900000000000001,-0.54,1.4912075644,1.5105,0.37,1.5551560211000002,0.0105,0,0.0105,1.5,0.37,1.5449595463999999
2020-06-23 22:00:00,1.4265,-0.17,1.4365939753,0.006500000000000001,0,0.006500000000000001,1.42,-0.17,1.4301398533,1.4665,-0.11,1.4706196823,0.006500000000000001,0,0.006500000000000001,1.46,-0.11,1.4641379716
2020-06-23 22:30:00,1.412,-0.14,1.4189235356,0.012,0,0.012,1.4,-0.14,1.406982587,1.452,-0.14,1.4587336974,0.012,0,0.012,1.44,-0.14,1.4467895493
2020-06-23 23:00:00,1.3315000000000001,-0.5,1.4222841663999999,0.0115,0,0.0115,1.32,-0.5,1.4115239991,1.3715,0.31,1.4060982363,0.0115,0,0.0115,1.3599999999999999,0.31,1.3948835077
2020-06-23 23:30:00,1.1695,-0.52,1.2798946246,0.0195,0,0.0195,1.15,-0.52,1.2621014222,1.2595,0.39,1.3184992416,0.0195,0,0.0195,1.24,0.39,1.2998846103
2020-06-24 00:00:00,1.052,-0.5,1.1647763734,0.032,0,0.032,1.02,-0.5,1.1359577457,1.1320000000000001,0.41000000000000003,1.2039617934,0.032,0,0.032,1.1,0.41000000000000003,1.1739250402
2020-06-24 00:30:00,1.059,0.0,1.059,0.059000000000000004,0,0.059000000000000004,1.0,0.0,1.0,1.099,0.0,1.099,0.059000000000000004,0,0.059000000000000004,1.04,0.0,1.04
2020-06-24 01:00:00,1.0535,0.0,1.0535,0.07350000000000001,0,0.07350000000000001,0.98,0.0,0.98,1.0935,0.0,1.0935,0.07350000000000001,0,0.07350000000000001,1.02,0.0,1.02
2020-06-24 01:30:00,1.1475,0.0,1.1475,0.0575,0,0.0575,1.09,0.0,1.09,1.1875,0.0,1.1875,0.0575,0,0.0575,1.13,0.0,1.13
2020-06-24 02:00:00,1.1465,-0.47000000000000003,1.2390973529,0.0565,0,0.0565,1.09,-0.47000000000000003,1.1870130581,1.2365,0.43,1.3091341604,0.0565,0,0.0565,1.18,0.43,1.2559060474
2020-06-24 02:30:00,1.117,-0.47000000000000003,1.211853539,0.047,0,0.047,1.07,-0.47000000000000003,1.1686744628,1.227,0.43,1.3001649895,0.047,0,0.047,1.18,0.43,1.2559060474
2020-06-24 03:00:00,1.034,-0.5,1.1485451667,0.024,0,0.024,1.01,-0.5,1.1269871339,1.084,0.39,1.1520225692000001,0.024,0,0.024,1.06,0.39,1.1294689017
2020-06-24 03:30:00,1.025,0.0,1.025,0.025,0,0.025,1.0,0.0,1.0,1.065,0.0,1.065,0.025,0,0.025,1.04,0.0,1.04
2020-06-24 04:00:00,1.0365,-0.5,1.1507963547,0.006500000000000001,0,0.006500000000000001,1.03,-0.5,1.1449454135,1.0765,0.0,1.0765,0.006500000000000001,0,0.006500000000000001,1.07,0.0,1.07
2020-06-24 04:30:00,1.01,-0.54,1.1452947219,0.0,0,0.0,1.01,-0.54,1.1452947219,1.12,0.35000000000000003,1.173413823,0.0,0,0.0,1.12,0.35000000000000003,1.173413823
2020-06-24 05:00:00,0.971,-0.52,1.1014721967,0.001,0,0.001,0.97,-0.52,1.1005907505,1.081,0.37,1.1425677223,0.001,0,0.001,1.08,0.37,1.1416216536000001
2020-06-24 05:30:00,1.051,-0.52,1.1726043664,0.001,0,0.001,1.05,-0.52,1.1717081548000001,1.091,0.1,1.0955733659,0.001,0,0.001,1.09,0.1,1.0945775441
2020-06-24 06:00:00,1.087,0.0,1.087,0.017,0,0.017,1.07,0.0,1.07,1.127,0.0,1.127,0.017,0,0.017,1.11,0.0,1.11
2020-06-24 06:30:00,1.266,0.14,1.2737173941,0.036000000000000004,0,0.036000000000000004,1.23,0.14,1.2379418403,1.306,0.17,1.3170178435,0.036000000000000004,0,0.036000000000000004,1.27,0.17,1.2813274367
2020-06-24 07:00:00,1.3565,0.14,1.3637053384,0.0765,0,0.0765,1.28,0.14,1.2876334882,1.3965,0.13,1.4025377892,0.0765,0,0.0765,1.32,0.13,1.3263860675
2020-06-24 07:30:00,1.495,-0.12,1.4998083211,0.125,0,0.125,1.37,-0.12,1.3752454326,1.545,0.44,1.6064323826,0.125,0,0.125,1.42,0.44,1.4866068747
2020-06-24 08:00:00,1.6085,-0.21,1.6221505016000002,0.2185,0,0.2185,1.3900000000000001,-0.21,1.4057738083,1.6785,0.44,1.7352124510000002,0.2185,0,0.2185,1.46,0.44,1.5248606493999999
2020-06-24 08:30:00,1.6735,-0.06,1.6745752447000002,0.3235,0,0.3235,1.35,-0.06,1.3513326755000001,1.7435,0.35000000000000003,1.7782835123,0.3235,0,0.3235,1.42,0.35000000000000003,1.4624978632
2020-06-24 09:00:00,1.6125,-0.30000000000000004,1.6401695796,0.4325,0,0.4325,1.18,-0.30000000000000004,1.2175385004,1.7225000000000001,0.59,1.8207433235,0.4325,0,0.4325,1.29,0.59,1.4185203559000001
2020-06-24 09:30:00,1.6165,0.21,1.6300835101,0.5365,0,0.5365,1.08,0.21,1.1002272493,1.6565,0.19,1.6673608638,0.5365,0,0.5365,1.12,0.19,1.1360017606
2020-06-24 10:00:00,1.581,0.23,1.5976423254,0.651,0,0.651,0.93,0.23,0.958018789,1.621,0.22,1.6358609354,0.651,0,0.651,0.97,0.22,0.9946356117
2020-06-24 10:30:00,1.4725000000000001,0.23,1.4903544042,0.7325,0,0.7325,0.74,0.23,0.7749193506000001,1.5125000000000002,0.22,1.5284162555,0.7325,0,0.7325,0.78,0.22,0.8104319836
2020-06-24 11:00:00,1.4435,0.01,1.4435346376,0.7935,0,0.7935,0.65,0.01,0.6500769185,1.5135,0.48,1.5877916268,0.7935,0,0.7935,0.72,0.48,0.8653323061
2020-06-24 11:30:00,1.3965,-0.19,1.4093659035,0.8365,0,0.8365,0.56,-0.19,0.5913543777,1.4965,0.71,1.6563852963999999,0.8365,0,0.8365,0.66,0.71,0.9693812460000001
2020-06-24 12:00:00,1.345,-0.19,1.3583537831,0.885,0,0.885,0.46,-0.19,0.4976946855,1.455,0.7000000000000001,1.6146284402000002,0.885,0,0.885,0.5700000000000001,0.7000000000000001,0.9027181177
2020-06-24 12:30:00,1.3125,-0.21,1.3291938346,0.9125000000000001,0,0.9125000000000001,0.4,-0.21,0.4517742799,1.4125,0.68,1.5676594815,0.9125000000000001,0,0.9125000000000001,0.5,0.68,0.8440379138
2020-06-24 13:00:00,1.2785,-0.22,1.2972903492,0.9385,0,0.9385,0.34,-0.22,0.4049691346,1.3785,0.66,1.5283527898,0.9385,0,0.9385,0.44,0.66,0.7932212806000001
2020-06-24 13:30:00,1.231,-0.22,1.2505042983,0.961,0,0.961,0.27,-0.22,0.3482814953,1.331,0.66,1.4856517088,0.961,0,0.961,0.37,0.66,0.7566372975
2020-06-24 14:00:00,1.173,-0.22,1.1934525546,0.9430000000000001,0,0.9430000000000001,0.23,-0.22,0.3182766093,1.2730000000000001,0.68,1.443235601,0.9430000000000001,0,0.9430000000000001,0.33,0.68,0.7558438992000001
2020-06-24 14:30:00,1.1755,-0.21,1.1941106523,0.9055000000000001,0,0.9055000000000001,0.27,-0.21,0.34205262750000004,1.2755,0.7000000000000001,1.45495713,0.9055000000000001,0,0.9055000000000001,0.37,0.7000000000000001,0.7917701687
2020-06-24 15:00:00,1.205,-0.23,1.2267538465,0.875,0,0.875,0.33,-0.23,0.4022437072,1.305,0.66,1.4624038430000001,0.875,0,0.875,0.43,0.66,0.7877182237
2020-06-24 15:30:00,1.249,-0.26,1.2757746666,0.8290000000000001,0,0.8290000000000001,0.42,-0.26,0.49396356140000003,1.349,0.63,1.4888589590999999,0.8290000000000001,0,0.8290000000000001,0.52,0.63,0.8168843247
2020-06-24 16:00:00,1.2875,0.19,1.3014439097000001,0.8275,0,0.8275,0.46,0.19,0.4976946855,1.3275000000000001,0.18,1.3396478082,0.8275,0,0.8275,0.5,0.18,0.5314132102
2020-06-24 16:30:00,1.413,0.21,1.4285198634,0.773,0,0.773,0.64,0.21,0.6735725648,1.463,0.19,1.475286074,0.773,0,0.773,0.6900000000000001,0.19,0.7156814934
2020-06-24 17:00:00,1.4655,0.06,1.4667277355000001,0.6955,0,0.6955,0.77,0.06,0.7723341246000001,1.5155,0.24,1.5343859521,0.6955,0,0.6955,0.8200000000000001,0.24,0.8544003745000001
2020-06-24 17:30:00,1.5545,-0.1,1.5577131475,0.5845,0,0.5845,0.97,-0.1,0.9751410154000001,1.6345,0.37,1.6758550803,0.5845,0,0.5845,1.05,0.37,1.113283432
2020-06-24 18:00:00,1.5705,0.15,1.5776470613,0.47050000000000003,0,0.47050000000000003,1.1,0.15,1.1101801656,1.6105,0.14,1.6165736142,0.47050000000000003,0,0.47050000000000003,1.1400000000000001,0.14,1.1485643212
2020-06-24 18:30:00,1.5885,0.15,1.5955664354999999,0.3685,0,0.3685,1.22,0.15,1.229186723,1.6285,0.14,1.6345067299,0.3685,0,0.3685,1.26,0.14,1.2677539193
2020-06-24 19:00:00,1.5705,-0.36,1.6112325251000001,0.24050000000000002,0,0.24050000000000002,1.33,-0.36,1.3778606606000001,1.6605,0.48,1.7284849580000001,0.24050000000000002,0,0.24050000000000002,1.42,0.48,1.4989329538
2020-06-24 19:30:00,1.5545,-0.43,1.6128763902,0.1345,0,0.1345,1.42,-0.43,1.4836778626,1.6045,0.46,1.6691375767,0.1345,0,0.1345,1.47,0.46,1.5402921801
2020-06-24 20:00:00,1.5710000000000002,0.0,1.5710000000000002,0.061,0,0.061,1.51,0.0,1.51,1.611,0.0,1.611,0.061,0,0.061,1.55,0.0,1.55
2020-06-24 20:30:00,1.5630000000000002,0.0,1.5630000000000002,0.033,0,0.033,1.53,0.0,1.53,1.593,0.0,1.593,0.033,0,0.033,1.56,0.0,1.56
2020-06-24 21:00:00,1.5075,0.0,1.5075,0.0175,0,0.0175,1.49,0.0,1.49,1.5375,0.0,1.5375,0.0175,0,0.0175,1.52,0.0,1.52
2020-06-24 21:30:00,1.4745,0.0,1.4745,0.0045000000000000005,0,0.0045000000000000005,1.47,0.0,1.47,1.5145,-0.14,1.5209570178,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.14,1.5164761785
2020-06-24 22:00:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785
2020-06-24 22:30:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-06-24 23:00:00,1.35,-0.5,1.4396180049,0.0,0,0.0,1.35,-0.5,1.4396180049,1.4,0.25,1.4221462652999999,0.0,0,0.0,1.4,0.25,1.4221462652999999
2020-06-24 23:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-06-25 00:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-06-25 00:30:00,1.06,0.0,1.06,0.0,0,0.0,1.06,0.0,1.06,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1
