Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-25 01:00:00,1.04,0.0,1.04,0.0,0,0.0,1.04,0.0,1.04,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08
2020-06-25 01:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-06-25 02:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-06-25 02:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-06-25 03:00:00,1.04,0.0,1.04,0.0,0,0.0,1.04,0.0,1.04,1.08,0.0,1.08,0.0,0,0.0,1.08,0.0,1.08
2020-06-25 03:30:00,1.02,0.0,1.02,0.0,0,0.0,1.02,0.0,1.02,1.06,0.0,1.06,0.0,0,0.0,1.06,0.0,1.06
2020-06-25 04:00:00,1.0205,-0.14,1.0300583721,0.0005,0,0.0005,1.02,-0.14,1.0295630141,1.0605,-0.14,1.0697010096,0.0005,0,0.0005,1.06,-0.14,1.0692053124
2020-06-25 04:30:00,1.02,0.0,1.02,0.0,0,0.0,1.02,0.0,1.02,1.06,-0.14,1.0692053124,0.0,0,0.0,1.06,-0.14,1.0692053124
2020-06-25 05:00:00,0.99,0.0,0.99,0.0,0,0.0,0.99,0.0,0.99,1.03,-0.14,1.0394710193,0.0,0,0.0,1.03,-0.14,1.0394710193
2020-06-25 05:30:00,0.991,-0.5,1.1099914414,0.001,0,0.001,0.99,-0.5,1.1090987332,1.061,0.34,1.1141458612,0.001,0,0.001,1.06,0.34,1.1131936040000001
2020-06-25 06:00:00,1.0865,-0.5,1.1960276962,0.0165,0,0.0165,1.07,-0.5,1.181058847,1.1565,0.4,1.2237206585,0.0165,0,0.0165,1.1400000000000001,0.4,1.2081390648
2020-06-25 06:30:00,1.283,0.13,1.2895693079,0.033,0,0.033,1.25,0.13,1.2567418191,1.323,0.0,1.323,0.033,0,0.033,1.29,0.0,1.29
2020-06-25 07:00:00,1.3405,-0.4,1.3989068053,0.07050000000000001,0,0.07050000000000001,1.27,-0.4,1.3315029102,1.4205,0.49,1.5026377641000002,0.07050000000000001,0,0.07050000000000001,1.35,0.49,1.4361754767
2020-06-25 07:30:00,1.4945,0.16,1.5030403355000002,0.1245,0,0.1245,1.37,0.16,1.3793114224,1.5345,0.15,1.5418139479000001,0.1245,0,0.1245,1.4100000000000001,0.15,1.4179562758
2020-06-25 08:00:00,1.5415,0.15,1.5487808914999999,0.21150000000000002,0,0.21150000000000002,1.33,0.15,1.3384319183,1.5815000000000001,0.14,1.5876845562000002,0.21150000000000002,0,0.21150000000000002,1.37,0.14,1.3771347066000001
2020-06-25 08:30:00,1.585,0.17,1.5940906499,0.325,0,0.325,1.26,0.17,1.2714165328,1.625,0.15,1.6319083920000002,0.325,0,0.325,1.3,0.15,1.3086252328
2020-06-25 09:00:00,1.613,0.2,1.6253519618999999,0.433,0,0.433,1.18,0.2,1.196829144,1.653,0.19,1.6638837099,0.433,0,0.433,1.22,0.19,1.2347064428
2020-06-25 09:30:00,1.609,0.25,1.6283061751,0.529,0,0.529,1.08,0.25,1.1085576214,1.649,0.24,1.6663736076,0.529,0,0.529,1.12,0.24,1.1454256851
2020-06-25 10:00:00,1.5815000000000001,0.22,1.5967286086999999,0.5115000000000001,0,0.5115000000000001,1.07,0.22,1.0923827168,1.6315,0.2,1.6437129464,0.5115000000000001,0,0.5115000000000001,1.12,0.2,1.1377170123
2020-06-25 10:30:00,1.5779999999999998,0.21,1.5919120579000001,0.558,0,0.558,1.02,0.21,1.0413932975,1.6179999999999999,0.19,1.6291175525,0.558,0,0.558,1.06,0.19,1.0768936809
2020-06-25 11:00:00,1.466,0.24,1.4855153988,0.756,0,0.756,0.71,0.24,0.7494664769,1.506,0.23,1.5234618472,0.756,0,0.756,0.75,0.23,0.7844743463
2020-06-25 11:30:00,1.424,0.27,1.449370898,0.834,0,0.834,0.59,0.27,0.6488451279,1.464,0.26,1.4869082016,0.834,0,0.834,0.63,0.26,0.6815423685
2020-06-25 12:00:00,1.363,0.29,1.3935095981,0.883,0,0.883,0.48,0.29,0.5608029957,1.403,0.27,1.4287438539,0.883,0,0.883,0.52,0.27,0.585918083
2020-06-25 12:30:00,1.3585,0.29,1.3891084371,0.9185000000000001,0,0.9185000000000001,0.44,0.29,0.5269724851,1.3985,0.27,1.4243251910999999,0.9185000000000001,0,0.9185000000000001,0.48,0.27,0.5507267925
2020-06-25 13:00:00,1.336,-0.12,1.3413783955,0.846,0,0.846,0.49,-0.12,0.5044799302,1.426,0.59,1.5432355621,0.846,0,0.846,0.58,0.59,0.8273451517
2020-06-25 13:30:00,1.3215,0.04,1.3221052341,0.8215,0,0.8215,0.5,0.04,0.5015974482000001,1.3915,0.41000000000000003,1.4506454598,0.8215,0,0.8215,0.5700000000000001,0.41000000000000003,0.7021395873
2020-06-25 14:00:00,1.5655000000000001,0.24,1.5837898377,0.4555,0,0.4555,1.11,0.24,1.1356495938,1.6055000000000001,0.22,1.6205030855,0.4555,0,0.4555,1.15,0.22,1.1708543889
2020-06-25 14:30:00,1.5115,0.24,1.5304353139,0.42150000000000004,0,0.42150000000000004,1.09,0.24,1.1161093136,1.5615,0.22,1.5769217641000002,0.42150000000000004,0,0.42150000000000004,1.1400000000000001,0.22,1.1610340219
2020-06-25 15:00:00,1.5955,0.24,1.6134497978,0.28550000000000003,0,0.28550000000000003,1.31,0.24,1.3318032888,1.6355,0.22,1.6502303627,0.28550000000000003,0,0.28550000000000003,1.35,0.22,1.3678084661
2020-06-25 15:30:00,1.6335000000000002,0.21,1.6469433050000002,0.28350000000000003,0,0.28350000000000003,1.35,0.21,1.3662357044,1.6735,0.19,1.6842512431,0.28350000000000003,0,0.28350000000000003,1.3900000000000001,0.19,1.4029255148
2020-06-25 16:00:00,1.5885,0.19,1.5998225683,0.3785,0,0.3785,1.21,0.19,1.2248265183,1.6385,0.17,1.6472954349000002,0.3785,0,0.3785,1.26,0.17,1.2714165328
2020-06-25 16:30:00,1.8255,0.22,1.8387088541,0.24550000000000002,0,0.24550000000000002,1.58,0.22,1.5952429282,1.8755000000000002,0.2,1.8861336777000002,0.24550000000000002,0,0.24550000000000002,1.63,0.2,1.6422241016
2020-06-25 17:00:00,1.845,0.19,1.8547573965000002,0.185,0,0.185,1.6600000000000001,0.19,1.670838113,1.885,0.17,1.8926502582,0.185,0,0.185,1.7000000000000002,0.17,1.7084788556000001
2020-06-25 17:30:00,1.9015,-0.29,1.9234870028,0.1015,0,0.1015,1.8,-0.29,1.8232114524,2.0015,0.53,2.0704835788000002,0.1015,0,0.1015,1.9,0.53,1.9725364382000001
2020-06-25 18:00:00,1.8835000000000002,-0.38,1.9214505588000002,0.0835,0,0.0835,1.8,-0.38,1.8396738841,2.0035,0.51,2.0673926212,0.0835,0,0.0835,1.92,0.51,1.9865799757
2020-06-25 18:30:00,1.8900000000000001,-0.42,1.936104336,0.06,0,0.06,1.83,-0.42,1.8775782274,2.01,0.49,2.0688644228,0.06,0,0.06,1.9500000000000002,0.49,2.0106217944
2020-06-25 19:00:00,1.875,-0.46,1.9306022376,0.025,0,0.025,1.85,-0.46,1.9063315556,1.9849999999999999,0.45,2.035368517,0.025,0,0.025,1.96,0.45,2.0109947787
2020-06-25 19:30:00,1.867,-0.42,1.913658538,0.047,0,0.047,1.82,-0.42,1.8678329690000002,1.917,0.46,1.9714180176,0.047,0,0.047,1.87,0.46,1.9257466085
2020-06-25 20:00:00,1.729,0.13,1.7338803304,0.079,0,0.079,1.65,0.13,1.6551132892,1.7690000000000001,0.0,1.7690000000000001,0.079,0,0.079,1.69,0.0,1.69
2020-06-25 20:30:00,1.613,0.0,1.613,0.053,0,0.053,1.56,0.0,1.56,1.653,0.0,1.653,0.053,0,0.053,1.6,0.0,1.6
2020-06-25 21:00:00,1.5505,0.0,1.5505,0.0105,0,0.0105,1.54,0.0,1.54,1.5905,0.0,1.5905,0.0105,0,0.0105,1.58,0.0,1.58
2020-06-25 21:30:00,1.4395,0.0,1.4395,0.0095,0,0.0095,1.43,0.0,1.43,1.4695,0.0,1.4695,0.0095,0,0.0095,1.46,0.0,1.46
2020-06-25 22:00:00,1.471,0.0,1.471,0.011,0,0.011,1.46,0.0,1.46,1.5110000000000001,0.0,1.5110000000000001,0.011,0,0.011,1.5,0.0,1.5
2020-06-25 22:30:00,1.3975,0.0,1.3975,0.0375,0,0.0375,1.3599999999999999,0.0,1.3599999999999999,1.4375,0.0,1.4375,0.0375,0,0.0375,1.4,0.0,1.4
2020-06-25 23:00:00,1.321,-0.48,1.4055038243,0.031,0,0.031,1.29,-0.48,1.3764083696,1.401,0.43,1.4655036677,0.031,0,0.031,1.37,0.43,1.4358969322
2020-06-25 23:30:00,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23,1.2715,0.0,1.2715,0.0015,0,0.0015,1.27,0.0,1.27
2020-06-26 00:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-06-26 00:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-06-26 01:00:00,1.0705,0.0,1.0705,0.0005,0,0.0005,1.07,0.0,1.07,1.1105,0.0,1.1105,0.0005,0,0.0005,1.11,0.0,1.11
2020-06-26 01:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-06-26 02:00:00,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16,1.2005,0.0,1.2005,0.0005,0,0.0005,1.2,0.0,1.2
2020-06-26 02:30:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-06-26 03:00:00,1.0405,0.0,1.0405,0.0005,0,0.0005,1.04,0.0,1.04,1.0805,0.0,1.0805,0.0005,0,0.0005,1.08,0.0,1.08
2020-06-26 03:30:00,0.998,0.0,0.998,0.008,0,0.008,0.99,0.0,0.99,1.038,0.0,1.038,0.008,0,0.008,1.03,0.0,1.03
2020-06-26 04:00:00,1.028,0.0,1.028,0.018000000000000002,0,0.018000000000000002,1.01,0.0,1.01,1.068,0.0,1.068,0.018000000000000002,0,0.018000000000000002,1.05,0.0,1.05
2020-06-26 04:30:00,1.059,0.0,1.059,0.019,0,0.019,1.04,0.0,1.04,1.099,0.0,1.099,0.019,0,0.019,1.08,0.0,1.08
2020-06-26 05:00:00,1.0295,0.0,1.0295,0.0195,0,0.0195,1.01,0.0,1.01,1.0695000000000001,0.0,1.0695000000000001,0.0195,0,0.0195,1.05,0.0,1.05
2020-06-26 05:30:00,1.058,0.0,1.058,0.048,0,0.048,1.01,0.0,1.01,1.098,0.0,1.098,0.048,0,0.048,1.05,0.0,1.05
2020-06-26 06:00:00,1.106,0.0,1.106,0.046,0,0.046,1.06,0.0,1.06,1.146,0.0,1.146,0.046,0,0.046,1.1,0.0,1.1
2020-06-26 06:30:00,1.248,-0.37,1.3016927441,0.048,0,0.048,1.2,-0.37,1.2557467897999999,1.318,0.46,1.3959670483,0.048,0,0.048,1.27,0.46,1.3507405376000001
2020-06-26 07:00:00,1.377,-0.24,1.3977585628,0.047,0,0.047,1.33,-0.24,1.3514806695,1.447,0.5,1.5309503584000002,0.047,0,0.047,1.4,0.5,1.4866068747
2020-06-26 07:30:00,1.471,-0.39,1.5218216058,0.051000000000000004,0,0.051000000000000004,1.42,-0.39,1.4725827651,1.581,0.5,1.6581800264000002,0.051000000000000004,0,0.051000000000000004,1.53,0.5,1.6096272861
2020-06-26 08:00:00,1.577,-0.15,1.5841177355,0.067,0,0.067,1.51,-0.15,1.5174320413,1.657,0.44,1.7144238099,0.067,0,0.067,1.5899999999999999,0.44,1.6497575579000001
2020-06-26 08:30:00,1.762,0.18,1.7711702346,0.092,0,0.092,1.67,0.18,1.6796725871,1.802,0.16,1.8090892736000002,0.092,0,0.092,1.71,0.16,1.7174690681
2020-06-26 09:00:00,1.857,0.2,1.8677390075,0.107,0,0.107,1.75,0.2,1.7613914954,1.897,0.19,1.9064912798,0.107,0,0.107,1.79,0.19,1.8000555547000001
2020-06-26 09:30:00,1.832,0.19,1.8418262676000001,0.14200000000000002,0,0.14200000000000002,1.69,0.19,1.7006469357,1.8820000000000001,0.17,1.8896624037,0.14200000000000002,0,0.14200000000000002,1.74,0.17,1.7482848737999999
2020-06-26 10:00:00,1.8359999999999999,0.19,1.8458049734,0.166,0,0.166,1.67,0.19,1.6807736314000001,1.876,0.17,1.8836868105,0.166,0,0.166,1.71,0.17,1.7184295156
2020-06-26 10:30:00,1.768,0.21,1.7804280384000002,0.20800000000000002,0,0.20800000000000002,1.56,0.21,1.5740711547,1.818,0.19,1.8279015291,0.20800000000000002,0,0.20800000000000002,1.6099999999999999,0.19,1.6211724153
2020-06-26 11:00:00,1.772,0.23,1.7868642926,0.272,0,0.272,1.5,0.23,1.5175308893000001,1.812,0.2,1.8230041141000002,0.272,0,0.272,1.54,0.2,1.5529327094
2020-06-26 11:30:00,1.767,0.23,1.781906002,0.20700000000000002,0,0.20700000000000002,1.56,0.23,1.5768639763999999,1.8170000000000002,0.2,1.8279740151000001,0.20700000000000002,0,0.20700000000000002,1.6099999999999999,0.2,1.6223748026
2020-06-26 12:00:00,1.7530000000000001,0.17,1.7612237223,0.233,0,0.233,1.52,0.17,1.5294770348,1.7930000000000001,0.2,1.8041200070999999,0.233,0,0.233,1.56,0.2,1.5727682601000001
2020-06-26 12:30:00,1.6800000000000002,-0.06,1.6810710870999999,0.26,0,0.26,1.42,-0.06,1.4212670404,1.75,0.4,1.7951323071,0.26,0,0.26,1.49,0.4,1.5427572719
2020-06-26 13:00:00,1.6560000000000001,0.16,1.6637115135,0.296,0,0.296,1.3599999999999999,0.16,1.3693794215000001,1.706,0.14,1.7117347925000002,0.296,0,0.296,1.4100000000000001,0.14,1.4169333082
2020-06-26 13:30:00,1.645,0.15,1.6518247486000002,0.325,0,0.325,1.32,0.15,1.3284953895,1.695,0.13,1.699977941,0.325,0,0.325,1.37,0.13,1.3761540611
2020-06-26 14:00:00,1.5605,0.15,1.5676926516,0.3005,0,0.3005,1.26,0.15,1.268897159,1.6105,0.13,1.6157382987000002,0.3005,0,0.3005,1.31,0.13,1.3164345787
2020-06-26 14:30:00,1.4545,0.15,1.4622141601,0.47450000000000003,0,0.47450000000000003,0.98,0.15,0.9914131329,1.4945,0.13,1.5001434098000002,0.47450000000000003,0,0.47450000000000003,1.02,0.13,1.0282509421
2020-06-26 15:00:00,1.4304999999999999,0.15,1.4383428833,0.5005000000000001,0,0.5005000000000001,0.93,0.15,0.9420191081,1.4805000000000001,0.15,1.488079383,0.5005000000000001,0,0.5005000000000001,0.98,0.15,0.9914131329
2020-06-26 15:30:00,1.298,-0.08,1.3004629945000001,0.648,0,0.648,0.65,-0.08,0.6549045732000001,1.3679999999999999,0.33,1.4072398516,0.648,0,0.648,0.72,0.33,0.7920227269
2020-06-26 16:00:00,1.263,-0.34,1.3079636845,0.753,0,0.753,0.51,-0.34,0.6129437168,1.363,0.5700000000000001,1.477385867,0.753,0,0.753,0.61,0.5700000000000001,0.8348652586
2020-06-26 16:30:00,1.3885,-0.34,1.4295216857,0.8185,0,0.8185,0.5700000000000001,-0.34,0.6637017402000001,1.4985,0.5700000000000001,1.6032474076,0.8185,0,0.8185,0.68,0.5700000000000001,0.8872992731
2020-06-26 17:00:00,1.463,-0.37,1.5090622916,0.663,0,0.663,0.8,-0.37,0.8814193100000001,1.573,0.54,1.6631082346000001,0.663,0,0.663,0.91,0.54,1.0581587783
2020-06-26 17:30:00,1.53,0.06,1.5311760186,0.8200000000000001,0,0.8200000000000001,0.71,0.06,0.7125307011,1.5899999999999999,0.21,1.6038079686,0.8200000000000001,0,0.8200000000000001,0.77,0.21,0.7981227976
2020-06-26 18:00:00,1.6960000000000002,0.14,1.7017684919,0.636,0,0.636,1.06,0.14,1.0692053124,1.736,0.13,1.7408607067,0.636,0,0.636,1.1,0.13,1.107655181
2020-06-26 18:30:00,1.721,0.17,1.7293758989999999,0.451,0,0.451,1.27,0.17,1.2813274367,1.7610000000000001,0.0,1.7610000000000001,0.451,0,0.451,1.31,0.0,1.31
2020-06-26 19:00:00,1.7805,0.0,1.7805,0.2805,0,0.2805,1.5,0.0,1.5,1.8205,0.0,1.8205,0.2805,0,0.2805,1.54,0.0,1.54
2020-06-26 19:30:00,1.75,0.0,1.75,0.26,0,0.26,1.49,0.0,1.49,1.79,0.0,1.79,0.26,0,0.26,1.53,0.0,1.53
2020-06-26 20:00:00,1.6895,0.0,1.6895,0.23950000000000002,0,0.23950000000000002,1.45,0.0,1.45,1.7395,0.0,1.7395,0.23950000000000002,0,0.23950000000000002,1.5,0.0,1.5
2020-06-26 20:30:00,1.6059999999999999,-0.14,1.6120905682000002,0.216,0,0.216,1.3900000000000001,-0.14,1.3970325694,1.646,-0.14,1.6519430983,0.216,0,0.216,1.43,-0.14,1.4368368035
2020-06-26 21:00:00,1.498,0.0,1.498,0.188,0,0.188,1.31,0.0,1.31,1.538,-0.14,1.5443587666,0.188,0,0.188,1.35,-0.14,1.3572398462
2020-06-26 21:30:00,1.4615,-0.14,1.4681901273,0.18150000000000002,0,0.18150000000000002,1.28,-0.14,1.2876334882,1.5015,-0.14,1.5080126823,0.18150000000000002,0,0.18150000000000002,1.32,-0.14,1.3274034805000001
2020-06-26 22:00:00,1.444,-0.51,1.5314163379,0.20400000000000001,0,0.20400000000000001,1.24,-0.51,1.3407833531,1.524,0.4,1.5756192433,0.20400000000000001,0,0.20400000000000001,1.32,0.4,1.379275172
2020-06-26 22:30:00,1.361,-0.51,1.4534170083,0.191,0,0.191,1.17,-0.51,1.2763228432,1.471,0.4,1.5244149698,0.191,0,0.191,1.28,0.4,1.3410443691
2020-06-26 23:00:00,1.2855,-0.5,1.379315138,0.20550000000000002,0,0.20550000000000002,1.08,-0.5,1.1901260437,1.3955,0.41000000000000003,1.4544828119,0.20550000000000002,0,0.20550000000000002,1.19,0.41000000000000003,1.2586500704999999
2020-06-26 23:30:00,1.25,-0.41000000000000003,1.3155227098,0.17,0,0.17,1.08,-0.41000000000000003,1.1552056094,1.28,0.04,1.2806248475,0.17,0,0.17,1.11,0.04,1.1107204869
2020-06-27 00:00:00,1.1415,0.0,1.1415,0.1515,0,0.1515,0.99,0.0,0.99,1.1815,0.0,1.1815,0.1515,0,0.1515,1.03,0.0,1.03
2020-06-27 00:30:00,1.1,0.0,1.1,0.17,0,0.17,0.93,0.0,0.93,1.15,0.0,1.15,0.17,0,0.17,0.98,0.0,0.98
2020-06-27 01:00:00,1.1,0.0,1.1,0.18,0,0.18,0.92,0.0,0.92,1.1400000000000001,0.0,1.1400000000000001,0.18,0,0.18,0.96,0.0,0.96
2020-06-27 01:30:00,1.177,0.0,1.177,0.167,0,0.167,1.01,0.0,1.01,1.217,0.0,1.217,0.167,0,0.167,1.05,0.0,1.05
2020-06-27 02:00:00,1.175,0.0,1.175,0.165,0,0.165,1.01,0.0,1.01,1.215,0.0,1.215,0.165,0,0.165,1.05,0.0,1.05
2020-06-27 02:30:00,1.118,-0.47000000000000003,1.2127753296,0.138,0,0.138,0.98,-0.47000000000000003,1.0868762579,1.158,0.44,1.2387752016,0.138,0,0.138,1.02,0.44,1.1108555262
2020-06-27 03:00:00,1.005,-0.47000000000000003,1.1094705945,0.155,0,0.155,0.85,-0.47000000000000003,0.9712878049,1.115,0.44,1.1986763533,0.155,0,0.155,0.96,0.44,1.0560303026
2020-06-27 03:30:00,0.981,-0.47000000000000003,1.0877780104,0.131,0,0.131,0.85,-0.47000000000000003,0.9712878049,1.091,0.42,1.1690513248,0.131,0,0.131,0.96,0.42,1.0478549518
2020-06-27 04:00:00,1.006,-0.48,1.1146461322,0.156,0,0.156,0.85,-0.48,0.9761659695,1.116,0.42,1.1924160348,0.156,0,0.156,0.96,0.42,1.0478549518
2020-06-27 04:30:00,0.9925,-0.5,1.1113308463,0.12250000000000001,0,0.12250000000000001,0.87,-0.5,1.0034440692,1.0925,0.4,1.1634243637,0.12250000000000001,0,0.12250000000000001,0.97,0.4,1.0492378186
2020-06-27 05:00:00,0.9625,-0.49,1.0800491887,0.1125,0,0.1125,0.85,-0.49,0.9811218069000001,1.0625,0.41000000000000003,1.1388618222,0.1125,0,0.1125,0.9500000000000001,0.41000000000000003,1.0346980236
2020-06-27 05:30:00,0.969,-0.48,1.0813699644,0.139,0,0.139,0.8300000000000001,-0.48,0.9588013350000001,1.069,0.41000000000000003,1.144928382,0.139,0,0.139,0.93,0.41000000000000003,1.0163660758
2020-06-27 06:00:00,1.0305,-0.48,1.1368070417,0.12050000000000001,0,0.12050000000000001,0.91,-0.48,1.0288342918,1.1305,0.41000000000000003,1.2025515581,0.12050000000000001,0,0.12050000000000001,1.01,0.41000000000000003,1.0900458706
2020-06-27 06:30:00,1.104,-0.46,1.196,0.114,0,0.114,0.99,-0.46,1.0916501271,1.214,0.43,1.2879037231,0.114,0,0.114,1.1,0.43,1.181058847
2020-06-27 07:00:00,1.1,-0.46,1.1923086849,0.14,0,0.14,0.96,-0.46,1.0645186706,1.21,0.43,1.2841339494000001,0.14,0,0.14,1.07,0.43,1.1531695452
2020-06-27 07:30:00,1.134,-0.45,1.2200229506,0.214,0,0.214,0.92,-0.45,1.0241581909,1.244,0.43,1.3162203463,0.214,0,0.214,1.03,0.43,1.1161541112
2020-06-27 08:00:00,1.246,-0.44,1.3214068261,0.266,0,0.266,0.98,-0.44,1.0742439202,1.326,0.43,1.393978479,0.266,0,0.266,1.06,0.43,1.1438968485
2020-06-27 08:30:00,1.3559999999999999,-0.45,1.4287183067,0.23600000000000002,0,0.23600000000000002,1.12,-0.45,1.2070211266,1.4060000000000001,0.43,1.4702843262,0.23600000000000002,0,0.23600000000000002,1.17,0.43,1.2465151423
2020-06-27 09:00:00,1.3375,-0.45,1.411171942,0.3275,0,0.3275,1.01,-0.45,1.10571244,1.4375,0.46,1.5093065461,0.3275,0,0.3275,1.11,0.46,1.2015406776
2020-06-27 09:30:00,1.4020000000000001,-0.44,1.469423016,0.422,0,0.422,0.98,-0.44,1.0742439202,1.502,0.47000000000000003,1.5738182868,0.422,0,0.422,1.08,0.47000000000000003,1.1778370006
2020-06-27 10:00:00,1.4965,-0.43,1.5570524237,0.40650000000000003,0,0.40650000000000003,1.09,-0.43,1.1717508268,1.6065,0.47000000000000003,1.6738405689,0.40650000000000003,0,0.40650000000000003,1.2,0.47000000000000003,1.2887590931
2020-06-27 10:30:00,1.474,-0.4,1.5273100537,0.5640000000000001,0,0.5640000000000001,0.91,-0.4,0.9940321926000001,1.574,0.51,1.6545621777,0.5640000000000001,0,0.5640000000000001,1.01,0.51,1.1314592347999999
2020-06-27 11:00:00,1.4585,-0.41000000000000003,1.5150320954,0.5885,0,0.5885,0.87,-0.41000000000000003,0.9617692031,1.5685,0.5,1.6462661541,0.5885,0,0.5885,0.98,0.5,1.1001818032
2020-06-27 11:30:00,1.477,-0.41000000000000003,1.53284996,0.617,0,0.617,0.86,-0.41000000000000003,0.9527329112,1.587,0.5,1.6639017399,0.617,0,0.617,0.97,0.5,1.0912836478
2020-06-27 12:00:00,1.448,-0.39,1.4996012803,0.728,0,0.728,0.72,-0.39,0.8188406438,1.548,0.52,1.6330045927999999,0.728,0,0.728,0.8200000000000001,0.52,0.9709788875
2020-06-27 12:30:00,1.5205000000000002,-0.41000000000000003,1.5748080042,0.5505,0,0.5505,0.97,-0.41000000000000003,1.0530906894,1.6305,0.5,1.7054413652,0.5505,0,0.5505,1.08,0.5,1.1901260437
2020-06-27 13:00:00,1.512,-0.42,1.5692495022,0.542,0,0.542,0.97,-0.42,1.0570241246,1.6219999999999999,0.49,1.6943978281,0.542,0,0.542,1.08,0.49,1.1859595271
2020-06-27 13:30:00,1.361,-0.21,1.3771060235,0.811,0,0.811,0.55,-0.21,0.5887274412,1.431,0.39,1.4831928398,0.811,0,0.811,0.62,0.39,0.7324616031000001
2020-06-27 14:00:00,1.3905,0.15,1.3985672133,0.7505000000000001,0,0.7505000000000001,0.64,0.15,0.6573431372,1.4105,0.14,1.4174308625,0.7505000000000001,0,0.7505000000000001,0.66,0.14,0.6746851117
2020-06-27 14:30:00,1.2095,0.15,1.2187658717,0.8995000000000001,0,0.8995000000000001,0.31,0.15,0.3443835072,1.2395,0.14,1.2473813571,0.8995000000000001,0,0.8995000000000001,0.34,0.14,0.3676955262
2020-06-27 15:00:00,1.2605,0.15,1.2693936545,0.9005000000000001,0,0.9005000000000001,0.36,0.15,0.39,1.2905,0.14,1.298071743,0.9005000000000001,0,0.9005000000000001,0.39,0.14,0.41436698710000003
2020-06-27 15:30:00,1.24,0.13,1.2467958935,0.7000000000000001,0,0.7000000000000001,0.54,0.13,0.5554277631,1.28,0.14,1.2876334882,0.7000000000000001,0,0.7000000000000001,0.58,0.14,0.5966573556
2020-06-27 16:00:00,1.26,0.13,1.2666885963,0.91,0,0.91,0.35000000000000003,0.13,0.3733630941,1.29,0.14,1.2975746607,0.91,0,0.91,0.38,0.14,0.4049691346
2020-06-27 16:30:00,1.3215,0.13,1.3278788537000001,0.8415,0,0.8415,0.48,0.13,0.4972926704,1.3615,0.14,1.3686790164,0.8415,0,0.8415,0.52,0.14,0.5385164807
2020-06-27 17:00:00,1.4055,0.15,1.4134816058,0.8755000000000001,0,0.8755000000000001,0.53,0.15,0.5508175742,1.4455,0.14,1.4522638362,0.8755000000000001,0,0.8755000000000001,0.5700000000000001,0.14,0.5869412236
2020-06-27 17:30:00,1.5495,0.15,1.556743476,0.7595000000000001,0,0.7595000000000001,0.79,0.15,0.8041144197000001,1.5895000000000001,0.14,1.5956535495000002,0.7595000000000001,0,0.7595000000000001,0.8300000000000001,0.14,0.8417244205000001
2020-06-27 18:00:00,1.6235,0.14,1.6295251609,0.7135,0,0.7135,0.91,0.14,0.9207062507,1.6735,0.14,1.6793457804,0.7135,0,0.7135,0.96,0.14,0.9701546269
2020-06-27 18:30:00,1.6520000000000001,0.14,1.6579215904,0.612,0,0.612,1.04,0.14,1.0493807698,1.6920000000000002,0.14,1.6977820826,0.612,0,0.612,1.08,0.14,1.0890362712
2020-06-27 19:00:00,1.667,0.0,1.667,0.47700000000000004,0,0.47700000000000004,1.19,0.0,1.19,1.7069999999999999,0.0,1.7069999999999999,0.47700000000000004,0,0.47700000000000004,1.23,0.0,1.23
2020-06-27 19:30:00,1.698,0.0,1.698,0.338,0,0.338,1.3599999999999999,0.0,1.3599999999999999,1.738,0.0,1.738,0.338,0,0.338,1.4,0.0,1.4
2020-06-27 20:00:00,1.633,-0.14,1.6389902378999999,0.303,0,0.303,1.33,-0.14,1.3373481221999999,1.673,-0.14,1.6788475214,0.303,0,0.303,1.37,-0.14,1.3771347066000001
2020-06-27 20:30:00,1.5235,-0.49,1.6003600376,0.3135,0,0.3135,1.21,-0.49,1.3054501139,1.5935000000000001,0.42,1.6479205836,0.3135,0,0.3135,1.28,0.42,1.3471451295
2020-06-27 21:00:00,1.475,-0.5,1.5574418127,0.265,0,0.265,1.21,-0.5,1.3092364187,1.5750000000000002,0.42,1.6300383431,0.265,0,0.265,1.31,0.42,1.3756816492000001
2020-06-27 21:30:00,1.399,-0.43,1.4635918147,0.249,0,0.249,1.15,-0.43,1.227762192,1.459,0.18,1.4700615633,0.249,0,0.249,1.21,0.18,1.2233151679
2020-06-27 22:00:00,1.4015,-0.14,1.4084751507,0.2015,0,0.2015,1.2,-0.14,1.2081390648,1.4415,-0.14,1.4482825173,0.2015,0,0.2015,1.24,-0.14,1.2478781992
2020-06-27 22:30:00,1.3825,-0.14,1.3895705272,0.2525,0,0.2525,1.13,-0.14,1.1386395391,1.4225,-0.14,1.4293726771,0.2525,0,0.2525,1.17,-0.14,1.1783462988
2020-06-27 23:00:00,1.321,0.0,1.321,0.241,0,0.241,1.08,0.0,1.08,1.361,-0.14,1.36818164,0.241,0,0.241,1.12,-0.14,1.1287160848
2020-06-27 23:30:00,1.235,0.0,1.235,0.225,0,0.225,1.01,0.0,1.01,1.275,-0.14,1.282663245,0.225,0,0.225,1.05,-0.14,1.0592922165
2020-06-28 00:00:00,1.117,-0.52,1.232107544,0.217,0,0.217,0.9,-0.52,1.0394229168,1.197,0.39,1.25893169,0.217,0,0.217,0.98,0.39,1.0547511555
2020-06-28 00:30:00,1.0715,-0.5,1.1824179676,0.2315,0,0.2315,0.84,-0.5,0.9775479528000001,1.1815,0.41000000000000003,1.2506167478,0.2315,0,0.2315,0.9500000000000001,0.41000000000000003,1.0346980236
2020-06-28 01:00:00,1.0515,-0.49,1.1600656231,0.2515,0,0.2515,0.8,-0.49,0.9381364506000001,1.1415,0.42,1.2163150291,0.2515,0,0.2515,0.89,0.42,0.9841239759
2020-06-28 01:30:00,1.1635,0.0,1.1635,0.2535,0,0.2535,0.91,0.0,0.91,1.2035,0.0,1.2035,0.2535,0,0.2535,0.9500000000000001,0.0,0.9500000000000001
2020-06-28 02:00:00,1.169,0.0,1.169,0.259,0,0.259,0.91,0.0,0.91,1.209,0.0,1.209,0.259,0,0.259,0.9500000000000001,0.0,0.9500000000000001
2020-06-28 02:30:00,1.0965,0.0,1.0965,0.2565,0,0.2565,0.84,0.0,0.84,1.1365,0.0,1.1365,0.2565,0,0.2565,0.88,0.0,0.88
2020-06-28 03:00:00,1.0435,0.0,1.0435,0.2335,0,0.2335,0.81,0.0,0.81,1.0835,0.0,1.0835,0.2335,0,0.2335,0.85,0.0,0.85
2020-06-28 03:30:00,1.0255,0.0,1.0255,0.2255,0,0.2255,0.8,0.0,0.8,1.0655000000000001,0.0,1.0655000000000001,0.2255,0,0.2255,0.84,0.0,0.84
2020-06-28 04:00:00,0.992,-0.5,1.1108843324,0.222,0,0.222,0.77,-0.5,0.9180958556000001,1.092,0.38,1.1562283511,0.222,0,0.222,0.87,0.38,0.949368211
2020-06-28 04:30:00,1.014,-0.5,1.1305733059,0.154,0,0.154,0.86,-0.5,0.9947864092,1.054,0.33,1.1044528057,0.154,0,0.154,0.9,0.33,0.9585927185
2020-06-28 05:00:00,0.979,0.0,0.979,0.159,0,0.159,0.8200000000000001,0.0,0.8200000000000001,1.019,0.0,1.019,0.159,0,0.159,0.86,0.0,0.86
2020-06-28 05:30:00,1.011,0.0,1.011,0.191,0,0.191,0.8200000000000001,0.0,0.8200000000000001,1.051,-0.14,1.0602834527,0.191,0,0.191,0.86,-0.14,0.8713208364
2020-06-28 06:00:00,1.01,0.0,1.01,0.19,0,0.19,0.8200000000000001,0.0,0.8200000000000001,1.05,0.0,1.05,0.19,0,0.19,0.86,0.0,0.86
2020-06-28 06:30:00,1.078,0.0,1.078,0.228,0,0.228,0.85,0.0,0.85,1.118,0.0,1.118,0.228,0,0.228,0.89,0.0,0.89
2020-06-28 07:00:00,1.1255,0.0,1.1255,0.2555,0,0.2555,0.87,0.0,0.87,1.1655,0.0,1.1655,0.2555,0,0.2555,0.91,0.0,0.91
2020-06-28 07:30:00,1.102,0.0,1.102,0.342,0,0.342,0.76,0.0,0.76,1.142,0.0,1.142,0.342,0,0.342,0.8,0.0,0.8
2020-06-28 08:00:00,1.1415,0.0,1.1415,0.3815,0,0.3815,0.76,0.0,0.76,1.1815,0.0,1.1815,0.3815,0,0.3815,0.8,0.0,0.8
2020-06-28 08:30:00,1.2385,0.0,1.2385,0.41850000000000004,0,0.41850000000000004,0.8200000000000001,0.0,0.8200000000000001,1.2785,0.0,1.2785,0.41850000000000004,0,0.41850000000000004,0.86,0.0,0.86
2020-06-28 09:00:00,1.2395,0.13,1.2462986199000001,0.5895,0,0.5895,0.65,0.13,0.6628725368,1.2795,0.0,1.2795,0.5895,0,0.5895,0.6900000000000001,0.0,0.6900000000000001
2020-06-28 09:30:00,1.3455,0.0,1.3455,0.5055000000000001,0,0.5055000000000001,0.84,0.0,0.84,1.3855,0.0,1.3855,0.5055000000000001,0,0.5055000000000001,0.88,0.0,0.88
2020-06-28 10:00:00,1.4,0.13,1.4060227593999999,0.48,0,0.48,0.92,0.13,0.9291393867000001,1.44,0.13,1.4458561478,0.48,0,0.48,0.96,0.13,0.9687620967
2020-06-28 10:30:00,1.5295,0.13,1.5350147393,0.41950000000000004,0,0.41950000000000004,1.11,0.13,1.1175866857,1.5695000000000001,0.0,1.5695000000000001,0.41950000000000004,0,0.41950000000000004,1.15,0.0,1.15
2020-06-28 11:00:00,1.436,0.0,1.436,0.636,0,0.636,0.8,0.0,0.8,1.476,0.0,1.476,0.636,0,0.636,0.84,0.0,0.84
2020-06-28 11:30:00,1.375,-0.34,1.4164127223,0.895,0,0.895,0.48,-0.34,0.5882176468,1.425,0.47000000000000003,1.5005082472,0.895,0,0.895,0.53,0.47000000000000003,0.7083784299
2020-06-28 12:00:00,1.3975,-0.46,1.4712600892,0.7175,0,0.7175,0.68,-0.46,0.8209750301000001,1.4975,0.44,1.5608030785,0.7175,0,0.7175,0.78,0.44,0.8955445271
2020-06-28 12:30:00,1.3615,-0.26,1.3861032609000001,1.0215,0,1.0215,0.34,-0.26,0.4280186912,1.4015,0.46,1.4750600835,1.0215,0,1.0215,0.38,0.46,0.5966573556
2020-06-28 13:00:00,1.3815,-0.41000000000000003,1.4410559496,0.9815,0,0.9815,0.4,-0.41000000000000003,0.5728001397,1.4215,0.49,1.5035831370000001,0.9815,0,0.9815,0.44,0.49,0.6585590330000001
2020-06-28 13:30:00,1.3115,-0.16,1.3212237698,1.0315,0,1.0315,0.28,-0.16,0.3224903099,1.4115,0.37,1.4591889014000001,1.0315,0,1.0315,0.38,0.37,0.5303772242
2020-06-28 14:00:00,1.324,0.15,1.3324698871,1.024,0,1.024,0.30000000000000004,0.15,0.3354101966,1.3639999999999999,0.15,1.3722230139,1.024,0,1.024,0.34,0.15,0.37161808350000003
2020-06-28 14:30:00,1.0855,0.15,1.0958148794,1.1255,0,1.1255,-0.04,0.15,0.155241747,1.1455,0.15,1.1552792952,1.1255,0,1.1255,0.02,0.15,0.1513274595
2020-06-28 15:00:00,1.177,0.15,1.1865197006,1.037,0,1.037,0.14,0.15,0.2051828453,1.237,0.14,1.2448971845,1.037,0,1.037,0.2,0.14,0.2441311123
2020-06-28 15:30:00,1.3054999999999999,0.13,1.3119566494,0.8755000000000001,0,0.8755000000000001,0.43,0.13,0.4492215489,1.3455,0.14,1.3527639299,0.8755000000000001,0,0.8755000000000001,0.47000000000000003,0.14,0.4904079934
2020-06-28 16:00:00,1.4195,0.13,1.4254403706,0.7095,0,0.7095,0.71,0.13,0.7218032973,1.4695,0.14,1.4761538707000001,0.7095,0,0.7095,0.76,0.14,0.7727871635
2020-06-28 16:30:00,1.3655,-0.37,1.4147403472,0.9055000000000001,0,0.9055000000000001,0.46,-0.37,0.5903388857,1.4455,0.51,1.5328307962999999,0.9055000000000001,0,0.9055000000000001,0.54,0.51,0.7427651042000001
2020-06-28 17:00:00,1.4555,-0.37,1.5017923458,0.8755000000000001,0,0.8755000000000001,0.58,-0.37,0.6879680225,1.5554999999999999,0.51,1.6369728923,0.8755000000000001,0,0.8755000000000001,0.68,0.51,0.85
2020-06-28 17:30:00,1.6840000000000002,-0.41000000000000003,1.7331924302,0.624,0,0.624,1.06,-0.41000000000000003,1.136529806,1.754,0.48,1.8184927825,0.624,0,0.624,1.13,0.48,1.2277214668
2020-06-28 18:00:00,1.899,0.15,1.9049149587,0.509,0,0.509,1.3900000000000001,0.15,1.3980700984,1.939,0.13,1.9433530302,0.509,0,0.509,1.43,0.13,1.4358969322
2020-06-28 18:30:00,1.8455,0.0,1.8455,0.4555,0,0.4555,1.3900000000000001,0.0,1.3900000000000001,1.8855,0.0,1.8855,0.4555,0,0.4555,1.43,0.0,1.43
2020-06-28 19:00:00,1.7725,0.13,1.7772608841,0.4325,0,0.4325,1.34,0.13,1.3462912018,1.8125,0.0,1.8125,0.4325,0,0.4325,1.38,0.0,1.38
2020-06-28 19:30:00,1.6395,0.0,1.6395,0.4295,0,0.4295,1.21,0.0,1.21,1.6795,0.0,1.6795,0.4295,0,0.4295,1.25,0.0,1.25
2020-06-28 20:00:00,1.619,-0.14,1.6250418456,0.299,0,0.299,1.32,-0.14,1.3274034805000001,1.649,-0.14,1.6549323248999999,0.299,0,0.299,1.35,-0.14,1.3572398462
2020-06-28 20:30:00,1.529,-0.14,1.5353960401,0.309,0,0.309,1.22,-0.14,1.2280065146,1.569,-0.14,1.5752336335,0.309,0,0.309,1.26,-0.14,1.2677539193
2020-06-28 21:00:00,1.4905,-0.14,1.4970605365,0.24050000000000002,0,0.24050000000000002,1.25,-0.14,1.2578155668,1.5305,-0.14,1.5368897976,0.24050000000000002,0,0.24050000000000002,1.29,-0.14,1.2975746607
2020-06-28 21:30:00,1.452,-0.14,1.4587336974,0.202,0,0.202,1.25,-0.14,1.2578155668,1.492,-0.14,1.4985539697,0.202,0,0.202,1.29,-0.14,1.2975746607
2020-06-28 22:00:00,1.4045,-0.14,1.4114603253,0.24450000000000002,0,0.24450000000000002,1.16,-0.14,1.1684177335,1.4445000000000001,-0.14,1.4512684969,0.24450000000000002,0,0.24450000000000002,1.2,-0.14,1.2081390648
2020-06-28 22:30:00,1.3675,-0.14,1.3746476821,0.24750000000000003,0,0.24750000000000003,1.12,-0.14,1.1287160848,1.4075,-0.14,1.4144455628000001,0.24750000000000003,0,0.24750000000000003,1.16,-0.14,1.1684177335
2020-06-28 23:00:00,1.297,-0.14,1.3045340163999999,0.227,0,0.227,1.07,-0.14,1.0791200119,1.337,-0.14,1.3443098601,0.227,0,0.227,1.11,-0.14,1.1187939935
2020-06-28 23:30:00,1.1875,-0.14,1.195724153,0.23750000000000002,0,0.23750000000000002,0.9500000000000001,-0.14,0.9602603814,1.2175,-0.14,1.2255228476,0.23750000000000002,0,0.23750000000000002,0.98,-0.14,0.9899494937000001
2020-06-29 00:00:00,1.0395,-0.53,1.166816288,0.2195,0,0.2195,0.8200000000000001,-0.53,0.9763708312,1.1395,0.39,1.2043920666,0.2195,0,0.2195,0.92,0.39,0.9992497185
2020-06-29 00:30:00,1.087,0.0,1.087,0.227,0,0.227,0.86,0.0,0.86,1.127,0.0,1.127,0.227,0,0.227,0.9,0.0,0.9
2020-06-29 01:00:00,1.0455,0.0,1.0455,0.1855,0,0.1855,0.86,0.0,0.86,1.0855,0.0,1.0855,0.1855,0,0.1855,0.9,0.0,0.9
2020-06-29 01:30:00,1.133,-0.51,1.2424930583,0.223,0,0.223,0.91,-0.51,1.0431682511,1.183,0.37,1.2395115974,0.223,0,0.223,0.96,0.37,1.0288342918
2020-06-29 02:00:00,1.139,0.0,1.139,0.199,0,0.199,0.9400000000000001,0.0,0.9400000000000001,1.179,0.0,1.179,0.199,0,0.199,0.98,0.0,0.98
2020-06-29 02:30:00,1.131,0.0,1.131,0.251,0,0.251,0.88,0.0,0.88,1.171,0.0,1.171,0.251,0,0.251,0.92,0.0,0.92
2020-06-29 03:00:00,1.044,0.0,1.044,0.264,0,0.264,0.78,0.0,0.78,1.084,0.0,1.084,0.264,0,0.264,0.8200000000000001,0.0,0.8200000000000001
2020-06-29 03:30:00,1.037,-0.14,1.0464076643,0.227,0,0.227,0.81,-0.14,0.8220097323000001,1.077,-0.14,1.0860612322,0.227,0,0.227,0.85,-0.14,0.8614522622
2020-06-29 04:00:00,1.029,0.0,1.029,0.199,0,0.199,0.8300000000000001,0.0,0.8300000000000001,1.069,0.0,1.069,0.199,0,0.199,0.87,0.0,0.87
2020-06-29 04:30:00,1.052,0.0,1.052,0.252,0,0.252,0.8,0.0,0.8,1.092,-0.14,1.1009377821,0.252,0,0.252,0.84,-0.14,0.8515867542000001
2020-06-29 05:00:00,1.021,-0.14,1.0305537346,0.201,0,0.201,0.8200000000000001,-0.14,0.8318653737,1.061,-0.14,1.0701967109,0.201,0,0.201,0.86,-0.14,0.8713208364
2020-06-29 05:30:00,1.045,0.0,1.045,0.225,0,0.225,0.8200000000000001,0.0,0.8200000000000001,1.085,0.0,1.085,0.225,0,0.225,0.86,0.0,0.86
2020-06-29 06:00:00,1.131,0.0,1.131,0.271,0,0.271,0.86,0.0,0.86,1.181,0.0,1.181,0.271,0,0.271,0.91,0.0,0.91
2020-06-29 06:30:00,1.3165,0.15,1.3250178301,0.1965,0,0.1965,1.12,0.15,1.13,1.3565,0.14,1.3637053384,0.1965,0,0.1965,1.16,0.14,1.1684177335
2020-06-29 07:00:00,1.4105,-0.15,1.4184534712,0.2805,0,0.2805,1.13,-0.15,1.1399122773,1.4705,0.4,1.5239324952,0.2805,0,0.2805,1.19,0.4,1.2554282138000001
2020-06-29 07:30:00,1.5565,-0.01,1.556532123,0.28650000000000003,0,0.28650000000000003,1.27,-0.01,1.2700393695,1.6265,0.31,1.6557784423,0.28650000000000003,0,0.28650000000000003,1.34,0.31,1.3753908535
2020-06-29 08:00:00,1.678,0.17,1.686589458,0.318,0,0.318,1.3599999999999999,0.17,1.3705838172,1.718,0.16,1.7254344380000002,0.318,0,0.318,1.4,0.16,1.4091131963
2020-06-29 08:30:00,1.7895,0.17,1.7975567446,0.4495,0,0.4495,1.34,0.17,1.3507405376000001,1.8295,0.16,1.83648312,0.4495,0,0.4495,1.38,0.16,1.3892443989
2020-06-29 09:00:00,1.755,0.19,1.7652549391,0.545,0,0.545,1.21,0.19,1.2248265183,1.795,0.21,1.8072423744,0.545,0,0.545,1.25,0.21,1.2675172583
2020-06-29 09:30:00,1.7985,0.21,1.8107187109,0.5285000000000001,0,0.5285000000000001,1.27,0.21,1.2872451204,1.8385,0.19,1.8482917113,0.5285000000000001,0,0.5285000000000001,1.31,0.19,1.3237069162
2020-06-29 10:00:00,1.8435000000000001,0.21,1.8554223913,0.4635,0,0.4635,1.38,0.21,1.3958868148999999,1.8835000000000002,0.19,1.8930589663,0.4635,0,0.4635,1.42,0.19,1.4326548782000001
2020-06-29 10:30:00,1.8535,0.19,1.8632128837000002,0.4035,0,0.4035,1.45,0.19,1.4623952954,1.8935,0.18,1.902036343,0.4035,0,0.4035,1.49,0.18,1.500833102
2020-06-29 11:00:00,1.749,0.23,1.7640581056,0.559,0,0.559,1.19,0.23,1.2120231021,1.7890000000000001,0.22,1.8024763521,0.559,0,0.559,1.23,0.22,1.2495199077999999
2020-06-29 11:30:00,1.7525,0.22,1.7662548655,0.6025,0,0.6025,1.15,0.22,1.1708543889,1.7925,0.21,1.804759333,0.6025,0,0.6025,1.19,0.21,1.2083873551
2020-06-29 12:00:00,1.7415,0.22,1.7553410637,0.6915,0,0.6915,1.05,0.22,1.0728000746,1.7915,0.21,1.8037661295,0.6915,0,0.6915,1.1,0.21,1.1198660634
2020-06-29 12:30:00,1.775,0.22,1.7885818405,0.735,0,0.735,1.04,0.22,1.0630145813,1.815,0.2,1.8259860350000001,0.735,0,0.735,1.08,0.2,1.0983624174
2020-06-29 13:00:00,1.472,0.18,1.4829645984,0.922,0,0.922,0.55,0.18,0.5787054518,1.522,0.17,1.5314646584,0.922,0,0.922,0.6000000000000001,0.17,0.6236184731000001
2020-06-29 13:30:00,1.4849999999999999,0.2,1.498407488,0.875,0,0.875,0.61,0.2,0.6419501538,1.5350000000000001,0.19,1.5467142593,0.875,0,0.875,0.66,0.19,0.6868041933
2020-06-29 14:00:00,1.509,0.22,1.5249527862,0.789,0,0.789,0.72,0.22,0.7528612090000001,1.549,0.21,1.5631701762999999,0.789,0,0.789,0.76,0.21,0.7884795495
2020-06-29 14:30:00,1.3525,0.22,1.3702759759,1.0725,0,1.0725,0.28,0.22,0.3560898763,1.3725,0.22,1.3900202337,1.0725,0,1.0725,0.30000000000000004,0.22,0.3720215048
2020-06-29 15:00:00,1.325,0.22,1.3431399778,0.855,0,0.855,0.47000000000000003,0.22,0.5189412298,1.365,0.2,1.3795742096999999,0.855,0,0.855,0.51,0.2,0.5478138370000001
2020-06-29 15:30:00,1.295,0.17,1.3061106385,0.9450000000000001,0,0.9450000000000001,0.35000000000000003,0.17,0.3891015292,1.325,0.17,1.3358611455,0.9450000000000001,0,0.9450000000000001,0.38,0.17,0.41629316590000004
2020-06-29 16:00:00,1.5085000000000002,0.16,1.516961519,0.6185,0,0.6185,0.89,0.16,0.9042676595,1.5485,0.15,1.5557481319000002,0.6185,0,0.6185,0.93,0.15,0.9420191081
2020-06-29 16:30:00,1.589,0.16,1.5970350654,0.719,0,0.719,0.87,0.16,0.8845903006,1.639,0.15,1.6458496286000002,0.719,0,0.719,0.92,0.15,0.9321480569
2020-06-29 17:00:00,1.822,0.16,1.829011755,0.402,0,0.402,1.42,0.16,1.4289856542,1.862,0.15,1.8680321196,0.402,0,0.402,1.46,0.15,1.4676852524
2020-06-29 17:30:00,1.881,0.15,1.8869713829,0.491,0,0.491,1.3900000000000001,0.15,1.3980700984,1.921,0.14,1.9260947536000002,0.491,0,0.491,1.43,0.14,1.4368368035
2020-06-29 18:00:00,1.8325,-0.4,1.8756482213,0.48250000000000004,0,0.48250000000000004,1.35,-0.4,1.408012784,1.9125,0.51,1.9793322737999999,0.48250000000000004,0,0.48250000000000004,1.43,0.51,1.5182226451
2020-06-29 18:30:00,1.767,-0.41000000000000003,1.8139429429,0.547,0,0.547,1.22,-0.41000000000000003,1.2870508925,1.877,0.51,1.9450524415000001,0.547,0,0.547,1.33,0.51,1.4244297104
2020-06-29 19:00:00,1.702,-0.45,1.7604840244000002,0.452,0,0.452,1.25,-0.45,1.3285330256,1.812,0.46,1.8694769322,0.452,0,0.452,1.3599999999999999,0.46,1.4356879884
2020-06-29 19:30:00,1.6600000000000001,-0.45,1.7199127885,0.35000000000000003,0,0.35000000000000003,1.31,-0.45,1.3851353724,1.77,0.46,1.8287974191,0.35000000000000003,0,0.35000000000000003,1.42,0.46,1.4926486526
2020-06-29 20:00:00,1.6059999999999999,-0.47000000000000003,1.6733606903,0.216,0,0.216,1.3900000000000001,-0.47000000000000003,1.4673104648,1.6760000000000002,0.44,1.7327942752,0.216,0,0.216,1.46,0.44,1.5248606493999999
2020-06-29 20:30:00,1.5885,0.0,1.5885,0.20850000000000002,0,0.20850000000000002,1.38,0.0,1.38,1.6185,-0.14,1.6245437052,0.20850000000000002,0,0.20850000000000002,1.4100000000000001,-0.14,1.4169333082
2020-06-29 21:00:00,1.5190000000000001,-0.14,1.5254379699,0.109,0,0.109,1.4100000000000001,-0.14,1.4169333082,1.549,-0.14,1.5553137947,0.109,0,0.109,1.44,-0.14,1.4467895493
2020-06-29 21:30:00,1.4655,-0.14,1.4721719498999999,0.0555,0,0.0555,1.4100000000000001,-0.14,1.4169333082,1.4955,-0.14,1.5020386979,0.0555,0,0.0555,1.44,-0.14,1.4467895493
2020-06-29 22:00:00,1.466,-0.14,1.4726696846,0.046,0,0.046,1.42,-0.14,1.4268847185,1.506,-0.14,1.5124933058,0.046,0,0.046,1.46,-0.14,1.4666969694
2020-06-29 22:30:00,1.403,-0.14,1.4099677301,0.033,0,0.033,1.37,-0.14,1.3771347066000001,1.443,-0.14,1.4497754999,0.033,0,0.033,1.4100000000000001,-0.14,1.4169333082
2020-06-29 23:00:00,1.33,-0.47000000000000003,1.4106027080999999,0.04,0,0.04,1.29,-0.47000000000000003,1.3729530218,1.37,0.15,1.3781872151,0.04,0,0.04,1.33,0.15,1.3384319183
2020-06-29 23:30:00,1.2055,-0.14,1.2136021795,0.0455,0,0.0455,1.16,-0.14,1.1684177335,1.2455,-0.14,1.2533436281,0.0455,0,0.0455,1.2,-0.14,1.2081390648
2020-06-30 00:00:00,1.0835,-0.14,1.0925073226,0.0335,0,0.0335,1.05,-0.14,1.0592922165,1.1235,-0.14,1.1321891406,0.0335,0,0.0335,1.09,-0.14,1.0989540482
2020-06-30 00:30:00,1.0935,0.0,1.0935,0.043500000000000004,0,0.043500000000000004,1.05,0.0,1.05,1.1335,0.0,1.1335,0.043500000000000004,0,0.043500000000000004,1.09,0.0,1.09
2020-06-30 01:00:00,1.05,0.0,1.05,0.04,0,0.04,1.01,0.0,1.01,1.09,0.0,1.09,0.04,0,0.04,1.05,0.0,1.05
2020-06-30 01:30:00,1.134,0.0,1.134,0.034,0,0.034,1.1,0.0,1.1,1.164,-0.14,1.1723890139,0.034,0,0.034,1.13,-0.14,1.1386395391
2020-06-30 02:00:00,1.1615,-0.14,1.1699069407,0.0115,0,0.0115,1.15,-0.14,1.158490397,1.2015,-0.14,1.209628972,0.0115,0,0.0115,1.19,-0.14,1.1982069938
2020-06-30 02:30:00,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2020-06-30 03:00:00,1.057,0.0,1.057,0.017,0,0.017,1.04,0.0,1.04,1.097,0.0,1.097,0.017,0,0.017,1.08,0.0,1.08
2020-06-30 03:30:00,1.05,0.0,1.05,0.01,0,0.01,1.04,0.0,1.04,1.09,0.0,1.09,0.01,0,0.01,1.08,0.0,1.08
2020-06-30 04:00:00,1.0685,-0.14,1.0776327064,0.0085,0,0.0085,1.06,-0.14,1.0692053124,1.1085,-0.14,1.1173057997,0.0085,0,0.0085,1.1,-0.14,1.1088733021
2020-06-30 04:30:00,1.07,-0.14,1.0791200119,0.02,0,0.02,1.05,-0.14,1.0592922165,1.11,-0.14,1.1187939935,0.02,0,0.02,1.09,-0.14,1.0989540482
2020-06-30 05:00:00,1.033,0.0,1.033,0.013000000000000001,0,0.013000000000000001,1.02,0.0,1.02,1.073,-0.14,1.0820947278,0.013000000000000001,0,0.013000000000000001,1.06,-0.14,1.0692053124
2020-06-30 05:30:00,1.077,0.0,1.077,0.017,0,0.017,1.06,0.0,1.06,1.117,0.0,1.117,0.017,0,0.017,1.1,0.0,1.1
2020-06-30 06:00:00,1.129,0.0,1.129,0.019,0,0.019,1.11,0.0,1.11,1.169,0.0,1.169,0.019,0,0.019,1.15,0.0,1.15
2020-06-30 06:30:00,1.3085,-0.44,1.3804971025000001,0.0285,0,0.0285,1.28,-0.44,1.3535139453,1.3585,0.45,1.4310912794,0.0285,0,0.0285,1.33,0.45,1.4040655255
2020-06-30 07:00:00,1.431,0.14,1.4378320486,0.011,0,0.011,1.42,0.14,1.4268847185,1.471,0.15,1.4786280804,0.011,0,0.011,1.46,0.15,1.4676852524
2020-06-30 07:30:00,1.5385,0.16,1.5467974172,0.0285,0,0.0285,1.51,0.16,1.5184531603,1.5785,0.15,1.5856110021,0.0285,0,0.0285,1.55,0.15,1.5572411501999999
2020-06-30 08:00:00,1.716,0.16,1.7234430655000001,0.066,0,0.066,1.65,0.16,1.6577394246,1.756,0.15,1.7623949614,0.066,0,0.066,1.69,0.15,1.6966437457999999
2020-06-30 08:30:00,1.7965,0.19,1.8065193744,0.1265,0,0.1265,1.67,0.19,1.6807736314000001,1.8365,0.17,1.8443514443,0.1265,0,0.1265,1.71,0.17,1.7184295156
2020-06-30 09:00:00,1.8290000000000002,-0.05,1.8296833059000002,0.169,0,0.169,1.6600000000000001,-0.05,1.6607528413,1.899,0.36,1.9328220301,0.169,0,0.169,1.73,0.36,1.7670597047
2020-06-30 09:30:00,1.8075,-0.33,1.8373775469,0.1975,0,0.1975,1.6099999999999999,-0.33,1.6434719347,1.9275,0.59,2.0157768354,0.1975,0,0.1975,1.73,0.59,1.8278402556
2020-06-30 10:00:00,1.7465000000000002,-0.35000000000000003,1.7812249296,0.2265,0,0.2265,1.52,-0.35000000000000003,1.5597756248999999,1.8665,0.5700000000000001,1.9515947966,0.2265,0,0.2265,1.6400000000000001,0.5700000000000001,1.7362315514
2020-06-30 10:30:00,1.85,0.17,1.8577943912000001,0.29,0,0.29,1.56,0.17,1.5692354826,1.8900000000000001,0.22,1.9027611516,0.29,0,0.29,1.6,0.22,1.6150541787
2020-06-30 11:00:00,1.9055,0.2,1.915967184,0.20550000000000002,0,0.20550000000000002,1.7000000000000002,0.2,1.7117242769,1.9455,0.18,1.9538091642,0.20550000000000002,0,0.20550000000000002,1.74,0.18,1.7492855685
2020-06-30 11:30:00,1.9275,0.21,1.9389059415,0.2675,0,0.2675,1.6600000000000001,0.21,1.6732304085,1.9675,0.2,1.9776390596,0.2675,0,0.2675,1.7000000000000002,0.2,1.7117242769
2020-06-30 12:00:00,1.863,0.21,1.8747983892,0.333,0,0.333,1.53,0.21,1.5443445211,1.903,0.2,1.9134808596,0.333,0,0.333,1.57,0.2,1.5826875876000002
2020-06-30 12:30:00,1.892,0.21,1.9036186593000002,0.28200000000000003,0,0.28200000000000003,1.6099999999999999,0.21,1.6236378907,1.932,0.2,1.9423243807000001,0.28200000000000003,0,0.28200000000000003,1.65,0.2,1.6620770139
2020-06-30 13:00:00,1.8355000000000001,0.16,1.8424603795,0.3155,0,0.3155,1.52,0.16,1.528397854,1.8855,0.15,1.8914571763999999,0.3155,0,0.3155,1.57,0.15,1.5771493270999999
2020-06-30 13:30:00,1.794,0.07,1.7953651439,0.394,0,0.394,1.4,0.07,1.4017489076,1.854,0.27,1.8735570448,0.394,0,0.394,1.46,0.27,1.4847558722
2020-06-30 14:00:00,1.6844999999999999,0.16,1.6920816322,0.5545,0,0.5545,1.13,0.16,1.1412712211,1.7245,0.19,1.7349352293,0.5545,0,0.5545,1.17,0.19,1.1853269591
2020-06-30 14:30:00,1.6655,0.19,1.6763025532,0.5555,0,0.5555,1.11,0.19,1.1261438629,1.7155,0.18,1.7249174618,0.5555,0,0.5555,1.16,0.18,1.1738824473
2020-06-30 15:00:00,1.6684999999999999,0.19,1.6792832548,0.4985,0,0.4985,1.17,0.19,1.1853269591,1.7085,0.18,1.7179558347000001,0.4985,0,0.4985,1.21,0.18,1.2233151679
2020-06-30 15:30:00,1.6885,0.17,1.6970363137,0.4385,0,0.4385,1.25,0.17,1.2615070353,1.7285,0.17,1.7368397306999999,0.4385,0,0.4385,1.29,0.17,1.3011533345
2020-06-30 16:00:00,1.712,0.19,1.7225109579,0.372,0,0.372,1.34,0.19,1.3534031181000001,1.752,0.17,1.7602283942999999,0.372,0,0.372,1.38,0.17,1.3904315877
2020-06-30 16:30:00,1.774,0.19,1.784145734,0.394,0,0.394,1.38,0.19,1.3930183057,1.814,0.17,1.8219484075999999,0.394,0,0.394,1.42,0.17,1.4301398533
2020-06-30 17:00:00,1.819,0.17,1.8269266542,0.399,0,0.399,1.42,0.17,1.4301398533,1.859,0.17,1.8667568132999999,0.399,0,0.399,1.46,0.17,1.4698639393000001
2020-06-30 17:30:00,1.9155000000000002,0.15,1.9213641638,0.3655,0,0.3655,1.55,0.15,1.5572411501999999,1.9555,0.13,1.9598163817,0.3655,0,0.3655,1.5899999999999999,0.13,1.5953056133999999
2020-06-30 18:00:00,1.994,0.0,1.994,0.334,0,0.334,1.6600000000000001,0.0,1.6600000000000001,2.034,0.0,2.034,0.334,0,0.334,1.7000000000000002,0.0,1.7000000000000002
2020-06-30 18:30:00,1.9835,0.0,1.9835,0.24350000000000002,0,0.24350000000000002,1.74,0.0,1.74,2.0235,0.0,2.0235,0.24350000000000002,0,0.24350000000000002,1.78,0.0,1.78
2020-06-30 19:00:00,1.929,0.0,1.929,0.249,0,0.249,1.6800000000000002,0.0,1.6800000000000002,1.9689999999999999,0.0,1.9689999999999999,0.249,0,0.249,1.72,0.0,1.72
2020-06-30 19:30:00,1.8479999999999999,0.0,1.8479999999999999,0.278,0,0.278,1.57,0.0,1.57,1.888,-0.14,1.8931835622,0.278,0,0.278,1.6099999999999999,-0.14,1.6160754932999999
2020-06-30 20:00:00,1.7285,0.0,1.7285,0.2285,0,0.2285,1.5,0.0,1.5,1.7685,0.0,1.7685,0.2285,0,0.2285,1.54,0.0,1.54
2020-06-30 20:30:00,1.6215000000000002,-0.14,1.627532565,0.14150000000000001,0,0.14150000000000001,1.48,-0.14,1.4866068747,1.6615,-0.14,1.6673878523,0.14150000000000001,0,0.14150000000000001,1.52,-0.14,1.5264337522
2020-06-30 21:00:00,1.6245,-0.26,1.6451748387,0.1245,0,0.1245,1.5,-0.26,1.5223665787,1.6644999999999999,-0.02,1.6646201519,0.1245,0,0.1245,1.54,-0.02,1.5401298647
2020-06-30 21:30:00,1.5505,-0.14,1.5568077113,0.1005,0,0.1005,1.45,-0.14,1.4567429423,1.5905,-0.14,1.5966496955,0.1005,0,0.1005,1.49,-0.14,1.4965627284
2020-06-30 22:00:00,1.512,-0.34,1.5497561098000001,0.092,0,0.092,1.42,-0.34,1.4601369799000001,1.562,0.09,1.5645906813,0.092,0,0.092,1.47,0.09,1.472752525
2020-06-30 22:30:00,1.416,-0.51,1.5050435210000002,0.056,0,0.056,1.3599999999999999,-0.51,1.4524806367,1.526,0.36,1.5678890267,0.056,0,0.056,1.47,0.36,1.5134397907000001
2020-06-30 23:00:00,1.3599999999999999,-0.14,1.3671868929,0.05,0,0.05,1.31,-0.14,1.3174596768,1.4,-0.14,1.406982587,0.05,0,0.05,1.35,-0.14,1.3572398462
2020-06-30 23:30:00,1.218,-0.14,1.2260195757,0.088,0,0.088,1.13,-0.14,1.1386395391,1.258,-0.14,1.2657661711000001,0.088,0,0.088,1.17,-0.14,1.1783462988
2020-07-01 00:00:00,1.1115,-0.14,1.1202822189,0.1315,0,0.1315,0.98,-0.14,0.9899494937000001,1.1515,-0.14,1.1599794179,0.1315,0,0.1315,1.02,-0.14,1.0295630141
2020-07-01 00:30:00,1.109,-0.14,1.1178018608,0.079,0,0.079,1.03,-0.14,1.0394710193,1.149,-0.14,1.1574977322,0.079,0,0.079,1.07,-0.14,1.0791200119
2020-07-01 01:00:00,1.0585,0.0,1.0585,0.1085,0,0.1085,0.9500000000000001,0.0,0.9500000000000001,1.0985,-0.14,1.1073853214,0.1085,0,0.1085,0.99,-0.14,0.9998499887000001
2020-07-01 01:30:00,1.159,0.0,1.159,0.11900000000000001,0,0.11900000000000001,1.04,0.0,1.04,1.189,0.0,1.189,0.11900000000000001,0,0.11900000000000001,1.07,0.0,1.07
2020-07-01 02:00:00,1.146,0.0,1.146,0.146,0,0.146,1.0,0.0,1.0,1.186,0.0,1.186,0.146,0,0.146,1.04,0.0,1.04
2020-07-01 02:30:00,1.1505,0.0,1.1505,0.1305,0,0.1305,1.02,0.0,1.02,1.1905000000000001,0.0,1.1905000000000001,0.1305,0,0.1305,1.06,0.0,1.06
2020-07-01 03:00:00,1.0655000000000001,0.0,1.0655000000000001,0.10550000000000001,0,0.10550000000000001,0.96,0.0,0.96,1.1055,0.0,1.1055,0.10550000000000001,0,0.10550000000000001,1.0,0.0,1.0
2020-07-01 03:30:00,1.052,0.0,1.052,0.112,0,0.112,0.9400000000000001,0.0,0.9400000000000001,1.092,0.0,1.092,0.112,0,0.112,0.98,0.0,0.98
2020-07-01 04:00:00,1.063,0.0,1.063,0.10300000000000001,0,0.10300000000000001,0.96,0.0,0.96,1.103,0.0,1.103,0.10300000000000001,0,0.10300000000000001,1.0,0.0,1.0
2020-07-01 04:30:00,1.0815,0.0,1.0815,0.1315,0,0.1315,0.9500000000000001,0.0,0.9500000000000001,1.1115,0.0,1.1115,0.1315,0,0.1315,0.98,0.0,0.98
2020-07-01 05:00:00,1.051,0.0,1.051,0.151,0,0.151,0.9,0.0,0.9,1.091,0.0,1.091,0.151,0,0.151,0.9400000000000001,0.0,0.9400000000000001
2020-07-01 05:30:00,1.0435,0.0,1.0435,0.1835,0,0.1835,0.86,0.0,0.86,1.0835,0.0,1.0835,0.1835,0,0.1835,0.9,0.0,0.9
2020-07-01 06:00:00,1.102,-0.46,1.1941540939,0.162,0,0.162,0.9400000000000001,-0.46,1.0465180362,1.172,0.44,1.2518721979,0.162,0,0.162,1.01,0.44,1.1016805345
2020-07-01 06:30:00,1.3145,-0.33,1.3552897292,0.1645,0,0.1645,1.15,-0.33,1.1964113004999999,1.3645,0.45,1.4367881716,0.1645,0,0.1645,1.2,0.45,1.2816005618
2020-07-01 07:00:00,1.4055,-0.30000000000000004,1.4371604816,0.1855,0,0.1855,1.22,-0.30000000000000004,1.256343902,1.4455,0.49,1.5262929765000002,0.1855,0,0.1855,1.26,0.49,1.3519245541
2020-07-01 07:30:00,1.573,0.16,1.5811163778,0.193,0,0.193,1.38,0.16,1.3892443989,1.613,0.14,1.6190642359,0.193,0,0.193,1.42,0.14,1.4268847185
