Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-01 08:00:00,1.6225,0.16,1.6303699733,0.3125,0,0.3125,1.31,0.16,1.3197348218,1.6625,0.14,1.6683843232000002,0.3125,0,0.3125,1.35,0.14,1.3572398462
2020-07-01 08:30:00,1.822,0.16,1.829011755,0.28200000000000003,0,0.28200000000000003,1.54,0.16,1.5482893786,1.862,0.16,1.8688616856,0.28200000000000003,0,0.28200000000000003,1.58,0.16,1.5880806025
2020-07-01 09:00:00,1.811,0.17,1.8189615169,0.341,0,0.341,1.47,0.17,1.4797972834,1.851,0.16,1.8579023117000002,0.341,0,0.341,1.51,0.16,1.5184531603
2020-07-01 09:30:00,1.7885,0.19,1.798563941,0.3785,0,0.3785,1.4100000000000001,0.19,1.422743828,1.8285,0.17,1.8363856485,0.3785,0,0.3785,1.45,0.17,1.4599315052000001
2020-07-01 10:00:00,1.8355000000000001,-0.08,1.837242567,0.2555,0,0.2555,1.58,-0.08,1.58202402,1.9155000000000002,0.41000000000000003,1.9588875032000002,0.2555,0,0.2555,1.6600000000000001,0.41000000000000003,1.7098830369
2020-07-01 10:30:00,1.709,-0.33,1.7405691598000002,0.439,0,0.439,1.27,-0.33,1.3121737690000002,1.8290000000000002,0.6000000000000001,1.9249002572,0.439,0,0.439,1.3900000000000001,0.6000000000000001,1.5139682956
2020-07-01 11:00:00,1.722,-0.32,1.7514805166,0.522,0,0.522,1.2,-0.32,1.2419339757,1.832,0.6000000000000001,1.9277510213,0.522,0,0.522,1.31,0.6000000000000001,1.4408677941
2020-07-01 11:30:00,1.7255,-0.29,1.7497000457,0.6055,0,0.6055,1.12,-0.29,1.1569356075,1.8355000000000001,0.63,1.9406082165,0.6055,0,0.6055,1.23,0.63,1.3819551368
2020-07-01 12:00:00,1.667,-0.29,1.6920369381,0.527,0,0.527,1.1400000000000001,-0.29,1.1763077829,1.787,0.62,1.8914991409000002,0.527,0,0.527,1.26,0.62,1.4042791745
2020-07-01 12:30:00,1.7805,-0.32,1.8090274321000002,0.42050000000000004,0,0.42050000000000004,1.3599999999999999,-0.32,1.3971399357,1.8905,0.6000000000000001,1.9834289123,0.42050000000000004,0,0.42050000000000004,1.47,0.6000000000000001,1.5877342347
2020-07-01 13:00:00,1.748,-0.33,1.7788771739,0.388,0,0.388,1.3599999999999999,-0.33,1.3994641832,1.858,0.6000000000000001,1.9524763763,0.388,0,0.388,1.47,0.6000000000000001,1.5877342347
2020-07-01 13:30:00,1.587,-0.25,1.6065705711,0.507,0,0.507,1.08,-0.25,1.1085576214,1.687,0.55,1.7743925721,0.507,0,0.507,1.18,0.55,1.3018832513
2020-07-01 14:00:00,1.5325,0.2,1.5454954707000002,0.6125,0,0.6125,0.92,0.2,0.9414881837,1.5725,0.19,1.5839369463000001,0.6125,0,0.6125,0.96,0.19,0.9786214794
2020-07-01 14:30:00,1.496,0.19,1.5080172413000001,0.556,0,0.556,0.9400000000000001,0.19,0.9590099061,1.526,0.18,1.5365793178,0.556,0,0.556,0.97,0.18,0.9865596789000001
2020-07-01 15:00:00,1.3905,0.19,1.4034209098,0.7605000000000001,0,0.7605000000000001,0.63,0.19,0.6580273551,1.4304999999999999,0.2,1.4444134623,0.7605000000000001,0,0.7605000000000001,0.67,0.2,0.6992138443
2020-07-01 15:30:00,1.3705,0.19,1.3836076937000001,0.8105,0,0.8105,0.56,0.19,0.5913543777,1.4105,0.18,1.4219389052,0.8105,0,0.8105,0.6000000000000001,0.18,0.6264183905
2020-07-01 16:00:00,1.4035,0.21,1.4191237613,0.6935,0,0.6935,0.71,0.21,0.7404052944,1.4435,0.2,1.4572893501,0.6935,0,0.6935,0.75,0.2,0.7762087348000001
2020-07-01 16:30:00,1.528,0.2,1.5410334195000002,0.718,0,0.718,0.81,0.2,0.8343260753,1.568,0.19,1.5794695312,0.718,0,0.718,0.85,0.19,0.8709764635
2020-07-01 17:00:00,1.6315,0.18,1.6413994791,0.6815,0,0.6815,0.9500000000000001,0.18,0.9669022701000001,1.6615,0.17,1.6701743171999999,0.6815,0,0.6815,0.98,0.17,0.9946356117
2020-07-01 17:30:00,1.713,0.15,1.7195548843,0.643,0,0.643,1.07,0.15,1.0804628638,1.7530000000000001,0.15,1.7594058656,0.643,0,0.643,1.11,0.15,1.1200892822
2020-07-01 18:00:00,1.7595,0.15,1.7658822866000001,0.5395,0,0.5395,1.22,0.15,1.229186723,1.7995,0.15,1.8057409144,0.5395,0,0.5395,1.26,0.15,1.268897159
2020-07-01 18:30:00,1.824,0.16,1.8310040961,0.334,0,0.334,1.49,0.16,1.4985659812,1.854,0.15,1.8600580636,0.334,0,0.334,1.52,0.15,1.5273833834000001
2020-07-01 19:00:00,1.792,0.0,1.792,0.322,0,0.322,1.47,0.0,1.47,1.822,0.0,1.822,0.322,0,0.322,1.5,0.0,1.5
2020-07-01 19:30:00,1.7365,0.0,1.7365,0.2665,0,0.2665,1.47,0.0,1.47,1.7665000000000002,-0.14,1.7720390092,0.2665,0,0.2665,1.5,-0.14,1.5065191668
2020-07-01 20:00:00,1.647,-0.14,1.6529395028,0.197,0,0.197,1.45,-0.14,1.4567429423,1.677,-0.14,1.6828336222,0.197,0,0.197,1.48,-0.14,1.4866068747
2020-07-01 20:30:00,1.5945,-0.44,1.6540949942,0.14450000000000002,0,0.14450000000000002,1.45,-0.44,1.5152887514,1.6445,0.25,1.6633941956,0.14450000000000002,0,0.14450000000000002,1.5,0.25,1.5206906326
2020-07-01 21:00:00,1.5985,-0.51,1.6778862447,0.14850000000000002,0,0.14850000000000002,1.45,-0.51,1.5370751446000002,1.6285,0.14,1.6345067299,0.14850000000000002,0,0.14850000000000002,1.48,0.14,1.4866068747
2020-07-01 21:30:00,1.528,-0.14,1.5344002086000001,0.078,0,0.078,1.45,-0.14,1.4567429423,1.558,-0.14,1.564277469,0.078,0,0.078,1.48,-0.14,1.4866068747
2020-07-01 22:00:00,1.5175,-0.14,1.5239443067,0.0675,0,0.0675,1.45,-0.14,1.4567429423,1.5474999999999999,-0.14,1.5538198898,0.0675,0,0.0675,1.48,-0.14,1.4866068747
2020-07-01 22:30:00,1.4425,-0.25,1.4640035007,0.1125,0,0.1125,1.33,-0.25,1.3532922818,1.4825,0.0,1.4825,0.1125,0,0.1125,1.37,0.0,1.37
2020-07-01 23:00:00,1.3185,-0.49,1.4066066437,0.1285,0,0.1285,1.19,-0.49,1.2869343417999999,1.3585,0.22,1.3761984777,0.1285,0,0.1285,1.23,0.22,1.2495199077999999
2020-07-01 23:30:00,1.183,-0.49,1.2804643689,0.093,0,0.093,1.09,-0.49,1.1950732195,1.263,0.33,1.3053999387,0.093,0,0.093,1.17,0.33,1.2156479754
2020-07-02 00:00:00,1.063,-0.51,1.1790118744,0.083,0,0.083,0.98,-0.51,1.1047624179,1.173,0.39,1.2361347014,0.083,0,0.083,1.09,0.39,1.1576700739
2020-07-02 00:30:00,1.058,-0.5,1.1701982738,0.098,0,0.098,0.96,-0.5,1.0824047302,1.168,0.4,1.2345946703,0.098,0,0.098,1.07,0.4,1.1423221962
2020-07-02 01:00:00,1.042,-0.49,1.1514616798,0.132,0,0.132,0.91,-0.49,1.0335376142,1.142,0.4,1.210026446,0.132,0,0.132,1.01,0.4,1.0863240769
2020-07-02 01:30:00,1.1195,-0.5,1.2260832965,0.11950000000000001,0,0.11950000000000001,1.0,-0.5,1.1180339887,1.2295,0.4,1.292930876,0.11950000000000001,0,0.11950000000000001,1.11,0.4,1.1798728745
2020-07-02 02:00:00,1.133,-0.48,1.2304832384,0.153,0,0.153,0.98,-0.48,1.0912378293,1.2429999999999999,0.41000000000000003,1.3088731795,0.153,0,0.153,1.09,0.41000000000000003,1.1645600027
2020-07-02 02:30:00,1.1195,-0.5,1.2260832965,0.1095,0,0.1095,1.01,-0.5,1.1269871339,1.2295,0.41000000000000003,1.2960595087,0.1095,0,0.1095,1.12,0.41000000000000003,1.1926860442
2020-07-02 03:00:00,1.0315,-0.5,1.14629501,0.0915,0,0.0915,0.9400000000000001,-0.5,1.0647065323,1.1415,0.41000000000000003,1.2128982851,0.0915,0,0.0915,1.05,0.41000000000000003,1.1272089425
2020-07-02 03:30:00,1.002,-0.5,1.1198232003,0.092,0,0.092,0.91,-0.5,1.0383159442,1.112,0.4,1.1817546277,0.092,0,0.092,1.02,0.4,1.095627674
2020-07-02 04:00:00,1.0105,-0.5,1.1274352531,0.09050000000000001,0,0.09050000000000001,0.92,-0.5,1.047091209,1.1205,0.4,1.1897563826,0.09050000000000001,0,0.09050000000000001,1.03,0.4,1.1049434375
2020-07-02 04:30:00,1.026,-0.5,1.1413483254,0.08600000000000001,0,0.08600000000000001,0.9400000000000001,-0.5,1.0647065323,1.126,0.39,1.1916274586,0.08600000000000001,0,0.08600000000000001,1.04,0.39,1.1107204869
2020-07-02 05:00:00,0.979,-0.5,1.0992911352,0.089,0,0.089,0.89,-0.5,1.0208329932,1.089,0.39,1.1567285766,0.089,0,0.089,1.0,0.39,1.0733592129
2020-07-02 05:30:00,1.029,-0.5,1.1440458907,0.079,0,0.079,0.9500000000000001,-0.5,1.0735455277,1.129,0.39,1.1944626407,0.079,0,0.079,1.05,0.39,1.1200892822
2020-07-02 06:00:00,1.133,-0.5,1.2384219798,0.093,0,0.093,1.04,-0.5,1.1539497389,1.183,0.39,1.2456279541,0.093,0,0.093,1.09,0.39,1.1576700739
2020-07-02 06:30:00,1.349,-0.28,1.3777521548,0.11900000000000001,0,0.11900000000000001,1.23,-0.28,1.2614673995,1.399,0.47000000000000003,1.4758390834,0.11900000000000001,0,0.11900000000000001,1.28,0.47000000000000003,1.3635615131
2020-07-02 07:00:00,1.431,0.16,1.4399170115,0.131,0,0.131,1.3,0.16,1.3098091464000001,1.471,0.15,1.4786280804,0.131,0,0.131,1.34,0.15,1.3483693856
2020-07-02 07:30:00,1.5725,0.18,1.5827685396,0.14250000000000002,0,0.14250000000000002,1.43,0.18,1.4412841496,1.6125,0.16,1.6204185415999999,0.14250000000000002,0,0.14250000000000002,1.47,0.16,1.4786818454000001
2020-07-02 08:00:00,1.659,0.18,1.6687363483,0.219,0,0.219,1.44,0.18,1.4512063947,1.709,0.16,1.7164734195,0.219,0,0.219,1.49,0.16,1.4985659812
2020-07-02 08:30:00,1.787,0.03,1.787251801,0.297,0,0.297,1.49,0.03,1.4903019828000001,1.847,0.33,1.8762486509,0.297,0,0.297,1.55,0.33,1.5847397263
2020-07-02 09:00:00,1.8445,0.06,1.8454756162,0.2745,0,0.2745,1.57,0.06,1.5711460785,1.9045,0.36,1.9382260575,0.2745,0,0.2745,1.63,0.36,1.6692812825
2020-07-02 09:30:00,1.8980000000000001,0.26,1.9157254501,0.358,0,0.358,1.54,0.26,1.5617938404,1.9380000000000002,0.23,1.9516003688999999,0.358,0,0.358,1.58,0.23,1.5966527487
2020-07-02 10:00:00,1.8065,0.27,1.8265656982,0.3665,0,0.3665,1.44,0.27,1.4650938536,1.8465,0.26,1.8647150586999999,0.3665,0,0.3665,1.48,0.26,1.5026643005
2020-07-02 10:30:00,1.737,0.22,1.7508766376,0.577,0,0.577,1.16,0.22,1.1806777715,1.787,0.26,1.8058153283,0.577,0,0.577,1.21,0.26,1.2376186812
2020-07-02 11:00:00,1.9025,0.25,1.9188554531,0.35250000000000004,0,0.35250000000000004,1.55,0.25,1.5700318468,1.9425,0.23,1.9560690810999999,0.35250000000000004,0,0.35250000000000004,1.5899999999999999,0.23,1.6065490967
2020-07-02 11:30:00,1.8275000000000001,0.25,1.8445206017,0.41750000000000004,0,0.41750000000000004,1.4100000000000001,0.25,1.4319916201,1.8675000000000002,0.23,1.8816100154000002,0.41750000000000004,0,0.41750000000000004,1.45,0.23,1.4681280598
2020-07-02 12:00:00,1.7855,0.25,1.8029171500999999,0.5255000000000001,0,0.5255000000000001,1.26,0.25,1.2845621822,1.8255,0.23,1.8399321319,0.5255000000000001,0,0.5255000000000001,1.3,0.23,1.3201893804
2020-07-02 12:30:00,1.8405,0.21,1.8524416995,0.3705,0,0.3705,1.47,0.21,1.4849242405,1.8805,0.19,1.8900741388000002,0.3705,0,0.3705,1.51,0.19,1.5219066988
2020-07-02 13:00:00,1.8290000000000002,0.21,1.8410162954,0.319,0,0.319,1.51,0.21,1.5245327153,1.869,0.19,1.8786327475,0.319,0,0.319,1.55,0.19,1.5616017418
2020-07-02 13:30:00,1.732,0.21,1.7446844986999999,0.402,0,0.402,1.33,0.21,1.3464768843,1.772,0.19,1.7821571199,0.402,0,0.402,1.37,0.19,1.3831124322
2020-07-02 14:00:00,1.657,0.21,1.6702541723,0.467,0,0.467,1.19,0.21,1.2083873551,1.697,0.2,1.708744861,0.467,0,0.467,1.23,0.2,1.2461540836
2020-07-02 14:30:00,1.397,0.21,1.4126956502,0.627,0,0.627,0.77,0.21,0.7981227976,1.437,0.2,1.4508511295,0.627,0,0.627,0.81,0.2,0.8343260753
2020-07-02 15:00:00,1.4095,0.23,1.4281422373,0.6795,0,0.6795,0.73,0.23,0.7653757247,1.4495,0.22,1.4661003547,0.6795,0,0.6795,0.77,0.22,0.8008120878
2020-07-02 15:30:00,1.517,0.18,1.5276416465,0.577,0,0.577,0.9400000000000001,0.18,0.9570788891,1.557,0.17,1.5662531724000002,0.577,0,0.577,0.98,0.17,0.9946356117
2020-07-02 16:00:00,1.6515,0.19,1.6623935304000002,0.4515,0,0.4515,1.2,0.19,1.2149485586,1.7015,0.17,1.7099714179,0.4515,0,0.4515,1.25,0.17,1.2615070353
2020-07-02 16:30:00,1.7315,0.19,1.7418932947,0.5015000000000001,0,0.5015000000000001,1.23,0.19,1.2445882853,1.7715,0.17,1.7796382357,0.5015000000000001,0,0.5015000000000001,1.27,0.17,1.2813274367
2020-07-02 17:00:00,1.7605,0.16,1.7677557099,0.41050000000000003,0,0.41050000000000003,1.35,0.16,1.3594484176,1.8005,0.15,1.8067374602,0.41050000000000003,0,0.41050000000000003,1.3900000000000001,0.15,1.3980700984
2020-07-02 17:30:00,1.8265,-0.19,1.8363556981,0.5165000000000001,0,0.5165000000000001,1.31,-0.19,1.3237069162,1.8965,0.37,1.9322557414000001,0.5165000000000001,0,0.5165000000000001,1.38,0.37,1.4287407043
2020-07-02 18:00:00,1.8105,-0.41000000000000003,1.8563432468,0.42050000000000004,0,0.42050000000000004,1.3900000000000001,-0.41000000000000003,1.4492066795,1.9205,0.49,1.9820242809000002,0.42050000000000004,0,0.42050000000000004,1.5,0.49,1.5780050697
2020-07-02 18:30:00,1.8014999999999999,-0.41000000000000003,1.8475665753000001,0.3915,0,0.3915,1.4100000000000001,-0.41000000000000003,1.4684004903,1.9115000000000002,0.49,1.9733049055,0.3915,0,0.3915,1.52,0.49,1.5970284907
2020-07-02 19:00:00,1.8115,-0.45,1.8665562542,0.3115,0,0.3115,1.5,-0.45,1.5660459762999999,1.9215,0.45,1.9734898657,0.3115,0,0.3115,1.6099999999999999,0.45,1.6717057157
2020-07-02 19:30:00,1.767,-0.48,1.8310349532,0.20700000000000002,0,0.20700000000000002,1.56,-0.48,1.632176461,1.847,0.43,1.8963936827999999,0.20700000000000002,0,0.20700000000000002,1.6400000000000001,0.43,1.6954350474000002
2020-07-02 20:00:00,1.704,-0.14,1.7097415008999999,0.184,0,0.184,1.52,-0.14,1.5264337522,1.744,-0.14,1.7496102423000002,0.184,0,0.184,1.56,-0.14,1.5662694531999999
2020-07-02 20:30:00,1.6440000000000001,0.0,1.6440000000000001,0.124,0,0.124,1.52,0.0,1.52,1.6840000000000002,-0.14,1.6898094567,0.124,0,0.124,1.56,-0.14,1.5662694531999999
2020-07-02 21:00:00,1.6059999999999999,-0.14,1.6120905682000002,0.08600000000000001,0,0.08600000000000001,1.52,-0.14,1.5264337522,1.646,-0.14,1.6519430983,0.08600000000000001,0,0.08600000000000001,1.56,-0.14,1.5662694531999999
2020-07-02 21:30:00,1.52,-0.14,1.5264337522,0.05,0,0.05,1.47,-0.14,1.4766516177,1.56,-0.14,1.5662694531999999,0.05,0,0.05,1.51,-0.14,1.5164761785
2020-07-02 22:00:00,1.526,-0.14,1.5324085617,0.036000000000000004,0,0.036000000000000004,1.49,-0.14,1.4965627284,1.556,-0.14,1.5622855053,0.036000000000000004,0,0.036000000000000004,1.52,-0.14,1.5264337522
2020-07-02 22:30:00,1.502,-0.14,1.5085105237,0.042,0,0.042,1.46,-0.14,1.4666969694,1.532,-0.14,1.5383835673,0.042,0,0.042,1.49,-0.14,1.4965627284
2020-07-02 23:00:00,1.411,-0.23,1.4296226775,0.031,0,0.031,1.38,-0.23,1.399035382,1.441,-0.04,1.4415550631,0.031,0,0.031,1.4100000000000001,-0.04,1.4105672618
2020-07-02 23:30:00,1.234,-0.53,1.3430026061,0.024,0,0.024,1.21,-0.53,1.3209844814,1.344,0.39,1.3994413171,0.024,0,0.024,1.32,0.39,1.3764083696
2020-07-03 00:00:00,1.1355,-0.51,1.2447731721,0.035500000000000004,0,0.035500000000000004,1.1,-0.51,1.2124768039,1.1755,0.2,1.1923926576000001,0.035500000000000004,0,0.035500000000000004,1.1400000000000001,0.2,1.1574109037
2020-07-03 00:30:00,1.1315,0.0,1.1315,0.0415,0,0.0415,1.09,0.0,1.09,1.1615,-0.14,1.1699069407,0.0415,0,0.0415,1.12,-0.14,1.1287160848
2020-07-03 01:00:00,1.1035,0.0,1.1035,0.043500000000000004,0,0.043500000000000004,1.06,0.0,1.06,1.1435,0.0,1.1435,0.043500000000000004,0,0.043500000000000004,1.1,0.0,1.1
2020-07-03 01:30:00,1.199,0.0,1.199,0.049,0,0.049,1.15,0.0,1.15,1.239,0.0,1.239,0.049,0,0.049,1.19,0.0,1.19
2020-07-03 02:00:00,1.206,0.0,1.206,0.056,0,0.056,1.15,0.0,1.15,1.246,0.0,1.246,0.056,0,0.056,1.19,0.0,1.19
2020-07-03 02:30:00,1.1365,-0.5,1.2416248427,0.0565,0,0.0565,1.08,-0.5,1.1901260437,1.1865,0.41000000000000003,1.2553414874,0.0565,0,0.0565,1.13,0.41000000000000003,1.202081528
2020-07-03 03:00:00,1.0765,0.0,1.0765,0.0665,0,0.0665,1.01,0.0,1.01,1.1165,0.0,1.1165,0.0665,0,0.0665,1.05,0.0,1.05
2020-07-03 03:30:00,1.041,0.0,1.041,0.081,0,0.081,0.96,0.0,0.96,1.081,0.0,1.081,0.081,0,0.081,1.0,0.0,1.0
2020-07-03 04:00:00,1.0135,-0.51,1.1345846156000001,0.0835,0,0.0835,0.93,-0.51,1.0606601718,1.1235,0.39,1.1892654245,0.0835,0,0.0835,1.04,0.39,1.1107204869
2020-07-03 04:30:00,1.045,-0.52,1.1672296261,0.065,0,0.065,0.98,-0.52,1.1094142599,1.125,0.38,1.1874447356,0.065,0,0.065,1.06,0.38,1.1260550608
2020-07-03 05:00:00,1.0455,-0.14,1.0548318586,0.0655,0,0.0655,0.98,-0.14,0.9899494937000001,1.0855,-0.14,1.0944908634,0.0655,0,0.0655,1.02,-0.14,1.0295630141
2020-07-03 05:30:00,1.0995,0.0,1.0995,0.0495,0,0.0495,1.05,0.0,1.05,1.1295,0.0,1.1295,0.0495,0,0.0495,1.08,0.0,1.08
2020-07-03 06:00:00,1.1725,0.0,1.1725,0.0825,0,0.0825,1.09,0.0,1.09,1.2125,0.0,1.2125,0.0825,0,0.0825,1.13,0.0,1.13
2020-07-03 06:30:00,1.3775,0.16,1.3867610645,0.0975,0,0.0975,1.28,0.16,1.2899612397,1.4175,0.15,1.4254144134,0.0975,0,0.0975,1.32,0.15,1.3284953895
2020-07-03 07:00:00,1.4615,-0.36,1.5051851215,0.14150000000000001,0,0.14150000000000001,1.32,-0.36,1.3682105101,1.5615,0.53,1.6489943147,0.14150000000000001,0,0.14150000000000001,1.42,0.53,1.5156846638
2020-07-03 07:30:00,1.5655000000000001,-0.34,1.6019957085,0.24550000000000002,0,0.24550000000000002,1.32,-0.34,1.3630847369,1.6755,0.56,1.766606988,0.24550000000000002,0,0.24550000000000002,1.43,0.56,1.5357408636
2020-07-03 08:00:00,1.631,-0.32,1.6620953643,0.311,0,0.311,1.32,-0.32,1.3582341477,1.741,0.58,1.8350697534,0.311,0,0.311,1.43,0.58,1.543146137
2020-07-03 08:30:00,1.7785000000000002,-0.02,1.7786124508,0.35850000000000004,0,0.35850000000000004,1.42,-0.02,1.4201408381,1.8485,0.4,1.8912832284,0.35850000000000004,0,0.35850000000000004,1.49,0.4,1.5427572719
2020-07-03 09:00:00,1.8295,0.22,1.8426801811,0.4395,0,0.4395,1.3900000000000001,0.22,1.407302384,1.8695,0.21,1.8812576246,0.4395,0,0.4395,1.43,0.21,1.4453373309
2020-07-03 09:30:00,1.7685,0.25,1.7860829348,0.6185,0,0.6185,1.15,0.25,1.1768602296,1.8085,0.24,1.8243552970999999,0.6185,0,0.6185,1.19,0.24,1.2139604606
2020-07-03 10:00:00,1.6835,0.25,1.7019612951,0.7235,0,0.7235,0.96,0.25,0.9920181450000001,1.7235,0.24,1.7401299520000002,0.7235,0,0.7235,1.0,0.24,1.0283968106
2020-07-03 10:30:00,1.651,0.23,1.6669436103000002,0.791,0,0.791,0.86,0.23,0.8902246907,1.691,0.22,1.7052510079,0.791,0,0.791,0.9,0.22,0.9264987858
2020-07-03 11:00:00,1.6455000000000002,0.25,1.6643828435999999,0.8355,0,0.8355,0.81,0.25,0.8477027781,1.6855,0.24,1.7025011747,0.8355,0,0.8355,0.85,0.24,0.8832326987
2020-07-03 11:30:00,1.6715,0.25,1.6900923791,0.6615,0,0.6615,1.01,0.25,1.0404806582,1.7115,0.24,1.7282454253,0.6615,0,0.6615,1.05,0.24,1.0770793843
2020-07-03 12:00:00,1.6945000000000001,0.21,1.7074631035999999,0.5445,0,0.5445,1.15,0.21,1.1690166808,1.7345000000000002,0.2,1.745992626,0.5445,0,0.5445,1.19,0.2,1.2066896867
2020-07-03 12:30:00,1.674,0.18,1.6836496073,0.534,0,0.534,1.1400000000000001,0.18,1.1541230437,1.714,0.17,1.7224099395999999,0.534,0,0.534,1.18,0.17,1.1921828719
2020-07-03 13:00:00,1.7615,0.17,1.7696842232,0.4515,0,0.4515,1.31,0.17,1.3209844814,1.8014999999999999,0.17,1.8095033158,0.4515,0,0.4515,1.35,0.17,1.3606616038000001
2020-07-03 13:30:00,1.759,0.16,1.7662618719,0.369,0,0.369,1.3900000000000001,0.16,1.3991783303,1.8090000000000002,0.16,1.8160619483,0.369,0,0.369,1.44,0.16,1.4488616221
2020-07-03 14:00:00,1.7315,0.18,1.7408309079,0.3415,0,0.3415,1.3900000000000001,0.18,1.4016062214,1.7815,0.16,1.7886705258000002,0.3415,0,0.3415,1.44,0.16,1.4488616221
2020-07-03 14:30:00,1.6425,0.18,1.6523335771,0.3825,0,0.3825,1.26,0.18,1.2727922061,1.6825,0.17,1.6910666013,0.3825,0,0.3825,1.3,0.17,1.3110682667
2020-07-03 15:00:00,1.6935,0.18,1.7030391217,0.35350000000000004,0,0.35350000000000004,1.34,0.18,1.3520355025,1.7335,0.17,1.7418157911,0.35350000000000004,0,0.35350000000000004,1.38,0.17,1.3904315877
2020-07-03 15:30:00,1.775,0.18,1.7841034163,0.355,0,0.355,1.42,0.18,1.4313629868,1.8250000000000002,0.17,1.8329007065,0.355,0,0.355,1.47,0.17,1.4797972834
2020-07-03 16:00:00,1.812,0.18,1.8209184496000002,0.342,0,0.342,1.47,0.18,1.4809794057,1.8519999999999999,0.17,1.8597860092,0.342,0,0.342,1.51,0.17,1.5195394039
2020-07-03 16:30:00,1.8735,0.18,1.8821270547000002,0.35350000000000004,0,0.35350000000000004,1.52,0.18,1.5306207890999999,1.9135,0.17,1.9210367644000002,0.35350000000000004,0,0.35350000000000004,1.56,0.17,1.5692354826
2020-07-03 17:00:00,1.984,0.14,1.9889333825,0.34400000000000003,0,0.34400000000000003,1.6400000000000001,0.14,1.6459647627,2.024,0.2,2.0338574188,0.34400000000000003,0,0.34400000000000003,1.6800000000000002,0.2,1.6918628786
2020-07-03 17:30:00,2.0165,-0.43,2.0618371056,0.3365,0,0.3365,1.6800000000000002,-0.43,1.7341568557,2.1365,0.49,2.1919699473,0.3365,0,0.3365,1.8,0.49,1.8655026131999999
2020-07-03 18:00:00,2.0795,-0.46,2.1297699993,0.3195,0,0.3195,1.76,-0.46,1.8191206667,2.1595,0.46,2.2079493314,0.3195,0,0.3195,1.8399999999999999,0.46,1.8966285878
2020-07-03 18:30:00,2.121,0.0,2.121,0.311,0,0.311,1.81,0.0,1.81,2.151,0.0,2.151,0.311,0,0.311,1.8399999999999999,0.0,1.8399999999999999
2020-07-03 19:00:00,2.0265,0.0,2.0265,0.3065,0,0.3065,1.72,0.0,1.72,2.0665,0.0,2.0665,0.3065,0,0.3065,1.76,0.0,1.76
2020-07-03 19:30:00,1.9685000000000001,0.0,1.9685000000000001,0.28850000000000003,0,0.28850000000000003,1.6800000000000002,0.0,1.6800000000000002,2.0085,0.0,2.0085,0.28850000000000003,0,0.28850000000000003,1.72,0.0,1.72
2020-07-03 20:00:00,1.8479999999999999,0.0,1.8479999999999999,0.268,0,0.268,1.58,0.0,1.58,1.888,0.0,1.888,0.268,0,0.268,1.62,0.0,1.62
2020-07-03 20:30:00,1.771,0.0,1.771,0.261,0,0.261,1.51,0.0,1.51,1.811,-0.14,1.8164033142,0.261,0,0.261,1.55,-0.14,1.5563097378
2020-07-03 21:00:00,1.7025000000000001,-0.14,1.7082465425,0.2625,0,0.2625,1.44,-0.14,1.4467895493,1.7425000000000002,-0.14,1.7481150563,0.2625,0,0.2625,1.48,-0.14,1.4866068747
2020-07-03 21:30:00,1.597,-0.14,1.6031247612000001,0.257,0,0.257,1.34,-0.14,1.3472935834,1.637,-0.14,1.6429756541,0.257,0,0.257,1.38,-0.14,1.3870832708
2020-07-03 22:00:00,1.54,0.0,1.54,0.25,0,0.25,1.29,0.0,1.29,1.58,0.0,1.58,0.25,0,0.25,1.33,0.0,1.33
2020-07-03 22:30:00,1.475,-0.51,1.5606809411,0.255,0,0.255,1.22,-0.51,1.3223085873,1.5550000000000002,0.4,1.6056229321000002,0.255,0,0.255,1.3,0.4,1.3601470509
2020-07-03 23:00:00,1.392,-0.49,1.4757249066,0.252,0,0.252,1.1400000000000001,-0.49,1.2408464853,1.472,0.42,1.5307462233,0.252,0,0.252,1.22,0.42,1.2902712893000001
2020-07-03 23:30:00,1.27,-0.5,1.3648809472,0.25,0,0.25,1.02,-0.5,1.1359577457,1.33,0.38,1.383220879,0.25,0,0.25,1.08,0.38,1.1449017425
2020-07-04 00:00:00,1.135,-0.5,1.2402519905,0.23500000000000001,0,0.23500000000000001,0.9,-0.5,1.0295630141,1.245,0.38,1.3017008105,0.23500000000000001,0,0.23500000000000001,1.01,0.38,1.0791200119
2020-07-04 00:30:00,1.163,-0.49,1.2620099049,0.233,0,0.233,0.93,-0.49,1.0511898021,1.263,0.41000000000000003,1.3278813953,0.233,0,0.233,1.03,0.41000000000000003,1.1086027242
2020-07-04 01:00:00,1.167,-0.47000000000000003,1.2580894245,0.227,0,0.227,0.9400000000000001,-0.47000000000000003,1.0509519494,1.2770000000000001,0.43,1.3474527821,0.227,0,0.227,1.05,0.43,1.1346365057
2020-07-04 01:30:00,1.2235,-0.47000000000000003,1.3106686271,0.2335,0,0.2335,0.99,-0.47000000000000003,1.0959014554,1.3335,0.43,1.4011146456,0.2335,0,0.2335,1.1,0.43,1.181058847
2020-07-04 02:00:00,1.2305,-0.47000000000000003,1.3172054699,0.2205,0,0.2205,1.01,-0.47000000000000003,1.1140017953,1.3205,0.41000000000000003,1.3826858826000001,0.2205,0,0.2205,1.1,0.41000000000000003,1.1739250402
2020-07-04 02:30:00,1.2105000000000001,0.0,1.2105000000000001,0.2505,0,0.2505,0.96,0.0,0.96,1.2505,0.0,1.2505,0.2505,0,0.2505,1.0,0.0,1.0
2020-07-04 03:00:00,1.1225,0.0,1.1225,0.2525,0,0.2525,0.87,0.0,0.87,1.1625,0.0,1.1625,0.2525,0,0.2525,0.91,0.0,0.91
2020-07-04 03:30:00,1.106,0.0,1.106,0.246,0,0.246,0.86,0.0,0.86,1.146,0.0,1.146,0.246,0,0.246,0.9,0.0,0.9
2020-07-04 04:00:00,1.119,0.0,1.119,0.249,0,0.249,0.87,0.0,0.87,1.159,0.0,1.159,0.249,0,0.249,0.91,0.0,0.91
2020-07-04 04:30:00,1.0925,0.0,1.0925,0.24250000000000002,0,0.24250000000000002,0.85,0.0,0.85,1.1325,0.0,1.1325,0.24250000000000002,0,0.24250000000000002,0.89,0.0,0.89
2020-07-04 05:00:00,1.0685,0.0,1.0685,0.2485,0,0.2485,0.8200000000000001,0.0,0.8200000000000001,1.1085,0.0,1.1085,0.2485,0,0.2485,0.86,0.0,0.86
2020-07-04 05:30:00,1.0895,0.0,1.0895,0.23950000000000002,0,0.23950000000000002,0.85,0.0,0.85,1.1295,0.0,1.1295,0.23950000000000002,0,0.23950000000000002,0.89,0.0,0.89
2020-07-04 06:00:00,1.1195,0.0,1.1195,0.2495,0,0.2495,0.87,0.0,0.87,1.1595,0.0,1.1595,0.2495,0,0.2495,0.91,0.0,0.91
2020-07-04 06:30:00,1.2365,0.0,1.2365,0.2565,0,0.2565,0.98,0.0,0.98,1.2765,0.0,1.2765,0.2565,0,0.2565,1.02,0.0,1.02
2020-07-04 07:00:00,1.2515,0.0,1.2515,0.2715,0,0.2715,0.98,0.0,0.98,1.2915,0.0,1.2915,0.2715,0,0.2715,1.02,0.0,1.02
2020-07-04 07:30:00,1.338,0.13,1.3443005615999999,0.228,0,0.228,1.11,0.13,1.1175866857,1.3780000000000001,0.0,1.3780000000000001,0.228,0,0.228,1.15,0.0,1.15
2020-07-04 08:00:00,1.3795,-0.42,1.4420195040000001,0.28950000000000004,0,0.28950000000000004,1.09,-0.42,1.1681181447,1.4695,0.48,1.5459075813,0.28950000000000004,0,0.28950000000000004,1.18,0.48,1.2738916751
2020-07-04 08:30:00,1.5235,-0.34,1.5609779787,0.3235,0,0.3235,1.2,-0.34,1.2472369462,1.6035,0.48,1.6738017356000001,0.3235,0,0.3235,1.28,0.48,1.3670405993
2020-07-04 09:00:00,1.613,0.15,1.6199595674,0.373,0,0.373,1.24,0.15,1.2490396311,1.653,0.14,1.6589180209,0.373,0,0.373,1.28,0.14,1.2876334882
2020-07-04 09:30:00,1.706,0.15,1.7125816769000002,0.356,0,0.356,1.35,0.15,1.3583077707,1.746,0.14,1.7516038365000002,0.356,0,0.356,1.3900000000000001,0.14,1.3970325694
2020-07-04 10:00:00,1.7365,0.15,1.7429665086,0.3865,0,0.3865,1.35,0.15,1.3583077707,1.7765,0.14,1.7820079265,0.3865,0,0.3865,1.3900000000000001,0.14,1.3970325694
2020-07-04 10:30:00,1.7705000000000002,-0.21,1.7829106119,0.3405,0,0.3405,1.43,-0.21,1.4453373309,1.8305,0.44,1.8826391715000002,0.3405,0,0.3405,1.49,0.44,1.5536087023
2020-07-04 11:00:00,1.7755,-0.39,1.8178284435,0.3155,0,0.3155,1.46,-0.39,1.5111915828,1.8855,0.51,1.9532563196,0.3155,0,0.3155,1.57,0.51,1.6507574019
2020-07-04 11:30:00,1.7955,-0.39,1.8373677502999999,0.34550000000000003,0,0.34550000000000003,1.45,-0.39,1.5015325503999999,1.9055,0.51,1.9725694538,0.34550000000000003,0,0.34550000000000003,1.56,0.51,1.641249524
2020-07-04 12:00:00,1.8035,-0.4,1.8473257022,0.4035,0,0.4035,1.4,-0.4,1.4560219779,1.9135,0.51,1.9802985255,0.4035,0,0.4035,1.51,0.51,1.5938004894
2020-07-04 12:30:00,1.778,-0.4,1.822439025,0.508,0,0.508,1.27,-0.4,1.3315029102,1.888,0.51,1.9556697063000001,0.508,0,0.508,1.38,0.51,1.4712239802
2020-07-04 13:00:00,1.679,-0.4,1.7259898609,0.579,0,0.579,1.1,-0.4,1.1704699911,1.7890000000000001,0.51,1.8602744421000001,0.579,0,0.579,1.21,0.51,1.3130879635000001
2020-07-04 13:30:00,1.6920000000000002,-0.42,1.7433485022,0.542,0,0.542,1.15,-0.42,1.2242957159,1.782,0.5,1.8508171168,0.542,0,0.542,1.24,0.5,1.3370115931
2020-07-04 14:00:00,1.682,0.13,1.6870163009999999,0.482,0,0.482,1.2,0.13,1.2070211266,1.722,0.0,1.722,0.482,0,0.482,1.24,0.0,1.24
2020-07-04 14:30:00,1.6535000000000002,0.13,1.6586024991000001,0.4635,0,0.4635,1.19,0.13,1.1970797801,1.6935,0.0,1.6935,0.4635,0,0.4635,1.23,0.0,1.23
2020-07-04 15:00:00,1.612,0.13,1.6172334402000001,0.502,0,0.502,1.11,0.13,1.1175866857,1.6520000000000001,0.0,1.6520000000000001,0.502,0,0.502,1.15,0.0,1.15
2020-07-04 15:30:00,1.6525,0.13,1.6576055773,0.5725,0,0.5725,1.08,0.13,1.0877959367,1.6925,0.13,1.6974852724,0.5725,0,0.5725,1.12,0.13,1.1275194012
2020-07-04 16:00:00,1.6099999999999999,0.15,1.6169724797,0.63,0,0.63,0.98,0.15,0.9914131329,1.65,0.13,1.6551132892,0.63,0,0.63,1.02,0.13,1.0282509421
2020-07-04 16:30:00,1.6905000000000001,0.15,1.6971417884000002,0.5505,0,0.5505,1.1400000000000001,0.15,1.1498260738,1.7405,0.15,1.7469517023,0.5505,0,0.5505,1.19,0.15,1.1994165248
2020-07-04 17:00:00,1.7805,-0.33,1.8108230863,0.4305,0,0.4305,1.35,-0.33,1.3897481786,1.8605,0.5,1.9265150531000002,0.4305,0,0.4305,1.43,0.5,1.5148927355000001
2020-07-04 17:30:00,1.9435,-0.42,1.9883642146,0.4035,0,0.4035,1.54,-0.42,1.5962455951,2.0335,0.5,2.0940683489,0.4035,0,0.4035,1.63,0.5,1.7049633427000002
2020-07-04 18:00:00,2.1155,-0.42,2.1567893383,0.3855,0,0.3855,1.73,-0.42,1.7802527910000001,2.1655,0.51,2.2247449854,0.3855,0,0.3855,1.78,0.51,1.8516209115
2020-07-04 18:30:00,2.1525,0.0,2.1525,0.35250000000000004,0,0.35250000000000004,1.8,0.0,1.8,2.1925,0.0,2.1925,0.35250000000000004,0,0.35250000000000004,1.8399999999999999,0.0,1.8399999999999999
2020-07-04 19:00:00,2.0565,0.0,2.0565,0.3265,0,0.3265,1.73,0.0,1.73,2.0965,0.0,2.0965,0.3265,0,0.3265,1.77,0.0,1.77
2020-07-04 19:30:00,1.945,-0.48,2.0033534386,0.315,0,0.315,1.63,-0.48,1.6992056968,2.005,0.43,2.0505913781,0.315,0,0.315,1.69,0.43,1.7438463235000001
2020-07-04 20:00:00,1.788,-0.49,1.8539266436,0.298,0,0.298,1.49,-0.49,1.5685024705,1.908,0.41000000000000003,1.9515542524,0.298,0,0.298,1.6099999999999999,0.41000000000000003,1.6613849644
2020-07-04 20:30:00,1.758,-0.49,1.8250106849,0.278,0,0.278,1.48,-0.49,1.5590060935999999,1.818,0.41000000000000003,1.863658767,0.278,0,0.278,1.54,0.41000000000000003,1.5936436239
2020-07-04 21:00:00,1.744,0.0,1.744,0.264,0,0.264,1.48,0.0,1.48,1.804,-0.14,1.8094242178000002,0.264,0,0.264,1.54,-0.14,1.5463505424
2020-07-04 21:30:00,1.6515,0.0,1.6515,0.2615,0,0.2615,1.3900000000000001,0.0,1.3900000000000001,1.6915,-0.14,1.6972837859,0.2615,0,0.2615,1.43,-0.14,1.4368368035
2020-07-04 22:00:00,1.631,0.0,1.631,0.261,0,0.261,1.37,0.0,1.37,1.671,0.0,1.671,0.261,0,0.261,1.4100000000000001,0.0,1.4100000000000001
2020-07-04 22:30:00,1.533,-0.49,1.6094064123,0.263,0,0.263,1.27,-0.49,1.3612494261,1.613,0.42,1.6667840292,0.263,0,0.263,1.35,0.42,1.4138246002
2020-07-04 23:00:00,1.45,-0.49,1.5305554547,0.25,0,0.25,1.2,-0.49,1.2961867149000001,1.55,0.42,1.6058953889,0.25,0,0.25,1.3,0.42,1.3661625086
2020-07-04 23:30:00,1.3345,-0.49,1.4216153664,0.2645,0,0.2645,1.07,-0.49,1.1768602296,1.4344999999999999,0.4,1.4892247144000001,0.2645,0,0.2645,1.17,0.4,1.2364869591
2020-07-05 00:00:00,1.182,-0.49,1.2795405425,0.272,0,0.272,0.91,-0.49,1.0335376142,1.282,0.4,1.3429534616,0.272,0,0.272,1.01,0.4,1.0863240769
2020-07-05 00:30:00,1.1615,-0.48,1.2567745422,0.2715,0,0.2715,0.89,-0.48,1.0111874208,1.2715,0.4,1.3329337005,0.2715,0,0.2715,1.0,0.4,1.0770329614
2020-07-05 01:00:00,1.1625,-0.48,1.2576987914,0.2725,0,0.2725,0.89,-0.48,1.0111874208,1.2725,0.42,1.3400209886,0.2725,0,0.2725,1.0,0.42,1.084619749
2020-07-05 01:30:00,1.2625,-0.48,1.3506688158,0.2725,0,0.2725,0.99,-0.48,1.1002272493,1.3525,0.42,1.4162119368,0.2725,0,0.2725,1.08,0.42,1.1587924749
2020-07-05 02:00:00,1.292,0.0,1.292,0.272,0,0.272,1.02,0.0,1.02,1.322,0.0,1.322,0.272,0,0.272,1.05,0.0,1.05
2020-07-05 02:30:00,1.2325,0.0,1.2325,0.2725,0,0.2725,0.96,0.0,0.96,1.2725,0.0,1.2725,0.2725,0,0.2725,1.0,0.0,1.0
2020-07-05 03:00:00,1.141,0.0,1.141,0.271,0,0.271,0.87,0.0,0.87,1.181,0.0,1.181,0.271,0,0.271,0.91,0.0,0.91
2020-07-05 03:30:00,1.1115,0.0,1.1115,0.2715,0,0.2715,0.84,0.0,0.84,1.1515,0.0,1.1515,0.2715,0,0.2715,0.88,0.0,0.88
2020-07-05 04:00:00,1.1105,0.0,1.1105,0.2705,0,0.2705,0.84,0.0,0.84,1.1505,0.0,1.1505,0.2705,0,0.2705,0.88,0.0,0.88
2020-07-05 04:30:00,1.101,0.0,1.101,0.271,0,0.271,0.8300000000000001,0.0,0.8300000000000001,1.131,0.0,1.131,0.271,0,0.271,0.86,0.0,0.86
2020-07-05 05:00:00,1.0785,0.0,1.0785,0.2685,0,0.2685,0.81,0.0,0.81,1.1185,0.0,1.1185,0.2685,0,0.2685,0.85,0.0,0.85
2020-07-05 05:30:00,1.0785,0.0,1.0785,0.2485,0,0.2485,0.8300000000000001,0.0,0.8300000000000001,1.1185,0.0,1.1185,0.2485,0,0.2485,0.87,0.0,0.87
2020-07-05 06:00:00,1.096,0.0,1.096,0.20600000000000002,0,0.20600000000000002,0.89,0.0,0.89,1.1360000000000001,0.0,1.1360000000000001,0.20600000000000002,0,0.20600000000000002,0.93,0.0,0.93
2020-07-05 06:30:00,1.173,0.0,1.173,0.233,0,0.233,0.9400000000000001,0.0,0.9400000000000001,1.213,0.0,1.213,0.233,0,0.233,0.98,0.0,0.98
2020-07-05 07:00:00,1.196,0.0,1.196,0.216,0,0.216,0.98,0.0,0.98,1.236,0.0,1.236,0.216,0,0.216,1.02,0.0,1.02
2020-07-05 07:30:00,1.239,0.13,1.2458013485000001,0.319,0,0.319,0.92,0.13,0.9291393867000001,1.2690000000000001,0.0,1.2690000000000001,0.319,0,0.319,0.9500000000000001,0.0,0.9500000000000001
2020-07-05 08:00:00,1.297,-0.46,1.3761573311,0.307,0,0.307,0.99,-0.46,1.0916501271,1.347,0.45,1.420179214,0.307,0,0.307,1.04,0.45,1.1331813624
2020-07-05 08:30:00,1.3215,-0.46,1.3992720429,0.36150000000000004,0,0.36150000000000004,0.96,-0.46,1.0645186706,1.4315,0.45,1.5005639773000001,0.36150000000000004,0,0.36150000000000004,1.07,0.45,1.1607756028
2020-07-05 09:00:00,1.417,-0.46,1.4897949523,0.457,0,0.457,0.96,-0.46,1.0645186706,1.5070000000000001,0.45,1.5727520466,0.457,0,0.457,1.05,0.45,1.1423659659
2020-07-05 09:30:00,1.548,0.13,1.5534490658,0.508,0,0.508,1.04,0.13,1.0480935073,1.5779999999999998,0.13,1.5833458245,0.508,0,0.508,1.07,0.13,1.0778682665
2020-07-05 10:00:00,1.591,0.13,1.5963022897,0.641,0,0.641,0.9500000000000001,0.13,0.9588534820000001,1.631,0.13,1.6361726681,0.641,0,0.641,0.99,0.13,0.9984988733000001
2020-07-05 10:30:00,1.6205,0.15,1.6274274945,0.5805,0,0.5805,1.04,0.15,1.0507616285,1.6605,0.13,1.6655810548,0.5805,0,0.5805,1.08,0.13,1.0877959367
2020-07-05 11:00:00,1.5474999999999999,0.15,1.5547527939,0.9175000000000001,0,0.9175000000000001,0.63,0.15,0.6476109943,1.5875,0.15,1.594570867,0.9175000000000001,0,0.9175000000000001,0.67,0.15,0.6865857558
2020-07-05 11:30:00,1.433,0.15,1.4408292751,1.173,0,1.173,0.26,0.15,0.30016662040000003,1.463,0.14,1.4696832992,1.173,0,1.173,0.29,0.14,0.3220248438
2020-07-05 12:00:00,1.4304999999999999,0.15,1.4383428833,1.1405,0,1.1405,0.29,0.15,0.3264965543,1.4605000000000001,0.14,1.4671946871000001,1.1405,0,1.1405,0.32,0.14,0.3492849839
2020-07-05 12:30:00,1.4665,0.15,1.474151366,1.1065,0,1.1065,0.36,0.15,0.39,1.4765000000000001,0.14,1.4831224663,1.1065,0,1.1065,0.37,0.14,0.3956008089
2020-07-05 13:00:00,1.4235,0.14,1.4303678723,1.0635,0,1.0635,0.36,0.14,0.3862641583,1.4335,0.14,1.4403201901,1.0635,0,1.0635,0.37,0.14,0.3956008089
2020-07-05 13:30:00,1.3555000000000001,0.14,1.3627106259000001,1.0955,0,1.0955,0.26,0.14,0.2952964612,1.3855,0.14,1.3925552951,1.0955,0,1.0955,0.29,0.14,0.3220248438
2020-07-05 14:00:00,1.429,-0.44,1.4952060059,0.659,0,0.659,0.77,-0.44,0.8868483523,1.529,0.48,1.6025732433000002,0.659,0,0.659,0.87,0.48,0.9936297097000001
2020-07-05 14:30:00,1.2315,-0.44,1.3077431896,0.9015000000000001,0,0.9015000000000001,0.33,-0.44,0.55,1.3115,0.48,1.3965787661,0.9015000000000001,0,0.9015000000000001,0.41000000000000003,0.48,0.6312685641
2020-07-05 15:00:00,1.213,-0.42,1.2836545485,1.053,0,1.053,0.16,-0.42,0.4494441011,1.363,0.52,1.4588245268,1.053,0,1.053,0.31,0.52,0.6053924347
2020-07-05 15:30:00,1.2265,-0.44,1.3030357823,1.0165,0,1.0165,0.21,-0.44,0.4875448697,1.3765,0.51,1.4679415009,1.0165,0,1.0165,0.36,0.51,0.6242595614
2020-07-05 16:00:00,1.3475000000000001,-0.45,1.4206534588,0.7575000000000001,0,0.7575000000000001,0.59,-0.45,0.7420242584000001,1.4375,0.47000000000000003,1.5123842931,0.7575000000000001,0,0.7575000000000001,0.68,0.47000000000000003,0.8266196223000001
2020-07-05 16:30:00,1.4815,-0.41000000000000003,1.5371864721000001,0.9415,0,0.9415,0.54,-0.41000000000000003,0.6780117993,1.5815000000000001,0.5,1.6586567608,0.9415,0,0.9415,0.64,0.5,0.8121576202
2020-07-05 17:00:00,1.6175000000000002,-0.41000000000000003,1.6686540235,0.8175,0,0.8175,0.8,-0.41000000000000003,0.8989438247,1.7175,0.51,1.7916211235000001,0.8175,0,0.8175,0.9,0.51,1.034456379
2020-07-05 17:30:00,1.667,-0.41000000000000003,1.716679644,0.867,0,0.867,0.8,-0.41000000000000003,0.8989438247,1.767,0.5,1.8363793181,0.867,0,0.867,0.9,0.5,1.0295630141
2020-07-05 18:00:00,1.8285,-0.41000000000000003,1.8739029457,0.6585000000000001,0,0.6585000000000001,1.17,-0.41000000000000003,1.2397580409,1.9185,0.5,1.9825847397,0.6585000000000001,0,0.6585000000000001,1.26,0.5,1.3555810562000001
2020-07-05 18:30:00,1.9075000000000002,0.0,1.9075000000000002,0.5675,0,0.5675,1.34,0.0,1.34,1.9375,0.0,1.9375,0.5675,0,0.5675,1.37,0.0,1.37
2020-07-05 19:00:00,1.8495,-0.43,1.8988286521000002,0.4995,0,0.4995,1.35,-0.43,1.4168274419,1.8995000000000002,0.5,1.9642047373,0.4995,0,0.4995,1.4,0.5,1.4866068747
2020-07-05 19:30:00,1.77,0.0,1.77,0.42,0,0.42,1.35,0.0,1.35,1.8,0.0,1.8,0.42,0,0.42,1.38,0.0,1.38
2020-07-05 20:00:00,1.728,0.0,1.728,0.338,0,0.338,1.3900000000000001,0.0,1.3900000000000001,1.768,0.0,1.768,0.338,0,0.338,1.43,0.0,1.43
2020-07-05 20:30:00,1.702,-0.14,1.707748225,0.312,0,0.312,1.3900000000000001,-0.14,1.3970325694,1.742,-0.14,1.7476166628,0.312,0,0.312,1.43,-0.14,1.4368368035
2020-07-05 21:00:00,1.6560000000000001,-0.14,1.661907338,0.296,0,0.296,1.3599999999999999,-0.14,1.3671868929,1.6960000000000002,-0.14,1.7017684919,0.296,0,0.296,1.4,-0.14,1.406982587
2020-07-05 21:30:00,1.5394999999999999,-0.14,1.5458525965,0.2695,0,0.2695,1.27,-0.14,1.2776932339,1.5795,-0.14,1.5856923567,0.2695,0,0.2695,1.31,-0.14,1.3174596768
2020-07-05 22:00:00,1.541,-0.14,1.5473464383,0.271,0,0.271,1.27,-0.14,1.2776932339,1.581,-0.14,1.5871865045,0.271,0,0.271,1.31,-0.14,1.3174596768
2020-07-05 22:30:00,1.4915,-0.14,1.4980561572,0.2615,0,0.2615,1.23,-0.14,1.2379418403,1.5314999999999999,-0.14,1.5378856427,0.2615,0,0.2615,1.27,-0.14,1.2776932339
2020-07-05 23:00:00,1.4075,-0.5,1.4936720691,0.2575,0,0.2575,1.15,-0.5,1.2539936204,1.4575,0.34,1.4966316347,0.2575,0,0.2575,1.2,0.34,1.2472369462
2020-07-05 23:30:00,1.309,-0.5,1.4012426628,0.259,0,0.259,1.05,-0.5,1.162970335,1.419,0.41000000000000003,1.4770446845,0.259,0,0.259,1.16,0.41000000000000003,1.2303251603
2020-07-06 00:00:00,1.1645,-0.5,1.2673043241,0.2645,0,0.2645,0.9,-0.5,1.0295630141,1.2745,0.41000000000000003,1.3388242043,0.2645,0,0.2645,1.01,0.41000000000000003,1.0900458706
2020-07-06 00:30:00,1.126,-0.5,1.2320211037,0.266,0,0.266,0.86,-0.5,0.9947864092,1.236,0.41000000000000003,1.3022273227,0.266,0,0.266,0.97,0.41000000000000003,1.0530906894
2020-07-06 01:00:00,1.12,-0.48,1.2185236969,0.26,0,0.26,0.86,-0.48,0.9848857802000001,1.23,0.42,1.2997307412999999,0.26,0,0.26,0.97,0.42,1.0570241246
2020-07-06 01:30:00,1.2275,-0.5,1.325426818,0.2675,0,0.2675,0.96,-0.5,1.0824047302,1.3375,0.4,1.3960323241,0.2675,0,0.2675,1.07,0.4,1.1423221962
2020-07-06 02:00:00,1.22,-0.49,1.3147243057,0.26,0,0.26,0.96,-0.49,1.0778218777,1.33,0.4,1.3888484439,0.26,0,0.26,1.07,0.4,1.1423221962
2020-07-06 02:30:00,1.189,-0.48,1.2822328182,0.269,0,0.269,0.92,-0.48,1.0376897417,1.299,0.42,1.3652109727,0.269,0,0.269,1.03,0.42,1.1123398761
2020-07-06 03:00:00,1.1165,-0.48,1.2153074714,0.2665,0,0.2665,0.85,-0.48,0.9761659695,1.2165,0.42,1.286962412,0.2665,0,0.2665,0.9500000000000001,0.42,1.038701112
2020-07-06 03:30:00,1.0955,-0.49,1.2000917673,0.2655,0,0.2655,0.8300000000000001,-0.49,0.9638464608,1.2055,0.4,1.270130013,0.2655,0,0.2655,0.9400000000000001,0.4,1.0215674231
2020-07-06 04:00:00,1.087,-0.49,1.19233762,0.267,0,0.267,0.8200000000000001,-0.49,0.9552486587000001,1.197,0.4,1.2620653707,0.267,0,0.267,0.93,0.4,1.0123734489
2020-07-06 04:30:00,1.1015,-0.51,1.2138378187,0.2515,0,0.2515,0.85,-0.51,0.9912618221,1.2015,0.39,1.2632110869,0.2515,0,0.2515,0.9500000000000001,0.39,1.0269371938
2020-07-06 05:00:00,1.056,-0.5,1.1683903457,0.256,0,0.256,0.8,-0.5,0.9433981132,1.166,0.4,1.2327027217,0.256,0,0.256,0.91,0.4,0.9940321926000001
2020-07-06 05:30:00,1.086,-0.5,1.1955735026,0.246,0,0.246,0.84,-0.5,0.9775479528000001,1.196,0.4,1.2611169652,0.246,0,0.246,0.9500000000000001,0.4,1.0307764064
2020-07-06 06:00:00,1.1655,-0.48,1.2604722329,0.2655,0,0.2655,0.9,-0.48,1.02,1.2455,0.4,1.3081552851,0.2655,0,0.2655,0.98,0.4,1.0584894898
2020-07-06 06:30:00,1.393,-0.31,1.4270770826999999,0.28300000000000003,0,0.28300000000000003,1.11,-0.31,1.1524755963,1.453,0.5,1.5366225951999999,0.28300000000000003,0,0.28300000000000003,1.17,0.5,1.2723600119
2020-07-06 07:00:00,1.521,0.15,1.5283785526,0.291,0,0.291,1.23,0.15,1.2391125857,1.5710000000000002,0.14,1.5772257289,0.291,0,0.291,1.28,0.14,1.2876334882
2020-07-06 07:30:00,1.7195,0.18,1.7288956735,0.3395,0,0.3395,1.38,0.18,1.3916896206,1.7595,0.17,1.767693483,0.3395,0,0.3395,1.42,0.17,1.4301398533
2020-07-06 08:00:00,1.8094999999999999,0.2,1.8205192254,0.3895,0,0.3895,1.42,0.2,1.4340153415999999,1.8495,0.19,1.8592337803999999,0.3895,0,0.3895,1.46,0.19,1.4723111084
2020-07-06 08:30:00,2.9435000000000002,0.35000000000000003,2.9642355254,0.41350000000000003,0,0.41350000000000003,2.5300000000000002,0.35000000000000003,2.5540947516,2.0735,0.2,2.0831231961,0.41350000000000003,0,0.41350000000000003,1.6600000000000001,0.2,1.6720047847
2020-07-06 09:00:00,3.2075,0.43,3.2361947176,0.5775,0,0.5775,2.63,0.43,2.6649202615,0.5775,0.0,0.5775,0.5775,0,0.5775,0.0,0.0,0.0
2020-07-06 09:30:00,3.103,0.5,3.1430254533,0.743,0,0.743,2.36,0.5,2.4123847123,0.743,0.0,0.743,0.743,0,0.743,0.0,0.0,0.0
2020-07-06 10:00:00,3.0765,0.49,3.1152772349,0.7265,0,0.7265,2.35,0.49,2.4005416056,0.7265,0.0,0.7265,0.7265,0,0.7265,0.0,0.0,0.0
2020-07-06 10:30:00,2.875,0.39,2.9013315908,0.765,0,0.765,2.11,0.39,2.1457399656,0.765,0.0,0.765,0.765,0,0.765,0.0,0.0,0.0
2020-07-06 11:00:00,2.6805,0.46,2.7196838511,0.8205,0,0.8205,1.8599999999999999,0.46,1.9160375779,0.8205,0.0,0.8205,0.8205,0,0.8205,0.0,0.0,0.0
2020-07-06 11:30:00,2.697,0.48,2.7393811345,0.8270000000000001,0,0.8270000000000001,1.87,0.48,1.9306216615,0.8270000000000001,0.0,0.8270000000000001,0.8270000000000001,0,0.8270000000000001,0.0,0.0,0.0
2020-07-06 12:00:00,2.633,0.47000000000000003,2.6746194122,0.863,0,0.863,1.77,0.47000000000000003,1.8313383085,0.863,0.0,0.863,0.863,0,0.863,0.0,0.0,0.0
2020-07-06 12:30:00,2.8015,0.44,2.8358424233,0.7715000000000001,0,0.7715000000000001,2.03,0.44,2.0771374533,0.7715000000000001,0.0,0.7715000000000001,0.7715000000000001,0,0.7715000000000001,0.0,0.0,0.0
2020-07-06 13:00:00,2.6525,0.37,2.6781815192,0.7725000000000001,0,0.7725000000000001,1.88,0.37,1.9160636733,0.7725000000000001,0.0,0.7725000000000001,0.7725000000000001,0,0.7725000000000001,0.0,0.0,0.0
2020-07-06 13:30:00,2.6045,0.34,2.6265986085,0.8145,0,0.8145,1.79,0.34,1.8220043908,0.8145,0.0,0.8145,0.8145,0,0.8145,0.0,0.0,0.0
2020-07-06 14:00:00,2.8105,0.37,2.834750474,0.6805,0,0.6805,2.13,0.37,2.1618973149,0.6805,0.0,0.6805,0.6805,0,0.6805,0.0,0.0,0.0
2020-07-06 14:30:00,2.2965,0.42,2.3345903816,0.8065,0,0.8065,1.49,0.42,1.5480633062,0.8065,0.0,0.8065,0.8065,0,0.8065,0.0,0.0,0.0
2020-07-06 15:00:00,2.4735,0.4,2.5056341014,0.6435000000000001,0,0.6435000000000001,1.83,0.4,1.8732058082,0.6435000000000001,0.0,0.6435000000000001,0.6435000000000001,0,0.6435000000000001,0.0,0.0,0.0
2020-07-06 15:30:00,2.4525,0.34,2.4759556236,0.6625,0,0.6625,1.79,0.34,1.8220043908,0.6625,0.0,0.6625,0.6625,0,0.6625,0.0,0.0,0.0
2020-07-06 16:00:00,2.6145,0.35000000000000003,2.6378230134000002,0.6245,0,0.6245,1.99,0.35000000000000003,2.0205444811,0.6245,0.0,0.6245,0.6245,0,0.6245,0.0,0.0,0.0
2020-07-06 16:30:00,2.591,0.35000000000000003,2.6145326542,0.671,0,0.671,1.92,0.35000000000000003,1.9516403357,0.671,0.0,0.671,0.671,0,0.671,0.0,0.0,0.0
2020-07-06 17:00:00,2.76,0.33,2.7796582524,0.67,0,0.67,2.09,0.33,2.1158922468,0.67,0.0,0.67,0.67,0,0.67,0.0,0.0,0.0
2020-07-06 17:30:00,2.4985,0.39,2.5287550790999997,0.6685,0,0.6685,1.83,0.39,1.8710959355,1.8085,-0.38,1.8479914096,0.6685,0,0.6685,1.1400000000000001,-0.38,1.2016655109
2020-07-06 18:00:00,1.9445000000000001,0.52,2.0128289172,0.48450000000000004,0,0.48450000000000004,1.46,0.52,1.5498387013000001,1.9145,-0.41000000000000003,1.9579096634000002,0.48450000000000004,0,0.48450000000000004,1.43,-0.41000000000000003,1.4876155417
2020-07-06 18:30:00,1.916,0.55,1.9933780374,0.456,0,0.456,1.46,0.55,1.5601602481999999,1.8860000000000001,-0.39,1.9259013474,0.456,0,0.456,1.43,-0.39,1.4822280526
2020-07-06 19:00:00,1.8465,0.49,1.9104089222,0.3165,0,0.3165,1.53,0.49,1.6065490967,1.8165,-0.45,1.8714091616,0.3165,0,0.3165,1.5,-0.45,1.5660459762999999
2020-07-06 19:30:00,1.824,0.08,1.8257535431,0.20400000000000001,0,0.20400000000000001,1.62,0.08,1.6219741058000001,1.854,-0.03,1.8542427026000001,0.20400000000000001,0,0.20400000000000001,1.65,-0.03,1.6502727046999999
2020-07-06 20:00:00,1.7765,0.0,1.7765,0.1165,0,0.1165,1.6600000000000001,0.0,1.6600000000000001,1.8165,0.0,1.8165,0.1165,0,0.1165,1.7000000000000002,0.0,1.7000000000000002
2020-07-06 20:30:00,1.7505000000000002,-0.14,1.7560894766000001,0.07050000000000001,0,0.07050000000000001,1.6800000000000002,-0.14,1.685823241,1.7805,-0.14,1.7859955907,0.07050000000000001,0,0.07050000000000001,1.71,-0.14,1.7157214226000002
2020-07-06 21:00:00,1.6885,0.0,1.6885,0.0285,0,0.0285,1.6600000000000001,0.0,1.6600000000000001,1.7185000000000001,-0.14,1.7241932171,0.0285,0,0.0285,1.69,-0.14,1.695788902
2020-07-06 21:30:00,1.624,-0.14,1.6300233127000001,0.014,0,0.014,1.6099999999999999,-0.14,1.6160754932999999,1.6640000000000001,-0.14,1.6698790374999999,0.014,0,0.014,1.65,-0.14,1.6559287424
2020-07-06 22:00:00,1.5805,-0.14,1.586688454,0.0005,0,0.0005,1.58,-0.14,1.5861904047,1.6205,-0.14,1.6265362738,0.0005,0,0.0005,1.62,-0.14,1.6260381299
2020-07-06 22:30:00,1.542,-0.14,1.5483423394,0.012,0,0.012,1.53,-0.14,1.5363918771,1.5819999999999999,-0.14,1.5881826091,0.012,0,0.012,1.57,-0.14,1.5762296786999999
2020-07-06 23:00:00,1.4375,-0.14,1.4443013017,0.0275,0,0.0275,1.4100000000000001,-0.14,1.4169333082,1.4775,-0.14,1.4841180041,0.0275,0,0.0275,1.45,-0.14,1.4567429423
2020-07-06 23:30:00,1.316,-0.14,1.3234258574,0.016,0,0.016,1.3,-0.14,1.3075167303,1.3559999999999999,-0.14,1.3632079812,0.016,0,0.016,1.34,-0.14,1.3472935834
2020-07-07 00:00:00,1.185,-0.14,1.1932413838,0.015,0,0.015,1.17,-0.14,1.1783462988,1.225,-0.14,1.2329740468,0.015,0,0.015,1.21,-0.14,1.2180722474
2020-07-07 00:30:00,1.1785,-0.14,1.1867865225,0.0085,0,0.0085,1.17,-0.14,1.1783462988,1.2185,-0.14,1.2265163065,0.0085,0,0.0085,1.21,-0.14,1.2180722474
2020-07-07 01:00:00,1.1525,-0.34,1.2016056966,0.0125,0,0.0125,1.1400000000000001,-0.34,1.1896217886,1.2025000000000001,0.1,1.2066508401,0.0125,0,0.0125,1.19,0.1,1.1941942891
2020-07-07 01:30:00,1.233,-0.2,1.2491152869,0.003,0,0.003,1.23,-0.2,1.2461540836,1.2730000000000001,-0.09,1.2761774955,0.003,0,0.003,1.27,-0.09,1.2731849826000001
2020-07-07 02:00:00,1.2525,0.0,1.2525,0.0025,0,0.0025,1.25,0.0,1.25,1.2925,-0.14,1.3000600948,0.0025,0,0.0025,1.29,-0.14,1.2975746607
2020-07-07 02:30:00,1.2205,-0.38,1.2782880153,0.0005,0,0.0005,1.22,-0.38,1.2778106276,1.2805,0.15,1.2892556961000001,0.0005,0,0.0005,1.28,0.15,1.2887590931
2020-07-07 03:00:00,1.1125,-0.5,1.2196951463,0.0025,0,0.0025,1.11,-0.5,1.2174152948,1.2025000000000001,0.32,1.2443497298,0.0025,0,0.0025,1.2,0.32,1.2419339757
2020-07-07 03:30:00,1.111,-0.14,1.1197861403,0.001,0,0.001,1.11,-0.14,1.1187939935,1.161,-0.14,1.1694105353,0.001,0,0.001,1.16,-0.14,1.1684177335
2020-07-07 04:00:00,1.1400000000000001,-0.14,1.1485643212,0.01,0,0.01,1.13,-0.14,1.1386395391,1.17,-0.14,1.1783462988,0.01,0,0.01,1.16,-0.14,1.1684177335
2020-07-07 04:30:00,1.1595,-0.14,1.1679213372,0.0195,0,0.0195,1.1400000000000001,-0.14,1.1485643212,1.1995,-0.14,1.2076424347,0.0195,0,0.0195,1.18,-0.14,1.1882760622
2020-07-07 05:00:00,1.138,-0.14,1.1465792602,0.018000000000000002,0,0.018000000000000002,1.12,-0.14,1.1287160848,1.178,-0.14,1.1862900151,0.018000000000000002,0,0.018000000000000002,1.16,-0.14,1.1684177335
2020-07-07 05:30:00,1.1335,-0.14,1.1421130636,0.0135,0,0.0135,1.12,-0.14,1.1287160848,1.1735,-0.14,1.1818215813,0.0135,0,0.0135,1.16,-0.14,1.1684177335
2020-07-07 06:00:00,1.188,-0.5,1.2889313403,0.028,0,0.028,1.16,-0.5,1.263170614,1.238,0.39,1.2979768873,0.028,0,0.028,1.21,0.39,1.2712985487
2020-07-07 06:30:00,1.4415,0.14,1.4482825173,0.051500000000000004,0,0.051500000000000004,1.3900000000000001,0.14,1.3970325694,1.4815,0.0,1.4815,0.051500000000000004,0,0.051500000000000004,1.43,0.0,1.43
2020-07-07 07:00:00,1.5155,0.14,1.5219527752,0.0655,0,0.0655,1.45,0.14,1.4567429423,1.5554999999999999,0.14,1.5617875176,0.0655,0,0.0655,1.49,0.14,1.4965627284
2020-07-07 07:30:00,1.6320000000000001,0.18,1.6418964645,0.122,0,0.122,1.51,0.18,1.5206906326,1.6720000000000002,0.17,1.6806201236,0.122,0,0.122,1.55,0.17,1.5592947124
2020-07-07 08:00:00,1.7855,0.18,1.7945501525,0.1555,0,0.1555,1.63,0.18,1.639908534,1.8355000000000001,0.17,1.8433557036,0.1555,0,0.1555,1.6800000000000002,0.17,1.6885792845
2020-07-07 08:30:00,1.9035000000000002,0.2,1.9139781216,0.21350000000000002,0,0.21350000000000002,1.69,0.2,1.7017931719,1.9535,0.17,1.9608830281,0.21350000000000002,0,0.21350000000000002,1.74,0.17,1.7482848737999999
2020-07-07 09:00:00,1.966,0.22,1.9782709621999999,0.28600000000000003,0,0.28600000000000003,1.6800000000000002,0.22,1.6943435306999999,2.006,0.21,2.016962072,0.28600000000000003,0,0.28600000000000003,1.72,0.21,1.7327723450999999
2020-07-07 09:30:00,1.937,0.2,1.9472978714,0.357,0,0.357,1.58,0.2,1.5926079241000002,1.987,0.19,1.9960633757,0.357,0,0.357,1.63,0.19,1.6410362580000002
