Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-07 10:00:00,1.9325,0.24,1.9473459503,0.4325,0,0.4325,1.5,0.24,1.5190786681000001,1.9825,0.23,1.9957971465000002,0.4325,0,0.4325,1.55,0.23,1.5669716015000001
2020-07-07 10:30:00,1.847,0.23,1.8612654298,0.507,0,0.507,1.34,0.23,1.3595955281,1.887,0.23,1.9009652811,0.507,0,0.507,1.38,0.23,1.399035382
2020-07-07 11:00:00,1.8250000000000002,0.26,1.8434275142,0.605,0,0.605,1.22,0.26,1.2473972904,1.865,0.25,1.8816814289,0.605,0,0.605,1.26,0.25,1.2845621822
2020-07-07 11:30:00,1.712,0.26,1.7316304456,0.622,0,0.622,1.09,0.26,1.1205802069,1.752,0.25,1.7697468746,0.622,0,0.622,1.13,0.25,1.1573245007
2020-07-07 12:00:00,1.752,0.23,1.7670325407,0.652,0,0.652,1.1,0.23,1.1237882363,1.792,0.22,1.8054539594999999,0.652,0,0.652,1.1400000000000001,0.22,1.1610340219
2020-07-07 12:30:00,1.7345000000000002,0.23,1.7496828998,0.6845,0,0.6845,1.05,0.23,1.0748953437,1.7745000000000002,0.22,1.7880856383000001,0.6845,0,0.6845,1.09,0.22,1.1119802157
2020-07-07 13:00:00,1.675,0.21,1.6881128517000001,0.765,0,0.765,0.91,0.21,0.9339164845000001,1.7149999999999999,0.2,1.7266224254,0.765,0,0.765,0.9500000000000001,0.2,0.9708243919
2020-07-07 13:30:00,1.709,0.21,1.7218539427000001,0.6890000000000001,0,0.6890000000000001,1.02,0.21,1.0413932975,1.749,0.2,1.7603979664,0.6890000000000001,0,0.6890000000000001,1.06,0.2,1.0787029248
2020-07-07 14:00:00,1.5685,0.21,1.5824955766,0.7385,0,0.7385,0.8300000000000001,0.21,0.8561541917000001,1.6085,0.2,1.6208862545,0.7385,0,0.7385,0.87,0.2,0.8926925563
2020-07-07 14:30:00,1.5390000000000001,0.21,1.5532614075,0.849,0,0.849,0.6900000000000001,0.21,0.7212489168,1.579,0.2,1.5916158456,0.849,0,0.849,0.73,0.2,0.7569015788
2020-07-07 15:00:00,1.5779999999999998,0.23,1.5946736342999999,0.738,0,0.738,0.84,0.23,0.8709190548,1.6179999999999999,0.22,1.6328882387,0.738,0,0.738,0.88,0.22,0.9070832376
2020-07-07 15:30:00,1.6705,0.23,1.6862592476,0.5805,0,0.5805,1.09,0.23,1.1140017953,1.7105000000000001,0.21,1.7233427546,0.5805,0,0.5805,1.13,0.21,1.1493476411
2020-07-07 16:00:00,1.7445,0.22,1.7583174486000002,0.5345,0,0.5345,1.21,0.22,1.2298373876,1.7845,0.21,1.7968139164,0.5345,0,0.5345,1.25,0.21,1.2675172583
2020-07-07 16:30:00,1.8485,0.22,1.8615456615000001,0.48850000000000005,0,0.48850000000000005,1.3599999999999999,0.22,1.3776792079,1.8985,0.2,1.9090055657,0.48850000000000005,0,0.48850000000000005,1.4100000000000001,0.2,1.4241137595
2020-07-07 17:00:00,1.9264999999999999,0.18,1.9348907592,0.4365,0,0.4365,1.49,0.18,1.500833102,1.9665,0.17,1.9738344029000001,0.4365,0,0.4365,1.53,0.17,1.5394154735
2020-07-07 17:30:00,1.9985,-0.34,2.0272153931,0.40850000000000003,0,0.40850000000000003,1.5899999999999999,-0.34,1.6259458786,2.0885,0.49,2.1452114698,0.40850000000000003,0,0.40850000000000003,1.6800000000000002,0.49,1.75
2020-07-07 18:00:00,2.0615,-0.41000000000000003,2.1018758883,0.35150000000000003,0,0.35150000000000003,1.71,-0.41000000000000003,1.7584652399,2.1715,0.51,2.2305856294,0.35150000000000003,0,0.35150000000000003,1.82,0.51,1.8901058171
2020-07-07 18:30:00,2.097,-0.39,2.1329578055,0.357,0,0.357,1.74,-0.39,1.7831713322,2.207,0.54,2.2721023304,0.357,0,0.357,1.85,0.54,1.9272000415
2020-07-07 19:00:00,2.087,-0.41000000000000003,2.1268918637,0.337,0,0.337,1.75,-0.41000000000000003,1.7973869922999999,2.207,0.52,2.2674322482,0.337,0,0.337,1.87,0.52,1.940953374
2020-07-07 19:30:00,2.0125,-0.45,2.0621969474,0.29250000000000004,0,0.29250000000000004,1.72,-0.45,1.7778920102,2.1325,0.48,2.1858536662,0.29250000000000004,0,0.29250000000000004,1.8399999999999999,0.48,1.9015782918
2020-07-07 20:00:00,1.9295,-0.44,1.9790326551000001,0.2795,0,0.2795,1.65,-0.44,1.7076592166,1.9995,0.48,2.0563074308,0.2795,0,0.2795,1.72,0.48,1.7857211428
2020-07-07 20:30:00,1.865,0.15,1.8710224478000002,0.255,0,0.255,1.6099999999999999,0.15,1.6169724797,1.905,0.0,1.905,0.255,0,0.255,1.65,0.0,1.65
2020-07-07 21:00:00,1.78,-0.48,1.8435834671,0.26,0,0.26,1.52,-0.48,1.5939887075999999,1.8599999999999999,0.44,1.9113346123000001,0.26,0,0.26,1.6,0.44,1.659397481
2020-07-07 21:30:00,1.6675,-0.5,1.7408492898999999,0.2275,0,0.2275,1.44,-0.5,1.524335921,1.7675,0.43,1.8190536688,0.2275,0,0.2275,1.54,0.43,1.5989058758999999
2020-07-07 22:00:00,1.581,-0.5,1.6581800264000002,0.221,0,0.221,1.3599999999999999,-0.5,1.4489996549,1.691,0.43,1.7448154630000001,0.221,0,0.221,1.47,0.43,1.5316004700999999
2020-07-07 22:30:00,1.505,-0.5,1.5858830348000001,0.225,0,0.225,1.28,-0.5,1.3741906709,1.615,0.43,1.6712644913,0.225,0,0.225,1.3900000000000001,0.43,1.4549914089
2020-07-07 23:00:00,1.437,-0.5,1.5215022182,0.20700000000000002,0,0.20700000000000002,1.23,-0.5,1.3277424449,1.5070000000000001,0.43,1.5671467704,0.20700000000000002,0,0.20700000000000002,1.3,0.43,1.3692698784
2020-07-07 23:30:00,1.26,-0.52,1.3630847369,0.18,0,0.18,1.08,-0.52,1.1986659251,1.35,0.38,1.4024621207,0.18,0,0.18,1.17,0.38,1.2301625909
2020-07-08 00:00:00,1.1705,-0.5,1.2728198026,0.1905,0,0.1905,0.98,-0.5,1.1001818032,1.2105000000000001,0.4,1.2748765627,0.1905,0,0.1905,1.02,0.4,1.095627674
2020-07-08 00:30:00,1.189,0.0,1.189,0.209,0,0.209,0.98,0.0,0.98,1.219,-0.14,1.2270130399,0.209,0,0.209,1.01,-0.14,1.019656805
2020-07-08 01:00:00,1.172,0.0,1.172,0.182,0,0.182,0.99,0.0,0.99,1.212,0.0,1.212,0.182,0,0.182,1.03,0.0,1.03
2020-07-08 01:30:00,1.236,0.0,1.236,0.156,0,0.156,1.08,0.0,1.08,1.276,0.0,1.276,0.156,0,0.156,1.12,0.0,1.12
2020-07-08 02:00:00,1.2345,-0.48,1.3245339746,0.1845,0,0.1845,1.05,-0.48,1.1545128843,1.3345,0.43,1.4020664214,0.1845,0,0.1845,1.15,0.43,1.227762192
2020-07-08 02:30:00,1.214,-0.48,1.3054485819,0.244,0,0.244,0.97,-0.48,1.082266141,1.324,0.43,1.3920761473,0.244,0,0.244,1.08,0.43,1.1624543002
2020-07-08 03:00:00,1.1195,-0.48,1.2180641403,0.2495,0,0.2495,0.87,-0.48,0.9936297097000001,1.2195,0.43,1.2930894206999999,0.2495,0,0.2495,0.97,0.43,1.0610372284
2020-07-08 03:30:00,1.104,-0.48,1.2038338756,0.254,0,0.254,0.85,-0.48,0.9761659695,1.214,0.43,1.2879037231,0.254,0,0.254,0.96,0.43,1.0519030374
2020-07-08 04:00:00,1.1165,-0.49,1.2192917001,0.2565,0,0.2565,0.86,-0.49,0.9897979592,1.2265,0.42,1.2964190102,0.2565,0,0.2565,0.97,0.42,1.0570241246
2020-07-08 04:30:00,1.1735,-0.49,1.2716926712,0.2535,0,0.2535,0.92,-0.49,1.0423531072,1.2235,0.43,1.2968624638000001,0.2535,0,0.2535,0.97,0.43,1.0610372284
2020-07-08 05:00:00,1.162,0.0,1.162,0.242,0,0.242,0.92,0.0,0.92,1.202,0.0,1.202,0.242,0,0.242,0.96,0.0,0.96
2020-07-08 05:30:00,1.1675,0.0,1.1675,0.24750000000000003,0,0.24750000000000003,0.92,0.0,0.92,1.2075,0.0,1.2075,0.24750000000000003,0,0.24750000000000003,0.96,0.0,0.96
2020-07-08 06:00:00,1.2155,0.0,1.2155,0.24550000000000002,0,0.24550000000000002,0.97,0.0,0.97,1.2555,0.0,1.2555,0.24550000000000002,0,0.24550000000000002,1.01,0.0,1.01
2020-07-08 06:30:00,1.4435,0.16,1.4523402666,0.2235,0,0.2235,1.22,0.16,1.2304470732000001,1.4935,0.15,1.5010137408,0.2235,0,0.2235,1.27,0.15,1.2788275881
2020-07-08 07:00:00,1.5345,0.13,1.5399968344000001,0.24450000000000002,0,0.24450000000000002,1.29,0.13,1.2965338407,1.5845,0.2,1.5970723997,0.24450000000000002,0,0.24450000000000002,1.34,0.2,1.3548431644
2020-07-08 07:30:00,1.717,-0.18,1.7264092793999999,0.23700000000000002,0,0.23700000000000002,1.48,-0.18,1.490905765,1.7970000000000002,0.46,1.8549417781000002,0.23700000000000002,0,0.23700000000000002,1.56,0.46,1.6264070831000002
2020-07-08 08:00:00,1.9185,0.14,1.923601375,0.23850000000000002,0,0.23850000000000002,1.6800000000000002,0.14,1.685823241,1.9685000000000001,0.27,1.9869303586,0.23850000000000002,0,0.23850000000000002,1.73,0.27,1.7509426033
2020-07-08 08:30:00,1.943,-0.29,1.9645225883,0.253,0,0.253,1.69,-0.29,1.7147011401,2.063,0.61,2.1512947264,0.253,0,0.253,1.81,0.61,1.9100261778
2020-07-08 09:00:00,2.104,-0.01,2.1040237641,0.254,0,0.254,1.85,-0.01,1.8500270268,2.174,0.43,2.2161173254,0.254,0,0.254,1.92,0.43,1.9675619431
2020-07-08 09:30:00,2.191,0.23,2.2030390373,0.231,0,0.231,1.96,0.23,1.9734487579,2.231,0.22,2.2418209117,0.231,0,0.231,2.0,0.22,2.0120636173
2020-07-08 10:00:00,2.226,0.25,2.2399946429,0.23600000000000002,0,0.23600000000000002,1.99,0.25,2.0056420418,2.276,0.24,2.2886187974,0.23600000000000002,0,0.23600000000000002,2.04,0.24,2.0540691322
2020-07-08 10:30:00,2.198,0.25,2.2121717836,0.228,0,0.228,1.97,0.25,1.9857995871,2.238,0.24,2.2508318462,0.228,0,0.228,2.01,0.24,2.0242776489
2020-07-08 11:00:00,2.138,0.25,2.1525668398,0.298,0,0.298,1.8399999999999999,0.25,1.8569060289000001,2.178,0.24,2.191183242,0.298,0,0.298,1.88,0.24,1.8952572385000002
2020-07-08 11:30:00,2.156,0.27,2.1728405372,0.356,0,0.356,1.8,0.27,1.8201373575000002,2.196,0.26,2.2113380565,0.356,0,0.356,1.8399999999999999,0.26,1.8582787735
2020-07-08 12:00:00,2.2145,0.28,2.2321313245,0.3145,0,0.3145,1.9,0.28,1.9205207627,2.2545,0.26,2.2694427179,0.3145,0,0.3145,1.94,0.26,1.9573451407
2020-07-08 12:30:00,2.1955,0.28,2.2132826864,0.3855,0,0.3855,1.81,0.28,1.8315294155,2.2355,0.26,2.2505688725,0.3855,0,0.3855,1.85,0.26,1.8681809334000001
2020-07-08 13:00:00,2.11,0.26,2.1259586073,0.4,0,0.4,1.71,0.26,1.7296531444,2.15,0.26,2.1656638705,0.4,0,0.4,1.75,0.26,1.7692088627
2020-07-08 13:30:00,1.9995,0.22,2.0115666158,0.41950000000000004,0,0.41950000000000004,1.58,0.22,1.5952429282,2.0395,0.21,2.0502829683,0.41950000000000004,0,0.41950000000000004,1.62,0.21,1.6335544068
2020-07-08 14:00:00,1.8525,0.22,1.8655176895,0.49250000000000005,0,0.49250000000000005,1.3599999999999999,0.22,1.3776792079,1.8925,0.21,1.9041156084000002,0.49250000000000005,0,0.49250000000000005,1.4,0.21,1.4156623891
2020-07-08 14:30:00,1.7565,0.24,1.7728204224000002,0.5465,0,0.5465,1.21,0.24,1.233572049,1.7965,0.23,1.8111632312000001,0.5465,0,0.5465,1.25,0.23,1.2709838709
2020-07-08 15:00:00,1.7429999999999999,0.23,1.7581094959999999,0.503,0,0.503,1.24,0.23,1.2611502686,1.783,0.22,1.7965213609,0.503,0,0.503,1.28,0.22,1.2987686476
2020-07-08 15:30:00,1.6880000000000002,0.2,1.6998070479,0.488,0,0.488,1.2,0.2,1.2165525061,1.728,0.19,1.7384142199000001,0.488,0,0.488,1.24,0.19,1.2544720005
2020-07-08 16:00:00,1.775,0.2,1.7862320677999999,0.425,0,0.425,1.35,0.2,1.3647344064,1.815,0.18,1.8239037804,0.425,0,0.425,1.3900000000000001,0.18,1.4016062214
2020-07-08 16:30:00,1.9045,0.2,1.9149726499000002,0.3745,0,0.3745,1.53,0.2,1.5430165262000002,1.9445000000000001,0.18,1.9528134191,0.3745,0,0.3745,1.57,0.18,1.5802847844999999
2020-07-08 17:00:00,1.9085,0.17,1.9160564318,0.3785,0,0.3785,1.53,0.17,1.5394154735,1.9485000000000001,0.16,1.9550581193,0.3785,0,0.3785,1.57,0.16,1.5781318069
2020-07-08 17:30:00,2.058,-0.18,2.065856723,0.378,0,0.378,1.6800000000000002,-0.18,1.6896153408,2.118,0.5,2.17621782,0.378,0,0.378,1.74,0.5,1.8104143172
2020-07-08 18:00:00,1.959,-0.37,1.9936351221000002,0.389,0,0.389,1.57,-0.37,1.6130096094000002,2.079,0.53,2.1454931834,0.389,0,0.389,1.69,0.53,1.7711578134
2020-07-08 18:30:00,1.9725000000000001,-0.41000000000000003,2.0146603312,0.3725,0,0.3725,1.6,-0.41000000000000003,1.651696098,2.0925,0.51,2.1537539901000002,0.3725,0,0.3725,1.72,0.51,1.7940178371000002
2020-07-08 19:00:00,1.948,-0.43,1.9948944834,0.258,0,0.258,1.69,-0.43,1.7438463235000001,2.068,0.48,2.1229752707,0.258,0,0.258,1.81,0.48,1.8725650857
2020-07-08 19:30:00,1.9725000000000001,-0.46,2.025427424,0.1825,0,0.1825,1.79,-0.46,1.8481612484,2.0125,0.44,2.0600379244,0.1825,0,0.1825,1.83,0.44,1.8821530225
2020-07-08 20:00:00,1.976,0.0,1.976,0.166,0,0.166,1.81,0.0,1.81,2.016,0.0,2.016,0.166,0,0.166,1.85,0.0,1.85
2020-07-08 20:30:00,1.846,-0.14,1.851301164,0.136,0,0.136,1.71,-0.14,1.7157214226000002,1.8860000000000001,-0.14,1.891189044,0.136,0,0.136,1.75,-0.14,1.7555910686
2020-07-08 21:00:00,1.76,0.0,1.76,0.1,0,0.1,1.6600000000000001,0.0,1.6600000000000001,1.8,0.0,1.8,0.1,0,0.1,1.7000000000000002,0.0,1.7000000000000002
2020-07-08 21:30:00,1.6840000000000002,-0.14,1.6898094567,0.114,0,0.114,1.57,-0.14,1.5762296786999999,1.724,-0.14,1.729675114,0.114,0,0.114,1.6099999999999999,-0.14,1.6160754932999999
2020-07-08 22:00:00,1.6325,-0.14,1.6384920659,0.1125,0,0.1125,1.52,-0.14,1.5264337522,1.6724999999999999,-0.14,1.6783492634,0.1125,0,0.1125,1.56,-0.14,1.5662694531999999
2020-07-08 22:30:00,1.5394999999999999,-0.5,1.6186600168,0.11950000000000001,0,0.11950000000000001,1.42,-0.5,1.5054567413000002,1.5895000000000001,0.43,1.6466360405,0.11950000000000001,0,0.11950000000000001,1.47,0.43,1.5316004700999999
2020-07-08 23:00:00,1.454,-0.45,1.5220433634,0.164,0,0.164,1.29,-0.45,1.3662357044,1.514,0.23,1.5313706279,0.164,0,0.164,1.35,0.23,1.3694524452999999
2020-07-08 23:30:00,1.3115,-0.47000000000000003,1.3931734458,0.2215,0,0.2215,1.09,-0.47000000000000003,1.1870130581,1.3615,0.23,1.3807904439,0.2215,0,0.2215,1.1400000000000001,0.23,1.162970335
2020-07-09 00:00:00,1.205,0.0,1.205,0.245,0,0.245,0.96,0.0,0.96,1.245,-0.14,1.2528467584,0.245,0,0.245,1.0,-0.14,1.0097524449
2020-07-09 00:30:00,1.1875,0.0,1.1875,0.17750000000000002,0,0.17750000000000002,1.01,0.0,1.01,1.2275,0.0,1.2275,0.17750000000000002,0,0.17750000000000002,1.05,0.0,1.05
2020-07-09 01:00:00,1.171,0.0,1.171,0.161,0,0.161,1.01,0.0,1.01,1.211,0.0,1.211,0.161,0,0.161,1.05,0.0,1.05
2020-07-09 01:30:00,1.2565,0.0,1.2565,0.17650000000000002,0,0.17650000000000002,1.08,0.0,1.08,1.2965,0.0,1.2965,0.17650000000000002,0,0.17650000000000002,1.12,0.0,1.12
2020-07-09 02:00:00,1.268,0.0,1.268,0.168,0,0.168,1.1,0.0,1.1,1.308,0.0,1.308,0.168,0,0.168,1.1400000000000001,0.0,1.1400000000000001
2020-07-09 02:30:00,1.2570000000000001,0.0,1.2570000000000001,0.187,0,0.187,1.07,0.0,1.07,1.297,0.0,1.297,0.187,0,0.187,1.11,0.0,1.11
2020-07-09 03:00:00,1.1635,0.0,1.1635,0.21350000000000002,0,0.21350000000000002,0.9500000000000001,0.0,0.9500000000000001,1.1935,0.0,1.1935,0.21350000000000002,0,0.21350000000000002,0.98,0.0,0.98
2020-07-09 03:30:00,1.1400000000000001,0.0,1.1400000000000001,0.2,0,0.2,0.9400000000000001,0.0,0.9400000000000001,1.17,0.0,1.17,0.2,0,0.2,0.97,0.0,0.97
2020-07-09 04:00:00,1.141,0.0,1.141,0.221,0,0.221,0.92,0.0,0.92,1.181,0.0,1.181,0.221,0,0.221,0.96,0.0,0.96
2020-07-09 04:30:00,1.1505,0.0,1.1505,0.2305,0,0.2305,0.92,0.0,0.92,1.1905000000000001,0.0,1.1905000000000001,0.2305,0,0.2305,0.96,0.0,0.96
2020-07-09 05:00:00,1.17,0.0,1.17,0.22,0,0.22,0.9500000000000001,0.0,0.9500000000000001,1.21,0.0,1.21,0.22,0,0.22,0.99,0.0,0.99
2020-07-09 05:30:00,1.1875,0.13,1.1945945965,0.23750000000000002,0,0.23750000000000002,0.9500000000000001,0.13,0.9588534820000001,1.2275,0.0,1.2275,0.23750000000000002,0,0.23750000000000002,0.99,0.0,0.99
2020-07-09 06:00:00,1.2315,0.0,1.2315,0.2315,0,0.2315,1.0,0.0,1.0,1.2715,0.0,1.2715,0.2315,0,0.2315,1.04,0.0,1.04
2020-07-09 06:30:00,1.4195,0.15,1.4274033242,0.23950000000000002,0,0.23950000000000002,1.18,0.15,1.1894956915,1.4595,0.16,1.4682439341,0.23950000000000002,0,0.23950000000000002,1.22,0.16,1.2304470732000001
2020-07-09 07:00:00,1.5065,-0.26,1.5287714839,0.24650000000000002,0,0.24650000000000002,1.26,-0.26,1.2865457629,1.5665,0.49,1.6413476932000002,0.24650000000000002,0,0.24650000000000002,1.32,0.49,1.408012784
2020-07-09 07:30:00,1.699,0.06,1.7000591165999999,0.259,0,0.259,1.44,0.06,1.4412494579000001,1.759,0.27,1.7796013599,0.259,0,0.259,1.5,0.27,1.5241062955
2020-07-09 08:00:00,1.835,0.22,1.8481409578,0.245,0,0.245,1.5899999999999999,0.22,1.6051479683,1.885,0.21,1.8966615407,0.245,0,0.245,1.6400000000000001,0.21,1.653390456
2020-07-09 08:30:00,1.9595,0.21,1.9707207438,0.2595,0,0.2595,1.7000000000000002,0.21,1.712921481,1.9995,0.2,2.0094776062,0.2595,0,0.2595,1.74,0.2,1.7514565367000001
2020-07-09 09:00:00,2.0245,0.21,2.035362437,0.2745,0,0.2745,1.75,0.21,1.7625549637,2.0645,0.2,2.0741649525,0.2745,0,0.2745,1.79,0.2,1.8011385288000001
2020-07-09 09:30:00,2.08,0.22,2.0916022566,0.23,0,0.23,1.85,0.22,1.8630351580000002,2.12,0.2,2.1294130647,0.23,0,0.23,1.8900000000000001,0.2,1.9005525512
2020-07-09 10:00:00,2.1205,0.25,2.1351862330999998,0.2205,0,0.2205,1.9,0.25,1.9163767897000001,2.1605,0.23,2.1727080453,0.2205,0,0.2205,1.94,0.23,1.9535864455
2020-07-09 10:30:00,2.087,0.26,2.1031331389,0.267,0,0.267,1.82,0.26,1.8384776311,2.127,0.23,2.1393992147,0.267,0,0.267,1.8599999999999999,0.23,1.8741664814
2020-07-09 11:00:00,2.059,0.26,2.0753508137,0.329,0,0.329,1.73,0.26,1.7494284781,2.099,0.24,2.1126762648,0.329,0,0.329,1.77,0.24,1.7861970776
2020-07-09 11:30:00,2.0855,0.23,2.0981444779,0.29550000000000004,0,0.29550000000000004,1.79,0.23,1.8047160441,2.1355,0.27,2.1525009292,0.29550000000000004,0,0.29550000000000004,1.8399999999999999,0.27,1.8597042776000001
2020-07-09 12:00:00,2.0795,0.14,2.0842073433,0.3795,0,0.3795,1.7000000000000002,0.14,1.7057549648,2.1395,0.35000000000000003,2.1679391712,0.3795,0,0.3795,1.76,0.35000000000000003,1.7944637082
2020-07-09 12:30:00,2.0745,0.25,2.0895095716,0.3945,0,0.3945,1.6800000000000002,0.25,1.6984993377,2.1145,0.24,2.1280766551,0.3945,0,0.3945,1.72,0.24,1.7366634677000001
2020-07-09 13:00:00,1.9775,0.25,1.9932401386,0.3275,0,0.3275,1.65,0.25,1.6688319268,2.0175,0.24,2.0317249445,0.3275,0,0.3275,1.69,0.24,1.7069563556
2020-07-09 13:30:00,1.796,-0.2,1.8071015467,0.466,0,0.466,1.33,-0.2,1.3449535308,1.896,0.52,1.9660152594,0.466,0,0.466,1.43,0.52,1.5216109884
2020-07-09 14:00:00,1.795,-0.27,1.8151928272000002,0.495,0,0.495,1.3,-0.27,1.3277424449,1.905,0.65,2.0128400334,0.495,0,0.495,1.4100000000000001,0.65,1.5526107046000002
2020-07-09 14:30:00,1.8575,-0.27,1.8770205779,0.3075,0,0.3075,1.55,-0.27,1.5733403955,1.9675,0.65,2.0720898267,0.3075,0,0.3075,1.6600000000000001,0.65,1.7827226369
2020-07-09 15:00:00,1.88,-0.30000000000000004,1.9037857022,0.29,0,0.29,1.5899999999999999,-0.30000000000000004,1.6180543872,1.99,0.62,2.0843464203,0.29,0,0.29,1.7000000000000002,0.62,1.8095303258
2020-07-09 15:30:00,1.8325,-0.33,1.8619764365,0.3325,0,0.3325,1.5,-0.33,1.5358710883,1.9425,0.59,2.0301246883,0.3325,0,0.3325,1.6099999999999999,0.59,1.7147011401
2020-07-09 16:00:00,1.8860000000000001,-0.36,1.920051041,0.20600000000000002,0,0.20600000000000002,1.6800000000000002,-0.36,1.7181385276,1.996,0.56,2.0730692222,0.20600000000000002,0,0.20600000000000002,1.79,0.56,1.8755532517
2020-07-09 16:30:00,2.0435,-0.36,2.0749680118,0.17350000000000002,0,0.17350000000000002,1.87,-0.36,1.904337155,2.1635,0.56,2.2348002707,0.17350000000000002,0,0.17350000000000002,1.99,0.56,2.0672929159
2020-07-09 17:00:00,2.153,-0.36,2.1828900568,0.123,0,0.123,2.03,-0.36,2.0616740771,2.263,0.56,2.3312591019,0.123,0,0.123,2.14,0.56,2.2120578654
2020-07-09 17:30:00,2.3255,-0.38,2.3563425579,0.1155,0,0.1155,2.21,-0.38,2.2424317158,2.3955,0.51,2.4491876715,0.1155,0,0.1155,2.2800000000000002,0.51,2.3363432967
2020-07-09 18:00:00,2.3755,0.18,2.382309856,0.14550000000000002,0,0.14550000000000002,2.23,0.18,2.2372527796,2.4055,0.16,2.4108152667000002,0.14550000000000002,0,0.14550000000000002,2.26,0.16,2.2656566377000003
2020-07-09 18:30:00,2.3225,0.15,2.3273388773,0.1325,0,0.1325,2.19,0.15,2.1951309756,2.3625,0.0,2.3625,0.1325,0,0.1325,2.23,0.0,2.23
2020-07-09 19:00:00,2.238,0.16,2.2437121027,0.168,0,0.168,2.07,0.16,2.0761743665,2.278,0.0,2.278,0.168,0,0.168,2.11,0.0,2.11
2020-07-09 19:30:00,2.1525,0.0,2.1525,0.1825,0,0.1825,1.97,0.0,1.97,2.1825,0.0,2.1825,0.1825,0,0.1825,2.0,0.0,2.0
2020-07-09 20:00:00,2.0175,0.0,2.0175,0.14750000000000002,0,0.14750000000000002,1.87,0.0,1.87,2.0575,0.0,2.0575,0.14750000000000002,0,0.14750000000000002,1.9100000000000001,0.0,1.9100000000000001
2020-07-09 20:30:00,1.903,0.0,1.903,0.14300000000000002,0,0.14300000000000002,1.76,0.0,1.76,1.933,0.0,1.933,0.14300000000000002,0,0.14300000000000002,1.79,0.0,1.79
2020-07-09 21:00:00,1.87,0.0,1.87,0.1,0,0.1,1.77,0.0,1.77,1.9100000000000001,0.0,1.9100000000000001,0.1,0,0.1,1.81,0.0,1.81
2020-07-09 21:30:00,1.6955,-0.41000000000000003,1.7443681521,0.0955,0,0.0955,1.6,-0.41000000000000003,1.651696098,1.7655,0.26,1.7845420281000002,0.0955,0,0.0955,1.67,0.26,1.6901183391
2020-07-09 22:00:00,1.708,-0.14,1.7137280998,0.098,0,0.098,1.6099999999999999,-0.14,1.6160754932999999,1.748,-0.14,1.7535974453,0.098,0,0.098,1.65,-0.14,1.6559287424
2020-07-09 22:30:00,1.629,-0.14,1.635004893,0.109,0,0.109,1.52,-0.14,1.5264337522,1.669,-0.14,1.6748614868,0.109,0,0.109,1.56,-0.14,1.5662694531999999
2020-07-09 23:00:00,1.5195,-0.51,1.6028038713,0.1295,0,0.1295,1.3900000000000001,-0.51,1.4806079832,1.5695000000000001,0.4,1.6196697966,0.1295,0,0.1295,1.44,0.4,1.4945233354
2020-07-09 23:30:00,1.303,-0.51,1.399253015,0.153,0,0.153,1.15,-0.51,1.2580143083,1.413,0.39,1.4658338924,0.153,0,0.153,1.26,0.39,1.3189768762
2020-07-10 00:00:00,1.1945000000000001,-0.48,1.2873345525,0.14450000000000002,0,0.14450000000000002,1.05,-0.48,1.1545128843,1.3045,0.42,1.3704452744,0.14450000000000002,0,0.14450000000000002,1.16,0.42,1.2336936411
2020-07-10 00:30:00,1.186,-0.49,1.2832365331,0.126,0,0.126,1.06,-0.49,1.1677756634,1.296,0.42,1.3623567815,0.126,0,0.126,1.17,0.42,1.2431009613
2020-07-10 01:00:00,1.163,-0.49,1.2620099049,0.10300000000000001,0,0.10300000000000001,1.06,-0.49,1.1677756634,1.2730000000000001,0.42,1.3404958038,0.10300000000000001,0,0.10300000000000001,1.17,0.42,1.2431009613
2020-07-10 01:30:00,1.2770000000000001,-0.49,1.367782512,0.057,0,0.057,1.22,-0.49,1.3147243057,1.327,0.4,1.3859758295,0.057,0,0.057,1.27,0.4,1.3315029102
2020-07-10 02:00:00,1.3035,0.0,1.3035,0.0335,0,0.0335,1.27,0.0,1.27,1.3335,0.0,1.3335,0.0335,0,0.0335,1.3,0.0,1.3
2020-07-10 02:30:00,1.2695,0.0,1.2695,0.029500000000000002,0,0.029500000000000002,1.24,0.0,1.24,1.3094999999999999,0.0,1.3094999999999999,0.029500000000000002,0,0.029500000000000002,1.28,0.0,1.28
2020-07-10 03:00:00,1.17,0.0,1.17,0.04,0,0.04,1.13,0.0,1.13,1.21,0.0,1.21,0.04,0,0.04,1.17,0.0,1.17
2020-07-10 03:30:00,1.131,0.0,1.131,0.021,0,0.021,1.11,0.0,1.11,1.171,0.0,1.171,0.021,0,0.021,1.15,0.0,1.15
2020-07-10 04:00:00,1.1335,0.0,1.1335,0.0035,0,0.0035,1.13,0.0,1.13,1.1735,0.0,1.1735,0.0035,0,0.0035,1.17,0.0,1.17
2020-07-10 04:30:00,1.1325,0.0,1.1325,0.0025,0,0.0025,1.13,0.0,1.13,1.1725,-0.14,1.1808286285,0.0025,0,0.0025,1.17,-0.14,1.1783462988
2020-07-10 05:00:00,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-07-10 05:30:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2415,0.0,1.2415,0.0015,0,0.0015,1.24,0.0,1.24
2020-07-10 06:00:00,1.2475,0.0,1.2475,0.0175,0,0.0175,1.23,0.0,1.23,1.2875,0.0,1.2875,0.0175,0,0.0175,1.27,0.0,1.27
2020-07-10 06:30:00,1.443,-0.39,1.4947738959,0.043000000000000003,0,0.043000000000000003,1.4,-0.39,1.4533065747,1.5230000000000001,0.51,1.606122349,0.043000000000000003,0,0.043000000000000003,1.48,0.51,1.5654072952
2020-07-10 07:00:00,1.5465,-0.01,1.5465323307,0.08650000000000001,0,0.08650000000000001,1.46,-0.01,1.4600342462,1.5965,0.37,1.6388142817,0.08650000000000001,0,0.08650000000000001,1.51,0.37,1.5546703831
2020-07-10 07:30:00,1.733,0.2,1.7445025079,0.113,0,0.113,1.62,0.2,1.6322989922,1.7730000000000001,0.19,1.7831514237000001,0.113,0,0.113,1.6600000000000001,0.19,1.670838113
2020-07-10 08:00:00,1.7915,0.21,1.8037661295,0.1615,0,0.1615,1.63,0.21,1.6434719347,1.8315000000000001,0.19,1.8413289359,0.1615,0,0.1615,1.67,0.19,1.6807736314000001
2020-07-10 08:30:00,1.837,0.2,1.8478552432000002,0.267,0,0.267,1.57,0.2,1.5826875876000002,1.877,0.21,1.8887109361,0.267,0,0.267,1.6099999999999999,0.21,1.6236378907
2020-07-10 09:00:00,1.909,0.27,1.927999222,0.399,0,0.399,1.51,0.27,1.5339491517,1.959,0.25,1.9748875917,0.399,0,0.399,1.56,0.25,1.5799050604
2020-07-10 09:30:00,1.842,0.27,1.8616831094,0.392,0,0.392,1.45,0.27,1.4749237268,1.8820000000000001,0.25,1.8985320645,0.392,0,0.392,1.49,0.25,1.5108275878000001
2020-07-10 10:00:00,1.694,0.24,1.7109167133,0.644,0,0.644,1.05,0.24,1.0770793843,1.744,0.23,1.7591009067,0.644,0,0.644,1.1,0.23,1.1237882363
2020-07-10 10:30:00,1.5819999999999999,0.24,1.6001012468,0.722,0,0.722,0.86,0.24,0.8928605714000001,1.6219999999999999,0.23,1.6382258697,0.722,0,0.722,0.9,0.23,0.9289241088
2020-07-10 11:00:00,1.5975000000000001,0.24,1.615427575,0.5475,0,0.5475,1.05,0.24,1.0770793843,1.6375000000000002,0.23,1.6535737812,0.5475,0,0.5475,1.09,0.23,1.1140017953
2020-07-10 11:30:00,1.5575,0.24,1.5758826892000002,0.8275,0,0.8275,0.73,0.24,0.7684399781,1.6075,0.23,1.6238707615,0.8275,0,0.8275,0.78,0.23,0.8132035416000001
2020-07-10 12:00:00,1.4785,0.21,1.493339295,0.8785000000000001,0,0.8785000000000001,0.6000000000000001,0.21,0.6356886030000001,1.5185,0.2,1.5316142628,0.8785000000000001,0,0.8785000000000001,0.64,0.2,0.6705221846
2020-07-10 12:30:00,1.3915,0.19,1.4044117096,0.8715,0,0.8715,0.52,0.19,0.5536244214,1.4315,0.19,1.4440541022,0.8715,0,0.8715,0.56,0.19,0.5913543777
2020-07-10 13:00:00,1.3065,0.19,1.3202432541,0.9265,0,0.9265,0.38,0.19,0.4248529157,1.3465,0.18,1.3584779166,0.9265,0,0.9265,0.42,0.18,0.4569463864
2020-07-10 13:30:00,1.259,0.17,1.2704255193,0.9490000000000001,0,0.9490000000000001,0.31,0.17,0.3535533906,1.279,0.16,1.2889689678,0.9490000000000001,0,0.9490000000000001,0.33,0.16,0.3667424164
2020-07-10 14:00:00,1.231,0.17,1.2426829845,0.971,0,0.971,0.26,0.17,0.3106444913,1.251,0.2,1.2668863406,0.971,0,0.971,0.28,0.2,0.34409301070000003
2020-07-10 14:30:00,1.184,0.19,1.1991480309,0.924,0,0.924,0.26,0.19,0.3220248438,1.204,0.18,1.217380795,0.924,0,0.924,0.28,0.18,0.3328663395
2020-07-10 15:00:00,1.1785,0.19,1.1937178268,0.7185,0,0.7185,0.46,0.19,0.4976946855,1.1985000000000001,0.18,1.2119415209,0.7185,0,0.7185,0.48,0.18,0.5126402247
2020-07-10 15:30:00,1.2445,0.2,1.2604682662,0.8045,0,0.8045,0.44,0.2,0.4833218389,1.2845,0.2,1.299977019,0.8045,0,0.8045,0.48,0.2,0.52
2020-07-10 16:00:00,1.229,0.18,1.2421115087,0.869,0,0.869,0.36,0.18,0.4024922359,1.2690000000000001,0.18,1.2817023835999999,0.869,0,0.869,0.4,0.18,0.438634244
2020-07-10 16:30:00,1.3565,0.18,1.3683903865,0.7665000000000001,0,0.7665000000000001,0.59,0.18,0.6168468205000001,1.3965,0.18,1.4080526446000001,0.7665000000000001,0,0.7665000000000001,0.63,0.18,0.65520989
2020-07-10 17:00:00,1.4415,0.13,1.4473500786,0.7315,0,0.7315,0.71,0.13,0.7218032973,1.4915,0.21,1.5062112236,0.7315,0,0.7315,0.76,0.21,0.7884795495
2020-07-10 17:30:00,1.5975000000000001,-0.38,1.6420737651000001,0.6475000000000001,0,0.6475000000000001,0.9500000000000001,-0.38,1.0231813134,1.6675,0.53,1.7497017603,0.6475000000000001,0,0.6475000000000001,1.02,0.53,1.1494781425
2020-07-10 18:00:00,1.6245,0.13,1.6296932994,0.5145000000000001,0,0.5145000000000001,1.11,0.13,1.1175866857,1.6545,0.13,1.6595994246,0.5145000000000001,0,0.5145000000000001,1.1400000000000001,0.13,1.1473883388
2020-07-10 18:30:00,1.7225000000000001,0.0,1.7225000000000001,0.3825,0,0.3825,1.34,0.0,1.34,1.7625000000000002,0.0,1.7625000000000002,0.3825,0,0.3825,1.38,0.0,1.38
2020-07-10 19:00:00,1.714,-0.44,1.7695750902,0.254,0,0.254,1.46,-0.44,1.5248606493999999,1.784,0.48,1.8474458043,0.254,0,0.254,1.53,0.48,1.6035273617999999
2020-07-10 19:30:00,1.7695,0.0,1.7695,0.1495,0,0.1495,1.62,0.0,1.62,1.8094999999999999,0.0,1.8094999999999999,0.1495,0,0.1495,1.6600000000000001,0.0,1.6600000000000001
2020-07-10 20:00:00,1.7465000000000002,0.0,1.7465000000000002,0.0565,0,0.0565,1.69,0.0,1.69,1.7865000000000002,0.0,1.7865000000000002,0.0565,0,0.0565,1.73,0.0,1.73
2020-07-10 20:30:00,1.7285,0.0,1.7285,0.0285,0,0.0285,1.7000000000000002,0.0,1.7000000000000002,1.7685,-0.14,1.7740327646,0.0285,0,0.0285,1.74,-0.14,1.7456230979
2020-07-10 21:00:00,1.6885,-0.48,1.7554008801,0.018500000000000003,0,0.018500000000000003,1.67,-0.48,1.7376133057,1.7385000000000002,0.46,1.7983276259,0.018500000000000003,0,0.018500000000000003,1.72,0.46,1.7804493815
2020-07-10 21:30:00,1.5590000000000002,-0.35000000000000003,1.5978050569,0.009000000000000001,0,0.009000000000000001,1.55,-0.35000000000000003,1.5890248582000002,1.609,0.19,1.6201793111,0.009000000000000001,0,0.009000000000000001,1.6,0.19,1.6112417572000002
2020-07-10 22:00:00,1.557,-0.14,1.5632814846,0.007,0,0.007,1.55,-0.14,1.5563097378,1.587,-0.14,1.5931632057,0.007,0,0.007,1.58,-0.14,1.5861904047
2020-07-10 22:30:00,1.5265,-0.14,1.5329064714,0.006500000000000001,0,0.006500000000000001,1.52,-0.14,1.5264337522,1.5665,-0.14,1.5727435423,0.006500000000000001,0,0.006500000000000001,1.56,-0.14,1.5662694531999999
2020-07-10 23:00:00,1.498,-0.14,1.5045278329,0.008,0,0.008,1.49,-0.14,1.4965627284,1.528,-0.14,1.5344002086000001,0.008,0,0.008,1.52,-0.14,1.5264337522
2020-07-10 23:30:00,1.346,-0.14,1.353261246,0.006,0,0.006,1.34,-0.14,1.3472935834,1.3860000000000001,-0.14,1.3930527628,0.006,0,0.006,1.38,-0.14,1.3870832708
2020-07-11 00:00:00,1.2145000000000001,0.0,1.2145000000000001,0.0045000000000000005,0,0.0045000000000000005,1.21,0.0,1.21,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25
2020-07-11 00:30:00,1.2355,0.0,1.2355,0.025500000000000002,0,0.025500000000000002,1.21,0.0,1.21,1.2755,-0.14,1.2831602589,0.025500000000000002,0,0.025500000000000002,1.25,-0.14,1.2578155668
2020-07-11 01:00:00,1.2155,0.0,1.2155,0.0055000000000000005,0,0.0055000000000000005,1.21,0.0,1.21,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25
2020-07-11 01:30:00,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28,1.325,0.0,1.325,0.005,0,0.005,1.32,0.0,1.32
2020-07-11 02:00:00,1.282,0.0,1.282,0.002,0,0.002,1.28,0.0,1.28,1.322,0.0,1.322,0.002,0,0.002,1.32,0.0,1.32
2020-07-11 02:30:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-07-11 03:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-07-11 03:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-07-11 04:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-07-11 04:30:00,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-11 05:00:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-11 05:30:00,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-11 06:00:00,1.1360000000000001,0.0,1.1360000000000001,0.006,0,0.006,1.13,0.0,1.13,1.186,-0.14,1.1942344828,0.006,0,0.006,1.18,-0.14,1.1882760622
2020-07-11 06:30:00,1.3075,-0.14,1.3149738591,0.0175,0,0.0175,1.29,-0.14,1.2975746607,1.3375,-0.14,1.3448071423,0.0175,0,0.0175,1.32,-0.14,1.3274034805000001
2020-07-11 07:00:00,1.3655,0.0,1.3655,0.035500000000000004,0,0.035500000000000004,1.33,0.0,1.33,1.3955,0.0,1.3955,0.035500000000000004,0,0.035500000000000004,1.3599999999999999,0.0,1.3599999999999999
2020-07-11 07:30:00,1.4195,0.0,1.4195,0.08950000000000001,0,0.08950000000000001,1.33,0.0,1.33,1.4495,0.0,1.4495,0.08950000000000001,0,0.08950000000000001,1.3599999999999999,0.0,1.3599999999999999
2020-07-11 08:00:00,1.4875,0.0,1.4875,0.17750000000000002,0,0.17750000000000002,1.31,0.0,1.31,1.5275,0.0,1.5275,0.17750000000000002,0,0.17750000000000002,1.35,0.0,1.35
2020-07-11 08:30:00,1.5819999999999999,0.0,1.5819999999999999,0.302,0,0.302,1.28,0.0,1.28,1.6219999999999999,0.0,1.6219999999999999,0.302,0,0.302,1.32,0.0,1.32
2020-07-11 09:00:00,1.6225,-0.47000000000000003,1.6892028445,0.4325,0,0.4325,1.19,-0.47000000000000003,1.2794530081,1.6724999999999999,0.44,1.7294092199,0.4325,0,0.4325,1.24,0.44,1.3157507363
2020-07-11 09:30:00,1.635,-0.41000000000000003,1.6856230302,0.545,0,0.545,1.09,-0.41000000000000003,1.1645600027,1.7349999999999999,0.51,1.8084039925000002,0.545,0,0.545,1.19,0.51,1.294681428
2020-07-11 10:00:00,1.6235,-0.39,1.6696862729,0.5735,0,0.5735,1.05,-0.39,1.1200892822,1.7235,0.53,1.8031506454000001,0.5735,0,0.5735,1.15,0.53,1.2662543188
2020-07-11 10:30:00,1.6975,-0.03,1.697765075,0.4975,0,0.4975,1.2,-0.03,1.2003749414,1.7475,0.33,1.7783858552,0.4975,0,0.4975,1.25,0.33,1.2928263611
2020-07-11 11:00:00,1.5710000000000002,0.19,1.5824477874,0.841,0,0.841,0.73,0.19,0.7543208866000001,1.611,0.18,1.6210246759,0.841,0,0.841,0.77,0.18,0.7907591289
2020-07-11 11:30:00,1.4315,0.19,1.4440541022,0.9315,0,0.9315,0.5,0.19,0.5348831648,1.4815,0.18,1.4923948036999999,0.9315,0,0.9315,0.55,0.18,0.5787054518
2020-07-11 12:00:00,1.384,0.17,1.3944016638,0.974,0,0.974,0.41000000000000003,0.17,0.4438468204,1.424,0.17,1.4341115717,0.974,0,0.974,0.45,0.17,0.48104053880000003
2020-07-11 12:30:00,1.3485,0.17,1.3591733701,0.9985,0,0.9985,0.35000000000000003,0.17,0.3891015292,1.3885,0.17,1.3988682032,0.9985,0,0.9985,0.39,0.17,0.4254409477
2020-07-11 13:00:00,1.2650000000000001,0.17,1.276371811,1.025,0,1.025,0.24,0.17,0.2941088234,1.315,0.17,1.3259430606,1.025,0,1.025,0.29,0.17,0.33615472630000004
2020-07-11 13:30:00,1.237,0.07,1.2389790152,1.027,0,1.027,0.21,0.07,0.2213594362,1.2770000000000001,0.25,1.3012413304,1.027,0,1.027,0.25,0.25,0.3535533906
2020-07-11 14:00:00,1.161,-0.21,1.1798393959,1.031,0,1.031,0.13,-0.21,0.24698178070000001,1.191,0.49,1.2878590761,1.031,0,1.031,0.16,0.49,0.5154609588
2020-07-11 14:30:00,1.1635,-0.07,1.1656038135,1.0335,0,1.0335,0.13,-0.07,0.1476482306,1.1935,0.36,1.2466123094000001,1.0335,0,1.0335,0.16,0.36,0.39395431210000004
2020-07-11 15:00:00,1.0425,0.14,1.0518584743,1.0425,0,1.0425,0.0,0.14,0.14,1.1725,0.23,1.1948457013,1.0425,0,1.0425,0.13,0.23,0.2641968963
2020-07-11 15:30:00,1.1635,0.15,1.1731292555,1.0135,0,1.0135,0.15,0.15,0.2121320344,1.1835,0.15,1.1929678328,1.0135,0,1.0135,0.17,0.15,0.226715681
2020-07-11 16:00:00,1.155,0.14,1.1634539097,0.9450000000000001,0,0.9450000000000001,0.21,0.14,0.2523885893,1.185,0.13,1.1921094748,0.9450000000000001,0,0.9450000000000001,0.24,0.13,0.2729468813
2020-07-11 16:30:00,1.2575,0.16,1.2676380595,0.8875000000000001,0,0.8875000000000001,0.37,0.16,0.4031128874,1.2974999999999999,0.15,1.3061417418999999,0.8875000000000001,0,0.8875000000000001,0.41000000000000003,0.15,0.4365775991
2020-07-11 17:00:00,1.3635,0.15,1.3717260113,0.7835000000000001,0,0.7835000000000001,0.58,0.15,0.599082632,1.4035,0.15,1.4114929153,0.7835000000000001,0,0.7835000000000001,0.62,0.15,0.6378871374
2020-07-11 17:30:00,1.585,0.15,1.5920819703,0.655,0,0.655,0.93,0.15,0.9420191081,1.625,0.15,1.6319083920000002,0.655,0,0.655,0.97,0.15,0.9815294188
2020-07-11 18:00:00,1.683,-0.43,1.7370633264,0.503,0,0.503,1.18,-0.43,1.2559060474,1.733,0.48,1.7982460899000001,0.503,0,0.503,1.23,0.48,1.3203408651
2020-07-11 18:30:00,1.766,0.13,1.7707783599,0.366,0,0.366,1.4,0.13,1.4060227593999999,1.806,0.0,1.806,0.366,0,0.366,1.44,0.0,1.44
2020-07-11 19:00:00,1.8054999999999999,0.0,1.8054999999999999,0.2155,0,0.2155,1.5899999999999999,0.0,1.5899999999999999,1.8455,0.0,1.8455,0.2155,0,0.2155,1.63,0.0,1.63
2020-07-11 19:30:00,1.828,0.0,1.828,0.128,0,0.128,1.7000000000000002,0.0,1.7000000000000002,1.8679999999999999,0.0,1.8679999999999999,0.128,0,0.128,1.74,0.0,1.74
2020-07-11 20:00:00,1.7795,0.0,1.7795,0.0795,0,0.0795,1.7000000000000002,0.0,1.7000000000000002,1.8195000000000001,0.0,1.8195000000000001,0.0795,0,0.0795,1.74,0.0,1.74
2020-07-11 20:30:00,1.748,0.0,1.748,0.048,0,0.048,1.7000000000000002,0.0,1.7000000000000002,1.788,0.0,1.788,0.048,0,0.048,1.74,0.0,1.74
2020-07-11 21:00:00,1.691,0.0,1.691,0.021,0,0.021,1.67,0.0,1.67,1.7309999999999999,-0.14,1.7366522392000001,0.021,0,0.021,1.71,-0.14,1.7157214226000002
2020-07-11 21:30:00,1.615,-0.14,1.6210567541,0.005,0,0.005,1.6099999999999999,-0.14,1.6160754932999999,1.655,-0.14,1.6609108947,0.005,0,0.005,1.65,-0.14,1.6559287424
2020-07-11 22:00:00,1.6335000000000002,-0.14,1.6394884110999999,0.0035,0,0.0035,1.63,-0.14,1.6360012225,1.6735,-0.14,1.6793457804,0.0035,0,0.0035,1.67,-0.14,1.6758579892
2020-07-11 22:30:00,1.5235,-0.52,1.6097988228,0.0035,0,0.0035,1.52,-0.52,1.6064868502,1.6335000000000002,0.4,1.6817616508,0.0035,0,0.0035,1.63,0.4,1.678362297
2020-07-11 23:00:00,1.4625,-0.52,1.5521940117000002,0.0025,0,0.0025,1.46,-0.52,1.5498387013000001,1.5725,0.4,1.6225770398,0.0025,0,0.0025,1.57,0.4,1.6201543136
2020-07-11 23:30:00,1.361,-0.52,1.4569560735,0.001,0,0.001,1.3599999999999999,-0.52,1.4560219779,1.421,0.32,1.4565853906,0.001,0,0.001,1.42,0.32,1.4556098378
2020-07-12 00:00:00,1.251,-0.14,1.2588093581,0.001,0,0.001,1.25,-0.14,1.2578155668,1.291,-0.14,1.2985688276,0.001,0,0.001,1.29,-0.14,1.2975746607
2020-07-12 00:30:00,1.2505,-0.14,1.2583124612,0.0005,0,0.0005,1.25,-0.14,1.2578155668,1.2905,-0.14,1.298071743,0.0005,0,0.0005,1.29,-0.14,1.2975746607
2020-07-12 01:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2020-07-12 01:30:00,1.2615,0.0,1.2615,0.0015,0,0.0015,1.26,0.0,1.26,1.3014999999999999,-0.14,1.3090081169,0.0015,0,0.0015,1.3,-0.14,1.3075167303
2020-07-12 02:00:00,1.2610000000000001,0.0,1.2610000000000001,0.001,0,0.001,1.26,0.0,1.26,1.301,0.0,1.301,0.001,0,0.001,1.3,0.0,1.3
2020-07-12 02:30:00,1.2315,0.0,1.2315,0.0015,0,0.0015,1.23,0.0,1.23,1.2715,0.0,1.2715,0.0015,0,0.0015,1.27,0.0,1.27
2020-07-12 03:00:00,1.152,0.0,1.152,0.002,0,0.002,1.15,0.0,1.15,1.192,0.0,1.192,0.002,0,0.002,1.19,0.0,1.19
2020-07-12 03:30:00,1.1325,0.0,1.1325,0.0025,0,0.0025,1.13,0.0,1.13,1.1625,0.0,1.1625,0.0025,0,0.0025,1.16,0.0,1.16
2020-07-12 04:00:00,1.131,0.0,1.131,0.001,0,0.001,1.13,0.0,1.13,1.161,0.0,1.161,0.001,0,0.001,1.16,0.0,1.16
2020-07-12 04:30:00,1.0905,-0.14,1.0994499761,0.0005,0,0.0005,1.09,-0.14,1.0989540482,1.1305,-0.14,1.139135747,0.0005,0,0.0005,1.13,-0.14,1.1386395391
2020-07-12 05:00:00,1.06,-0.14,1.0692053124,0.0,0,0.0,1.06,-0.14,1.0692053124,1.1,-0.14,1.1088733021,0.0,0,0.0,1.1,-0.14,1.1088733021
2020-07-12 05:30:00,1.11,-0.14,1.1187939935,0.0,0,0.0,1.11,-0.14,1.1187939935,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397
2020-07-12 06:00:00,1.1365,-0.14,1.1450904986000001,0.006500000000000001,0,0.006500000000000001,1.13,-0.14,1.1386395391,1.1765,-0.14,1.1848005106,0.006500000000000001,0,0.006500000000000001,1.17,-0.14,1.1783462988
2020-07-12 06:30:00,1.165,-0.14,1.1733818645,0.025,0,0.025,1.1400000000000001,-0.14,1.1485643212,1.205,-0.14,1.2131055189,0.025,0,0.025,1.18,-0.14,1.1882760622
2020-07-12 07:00:00,1.189,0.0,1.189,0.049,0,0.049,1.1400000000000001,0.0,1.1400000000000001,1.229,0.0,1.229,0.049,0,0.049,1.18,0.0,1.18
2020-07-12 07:30:00,1.236,-0.49,1.3295848976,0.096,0,0.096,1.1400000000000001,-0.49,1.2408464853,1.316,0.42,1.3813963949999999,0.096,0,0.096,1.22,0.42,1.2902712893000001
2020-07-12 08:00:00,1.2465,-0.49,1.3393514289000001,0.2165,0,0.2165,1.03,-0.49,1.1406138698000001,1.3465,0.42,1.4104829847,0.2165,0,0.2165,1.13,0.42,1.2055289296
2020-07-12 08:30:00,1.3695,-0.47000000000000003,1.44790547,0.2995,0,0.2995,1.07,-0.47000000000000003,1.1686744628,1.4295,0.43,1.4927726719,0.2995,0,0.2995,1.13,0.43,1.2090492132
2020-07-12 09:00:00,1.469,0.0,1.469,0.359,0,0.359,1.11,0.0,1.11,1.509,0.0,1.509,0.359,0,0.359,1.15,0.0,1.15
2020-07-12 09:30:00,1.49,0.16,1.4985659812,0.52,0,0.52,0.97,0.16,0.9831073187,1.53,0.15,1.537335357,0.52,0,0.52,1.01,0.15,1.0210778619
2020-07-12 10:00:00,1.4585,0.16,1.4672498935,0.6785,0,0.6785,0.78,0.16,0.7962411695,1.4985,0.15,1.5059887948,0.6785,0,0.6785,0.8200000000000001,0.15,0.8336066219
2020-07-12 10:30:00,1.5125000000000002,-0.12,1.5172528629,0.6125,0,0.6125,0.9,-0.12,0.907964757,1.5825,0.38,1.6274846389,0.6125,0,0.6125,0.97,0.38,1.0417773275
2020-07-12 11:00:00,1.45,-0.38,1.4989663105,0.64,0,0.64,0.81,-0.38,0.8947066558000001,1.56,0.54,1.6508179791000002,0.64,0,0.64,0.92,0.54,1.0667708282
2020-07-12 11:30:00,1.37,-0.32,1.4068759718,0.73,0,0.73,0.64,-0.32,0.7155417528,1.46,0.46,1.5307514494999999,0.73,0,0.73,0.73,0.46,0.8628441342000001
2020-07-12 12:00:00,1.271,0.14,1.2786872174,0.9510000000000001,0,0.9510000000000001,0.32,0.14,0.3492849839,1.311,0.14,1.3184540189,0.9510000000000001,0,0.9510000000000001,0.36,0.14,0.3862641583
2020-07-12 12:30:00,1.254,0.14,1.2617907909000001,0.934,0,0.934,0.32,0.14,0.3492849839,1.294,0.14,1.301551382,0.934,0,0.934,0.36,0.14,0.3862641583
2020-07-12 13:00:00,1.2865,0.14,1.2940951472,0.8665,0,0.8665,0.42,0.14,0.4427188724,1.3265,0.14,1.3338674035,0.8665,0,0.8665,0.46,0.14,0.48083261120000004
2020-07-12 13:30:00,1.15,0.13,1.1573245007,0.62,0,0.62,0.53,0.13,0.545710546,1.19,0.14,1.1982069938,0.62,0,0.62,0.5700000000000001,0.14,0.5869412236
2020-07-12 14:00:00,1.245,0.13,1.2517687486,0.795,0,0.795,0.45,0.13,0.46840153710000004,1.275,0.14,1.282663245,0.795,0,0.795,0.48,0.14,0.5
2020-07-12 14:30:00,1.2445,0.13,1.2512714534,0.7745000000000001,0,0.7745000000000001,0.47000000000000003,0.13,0.4876474136,1.2545,0.14,1.2622877049,0.7745000000000001,0,0.7745000000000001,0.48,0.14,0.5
2020-07-12 15:00:00,1.1265,0.13,1.1339763005,0.9565,0,0.9565,0.17,0.13,0.2140093456,1.1265,0.14,1.1351661773,0.9565,0,0.9565,0.17,0.14,0.22022715550000002
2020-07-12 15:30:00,1.13,0.13,1.1374532957,0.92,0,0.92,0.21,0.13,0.24698178070000001,1.16,0.14,1.1684177335,0.92,0,0.92,0.24,0.14,0.2778488798
2020-07-12 16:00:00,1.1495,0.13,1.1568276665,0.8995000000000001,0,0.8995000000000001,0.25,0.13,0.2817800561,1.1895,0.14,1.1977104199,0.8995000000000001,0,0.8995000000000001,0.29,0.14,0.3220248438
2020-07-12 16:30:00,1.342,0.13,1.3482818696,0.802,0,0.802,0.54,0.13,0.5554277631,1.3820000000000001,0.14,1.3890730722,0.802,0,0.802,0.58,0.14,0.5966573556
2020-07-12 17:00:00,1.5594999999999999,0.13,1.5649090229,0.5795,0,0.5795,0.98,0.13,0.9885848471,1.5995,0.14,1.6056152248000002,0.5795,0,0.5795,1.02,0.14,1.0295630141
2020-07-12 17:30:00,1.613,0.13,1.6182302061,0.583,0,0.583,1.03,0.13,1.0381714695,1.653,0.14,1.6589180209,0.583,0,0.583,1.07,0.14,1.0791200119
2020-07-12 18:00:00,1.6925,0.14,1.6982803803,0.48250000000000004,0,0.48250000000000004,1.21,0.14,1.2180722474,1.7325,0.14,1.7381473614,0.48250000000000004,0,0.48250000000000004,1.25,0.14,1.2578155668
2020-07-12 18:30:00,1.7530000000000001,0.14,1.7585815307,0.373,0,0.373,1.38,0.14,1.3870832708,1.7930000000000001,0.14,1.7984573945000002,0.373,0,0.373,1.42,0.14,1.4268847185
2020-07-12 19:00:00,1.7465000000000002,0.0,1.7465000000000002,0.24650000000000002,0,0.24650000000000002,1.5,0.0,1.5,1.7865000000000002,0.0,1.7865000000000002,0.24650000000000002,0,0.24650000000000002,1.54,0.0,1.54
2020-07-12 19:30:00,1.6915,-0.47000000000000003,1.7555831652,0.1115,0,0.1115,1.58,-0.47000000000000003,1.6484234893,1.7915,0.45,1.8471524707,0.1115,0,0.1115,1.6800000000000002,0.45,1.7392239648999999
2020-07-12 20:00:00,1.638,-0.49,1.709720445,0.068,0,0.068,1.57,-0.49,1.6446884203,1.718,0.42,1.7685937916999999,0.068,0,0.068,1.65,0.42,1.7026156347999999
2020-07-12 20:30:00,1.6835,0.0,1.6835,0.0235,0,0.0235,1.6600000000000001,0.0,1.6600000000000001,1.7235,-0.14,1.7291767550000001,0.0235,0,0.0235,1.7000000000000002,-0.14,1.7057549648
2020-07-12 21:00:00,1.6535000000000002,-0.14,1.6594162377,0.0135,0,0.0135,1.6400000000000001,-0.14,1.6459647627,1.6935,-0.14,1.6992769786,0.0135,0,0.0135,1.6800000000000002,-0.14,1.685823241
2020-07-12 21:30:00,1.6415000000000002,-0.14,1.6474593318,0.0015,0,0.0015,1.6400000000000001,-0.14,1.6459647627,1.6815,-0.14,1.6873180642999999,0.0015,0,0.0015,1.6800000000000002,-0.14,1.685823241
2020-07-12 22:00:00,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627
2020-07-12 22:30:00,1.56,-0.14,1.5662694531999999,0.0,0,0.0,1.56,-0.14,1.5662694531999999,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321
2020-07-12 23:00:00,1.47,-0.14,1.4766516177,0.0,0,0.0,1.47,-0.14,1.4766516177,1.51,-0.14,1.5164761785,0.0,0,0.0,1.51,-0.14,1.5164761785
2020-07-12 23:30:00,1.32,-0.46,1.3978555004,0.0,0,0.0,1.32,-0.46,1.3978555004,1.38,0.31,1.414390328,0.0,0,0.0,1.38,0.31,1.414390328
2020-07-13 00:00:00,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-07-13 00:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-07-13 01:00:00,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938
2020-07-13 01:30:00,1.2,-0.49,1.2961867149000001,0.0,0,0.0,1.2,-0.49,1.2961867149000001,1.3,0.38,1.3544002363,0.0,0,0.0,1.3,0.38,1.3544002363
2020-07-13 02:00:00,1.19,-0.49,1.2869343417999999,0.0,0,0.0,1.19,-0.49,1.2869343417999999,1.3,0.41000000000000003,1.3631214179,0.0,0,0.0,1.3,0.41000000000000003,1.3631214179
2020-07-13 02:30:00,1.17,-0.51,1.2763228432,0.0,0,0.0,1.17,-0.51,1.2763228432,1.28,0.4,1.3410443691,0.0,0,0.0,1.28,0.4,1.3410443691
2020-07-13 03:00:00,1.09,-0.51,1.2034118165,0.0,0,0.0,1.09,-0.51,1.2034118165,1.2,0.4,1.2649110641,0.0,0,0.0,1.2,0.4,1.2649110641
2020-07-13 03:30:00,1.06,-0.53,1.1851160281,0.0,0,0.0,1.06,-0.53,1.1851160281,1.16,0.38,1.2206555616,0.0,0,0.0,1.16,0.38,1.2206555616
2020-07-13 04:00:00,1.07,-0.51,1.1853269591,0.0,0,0.0,1.07,-0.51,1.1853269591,1.18,0.4,1.2459534502,0.0,0,0.0,1.18,0.4,1.2459534502
2020-07-13 04:30:00,1.1,-0.53,1.2210241603,0.0,0,0.0,1.1,-0.53,1.2210241603,1.2,0.37,1.2557467897999999,0.0,0,0.0,1.2,0.37,1.2557467897999999
2020-07-13 05:00:00,1.1,-0.51,1.2124768039,0.0,0,0.0,1.1,-0.51,1.2124768039,1.2,0.39,1.2617844507,0.0,0,0.0,1.2,0.39,1.2617844507
2020-07-13 05:30:00,1.13,-0.49,1.231665539,0.0,0,0.0,1.13,-0.49,1.231665539,1.24,0.42,1.3091982279,0.0,0,0.0,1.24,0.42,1.3091982279
2020-07-13 06:00:00,1.213,-0.47000000000000003,1.3008723996,0.003,0,0.003,1.21,-0.47000000000000003,1.2980754986,1.323,0.43,1.3911250842,0.003,0,0.003,1.32,0.43,1.3882723076
2020-07-13 06:30:00,1.3980000000000001,-0.46,1.4717350305,0.018000000000000002,0,0.018000000000000002,1.38,-0.46,1.4546477237,1.448,0.43,1.5104979311,0.018000000000000002,0,0.018000000000000002,1.43,0.43,1.4932514859000001
2020-07-13 07:00:00,1.5390000000000001,0.17,1.5483607461000002,0.039,0,0.039,1.5,0.17,1.5096025967,1.579,0.16,1.587085694,0.039,0,0.039,1.54,0.16,1.5482893786
2020-07-13 07:30:00,1.6625,0.17,1.6711691267000002,0.0825,0,0.0825,1.58,0.17,1.5891192529,1.7025000000000001,0.16,1.7100018275000002,0.0825,0,0.0825,1.62,0.16,1.6278820596
2020-07-13 08:00:00,1.7785000000000002,0.11,1.7818984960000002,0.1985,0,0.1985,1.58,0.11,1.5838244852,1.8385,0.30000000000000004,1.8628156779,0.1985,0,0.1985,1.6400000000000001,0.30000000000000004,1.6672132437
2020-07-13 08:30:00,1.923,-0.30000000000000004,1.9462602601,0.233,0,0.233,1.69,-0.30000000000000004,1.7164206944,2.033,0.62,2.125438543,0.233,0,0.233,1.8,0.62,1.9037857022
2020-07-13 09:00:00,1.9935,-0.26,2.0103836077,0.1935,0,0.1935,1.8,-0.26,1.8186808406,2.1135,0.66,2.2141549743,0.1935,0,0.1935,1.92,0.66,2.0302709179
2020-07-13 09:30:00,1.9365,-0.29,1.958094035,0.3065,0,0.3065,1.63,-0.29,1.6555965692,2.0465,0.63,2.1412758463,0.3065,0,0.3065,1.74,0.63,1.8505404616
2020-07-13 10:00:00,1.971,-0.28,1.9907890396,0.361,0,0.361,1.6099999999999999,-0.28,1.6341664542,2.081,0.64,2.1771910803,0.361,0,0.361,1.72,0.64,1.8352111595
2020-07-13 10:30:00,1.9260000000000002,-0.28,1.9462466442,0.446,0,0.446,1.48,-0.28,1.5062536307,2.036,0.64,2.1342202323,0.446,0,0.446,1.5899999999999999,0.64,1.7139719951
2020-07-13 11:00:00,1.899,-0.28,1.9195314532,0.389,0,0.389,1.51,-0.28,1.5357408636,2.009,0.66,2.1146349567,0.389,0,0.389,1.62,0.66,1.7492855685
2020-07-13 11:30:00,1.893,-0.24,1.9081532957,0.47300000000000003,0,0.47300000000000003,1.42,-0.24,1.4401388822,2.003,0.68,2.1152798869,0.47300000000000003,0,0.47300000000000003,1.53,0.68,1.6743058263
2020-07-13 12:00:00,1.7435,-0.14,1.7491118461,0.6235,0,0.6235,1.12,-0.14,1.1287160848,1.8435000000000001,0.62,1.9449658737000002,0.6235,0,0.6235,1.22,0.62,1.3685028316
2020-07-13 12:30:00,1.8955000000000002,0.26,1.9132486117,0.5155000000000001,0,0.5155000000000001,1.38,0.26,1.4042791745,1.9355,0.25,1.9515789121,0.5155000000000001,0,0.5155000000000001,1.42,0.25,1.4418391034
2020-07-13 13:00:00,1.9825,0.2,1.9925627343,0.2525,0,0.2525,1.73,0.2,1.7415223226,2.0225,0.19,2.0314049941,0.2525,0,0.2525,1.77,0.19,1.7801685313000002
