Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-13 13:30:00,1.927,0.2,1.9373510265,0.337,0,0.337,1.5899999999999999,0.2,1.6025292509,1.967,0.19,1.9761551052000002,0.337,0,0.337,1.63,0.19,1.6410362580000002
2020-07-13 14:00:00,1.897,0.2,1.9075138269,0.307,0,0.307,1.5899999999999999,0.2,1.6025292509,1.937,0.19,1.9462962261999999,0.307,0,0.307,1.63,0.19,1.6410362580000002
2020-07-13 14:30:00,1.887,0.23,1.9009652811,0.377,0,0.377,1.51,0.23,1.5274161188000002,1.937,0.22,1.9494535132,0.377,0,0.377,1.56,0.22,1.5754364475
2020-07-13 15:00:00,1.98,0.22,1.9921847304,0.23,0,0.23,1.75,0.22,1.763774362,2.02,0.21,2.0308865059,0.23,0,0.23,1.79,0.21,1.8022763384
2020-07-13 15:30:00,1.9340000000000002,0.21,1.9453678315,0.184,0,0.184,1.75,0.21,1.7625549637,1.974,0.21,1.9851387861,0.184,0,0.184,1.79,0.21,1.8022763384
2020-07-13 16:00:00,2.0595,-0.06,2.0603738132,0.1095,0,0.1095,1.9500000000000002,-0.06,1.9509228585,2.1395,0.45,2.1863120203,0.1095,0,0.1095,2.03,0.45,2.0792787211
2020-07-13 16:30:00,2.1455,-0.32,2.1692326408,0.10550000000000001,0,0.10550000000000001,2.04,-0.32,2.0649455199,2.2555,0.6000000000000001,2.3339409268,0.10550000000000001,0,0.10550000000000001,2.15,0.6000000000000001,2.2321514286
2020-07-13 17:00:00,2.17,-0.02,2.1700921639,0.18,0,0.18,1.99,-0.02,1.9901005,2.23,0.4,2.2655904308,0.18,0,0.18,2.05,0.4,2.0886598574
2020-07-13 17:30:00,2.2655,0.2,2.2743109396,0.1955,0,0.1955,2.07,0.2,2.0796393918,2.3055,0.19,2.3133158561,0.1955,0,0.1955,2.11,0.19,2.1185372312
2020-07-13 18:00:00,2.3045,0.18,2.3115190352,0.23450000000000001,0,0.23450000000000001,2.07,0.18,2.0778113485,2.3445,0.16,2.3499532442,0.23450000000000001,0,0.23450000000000001,2.11,0.16,2.1160576552
2020-07-13 18:30:00,2.3555,0.16,2.3609278367,0.28550000000000003,0,0.28550000000000003,2.07,0.16,2.0761743665,2.3955,0.16,2.400837406,0.28550000000000003,0,0.28550000000000003,2.11,0.16,2.1160576552
2020-07-13 19:00:00,2.252,0.17,2.2584074035,0.272,0,0.272,1.98,0.17,1.9872845795,2.292,0.16,2.297577855,0.272,0,0.272,2.02,0.16,2.0263267259
2020-07-13 19:30:00,2.162,0.0,2.162,0.262,0,0.262,1.9,0.0,1.9,2.202,0.0,2.202,0.262,0,0.262,1.94,0.0,1.94
2020-07-13 20:00:00,2.075,0.0,2.075,0.225,0,0.225,1.85,0.0,1.85,2.115,0.0,2.115,0.225,0,0.225,1.8900000000000001,0.0,1.8900000000000001
2020-07-13 20:30:00,2.023,0.0,2.023,0.17300000000000001,0,0.17300000000000001,1.85,0.0,1.85,2.063,0.0,2.063,0.17300000000000001,0,0.17300000000000001,1.8900000000000001,0.0,1.8900000000000001
2020-07-13 21:00:00,1.907,-0.47000000000000003,1.9640644083,0.167,0,0.167,1.74,-0.47000000000000003,1.8023595646000001,1.957,0.47000000000000003,2.0126472617,0.167,0,0.167,1.79,0.47000000000000003,1.8506755523
2020-07-13 21:30:00,1.754,-0.48,1.8184927825,0.164,0,0.164,1.5899999999999999,-0.48,1.6608732643000002,1.8439999999999999,0.46,1.9005094054,0.164,0,0.164,1.6800000000000002,0.46,1.7418381096000002
2020-07-13 22:00:00,1.705,-0.14,1.7107381448,0.135,0,0.135,1.57,-0.14,1.5762296786999999,1.745,-0.14,1.7506070376,0.135,0,0.135,1.6099999999999999,-0.14,1.6160754932999999
2020-07-13 22:30:00,1.545,0.0,1.545,0.135,0,0.135,1.4100000000000001,0.0,1.4100000000000001,1.585,0.0,1.585,0.135,0,0.135,1.45,0.0,1.45
2020-07-13 23:00:00,1.445,0.0,1.445,0.095,0,0.095,1.35,0.0,1.35,1.4849999999999999,0.0,1.4849999999999999,0.095,0,0.095,1.3900000000000001,0.0,1.3900000000000001
2020-07-13 23:30:00,1.3425,-0.14,1.3497800747,0.0825,0,0.0825,1.26,-0.14,1.2677539193,1.3825,-0.14,1.3895705272,0.0825,0,0.0825,1.3,-0.14,1.3075167303
2020-07-14 00:00:00,1.2115,0.0,1.2115,0.061500000000000006,0,0.061500000000000006,1.15,0.0,1.15,1.2515,0.0,1.2515,0.061500000000000006,0,0.061500000000000006,1.19,0.0,1.19
2020-07-14 00:30:00,1.1985000000000001,0.0,1.1985000000000001,0.0585,0,0.0585,1.1400000000000001,0.0,1.1400000000000001,1.2385,0.0,1.2385,0.0585,0,0.0585,1.18,0.0,1.18
2020-07-14 01:00:00,1.184,0.0,1.184,0.044,0,0.044,1.1400000000000001,0.0,1.1400000000000001,1.224,0.0,1.224,0.044,0,0.044,1.18,0.0,1.18
2020-07-14 01:30:00,1.2635,0.0,1.2635,0.043500000000000004,0,0.043500000000000004,1.22,0.0,1.22,1.2935,0.0,1.2935,0.043500000000000004,0,0.043500000000000004,1.25,0.0,1.25
2020-07-14 02:00:00,1.2685,0.0,1.2685,0.018500000000000003,0,0.018500000000000003,1.25,0.0,1.25,1.3085,0.0,1.3085,0.018500000000000003,0,0.018500000000000003,1.29,0.0,1.29
2020-07-14 02:30:00,1.239,0.0,1.239,0.009000000000000001,0,0.009000000000000001,1.23,0.0,1.23,1.279,0.0,1.279,0.009000000000000001,0,0.009000000000000001,1.27,0.0,1.27
2020-07-14 03:00:00,1.1345,0.0,1.1345,0.0045000000000000005,0,0.0045000000000000005,1.13,0.0,1.13,1.1745,0.0,1.1745,0.0045000000000000005,0,0.0045000000000000005,1.17,0.0,1.17
2020-07-14 03:30:00,1.1125,0.0,1.1125,0.0025,0,0.0025,1.11,0.0,1.11,1.1525,-0.14,1.1609721142,0.0025,0,0.0025,1.15,-0.14,1.158490397
2020-07-14 04:00:00,1.154,0.0,1.154,0.004,0,0.004,1.15,0.0,1.15,1.184,-0.14,1.1922482963,0.004,0,0.004,1.18,-0.14,1.1882760622
2020-07-14 04:30:00,1.153,-0.14,1.1614684671,0.003,0,0.003,1.15,-0.14,1.158490397,1.203,-0.14,1.2111189042000001,0.003,0,0.003,1.2,-0.14,1.2081390648
2020-07-14 05:00:00,1.159,0.0,1.159,0.029,0,0.029,1.13,0.0,1.13,1.199,0.0,1.199,0.029,0,0.029,1.17,0.0,1.17
2020-07-14 05:30:00,1.1575,0.0,1.1575,0.0275,0,0.0275,1.13,0.0,1.13,1.1975,0.0,1.1975,0.0275,0,0.0275,1.17,0.0,1.17
2020-07-14 06:00:00,1.235,0.0,1.235,0.025,0,0.025,1.21,0.0,1.21,1.275,0.0,1.275,0.025,0,0.025,1.25,0.0,1.25
2020-07-14 06:30:00,1.435,-0.39,1.4870524537,0.035,0,0.035,1.4,-0.39,1.4533065747,1.505,0.52,1.592301793,0.035,0,0.035,1.47,0.52,1.5592626463
2020-07-14 07:00:00,1.557,-0.29,1.5837768151,0.047,0,0.047,1.51,-0.29,1.5375955255,1.617,0.49,1.6896120856999999,0.047,0,0.047,1.57,0.49,1.6446884203
2020-07-14 07:30:00,1.7755,0.2,1.7867289246,0.0455,0,0.0455,1.73,0.2,1.7415223226,1.8155000000000001,0.19,1.8254150898,0.0455,0,0.0455,1.77,0.19,1.7801685313000002
2020-07-14 08:00:00,1.9085,0.21,1.9200188150000002,0.0785,0,0.0785,1.83,0.21,1.842009772,1.9485000000000001,0.19,1.9577416198000002,0.0785,0,0.0785,1.87,0.19,1.8796276227000002
2020-07-14 08:30:00,2.035,-0.1,2.037455521,0.135,0,0.135,1.9,-0.1,1.902629759,2.125,0.48,2.1785373534,0.135,0,0.135,1.99,0.48,2.0470710784
2020-07-14 09:00:00,2.1595,0.26,2.1750954577,0.11950000000000001,0,0.11950000000000001,2.04,0.26,2.0565018843,2.1995,0.24,2.2125551406,0.11950000000000001,0,0.11950000000000001,2.08,0.24,2.0938003725
2020-07-14 09:30:00,2.1905,0.27,2.2070773095,0.2305,0,0.2305,1.96,0.27,1.9785095400000001,2.2205,0.25,2.2345290891,0.2305,0,0.2305,1.99,0.25,2.0056420418
2020-07-14 10:00:00,2.0625,0.27,2.080097654,0.3125,0,0.3125,1.75,0.27,1.7707060739,2.1025,0.25,2.1173110896,0.3125,0,0.3125,1.79,0.25,1.8073737854
2020-07-14 10:30:00,1.9769999999999999,0.26,1.9940233198000001,0.577,0,0.577,1.4,0.26,1.4239382009,2.017,0.25,2.0324342548,0.577,0,0.577,1.44,0.25,1.4615402834
2020-07-14 11:00:00,1.9625,0.26,1.9796480116000001,0.4325,0,0.4325,1.53,0.26,1.551934277,2.0025,0.24,2.016830744,0.4325,0,0.4325,1.57,0.24,1.5882380174000001
2020-07-14 11:30:00,1.9115000000000002,0.28,1.9318986128,0.5815,0,0.5815,1.33,0.28,1.3591541487,1.9515,0.27,1.9700894015000001,0.5815,0,0.5815,1.37,0.27,1.3963523911
2020-07-14 12:00:00,1.7315,0.28,1.7539932297,0.9315,0,0.9315,0.8,0.28,0.847584804,1.7715,0.27,1.7919576584999999,0.9315,0,0.9315,0.84,0.27,0.8823264702
2020-07-14 12:30:00,1.8090000000000002,0.28,1.8305411768000002,0.779,0,0.779,1.03,0.28,1.0673799698,1.849,0.27,1.8686093760000002,0.779,0,0.779,1.07,0.27,1.1035397591
2020-07-14 13:00:00,1.8399999999999999,0.25,1.8569060289000001,0.78,0,0.78,1.06,0.25,1.0890821824,1.8900000000000001,0.30000000000000004,1.9136614121000002,0.78,0,0.78,1.11,0.30000000000000004,1.1498260738
2020-07-14 13:30:00,1.806,-0.13,1.8106728031000001,0.616,0,0.616,1.19,-0.13,1.1970797801,1.8860000000000001,0.5,1.9511524799000002,0.616,0,0.616,1.27,0.5,1.3648809472
2020-07-14 14:00:00,1.7415,0.25,1.7593527929000001,0.7115,0,0.7115,1.03,0.25,1.0599056562,1.7815,0.24,1.7975934607,0.7115,0,0.7115,1.07,0.24,1.09658561
2020-07-14 14:30:00,1.798,0.22,1.8114093960000002,0.598,0,0.598,1.2,0.22,1.22,1.838,0.21,1.8499578374,0.598,0,0.598,1.24,0.21,1.2576565509
2020-07-14 15:00:00,1.71,0.22,1.724093965,0.72,0,0.72,0.99,0.22,1.0141498903,1.75,0.21,1.7625549637,0.72,0,0.72,1.03,0.21,1.0511898021
2020-07-14 15:30:00,1.6585,0.25,1.677236492,0.8685,0,0.8685,0.79,0.25,0.8286132994000001,1.7085,0.24,1.7252745433999999,0.8685,0,0.8685,0.84,0.24,0.8736131867
2020-07-14 16:00:00,1.749,0.24,1.7653897587,0.8290000000000001,0,0.8290000000000001,0.92,0.24,0.9507891459000001,1.7890000000000001,0.23,1.8037242029,0.8290000000000001,0,0.8290000000000001,0.96,0.23,0.9871676656
2020-07-14 16:30:00,1.814,0.22,1.8272919854,0.774,0,0.774,1.04,0.22,1.0630145813,1.854,0.21,1.8658552999,0.774,0,0.774,1.08,0.21,1.1002272493
2020-07-14 17:00:00,1.892,0.2,1.9025414582,0.652,0,0.652,1.24,0.2,1.2560254774000001,1.932,0.19,1.9413201694,0.652,0,0.652,1.28,0.19,1.2940247293
2020-07-14 17:30:00,2.0665,0.18,2.0743245286,0.5065000000000001,0,0.5065000000000001,1.56,0.18,1.5703502794,2.1065,0.16,2.1125676912,0.5065000000000001,0,0.5065000000000001,1.6,0.16,1.6079800994
2020-07-14 18:00:00,2.132,0.18,2.1395850065,0.372,0,0.372,1.76,0.18,1.7691806013,2.172,0.16,2.1778852128,0.372,0,0.372,1.8,0.16,1.8070971196999999
2020-07-14 18:30:00,2.1915,-0.38,2.2242014859,0.2215,0,0.2215,1.97,-0.38,2.0063150301,2.2715,0.51,2.3280490223,0.2215,0,0.2215,2.05,0.51,2.1124866863
2020-07-14 19:00:00,2.2295,0.17,2.2359718804,0.17950000000000002,0,0.17950000000000002,2.05,0.17,2.0570367036,2.2695,0.19,2.2774394064,0.17950000000000002,0,0.17950000000000002,2.09,0.19,2.0986185933
2020-07-14 19:30:00,2.17,0.0,2.17,0.15,0,0.15,2.02,0.0,2.02,2.21,0.0,2.21,0.15,0,0.15,2.06,0.0,2.06
2020-07-14 20:00:00,2.118,-0.14,2.1226219635,0.138,0,0.138,1.98,-0.14,1.9849433241,2.158,-0.14,2.1625364737,0.138,0,0.138,2.02,-0.14,2.0248456731
2020-07-14 20:30:00,2.0085,0.0,2.0085,0.1585,0,0.1585,1.85,0.0,1.85,2.0485,0.0,2.0485,0.1585,0,0.1585,1.8900000000000001,0.0,1.8900000000000001
2020-07-14 21:00:00,1.8820000000000001,-0.47000000000000003,1.9397999897,0.14200000000000002,0,0.14200000000000002,1.74,-0.47000000000000003,1.8023595646000001,1.9220000000000002,0.35000000000000003,1.9536079443,0.14200000000000002,0,0.14200000000000002,1.78,0.35000000000000003,1.8140837908
2020-07-14 21:30:00,1.7309999999999999,-0.51,1.8045667070000002,0.101,0,0.101,1.63,-0.51,1.7079227149,1.841,0.43,1.8905504489,0.101,0,0.101,1.74,0.43,1.7923448329
2020-07-14 22:00:00,1.689,-0.48,1.7558818297,0.059000000000000004,0,0.059000000000000004,1.63,-0.48,1.6992056968,1.749,0.33,1.7798598259,0.059000000000000004,0,0.059000000000000004,1.69,0.33,1.7219175358
2020-07-14 22:30:00,1.5939999999999999,0.0,1.5939999999999999,0.074,0,0.074,1.52,0.0,1.52,1.634,-0.14,1.6399865853,0.074,0,0.074,1.56,-0.14,1.5662694531999999
2020-07-14 23:00:00,1.463,-0.14,1.4696832992,0.053,0,0.053,1.4100000000000001,-0.14,1.4169333082,1.5030000000000001,-0.14,1.5095062107000001,0.053,0,0.053,1.45,-0.14,1.4567429423
2020-07-14 23:30:00,1.33,-0.14,1.3373481221999999,0.05,0,0.05,1.28,-0.14,1.2876334882,1.37,-0.14,1.3771347066000001,0.05,0,0.05,1.32,-0.14,1.3274034805000001
2020-07-15 00:00:00,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23
2020-07-15 00:30:00,1.191,-0.5,1.2916969459,0.041,0,0.041,1.15,-0.5,1.2539936204,1.2610000000000001,0.43,1.3322991406,0.041,0,0.041,1.22,0.43,1.2935609765
2020-07-15 01:00:00,1.1655,0.0,1.1655,0.0455,0,0.0455,1.12,0.0,1.12,1.2055,0.0,1.2055,0.0455,0,0.0455,1.16,0.0,1.16
2020-07-15 01:30:00,1.249,0.0,1.249,0.059000000000000004,0,0.059000000000000004,1.19,0.0,1.19,1.289,0.0,1.289,0.059000000000000004,0,0.059000000000000004,1.23,0.0,1.23
2020-07-15 02:00:00,1.2505,0.0,1.2505,0.060500000000000005,0,0.060500000000000005,1.19,0.0,1.19,1.2905,0.0,1.2905,0.060500000000000005,0,0.060500000000000005,1.23,0.0,1.23
2020-07-15 02:30:00,1.2245,0.0,1.2245,0.0745,0,0.0745,1.15,0.0,1.15,1.2545,0.0,1.2545,0.0745,0,0.0745,1.18,0.0,1.18
2020-07-15 03:00:00,1.131,0.0,1.131,0.07100000000000001,0,0.07100000000000001,1.06,0.0,1.06,1.171,0.0,1.171,0.07100000000000001,0,0.07100000000000001,1.1,0.0,1.1
2020-07-15 03:30:00,1.1155,0.0,1.1155,0.0555,0,0.0555,1.06,0.0,1.06,1.1555,0.0,1.1555,0.0555,0,0.0555,1.1,0.0,1.1
2020-07-15 04:00:00,1.138,0.0,1.138,0.058,0,0.058,1.08,0.0,1.08,1.178,0.0,1.178,0.058,0,0.058,1.12,0.0,1.12
2020-07-15 04:30:00,1.153,0.0,1.153,0.063,0,0.063,1.09,0.0,1.09,1.193,-0.14,1.2011864968000001,0.063,0,0.063,1.13,-0.14,1.1386395391
2020-07-15 05:00:00,1.134,0.0,1.134,0.084,0,0.084,1.05,0.0,1.05,1.174,0.0,1.174,0.084,0,0.084,1.09,0.0,1.09
2020-07-15 05:30:00,1.1545,0.0,1.1545,0.0645,0,0.0645,1.09,0.0,1.09,1.1945000000000001,0.0,1.1945000000000001,0.0645,0,0.0645,1.13,0.0,1.13
2020-07-15 06:00:00,1.204,0.0,1.204,0.094,0,0.094,1.11,0.0,1.11,1.244,0.0,1.244,0.094,0,0.094,1.15,0.0,1.15
2020-07-15 06:30:00,1.3995,0.16,1.4086164311,0.08950000000000001,0,0.08950000000000001,1.31,0.16,1.3197348218,1.4395,0.15,1.4472941132,0.08950000000000001,0,0.08950000000000001,1.35,0.15,1.3583077707
2020-07-15 07:00:00,1.5474999999999999,0.16,1.5557494175,0.1075,0,0.1075,1.44,0.16,1.4488616221,1.5875,0.15,1.594570867,0.1075,0,0.1075,1.48,0.15,1.4875819305
2020-07-15 07:30:00,1.7309999999999999,-0.12,1.73515446,0.151,0,0.151,1.58,-0.12,1.5845504094,1.8010000000000002,0.41000000000000003,1.8470790454000001,0.151,0,0.151,1.65,0.41000000000000003,1.7001764614
2020-07-15 08:00:00,1.9140000000000001,0.21,1.9254859127000001,0.164,0,0.164,1.75,0.21,1.7625549637,1.9540000000000002,0.19,1.9632157293999999,0.164,0,0.164,1.79,0.19,1.8000555547000001
2020-07-15 08:30:00,2.0365,0.24,2.0505931459,0.1665,0,0.1665,1.87,0.24,1.885338166,2.0765,0.22,2.0881217038,0.1665,0,0.1665,1.9100000000000001,0.22,1.9226284092
2020-07-15 09:00:00,2.0825,0.24,2.0962839145,0.3225,0,0.3225,1.76,0.24,1.7762882649,2.1225,0.22,2.1338711887,0.3225,0,0.3225,1.8,0.22,1.8133946068
2020-07-15 09:30:00,2.128,0.24,2.1414910692999998,0.278,0,0.278,1.85,0.24,1.8655026131999999,2.168,0.22,2.1791337729,0.278,0,0.278,1.8900000000000001,0.22,1.9027611516
2020-07-15 10:00:00,2.12,0.24,2.1335416565,0.33,0,0.33,1.79,0.24,1.8060177186000002,2.16,0.22,2.1711747972,0.33,0,0.33,1.83,0.22,1.8431766058
2020-07-15 10:30:00,2.051,0.25,2.0661802922,0.341,0,0.341,1.71,0.25,1.7281782315,2.091,0.23,2.1036114185,0.341,0,0.341,1.75,0.23,1.7650495743999999
2020-07-15 11:00:00,2.069,0.25,2.0840491837,0.399,0,0.399,1.67,0.25,1.6886088949,2.109,0.23,2.121504419,0.399,0,0.399,1.71,0.23,1.7253985047
2020-07-15 11:30:00,2.069,0.25,2.0840491837,0.439,0,0.439,1.63,0.25,1.6490603385,2.109,0.23,2.121504419,0.439,0,0.439,1.67,0.23,1.6857639218
2020-07-15 12:00:00,2.0565,0.27,2.0741485603,0.41650000000000004,0,0.41650000000000004,1.6400000000000001,0.27,1.6620770139,2.0965,0.25,2.1113531798,0.41650000000000004,0,0.41650000000000004,1.6800000000000002,0.25,1.6984993377
2020-07-15 12:30:00,2.016,0.25,2.0314418525,0.41600000000000004,0,0.41600000000000004,1.6,0.25,1.6194134741,2.056,0.23,2.0688247872,0.41600000000000004,0,0.41600000000000004,1.6400000000000001,0.23,1.6560495162
2020-07-15 13:00:00,1.967,0.25,1.9828234919,0.537,0,0.537,1.43,0.25,1.4516886719,2.007,0.23,2.0201358865,0.537,0,0.537,1.47,0.23,1.4878844041
2020-07-15 13:30:00,1.849,0.04,1.8494326157,0.729,0,0.729,1.12,0.04,1.1207140581,1.919,0.43,1.9665861283,0.729,0,0.729,1.19,0.43,1.265306287
2020-07-15 14:00:00,1.8050000000000002,0.28,1.8265883499000002,0.755,0,0.755,1.05,0.28,1.0866922287,1.845,0.26,1.8632297227999999,0.755,0,0.755,1.09,0.26,1.1205802069
2020-07-15 14:30:00,1.745,0.28,1.7673214195,0.745,0,0.745,1.0,0.28,1.0384603989,1.7850000000000001,0.26,1.8038361899000002,0.745,0,0.745,1.04,0.26,1.0720074627
2020-07-15 15:00:00,1.8215,0.26,1.8399625676,0.5915,0,0.5915,1.23,0.26,1.2571793826,1.8615,0.25,1.8782125146,0.5915,0,0.5915,1.27,0.25,1.2943724348
2020-07-15 15:30:00,1.7365,0.2,1.7479794764,0.5265000000000001,0,0.5265000000000001,1.21,0.2,1.2264175472,1.7765,0.2,1.7877226435,0.5265000000000001,0,0.5265000000000001,1.25,0.2,1.2658988901
2020-07-15 16:00:00,1.7930000000000001,0.2,1.8041200070999999,0.493,0,0.493,1.3,0.2,1.3152946438,1.833,0.2,1.8438787921,0.493,0,0.493,1.34,0.2,1.3548431644
2020-07-15 16:30:00,1.921,0.2,1.9313831831,0.461,0,0.461,1.46,0.2,1.4736349616,1.9609999999999999,0.2,1.9711724937000001,0.461,0,0.461,1.5,0.2,1.513274595
2020-07-15 17:00:00,1.88,0.17,1.8876705221,0.58,0,0.58,1.3,0.17,1.3110682667,1.92,0.16,1.9266551326,0.58,0,0.58,1.34,0.16,1.3495184326
2020-07-15 17:30:00,1.9155000000000002,0.18,1.9239387334,0.6155,0,0.6155,1.3,0.18,1.3124023773,1.9555,0.17,1.9628755055,0.6155,0,0.6155,1.34,0.17,1.3507405376000001
2020-07-15 18:00:00,1.994,0.15,1.9996339665,0.304,0,0.304,1.69,0.15,1.6966437457999999,2.034,0.0,2.034,0.304,0,0.304,1.73,0.0,1.73
2020-07-15 18:30:00,2.029,0.16,2.0352987496,0.279,0,0.279,1.75,0.16,1.7572990639000001,2.069,0.15,2.0744302832,0.279,0,0.279,1.79,0.15,1.7962739212
2020-07-15 19:00:00,1.9849999999999999,0.16,1.9914379227,0.20500000000000002,0,0.20500000000000002,1.78,0.16,1.7871765442,2.025,0.16,2.0313111529,0.20500000000000002,0,0.20500000000000002,1.82,0.16,1.8270194307
2020-07-15 19:30:00,1.974,-0.47000000000000003,2.0291811156,0.14400000000000002,0,0.14400000000000002,1.83,-0.47000000000000003,1.8893914364,2.014,0.46,2.065864468,0.14400000000000002,0,0.14400000000000002,1.87,0.46,1.9257466085
2020-07-15 20:00:00,1.8735,-0.44,1.9244745387000002,0.12350000000000001,0,0.12350000000000001,1.75,-0.44,1.8044666802,1.9935,0.48,2.0504736648,0.12350000000000001,0,0.12350000000000001,1.87,0.48,1.9306216615
2020-07-15 20:30:00,1.796,-0.46,1.8539730311,0.136,0,0.136,1.6600000000000001,-0.46,1.7225562399999998,1.9060000000000001,0.46,1.9607233359,0.136,0,0.136,1.77,0.46,1.8287974191
2020-07-15 21:00:00,1.7805,-0.44,1.8340611358,0.07050000000000001,0,0.07050000000000001,1.71,-0.44,1.7657009939,1.8105,0.47000000000000003,1.8705106922999999,0.07050000000000001,0,0.07050000000000001,1.74,0.47000000000000003,1.8023595646000001
2020-07-15 21:30:00,1.725,-0.14,1.7306718348999999,0.045,0,0.045,1.6800000000000002,-0.14,1.685823241,1.7650000000000001,-0.14,1.7705437017999999,0.045,0,0.045,1.72,-0.14,1.7256882685
2020-07-15 22:00:00,1.6885,0.0,1.6885,0.0385,0,0.0385,1.65,0.0,1.65,1.7185000000000001,0.0,1.7185000000000001,0.0385,0,0.0385,1.6800000000000002,0.0,1.6800000000000002
2020-07-15 22:30:00,1.5975000000000001,-0.51,1.6769335854,0.0575,0,0.0575,1.54,-0.51,1.6222515218,1.6475,0.42,1.7001930037,0.0575,0,0.0575,1.5899999999999999,0.42,1.6445364088
2020-07-15 23:00:00,1.509,-0.14,1.5154804519,0.039,0,0.039,1.47,-0.14,1.4766516177,1.5390000000000001,-0.14,1.5453546518999999,0.039,0,0.039,1.5,-0.14,1.5065191668
2020-07-15 23:30:00,1.3519999999999999,-0.14,1.3592291933,0.052000000000000005,0,0.052000000000000005,1.3,-0.14,1.3075167303,1.392,-0.14,1.3990225159,0.052000000000000005,0,0.052000000000000005,1.34,-0.14,1.3472935834
2020-07-16 00:00:00,1.2265,-0.14,1.2344643575,0.036500000000000005,0,0.036500000000000005,1.19,-0.14,1.1982069938,1.2665,-0.14,1.2742143658,0.036500000000000005,0,0.036500000000000005,1.23,-0.14,1.2379418403
2020-07-16 00:30:00,1.2385,0.0,1.2385,0.018500000000000003,0,0.018500000000000003,1.22,0.0,1.22,1.2785,0.0,1.2785,0.018500000000000003,0,0.018500000000000003,1.26,0.0,1.26
2020-07-16 01:00:00,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19,1.2469999999999999,-0.14,1.254834252,0.017,0,0.017,1.23,-0.14,1.2379418403
2020-07-16 01:30:00,1.271,0.0,1.271,0.021,0,0.021,1.25,0.0,1.25,1.311,0.0,1.311,0.021,0,0.021,1.29,0.0,1.29
2020-07-16 02:00:00,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2020-07-16 02:30:00,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25,1.2935,0.0,1.2935,0.0035,0,0.0035,1.29,0.0,1.29
2020-07-16 03:00:00,1.146,0.0,1.146,0.006,0,0.006,1.1400000000000001,0.0,1.1400000000000001,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18
2020-07-16 03:30:00,1.134,0.0,1.134,0.014,0,0.014,1.12,0.0,1.12,1.174,0.0,1.174,0.014,0,0.014,1.16,0.0,1.16
2020-07-16 04:00:00,1.1605,0.0,1.1605,0.0205,0,0.0205,1.1400000000000001,0.0,1.1400000000000001,1.1905000000000001,0.0,1.1905000000000001,0.0205,0,0.0205,1.17,0.0,1.17
2020-07-16 04:30:00,1.168,0.0,1.168,0.028,0,0.028,1.1400000000000001,0.0,1.1400000000000001,1.198,0.0,1.198,0.028,0,0.028,1.17,0.0,1.17
2020-07-16 05:00:00,1.154,0.0,1.154,0.024,0,0.024,1.13,0.0,1.13,1.184,0.0,1.184,0.024,0,0.024,1.16,0.0,1.16
2020-07-16 05:30:00,1.164,0.0,1.164,0.024,0,0.024,1.1400000000000001,0.0,1.1400000000000001,1.204,0.0,1.204,0.024,0,0.024,1.18,0.0,1.18
2020-07-16 06:00:00,1.258,0.16,1.2681340623000001,0.028,0,0.028,1.23,0.16,1.2403628501,1.288,0.15,1.2967050551,0.028,0,0.028,1.26,0.15,1.268897159
2020-07-16 06:30:00,1.4225,0.16,1.4314699613,0.0325,0,0.0325,1.3900000000000001,0.16,1.3991783303,1.4625,0.15,1.4701721838,0.0325,0,0.0325,1.43,0.15,1.4378456106
2020-07-16 07:00:00,1.5055,-0.26,1.5277860616,0.0655,0,0.0655,1.44,-0.26,1.4632839779,1.5755,0.52,1.6590962148,0.0655,0,0.0655,1.51,0.52,1.5970284907
2020-07-16 07:30:00,1.752,-0.01,1.7520285386,0.10200000000000001,0,0.10200000000000001,1.65,-0.01,1.6500303028,1.822,0.34,1.8534519147,0.10200000000000001,0,0.10200000000000001,1.72,0.34,1.7532826355000002
2020-07-16 08:00:00,1.8265,0.23,1.8409242923,0.17650000000000002,0,0.17650000000000002,1.65,0.23,1.6659531805999999,1.8765,0.22,1.8893523361,0.17650000000000002,0,0.17650000000000002,1.7000000000000002,0.22,1.714176187
2020-07-16 08:30:00,1.9925000000000002,0.23,2.0057308518,0.21250000000000002,0,0.21250000000000002,1.78,0.23,1.7947980388,2.0325,0.22,2.0443718473,0.21250000000000002,0,0.21250000000000002,1.82,0.22,1.8332484829
2020-07-16 09:00:00,1.943,0.26,1.9603185966,0.313,0,0.313,1.63,0.26,1.6506059493,1.983,0.24,1.9974706506,0.313,0,0.313,1.67,0.24,1.6871573726
2020-07-16 09:30:00,2.014,0.27,2.0320177165,0.444,0,0.444,1.57,0.27,1.5930473941,2.054,0.26,2.0703903014,0.444,0,0.444,1.6099999999999999,0.26,1.6308586695
2020-07-16 10:00:00,1.9675,0.29,1.9887574638,0.47750000000000004,0,0.47750000000000004,1.49,0.29,1.5179591561999999,2.0075,0.28,2.0269327197,0.47750000000000004,0,0.47750000000000004,1.53,0.28,1.5554099138000002
2020-07-16 10:30:00,1.9815,0.29,2.002608861,0.5015000000000001,0,0.5015000000000001,1.48,0.29,1.5081445554,2.0215,0.27,2.0394514581,0.5015000000000001,0,0.5015000000000001,1.52,0.27,1.5437940277000002
2020-07-16 11:00:00,2.02,0.29,2.0407106605,0.48,0,0.48,1.54,0.29,1.5670673247,2.06,0.28,2.0789420386,0.48,0,0.48,1.58,0.28,1.6046183347
2020-07-16 11:30:00,1.9625,0.31,1.9868332215,0.48250000000000004,0,0.48250000000000004,1.48,0.31,1.5121177203,2.0025,0.28,2.0219807739,0.48250000000000004,0,0.48250000000000004,1.52,0.28,1.5455743269000002
2020-07-16 12:00:00,1.9525000000000001,0.29,1.9739190080000002,0.5025000000000001,0,0.5025000000000001,1.45,0.29,1.4787156589000001,1.9925000000000002,0.27,2.0107103844,0.5025000000000001,0,0.5025000000000001,1.49,0.27,1.5142654985
2020-07-16 12:30:00,1.9609999999999999,0.25,1.9768715183,0.541,0,0.541,1.42,0.25,1.4418391034,2.001,0.28,2.0204952363,0.541,0,0.541,1.46,0.28,1.4866068747
2020-07-16 13:00:00,1.863,-0.07,1.8643146194,0.543,0,0.543,1.32,-0.07,1.3218547575000001,1.953,0.51,2.0184917637,0.543,0,0.543,1.4100000000000001,0.51,1.49939988
2020-07-16 13:30:00,1.7925,0.25,1.8098497866,0.5425,0,0.5425,1.25,0.25,1.2747548784,1.8425,0.24,1.8580651899,0.5425,0,0.5425,1.3,0.24,1.3219682296
2020-07-16 14:00:00,1.6804999999999999,0.23,1.6961663391,0.5505,0,0.5505,1.13,0.23,1.1531695452,1.7205,0.22,1.734508648,0.5505,0,0.5505,1.17,0.22,1.1905040949
2020-07-16 14:30:00,1.6735,0.23,1.6892312601000001,0.5835,0,0.5835,1.09,0.23,1.1140017953,1.7135,0.22,1.7275654112,0.5835,0,0.5835,1.13,0.22,1.1512167476
2020-07-16 15:00:00,1.645,0.23,1.6610012041000002,0.615,0,0.615,1.03,0.23,1.0553672347,1.685,0.22,1.6993013270000001,0.615,0,0.615,1.07,0.22,1.0923827168
2020-07-16 15:30:00,1.6345,0.22,1.6492392943,0.6045,0,0.6045,1.03,0.22,1.0532331176,1.6745,0.22,1.6888902421,0.6045,0,0.6045,1.07,0.22,1.0923827168
2020-07-16 16:00:00,1.657,0.21,1.6702541723,0.6970000000000001,0,0.6970000000000001,0.96,0.21,0.9827003612,1.697,0.2,1.708744861,0.6970000000000001,0,0.6970000000000001,1.0,0.2,1.0198039027
2020-07-16 16:30:00,1.823,0.19,1.8328745183000001,0.523,0,0.523,1.3,0.19,1.3138112498,1.863,0.18,1.8716754526,0.523,0,0.523,1.34,0.18,1.3520355025
2020-07-16 17:00:00,1.876,0.19,1.8855969877,0.436,0,0.436,1.44,0.19,1.4524806367,1.916,0.18,1.9244365409,0.436,0,0.436,1.48,0.18,1.490905765
2020-07-16 17:30:00,1.974,0.19,1.9831227899,0.34400000000000003,0,0.34400000000000003,1.63,0.19,1.6410362580000002,2.014,0.18,2.0220276952,0.34400000000000003,0,0.34400000000000003,1.67,0.18,1.6796725871
2020-07-16 18:00:00,1.9580000000000002,0.19,1.9671969906000002,0.308,0,0.308,1.65,0.19,1.6609033687,1.998,0.18,2.0060917227,0.308,0,0.308,1.69,0.18,1.6995587663
2020-07-16 18:30:00,2.068,0.17,2.0749756625,0.218,0,0.218,1.85,0.17,1.8577943912000001,2.108,0.16,2.114063386,0.218,0,0.218,1.8900000000000001,0.16,1.896760396
2020-07-16 19:00:00,2.06,0.16,2.0662042493,0.18,0,0.18,1.88,0.16,1.8867962264,2.1,0.19,2.1085777197,0.18,0,0.18,1.92,0.19,1.9293781382000001
2020-07-16 19:30:00,1.953,-0.4,1.9935418230000002,0.10300000000000001,0,0.10300000000000001,1.85,-0.4,1.8927493230999999,2.063,0.51,2.125104468,0.10300000000000001,0,0.10300000000000001,1.96,0.51,2.0252654147
2020-07-16 20:00:00,1.9540000000000002,-0.46,2.0074152535,0.054,0,0.054,1.9,-0.46,1.9548913013,1.994,0.46,2.0463714228,0.054,0,0.054,1.94,0.46,1.9937903601
2020-07-16 20:30:00,1.9295,0.0,1.9295,0.029500000000000002,0,0.029500000000000002,1.9,0.0,1.9,1.9595,0.0,1.9595,0.029500000000000002,0,0.029500000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-07-16 21:00:00,1.7930000000000001,-0.51,1.8641215089,0.013000000000000001,0,0.013000000000000001,1.78,-0.51,1.8516209115,1.863,0.44,1.9142541629,0.013000000000000001,0,0.013000000000000001,1.85,0.44,1.9016045856
2020-07-16 21:30:00,1.7225000000000001,-0.46,1.7828646191000002,0.0025,0,0.0025,1.72,-0.46,1.7804493815,1.8025,0.35000000000000003,1.8361661826,0.0025,0,0.0025,1.8,0.35000000000000003,1.8337120821
2020-07-16 22:00:00,1.706,-0.14,1.7117347925000002,0.006,0,0.006,1.7000000000000002,-0.14,1.7057549648,1.746,-0.14,1.7516038365000002,0.006,0,0.006,1.74,-0.14,1.7456230979
2020-07-16 22:30:00,1.6575000000000002,0.0,1.6575000000000002,0.007500000000000001,0,0.007500000000000001,1.65,0.0,1.65,1.6975,0.0,1.6975,0.007500000000000001,0,0.007500000000000001,1.69,0.0,1.69
2020-07-16 23:00:00,1.54,-0.51,1.6222515218,0.01,0,0.01,1.53,-0.51,1.6127616067,1.6,0.43,1.6567739737,0.01,0,0.01,1.5899999999999999,0.43,1.6471186964
2020-07-16 23:30:00,1.4060000000000001,-0.14,1.4129529362,0.006,0,0.006,1.4,-0.14,1.406982587,1.446,-0.14,1.4527615083,0.006,0,0.006,1.44,-0.14,1.4467895493
2020-07-17 00:00:00,1.251,-0.14,1.2588093581,0.001,0,0.001,1.25,-0.14,1.2578155668,1.291,-0.14,1.2985688276,0.001,0,0.001,1.29,-0.14,1.2975746607
2020-07-17 00:30:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.2610000000000001,0.0,1.2610000000000001,0.001,0,0.001,1.26,0.0,1.26
2020-07-17 01:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-07-17 01:30:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-07-17 02:00:00,1.2675,0.0,1.2675,0.007500000000000001,0,0.007500000000000001,1.26,0.0,1.26,1.3075,0.0,1.3075,0.007500000000000001,0,0.007500000000000001,1.3,0.0,1.3
2020-07-17 02:30:00,1.2235,0.0,1.2235,0.0135,0,0.0135,1.21,0.0,1.21,1.2535,0.0,1.2535,0.0135,0,0.0135,1.24,0.0,1.24
2020-07-17 03:00:00,1.1555,0.0,1.1555,0.0055000000000000005,0,0.0055000000000000005,1.15,0.0,1.15,1.1855,0.0,1.1855,0.0055000000000000005,0,0.0055000000000000005,1.18,0.0,1.18
2020-07-17 03:30:00,1.1205,0.0,1.1205,0.0005,0,0.0005,1.12,0.0,1.12,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2020-07-17 04:00:00,1.1265,0.0,1.1265,0.006500000000000001,0,0.006500000000000001,1.12,0.0,1.12,1.1665,0.0,1.1665,0.006500000000000001,0,0.006500000000000001,1.16,0.0,1.16
2020-07-17 04:30:00,1.1625,0.0,1.1625,0.0025,0,0.0025,1.16,0.0,1.16,1.2025000000000001,0.0,1.2025000000000001,0.0025,0,0.0025,1.2,0.0,1.2
2020-07-17 05:00:00,1.116,0.0,1.116,0.006,0,0.006,1.11,0.0,1.11,1.156,0.0,1.156,0.006,0,0.006,1.15,0.0,1.15
2020-07-17 05:30:00,1.1465,0.0,1.1465,0.0165,0,0.0165,1.13,0.0,1.13,1.1865,0.0,1.1865,0.0165,0,0.0165,1.17,0.0,1.17
2020-07-17 06:00:00,1.1844999999999999,0.0,1.1844999999999999,0.0145,0,0.0145,1.17,0.0,1.17,1.2245,0.0,1.2245,0.0145,0,0.0145,1.21,0.0,1.21
2020-07-17 06:30:00,1.3755,0.16,1.3847744401,0.0155,0,0.0155,1.3599999999999999,0.16,1.3693794215000001,1.4155,0.15,1.4234255337000001,0.0155,0,0.0155,1.4,0.15,1.408012784
2020-07-17 07:00:00,1.541,-0.25,1.5611473345,0.031,0,0.031,1.51,-0.25,1.5305554547,1.611,0.5,1.6868079322,0.031,0,0.031,1.58,0.5,1.6572265989
2020-07-17 07:30:00,1.748,0.13,1.7528274302,0.068,0,0.068,1.6800000000000002,0.13,1.685022255,1.798,0.23,1.8126510972,0.068,0,0.068,1.73,0.23,1.7452220489
2020-07-17 08:00:00,1.8599999999999999,0.21,1.8718172988,0.13,0,0.13,1.73,0.21,1.7426990561,1.9,0.19,1.909476368,0.13,0,0.13,1.77,0.19,1.7801685313000002
2020-07-17 08:30:00,1.939,0.23,1.9525934037,0.209,0,0.209,1.73,0.23,1.7452220489,1.979,0.22,1.9911908497000002,0.209,0,0.209,1.77,0.22,1.7836199147
2020-07-17 09:00:00,1.9420000000000002,0.02,1.9421029839,0.28200000000000003,0,0.28200000000000003,1.6600000000000001,0.02,1.6601204776,2.012,0.45,2.0617089998,0.28200000000000003,0,0.28200000000000003,1.73,0.45,1.7875681805
2020-07-17 09:30:00,1.9849999999999999,-0.25,2.000681134,0.34500000000000003,0,0.34500000000000003,1.6400000000000001,-0.25,1.6589454482,2.095,0.66,2.1965029023,0.34500000000000003,0,0.34500000000000003,1.75,0.66,1.8703208281
2020-07-17 10:00:00,1.9455,0.02,1.9456027986,0.2655,0,0.2655,1.6800000000000002,0.02,1.6801190434,2.0155,0.44,2.0629687952,0.2655,0,0.2655,1.75,0.44,1.8044666802
2020-07-17 10:30:00,1.879,0.24,1.8942652929000001,0.369,0,0.369,1.51,0.24,1.5289538907,1.919,0.23,1.9327340738,0.369,0,0.369,1.55,0.23,1.5669716015000001
2020-07-17 11:00:00,1.814,0.26,1.8325381306000001,0.544,0,0.544,1.27,0.26,1.2963410045,1.854,0.24,1.8694694434999999,0.544,0,0.544,1.31,0.24,1.3318032888
2020-07-17 11:30:00,1.713,0.28,1.7357329864,0.643,0,0.643,1.07,0.28,1.1060289327,1.7530000000000001,0.27,1.7736710518,0.643,0,0.643,1.11,0.27,1.1423659659
2020-07-17 12:00:00,1.5859999999999999,0.26,1.6071701839,0.846,0,0.846,0.74,0.26,0.784346862,1.626,0.25,1.6451066834999999,0.846,0,0.846,0.78,0.25,0.8190848552000001
2020-07-17 12:30:00,1.5825,0.26,1.603716387,0.8825000000000001,0,0.8825000000000001,0.7000000000000001,0.26,0.7467261881,1.6225,0.25,1.6416474195,0.8825000000000001,0,0.8825000000000001,0.74,0.25,0.7810889834
2020-07-17 13:00:00,1.4525000000000001,0.23,1.4705972426,0.9625,0,0.9625,0.49,0.23,0.5412947441,1.4925000000000002,0.24,1.5116733278,0.9625,0,0.9625,0.53,0.24,0.5818075283
2020-07-17 13:30:00,1.2495,-0.01,1.2495400154,1.0195,0,1.0195,0.23,-0.01,0.2302172887,1.3195000000000001,0.41000000000000003,1.3817308891,1.0195,0,1.0195,0.30000000000000004,0.41000000000000003,0.5080354318
2020-07-17 14:00:00,1.262,0.21,1.2793529614999999,1.012,0,1.012,0.25,0.21,0.3264965543,1.312,0.21,1.3287001166999999,1.012,0,1.012,0.30000000000000004,0.21,0.3661966685
2020-07-17 14:30:00,1.24,0.21,1.2576565509,1.02,0,1.02,0.22,0.21,0.3041381265,1.28,0.21,1.2971121771,1.02,0,1.02,0.26,0.21,0.3342154993
2020-07-17 15:00:00,1.2035,0.21,1.2216841859,1.0235,0,1.0235,0.18,0.21,0.2765863337,1.2435,0.21,1.2611075489,1.0235,0,1.0235,0.22,0.21,0.3041381265
2020-07-17 15:30:00,1.32,0.2,1.3350655415000001,0.76,0,0.76,0.56,0.2,0.5946427499,1.3599999999999999,0.19,1.3732079231,0.76,0,0.76,0.6000000000000001,0.19,0.6293647591
2020-07-17 16:00:00,1.4865,0.18,1.497358424,0.6565000000000001,0,0.6565000000000001,0.8300000000000001,0.18,0.8492938243,1.5265,0.17,1.535936929,0.6565000000000001,0,0.6565000000000001,0.87,0.17,0.8864536085
2020-07-17 16:30:00,1.4625,0.18,1.4735352897,0.7625000000000001,0,0.7625000000000001,0.7000000000000001,0.18,0.72277244,1.5025,0.17,1.5120867204000001,0.7625000000000001,0,0.7625000000000001,0.74,0.17,0.7592759709
2020-07-17 17:00:00,1.4835,0.16,1.4921032974,0.7535000000000001,0,0.7535000000000001,0.73,0.16,0.7473285757,1.5235,0.16,1.5318786669,0.7535000000000001,0,0.7535000000000001,0.77,0.16,0.7864477096
2020-07-17 17:30:00,1.637,-0.14,1.6429756541,0.687,0,0.687,0.9500000000000001,-0.14,0.9602603814,1.7069999999999999,0.38,1.7487850068,0.687,0,0.687,1.02,0.38,1.0884851859
2020-07-17 18:00:00,1.7355,-0.18,1.7448095168000002,0.5255000000000001,0,0.5255000000000001,1.21,-0.18,1.2233151679,1.8155000000000001,0.45,1.8704385181,0.5255000000000001,0,0.5255000000000001,1.29,0.45,1.3662357044
2020-07-17 18:30:00,1.8439999999999999,0.15,1.8500908086,0.364,0,0.364,1.48,0.15,1.4875819305,1.884,0.15,1.8899619044,0.364,0,0.364,1.52,0.15,1.5273833834000001
2020-07-17 19:00:00,1.839,0.15,1.845107314,0.289,0,0.289,1.55,0.15,1.5572411501999999,1.879,0.15,1.8849777187,0.289,0,0.289,1.5899999999999999,0.15,1.5970597985000001
2020-07-17 19:30:00,1.8395000000000001,0.15,1.8456056593999999,0.1695,0,0.1695,1.67,0.15,1.6767229944,1.8795000000000002,0.13,1.8839905122,0.1695,0,0.1695,1.71,0.13,1.7149344011
2020-07-17 20:00:00,1.8505,0.15,1.8565694843,0.12050000000000001,0,0.12050000000000001,1.73,0.15,1.7364907140999999,1.8905,0.0,1.8905,0.12050000000000001,0,0.12050000000000001,1.77,0.0,1.77
2020-07-17 20:30:00,1.8075,0.0,1.8075,0.0775,0,0.0775,1.73,0.0,1.73,1.8475000000000001,0.0,1.8475000000000001,0.0775,0,0.0775,1.77,0.0,1.77
2020-07-17 21:00:00,1.7545000000000002,-0.51,1.8271207541,0.044500000000000005,0,0.044500000000000005,1.71,-0.51,1.784432683,1.8045,0.44,1.8573691744,0.044500000000000005,0,0.044500000000000005,1.76,0.44,1.8141664753
2020-07-17 21:30:00,1.7435,0.0,1.7435,0.0335,0,0.0335,1.71,0.0,1.71,1.7735,0.0,1.7735,0.0335,0,0.0335,1.74,0.0,1.74
2020-07-17 22:00:00,1.6800000000000002,0.0,1.6800000000000002,0.03,0,0.03,1.65,0.0,1.65,1.72,0.0,1.72,0.03,0,0.03,1.69,0.0,1.69
2020-07-17 22:30:00,1.5865,-0.49,1.6604464008000002,0.0465,0,0.0465,1.54,-0.49,1.6160754932999999,1.6365,0.41000000000000003,1.6870780213,0.0465,0,0.0465,1.5899999999999999,0.41000000000000003,1.6420109622
2020-07-17 23:00:00,1.5045000000000002,-0.14,1.5109997518,0.0545,0,0.0545,1.45,-0.14,1.4567429423,1.5445,-0.14,1.5508321153,0.0545,0,0.0545,1.49,-0.14,1.4965627284
2020-07-17 23:30:00,1.3679999999999999,-0.14,1.3751450833,0.068,0,0.068,1.3,-0.14,1.3075167303,1.408,-0.14,1.4149431084000001,0.068,0,0.068,1.34,-0.14,1.3472935834
2020-07-18 00:00:00,1.283,0.0,1.283,0.063,0,0.063,1.22,0.0,1.22,1.323,0.0,1.323,0.063,0,0.063,1.26,0.0,1.26
2020-07-18 00:30:00,1.2395,0.0,1.2395,0.0495,0,0.0495,1.19,0.0,1.19,1.2795,0.0,1.2795,0.0495,0,0.0495,1.23,0.0,1.23
2020-07-18 01:00:00,1.214,0.0,1.214,0.054,0,0.054,1.16,0.0,1.16,1.254,0.0,1.254,0.054,0,0.054,1.2,0.0,1.2
2020-07-18 01:30:00,1.2735,0.0,1.2735,0.053500000000000006,0,0.053500000000000006,1.22,0.0,1.22,1.3135,0.0,1.3135,0.053500000000000006,0,0.053500000000000006,1.26,0.0,1.26
2020-07-18 02:00:00,1.2665,0.0,1.2665,0.0465,0,0.0465,1.22,0.0,1.22,1.3065,0.0,1.3065,0.0465,0,0.0465,1.26,0.0,1.26
2020-07-18 02:30:00,1.2245,0.0,1.2245,0.0345,0,0.0345,1.19,0.0,1.19,1.2545,0.0,1.2545,0.0345,0,0.0345,1.22,0.0,1.22
2020-07-18 03:00:00,1.137,0.0,1.137,0.057,0,0.057,1.08,0.0,1.08,1.177,0.0,1.177,0.057,0,0.057,1.12,0.0,1.12
2020-07-18 03:30:00,1.089,-0.47000000000000003,1.1860948529,0.049,0,0.049,1.04,-0.47000000000000003,1.1412712211,1.159,0.43,1.2361961818,0.049,0,0.049,1.11,0.43,1.1903780912
2020-07-18 04:00:00,1.1145,-0.47000000000000003,1.2095496063,0.0545,0,0.0545,1.06,-0.47000000000000003,1.1595257651,1.1645,0.41000000000000003,1.2345688519,0.0545,0,0.0545,1.11,0.41000000000000003,1.183300469
2020-07-18 04:30:00,1.119,-0.49,1.2215813522,0.059000000000000004,0,0.059000000000000004,1.06,-0.49,1.1677756634,1.169,0.44,1.2490640496,0.059000000000000004,0,0.059000000000000004,1.11,0.44,1.1940268004
2020-07-18 05:00:00,1.098,0.0,1.098,0.038,0,0.038,1.06,0.0,1.06,1.1280000000000001,0.0,1.1280000000000001,0.038,0,0.038,1.09,0.0,1.09
2020-07-18 05:30:00,1.1185,0.0,1.1185,0.0385,0,0.0385,1.08,0.0,1.08,1.1585,0.0,1.1585,0.0385,0,0.0385,1.12,0.0,1.12
2020-07-18 06:00:00,1.1435,0.13,1.1508658697,0.0235,0,0.0235,1.12,0.13,1.1275194012,1.1835,0.0,1.1835,0.0235,0,0.0235,1.16,0.0,1.16
2020-07-18 06:30:00,1.2595,0.0,1.2595,0.029500000000000002,0,0.029500000000000002,1.23,0.0,1.23,1.2895,0.0,1.2895,0.029500000000000002,0,0.029500000000000002,1.26,0.0,1.26
2020-07-18 07:00:00,1.307,-0.45,1.3822984482,0.037,0,0.037,1.27,-0.45,1.3473678043000001,1.377,0.46,1.4518019837,0.037,0,0.037,1.34,0.46,1.4167568599
2020-07-18 07:30:00,1.397,-0.43,1.4616801976,0.077,0,0.077,1.32,-0.43,1.3882723076,1.487,0.48,1.5625520791,0.077,0,0.077,1.4100000000000001,0.48,1.4894629905
2020-07-18 08:00:00,1.5425,0.15,1.5497761935,0.07250000000000001,0,0.07250000000000001,1.47,0.15,1.4776332427,1.5825,0.14,1.5886806633,0.07250000000000001,0,0.07250000000000001,1.51,0.14,1.5164761785
2020-07-18 08:30:00,1.6219999999999999,0.15,1.6289211153,0.10200000000000001,0,0.10200000000000001,1.52,0.15,1.5273833834000001,1.662,0.0,1.662,0.10200000000000001,0,0.10200000000000001,1.56,0.0,1.56
2020-07-18 09:00:00,1.6935,0.13,1.6984823373,0.1935,0,0.1935,1.5,0.13,1.5056227947,1.7335,0.0,1.7335,0.1935,0,0.1935,1.54,0.0,1.54
2020-07-18 09:30:00,1.763,0.13,1.767786469,0.323,0,0.323,1.44,0.13,1.4458561478,1.803,0.0,1.803,0.323,0,0.323,1.48,0.0,1.48
2020-07-18 10:00:00,1.8170000000000002,0.19,1.8269069489,0.327,0,0.327,1.49,0.19,1.5020652449,1.857,0.17,1.8647651327,0.327,0,0.327,1.53,0.17,1.5394154735
2020-07-18 10:30:00,1.7785000000000002,0.16,1.7856825726,0.3285,0,0.3285,1.45,0.16,1.4588008774,1.8285,0.15,1.8346422676,0.3285,0,0.3285,1.5,0.15,1.5074813432
2020-07-18 11:00:00,1.7845,0.16,1.7916585193999999,0.3345,0,0.3345,1.45,0.16,1.4588008774,1.8345,0.15,1.8406222453,0.3345,0,0.3345,1.5,0.15,1.5074813432
2020-07-18 11:30:00,1.794,0.18,1.8030074875,0.384,0,0.384,1.4100000000000001,0.18,1.4214429289,1.834,0.16,1.8409660507,0.384,0,0.384,1.45,0.16,1.4588008774
2020-07-18 12:00:00,1.7245,0.18,1.7338685792000001,0.4545,0,0.4545,1.27,0.18,1.2826924807,1.7645,0.16,1.771739329,0.4545,0,0.4545,1.31,0.16,1.3197348218
2020-07-18 12:30:00,1.7069999999999999,0.17,1.7154442573000002,0.417,0,0.417,1.29,0.17,1.3011533345,1.7570000000000001,0.16,1.764270104,0.417,0,0.417,1.34,0.16,1.3495184326
2020-07-18 13:00:00,1.63,0.1,1.6330646037,0.42,0,0.42,1.21,0.1,1.2141251995,1.6800000000000002,0.22,1.6943435306999999,0.42,0,0.42,1.26,0.22,1.2790621564
2020-07-18 13:30:00,1.455,0.16,1.4637708154,0.635,0,0.635,0.8200000000000001,0.16,0.835463943,1.495,0.14,1.5015408752,0.635,0,0.635,0.86,0.14,0.8713208364
2020-07-18 14:00:00,1.429,0.16,1.4379294141,0.559,0,0.559,0.87,0.16,0.8845903006,1.479,0.14,1.485611322,0.559,0,0.559,0.92,0.14,0.9305912099
2020-07-18 14:30:00,1.2925,0.16,1.3023656361,0.6425000000000001,0,0.6425000000000001,0.65,0.16,0.6694027188,1.3325,0.14,1.3398344114,0.6425000000000001,0,0.6425000000000001,0.6900000000000001,0.14,0.7040596566
2020-07-18 15:00:00,1.2355,0.16,1.2458171013000001,0.6955,0,0.6955,0.54,0.16,0.5632051136,1.2855,0.14,1.2931010208,0.6955,0,0.6955,0.59,0.14,0.6063827174
2020-07-18 15:30:00,1.241,0.16,1.2512717531,0.881,0,0.881,0.36,0.16,0.39395431210000004,1.271,0.14,1.2786872174,0.881,0,0.881,0.39,0.14,0.41436698710000003
2020-07-18 16:00:00,1.3085,0.16,1.3182458988999999,0.7085,0,0.7085,0.6000000000000001,0.16,0.6209669879,1.3585,0.14,1.3656947865,0.7085,0,0.7085,0.65,0.14,0.6649060084
2020-07-18 16:30:00,1.2995,0.16,1.3093128923,0.8195,0,0.8195,0.48,0.16,0.5059644256,1.3495,0.14,1.3567425143,0.8195,0,0.8195,0.53,0.14,0.5481788029
2020-07-18 17:00:00,1.442,0.16,1.4508494064000002,0.752,0,0.752,0.6900000000000001,0.16,0.7083078427,1.492,0.14,1.4985539697,0.752,0,0.752,0.74,0.14,0.7531268154
2020-07-18 17:30:00,1.5705,-0.18,1.5807815314,0.6405000000000001,0,0.6405000000000001,0.93,-0.18,0.9472592042,1.6605,0.42,1.7127931136,0.6405000000000001,0,0.6405000000000001,1.02,0.42,1.1030865787
2020-07-18 18:00:00,1.69,-0.38,1.7321951391,0.52,0,0.52,1.17,-0.38,1.2301625909,1.8,0.53,1.8764061394,0.52,0,0.52,1.28,0.53,1.3853880323
2020-07-18 18:30:00,1.8835000000000002,-0.38,1.9214505588000002,0.2735,0,0.2735,1.6099999999999999,-0.38,1.6542369842,1.9835,0.52,2.0505297486,0.2735,0,0.2735,1.71,0.52,1.7873164241000001
2020-07-18 19:00:00,2.0725,0.0,2.0725,0.14250000000000002,0,0.14250000000000002,1.9300000000000002,0.0,1.9300000000000002,2.1125,0.0,2.1125,0.14250000000000002,0,0.14250000000000002,1.97,0.0,1.97
2020-07-18 19:30:00,2.0455,0.0,2.0455,0.0955,0,0.0955,1.9500000000000002,0.0,1.9500000000000002,2.0755,0.0,2.0755,0.0955,0,0.0955,1.98,0.0,1.98
2020-07-18 20:00:00,1.988,0.0,1.988,0.038,0,0.038,1.9500000000000002,0.0,1.9500000000000002,2.018,0.0,2.018,0.038,0,0.038,1.98,0.0,1.98
2020-07-18 20:30:00,1.933,-0.44,1.9824452073,0.023,0,0.023,1.9100000000000001,-0.44,1.96002551,1.9729999999999999,0.48,2.0305489406,0.023,0,0.023,1.9500000000000002,0.48,2.0082081565
2020-07-18 21:00:00,1.8054999999999999,-0.49,1.8708100518,0.0055000000000000005,0,0.0055000000000000005,1.8,-0.49,1.8655026131999999,1.8555000000000001,0.46,1.9116694929,0.0055000000000000005,0,0.0055000000000000005,1.85,0.46,1.9063315556
2020-07-18 21:30:00,1.7135,-0.49,1.7821846846,0.0235,0,0.0235,1.69,-0.49,1.7596022277999999,1.7735,0.46,1.8321851025,0.0235,0,0.0235,1.75,0.46,1.8094474295
2020-07-18 22:00:00,1.663,0.0,1.663,0.013000000000000001,0,0.013000000000000001,1.65,0.0,1.65,1.693,0.0,1.693,0.013000000000000001,0,0.013000000000000001,1.6800000000000002,0.0,1.6800000000000002
2020-07-18 22:30:00,1.58,0.0,1.58,0.01,0,0.01,1.57,0.0,1.57,1.62,0.0,1.62,0.01,0,0.01,1.6099999999999999,0.0,1.6099999999999999
2020-07-18 23:00:00,1.4705,-0.5,1.5531806880999999,0.030500000000000003,0,0.030500000000000003,1.44,-0.5,1.524335921,1.5105,0.44,1.5732800927000001,0.030500000000000003,0,0.030500000000000003,1.48,0.44,1.5440207252
2020-07-18 23:30:00,1.4045,0.0,1.4045,0.0345,0,0.0345,1.37,0.0,1.37,1.4445000000000001,0.0,1.4445000000000001,0.0345,0,0.0345,1.4100000000000001,0.0,1.4100000000000001
2020-07-19 00:00:00,1.3005,0.0,1.3005,0.0405,0,0.0405,1.26,0.0,1.26,1.3405,0.0,1.3405,0.0405,0,0.0405,1.3,0.0,1.3
2020-07-19 00:30:00,1.2435,0.0,1.2435,0.043500000000000004,0,0.043500000000000004,1.2,0.0,1.2,1.2835,0.0,1.2835,0.043500000000000004,0,0.043500000000000004,1.24,0.0,1.24
2020-07-19 01:00:00,1.2065000000000001,0.0,1.2065000000000001,0.0465,0,0.0465,1.16,0.0,1.16,1.2465,0.0,1.2465,0.0465,0,0.0465,1.2,0.0,1.2
2020-07-19 01:30:00,1.2765,0.0,1.2765,0.036500000000000005,0,0.036500000000000005,1.24,0.0,1.24,1.3165,0.0,1.3165,0.036500000000000005,0,0.036500000000000005,1.28,0.0,1.28
2020-07-19 02:00:00,1.2695,0.0,1.2695,0.029500000000000002,0,0.029500000000000002,1.24,0.0,1.24,1.3094999999999999,0.0,1.3094999999999999,0.029500000000000002,0,0.029500000000000002,1.28,0.0,1.28
2020-07-19 02:30:00,1.226,0.0,1.226,0.016,0,0.016,1.21,0.0,1.21,1.266,0.0,1.266,0.016,0,0.016,1.25,0.0,1.25
2020-07-19 03:00:00,1.1565,0.0,1.1565,0.0165,0,0.0165,1.1400000000000001,0.0,1.1400000000000001,1.1965,0.0,1.1965,0.0165,0,0.0165,1.18,0.0,1.18
2020-07-19 03:30:00,1.1175,0.0,1.1175,0.0175,0,0.0175,1.1,0.0,1.1,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001
2020-07-19 04:00:00,1.1205,0.0,1.1205,0.0005,0,0.0005,1.12,0.0,1.12,1.1605,0.0,1.1605,0.0005,0,0.0005,1.16,0.0,1.16
2020-07-19 04:30:00,1.1055,0.0,1.1055,0.035500000000000004,0,0.035500000000000004,1.07,0.0,1.07,1.1455,0.0,1.1455,0.035500000000000004,0,0.035500000000000004,1.11,0.0,1.11
2020-07-19 05:00:00,1.085,0.0,1.085,0.125,0,0.125,0.96,0.0,0.96,1.125,0.0,1.125,0.125,0,0.125,1.0,0.0,1.0
2020-07-19 05:30:00,1.0865,0.0,1.0865,0.1265,0,0.1265,0.96,0.0,0.96,1.1265,0.0,1.1265,0.1265,0,0.1265,1.0,0.0,1.0
2020-07-19 06:00:00,1.104,0.0,1.104,0.084,0,0.084,1.02,0.0,1.02,1.1440000000000001,0.0,1.1440000000000001,0.084,0,0.084,1.06,0.0,1.06
2020-07-19 06:30:00,1.153,0.0,1.153,0.063,0,0.063,1.09,0.0,1.09,1.203,0.0,1.203,0.063,0,0.063,1.1400000000000001,0.0,1.1400000000000001
2020-07-19 07:00:00,1.201,0.0,1.201,0.091,0,0.091,1.11,0.0,1.11,1.241,0.0,1.241,0.091,0,0.091,1.15,0.0,1.15
2020-07-19 07:30:00,1.213,-0.44,1.2903367776999999,0.163,0,0.163,1.05,-0.44,1.1384638773,1.313,0.47000000000000003,1.3945856015,0.163,0,0.163,1.15,0.47000000000000003,1.2423365084
2020-07-19 08:00:00,1.2505,-0.44,1.3256508779,0.2805,0,0.2805,0.97,-0.44,1.0651291002,1.3505,0.47000000000000003,1.4299476389,0.2805,0,0.2805,1.07,0.47000000000000003,1.1686744628
2020-07-19 08:30:00,1.3515000000000001,-0.44,1.4213206007,0.42150000000000004,0,0.42150000000000004,0.93,-0.44,1.0288342918,1.4515,0.46,1.5226464626,0.42150000000000004,0,0.42150000000000004,1.03,0.46,1.1280514173
2020-07-19 09:00:00,1.3820000000000001,-0.44,1.4503530605,0.542,0,0.542,0.84,-0.44,0.9482615673,1.482,0.47000000000000003,1.5547424224,0.542,0,0.542,0.9400000000000001,0.47000000000000003,1.0509519494
2020-07-19 09:30:00,1.4304999999999999,-0.4,1.4853720914,0.5505,0,0.5505,0.88,-0.4,0.9666436779,1.5305,0.51,1.6132359561,0.5505,0,0.5505,0.98,0.51,1.1047624179
2020-07-19 10:00:00,1.4735,-0.37,1.5192439732,0.6935,0,0.6935,0.78,-0.37,0.8633075929,1.5735000000000001,0.54,1.6635811522,0.6935,0,0.6935,0.88,0.54,1.0324727599
2020-07-19 10:30:00,1.421,-0.37,1.4683804003,0.851,0,0.851,0.5700000000000001,-0.37,0.6795586803,1.5310000000000001,0.54,1.6234410984,0.851,0,0.851,0.68,0.54,0.8683317338000001
2020-07-19 11:00:00,1.33,-0.33,1.3703284278,0.93,0,0.93,0.4,-0.33,0.5185556865000001,1.44,0.56,1.5450566333,0.93,0,0.93,0.51,0.56,0.7574298647000001
2020-07-19 11:30:00,1.3094999999999999,-0.33,1.3504407614,0.9795,0,0.9795,0.33,-0.33,0.46669047560000004,1.4095,0.56,1.5166707784,0.9795,0,0.9795,0.43,0.56,0.7060453243
2020-07-19 12:00:00,1.3365,-0.38,1.3894719321,0.9465,0,0.9465,0.39,-0.38,0.5445181356000001,1.3365,0.56,1.4490797942,0.9465,0,0.9465,0.39,0.56,0.6824221567000001
2020-07-19 12:30:00,1.4205,0.0,1.4205,1.0705,0,1.0705,0.35000000000000003,0.0,0.35000000000000003,1.3805,0.29,1.4106311531,1.0705,0,1.0705,0.31,0.29,0.4244997055
2020-07-19 13:00:00,1.3705,0.18,1.3822699628000001,1.1805,0,1.1805,0.19,0.18,0.2617250466,1.3905,0.17,1.4008534006,1.1805,0,1.1805,0.21,0.17,0.27018512170000003
2020-07-19 13:30:00,1.0375,0.15,1.0482872936,1.2075,0,1.2075,-0.17,0.15,0.226715681,1.0475,0.15,1.0581853571,1.2075,0,1.2075,-0.16,0.15,0.219317122
2020-07-19 14:00:00,1.014,0.14,1.0236190698,1.194,0,1.194,-0.18,0.14,0.22803508500000003,1.024,0.14,1.0335260035,1.194,0,1.194,-0.17,0.14,0.22022715550000002
2020-07-19 14:30:00,0.983,0.14,0.9929194328000001,1.213,0,1.213,-0.23,0.14,0.2692582404,1.003,0.14,1.0127235556,1.213,0,1.213,-0.21,0.14,0.2523885893
2020-07-19 15:00:00,0.976,0.14,0.985989858,1.166,0,1.166,-0.19,0.14,0.2360084744,1.006,0.14,1.0156948361,1.166,0,1.166,-0.16,0.14,0.2126029163
2020-07-19 15:30:00,0.984,0.18,1.0003279462,1.1440000000000001,0,1.1440000000000001,-0.16,0.18,0.24083189160000001,1.044,0.17,1.0577504432,1.1440000000000001,0,1.1440000000000001,-0.1,0.17,0.1972308292
2020-07-19 16:00:00,1.284,0.18,1.2965554365,1.114,0,1.114,0.17,0.18,0.2475883681,1.304,0.17,1.3150346003,1.114,0,1.114,0.19,0.17,0.2549509757
2020-07-19 16:30:00,1.2955,0.15,1.3041549946,0.9755,0,0.9755,0.32,0.15,0.3534119409,1.3355000000000001,0.14,1.3428180256,0.9755,0,0.9755,0.36,0.14,0.3862641583
2020-07-19 17:00:00,1.448,0.14,1.4547522126,0.888,0,0.888,0.56,0.14,0.5772347876,1.498,0.14,1.5045278329,0.888,0,0.888,0.61,0.14,0.6258594091
