Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-19 17:30:00,1.589,0.14,1.5951554783000002,0.809,0,0.809,0.78,0.14,0.7924645102000001,1.629,0.14,1.635004893,0.809,0,0.809,0.8200000000000001,0.14,0.8318653737
2020-07-19 18:00:00,1.7235,0.15,1.7300151011,0.7135,0,0.7135,1.01,0.15,1.0210778619,1.7735,0.14,1.7790172146,0.7135,0,0.7135,1.06,0.14,1.0692053124
2020-07-19 18:30:00,1.7335,0.15,1.7399776579,0.47350000000000003,0,0.47350000000000003,1.26,0.15,1.268897159,1.7735,0.14,1.7790172146,0.47350000000000003,0,0.47350000000000003,1.3,0.14,1.3075167303
2020-07-19 19:00:00,1.7335,0.0,1.7335,0.3635,0,0.3635,1.37,0.0,1.37,1.7735,0.0,1.7735,0.3635,0,0.3635,1.4100000000000001,0.0,1.4100000000000001
2020-07-19 19:30:00,1.76,0.0,1.76,0.27,0,0.27,1.49,0.0,1.49,1.8,0.0,1.8,0.27,0,0.27,1.53,0.0,1.53
2020-07-19 20:00:00,1.7265000000000001,0.0,1.7265000000000001,0.2165,0,0.2165,1.51,0.0,1.51,1.7765,0.0,1.7765,0.2165,0,0.2165,1.56,0.0,1.56
2020-07-19 20:30:00,1.7109999999999999,-0.14,1.7167180898,0.131,0,0.131,1.58,-0.14,1.5861904047,1.751,-0.14,1.7565878856000001,0.131,0,0.131,1.62,-0.14,1.6260381299
2020-07-19 21:00:00,1.669,-0.49,1.7394427269000001,0.089,0,0.089,1.58,-0.49,1.6542369842,1.709,0.43,1.762265871,0.089,0,0.089,1.62,0.43,1.6760966559
2020-07-19 21:30:00,1.542,-0.49,1.6179814585,0.052000000000000005,0,0.052000000000000005,1.49,-0.49,1.5685024705,1.6520000000000001,0.43,1.7070454007,0.052000000000000005,0,0.052000000000000005,1.6,0.43,1.6567739737
2020-07-19 22:00:00,1.561,-0.21,1.575062221,0.031,0,0.031,1.53,-0.21,1.5443445211,1.601,-0.08,1.6029975047,0.031,0,0.031,1.57,-0.08,1.5720368952000001
2020-07-19 22:30:00,1.5725,-0.14,1.5787198136,0.022500000000000003,0,0.022500000000000003,1.55,-0.14,1.5563097378,1.6125,-0.14,1.6185661092,0.022500000000000003,0,0.022500000000000003,1.5899999999999999,-0.14,1.5961516219
2020-07-19 23:00:00,1.476,-0.14,1.4826246996,0.026000000000000002,0,0.026000000000000002,1.45,-0.14,1.4567429423,1.516,-0.14,1.5224506560000002,0.026000000000000002,0,0.026000000000000002,1.49,-0.14,1.4965627284
2020-07-19 23:30:00,1.3275000000000001,-0.47000000000000003,1.408245806,0.0475,0,0.0475,1.28,-0.47000000000000003,1.3635615131,1.3675,0.07,1.3692904183999999,0.0475,0,0.0475,1.32,0.07,1.3218547575000001
2020-07-20 00:00:00,1.234,0.0,1.234,0.034,0,0.034,1.2,0.0,1.2,1.274,0.0,1.274,0.034,0,0.034,1.24,0.0,1.24
2020-07-20 00:30:00,1.17,0.0,1.17,0.02,0,0.02,1.15,0.0,1.15,1.21,0.0,1.21,0.02,0,0.02,1.19,0.0,1.19
2020-07-20 01:00:00,1.1485,-0.14,1.1570014044999999,0.018500000000000003,0,0.018500000000000003,1.13,-0.14,1.1386395391,1.1885,-0.14,1.1967172807,0.018500000000000003,0,0.018500000000000003,1.17,-0.14,1.1783462988
2020-07-20 01:30:00,1.2275,0.0,1.2275,0.0175,0,0.0175,1.21,0.0,1.21,1.2675,0.0,1.2675,0.0175,0,0.0175,1.25,0.0,1.25
2020-07-20 02:00:00,1.2375,0.0,1.2375,0.0275,0,0.0275,1.21,0.0,1.21,1.2775,0.0,1.2775,0.0275,0,0.0275,1.25,0.0,1.25
2020-07-20 02:30:00,1.2075,0.0,1.2075,0.0175,0,0.0175,1.19,0.0,1.19,1.2475,0.0,1.2475,0.0175,0,0.0175,1.23,0.0,1.23
2020-07-20 03:00:00,1.135,0.0,1.135,0.015,0,0.015,1.12,0.0,1.12,1.175,0.0,1.175,0.015,0,0.015,1.16,0.0,1.16
2020-07-20 03:30:00,1.0945,0.0,1.0945,0.0145,0,0.0145,1.08,0.0,1.08,1.1445,0.0,1.1445,0.0145,0,0.0145,1.13,0.0,1.13
2020-07-20 04:00:00,1.085,0.0,1.085,0.015,0,0.015,1.07,0.0,1.07,1.125,-0.14,1.1336776438,0.015,0,0.015,1.11,-0.14,1.1187939935
2020-07-20 04:30:00,1.1115,-0.14,1.1202822189,0.021500000000000002,0,0.021500000000000002,1.09,-0.14,1.0989540482,1.1515,-0.14,1.1599794179,0.021500000000000002,0,0.021500000000000002,1.13,-0.14,1.1386395391
2020-07-20 05:00:00,1.082,0.0,1.082,0.012,0,0.012,1.07,0.0,1.07,1.1219999999999999,-0.14,1.1307006677,0.012,0,0.012,1.11,-0.14,1.1187939935
2020-07-20 05:30:00,1.1295,0.0,1.1295,0.0095,0,0.0095,1.12,0.0,1.12,1.1695,0.0,1.1695,0.0095,0,0.0095,1.16,0.0,1.16
2020-07-20 06:00:00,1.173,-0.47000000000000003,1.2636569946,0.013000000000000001,0,0.013000000000000001,1.16,-0.47000000000000003,1.2515989773,1.2530000000000001,0.44,1.3280094126,0.013000000000000001,0,0.013000000000000001,1.24,0.44,1.3157507363
2020-07-20 06:30:00,1.4195,-0.28,1.4468518411,0.0195,0,0.0195,1.4,-0.28,1.4277254638,1.4595,0.4,1.5133209342,0.0195,0,0.0195,1.44,0.4,1.4945233354
2020-07-20 07:00:00,1.5185,0.15,1.5258906416,0.0385,0,0.0385,1.48,0.15,1.4875819305,1.5585,0.15,1.5657018394,0.0385,0,0.0385,1.52,0.15,1.5273833834000001
2020-07-20 07:30:00,1.6560000000000001,0.18,1.6657538834,0.08600000000000001,0,0.08600000000000001,1.57,0.18,1.5802847844999999,1.6960000000000002,0.17,1.7044987533,0.08600000000000001,0,0.08600000000000001,1.6099999999999999,0.17,1.6189502772000002
2020-07-20 08:00:00,1.7875,0.18,1.7965400775,0.17750000000000002,0,0.17750000000000002,1.6099999999999999,0.18,1.6200308639,1.8375,0.17,1.8453471896,0.17750000000000002,0,0.17750000000000002,1.6600000000000001,0.17,1.6686821147000002
2020-07-20 08:30:00,1.816,0.18,1.8248989013,0.316,0,0.316,1.5,0.18,1.5107613974,1.866,0.17,1.8737278351,0.316,0,0.316,1.55,0.17,1.5592947124
2020-07-20 09:00:00,1.94,0.21,1.9513328778,0.38,0,0.38,1.56,0.21,1.5740711547,1.98,0.19,1.9890952717000001,0.38,0,0.38,1.6,0.19,1.6112417572000002
2020-07-20 09:30:00,1.892,0.13,1.8964609144,0.562,0,0.562,1.33,0.13,1.3363382805000001,1.9420000000000002,0.31,1.966586891,0.562,0,0.562,1.38,0.31,1.414390328
2020-07-20 10:00:00,1.807,0.25,1.8242118846,0.627,0,0.627,1.18,0.25,1.2061923561,1.847,0.23,1.8612654298,0.627,0,0.627,1.22,0.23,1.241491039
2020-07-20 10:30:00,1.6675,0.25,1.6861364862000001,0.7775000000000001,0,0.7775000000000001,0.89,0.25,0.9244457799,1.7075,0.27,1.7287152021,0.7775000000000001,0,0.7775000000000001,0.93,0.27,0.9684007435
2020-07-20 11:00:00,1.674,0.26,1.6940708368,0.854,0,0.854,0.8200000000000001,0.26,0.8602325267,1.714,0.25,1.7321362533,0.854,0,0.854,0.86,0.25,0.8956003573
2020-07-20 11:30:00,1.5755,0.24,1.5936750766999999,0.7655000000000001,0,0.7655000000000001,0.81,0.24,0.8448076704,1.6155,0.24,1.6332300052000002,0.7655000000000001,0,0.7655000000000001,0.85,0.24,0.8832326987
2020-07-20 12:00:00,1.545,0.28,1.5701671886000002,0.935,0,0.935,0.61,0.28,0.6711929678,1.585,0.27,1.6078323918000001,0.935,0,0.935,0.65,0.27,0.7038465742000001
2020-07-20 12:30:00,1.4895,0.27,1.5137735133999999,1.0895,0,1.0895,0.4,0.27,0.4825971405,1.5394999999999999,0.26,1.5613008198,1.0895,0,1.0895,0.45,0.26,0.5197114584
2020-07-20 13:00:00,1.4255,0.28,1.4527388788,1.1555,0,1.1555,0.27,0.28,0.3889730068,1.4655,0.27,1.4901645043,1.1555,0,1.1555,0.31,0.27,0.4110960958
2020-07-20 13:30:00,1.415,0.25,1.4369150984,1.185,0,1.185,0.23,0.25,0.339705755,1.435,0.25,1.4566142248,1.185,0,1.185,0.25,0.25,0.3535533906
2020-07-20 14:00:00,1.417,0.25,1.4388846375,1.187,0,1.187,0.23,0.25,0.339705755,1.437,0.25,1.4585845879,1.187,0,1.187,0.25,0.25,0.3535533906
2020-07-20 14:30:00,1.361,0.25,1.3837705735,1.171,0,1.171,0.19,0.25,0.3140063694,1.391,0.25,1.4132873027000001,1.171,0,1.171,0.22,0.25,0.3330165161
2020-07-20 15:00:00,1.333,0.25,1.3562407603,1.133,0,1.133,0.2,0.25,0.3201562119,1.373,0.25,1.3955747920000001,1.133,0,1.133,0.24,0.25,0.34655446900000003
2020-07-20 15:30:00,1.333,0.24,1.3544330917,1.053,0,1.053,0.28,0.24,0.36878177830000003,1.373,0.24,1.3938181373,1.053,0,1.053,0.32,0.24,0.4
2020-07-20 16:00:00,1.3975,0.21,1.4131900969,1.0075,0,1.0075,0.39,0.21,0.4429446918,1.4475,0.2,1.4612516039,1.0075,0,1.0075,0.44,0.2,0.4833218389
2020-07-20 16:30:00,1.5245000000000002,0.21,1.5388957892000001,0.9045000000000001,0,0.9045000000000001,0.62,0.21,0.654599114,1.5645,0.2,1.5772318314,0.9045000000000001,0,0.9045000000000001,0.66,0.2,0.689637586
2020-07-20 17:00:00,1.6085,0.19,1.6196827621,0.8285,0,0.8285,0.78,0.19,0.8028075735,1.6485,0.19,1.6594132246000002,0.8285,0,0.8285,0.8200000000000001,0.19,0.8417244205000001
2020-07-20 17:30:00,1.7485,0.17,1.756744788,0.7385,0,0.7385,1.01,0.17,1.0242070103,1.7885,0.16,1.795642573,0.7385,0,0.7385,1.05,0.16,1.0621205205
2020-07-20 18:00:00,1.82,0.16,1.8270194307,0.59,0,0.59,1.23,0.16,1.2403628501,1.87,0.15,1.8760063966,0.59,0,0.59,1.28,0.15,1.2887590931
2020-07-20 18:30:00,1.8355000000000001,0.16,1.8424603795,0.47550000000000003,0,0.47550000000000003,1.3599999999999999,0.16,1.3693794215000001,1.8755000000000002,0.13,1.8800000665,0.47550000000000003,0,0.47550000000000003,1.4,0.13,1.4060227593999999
2020-07-20 19:00:00,1.8235000000000001,0.16,1.8305060093,0.35350000000000004,0,0.35350000000000004,1.47,0.16,1.4786818454000001,1.8635000000000002,0.16,1.8703561827000001,0.35350000000000004,0,0.35350000000000004,1.51,0.16,1.5184531603
2020-07-20 19:30:00,1.792,-0.42,1.8405607841,0.222,0,0.222,1.57,-0.42,1.625207679,1.862,0.49,1.925394505,0.222,0,0.222,1.6400000000000001,0.49,1.7116366437
2020-07-20 20:00:00,1.832,0.0,1.832,0.152,0,0.152,1.6800000000000002,0.0,1.6800000000000002,1.8719999999999999,0.0,1.8719999999999999,0.152,0,0.152,1.72,0.0,1.72
2020-07-20 20:30:00,1.756,0.0,1.756,0.076,0,0.076,1.6800000000000002,0.0,1.6800000000000002,1.796,0.0,1.796,0.076,0,0.076,1.72,0.0,1.72
2020-07-20 21:00:00,1.6920000000000002,0.0,1.6920000000000002,0.042,0,0.042,1.65,0.0,1.65,1.732,0.0,1.732,0.042,0,0.042,1.69,0.0,1.69
2020-07-20 21:30:00,1.675,-0.14,1.6808405634999999,0.035,0,0.035,1.6400000000000001,-0.14,1.6459647627,1.725,-0.14,1.7306718348999999,0.035,0,0.035,1.69,-0.14,1.695788902
2020-07-20 22:00:00,1.6815,-0.14,1.6873180642999999,0.0315,0,0.0315,1.65,-0.14,1.6559287424,1.7215,-0.14,1.7271833284,0.0315,0,0.0315,1.69,-0.14,1.695788902
2020-07-20 22:30:00,1.6235,0.0,1.6235,0.0335,0,0.0335,1.5899999999999999,0.0,1.5899999999999999,1.6635,0.0,1.6635,0.0335,0,0.0335,1.63,0.0,1.63
2020-07-20 23:00:00,1.5270000000000001,0.0,1.5270000000000001,0.027,0,0.027,1.5,0.0,1.5,1.5670000000000002,0.0,1.5670000000000002,0.027,0,0.027,1.54,0.0,1.54
2020-07-20 23:30:00,1.365,-0.44,1.4341635193,0.025,0,0.025,1.34,-0.44,1.410390017,1.415,0.19,1.427699198,0.025,0,0.025,1.3900000000000001,0.19,1.4029255148
2020-07-21 00:00:00,1.2135,0.0,1.2135,0.0235,0,0.0235,1.19,0.0,1.19,1.2535,0.0,1.2535,0.0235,0,0.0235,1.23,0.0,1.23
2020-07-21 00:30:00,1.213,0.0,1.213,0.013000000000000001,0,0.013000000000000001,1.2,0.0,1.2,1.2530000000000001,0.0,1.2530000000000001,0.013000000000000001,0,0.013000000000000001,1.24,0.0,1.24
2020-07-21 01:00:00,1.177,-0.5,1.278799828,0.017,0,0.017,1.16,-0.5,1.263170614,1.227,0.41000000000000003,1.2936881386,0.017,0,0.017,1.21,0.41000000000000003,1.2775758295
2020-07-21 01:30:00,1.2455,0.0,1.2455,0.0155,0,0.0155,1.23,0.0,1.23,1.2855,0.0,1.2855,0.0155,0,0.0155,1.27,0.0,1.27
2020-07-21 02:00:00,1.2530000000000001,0.0,1.2530000000000001,0.023,0,0.023,1.23,0.0,1.23,1.293,0.0,1.293,0.023,0,0.023,1.27,0.0,1.27
2020-07-21 02:30:00,1.227,0.0,1.227,0.017,0,0.017,1.21,0.0,1.21,1.267,0.0,1.267,0.017,0,0.017,1.25,0.0,1.25
2020-07-21 03:00:00,1.137,0.0,1.137,0.017,0,0.017,1.12,0.0,1.12,1.177,0.0,1.177,0.017,0,0.017,1.16,0.0,1.16
2020-07-21 03:30:00,1.1025,0.0,1.1025,0.0125,0,0.0125,1.09,0.0,1.09,1.1425,0.0,1.1425,0.0125,0,0.0125,1.13,0.0,1.13
2020-07-21 04:00:00,1.1,0.0,1.1,0.01,0,0.01,1.09,0.0,1.09,1.1400000000000001,0.0,1.1400000000000001,0.01,0,0.01,1.13,0.0,1.13
2020-07-21 04:30:00,1.113,0.0,1.113,0.013000000000000001,0,0.013000000000000001,1.1,0.0,1.1,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13
2020-07-21 05:00:00,1.0965,0.0,1.0965,0.006500000000000001,0,0.006500000000000001,1.09,0.0,1.09,1.1365,0.0,1.1365,0.006500000000000001,0,0.006500000000000001,1.13,0.0,1.13
2020-07-21 05:30:00,1.174,0.0,1.174,0.004,0,0.004,1.17,0.0,1.17,1.214,-0.14,1.2220458257,0.004,0,0.004,1.21,-0.14,1.2180722474
2020-07-21 06:00:00,1.23,0.0,1.23,0.01,0,0.01,1.22,0.0,1.22,1.26,0.0,1.26,0.01,0,0.01,1.25,0.0,1.25
2020-07-21 06:30:00,1.4335,0.0,1.4335,0.0235,0,0.0235,1.4100000000000001,0.0,1.4100000000000001,1.4735,0.0,1.4735,0.0235,0,0.0235,1.45,0.0,1.45
2020-07-21 07:00:00,1.529,0.16,1.5373486917,0.039,0,0.039,1.49,0.16,1.4985659812,1.569,0.15,1.576153863,0.039,0,0.039,1.53,0.15,1.537335357
2020-07-21 07:30:00,1.708,0.19,1.718535423,0.078,0,0.078,1.63,0.19,1.6410362580000002,1.748,0.17,1.7562471352,0.078,0,0.078,1.67,0.17,1.6786303941
2020-07-21 08:00:00,1.8125,0.19,1.8224314116,0.17250000000000001,0,0.17250000000000001,1.6400000000000001,0.19,1.6509694122,1.8525,0.17,1.8602839165,0.17250000000000001,0,0.17250000000000001,1.6800000000000002,0.17,1.6885792845
2020-07-21 08:30:00,1.8559999999999999,0.19,1.8656998687000002,0.296,0,0.296,1.56,0.19,1.5715279189,1.9060000000000001,0.17,1.9135663041000002,0.296,0,0.296,1.6099999999999999,0.17,1.6189502772000002
2020-07-21 09:00:00,1.8715000000000002,0.22,1.8843864386,0.42150000000000004,0,0.42150000000000004,1.45,0.22,1.4665946952,1.9115000000000002,0.21,1.923000845,0.42150000000000004,0,0.42150000000000004,1.49,0.21,1.5047258887
2020-07-21 09:30:00,1.907,0.25,1.9233171865,0.547,0,0.547,1.3599999999999999,0.25,1.3827870407,1.947,0.24,1.9617362208,0.547,0,0.547,1.4,0.24,1.4204224724
2020-07-21 10:00:00,1.8105,0.25,1.8276789242,0.6505000000000001,0,0.6505000000000001,1.16,0.25,1.1866338947,1.8505,0.24,1.8659984593,0.6505000000000001,0,0.6505000000000001,1.2,0.24,1.2237646833
2020-07-21 10:30:00,1.6855,0.24,1.7025011747,0.7555000000000001,0,0.7555000000000001,0.93,0.24,0.9604686356000001,1.7255,0.24,1.7421108604,0.7555000000000001,0,0.7555000000000001,0.97,0.24,0.9992497185
2020-07-21 11:00:00,1.691,0.27,1.7124196332000001,0.8310000000000001,0,0.8310000000000001,0.86,0.27,0.9013878189000001,1.7309999999999999,0.26,1.7504173788,0.8310000000000001,0,0.8310000000000001,0.9,0.26,0.9368030743
2020-07-21 11:30:00,1.6675,0.32,1.6979270450000001,0.9175000000000001,0,0.9175000000000001,0.75,0.32,0.8154140053000001,1.7075,0.32,1.7372265972,0.9175000000000001,0,0.9175000000000001,0.79,0.32,0.8523496935
2020-07-21 12:00:00,1.5590000000000002,0.32,1.591502749,0.989,0,0.989,0.5700000000000001,0.32,0.6536818798,1.609,0.32,1.6405124199,0.989,0,0.989,0.62,0.32,0.6977105417
2020-07-21 12:30:00,1.5310000000000001,0.30000000000000004,1.5601157008,1.041,0,1.041,0.49,0.30000000000000004,0.5745432969000001,1.581,0.30000000000000004,1.6092112975,1.041,0,1.041,0.54,0.30000000000000004,0.6177378085
2020-07-21 13:00:00,1.452,-0.07,1.4536863486,1.042,0,1.042,0.41000000000000003,-0.07,0.4159326869,1.542,0.61,1.6582713891,1.042,0,1.042,0.5,0.61,0.7887331615000001
2020-07-21 13:30:00,1.418,0.25,1.4398694385000002,1.028,0,1.028,0.39,0.25,0.4632493929,1.458,0.26,1.4810010128,1.028,0,1.028,0.43,0.26,0.5024937811
2020-07-21 14:00:00,1.366,0.27,1.3924280951,1.046,0,1.046,0.32,0.27,0.4186884283,1.4060000000000001,0.26,1.4298377530000002,1.046,0,1.046,0.36,0.26,0.4440720662
2020-07-21 14:30:00,1.3925,0.31,1.4265890263,1.0525,0,1.0525,0.34,0.31,0.4601086828,1.4425,0.31,1.4754342581,1.0525,0,1.0525,0.39,0.31,0.4981967483
2020-07-21 15:00:00,1.4505,0.28,1.4772779866999999,0.9305,0,0.9305,0.52,0.28,0.5905929224,1.5005000000000002,0.27,1.5245983897,0.9305,0,0.9305,0.5700000000000001,0.27,0.6307138812
2020-07-21 15:30:00,1.3835,0.25,1.4059062024,0.9635,0,0.9635,0.42,0.25,0.48877397640000003,1.4335,0.24,1.4534518396,0.9635,0,0.9635,0.47000000000000003,0.24,0.5277309921000001
2020-07-21 16:00:00,1.442,0.24,1.4618358321,0.922,0,0.922,0.52,0.24,0.5727128425,1.482,0.23,1.499741311,0.922,0,0.922,0.56,0.23,0.6053924347
2020-07-21 16:30:00,1.5125000000000002,0.24,1.5314229494,0.8325,0,0.8325,0.68,0.24,0.7211102551,1.5525,0.23,1.5694445674000002,0.8325,0,0.8325,0.72,0.23,0.7558438992000001
2020-07-21 17:00:00,1.5859999999999999,0.18,1.5961816939,0.736,0,0.736,0.85,0.18,0.8688498144000001,1.6360000000000001,0.17,1.6448088035000001,0.736,0,0.736,0.9,0.17,0.9159148432
2020-07-21 17:30:00,1.7035,-0.09,1.7058758015,0.6335000000000001,0,0.6335000000000001,1.07,-0.09,1.0737783756,1.7735,0.38,1.8137536354,0.6335000000000001,0,0.6335000000000001,1.1400000000000001,0.38,1.2016655109
2020-07-21 18:00:00,1.7415,-0.37,1.7803713798,0.5015000000000001,0,0.5015000000000001,1.24,-0.37,1.2940247293,1.8515000000000001,0.55,1.9314637584,0.5015000000000001,0,0.5015000000000001,1.35,0.55,1.4577379737
2020-07-21 18:30:00,1.786,-0.39,1.8280853372,0.376,0,0.376,1.4100000000000001,-0.39,1.4629422408,1.896,0.52,1.9660152594,0.376,0,0.376,1.52,0.52,1.6064868502
2020-07-21 19:00:00,1.851,-0.33,1.8801864269,0.241,0,0.241,1.6099999999999999,-0.33,1.6434719347,1.891,0.55,1.9693605561,0.241,0,0.241,1.65,0.55,1.7392527131
2020-07-21 19:30:00,1.822,0.0,1.822,0.132,0,0.132,1.69,0.0,1.69,1.862,0.0,1.862,0.132,0,0.132,1.73,0.0,1.73
2020-07-21 20:00:00,1.7785000000000002,-0.48,1.842135242,0.0585,0,0.0585,1.72,-0.48,1.7857211428,1.8885,0.45,1.9413738048,0.0585,0,0.0585,1.83,0.45,1.8845158529
2020-07-21 20:30:00,1.7810000000000001,-0.5,1.8498543186,0.031,0,0.031,1.75,-0.5,1.8200274723,1.901,0.44,1.951256262,0.031,0,0.031,1.87,0.44,1.9210674116000002
2020-07-21 21:00:00,1.779,-0.52,1.8534403147,0.009000000000000001,0,0.009000000000000001,1.77,-0.52,1.8448035126,1.899,0.43,1.9470749857,0.009000000000000001,0,0.009000000000000001,1.8900000000000001,0.43,1.9382982227
2020-07-21 21:30:00,1.7705000000000002,-0.53,1.8481261456,0.0005,0,0.0005,1.77,-0.53,1.8476471525,1.8905,0.42,1.9365924326,0.0005,0,0.0005,1.8900000000000001,0.42,1.936104336
2020-07-21 22:00:00,1.74,-0.5,1.8104143172,0.0,0,0.0,1.74,-0.5,1.8104143172,1.8599999999999999,0.44,1.9113346123000001,0.0,0,0.0,1.8599999999999999,0.44,1.9113346123000001
2020-07-21 22:30:00,1.6400000000000001,-0.5,1.7145261736,0.0,0,0.0,1.6400000000000001,-0.5,1.7145261736,1.76,0.44,1.8141664753,0.0,0,0.0,1.76,0.44,1.8141664753
2020-07-21 23:00:00,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424
2020-07-21 23:30:00,1.34,-0.48,1.4233762679,0.0,0,0.0,1.34,-0.48,1.4233762679,1.42,0.31,1.4534441854,0.0,0,0.0,1.42,0.31,1.4534441854
2020-07-22 00:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-07-22 00:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-07-22 01:00:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-07-22 01:30:00,1.28,-0.14,1.2876334882,0.0,0,0.0,1.28,-0.14,1.2876334882,1.32,-0.14,1.3274034805000001,0.0,0,0.0,1.32,-0.14,1.3274034805000001
2020-07-22 02:00:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,0.0,1.35,0.0,0,0.0,1.35,0.0,1.35
2020-07-22 02:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-07-22 03:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-07-22 03:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-22 04:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-22 04:30:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-07-22 05:00:00,1.11,-0.51,1.2215563843,0.0,0,0.0,1.11,-0.51,1.2215563843,1.16,0.26,1.1887808881,0.0,0,0.0,1.16,0.26,1.1887808881
2020-07-22 05:30:00,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622
2020-07-22 06:00:00,1.222,0.0,1.222,0.002,0,0.002,1.22,0.0,1.22,1.262,0.0,1.262,0.002,0,0.002,1.26,0.0,1.26
2020-07-22 06:30:00,1.4045,0.0,1.4045,0.0145,0,0.0145,1.3900000000000001,0.0,1.3900000000000001,1.4445000000000001,0.0,1.4445000000000001,0.0145,0,0.0145,1.43,0.0,1.43
2020-07-22 07:00:00,1.5230000000000001,0.15,1.5303689098,0.033,0,0.033,1.49,0.15,1.4975313018,1.553,0.0,1.553,0.033,0,0.033,1.52,0.0,1.52
2020-07-22 07:30:00,1.6975,0.18,1.7070167691,0.0775,0,0.0775,1.62,0.18,1.6299693249,1.7375,0.16,1.7448513547000002,0.0775,0,0.0775,1.6600000000000001,0.16,1.6676930173
2020-07-22 08:00:00,1.814,0.18,1.8229086647,0.164,0,0.164,1.65,0.18,1.6597891432,1.854,0.16,1.8608911844,0.164,0,0.164,1.69,0.16,1.6975570683
2020-07-22 08:30:00,1.8795000000000002,0.2,1.890111174,0.2695,0,0.2695,1.6099999999999999,0.2,1.6223748026,1.9195000000000002,0.19,1.9288805691,0.2695,0,0.2695,1.65,0.19,1.6609033687
2020-07-22 09:00:00,1.928,0.23,1.9416704149,0.418,0,0.418,1.51,0.23,1.5274161188000002,1.968,0.22,1.980258569,0.418,0,0.418,1.55,0.22,1.5655350523
2020-07-22 09:30:00,1.865,0.23,1.8791287875,0.525,0,0.525,1.34,0.23,1.3595955281,1.905,0.22,1.9176613361000001,0.525,0,0.525,1.38,0.22,1.3974262056
2020-07-22 10:00:00,1.8075,0.23,1.8220747103,0.5975,0,0.5975,1.21,0.23,1.231665539,1.8475000000000001,0.22,1.8605526733,0.5975,0,0.5975,1.25,0.22,1.2692123542
2020-07-22 10:30:00,1.6764999999999999,0.23,1.6922033713,0.7265,0,0.7265,0.9500000000000001,0.23,0.9774456507,1.7165,0.22,1.7305410281,0.7265,0,0.7265,0.99,0.22,1.0141498903
2020-07-22 11:00:00,1.694,0.28,1.716984566,0.8140000000000001,0,0.8140000000000001,0.88,0.28,0.9234717104,1.734,0.27,1.7548948686,0.8140000000000001,0,0.8140000000000001,0.92,0.27,0.9588013350000001
2020-07-22 11:30:00,1.637,0.25,1.6559797704,0.807,0,0.807,0.8300000000000001,0.25,0.8668333173,1.677,0.24,1.6940864795000001,0.807,0,0.807,0.87,0.24,0.9024965374
2020-07-22 12:00:00,1.8090000000000002,0.24,1.8248509527999999,0.499,0,0.499,1.31,0.24,1.3318032888,1.849,0.23,1.8632501174,0.499,0,0.499,1.35,0.23,1.3694524452999999
2020-07-22 12:30:00,1.6455000000000002,0.24,1.662910175,0.7555000000000001,0,0.7555000000000001,0.89,0.24,0.9217917335,1.6855,0.24,1.7025011747,0.7555000000000001,0,0.7555000000000001,0.93,0.24,0.9604686356000001
2020-07-22 13:00:00,1.506,0.25,1.5266093148,0.976,0,0.976,0.53,0.25,0.586003413,1.546,0.24,1.5645178171,0.976,0,0.976,0.5700000000000001,0.24,0.6184658438
2020-07-22 13:30:00,1.4525000000000001,0.22,1.4690664553000001,1.0225,0,1.0225,0.43,0.22,0.483011387,1.4925000000000002,0.22,1.5086272734000001,1.0225,0,1.0225,0.47000000000000003,0.22,0.5189412298
2020-07-22 14:00:00,1.421,0.24,1.4411249078,1.011,0,1.011,0.41000000000000003,0.24,0.4750789408,1.461,0.24,1.4805813048,1.011,0,1.011,0.45,0.24,0.51
2020-07-22 14:30:00,1.3915,0.26,1.4155819475,0.9915,0,0.9915,0.4,0.26,0.47707441770000003,1.4415,0.25,1.4630181988,0.9915,0,0.9915,0.45,0.25,0.514781507
2020-07-22 15:00:00,1.4,0.24,1.4204224724,0.96,0,0.96,0.44,0.24,0.5011985634,1.44,0.23,1.4582523787000001,0.96,0,0.96,0.48,0.23,0.5322593353
2020-07-22 15:30:00,1.381,0.24,1.4016993258000001,0.931,0,0.931,0.45,0.24,0.51,1.431,0.23,1.4493657233000001,0.931,0,0.931,0.5,0.23,0.5503635162
2020-07-22 16:00:00,1.436,0.24,1.4559175801,0.906,0,0.906,0.53,0.24,0.5818075283,1.486,0.23,1.5036941178,0.906,0,0.906,0.58,0.23,0.6239390996
2020-07-22 16:30:00,1.5055,0.24,1.5245098393,0.8255,0,0.8255,0.68,0.24,0.7211102551,1.5455,0.23,1.5625204798999999,0.8255,0,0.8255,0.72,0.23,0.7558438992000001
2020-07-22 17:00:00,1.583,0.2,1.595584219,0.7030000000000001,0,0.7030000000000001,0.88,0.2,0.9024411338,1.633,0.19,1.6440161191,0.7030000000000001,0,0.7030000000000001,0.93,0.19,0.9492101980000001
2020-07-22 17:30:00,1.7005,0.17,1.7089763749,0.6005,0,0.6005,1.1,0.17,1.1130588484,1.7405,0.16,1.7478387368,0.6005,0,0.6005,1.1400000000000001,0.16,1.1511733145
2020-07-22 18:00:00,1.7810000000000001,0.17,1.7890950226,0.511,0,0.511,1.27,0.17,1.2813274367,1.8210000000000002,0.15,1.82716748,0.511,0,0.511,1.31,0.15,1.3185598204
2020-07-22 18:30:00,1.833,0.17,1.8408663721,0.363,0,0.363,1.47,0.17,1.4797972834,1.873,0.15,1.8789968068,0.363,0,0.363,1.51,0.15,1.5174320413
2020-07-22 19:00:00,1.8565,0.15,1.8625499321999999,0.24650000000000002,0,0.24650000000000002,1.6099999999999999,0.15,1.6169724797,1.8965,0.13,1.9009503544,0.24650000000000002,0,0.24650000000000002,1.65,0.13,1.6551132892
2020-07-22 19:30:00,1.8,-0.44,1.8529975715,0.15,0,0.15,1.65,-0.44,1.7076592166,1.88,0.48,1.9403092537000002,0.15,0,0.15,1.73,0.48,1.7953551181
2020-07-22 20:00:00,1.776,-0.42,1.8249865753,0.066,0,0.066,1.71,-0.42,1.7608236709,1.896,0.51,1.9633940002,0.066,0,0.066,1.83,0.51,1.8997368239
2020-07-22 20:30:00,1.763,-0.44,1.8170770484,0.033,0,0.033,1.73,-0.44,1.7850770292,1.883,0.51,1.9508431511,0.033,0,0.033,1.85,0.51,1.9190101615000001
2020-07-22 21:00:00,1.7245,-0.47000000000000003,1.7874004168000002,0.0145,0,0.0145,1.71,-0.47000000000000003,1.7734147851,1.8445,0.48,1.9059329081,0.0145,0,0.0145,1.83,0.48,1.8919038031
2020-07-22 21:30:00,1.7109999999999999,-0.45,1.7691865361999999,0.001,0,0.001,1.71,-0.45,1.7682194434,1.7810000000000001,0.4,1.8253659907,0.001,0,0.001,1.78,0.4,1.8243903091
2020-07-22 22:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-07-22 22:30:00,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892
2020-07-22 23:00:00,1.5245000000000002,0.0,1.5245000000000002,0.0045000000000000005,0,0.0045000000000000005,1.52,0.0,1.52,1.5645,0.0,1.5645,0.0045000000000000005,0,0.0045000000000000005,1.56,0.0,1.56
2020-07-22 23:30:00,1.334,-0.51,1.4281652565,0.004,0,0.004,1.33,-0.51,1.4244297104,1.3940000000000001,0.41000000000000003,1.453043702,0.004,0,0.004,1.3900000000000001,0.41000000000000003,1.4492066795
2020-07-23 00:00:00,1.2305,-0.48,1.3208066664,0.0005,0,0.0005,1.23,-0.48,1.3203408651,1.2805,0.30000000000000004,1.3151730875,0.0005,0,0.0005,1.28,0.30000000000000004,1.3146862744
2020-07-23 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-07-23 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-07-23 01:30:00,1.255,0.0,1.255,0.005,0,0.005,1.25,0.0,1.25,1.2850000000000001,0.0,1.2850000000000001,0.005,0,0.005,1.28,0.0,1.28
2020-07-23 02:00:00,1.2555,0.0,1.2555,0.0055000000000000005,0,0.0055000000000000005,1.25,0.0,1.25,1.2855,0.0,1.2855,0.0055000000000000005,0,0.0055000000000000005,1.28,0.0,1.28
2020-07-23 02:30:00,1.223,0.0,1.223,0.003,0,0.003,1.22,0.0,1.22,1.263,0.0,1.263,0.003,0,0.003,1.26,0.0,1.26
2020-07-23 03:00:00,1.1495,0.0,1.1495,0.0195,0,0.0195,1.13,0.0,1.13,1.1895,0.0,1.1895,0.0195,0,0.0195,1.17,0.0,1.17
2020-07-23 03:30:00,1.111,0.0,1.111,0.021,0,0.021,1.09,0.0,1.09,1.151,0.0,1.151,0.021,0,0.021,1.13,0.0,1.13
2020-07-23 04:00:00,1.1195,0.0,1.1195,0.0195,0,0.0195,1.1,0.0,1.1,1.1595,0.0,1.1595,0.0195,0,0.0195,1.1400000000000001,0.0,1.1400000000000001
2020-07-23 04:30:00,1.1295,0.0,1.1295,0.029500000000000002,0,0.029500000000000002,1.1,0.0,1.1,1.1695,0.0,1.1695,0.029500000000000002,0,0.029500000000000002,1.1400000000000001,0.0,1.1400000000000001
2020-07-23 05:00:00,1.088,0.0,1.088,0.038,0,0.038,1.05,0.0,1.05,1.1280000000000001,0.0,1.1280000000000001,0.038,0,0.038,1.09,0.0,1.09
2020-07-23 05:30:00,1.127,0.0,1.127,0.037,0,0.037,1.09,0.0,1.09,1.167,0.0,1.167,0.037,0,0.037,1.13,0.0,1.13
2020-07-23 06:00:00,1.18,-0.46,1.2664912159,0.04,0,0.04,1.1400000000000001,-0.46,1.2293087489,1.27,0.44,1.3440610105,0.04,0,0.04,1.23,0.44,1.3063307391
2020-07-23 06:30:00,1.363,-0.41000000000000003,1.4233302498,0.053,0,0.053,1.31,-0.41000000000000003,1.372661648,1.423,0.48,1.5017752828000002,0.053,0,0.053,1.37,0.48,1.4516542288
2020-07-23 07:00:00,1.4565000000000001,0.15,1.4642036231,0.08650000000000001,0,0.08650000000000001,1.37,0.15,1.3781872151,1.4965,0.16,1.5050289864000002,0.08650000000000001,0,0.08650000000000001,1.4100000000000001,0.16,1.4190489773000001
2020-07-23 07:30:00,1.665,0.15,1.6717431023,0.085,0,0.085,1.58,0.15,1.5871042814,1.705,0.17,1.7134541138000001,0.085,0,0.085,1.62,0.17,1.6288953312
2020-07-23 08:00:00,1.7375,0.17,1.7457967379000001,0.2275,0,0.2275,1.51,0.17,1.5195394039,1.7875,0.16,1.7946465529000002,0.2275,0,0.2275,1.56,0.16,1.5681836627
2020-07-23 08:30:00,1.782,-0.34,1.8141455289000001,0.272,0,0.272,1.51,-0.34,1.5478048973,1.8820000000000001,0.56,1.963548828,0.272,0,0.272,1.6099999999999999,0.56,1.7046113927
2020-07-23 09:00:00,1.8855,0.03,1.8857386484,0.28550000000000003,0,0.28550000000000003,1.6,0.03,1.6002812253,1.9555,0.34,1.9848375878,0.28550000000000003,0,0.28550000000000003,1.67,0.34,1.7042593699
2020-07-23 09:30:00,2.0415,0.22,2.0533198119,0.2315,0,0.2315,1.81,0.22,1.8233211456,2.0815,0.2,2.0910863803,0.2315,0,0.2315,1.85,0.2,1.8607794066
2020-07-23 10:00:00,2.0075,0.24,2.0217953037,0.14750000000000002,0,0.14750000000000002,1.8599999999999999,0.24,1.8754199530000002,2.0475,0.22,2.0592853736,0.14750000000000002,0,0.14750000000000002,1.9,0.22,1.9126944346
2020-07-23 10:30:00,1.976,0.23,1.9893405943,0.216,0,0.216,1.76,0.23,1.7749647884000002,2.016,0.21,2.02690799,0.216,0,0.216,1.8,0.21,1.8122085973000002
2020-07-23 11:00:00,2.0185,0.24,2.0327179465,0.1385,0,0.1385,1.88,0.24,1.8952572385000002,2.0585,0.22,2.0702227537,0.1385,0,0.1385,1.92,0.22,1.9325630649
2020-07-23 11:30:00,2.063,0.24,2.0769133347,0.123,0,0.123,1.94,0.24,1.9547889912,2.103,0.22,2.114476058,0.123,0,0.123,1.98,0.22,1.9921847304
2020-07-23 12:00:00,2.075,0.23,2.0877080735,0.095,0,0.095,1.98,0.23,1.9933138237999999,2.115,0.21,2.1253999624,0.095,0,0.095,2.02,0.21,2.0308865059
2020-07-23 12:30:00,2.076,0.21,2.0865943544,0.126,0,0.126,1.9500000000000002,0.21,1.9612750954,2.116,0.2,2.1254307799,0.126,0,0.126,1.99,0.2,2.0000249998
2020-07-23 13:00:00,2.0345,0.2,2.0443067896,0.14450000000000002,0,0.14450000000000002,1.8900000000000001,0.2,1.9005525512,2.0745,0.19,2.0831827212,0.14450000000000002,0,0.14450000000000002,1.9300000000000002,0.19,1.9393297811
2020-07-23 13:30:00,2.0115,0.2,2.0214183758,0.12150000000000001,0,0.12150000000000001,1.8900000000000001,0.2,1.9005525512,2.0515,0.18,2.0593815212,0.12150000000000001,0,0.12150000000000001,1.9300000000000002,0.18,1.9383756086
2020-07-23 14:00:00,2.0585,0.23,2.0713093081,0.11850000000000001,0,0.11850000000000001,1.94,0.23,1.9535864455,2.1085,0.22,2.1199462847,0.11850000000000001,0,0.11850000000000001,1.99,0.22,2.0021238723
2020-07-23 14:30:00,2.057,0.26,2.073366586,0.147,0,0.147,1.9100000000000001,0.26,1.9276151068,2.097,0.24,2.1106892239,0.147,0,0.147,1.9500000000000002,0.24,1.9647137196000002
2020-07-23 15:00:00,2.0075,0.23,2.0206326361,0.1975,0,0.1975,1.81,0.23,1.8245547402,2.0475,0.22,2.0592853736,0.1975,0,0.1975,1.85,0.22,1.8630351580000002
2020-07-23 15:30:00,1.982,0.21,1.9930940771,0.17200000000000001,0,0.17200000000000001,1.81,0.21,1.8221415971,2.022,0.19,2.0309071865,0.17200000000000001,0,0.17200000000000001,1.85,0.19,1.8597311634
2020-07-23 16:00:00,2.036,0.21,2.0468014071,0.116,0,0.116,1.92,0.21,1.9314502323,2.076,0.19,2.0846764737,0.116,0,0.116,1.96,0.19,1.9691876498
2020-07-23 16:30:00,2.132,0.23,2.1443703038,0.152,0,0.152,1.98,0.23,1.9933138237999999,2.172,0.21,2.1821283189,0.152,0,0.152,2.02,0.21,2.0308865059
2020-07-23 17:00:00,2.1635,0.23,2.175691212,0.24350000000000002,0,0.24350000000000002,1.92,0.23,1.9337269714,2.2035,0.21,2.2134841879,0.24350000000000002,0,0.24350000000000002,1.96,0.21,1.9712178975999999
2020-07-23 17:30:00,2.2135,0.19,2.221639541,0.3135,0,0.3135,1.9,0.19,1.909476368,2.2635,0.19,2.2714603783,0.3135,0,0.3135,1.9500000000000002,0.19,1.9592345444
2020-07-23 18:00:00,2.187,0.19,2.1952378003,0.28700000000000003,0,0.28700000000000003,1.9,0.19,1.909476368,2.237,0.19,2.2450543423,0.28700000000000003,0,0.28700000000000003,1.9500000000000002,0.19,1.9592345444
2020-07-23 18:30:00,2.257,0.17,2.2633932491,0.247,0,0.247,2.01,0.17,2.0171762442,2.297,0.0,2.297,0.247,0,0.247,2.05,0.0,2.05
2020-07-23 19:00:00,2.2145,0.0,2.2145,0.17450000000000002,0,0.17450000000000002,2.04,0.0,2.04,2.2545,0.0,2.2545,0.17450000000000002,0,0.17450000000000002,2.08,0.0,2.08
2020-07-23 19:30:00,2.079,-0.45,2.1271438597,0.189,0,0.189,1.8900000000000001,-0.45,1.9428329830000002,2.169,0.49,2.2236593714,0.189,0,0.189,1.98,0.49,2.0397303743
2020-07-23 20:00:00,2.0205,-0.49,2.0790671586,0.1605,0,0.1605,1.8599999999999999,-0.49,1.9234604232999999,2.1405,0.46,2.1893698294,0.1605,0,0.1605,1.98,0.46,2.0327321516
2020-07-23 20:30:00,1.967,-0.49,2.0271134650000002,0.117,0,0.117,1.85,-0.49,1.9137920472,2.087,0.46,2.1370935871,0.117,0,0.117,1.97,0.46,2.0229928324
2020-07-23 21:00:00,1.919,-0.5,1.9830685818,0.089,0,0.089,1.83,-0.5,1.8970766985,2.059,0.45,2.1076007686000002,0.089,0,0.089,1.97,0.45,2.0207424378
2020-07-23 21:30:00,1.824,-0.49,1.8886704318,0.064,0,0.064,1.76,-0.49,1.8269373279,1.944,0.46,1.9976826575,0.064,0,0.064,1.88,0.46,1.9354586020000002
2020-07-23 22:00:00,1.709,-0.49,1.7778585433,0.069,0,0.069,1.6400000000000001,-0.49,1.7116366437,1.799,0.46,1.8568793714,0.069,0,0.069,1.73,0.46,1.7901117283999999
2020-07-23 22:30:00,1.6605,0.0,1.6605,0.0805,0,0.0805,1.58,0.0,1.58,1.7005,0.0,1.7005,0.0805,0,0.0805,1.62,0.0,1.62
2020-07-23 23:00:00,1.5005000000000002,-0.5,1.5816131796000001,0.09050000000000001,0,0.09050000000000001,1.4100000000000001,-0.5,1.4960280746,1.5405,0.44,1.6021049435,0.09050000000000001,0,0.09050000000000001,1.45,0.44,1.5152887514
2020-07-23 23:30:00,1.3665,0.0,1.3665,0.08650000000000001,0,0.08650000000000001,1.28,0.0,1.28,1.4065,-0.14,1.4134504767,0.08650000000000001,0,0.08650000000000001,1.32,-0.14,1.3274034805000001
2020-07-24 00:00:00,1.2615,0.0,1.2615,0.0815,0,0.0815,1.18,0.0,1.18,1.3014999999999999,0.0,1.3014999999999999,0.0815,0,0.0815,1.22,0.0,1.22
2020-07-24 00:30:00,1.2625,0.0,1.2625,0.1125,0,0.1125,1.15,0.0,1.15,1.3025,0.0,1.3025,0.1125,0,0.1125,1.19,0.0,1.19
2020-07-24 01:00:00,1.221,0.0,1.221,0.081,0,0.081,1.1400000000000001,0.0,1.1400000000000001,1.2610000000000001,0.0,1.2610000000000001,0.081,0,0.081,1.18,0.0,1.18
2020-07-24 01:30:00,1.287,0.0,1.287,0.037,0,0.037,1.25,0.0,1.25,1.327,0.0,1.327,0.037,0,0.037,1.29,0.0,1.29
2020-07-24 02:00:00,1.292,0.0,1.292,0.032,0,0.032,1.26,0.0,1.26,1.332,0.0,1.332,0.032,0,0.032,1.3,0.0,1.3
2020-07-24 02:30:00,1.2305,0.0,1.2305,0.0205,0,0.0205,1.21,0.0,1.21,1.2705,0.0,1.2705,0.0205,0,0.0205,1.25,0.0,1.25
2020-07-24 03:00:00,1.15,0.0,1.15,0.02,0,0.02,1.13,0.0,1.13,1.19,0.0,1.19,0.02,0,0.02,1.17,0.0,1.17
2020-07-24 03:30:00,1.114,0.0,1.114,0.004,0,0.004,1.11,0.0,1.11,1.1440000000000001,0.0,1.1440000000000001,0.004,0,0.004,1.1400000000000001,0.0,1.1400000000000001
2020-07-24 04:00:00,1.1215,0.0,1.1215,0.0015,0,0.0015,1.12,0.0,1.12,1.1615,0.0,1.1615,0.0015,0,0.0015,1.16,0.0,1.16
2020-07-24 04:30:00,1.1385,-0.48,1.2355493717,0.0085,0,0.0085,1.13,-0.48,1.2277214668,1.1885,0.32,1.2308258406,0.0085,0,0.0085,1.18,0.32,1.2226201372
2020-07-24 05:00:00,1.118,-0.5,1.2247138441,0.028,0,0.028,1.09,-0.5,1.199208072,1.218,0.41000000000000003,1.2851552435,0.028,0,0.028,1.19,0.41000000000000003,1.2586500704999999
2020-07-24 05:30:00,1.198,-0.48,1.2905828141,0.028,0,0.028,1.17,-0.48,1.2646343345,1.268,0.42,1.3357484793,0.028,0,0.028,1.24,0.42,1.3091982279
2020-07-24 06:00:00,1.279,0.15,1.2877658949,0.009000000000000001,0,0.009000000000000001,1.27,0.15,1.2788275881,1.319,0.14,1.3264090621,0.009000000000000001,0,0.009000000000000001,1.31,0.14,1.3174596768
2020-07-24 06:30:00,1.4255,0.15,1.4333702418,0.0155,0,0.0155,1.4100000000000001,0.15,1.4179562758,1.4655,0.15,1.4731565599,0.0155,0,0.0155,1.45,0.15,1.4577379737
2020-07-24 07:00:00,1.5285000000000002,0.17,1.5379246568,0.0285,0,0.0285,1.5,0.17,1.5096025967,1.5685,0.17,1.577685726,0.0285,0,0.0285,1.54,0.17,1.5493547044
2020-07-24 07:30:00,1.718,-0.11,1.7215179348,0.068,0,0.068,1.65,-0.11,1.6536626016,1.798,0.44,1.8510548344000002,0.068,0,0.068,1.73,0.44,1.7850770292
2020-07-24 08:00:00,1.8735,-0.08,1.8752072551999999,0.0935,0,0.0935,1.78,-0.08,1.7817968459,1.9535,0.42,1.9981396973,0.0935,0,0.0935,1.8599999999999999,0.42,1.9068298298
2020-07-24 08:30:00,1.9585,-0.22,1.9708176603,0.1885,0,0.1885,1.77,-0.22,1.7836199147,2.0585,0.48,2.1137223682,0.1885,0,0.1885,1.87,0.48,1.9306216615
2020-07-24 09:00:00,2.0095,0.21,2.0204430826,0.2595,0,0.2595,1.75,0.21,1.7625549637,2.0495,0.2,2.0592353557,0.2595,0,0.2595,1.79,0.2,1.8011385288000001
2020-07-24 09:30:00,2.081,0.2,2.0905886731,0.301,0,0.301,1.78,0.2,1.7912007146,2.121,0.2,2.1304086462,0.301,0,0.301,1.82,0.2,1.8309560344
2020-07-24 10:00:00,2.0345,0.2,2.0443067896,0.2745,0,0.2745,1.76,0.2,1.7713271860000002,2.0745,0.2,2.0841185787,0.2745,0,0.2745,1.8,0.2,1.8110770276000001
2020-07-24 10:30:00,1.957,0.21,1.9682349961,0.28700000000000003,0,0.28700000000000003,1.67,0.21,1.6831518054,2.007,0.2,2.0169405048,0.28700000000000003,0,0.28700000000000003,1.72,0.2,1.7315888658
2020-07-24 11:00:00,2.071,0.21,2.081619802,0.241,0,0.241,1.83,0.21,1.842009772,2.111,0.2,2.1204530176,0.241,0,0.241,1.87,0.2,1.8806647761000002
2020-07-24 11:30:00,1.996,0.21,2.0070166915,0.326,0,0.326,1.67,0.21,1.6831518054,2.036,0.2,2.0457995992,0.326,0,0.326,1.71,0.2,1.7216561794
2020-07-24 12:00:00,1.966,0.2,1.9761467557,0.266,0,0.266,1.7000000000000002,0.2,1.7117242769,2.006,0.19,2.0149779155,0.266,0,0.266,1.74,0.19,1.7503428236
2020-07-24 12:30:00,1.9405000000000001,0.19,1.9497795388,0.36050000000000004,0,0.36050000000000004,1.58,0.19,1.5913830463,1.9805000000000001,0.19,1.989592986,0.36050000000000004,0,0.36050000000000004,1.62,0.19,1.6311039207
2020-07-24 13:00:00,1.8575,0.17,1.8652630512,0.3875,0,0.3875,1.47,0.17,1.4797972834,1.9075000000000002,0.16,1.9141985921,0.3875,0,0.3875,1.52,0.16,1.528397854
2020-07-24 13:30:00,1.7825000000000002,0.17,1.7905882413,0.42250000000000004,0,0.42250000000000004,1.3599999999999999,0.17,1.3705838172,1.8325,0.16,1.8394717312000002,0.42250000000000004,0,0.42250000000000004,1.4100000000000001,0.16,1.4190489773000001
2020-07-24 14:00:00,1.6665,0.17,1.6751484263,0.5365,0,0.5365,1.13,0.17,1.1427160627,1.7065000000000001,0.16,1.7139843202,0.5365,0,0.5365,1.17,0.16,1.1808894953
2020-07-24 14:30:00,1.6095000000000002,0.17,1.6184530423,0.6395000000000001,0,0.6395000000000001,0.97,0.17,0.9847842403,1.6495000000000002,0.16,1.6572417597,0.6395000000000001,0,0.6395000000000001,1.01,0.16,1.0225947389
2020-07-24 15:00:00,1.4625,0.17,1.4723471907,0.6425000000000001,0,0.6425000000000001,0.8200000000000001,0.17,0.8374365648000001,1.5025,0.16,1.5109951191,0.6425000000000001,0,0.6425000000000001,0.86,0.16,0.8747571091
2020-07-24 15:30:00,1.5190000000000001,0.17,1.5284832351,0.779,0,0.779,0.74,0.17,0.7592759709,1.5590000000000002,0.17,1.5682413717,0.779,0,0.779,0.78,0.17,0.7983107165000001
2020-07-24 16:00:00,1.5819999999999999,0.17,1.5911077902000001,0.502,0,0.502,1.08,0.17,1.0932977636,1.6219999999999999,0.17,1.6308844225999999,0.502,0,0.502,1.12,0.17,1.1328283189
2020-07-24 16:30:00,1.7565,0.07,1.7578942659,0.34650000000000003,0,0.34650000000000003,1.4100000000000001,0.07,1.4117365193,1.8065,0.25,1.8237166034999999,0.34650000000000003,0,0.34650000000000003,1.46,0.25,1.4812494726
2020-07-24 17:00:00,2.083,0.13,2.0870527066,0.133,0,0.133,1.9500000000000002,0.13,1.9543285292,2.123,0.4,2.1603539062,0.133,0,0.133,1.99,0.4,2.0298029461
2020-07-24 17:30:00,2.1255,-0.16,2.1315136054,0.17550000000000002,0,0.17550000000000002,1.9500000000000002,-0.16,1.9565530915,2.1855,0.55,2.2536437718,0.17550000000000002,0,0.17550000000000002,2.01,0.55,2.0838905921
2020-07-24 18:00:00,2.248,0.14,2.2523552118,0.138,0,0.138,2.11,0.14,2.1146394492,2.2880000000000003,0.0,2.2880000000000003,0.138,0,0.138,2.15,0.0,2.15
2020-07-24 18:30:00,2.289,0.17,2.2953041193,0.099,0,0.099,2.19,0.17,2.1965882636,2.329,0.18,2.3359454189,0.099,0,0.099,2.23,0.18,2.2372527796
2020-07-24 19:00:00,2.2645,0.15,2.2694625465,0.0945,0,0.0945,2.17,0.15,2.1751781536,2.2945,0.0,2.2945,0.0945,0,0.0945,2.2,0.0,2.2
2020-07-24 19:30:00,2.1975,0.0,2.1975,0.0975,0,0.0975,2.1,0.0,2.1,2.2275,0.0,2.2275,0.0975,0,0.0975,2.13,0.0,2.13
2020-07-24 20:00:00,2.0435,0.0,2.0435,0.14350000000000002,0,0.14350000000000002,1.9,0.0,1.9,2.0735,0.0,2.0735,0.14350000000000002,0,0.14350000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-07-24 20:30:00,1.953,0.0,1.953,0.14300000000000002,0,0.14300000000000002,1.81,0.0,1.81,1.9929999999999999,0.0,1.9929999999999999,0.14300000000000002,0,0.14300000000000002,1.85,0.0,1.85
2020-07-24 21:00:00,1.8865,0.0,1.8865,0.1165,0,0.1165,1.77,0.0,1.77,1.9264999999999999,0.0,1.9264999999999999,0.1165,0,0.1165,1.81,0.0,1.81
2020-07-24 21:30:00,1.8455,0.0,1.8455,0.0555,0,0.0555,1.79,0.0,1.79,1.8855,0.0,1.8855,0.0555,0,0.0555,1.83,0.0,1.83
2020-07-24 22:00:00,1.7475,-0.47000000000000003,1.8096011301,0.0575,0,0.0575,1.69,-0.47000000000000003,1.7541379649,1.7875,0.47000000000000003,1.8482576254,0.0575,0,0.0575,1.73,0.47000000000000003,1.7927074496
2020-07-24 22:30:00,1.6360000000000001,0.0,1.6360000000000001,0.056,0,0.056,1.58,0.0,1.58,1.6760000000000002,0.0,1.6760000000000002,0.056,0,0.056,1.62,0.0,1.62
2020-07-24 23:00:00,1.532,0.0,1.532,0.062,0,0.062,1.47,0.0,1.47,1.572,0.0,1.572,0.062,0,0.062,1.51,0.0,1.51
2020-07-24 23:30:00,1.3945,-0.47000000000000003,1.4715740722000001,0.0745,0,0.0745,1.32,-0.47000000000000003,1.4011780758,1.4344999999999999,0.44,1.5004633451,0.0745,0,0.0745,1.3599999999999999,0.44,1.4294054708
2020-07-25 00:00:00,1.3205,0.0,1.3205,0.09050000000000001,0,0.09050000000000001,1.23,0.0,1.23,1.3605,0.0,1.3605,0.09050000000000001,0,0.09050000000000001,1.27,0.0,1.27
2020-07-25 00:30:00,1.283,0.0,1.283,0.123,0,0.123,1.16,0.0,1.16,1.323,0.0,1.323,0.123,0,0.123,1.2,0.0,1.2
2020-07-25 01:00:00,1.2585,0.0,1.2585,0.0985,0,0.0985,1.16,0.0,1.16,1.2985,0.0,1.2985,0.0985,0,0.0985,1.2,0.0,1.2
2020-07-25 01:30:00,1.3014999999999999,0.0,1.3014999999999999,0.14150000000000001,0,0.14150000000000001,1.16,0.0,1.16,1.3415,0.0,1.3415,0.14150000000000001,0,0.14150000000000001,1.2,0.0,1.2
2020-07-25 02:00:00,1.3054999999999999,0.13,1.3119566494,0.2255,0,0.2255,1.08,0.13,1.0877959367,1.3455,0.0,1.3455,0.2255,0,0.2255,1.12,0.0,1.12
2020-07-25 02:30:00,1.2610000000000001,0.0,1.2610000000000001,0.211,0,0.211,1.05,0.0,1.05,1.301,0.0,1.301,0.211,0,0.211,1.09,0.0,1.09
2020-07-25 03:00:00,1.1795,0.0,1.1795,0.11950000000000001,0,0.11950000000000001,1.06,0.0,1.06,1.2195,0.0,1.2195,0.11950000000000001,0,0.11950000000000001,1.1,0.0,1.1
2020-07-25 03:30:00,1.1575,0.0,1.1575,0.11750000000000001,0,0.11750000000000001,1.04,0.0,1.04,1.1875,0.0,1.1875,0.11750000000000001,0,0.11750000000000001,1.07,0.0,1.07
2020-07-25 04:00:00,1.153,0.0,1.153,0.113,0,0.113,1.04,0.0,1.04,1.183,0.0,1.183,0.113,0,0.113,1.07,0.0,1.07
2020-07-25 04:30:00,1.1485,0.0,1.1485,0.1085,0,0.1085,1.04,0.0,1.04,1.1785,0.0,1.1785,0.1085,0,0.1085,1.07,0.0,1.07
2020-07-25 05:00:00,1.123,0.0,1.123,0.133,0,0.133,0.99,0.0,0.99,1.163,0.0,1.163,0.133,0,0.133,1.03,0.0,1.03
2020-07-25 05:30:00,1.173,0.0,1.173,0.10300000000000001,0,0.10300000000000001,1.07,0.0,1.07,1.213,0.0,1.213,0.10300000000000001,0,0.10300000000000001,1.11,0.0,1.11
2020-07-25 06:00:00,1.2345,0.14,1.2424130754,0.1245,0,0.1245,1.11,0.14,1.1187939935,1.2745,0.14,1.2821662334,0.1245,0,0.1245,1.15,0.14,1.158490397
2020-07-25 06:30:00,1.3145,0.15,1.3230307064,0.1145,0,0.1145,1.2,0.15,1.2093386622,1.3545,0.14,1.3617159212,0.1145,0,0.1145,1.24,0.14,1.2478781992
2020-07-25 07:00:00,1.3865,0.15,1.394590352,0.1165,0,0.1165,1.27,0.15,1.2788275881,1.4265,0.15,1.4343647549,0.1165,0,0.1165,1.31,0.15,1.3185598204
2020-07-25 07:30:00,1.4889999999999999,0.15,1.4965363343,0.099,0,0.099,1.3900000000000001,0.15,1.3980700984,1.529,0.15,1.5363401316,0.099,0,0.099,1.43,0.15,1.4378456106
2020-07-25 08:00:00,1.608,0.17,1.6169613477,0.108,0,0.108,1.5,0.17,1.5096025967,1.6480000000000001,0.15,1.6548123761,0.108,0,0.108,1.54,0.15,1.5472879499
2020-07-25 08:30:00,1.7610000000000001,0.17,1.7691865361999999,0.121,0,0.121,1.6400000000000001,0.17,1.6487874331999999,1.8010000000000002,0.17,1.8090055279000001,0.121,0,0.121,1.6800000000000002,0.17,1.6885792845
2020-07-25 09:00:00,1.875,0.15,1.8809904306,0.105,0,0.105,1.77,0.15,1.7763445612000002,1.915,0.0,1.915,0.105,0,0.105,1.81,0.0,1.81
2020-07-25 09:30:00,1.9375,0.15,1.9432977770000002,0.14750000000000002,0,0.14750000000000002,1.79,0.15,1.7962739212,1.9775,0.15,1.9831808415,0.14750000000000002,0,0.14750000000000002,1.83,0.15,1.8361372498000001
2020-07-25 10:00:00,1.9765000000000001,0.18,1.9846793822,0.1965,0,0.1965,1.78,0.18,1.7890779748,2.0165,0.17,2.0236531941,0.1965,0,0.1965,1.82,0.17,1.8279223178000001
2020-07-25 10:30:00,1.8995000000000002,0.18,1.9080094994999999,0.28950000000000004,0,0.28950000000000004,1.6099999999999999,0.18,1.6200308639,1.9495,0.16,1.9560547665999999,0.28950000000000004,0,0.28950000000000004,1.6600000000000001,0.16,1.6676930173
2020-07-25 11:00:00,1.9605000000000001,0.18,1.9687458571,0.2605,0,0.2605,1.7000000000000002,0.18,1.7095028517,2.0005,0.16,2.0068882007,0.2605,0,0.2605,1.74,0.16,1.7473408368
2020-07-25 11:30:00,2.012,0.18,2.0200356432,0.122,0,0.122,1.8900000000000001,0.18,1.8985520799,2.052,0.16,2.0582283644,0.122,0,0.122,1.9300000000000002,0.16,1.9366207682
2020-07-25 12:00:00,1.9535,0.18,1.9617752802,0.2335,0,0.2335,1.72,0.18,1.7293929571,1.9935,0.16,1.9999105605,0.2335,0,0.2335,1.76,0.16,1.7672577627
2020-07-25 12:30:00,1.9625,-0.37,1.9970744227,0.1125,0,0.1125,1.85,-0.37,1.88663722,2.0625,0.52,2.1270416663,0.1125,0,0.1125,1.9500000000000002,0.52,2.0181427105
2020-07-25 13:00:00,2.0055,-0.36,2.0375549686,0.0655,0,0.0655,1.94,-0.36,1.9731193578,2.0955,0.52,2.1590554069,0.0655,0,0.0655,2.03,0.52,2.0955428891
2020-07-25 13:30:00,1.94,-0.41000000000000003,1.9828514821,0.11,0,0.11,1.83,-0.41000000000000003,1.8753666307999999,1.99,0.52,2.0568179307,0.11,0,0.11,1.88,0.52,1.9505896543999999
2020-07-25 14:00:00,1.8215,0.15,1.8276657928,0.21150000000000002,0,0.21150000000000002,1.6099999999999999,0.15,1.6169724797,1.8615,0.14,1.8667571481,0.21150000000000002,0,0.21150000000000002,1.65,0.14,1.6559287424
2020-07-25 14:30:00,1.7189999999999999,0.15,1.7255320918,0.259,0,0.259,1.46,0.15,1.4676852524,1.759,0.14,1.7645625520000001,0.259,0,0.259,1.5,0.14,1.5065191668
2020-07-25 15:00:00,1.6655,0.15,1.6722410861,0.28550000000000003,0,0.28550000000000003,1.38,0.15,1.3881282362,1.7055,0.16,1.7129886894,0.28550000000000003,0,0.28550000000000003,1.42,0.16,1.4289856542
2020-07-25 15:30:00,1.679,0.15,1.6856871003,0.359,0,0.359,1.32,0.15,1.3284953895,1.7189999999999999,0.16,1.7264301318,0.359,0,0.359,1.3599999999999999,0.16,1.3693794215000001
2020-07-25 16:00:00,1.6840000000000002,0.18,1.6935926311,0.454,0,0.454,1.23,0.18,1.2431009613,1.724,0.17,1.7323613942,0.454,0,0.454,1.27,0.17,1.2813274367
2020-07-25 16:30:00,1.811,0.18,1.81992335,0.401,0,0.401,1.4100000000000001,0.18,1.4214429289,1.851,0.17,1.858790198,0.401,0,0.401,1.45,0.17,1.4599315052000001
2020-07-25 17:00:00,1.808,0.17,1.8159746694,0.558,0,0.558,1.25,0.17,1.2615070353,1.858,0.17,1.8657609708,0.558,0,0.558,1.3,0.17,1.3110682667
2020-07-25 17:30:00,1.834,0.17,1.8418621012,0.634,0,0.634,1.2,0.17,1.211981848,1.874,0.17,1.8816949806,0.634,0,0.634,1.24,0.17,1.2515989773
2020-07-25 18:00:00,1.913,0.18,1.9214497131,0.533,0,0.533,1.38,0.18,1.3916896206,1.953,0.17,1.9603849112,0.533,0,0.533,1.42,0.17,1.4301398533
2020-07-25 18:30:00,1.9715,-0.05,1.9721339331,0.3715,0,0.3715,1.6,-0.05,1.6007810594,2.0415,0.34,2.0696188659,0.3715,0,0.3715,1.67,0.34,1.7042593699
2020-07-25 19:00:00,2.022,-0.42,2.065159558,0.232,0,0.232,1.79,-0.42,1.8386136081000002,2.132,0.49,2.1875840555,0.232,0,0.232,1.9,0.49,1.9621671692
2020-07-25 19:30:00,2.126,-0.44,2.1710541218,0.106,0,0.106,2.02,-0.44,2.0673654733,2.166,0.47000000000000003,2.2164061,0.106,0,0.106,2.06,0.47000000000000003,2.1129363455
2020-07-25 20:00:00,2.0515,-0.14,2.0562714437,0.061500000000000006,0,0.061500000000000006,1.99,-0.14,1.9949185447,2.0915,-0.14,2.0961803954000002,0.061500000000000006,0,0.061500000000000006,2.03,-0.14,2.0348218595
2020-07-25 20:30:00,1.9805000000000001,-0.14,1.9854420792,0.0505,0,0.0505,1.9300000000000002,-0.14,1.9350710581000001,2.0105,-0.14,2.0153685147,0.0505,0,0.0505,1.96,-0.14,1.9649936387
2020-07-25 21:00:00,1.8275000000000001,0.0,1.8275000000000001,0.0575,0,0.0575,1.77,0.0,1.77,1.8675000000000002,0.0,1.8675000000000002,0.0575,0,0.0575,1.81,0.0,1.81
2020-07-25 21:30:00,1.7575,0.0,1.7575,0.0775,0,0.0775,1.6800000000000002,0.0,1.6800000000000002,1.7974999999999999,0.0,1.7974999999999999,0.0775,0,0.0775,1.72,0.0,1.72
