Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 22:00:00,1.7525,0.0,1.7525,0.07250000000000001,0,0.07250000000000001,1.6800000000000002,0.0,1.6800000000000002,1.7925,0.0,1.7925,0.07250000000000001,0,0.07250000000000001,1.72,0.0,1.72
2020-07-25 22:30:00,1.7435,-0.18,1.7527670267,0.0835,0,0.0835,1.6600000000000001,-0.18,1.6697305172,1.8035,0.25,1.8207449712,0.0835,0,0.0835,1.72,0.25,1.7380736463000002
2020-07-25 23:00:00,1.649,-0.43,1.7041423063,0.089,0,0.089,1.56,-0.43,1.6181779877,1.709,0.5,1.7806406151,0.089,0,0.089,1.62,0.5,1.6954055561999999
2020-07-25 23:30:00,1.5070000000000001,-0.45,1.5727520466,0.117,0,0.117,1.3900000000000001,-0.45,1.461027036,1.587,0.47000000000000003,1.6551341335,0.117,0,0.117,1.47,0.47000000000000003,1.5433081351
2020-07-26 00:00:00,1.3925,-0.45,1.4634057025,0.14250000000000002,0,0.14250000000000002,1.25,-0.45,1.3285330256,1.5025,0.47000000000000003,1.5742954773,0.14250000000000002,0,0.14250000000000002,1.3599999999999999,0.47000000000000003,1.4389232084999999
2020-07-26 00:30:00,1.3585,-0.43,1.4249288579,0.1585,0,0.1585,1.2,-0.43,1.2747156546,1.4685000000000001,0.5,1.5512872880000002,0.1585,0,0.1585,1.31,0.5,1.402176879
2020-07-26 01:00:00,1.3475000000000001,-0.4,1.4056159682,0.1575,0,0.1575,1.19,-0.4,1.2554282138000001,1.4575,0.51,1.5441522755000001,0.1575,0,0.1575,1.3,0.51,1.3964598097
2020-07-26 01:30:00,1.272,-0.49,1.363115549,0.112,0,0.112,1.16,-0.49,1.259245806,1.3820000000000001,0.43,1.4473506831,0.112,0,0.112,1.27,0.43,1.3408206442
2020-07-26 02:00:00,1.268,-0.47000000000000003,1.3523032204,0.108,0,0.108,1.16,-0.47000000000000003,1.2515989773,1.3780000000000001,0.44,1.4465420837,0.108,0,0.108,1.27,0.44,1.3440610105
2020-07-26 02:30:00,1.212,-0.47000000000000003,1.2999399986,0.152,0,0.152,1.06,-0.47000000000000003,1.1595257651,1.322,0.44,1.3932996806,0.152,0,0.152,1.17,0.44,1.25
2020-07-26 03:00:00,1.1280000000000001,-0.47000000000000003,1.222,0.138,0,0.138,0.99,-0.47000000000000003,1.0959014554,1.238,0.44,1.313866051,0.138,0,0.138,1.1,0.44,1.1847362576
2020-07-26 03:30:00,1.0825,-0.47000000000000003,1.1801297598,0.07250000000000001,0,0.07250000000000001,1.01,-0.47000000000000003,1.1140017953,1.1925,0.44,1.2710846746,0.07250000000000001,0,0.07250000000000001,1.12,0.44,1.2033287165
2020-07-26 04:00:00,1.0885,-0.48,1.1896353433,0.08850000000000001,0,0.08850000000000001,1.0,-0.48,1.1092339699,1.1885,0.44,1.2673327306,0.08850000000000001,0,0.08850000000000001,1.1,0.44,1.1847362576
2020-07-26 04:30:00,1.119,0.0,1.119,0.11900000000000001,0,0.11900000000000001,1.0,0.0,1.0,1.149,0.0,1.149,0.11900000000000001,0,0.11900000000000001,1.03,0.0,1.03
2020-07-26 05:00:00,1.094,0.0,1.094,0.124,0,0.124,0.97,0.0,0.97,1.134,0.0,1.134,0.124,0,0.124,1.01,0.0,1.01
2020-07-26 05:30:00,1.1175,0.0,1.1175,0.1075,0,0.1075,1.01,0.0,1.01,1.1575,0.0,1.1575,0.1075,0,0.1075,1.05,0.0,1.05
2020-07-26 06:00:00,1.124,0.0,1.124,0.114,0,0.114,1.01,0.0,1.01,1.164,0.0,1.164,0.114,0,0.114,1.05,0.0,1.05
2020-07-26 06:30:00,1.1905000000000001,0.0,1.1905000000000001,0.1305,0,0.1305,1.06,0.0,1.06,1.2305,0.0,1.2305,0.1305,0,0.1305,1.1,0.0,1.1
2020-07-26 07:00:00,1.2595,0.0,1.2595,0.11950000000000001,0,0.11950000000000001,1.1400000000000001,0.0,1.1400000000000001,1.2995,0.0,1.2995,0.11950000000000001,0,0.11950000000000001,1.18,0.0,1.18
2020-07-26 07:30:00,1.2565,0.0,1.2565,0.17650000000000002,0,0.17650000000000002,1.08,0.0,1.08,1.2965,0.0,1.2965,0.17650000000000002,0,0.17650000000000002,1.12,0.0,1.12
2020-07-26 08:00:00,1.2935,-0.44,1.3662877625,0.24350000000000002,0,0.24350000000000002,1.05,-0.44,1.1384638773,1.3935,0.46,1.4674611579,0.24350000000000002,0,0.24350000000000002,1.15,0.46,1.2385879056
2020-07-26 08:30:00,1.5175,-0.42,1.5745495388,0.3075,0,0.3075,1.21,-0.42,1.2808200498,1.5775000000000001,0.48,1.6489106252,0.3075,0,0.3075,1.27,0.48,1.3576818479
2020-07-26 09:00:00,1.5535,-0.36,1.5946668147,0.3835,0,0.3835,1.17,-0.36,1.2241323458,1.6235,0.48,1.6929714262000002,0.3835,0,0.3835,1.24,0.48,1.3296616111000001
2020-07-26 09:30:00,1.58,-0.38,1.6250538453,0.47000000000000003,0,0.47000000000000003,1.11,-0.38,1.1732433678,1.69,0.53,1.7711578134,0.47000000000000003,0,0.47000000000000003,1.22,0.53,1.3301503674
2020-07-26 10:00:00,1.661,-0.05,1.6617523883,0.511,0,0.511,1.15,-0.05,1.1510864433,1.7109999999999999,0.35000000000000003,1.7464309319,0.511,0,0.511,1.2,0.35000000000000003,1.25
2020-07-26 10:30:00,1.7175,0.17,1.7258928849,0.5675,0,0.5675,1.15,0.17,1.1624973118,1.7675,0.16,1.7747270917,0.5675,0,0.5675,1.2,0.16,1.210619676
2020-07-26 11:00:00,1.6395,0.17,1.6482900989,0.6695,0,0.6695,0.97,0.17,0.9847842403,1.6795,0.16,1.6871041017000001,0.6695,0,0.6695,1.01,0.16,1.0225947389
2020-07-26 11:30:00,1.562,0.16,1.5701732388,0.802,0,0.802,0.76,0.16,0.7766595136000001,1.6019999999999999,0.16,1.6099701861,0.802,0,0.802,0.8,0.16,0.8158431222
2020-07-26 12:00:00,1.609,0.16,1.6169356821,0.669,0,0.669,0.9400000000000001,0.16,0.9535197953000001,1.649,0.16,1.6567440961000002,0.669,0,0.669,0.98,0.16,0.992975327
2020-07-26 12:30:00,1.467,0.16,1.4756994952,0.897,0,0.897,0.5700000000000001,0.16,0.5920304046,1.5070000000000001,0.16,1.5154698941,0.897,0,0.897,0.61,0.16,0.630634601
2020-07-26 13:00:00,1.4755,0.16,1.4841496724,0.8355,0,0.8355,0.64,0.16,0.6596969001,1.5255,0.14,1.5319106534,0.8355,0,0.8355,0.6900000000000001,0.14,0.7040596566
2020-07-26 13:30:00,1.4100000000000001,0.16,1.4190489773000001,0.88,0,0.88,0.53,0.16,0.5536244214,1.45,0.14,1.4567429423,0.88,0,0.88,0.5700000000000001,0.14,0.5869412236
2020-07-26 14:00:00,1.3505,0.16,1.3599449437,0.8105,0,0.8105,0.54,0.16,0.5632051136,1.3805,0.14,1.3875807184,0.8105,0,0.8105,0.5700000000000001,0.14,0.5869412236
2020-07-26 14:30:00,1.3025,0.18,1.3148787967,0.9425,0,0.9425,0.36,0.18,0.4024922359,1.3325,0.17,1.3433005062,0.9425,0,0.9425,0.39,0.17,0.4254409477
2020-07-26 15:00:00,1.3285,0.17,1.339332763,0.7885000000000001,0,0.7885000000000001,0.54,0.17,0.5661271942,1.3585,0.17,1.3690954130000001,0.7885000000000001,0,0.7885000000000001,0.5700000000000001,0.17,0.5948108943
2020-07-26 15:30:00,1.3065,0.17,1.3175136622,0.8165,0,0.8165,0.49,0.17,0.5186520992,1.3465,0.16,1.3559728058,0.8165,0,0.8165,0.53,0.16,0.5536244214
2020-07-26 16:00:00,1.404,0.17,1.414254574,0.784,0,0.784,0.62,0.17,0.6428841264,1.444,0.16,1.4528372242,0.784,0,0.784,0.66,0.16,0.6791170739
2020-07-26 16:30:00,1.666,0.16,1.6736654385,0.506,0,0.506,1.16,0.16,1.1709824935,1.706,0.16,1.7134865042,0.506,0,0.506,1.2,0.16,1.210619676
2020-07-26 17:00:00,1.8595000000000002,-0.05,1.8601721023,0.40950000000000003,0,0.40950000000000003,1.45,-0.05,1.4508618129,1.9195000000000002,0.38,1.9567524754,0.40950000000000003,0,0.40950000000000003,1.51,0.38,1.5570806016
2020-07-26 17:30:00,2.101,0.04,2.1013807366,0.191,0,0.191,1.9100000000000001,0.04,1.9104188023000002,2.141,0.32,2.1647819752,0.191,0,0.191,1.9500000000000002,0.32,1.9760819821000002
2020-07-26 18:00:00,2.1390000000000002,-0.4,2.1760792725,0.169,0,0.169,1.97,-0.4,2.0101989951,2.209,0.51,2.2671085109,0.169,0,0.169,2.04,0.51,2.1027838691
2020-07-26 18:30:00,2.1245,-0.44,2.1695852714,0.2645,0,0.2645,1.8599999999999999,-0.44,1.9113346123000001,2.2345,0.48,2.2854737474,0.2645,0,0.2645,1.97,0.48,2.0276340893
2020-07-26 19:00:00,2.063,-0.41000000000000003,2.1033470945,0.223,0,0.223,1.8399999999999999,-0.41000000000000003,1.8851259905000002,2.173,0.51,2.2320459225000002,0.223,0,0.223,1.9500000000000002,0.51,2.0155892439
2020-07-26 19:30:00,1.9475,-0.45,1.9988137107,0.17750000000000002,0,0.17750000000000002,1.77,-0.45,1.8263077506,2.0575,0.47000000000000003,2.1104990524,0.17750000000000002,0,0.17750000000000002,1.88,0.47000000000000003,1.937859644
2020-07-26 20:00:00,1.8925,-0.48,1.9524231739000002,0.10250000000000001,0,0.10250000000000001,1.79,-0.48,1.8532404053,2.0125,0.44,2.0600379244,0.10250000000000001,0,0.10250000000000001,1.9100000000000001,0.44,1.96002551
2020-07-26 20:30:00,1.8065,-0.48,1.869182241,0.0665,0,0.0665,1.74,-0.48,1.8049930748,1.9165,0.44,1.9663601527,0.0665,0,0.0665,1.85,0.44,1.9016045856
2020-07-26 21:00:00,1.77,-0.48,1.8339302059,0.11,0,0.11,1.6600000000000001,-0.48,1.7280046296,1.87,0.44,1.9210674116000002,0.11,0,0.11,1.76,0.44,1.8141664753
2020-07-26 21:30:00,1.7455,0.0,1.7455,0.0855,0,0.0855,1.6600000000000001,0.0,1.6600000000000001,1.7855,0.0,1.7855,0.0855,0,0.0855,1.7000000000000002,0.0,1.7000000000000002
2020-07-26 22:00:00,1.663,0.0,1.663,0.083,0,0.083,1.58,0.0,1.58,1.703,0.0,1.703,0.083,0,0.083,1.62,0.0,1.62
2020-07-26 22:30:00,1.6005,-0.14,1.6066114185,0.0805,0,0.0805,1.52,-0.14,1.5264337522,1.6405,-0.14,1.6464629513,0.0805,0,0.0805,1.56,-0.14,1.5662694531999999
2020-07-26 23:00:00,1.46,0.0,1.46,0.08,0,0.08,1.38,0.0,1.38,1.5,-0.14,1.5065191668,0.08,0,0.08,1.42,-0.14,1.4268847185
2020-07-26 23:30:00,1.3125,-0.51,1.4081037781,0.1125,0,0.1125,1.2,-0.51,1.3038788287,1.4025,0.4,1.4584259494,0.1125,0,0.1125,1.29,0.4,1.3505924625999999
2020-07-27 00:00:00,1.1975,-0.51,1.3015783688,0.1875,0,0.1875,1.01,-0.51,1.1314592347999999,1.3075,0.42,1.3733012233,0.1875,0,0.1875,1.12,0.42,1.1961605243
2020-07-27 00:30:00,1.189,-0.49,1.28600972,0.219,0,0.219,0.97,-0.49,1.086738239,1.289,0.43,1.3588307474,0.219,0,0.219,1.07,0.43,1.1531695452
2020-07-27 01:00:00,1.174,-0.45,1.2572891473,0.224,0,0.224,0.9500000000000001,-0.45,1.0511898021,1.284,0.47000000000000003,1.367317081,0.224,0,0.224,1.06,0.47000000000000003,1.1595257651
2020-07-27 01:30:00,1.2285,-0.45,1.3083242144,0.2285,0,0.2285,1.0,-0.45,1.09658561,1.3385,0.47000000000000003,1.4186198398,0.2285,0,0.2285,1.11,0.47000000000000003,1.2054044964
2020-07-27 02:00:00,1.2555,-0.45,1.3337092074,0.24550000000000002,0,0.24550000000000002,1.01,-0.45,1.10571244,1.3655,0.47000000000000003,1.4441226575,0.24550000000000002,0,0.24550000000000002,1.12,0.47000000000000003,1.2146192819000001
2020-07-27 02:30:00,1.182,-0.45,1.2647624283,0.262,0,0.262,0.92,-0.45,1.0241581909,1.262,0.47000000000000003,1.3466788778,0.262,0,0.262,1.0,0.47000000000000003,1.1049434375
2020-07-27 03:00:00,1.1525,0.0,1.1525,0.2325,0,0.2325,0.92,0.0,0.92,1.2025000000000001,0.0,1.2025000000000001,0.2325,0,0.2325,0.97,0.0,0.97
2020-07-27 03:30:00,1.1135,0.0,1.1135,0.2635,0,0.2635,0.85,0.0,0.85,1.1535,0.0,1.1535,0.2635,0,0.2635,0.89,0.0,0.89
2020-07-27 04:00:00,1.1305,0.0,1.1305,0.2505,0,0.2505,0.88,0.0,0.88,1.1705,0.0,1.1705,0.2505,0,0.2505,0.92,0.0,0.92
2020-07-27 04:30:00,1.1185,0.0,1.1185,0.2585,0,0.2585,0.86,0.0,0.86,1.1685,0.0,1.1685,0.2585,0,0.2585,0.91,0.0,0.91
2020-07-27 05:00:00,1.111,0.0,1.111,0.251,0,0.251,0.86,0.0,0.86,1.161,0.0,1.161,0.251,0,0.251,0.91,0.0,0.91
2020-07-27 05:30:00,1.153,0.0,1.153,0.253,0,0.253,0.9,0.0,0.9,1.203,0.0,1.203,0.253,0,0.253,0.9500000000000001,0.0,0.9500000000000001
2020-07-27 06:00:00,1.1605,0.0,1.1605,0.2605,0,0.2605,0.9,0.0,0.9,1.2105000000000001,0.0,1.2105000000000001,0.2605,0,0.2605,0.9500000000000001,0.0,0.9500000000000001
2020-07-27 06:30:00,1.154,0.0,1.154,0.254,0,0.254,0.9,0.0,0.9,1.204,0.0,1.204,0.254,0,0.254,0.9500000000000001,0.0,0.9500000000000001
2020-07-27 07:00:00,1.5150000000000001,0.0,1.5150000000000001,0.265,0,0.265,1.25,0.0,1.25,1.5750000000000002,0.31,1.6052180537,0.265,0,0.265,1.31,0.31,1.34617978
2020-07-27 07:30:00,1.6655,0.07,1.6669703807,0.2755,0,0.2755,1.3900000000000001,0.07,1.3917614738,1.7255,0.28,1.7480704362,0.2755,0,0.2755,1.45,0.28,1.476787053
2020-07-27 08:00:00,1.8235000000000001,0.14,1.8288663839,0.3035,0,0.3035,1.52,0.14,1.5264337522,1.8735,0.26,1.8914550615999999,0.3035,0,0.3035,1.57,0.26,1.5913830463
2020-07-27 08:30:00,1.947,0.09,1.9490790133,0.327,0,0.327,1.62,0.09,1.6224980740000001,2.007,0.32,2.0323506095,0.327,0,0.327,1.6800000000000002,0.32,1.7102046661
2020-07-27 09:00:00,2.101,0.24,2.1146633302,0.311,0,0.311,1.79,0.24,1.8060177186000002,2.141,0.23,2.1533186016,0.311,0,0.311,1.83,0.23,1.8443969204
2020-07-27 09:30:00,2.15,0.03,2.1502092921,0.34,0,0.34,1.81,0.03,1.8102486017000001,2.22,0.4,2.2557482129,0.34,0,0.34,1.88,0.4,1.9220822043
2020-07-27 10:00:00,2.2115,0.26,2.2267312927,0.3115,0,0.3115,1.9,0.26,1.9177069641000002,2.2615,0.25,2.2752763019,0.3115,0,0.3115,1.9500000000000002,0.25,1.9659603251000002
2020-07-27 10:30:00,2.1875,0.24,2.2006263313,0.3275,0,0.3275,1.8599999999999999,0.24,1.8754199530000002,2.2275,0.22,2.238337832,0.3275,0,0.3275,1.9,0.22,1.9126944346
2020-07-27 11:00:00,2.062,0.29,2.0822929669,0.542,0,0.542,1.52,0.29,1.5474172030000002,2.102,0.28,2.1205669053,0.542,0,0.542,1.56,0.28,1.5849290205000002
2020-07-27 11:30:00,2.109,0.34,2.1362305587,0.499,0,0.499,1.6099999999999999,0.34,1.6455090398,2.149,0.32,2.1726944102,0.499,0,0.499,1.65,0.32,1.6807438828999999
2020-07-27 12:00:00,2.073,0.29,2.0931863271,0.513,0,0.513,1.56,0.29,1.5867261894,2.113,0.27,2.1301805088,0.513,0,0.513,1.6,0.27,1.622621336
2020-07-27 12:30:00,1.8995000000000002,0.33,1.9279523464000001,0.9295,0,0.9295,0.97,0.33,1.0245974819,1.9495,0.32,1.9755885832,0.9295,0,0.9295,1.02,0.32,1.0690182412
2020-07-27 13:00:00,1.8290000000000002,0.28,1.8503083527,0.969,0,0.969,0.86,0.28,0.9044335244,1.879,0.28,1.8997476147999999,0.969,0,0.969,0.91,0.28,0.9521029356
2020-07-27 13:30:00,1.8825,0.28,1.9032094604,0.7925000000000001,0,0.7925000000000001,1.09,0.28,1.1253888217,1.9225,0.28,1.9427831197,0.7925000000000001,0,0.7925000000000001,1.13,0.28,1.1641735266
2020-07-27 14:00:00,1.822,0.26,1.8404575518000001,0.8220000000000001,0,0.8220000000000001,1.0,0.26,1.0332473082,1.862,0.30000000000000004,1.8860127253,0.8220000000000001,0,0.8220000000000001,1.04,0.30000000000000004,1.0824047302
2020-07-27 14:30:00,1.7655,0.26,1.7845420281000002,0.7355,0,0.7355,1.03,0.26,1.0623088063,1.8155000000000001,0.25,1.8326320553,0.7355,0,0.7355,1.08,0.25,1.1085576214
2020-07-27 15:00:00,1.771,0.26,1.7899835195,0.681,0,0.681,1.09,0.26,1.1205802069,1.8210000000000002,0.26,1.839467586,0.681,0,0.681,1.1400000000000001,0.26,1.1692732786
2020-07-27 15:30:00,1.7775,0.23,1.7923186798000001,0.5875,0,0.5875,1.19,0.23,1.2120231021,1.8175,0.22,1.8307665744000001,0.5875,0,0.5875,1.23,0.22,1.2495199077999999
2020-07-27 16:00:00,1.847,0.24,1.8625275837,0.467,0,0.467,1.38,0.24,1.4007141036,1.887,0.22,1.8997813032000002,0.467,0,0.467,1.42,0.22,1.4369411957
2020-07-27 16:30:00,2.135,-0.06,2.1358429249,0.335,0,0.335,1.8,-0.06,1.8009997224,2.195,0.29,2.2140742987,0.335,0,0.335,1.8599999999999999,0.29,1.8824717792999999
2020-07-27 17:00:00,2.355,0.31,2.3753157685,0.355,0,0.355,2.0,0.31,2.0238824077,2.395,0.29,2.4124935233,0.355,0,0.355,2.04,0.29,2.0605096457
2020-07-27 17:30:00,2.3315,0.27,2.3470816454,0.41150000000000003,0,0.41150000000000003,1.92,0.27,1.9388914358,2.3715,0.25,2.3846409059,0.41150000000000003,0,0.41150000000000003,1.96,0.25,1.975879551
2020-07-27 18:00:00,2.363,0.25,2.3761879134,0.383,0,0.383,1.98,0.25,1.9957204213000002,2.403,0.23,2.41398198,0.383,0,0.383,2.02,0.23,2.0330518931
2020-07-27 18:30:00,2.2795,0.23,2.2910740385,0.4495,0,0.4495,1.83,0.23,1.8443969204,2.3195,0.21,2.3289869578999998,0.4495,0,0.4495,1.87,0.21,1.8817545005
2020-07-27 19:00:00,2.13,0.18,2.1375921033,0.48,0,0.48,1.65,0.18,1.6597891432,2.18,0.17,2.1866183938,0.48,0,0.48,1.7000000000000002,0.17,1.7084788556000001
2020-07-27 19:30:00,1.9895,0.16,1.9959234077999999,0.34950000000000003,0,0.34950000000000003,1.6400000000000001,0.16,1.6477863939000001,2.0295,0.15,2.0350356876,0.34950000000000003,0,0.34950000000000003,1.6800000000000002,0.15,1.6866831356
2020-07-27 20:00:00,1.9225,0.0,1.9225,0.28250000000000003,0,0.28250000000000003,1.6400000000000001,0.0,1.6400000000000001,1.9625,0.0,1.9625,0.28250000000000003,0,0.28250000000000003,1.6800000000000002,0.0,1.6800000000000002
2020-07-27 20:30:00,1.842,0.0,1.842,0.252,0,0.252,1.5899999999999999,0.0,1.5899999999999999,1.8820000000000001,0.0,1.8820000000000001,0.252,0,0.252,1.63,0.0,1.63
2020-07-27 21:00:00,1.8655,0.14,1.8707459074,0.1955,0,0.1955,1.67,0.14,1.6758579892,1.9055,0.0,1.9055,0.1955,0,0.1955,1.71,0.0,1.71
2020-07-27 21:30:00,1.772,-0.49,1.8385004759,0.242,0,0.242,1.53,-0.49,1.6065490967,1.8519999999999999,0.45,1.9058866703000001,0.242,0,0.242,1.6099999999999999,0.45,1.6717057157
2020-07-27 22:00:00,1.7525,-0.48,1.8170460231,0.2225,0,0.2225,1.53,-0.48,1.6035273617999999,1.8125,0.46,1.8699615638,0.2225,0,0.2225,1.5899999999999999,0.46,1.6552039149
2020-07-27 22:30:00,1.6465,0.0,1.6465,0.1865,0,0.1865,1.46,0.0,1.46,1.6865,0.0,1.6865,0.1865,0,0.1865,1.5,0.0,1.5
2020-07-27 23:00:00,1.5325,-0.48,1.6059129024,0.2025,0,0.2025,1.33,-0.48,1.4139660533,1.5825,0.42,1.6372862456,0.2025,0,0.2025,1.38,0.42,1.4424978336
2020-07-27 23:30:00,1.3455,0.0,1.3455,0.2155,0,0.2155,1.13,0.0,1.13,1.3855,0.0,1.3855,0.2155,0,0.2155,1.17,0.0,1.17
2020-07-28 00:00:00,1.2475,0.0,1.2475,0.1875,0,0.1875,1.06,0.0,1.06,1.2875,0.0,1.2875,0.1875,0,0.1875,1.1,0.0,1.1
2020-07-28 00:30:00,1.227,0.0,1.227,0.157,0,0.157,1.07,0.0,1.07,1.267,0.0,1.267,0.157,0,0.157,1.11,0.0,1.11
2020-07-28 01:00:00,1.206,0.0,1.206,0.166,0,0.166,1.04,0.0,1.04,1.246,0.0,1.246,0.166,0,0.166,1.08,0.0,1.08
2020-07-28 01:30:00,1.2765,0.0,1.2765,0.14650000000000002,0,0.14650000000000002,1.13,0.0,1.13,1.3165,0.0,1.3165,0.14650000000000002,0,0.14650000000000002,1.17,0.0,1.17
2020-07-28 02:00:00,1.2775,0.0,1.2775,0.1575,0,0.1575,1.12,0.0,1.12,1.3175,0.0,1.3175,0.1575,0,0.1575,1.16,0.0,1.16
2020-07-28 02:30:00,1.2615,0.0,1.2615,0.14150000000000001,0,0.14150000000000001,1.12,0.0,1.12,1.3014999999999999,0.0,1.3014999999999999,0.14150000000000001,0,0.14150000000000001,1.16,0.0,1.16
2020-07-28 03:00:00,1.166,0.0,1.166,0.146,0,0.146,1.02,0.0,1.02,1.206,0.0,1.206,0.146,0,0.146,1.06,0.0,1.06
2020-07-28 03:30:00,1.1255,0.0,1.1255,0.14550000000000002,0,0.14550000000000002,0.98,0.0,0.98,1.1655,0.0,1.1655,0.14550000000000002,0,0.14550000000000002,1.02,0.0,1.02
2020-07-28 04:00:00,1.1445,0.0,1.1445,0.14450000000000002,0,0.14450000000000002,1.0,0.0,1.0,1.1844999999999999,0.0,1.1844999999999999,0.14450000000000002,0,0.14450000000000002,1.04,0.0,1.04
2020-07-28 04:30:00,1.139,0.0,1.139,0.139,0,0.139,1.0,0.0,1.0,1.179,0.0,1.179,0.139,0,0.139,1.04,0.0,1.04
2020-07-28 05:00:00,1.1365,0.0,1.1365,0.1365,0,0.1365,1.0,0.0,1.0,1.1765,0.0,1.1765,0.1365,0,0.1365,1.04,0.0,1.04
2020-07-28 05:30:00,1.2225,0.0,1.2225,0.12250000000000001,0,0.12250000000000001,1.1,0.0,1.1,1.2625,0.0,1.2625,0.12250000000000001,0,0.12250000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-07-28 06:00:00,1.271,0.18,1.2836825932,0.111,0,0.111,1.16,0.18,1.1738824473,1.311,0.21,1.3277126948,0.111,0,0.111,1.2,0.21,1.2182364303
2020-07-28 06:30:00,1.4175,-0.21,1.4329711267,0.0975,0,0.0975,1.32,-0.21,1.3366001646,1.4675,0.43,1.5292011803999999,0.0975,0,0.0975,1.37,0.43,1.4358969322
2020-07-28 07:00:00,1.505,0.17,1.5145708963,0.125,0,0.125,1.38,0.17,1.3904315877,1.5550000000000002,0.17,1.5642650031,0.125,0,0.125,1.43,0.17,1.4400694428
2020-07-28 07:30:00,1.6535000000000002,-0.16,1.6612231187000002,0.14350000000000002,0,0.14350000000000002,1.51,-0.16,1.5184531603,1.7335,0.47000000000000003,1.7960852569,0.14350000000000002,0,0.14350000000000002,1.5899999999999999,0.47000000000000003,1.6580108564
2020-07-28 08:00:00,1.806,-0.06,1.8069964029,0.246,0,0.246,1.56,-0.06,1.5611534198,1.876,0.36,1.9102293056000001,0.246,0,0.246,1.63,0.36,1.6692812825
2020-07-28 08:30:00,1.9515,0.14,1.9565153334,0.3015,0,0.3015,1.65,0.14,1.6559287424,2.0015,0.26,2.0183166872,0.3015,0,0.3015,1.7000000000000002,0.26,1.7197674261
2020-07-28 09:00:00,1.9885000000000002,0.23,2.0017572905,0.3385,0,0.3385,1.65,0.23,1.6659531805999999,2.0385,0.22,2.0503371064,0.3385,0,0.3385,1.7000000000000002,0.22,1.714176187
2020-07-28 09:30:00,2.008,0.25,2.0235029034,0.398,0,0.398,1.6099999999999999,0.25,1.6292943258,2.048,0.24,2.0620145489,0.398,0,0.398,1.65,0.24,1.6673631878
2020-07-28 10:00:00,1.9125,0.27,1.9314647939,0.5025000000000001,0,0.5025000000000001,1.4100000000000001,0.27,1.4356183337,1.9525000000000001,0.26,1.9697350710000001,0.5025000000000001,0,0.5025000000000001,1.45,0.26,1.4731259281
2020-07-28 10:30:00,2.0115,0.29,2.0322972839,0.5115000000000001,0,0.5115000000000001,1.5,0.29,1.5277761616,2.0515,0.27,2.0691912067000002,0.5115000000000001,0,0.5115000000000001,1.54,0.27,1.5634896866
2020-07-28 11:00:00,1.941,0.30000000000000004,1.9640470972,0.441,0,0.441,1.5,0.30000000000000004,1.5297058541,1.9809999999999999,0.29,2.0021141326,0.441,0,0.441,1.54,0.29,1.5670673247
2020-07-28 11:30:00,1.849,0.30000000000000004,1.8731793828,0.739,0,0.739,1.11,0.30000000000000004,1.1498260738,1.889,0.29,1.9111308171,0.739,0,0.739,1.15,0.29,1.1860016863
2020-07-28 12:00:00,1.8515000000000001,0.30000000000000004,1.875647155,0.5915,0,0.5915,1.26,0.30000000000000004,1.2952219887,1.8915000000000002,0.29,1.9136019048000001,0.5915,0,0.5915,1.3,0.29,1.3319534526
2020-07-28 12:30:00,1.9145,0.27,1.9334451764,0.5745,0,0.5745,1.34,0.27,1.3669308688,1.9545,0.26,1.9717175888,0.5745,0,0.5745,1.38,0.26,1.4042791745
2020-07-28 13:00:00,1.774,0.30000000000000004,1.7991875944,0.684,0,0.684,1.09,0.30000000000000004,1.1305308488,1.814,0.29,1.8370345668999999,0.684,0,0.684,1.13,0.29,1.1666190466
2020-07-28 13:30:00,1.7389999999999999,0.30000000000000004,1.7646872244,0.6990000000000001,0,0.6990000000000001,1.04,0.30000000000000004,1.0824047302,1.7890000000000001,0.29,1.8123523388,0.6990000000000001,0,0.6990000000000001,1.09,0.29,1.1279184368
2020-07-28 14:00:00,1.5705,0.27,1.5935401627,0.7605000000000001,0,0.7605000000000001,0.81,0.27,0.8538149682,1.6105,0.26,1.6313522765,0.7605000000000001,0,0.7605000000000001,0.85,0.26,0.8888756943
2020-07-28 14:30:00,1.522,0.29,1.5493818122,0.802,0,0.802,0.72,0.29,0.7762087348000001,1.562,0.28,1.5868976022,0.802,0,0.802,0.76,0.28,0.8099382693
2020-07-28 15:00:00,1.6035,0.27,1.626072646,0.6035,0,0.6035,1.0,0.27,1.0358088627,1.6535000000000002,0.26,1.6738166716,0.6035,0,0.6035,1.05,0.26,1.0817116067
2020-07-28 15:30:00,1.7675,0.25,1.7850927847,0.48750000000000004,0,0.48750000000000004,1.28,0.25,1.3041855696,1.8075,0.24,1.8233639927,0.48750000000000004,0,0.48750000000000004,1.32,0.24,1.3416407865
2020-07-28 16:00:00,1.6255000000000002,0.27,1.6477712977999999,0.6555000000000001,0,0.6555000000000001,0.97,0.27,1.0068763579,1.6655,0.25,1.6841586178,0.6555000000000001,0,0.6555000000000001,1.01,0.25,1.0404806582
2020-07-28 16:30:00,1.6635,0.28,1.6869001897,0.8435,0,0.8435,0.8200000000000001,0.28,0.8664871609,1.7035,0.27,1.7247644042,0.8435,0,0.8435,0.86,0.27,0.9013878189000001
2020-07-28 17:00:00,1.6675,0.26,1.6876481416,0.7675000000000001,0,0.7675000000000001,0.9,0.26,0.9368030743,1.7075,0.25,1.7257045663000001,0.7675000000000001,0,0.7675000000000001,0.9400000000000001,0.25,0.9726767192
2020-07-28 17:30:00,1.76,0.22,1.7736967046,0.66,0,0.66,1.1,0.22,1.121784293,1.8,0.21,1.8122085973000002,0.66,0,0.66,1.1400000000000001,0.21,1.1591807452
2020-07-28 18:00:00,1.8755000000000002,0.21,1.8872202442,0.5655,0,0.5655,1.31,0.21,1.3267252918,1.9155000000000002,0.2,1.9259128355000001,0.5655,0,0.5655,1.35,0.2,1.3647344064
2020-07-28 18:30:00,1.8845,0.18,1.8930769266,0.3745,0,0.3745,1.51,0.18,1.5206906326,1.9245,0.16,1.9311396247000001,0.3745,0,0.3745,1.55,0.16,1.5582361824
2020-07-28 19:00:00,1.9849999999999999,0.15,1.9906594385,0.23500000000000001,0,0.23500000000000001,1.75,0.15,1.756416807,2.025,0.0,2.025,0.23500000000000001,0,0.23500000000000001,1.79,0.0,1.79
2020-07-28 19:30:00,1.994,0.0,1.994,0.194,0,0.194,1.8,0.0,1.8,2.034,0.0,2.034,0.194,0,0.194,1.8399999999999999,0.0,1.8399999999999999
2020-07-28 20:00:00,1.9649999999999999,0.0,1.9649999999999999,0.125,0,0.125,1.8399999999999999,0.0,1.8399999999999999,2.005,0.0,2.005,0.125,0,0.125,1.88,0.0,1.88
2020-07-28 20:30:00,1.903,0.0,1.903,0.063,0,0.063,1.8399999999999999,0.0,1.8399999999999999,1.943,0.0,1.943,0.063,0,0.063,1.88,0.0,1.88
2020-07-28 21:00:00,1.842,0.18,1.8507738921999999,0.042,0,0.042,1.8,0.18,1.8089776118,1.8820000000000001,0.0,1.8820000000000001,0.042,0,0.042,1.8399999999999999,0.0,1.8399999999999999
2020-07-28 21:30:00,1.8290000000000002,0.0,1.8290000000000002,0.029,0,0.029,1.8,0.0,1.8,1.869,0.0,1.869,0.029,0,0.029,1.8399999999999999,0.0,1.8399999999999999
2020-07-28 22:00:00,1.796,0.0,1.796,0.026000000000000002,0,0.026000000000000002,1.77,0.0,1.77,1.8359999999999999,0.0,1.8359999999999999,0.026000000000000002,0,0.026000000000000002,1.81,0.0,1.81
2020-07-28 22:30:00,1.6755,-0.14,1.6813388266,0.025500000000000002,0,0.025500000000000002,1.65,-0.14,1.6559287424,1.7055,-0.14,1.7112364682,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.14,1.685823241
2020-07-28 23:00:00,1.5305,0.0,1.5305,0.030500000000000003,0,0.030500000000000003,1.5,0.0,1.5,1.5705,-0.14,1.5767277032,0.030500000000000003,0,0.030500000000000003,1.54,-0.14,1.5463505424
2020-07-28 23:30:00,1.3705,-0.14,1.3776321171,0.0405,0,0.0405,1.33,-0.14,1.3373481221999999,1.4105,-0.14,1.4174308625,0.0405,0,0.0405,1.37,-0.14,1.3771347066000001
2020-07-29 00:00:00,1.225,-0.5,1.3231118622,0.025,0,0.025,1.2,-0.5,1.3,1.275,0.44,1.3487864916,0.025,0,0.025,1.25,0.44,1.3251792332
2020-07-29 00:30:00,1.2355,0.0,1.2355,0.0155,0,0.0155,1.22,0.0,1.22,1.2755,-0.14,1.2831602589,0.0155,0,0.0155,1.26,-0.14,1.2677539193
2020-07-29 01:00:00,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2,1.2555,0.0,1.2555,0.0155,0,0.0155,1.24,0.0,1.24
2020-07-29 01:30:00,1.2715,0.0,1.2715,0.0115,0,0.0115,1.26,0.0,1.26,1.3115,0.0,1.3115,0.0115,0,0.0115,1.3,0.0,1.3
2020-07-29 02:00:00,1.25,0.0,1.25,0.01,0,0.01,1.24,0.0,1.24,1.29,0.0,1.29,0.01,0,0.01,1.28,0.0,1.28
2020-07-29 02:30:00,1.195,-0.14,1.2031728887,0.005,0,0.005,1.19,-0.14,1.1982069938,1.235,-0.14,1.2429098921,0.005,0,0.005,1.23,-0.14,1.2379418403
2020-07-29 03:00:00,1.123,-0.14,1.1316929796,0.003,0,0.003,1.12,-0.14,1.1287160848,1.153,-0.14,1.1614684671,0.003,0,0.003,1.15,-0.14,1.158490397
2020-07-29 03:30:00,1.0645,0.0,1.0645,0.0045000000000000005,0,0.0045000000000000005,1.06,0.0,1.06,1.1045,-0.14,1.1133374376,0.0045000000000000005,0,0.0045000000000000005,1.1,-0.14,1.1088733021
2020-07-29 04:00:00,1.076,-0.14,1.0850695830000001,0.006,0,0.006,1.07,-0.14,1.0791200119,1.116,-0.14,1.1247470827,0.006,0,0.006,1.11,-0.14,1.1187939935
2020-07-29 04:30:00,1.109,-0.14,1.1178018608,0.009000000000000001,0,0.009000000000000001,1.1,-0.14,1.1088733021,1.149,-0.14,1.1574977322,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,-0.14,1.1485643212
2020-07-29 05:00:00,1.093,-0.14,1.1019296711,0.003,0,0.003,1.09,-0.14,1.0989540482,1.133,-0.14,1.1416168359,0.003,0,0.003,1.13,-0.14,1.1386395391
2020-07-29 05:30:00,1.1345,-0.14,1.1431055288,0.0045000000000000005,0,0.0045000000000000005,1.13,-0.14,1.1386395391,1.1745,-0.14,1.1828145459,0.0045000000000000005,0,0.0045000000000000005,1.17,-0.14,1.1783462988
2020-07-29 06:00:00,1.192,0.0,1.192,0.002,0,0.002,1.19,0.0,1.19,1.232,-0.14,1.2399290302,0.002,0,0.002,1.23,-0.14,1.2379418403
2020-07-29 06:30:00,1.4245,-0.48,1.5031966771,0.0145,0,0.0145,1.4100000000000001,-0.48,1.4894629905,1.4745,0.42,1.5331504328999999,0.0145,0,0.0145,1.46,0.42,1.5192103212
2020-07-29 07:00:00,1.5145,0.0,1.5145,0.0245,0,0.0245,1.49,0.0,1.49,1.5545,0.0,1.5545,0.0245,0,0.0245,1.53,0.0,1.53
2020-07-29 07:30:00,1.6665,-0.06,1.6675797582,0.0665,0,0.0665,1.6,-0.06,1.6011246048,1.7065000000000001,0.38,1.748296957,0.0665,0,0.0665,1.6400000000000001,0.38,1.6834488409000001
2020-07-29 08:00:00,1.7115,-0.36,1.7489517575,0.1615,0,0.1615,1.55,-0.36,1.5912573645,1.8215,0.54,1.8998584816,0.1615,0,0.1615,1.6600000000000001,0.54,1.7456230979
2020-07-29 08:30:00,1.8290000000000002,-0.33,1.8585319475,0.269,0,0.269,1.56,-0.33,1.5945218719,1.949,0.58,2.0334701867,0.269,0,0.269,1.6800000000000002,0.58,1.777301325
2020-07-29 09:00:00,1.909,-0.28,1.9294250439,0.329,0,0.329,1.58,-0.28,1.6046183347,2.019,0.63,2.1150085106,0.329,0,0.329,1.69,0.63,1.8036074961000002
2020-07-29 09:30:00,2.0365,0.13,2.0406450573,0.2265,0,0.2265,1.81,0.13,1.8146625031,2.0965,0.33,2.1223129482,0.2265,0,0.2265,1.87,0.33,1.8988944152
2020-07-29 10:00:00,1.854,0.29,1.8765436313000001,0.504,0,0.504,1.35,0.29,1.3807968714,1.8940000000000001,0.28,1.9145850725,0.504,0,0.504,1.3900000000000001,0.28,1.4179210133
2020-07-29 10:30:00,1.792,0.28,1.813743091,0.6920000000000001,0,0.6920000000000001,1.1,0.28,1.1350770899,1.832,0.27,1.8517894048999999,0.6920000000000001,0,0.6920000000000001,1.1400000000000001,0.27,1.1715374514
2020-07-29 11:00:00,1.7895,0.28,1.811273102,0.7495,0,0.7495,1.04,0.28,1.0770329614,1.8295,0.27,1.8493161574,0.7495,0,0.7495,1.08,0.27,1.1132385189
2020-07-29 11:30:00,1.7535,0.28,1.7757145745,0.5135000000000001,0,0.5135000000000001,1.24,0.28,1.2712198866,1.7934999999999999,0.27,1.8137095275,0.5135000000000001,0,0.5135000000000001,1.28,0.27,1.308166656
2020-07-29 12:00:00,1.6440000000000001,0.28,1.667673829,0.724,0,0.724,0.92,0.28,0.9616652224000001,1.6840000000000002,0.27,1.7055075491,0.724,0,0.724,0.96,0.27,0.9972462083
2020-07-29 12:30:00,1.6865,0.25,1.7049288108,0.6865,0,0.6865,1.0,0.25,1.0307764064,1.7265000000000001,0.24,1.743101331,0.6865,0,0.6865,1.04,0.24,1.0673331251
2020-07-29 13:00:00,1.5725,0.27,1.5955112817,0.8125,0,0.8125,0.76,0.27,0.8065358021,1.6125,0.26,1.6333267432,0.8125,0,0.8125,0.8,0.26,0.8411896338
2020-07-29 13:30:00,1.5675,0.28,1.5923116058,0.9175000000000001,0,0.9175000000000001,0.65,0.28,0.7077428912,1.6075,0.27,1.6300172545,0.9175000000000001,0,0.9175000000000001,0.6900000000000001,0.27,0.7409453421000001
2020-07-29 14:00:00,1.6525,0.28,1.676053773,0.5725,0,0.5725,1.08,0.28,1.1157060545,1.7025000000000001,0.27,1.7237767402,0.5725,0,0.5725,1.13,0.27,1.1618089344
2020-07-29 14:30:00,1.7635,0.27,1.7840493967,0.3335,0,0.3335,1.43,0.27,1.4552662987,1.8035,0.26,1.8221449586,0.3335,0,0.3335,1.47,0.26,1.4928161307
2020-07-29 15:00:00,1.7575,0.26,1.7766277747,0.34750000000000003,0,0.34750000000000003,1.4100000000000001,0.26,1.4337712509,1.7974999999999999,0.26,1.8162065549,0.34750000000000003,0,0.34750000000000003,1.45,0.26,1.4731259281
2020-07-29 15:30:00,1.7335,0.24,1.7500349282,0.3435,0,0.3435,1.3900000000000001,0.24,1.4105672618,1.7735,0.22,1.7870932404,0.3435,0,0.3435,1.43,0.22,1.4468241082
2020-07-29 16:00:00,1.786,0.25,1.8034123211000002,0.23600000000000002,0,0.23600000000000002,1.55,0.25,1.5700318468,1.826,0.22,1.8392052632,0.23600000000000002,0,0.23600000000000002,1.5899999999999999,0.22,1.6051479683
2020-07-29 16:30:00,1.8485,0.23,1.8627539424,0.20850000000000002,0,0.20850000000000002,1.6400000000000001,0.23,1.6560495162,1.8885,0.22,1.9012712194999999,0.20850000000000002,0,0.20850000000000002,1.6800000000000002,0.22,1.6943435306999999
2020-07-29 17:00:00,1.8415,0.22,1.8545949019,0.29150000000000004,0,0.29150000000000004,1.55,0.22,1.5655350523,1.8815,0.2,1.8920999577000002,0.29150000000000004,0,0.29150000000000004,1.5899999999999999,0.2,1.6025292509
2020-07-29 17:30:00,1.935,0.22,1.9474663027,0.185,0,0.185,1.75,0.22,1.763774362,1.975,0.2,1.9851007531,0.185,0,0.185,1.79,0.2,1.8011385288000001
2020-07-29 18:00:00,2.1055,0.16,2.1115705648,0.1655,0,0.1655,1.94,0.16,1.9465867564,2.1455,0.14,2.1500628479,0.1655,0,0.1655,1.98,0.14,1.9849433241
2020-07-29 18:30:00,2.1295,0.16,2.1355023414,0.0995,0,0.0995,2.03,0.16,2.0362956563,2.1595,0.0,2.1595,0.0995,0,0.0995,2.06,0.0,2.06
2020-07-29 19:00:00,2.111,0.0,2.111,0.101,0,0.101,2.01,0.0,2.01,2.151,0.0,2.151,0.101,0,0.101,2.05,0.0,2.05
2020-07-29 19:30:00,2.103,0.0,2.103,0.113,0,0.113,1.99,0.0,1.99,2.133,0.0,2.133,0.113,0,0.113,2.02,0.0,2.02
2020-07-29 20:00:00,1.9689999999999999,0.0,1.9689999999999999,0.109,0,0.109,1.8599999999999999,0.0,1.8599999999999999,1.999,0.0,1.999,0.109,0,0.109,1.8900000000000001,0.0,1.8900000000000001
2020-07-29 20:30:00,1.9340000000000002,-0.14,1.9390605973000001,0.064,0,0.064,1.87,-0.14,1.8752333187999999,1.974,-0.14,1.9789583118,0.064,0,0.064,1.9100000000000001,-0.14,1.9151240169000001
2020-07-29 21:00:00,1.876,0.0,1.876,0.036000000000000004,0,0.036000000000000004,1.8399999999999999,0.0,1.8399999999999999,1.916,0.0,1.916,0.036000000000000004,0,0.036000000000000004,1.88,0.0,1.88
2020-07-29 21:30:00,1.8645,-0.14,1.8697487131,0.0245,0,0.0245,1.8399999999999999,-0.14,1.8453184007,1.9045,-0.14,1.9096387746999999,0.0245,0,0.0245,1.88,-0.14,1.8852055591
2020-07-29 22:00:00,1.7695,-0.14,1.7750296476,0.029500000000000002,0,0.029500000000000002,1.74,-0.14,1.7456230979,1.8094999999999999,-0.14,1.81490778,0.029500000000000002,0,0.029500000000000002,1.78,-0.14,1.7854971297
2020-07-29 22:30:00,1.631,-0.41000000000000003,1.6817434406,0.031,0,0.031,1.6,-0.41000000000000003,1.651696098,1.691,0.26,1.7108714154,0.031,0,0.031,1.6600000000000001,0.26,1.6802380784
2020-07-29 23:00:00,1.5335,-0.49,1.6098826821,0.0235,0,0.0235,1.51,-0.49,1.5875137795,1.5935000000000001,0.45,1.6558207180000002,0.0235,0,0.0235,1.57,0.45,1.633217683
2020-07-29 23:30:00,1.3765,0.0,1.3765,0.026500000000000003,0,0.026500000000000003,1.35,0.0,1.35,1.4165,-0.14,1.4234016475,0.026500000000000003,0,0.026500000000000003,1.3900000000000001,-0.14,1.3970325694
2020-07-30 00:00:00,1.25,0.0,1.25,0.02,0,0.02,1.23,0.0,1.23,1.29,0.0,1.29,0.02,0,0.02,1.27,0.0,1.27
2020-07-30 00:30:00,1.2345,0.0,1.2345,0.0345,0,0.0345,1.2,0.0,1.2,1.2745,0.0,1.2745,0.0345,0,0.0345,1.24,0.0,1.24
2020-07-30 01:00:00,1.2155,0.0,1.2155,0.025500000000000002,0,0.025500000000000002,1.19,0.0,1.19,1.2555,0.0,1.2555,0.025500000000000002,0,0.025500000000000002,1.23,0.0,1.23
2020-07-30 01:30:00,1.256,0.0,1.256,0.026000000000000002,0,0.026000000000000002,1.23,0.0,1.23,1.296,0.0,1.296,0.026000000000000002,0,0.026000000000000002,1.27,0.0,1.27
2020-07-30 02:00:00,1.26,0.0,1.26,0.05,0,0.05,1.21,0.0,1.21,1.3,0.0,1.3,0.05,0,0.05,1.25,0.0,1.25
2020-07-30 02:30:00,1.2335,0.0,1.2335,0.053500000000000006,0,0.053500000000000006,1.18,0.0,1.18,1.2735,0.0,1.2735,0.053500000000000006,0,0.053500000000000006,1.22,0.0,1.22
2020-07-30 03:00:00,1.152,0.0,1.152,0.07200000000000001,0,0.07200000000000001,1.08,0.0,1.08,1.182,0.0,1.182,0.07200000000000001,0,0.07200000000000001,1.11,0.0,1.11
2020-07-30 03:30:00,1.1005,0.0,1.1005,0.0805,0,0.0805,1.02,0.0,1.02,1.1405,0.0,1.1405,0.0805,0,0.0805,1.06,0.0,1.06
2020-07-30 04:00:00,1.107,0.0,1.107,0.08700000000000001,0,0.08700000000000001,1.02,0.0,1.02,1.147,0.0,1.147,0.08700000000000001,0,0.08700000000000001,1.06,0.0,1.06
2020-07-30 04:30:00,1.1275,0.0,1.1275,0.1075,0,0.1075,1.02,0.0,1.02,1.1675,-0.14,1.1758640439999999,0.1075,0,0.1075,1.06,-0.14,1.0692053124
2020-07-30 05:00:00,1.1,0.0,1.1,0.11,0,0.11,0.99,0.0,0.99,1.1400000000000001,-0.14,1.1485643212,0.11,0,0.11,1.03,-0.14,1.0394710193
2020-07-30 05:30:00,1.1355,0.0,1.1355,0.0955,0,0.0955,1.04,0.0,1.04,1.1655,0.0,1.1655,0.0955,0,0.0955,1.07,0.0,1.07
2020-07-30 06:00:00,1.216,0.0,1.216,0.08600000000000001,0,0.08600000000000001,1.13,0.0,1.13,1.256,0.0,1.256,0.08600000000000001,0,0.08600000000000001,1.17,0.0,1.17
2020-07-30 06:30:00,1.385,0.15,1.3930990632,0.105,0,0.105,1.28,0.15,1.2887590931,1.425,0.15,1.4328729881,0.105,0,0.105,1.32,0.15,1.3284953895
2020-07-30 07:00:00,1.5025,0.17,1.5120867204000001,0.0925,0,0.0925,1.4100000000000001,0.17,1.4202112519,1.5425,0.15,1.5497761935,0.0925,0,0.0925,1.45,0.15,1.4577379737
2020-07-30 07:30:00,1.683,-0.19,1.6936909399,0.123,0,0.123,1.56,-0.19,1.5715279189,1.763,0.46,1.8220233259,0.123,0,0.123,1.6400000000000001,0.46,1.7032909323
2020-07-30 08:00:00,1.775,0.21,1.7873793666000002,0.215,0,0.215,1.56,0.21,1.5740711547,1.815,0.19,1.8249178064,0.215,0,0.215,1.6,0.19,1.6112417572000002
2020-07-30 08:30:00,1.8765,0.22,1.8893523361,0.35650000000000004,0,0.35650000000000004,1.52,0.22,1.5358385332,1.9165,0.21,1.9279710190000001,0.35650000000000004,0,0.35650000000000004,1.56,0.21,1.5740711547
2020-07-30 09:00:00,1.871,0.23,1.8850838178,0.481,0,0.481,1.3900000000000001,0.23,1.4089002804000001,1.911,0.22,1.9236218443,0.481,0,0.481,1.43,0.22,1.4468241082
2020-07-30 09:30:00,1.871,0.25,1.8876284062000002,0.661,0,0.661,1.21,0.25,1.2355565548,1.911,0.24,1.9260116822,0.661,0,0.661,1.25,0.24,1.2728314892
2020-07-30 10:00:00,1.8285,0.18,1.8373383602,0.8485,0,0.8485,0.98,0.18,0.9963934966,1.8885,0.35000000000000003,1.9206593269,0.8485,0,0.8485,1.04,0.35000000000000003,1.0973149047
2020-07-30 10:30:00,1.6855,-0.25,1.7039396263,0.9155000000000001,0,0.9155000000000001,0.77,-0.25,0.8095677859,1.7955,0.68,1.9199531895000002,0.9155000000000001,0,0.9155000000000001,0.88,0.68,1.112115102
2020-07-30 11:00:00,1.633,-0.19,1.6440161191,0.963,0,0.963,0.67,-0.19,0.6964194139000001,1.7429999999999999,0.73,1.8896954781000002,0.963,0,0.963,0.78,0.73,1.0683164325
2020-07-30 11:30:00,1.558,-0.17,1.5672472683,1.068,0,1.068,0.49,-0.17,0.5186520992,1.658,0.75,1.819742839,1.068,0,1.068,0.59,0.75,0.954253635
2020-07-30 12:00:00,1.5535,-0.15,1.5607249117,1.1535,0,1.1535,0.4,-0.15,0.42720018730000003,1.6535000000000002,0.76,1.8197973101,1.1535,0,1.1535,0.5,0.76,0.9097252332
2020-07-30 12:30:00,1.5025,-0.17,1.5120867204000001,1.1225,0,1.1225,0.38,-0.17,0.41629316590000004,1.6025,0.74,1.7651079995,1.1225,0,1.1225,0.48,0.74,0.8820430828
2020-07-30 13:00:00,1.4215,-0.21,1.4369280601,1.1715,0,1.1715,0.25,-0.21,0.3264965543,1.5115,0.73,1.6785506397,1.1715,0,1.1715,0.34,0.73,0.8052949770000001
2020-07-30 13:30:00,1.4145,-0.16,1.4235203722,1.2245,0,1.2245,0.19,-0.16,0.248394847,1.5045000000000002,0.77,1.6900947459,1.2245,0,1.2245,0.28,0.77,0.8193289938
2020-07-30 14:00:00,1.4215,-0.17,1.4316292292,1.2115,0,1.2115,0.21,-0.17,0.27018512170000003,1.4715,0.77,1.6607866359,1.2115,0,1.2115,0.26,0.77,0.8127115109
2020-07-30 14:30:00,1.3335,-0.18,1.3455936421999999,1.1235,0,1.1235,0.21,-0.18,0.2765863337,1.4235,0.75,1.6089910659000002,1.1235,0,1.1235,0.30000000000000004,0.75,0.8077747211
2020-07-30 15:00:00,1.3355000000000001,-0.18,1.3475756936,1.0655000000000001,0,1.0655000000000001,0.27,-0.18,0.3244996148,1.4355,0.75,1.6196173159,1.0655000000000001,0,1.0655000000000001,0.37,0.75,0.8363013811000001
2020-07-30 15:30:00,1.303,-0.18,1.3153740913,1.033,0,1.033,0.27,-0.18,0.3244996148,1.413,0.75,1.5997090360000001,1.033,0,1.033,0.38,0.75,0.8407734534
2020-07-30 16:00:00,1.4055,-0.12,1.4106134304,0.9555,0,0.9555,0.45,-0.12,0.4657252409,1.4955,0.6000000000000001,1.6113721637,0.9555,0,0.9555,0.54,0.6000000000000001,0.8072174428000001
2020-07-30 16:30:00,1.502,0.25,1.5226634559,0.872,0,0.872,0.63,0.25,0.6777905281000001,1.552,0.24,1.5704470701000002,0.872,0,0.872,0.68,0.24,0.7211102551
2020-07-30 17:00:00,1.621,0.23,1.6372357802000002,0.761,0,0.761,0.86,0.23,0.8902246907,1.661,0.22,1.6755061922,0.761,0,0.761,0.9,0.22,0.9264987858
2020-07-30 17:30:00,1.7425000000000002,0.21,1.7551086149000001,0.6425000000000001,0,0.6425000000000001,1.1,0.21,1.1198660634,1.7825000000000002,0.2,1.7936851034,0.6425000000000001,0,0.6425000000000001,1.1400000000000001,0.2,1.1574109037
2020-07-30 18:00:00,1.7965,0.21,1.8087322218000002,0.5265000000000001,0,0.5265000000000001,1.27,0.21,1.2872451204,1.8365,0.2,1.8473581813000002,0.5265000000000001,0,0.5265000000000001,1.31,0.2,1.3251792332
2020-07-30 18:30:00,1.804,-0.26,1.8226398437,0.384,0,0.384,1.42,-0.26,1.4436065946,1.8940000000000001,0.53,1.966757738,0.384,0,0.384,1.51,0.53,1.6003124695
2020-07-30 19:00:00,1.8385,-0.15,1.8446089694,0.2485,0,0.2485,1.5899999999999999,-0.15,1.5970597985000001,1.9185,0.46,1.9728766434,0.2485,0,0.2485,1.67,0.46,1.7321951391
2020-07-30 19:30:00,1.9264999999999999,0.17,1.9339861039000001,0.14650000000000002,0,0.14650000000000002,1.78,0.17,1.7880995498,1.9665,0.16,1.9729982894,0.14650000000000002,0,0.14650000000000002,1.82,0.16,1.8270194307
2020-07-30 20:00:00,1.87,-0.39,1.9102355876,0.08,0,0.08,1.79,-0.39,1.8319934498000001,1.99,0.55,2.0646065,0.08,0,0.08,1.9100000000000001,0.55,1.9876116321000001
2020-07-30 20:30:00,1.8599999999999999,-0.42,1.9068298298,0.08,0,0.08,1.78,-0.42,1.8288794383,1.98,0.53,2.0497072962,0.08,0,0.08,1.9,0.53,1.9725364382000001
2020-07-30 21:00:00,1.8605,-0.44,1.9118211867000001,0.0805,0,0.0805,1.78,-0.44,1.8335757415,1.9005,0.52,1.9703553613,0.0805,0,0.0805,1.82,0.52,1.8928285712
2020-07-30 21:30:00,1.8085,0.0,1.8085,0.0985,0,0.0985,1.71,0.0,1.71,1.8485,0.0,1.8485,0.0985,0,0.0985,1.75,0.0,1.75
2020-07-30 22:00:00,1.8165,0.0,1.8165,0.08650000000000001,0,0.08650000000000001,1.73,0.0,1.73,1.8465,0.0,1.8465,0.08650000000000001,0,0.08650000000000001,1.76,0.0,1.76
2020-07-30 22:30:00,1.73,0.0,1.73,0.08,0,0.08,1.65,0.0,1.65,1.77,0.0,1.77,0.08,0,0.08,1.69,0.0,1.69
2020-07-30 23:00:00,1.5635,-0.46,1.6297644768000001,0.0835,0,0.0835,1.48,-0.46,1.5498387013000001,1.6335000000000002,0.47000000000000003,1.6997712346,0.0835,0,0.0835,1.55,0.47000000000000003,1.6196913286
2020-07-30 23:30:00,1.431,0.0,1.431,0.081,0,0.081,1.35,0.0,1.35,1.471,0.0,1.471,0.081,0,0.081,1.3900000000000001,0.0,1.3900000000000001
2020-07-31 00:00:00,1.32,0.0,1.32,0.04,0,0.04,1.28,0.0,1.28,1.3599999999999999,0.0,1.3599999999999999,0.04,0,0.04,1.32,0.0,1.32
2020-07-31 00:30:00,1.2795,0.0,1.2795,0.029500000000000002,0,0.029500000000000002,1.25,0.0,1.25,1.3195000000000001,0.0,1.3195000000000001,0.029500000000000002,0,0.029500000000000002,1.29,0.0,1.29
2020-07-31 01:00:00,1.2429999999999999,0.0,1.2429999999999999,0.043000000000000003,0,0.043000000000000003,1.2,0.0,1.2,1.283,0.0,1.283,0.043000000000000003,0,0.043000000000000003,1.24,0.0,1.24
2020-07-31 01:30:00,1.3005,0.0,1.3005,0.07050000000000001,0,0.07050000000000001,1.23,0.0,1.23,1.3405,0.0,1.3405,0.07050000000000001,0,0.07050000000000001,1.27,0.0,1.27
2020-07-31 02:00:00,1.301,0.0,1.301,0.211,0,0.211,1.09,0.0,1.09,1.351,0.0,1.351,0.211,0,0.211,1.1400000000000001,0.0,1.1400000000000001
2020-07-31 02:30:00,1.2595,0.0,1.2595,0.2295,0,0.2295,1.03,0.0,1.03,1.2995,0.0,1.2995,0.2295,0,0.2295,1.07,0.0,1.07
2020-07-31 03:00:00,1.1855,0.13,1.1926064942,0.2555,0,0.2555,0.93,0.13,0.9390420651,1.2155,0.0,1.2155,0.2555,0,0.2555,0.96,0.0,0.96
2020-07-31 03:30:00,1.116,-0.41000000000000003,1.1889306119,0.266,0,0.266,0.85,-0.41000000000000003,0.9437160590000001,1.186,0.49,1.2832365331,0.266,0,0.266,0.92,0.49,1.0423531072
2020-07-31 04:00:00,1.0935,-0.43,1.1750073404,0.2635,0,0.2635,0.8300000000000001,-0.43,0.9347726996,1.2035,0.48,1.2956898742,0.2635,0,0.2635,0.9400000000000001,0.48,1.0554619842
2020-07-31 04:30:00,1.1085,-0.43,1.1889794994,0.20850000000000002,0,0.20850000000000002,0.9,-0.43,0.9974467404,1.2185,0.46,1.3024370426,0.20850000000000002,0,0.20850000000000002,1.01,0.46,1.1098198052
2020-07-31 05:00:00,1.085,-0.43,1.1671011096,0.225,0,0.225,0.86,-0.43,0.9615092303,1.195,0.46,1.2804784262,0.225,0,0.225,0.97,0.46,1.0735455277
2020-07-31 05:30:00,1.148,-0.41000000000000003,1.2190176373,0.218,0,0.218,0.93,-0.41000000000000003,1.0163660758,1.258,0.48,1.346463516,0.218,0,0.218,1.04,0.48,1.1454256851
2020-07-31 06:00:00,1.219,-0.41000000000000003,1.2861030285,0.189,0,0.189,1.03,-0.41000000000000003,1.1086027242,1.299,0.48,1.3848469229,0.189,0,0.189,1.11,0.48,1.2093386622
2020-07-31 06:30:00,1.4115,0.11,1.4157797322,0.1315,0,0.1315,1.28,0.11,1.2847178679,1.4615,0.23,1.4794871578,0.1315,0,0.1315,1.33,0.23,1.3497407157999999
2020-07-31 07:00:00,1.516,0.18,1.5266486171,0.066,0,0.066,1.45,0.18,1.4611296999,1.556,0.16,1.5642045902000001,0.066,0,0.066,1.49,0.16,1.4985659812
2020-07-31 07:30:00,1.674,-0.19,1.6847480524,0.094,0,0.094,1.58,-0.19,1.5913830463,1.754,0.52,1.8294578432000002,0.094,0,0.094,1.6600000000000001,0.52,1.7395401691
2020-07-31 08:00:00,1.83,-0.07,1.8313383085,0.14,0,0.14,1.69,-0.07,1.6914490829000002,1.9,0.42,1.9458674158,0.14,0,0.14,1.76,0.42,1.8094197965
2020-07-31 08:30:00,1.9425,0.25,1.9585214449000001,0.2525,0,0.2525,1.69,0.25,1.7083910559,1.9725000000000001,0.24,1.9870471182,0.2525,0,0.2525,1.72,0.24,1.7366634677000001
2020-07-31 09:00:00,1.9555,0.27,1.9740517344000001,0.3755,0,0.3755,1.58,0.27,1.6029036153,1.9955,0.25,2.0110992641,0.3755,0,0.3755,1.62,0.25,1.6391766226
2020-07-31 09:30:00,1.9585,0.29,1.9798540982000001,0.4985,0,0.4985,1.46,0.29,1.4885227576,1.9985,0.27,2.0166562052,0.4985,0,0.4985,1.5,0.27,1.5241062955
2020-07-31 10:00:00,1.877,0.31,1.902427134,0.627,0,0.627,1.25,0.31,1.2878664526999999,1.917,0.30000000000000004,1.9403321881000002,0.627,0,0.627,1.29,0.30000000000000004,1.3244244033
2020-07-31 10:30:00,1.7735,0.31,1.8003894718,0.7235,0,0.7235,1.05,0.31,1.0948059189000001,1.8135,0.30000000000000004,1.8381464169,0.7235,0,0.7235,1.09,0.30000000000000004,1.1305308488
2020-07-31 11:00:00,1.666,0.31,1.6945961171000001,0.806,0,0.806,0.86,0.31,0.9141662868,1.716,0.30000000000000004,1.7420264062,0.806,0,0.806,0.91,0.30000000000000004,0.9581753493
2020-07-31 11:30:00,1.6855,0.33,1.7175011645,0.8255,0,0.8255,0.86,0.33,0.9211405973000001,1.7355,0.32,1.7647550113000001,0.8255,0,0.8255,0.91,0.32,0.9646242792
2020-07-31 12:00:00,1.6275,0.30000000000000004,1.6549188047,0.7475,0,0.7475,0.88,0.30000000000000004,0.9297311439,1.6675,0.29,1.6925295418,0.7475,0,0.7475,0.92,0.29,0.9646242792
2020-07-31 12:30:00,1.6395,0.27,1.6615836572,0.8095,0,0.8095,0.8300000000000001,0.27,0.872811549,1.6795,0.26,1.6995058841000001,0.8095,0,0.8095,0.87,0.26,0.9080198236
2020-07-31 13:00:00,1.5305,0.27,1.5541332794,0.9205000000000001,0,0.9205000000000001,0.61,0.27,0.6670832032,1.5705,0.26,1.59187633,0.9205000000000001,0,0.9205000000000001,0.65,0.26,0.7000714249000001
2020-07-31 13:30:00,1.5885,0.23,1.6050645626,0.6085,0,0.6085,0.98,0.23,1.0066280346,1.6285,0.22,1.6432931114,0.6085,0,0.6085,1.02,0.22,1.0434557969
2020-07-31 14:00:00,1.6305,0.25,1.6495545611,0.5705,0,0.5705,1.06,0.25,1.0890821824,1.6705,0.23,1.6862592476,0.5705,0,0.5705,1.1,0.23,1.1237882363
2020-07-31 14:30:00,1.7575,0.25,1.775191891,0.3675,0,0.3675,1.3900000000000001,0.25,1.4123030836,1.7974999999999999,0.23,1.8121551396000002,0.3675,0,0.3675,1.43,0.23,1.4483784036
2020-07-31 15:00:00,1.7825000000000002,0.22,1.7960251251,0.29250000000000004,0,0.29250000000000004,1.49,0.22,1.5061540426,1.8225,0.21,1.8345588707,0.29250000000000004,0,0.29250000000000004,1.53,0.21,1.5443445211
2020-07-31 15:30:00,1.8845,0.22,1.8972981447000001,0.20450000000000002,0,0.20450000000000002,1.6800000000000002,0.22,1.6943435306999999,1.9245,0.21,1.9359236168,0.20450000000000002,0,0.20450000000000002,1.72,0.21,1.7327723450999999
2020-07-31 16:00:00,1.9355,0.22,1.9479631028000002,0.2255,0,0.2255,1.71,0.22,1.724093965,1.9855,0.21,1.9965746292,0.2255,0,0.2255,1.76,0.21,1.7724841325
2020-07-31 16:30:00,2.0665,0.24,2.0803899274,0.1865,0,0.1865,1.88,0.24,1.8952572385000002,2.1065,0.22,2.1179570935,0.1865,0,0.1865,1.92,0.22,1.9325630649
2020-07-31 17:00:00,2.159,-0.16,2.1649205528,0.099,0,0.099,2.06,-0.16,2.0662042493,2.249,0.45,2.2935782088,0.099,0,0.099,2.15,0.45,2.1965882636
2020-07-31 17:30:00,2.2175,-0.4,2.2532878755,0.11750000000000001,0,0.11750000000000001,2.1,-0.4,2.1377558326,2.3175,0.54,2.3795811081,0.11750000000000001,0,0.11750000000000001,2.2,0.54,2.2653035117
2020-07-31 18:00:00,2.1405,0.16,2.1464715815,0.18050000000000002,0,0.18050000000000002,1.96,0.16,1.9665197685,2.1805,0.15,2.1856532776,0.18050000000000002,0,0.18050000000000002,2.0,0.15,2.005617112
2020-07-31 18:30:00,2.045,-0.25,2.0602245023,0.275,0,0.275,1.77,-0.25,1.7875681805,2.085,0.52,2.14886598,0.275,0,0.275,1.81,0.52,1.8832153355
2020-07-31 19:00:00,1.9315,0.16,1.9381156441,0.36150000000000004,0,0.36150000000000004,1.57,0.16,1.5781318069,1.9815,0.17,1.9887790853,0.36150000000000004,0,0.36150000000000004,1.62,0.17,1.6288953312
2020-07-31 19:30:00,1.9485000000000001,-0.16,1.9550581193,0.2485,0,0.2485,1.7000000000000002,-0.16,1.7075128111,1.9885000000000002,0.53,2.0579193983,0.2485,0,0.2485,1.74,0.53,1.8189282559
2020-07-31 20:00:00,1.8895,0.0,1.8895,0.1495,0,0.1495,1.74,0.0,1.74,1.9295,0.0,1.9295,0.1495,0,0.1495,1.78,0.0,1.78
2020-07-31 20:30:00,1.838,0.0,1.838,0.068,0,0.068,1.77,0.0,1.77,1.8780000000000001,0.0,1.8780000000000001,0.068,0,0.068,1.81,0.0,1.81
2020-07-31 21:00:00,1.8465,0.0,1.8465,0.0565,0,0.0565,1.79,0.0,1.79,1.8865,0.0,1.8865,0.0565,0,0.0565,1.83,0.0,1.83
2020-07-31 21:30:00,1.8175,0.0,1.8175,0.0575,0,0.0575,1.76,0.0,1.76,1.8475000000000001,0.0,1.8475000000000001,0.0575,0,0.0575,1.79,0.0,1.79
2020-07-31 22:00:00,1.764,0.15,1.7703660638,0.044,0,0.044,1.72,0.15,1.7265283085,1.804,0.13,1.8086779702,0.044,0,0.044,1.76,0.13,1.7647946056000001
