Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-31 22:30:00,1.695,0.0,1.695,0.045,0,0.045,1.65,0.0,1.65,1.7349999999999999,0.0,1.7349999999999999,0.045,0,0.045,1.69,0.0,1.69
2020-07-31 23:00:00,1.54,-0.45,1.6044001995000001,0.06,0,0.06,1.48,-0.45,1.5469001261000002,1.6400000000000001,0.48,1.7088007491,0.06,0,0.06,1.58,0.48,1.6513025162
2020-07-31 23:30:00,1.4235,-0.47000000000000003,1.4990838035,0.053500000000000006,0,0.053500000000000006,1.37,-0.47000000000000003,1.4483784036,1.5335,0.46,1.6010066365,0.053500000000000006,0,0.053500000000000006,1.48,0.46,1.5498387013000001
2020-08-01 00:00:00,1.322,-0.44,1.3932996806,0.07200000000000001,0,0.07200000000000001,1.25,-0.44,1.3251792332,1.3719999999999999,0.48,1.4535418811,0.07200000000000001,0,0.07200000000000001,1.3,0.48,1.3857849761
2020-08-01 00:30:00,1.3085,0.0,1.3085,0.0685,0,0.0685,1.24,0.0,1.24,1.3485,0.0,1.3485,0.0685,0,0.0685,1.28,0.0,1.28
2020-08-01 01:00:00,1.2850000000000001,0.0,1.2850000000000001,0.075,0,0.075,1.21,0.0,1.21,1.325,0.0,1.325,0.075,0,0.075,1.25,0.0,1.25
2020-08-01 01:30:00,1.3295,0.0,1.3295,0.0795,0,0.0795,1.25,0.0,1.25,1.3695,0.0,1.3695,0.0795,0,0.0795,1.29,0.0,1.29
2020-08-01 02:00:00,1.313,0.0,1.313,0.063,0,0.063,1.25,0.0,1.25,1.353,0.0,1.353,0.063,0,0.063,1.29,0.0,1.29
2020-08-01 02:30:00,1.2345,0.0,1.2345,0.0545,0,0.0545,1.18,0.0,1.18,1.2745,0.0,1.2745,0.0545,0,0.0545,1.22,0.0,1.22
2020-08-01 03:00:00,1.156,0.0,1.156,0.036000000000000004,0,0.036000000000000004,1.12,0.0,1.12,1.196,0.0,1.196,0.036000000000000004,0,0.036000000000000004,1.16,0.0,1.16
2020-08-01 03:30:00,1.1515,0.0,1.1515,0.051500000000000004,0,0.051500000000000004,1.1,0.0,1.1,1.1915,0.0,1.1915,0.051500000000000004,0,0.051500000000000004,1.1400000000000001,0.0,1.1400000000000001
2020-08-01 04:00:00,1.1615,0.0,1.1615,0.061500000000000006,0,0.061500000000000006,1.1,0.0,1.1,1.2015,0.0,1.2015,0.061500000000000006,0,0.061500000000000006,1.1400000000000001,0.0,1.1400000000000001
2020-08-01 04:30:00,1.15,0.0,1.15,0.05,0,0.05,1.1,0.0,1.1,1.19,0.0,1.19,0.05,0,0.05,1.1400000000000001,0.0,1.1400000000000001
2020-08-01 05:00:00,1.1525,0.0,1.1525,0.0625,0,0.0625,1.09,0.0,1.09,1.1925,0.0,1.1925,0.0625,0,0.0625,1.13,0.0,1.13
2020-08-01 05:30:00,1.194,0.0,1.194,0.074,0,0.074,1.12,0.0,1.12,1.234,0.0,1.234,0.074,0,0.074,1.16,0.0,1.16
2020-08-01 06:00:00,1.2185,0.0,1.2185,0.018500000000000003,0,0.018500000000000003,1.2,0.0,1.2,1.2585,0.0,1.2585,0.018500000000000003,0,0.018500000000000003,1.24,0.0,1.24
2020-08-01 06:30:00,1.296,-0.4,1.356324445,0.026000000000000002,0,0.026000000000000002,1.27,-0.4,1.3315029102,1.376,0.52,1.470977906,0.026000000000000002,0,0.026000000000000002,1.35,0.52,1.4466858678
2020-08-01 07:00:00,1.3765,-0.4,1.4334407033,0.026500000000000003,0,0.026500000000000003,1.35,-0.4,1.408012784,1.4865,0.52,1.5748276890000001,0.026500000000000003,0,0.026500000000000003,1.46,0.52,1.5498387013000001
2020-08-01 07:30:00,1.443,-0.4,1.4974141044,0.053,0,0.053,1.3900000000000001,-0.4,1.4464093473,1.513,0.51,1.5966430409,0.053,0,0.053,1.46,0.51,1.5465122049
2020-08-01 08:00:00,1.593,0.15,1.6000465618000002,0.10300000000000001,0,0.10300000000000001,1.49,0.15,1.4975313018,1.633,0.0,1.633,0.10300000000000001,0,0.10300000000000001,1.53,0.0,1.53
2020-08-01 08:30:00,1.771,0.18,1.7801238721,0.101,0,0.101,1.67,0.18,1.6796725871,1.811,0.17,1.8189615169,0.101,0,0.101,1.71,0.17,1.7184295156
2020-08-01 09:00:00,1.7875,0.18,1.7965400775,0.1975,0,0.1975,1.5899999999999999,0.18,1.6001562424,1.8275000000000001,0.16,1.8344907331,0.1975,0,0.1975,1.63,0.16,1.6378339354
2020-08-01 09:30:00,1.845,0.18,1.8537596932,0.255,0,0.255,1.5899999999999999,0.18,1.6001562424,1.885,0.17,1.8926502582,0.255,0,0.255,1.63,0.17,1.6388410539
2020-08-01 10:00:00,1.7974999999999999,0.18,1.806490036,0.3775,0,0.3775,1.42,0.18,1.4313629868,1.8375,0.17,1.8453471896,0.3775,0,0.3775,1.46,0.17,1.4698639393000001
2020-08-01 10:30:00,1.8545,0.04,1.8549313330000001,0.4045,0,0.4045,1.45,0.04,1.4505516192,1.9145,0.31,1.9394355493000002,0.4045,0,0.4045,1.51,0.31,1.541492783
2020-08-01 11:00:00,1.7835,-0.33,1.8137729323,0.4335,0,0.4335,1.35,-0.33,1.3897481786,1.8935,0.59,1.9832907628,0.4335,0,0.4335,1.46,0.59,1.5747063218
2020-08-01 11:30:00,1.6775,-0.27,1.6990898299000001,0.6975,0,0.6975,0.98,-0.27,1.0165136497,1.7875,0.65,1.9020137355000002,0.6975,0,0.6975,1.09,0.65,1.2690941651
2020-08-01 12:00:00,1.678,-0.32,1.70824003,0.578,0,0.578,1.1,-0.32,1.1456002793,1.788,0.6000000000000001,1.8859862142,0.578,0,0.578,1.21,0.6000000000000001,1.3505924625999999
2020-08-01 12:30:00,1.734,-0.17,1.7423134046,0.484,0,0.484,1.25,-0.17,1.2615070353,1.824,0.47000000000000003,1.8835806327,0.484,0,0.484,1.34,0.47000000000000003,1.4200352108
2020-08-01 13:00:00,1.6405,0.18,1.6503454941,0.48050000000000004,0,0.48050000000000004,1.16,0.18,1.1738824473,1.6804999999999999,0.17,1.6890767449,0.48050000000000004,0,0.48050000000000004,1.2,0.17,1.211981848
2020-08-01 13:30:00,1.616,0.18,1.6259938499,0.496,0,0.496,1.12,0.18,1.134372073,1.666,0.17,1.6746510084000001,0.496,0,0.496,1.17,0.17,1.1822859214
2020-08-01 14:00:00,1.577,0.16,1.5850958962,0.497,0,0.497,1.08,0.16,1.0917875251,1.617,0.16,1.6248966121000001,0.497,0,0.497,1.12,0.16,1.1313708499
2020-08-01 14:30:00,1.482,0.18,1.4928911548000001,0.662,0,0.662,0.8200000000000001,0.18,0.8395236745,1.522,0.17,1.5314646584,0.662,0,0.662,0.86,0.17,0.8766413178
2020-08-01 15:00:00,1.3625,-0.09,1.3654692417,0.8225,0,0.8225,0.54,-0.09,0.5474486277,1.4425,0.43,1.5052263119,0.8225,0,0.8225,0.62,0.43,0.7545197148
2020-08-01 15:30:00,1.4005,0.17,1.4107800147,0.6405000000000001,0,0.6405000000000001,0.76,0.17,0.7787810989,1.4405000000000001,0.17,1.4504965529,0.6405000000000001,0,0.6405000000000001,0.8,0.17,0.8178630692000001
2020-08-01 16:00:00,1.4925000000000002,-0.12,1.4973163493000001,0.41250000000000003,0,0.41250000000000003,1.08,-0.12,1.0866462166,1.5625,0.4,1.6128875503,0.41250000000000003,0,0.41250000000000003,1.15,0.4,1.2175795662
2020-08-01 16:30:00,1.6880000000000002,0.18,1.697570028,0.368,0,0.368,1.32,0.18,1.3322161987,1.728,0.16,1.7353915985000001,0.368,0,0.368,1.3599999999999999,0.16,1.3693794215000001
2020-08-01 17:00:00,1.6684999999999999,0.19,1.6792832548,0.5585,0,0.5585,1.11,0.19,1.1261438629,1.7085,0.18,1.7179558347000001,0.5585,0,0.5585,1.15,0.18,1.1640017182
2020-08-01 17:30:00,1.79,0.18,1.7990275151000001,0.42,0,0.42,1.37,0.18,1.3817742218,1.8399999999999999,0.18,1.8487833837,0.42,0,0.42,1.42,0.18,1.4313629868
2020-08-01 18:00:00,1.9075000000000002,0.18,1.915973969,0.3075,0,0.3075,1.6,0.18,1.6100931649999999,1.9475,0.16,1.9540614755,0.3075,0,0.3075,1.6400000000000001,0.16,1.6477863939000001
2020-08-01 18:30:00,1.9395,0.13,1.9438519105,0.23950000000000002,0,0.23950000000000002,1.7000000000000002,0.13,1.7049633427000002,1.9795,0.25,1.9952243608,0.23950000000000002,0,0.23950000000000002,1.74,0.25,1.7578680269
2020-08-01 19:00:00,1.9605000000000001,0.06,1.9614179182,0.1705,0,0.1705,1.79,0.06,1.7910053043,2.0105,0.43,2.0559694185,0.1705,0,0.1705,1.8399999999999999,0.43,1.8895766722
2020-08-01 19:30:00,1.8645,-0.43,1.9134419902,0.20450000000000002,0,0.20450000000000002,1.6600000000000001,-0.43,1.7147886167,1.9245,0.49,1.9859003626,0.20450000000000002,0,0.20450000000000002,1.72,0.49,1.7884350701
2020-08-01 20:00:00,1.8050000000000002,-0.43,1.8555120587,0.125,0,0.125,1.6800000000000002,-0.43,1.7341568557,1.925,0.49,1.9863849073000002,0.125,0,0.125,1.8,0.49,1.8655026131999999
2020-08-01 20:30:00,1.7825000000000002,-0.45,1.8384249373000001,0.0625,0,0.0625,1.72,-0.45,1.7778920102,1.9025,0.48,1.9621177972,0.0625,0,0.0625,1.8399999999999999,0.48,1.9015782918
2020-08-01 21:00:00,1.7295,-0.45,1.7870842873,0.0395,0,0.0395,1.69,-0.45,1.7488853593,1.8495,0.48,1.9107721607,0.0395,0,0.0395,1.81,0.48,1.8725650857
2020-08-01 21:30:00,1.7055,-0.48,1.7717590835,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.48,1.7472263734,1.8155000000000001,0.45,1.8704385181,0.025500000000000002,0,0.025500000000000002,1.79,0.45,1.8456977001000001
2020-08-01 22:00:00,1.709,-0.48,1.7751284461,0.019,0,0.019,1.69,-0.48,1.7568437608,1.7890000000000001,0.45,1.8447278932,0.019,0,0.019,1.77,0.45,1.8263077506
2020-08-01 22:30:00,1.6219999999999999,0.0,1.6219999999999999,0.022,0,0.022,1.6,0.0,1.6,1.662,0.0,1.662,0.022,0,0.022,1.6400000000000001,0.0,1.6400000000000001
2020-08-01 23:00:00,1.5030000000000001,0.0,1.5030000000000001,0.023,0,0.023,1.48,0.0,1.48,1.5430000000000001,0.0,1.5430000000000001,0.023,0,0.023,1.52,0.0,1.52
2020-08-01 23:30:00,1.4025,-0.14,1.4094702019,0.0325,0,0.0325,1.37,-0.14,1.3771347066000001,1.4425,-0.14,1.4492778374,0.0325,0,0.0325,1.4100000000000001,-0.14,1.4169333082
2020-08-02 00:00:00,1.2965,0.0,1.2965,0.026500000000000003,0,0.026500000000000003,1.27,0.0,1.27,1.3365,0.0,1.3365,0.026500000000000003,0,0.026500000000000003,1.31,0.0,1.31
2020-08-02 00:30:00,1.2765,0.0,1.2765,0.026500000000000003,0,0.026500000000000003,1.25,0.0,1.25,1.3165,0.0,1.3165,0.026500000000000003,0,0.026500000000000003,1.29,0.0,1.29
2020-08-02 01:00:00,1.2305,0.0,1.2305,0.0405,0,0.0405,1.19,0.0,1.19,1.2705,0.0,1.2705,0.0405,0,0.0405,1.23,0.0,1.23
2020-08-02 01:30:00,1.2715,0.0,1.2715,0.0415,0,0.0415,1.23,0.0,1.23,1.3115,0.0,1.3115,0.0415,0,0.0415,1.27,0.0,1.27
2020-08-02 02:00:00,1.2675,0.0,1.2675,0.0375,0,0.0375,1.23,0.0,1.23,1.3075,0.0,1.3075,0.0375,0,0.0375,1.27,0.0,1.27
2020-08-02 02:30:00,1.223,0.0,1.223,0.033,0,0.033,1.19,0.0,1.19,1.263,0.0,1.263,0.033,0,0.033,1.23,0.0,1.23
2020-08-02 03:00:00,1.1305,0.0,1.1305,0.030500000000000003,0,0.030500000000000003,1.1,0.0,1.1,1.1705,0.0,1.1705,0.030500000000000003,0,0.030500000000000003,1.1400000000000001,0.0,1.1400000000000001
2020-08-02 03:30:00,1.1105,0.0,1.1105,0.0205,0,0.0205,1.09,0.0,1.09,1.1505,0.0,1.1505,0.0205,0,0.0205,1.13,0.0,1.13
2020-08-02 04:00:00,1.112,0.0,1.112,0.012,0,0.012,1.1,0.0,1.1,1.152,0.0,1.152,0.012,0,0.012,1.1400000000000001,0.0,1.1400000000000001
2020-08-02 04:30:00,1.088,0.0,1.088,0.028,0,0.028,1.06,0.0,1.06,1.1280000000000001,0.0,1.1280000000000001,0.028,0,0.028,1.1,0.0,1.1
2020-08-02 05:00:00,1.071,0.0,1.071,0.031,0,0.031,1.04,0.0,1.04,1.111,0.0,1.111,0.031,0,0.031,1.08,0.0,1.08
2020-08-02 05:30:00,1.1175,0.0,1.1175,0.0375,0,0.0375,1.08,0.0,1.08,1.1575,0.0,1.1575,0.0375,0,0.0375,1.12,0.0,1.12
2020-08-02 06:00:00,1.1315,0.0,1.1315,0.021500000000000002,0,0.021500000000000002,1.11,0.0,1.11,1.1715,0.0,1.1715,0.021500000000000002,0,0.021500000000000002,1.15,0.0,1.15
2020-08-02 06:30:00,1.1735,-0.46,1.2604373249,0.0235,0,0.0235,1.15,-0.46,1.2385879056,1.2535,0.45,1.3318266591,0.0235,0,0.0235,1.23,0.45,1.3097327972000001
2020-08-02 07:00:00,1.231,-0.46,1.3141388815,0.041,0,0.041,1.19,-0.46,1.275813466,1.311,0.45,1.3860811665,0.041,0,0.041,1.27,0.45,1.3473678043000001
2020-08-02 07:30:00,1.278,0.0,1.278,0.098,0,0.098,1.18,0.0,1.18,1.318,0.0,1.318,0.098,0,0.098,1.22,0.0,1.22
2020-08-02 08:00:00,1.3905,0.0,1.3905,0.1005,0,0.1005,1.29,0.0,1.29,1.4304999999999999,0.0,1.4304999999999999,0.1005,0,0.1005,1.33,0.0,1.33
2020-08-02 08:30:00,1.607,0.13,1.6122496705,0.067,0,0.067,1.54,0.13,1.5454772726,1.647,0.0,1.647,0.067,0,0.067,1.58,0.0,1.58
2020-08-02 09:00:00,1.579,0.0,1.579,0.179,0,0.179,1.4,0.0,1.4,1.609,0.0,1.609,0.179,0,0.179,1.43,0.0,1.43
2020-08-02 09:30:00,1.6175000000000002,0.17,1.6264090045000001,0.2975,0,0.2975,1.32,0.17,1.3309019498,1.6575000000000002,0.16,1.665204567,0.2975,0,0.2975,1.3599999999999999,0.16,1.3693794215000001
2020-08-02 10:00:00,1.649,0.18,1.6587950446000002,0.46900000000000003,0,0.46900000000000003,1.18,0.18,1.1936498649,1.699,0.17,1.7074838212999999,0.46900000000000003,0,0.46900000000000003,1.23,0.17,1.2416923935
2020-08-02 10:30:00,1.6175000000000002,0.18,1.6274846389,0.6875,0,0.6875,0.93,0.18,0.9472592042,1.6675,0.17,1.6761432665,0.6875,0,0.6875,0.98,0.17,0.9946356117
2020-08-02 11:00:00,1.6995,0.18,1.7090056319,0.46950000000000003,0,0.46950000000000003,1.23,0.18,1.2431009613,1.7395,0.17,1.7477872439,0.46950000000000003,0,0.46950000000000003,1.27,0.17,1.2813274367
2020-08-02 11:30:00,1.811,0.18,1.81992335,0.321,0,0.321,1.49,0.18,1.500833102,1.851,0.17,1.858790198,0.321,0,0.321,1.53,0.17,1.5394154735
2020-08-02 12:00:00,1.682,0.16,1.6895928504,0.452,0,0.452,1.23,0.16,1.2403628501,1.722,0.15,1.7285207549,0.452,0,0.452,1.27,0.15,1.2788275881
2020-08-02 12:30:00,1.5550000000000002,-0.27,1.5782664541,0.855,0,0.855,0.7000000000000001,-0.27,0.7502666193,1.655,0.53,1.7377931407,0.855,0,0.855,0.8,0.53,0.9596353474
2020-08-02 13:00:00,1.5175,-0.06,1.5186856982,0.6975,0,0.6975,0.8200000000000001,-0.06,0.8221921916,1.5775000000000001,0.35000000000000003,1.6158608387,0.6975,0,0.6975,0.88,0.35000000000000003,0.9470480452000001
2020-08-02 13:30:00,1.4385,0.16,1.447370806,0.7185,0,0.7185,0.72,0.16,0.7375635566000001,1.4785,0.15,1.4860895834,0.7185,0,0.7185,0.76,0.15,0.7746612163000001
2020-08-02 14:00:00,1.318,0.16,1.3276761653,0.838,0,0.838,0.48,0.16,0.5059644256,1.358,0.15,1.3662591262000001,0.838,0,0.838,0.52,0.15,0.5412023651
2020-08-02 14:30:00,1.3054999999999999,0.16,1.3152681286,0.7055,0,0.7055,0.6000000000000001,0.16,0.6209669879,1.3555000000000001,0.15,1.3637742665,0.7055,0,0.7055,0.65,0.15,0.6670832032
2020-08-02 15:00:00,1.2535,0.16,1.2636701508,0.7935,0,0.7935,0.46,0.16,0.48703182650000004,1.3035,0.15,1.3121022253999999,0.7935,0,0.7935,0.51,0.15,0.5316013544
2020-08-02 15:30:00,1.267,0.16,1.2770626453,0.767,0,0.767,0.5,0.16,0.5249761899000001,1.307,0.15,1.3155793401,0.767,0,0.767,0.54,0.15,0.5604462508
2020-08-02 16:00:00,1.312,0.18,1.3242899985,0.672,0,0.672,0.64,0.18,0.6648308055000001,1.362,0.17,1.3725683954,0.672,0,0.672,0.6900000000000001,0.17,0.7106335202
2020-08-02 16:30:00,1.475,0.17,1.4847642911,0.725,0,0.725,0.75,0.17,0.7690253572,1.5150000000000001,0.16,1.5234254165999999,0.725,0,0.725,0.79,0.16,0.8060397013
2020-08-02 17:00:00,1.674,-0.30000000000000004,1.70066928,0.534,0,0.534,1.1400000000000001,-0.30000000000000004,1.1788129623,1.774,0.51,1.8458537320000001,0.534,0,0.534,1.24,0.51,1.3407833531
2020-08-02 17:30:00,1.9575,0.16,1.9640280675000001,0.2975,0,0.2975,1.6600000000000001,0.16,1.6676930173,1.9975,0.15,2.0031241225,0.2975,0,0.2975,1.7000000000000002,0.15,1.7066048166
2020-08-02 18:00:00,1.9665,0.18,1.9747208031,0.3765,0,0.3765,1.5899999999999999,0.18,1.6001562424,2.0065,0.17,2.0136887173,0.3765,0,0.3765,1.63,0.17,1.6388410539
2020-08-02 18:30:00,1.9965000000000002,0.18,2.0045977776,0.28650000000000003,0,0.28650000000000003,1.71,0.18,1.7194475857,2.0365,0.17,2.0435831889,0.28650000000000003,0,0.28650000000000003,1.75,0.17,1.7582377541
2020-08-02 19:00:00,2.031,0.18,2.0389607647,0.121,0,0.121,1.9100000000000001,0.18,1.9184629264000002,2.071,0.17,2.0779655916,0.121,0,0.121,1.9500000000000002,0.17,1.9573962297
2020-08-02 19:30:00,1.972,0.16,1.9784802248000002,0.112,0,0.112,1.8599999999999999,0.16,1.8668690366,2.012,0.17,2.0191691361,0.112,0,0.112,1.9,0.17,1.9075901027
2020-08-02 20:00:00,1.8465,-0.47000000000000003,1.9053771936000001,0.1365,0,0.1365,1.71,-0.47000000000000003,1.7734147851,1.9065,0.46,1.9612093845,0.1365,0,0.1365,1.77,0.46,1.8287974191
2020-08-02 20:30:00,1.7755,-0.47000000000000003,1.8366546355,0.0655,0,0.0655,1.71,-0.47000000000000003,1.7734147851,1.8855,0.45,1.9384556353,0.0655,0,0.0655,1.82,0.45,1.8748066567000001
2020-08-02 21:00:00,1.7185000000000001,-0.47000000000000003,1.7816122614,0.0385,0,0.0385,1.6800000000000002,-0.47000000000000003,1.7445056606,1.8285,0.45,1.8830592795,0.0385,0,0.0385,1.79,0.45,1.8456977001000001
2020-08-02 21:30:00,1.7245,-0.48,1.7900559349,0.044500000000000005,0,0.044500000000000005,1.6800000000000002,-0.48,1.7472263734,1.8345,0.44,1.8865286242,0.044500000000000005,0,0.044500000000000005,1.79,0.44,1.8432851109000001
2020-08-02 22:00:00,1.642,-0.51,1.7193789576,0.042,0,0.042,1.6,-0.51,1.6793153367,1.762,0.42,1.811365231,0.042,0,0.042,1.72,0.42,1.7705366418000001
2020-08-02 22:30:00,1.554,-0.51,1.6355476147,0.054,0,0.054,1.5,-0.51,1.5843295112,1.634,0.42,1.6871146968000001,0.054,0,0.054,1.58,0.42,1.6348700254000001
2020-08-02 23:00:00,1.464,0.0,1.464,0.064,0,0.064,1.4,0.0,1.4,1.504,0.0,1.504,0.064,0,0.064,1.44,0.0,1.44
2020-08-02 23:30:00,1.333,-0.5,1.4236885193,0.043000000000000003,0,0.043000000000000003,1.29,-0.5,1.3835100289,1.393,0.37,1.4413011483,0.043000000000000003,0,0.043000000000000003,1.35,0.37,1.3997856979
2020-08-03 00:00:00,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21,1.2735,0.0,1.2735,0.0235,0,0.0235,1.25,0.0,1.25
2020-08-03 00:30:00,1.233,-0.49,1.3267965179,0.023,0,0.023,1.21,-0.49,1.3054501139,1.303,0.41000000000000003,1.3659827964,0.023,0,0.023,1.28,0.41000000000000003,1.3440610105
2020-08-03 01:00:00,1.152,-0.47000000000000003,1.2441880887,0.022,0,0.022,1.13,-0.47000000000000003,1.2238463956,1.272,0.44,1.3459509649,0.022,0,0.022,1.25,0.44,1.3251792332
2020-08-03 01:30:00,1.2035,-0.47000000000000003,1.2920186725,0.0235,0,0.0235,1.18,-0.47000000000000003,1.2701574706,1.3135,0.44,1.385237254,0.0235,0,0.0235,1.29,0.44,1.362974688
2020-08-03 02:00:00,1.191,-0.47000000000000003,1.2803831458000001,0.021,0,0.021,1.17,-0.47000000000000003,1.2608727136,1.301,0.44,1.3733903305,0.021,0,0.021,1.28,0.44,1.3535139453
2020-08-03 02:30:00,1.154,-0.48,1.2498463906,0.014,0,0.014,1.1400000000000001,-0.48,1.2369316877,1.244,0.42,1.3129874333,0.014,0,0.014,1.23,0.42,1.2997307412999999
2020-08-03 03:00:00,1.1135,0.0,1.1135,0.0135,0,0.0135,1.1,0.0,1.1,1.1635,0.0,1.1635,0.0135,0,0.0135,1.15,0.0,1.15
2020-08-03 03:30:00,1.103,0.0,1.103,0.013000000000000001,0,0.013000000000000001,1.09,0.0,1.09,1.143,0.0,1.143,0.013000000000000001,0,0.013000000000000001,1.13,0.0,1.13
2020-08-03 04:00:00,1.1095,0.0,1.1095,0.0095,0,0.0095,1.1,0.0,1.1,1.1495,0.0,1.1495,0.0095,0,0.0095,1.1400000000000001,0.0,1.1400000000000001
2020-08-03 04:30:00,1.125,-0.14,1.1336776438,0.015,0,0.015,1.11,-0.14,1.1187939935,1.165,-0.14,1.1733818645,0.015,0,0.015,1.15,-0.14,1.158490397
2020-08-03 05:00:00,1.1035,-0.14,1.1123453825,0.0135,0,0.0135,1.09,-0.14,1.0989540482,1.1335,-0.14,1.1421130636,0.0135,0,0.0135,1.12,-0.14,1.1287160848
2020-08-03 05:30:00,1.146,0.0,1.146,0.016,0,0.016,1.13,0.0,1.13,1.176,-0.14,1.184304015,0.016,0,0.016,1.16,-0.14,1.1684177335
2020-08-03 06:00:00,1.1945000000000001,-0.47000000000000003,1.2836394548,0.0145,0,0.0145,1.18,-0.47000000000000003,1.2701574706,1.2645,0.41000000000000003,1.3293081847,0.0145,0,0.0145,1.25,0.41000000000000003,1.3155227098
2020-08-03 06:30:00,1.4045,-0.31,1.4383046444,0.0245,0,0.0245,1.38,-0.31,1.414390328,1.4545,0.42,1.513925444,0.0245,0,0.0245,1.43,0.42,1.4904026302
2020-08-03 07:00:00,1.5915,0.19,1.6028013757,0.0415,0,0.0415,1.55,0.19,1.5616017418,1.6315,0.17,1.6403329692000002,0.0415,0,0.0415,1.5899999999999999,0.17,1.5990622252
2020-08-03 07:30:00,1.7165,0.19,1.7269835697,0.0565,0,0.0565,1.6600000000000001,0.19,1.670838113,1.7665000000000002,0.17,1.7746611648,0.0565,0,0.0565,1.71,0.17,1.7184295156
2020-08-03 08:00:00,1.8615,0.16,1.8683635219,0.1315,0,0.1315,1.73,0.16,1.7373830896,1.9115000000000002,0.24,1.9265077861000002,0.1315,0,0.1315,1.78,0.24,1.7961069011
2020-08-03 08:30:00,1.956,-0.14,1.9610038246000001,0.256,0,0.256,1.7000000000000002,-0.14,1.7057549648,2.056,0.54,2.125731874,0.256,0,0.256,1.8,0.54,1.8792551716
2020-08-03 09:00:00,2.004,-0.15,2.0096059315,0.424,0,0.424,1.58,-0.15,1.5871042814,2.104,0.58,2.1824793241,0.424,0,0.424,1.6800000000000002,0.58,1.777301325
2020-08-03 09:30:00,2.014,0.27,2.0320177165,0.494,0,0.494,1.52,0.27,1.5437940277000002,2.054,0.25,2.069158283,0.494,0,0.494,1.56,0.25,1.5799050604
2020-08-03 10:00:00,1.9335,0.27,1.9522608048,0.6635,0,0.6635,1.27,0.27,1.2983836105,1.9835,0.26,2.0004680077,0.6635,0,0.6635,1.32,0.26,1.3453624047
2020-08-03 10:30:00,1.8795000000000002,0.27,1.8987944202,0.6095,0,0.6095,1.27,0.27,1.2983836105,1.9295,0.26,1.9469386868,0.6095,0,0.6095,1.32,0.26,1.3453624047
2020-08-03 11:00:00,1.8045,0.05,1.8051925798,0.7445,0,0.7445,1.06,0.05,1.0611785901,1.8845,0.53,1.9576108525,0.7445,0,0.7445,1.1400000000000001,0.53,1.2571793826
2020-08-03 11:30:00,1.915,0.31,1.9399291224000001,0.595,0,0.595,1.32,0.31,1.3559129766,1.955,0.30000000000000004,1.9778839703000002,0.595,0,0.595,1.3599999999999999,0.30000000000000004,1.3926952287
2020-08-03 12:00:00,1.8050000000000002,0.31,1.8314270392,0.665,0,0.665,1.1400000000000001,0.31,1.1813974776,1.845,0.30000000000000004,1.8692311254,0.665,0,0.665,1.18,0.30000000000000004,1.2175385004
2020-08-03 12:30:00,1.7525,0.30000000000000004,1.7779921963,0.8025,0,0.8025,0.9500000000000001,0.30000000000000004,0.9962429423,1.7925,0.29,1.8158073273,0.8025,0,0.8025,0.99,0.29,1.0316006979
2020-08-03 13:00:00,1.608,0.28,1.6321960667000002,0.8280000000000001,0,0.8280000000000001,0.78,0.28,0.8287339742000001,1.658,0.27,1.6798404686000001,0.8280000000000001,0,0.8280000000000001,0.8300000000000001,0.27,0.872811549
2020-08-03 13:30:00,1.584,0.30000000000000004,1.6121588011,1.004,0,1.004,0.58,0.30000000000000004,0.6529931087,1.624,0.30000000000000004,1.6514769148,1.004,0,1.004,0.62,0.30000000000000004,0.6887670143
2020-08-03 14:00:00,1.492,0.33,1.5280588994,1.012,0,1.012,0.48,0.33,0.5824946352,1.542,0.33,1.5769159775000001,1.012,0,1.012,0.53,0.33,0.6243396512
2020-08-03 14:30:00,1.6005,0.31,1.630245457,0.8705,0,0.8705,0.73,0.31,0.7930952024,1.6405,0.30000000000000004,1.6677050848000001,0.8705,0,0.8705,0.77,0.30000000000000004,0.8263776376
2020-08-03 15:00:00,1.6099999999999999,0.30000000000000004,1.6377118184000001,0.67,0,0.67,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.65,0.29,1.6752910195,0.67,0,0.67,0.98,0.29,1.0220078278
2020-08-03 15:30:00,1.549,0.30000000000000004,1.577783572,0.779,0,0.779,0.77,0.30000000000000004,0.8263776376,1.599,0.29,1.6250849209,0.779,0,0.779,0.8200000000000001,0.29,0.8697700846
2020-08-03 16:00:00,1.5835,0.30000000000000004,1.6116675371,0.5735,0,0.5735,1.01,0.30000000000000004,1.0536128321,1.6235,0.29,1.6491974563,0.5735,0,0.5735,1.05,0.29,1.0893117093
2020-08-03 16:30:00,1.6385,0.27,1.6605969559,0.6085,0,0.6085,1.03,0.27,1.0648004508,1.6785,0.26,1.6985176626,0.6085,0,0.6085,1.07,0.26,1.1011357773000001
2020-08-03 17:00:00,1.745,0.08,1.7468328483,0.645,0,0.645,1.1,0.08,1.1029052543,1.8050000000000002,0.36,1.8405501895,0.645,0,0.645,1.16,0.36,1.2145781161
2020-08-03 17:30:00,1.79,-0.34,1.8220043908,0.5,0,0.5,1.29,-0.34,1.3340539719,1.9,0.58,1.9865548067,0.5,0,0.5,1.4,0.58,1.5153877392
2020-08-03 18:00:00,1.824,-0.36,1.8591869191,0.494,0,0.494,1.33,-0.36,1.3778606606000001,1.944,0.56,2.023051161,0.494,0,0.494,1.45,0.56,1.5543809057
2020-08-03 18:30:00,1.8105,-0.39,1.852028685,0.3305,0,0.3305,1.48,-0.39,1.5305227865000002,1.9205,0.52,1.9896532989,0.3305,0,0.3305,1.5899999999999999,0.52,1.6728717823
2020-08-03 19:00:00,1.962,0.14,1.9669885612,0.212,0,0.212,1.75,0.14,1.7555910686,2.002,0.26,2.0188125223,0.212,0,0.212,1.79,0.26,1.808784122
2020-08-03 19:30:00,1.917,-0.32,1.9435248905,0.167,0,0.167,1.75,-0.32,1.7790165823000001,1.957,0.52,2.0249071584,0.167,0,0.167,1.79,0.52,1.864001073
2020-08-03 20:00:00,1.9220000000000002,0.0,1.9220000000000002,0.092,0,0.092,1.83,0.0,1.83,1.962,0.0,1.962,0.092,0,0.092,1.87,0.0,1.87
2020-08-03 20:30:00,1.8695,0.0,1.8695,0.0695,0,0.0695,1.8,0.0,1.8,1.9095,0.0,1.9095,0.0695,0,0.0695,1.8399999999999999,0.0,1.8399999999999999
2020-08-03 21:00:00,1.8215,0.0,1.8215,0.021500000000000002,0,0.021500000000000002,1.8,0.0,1.8,1.8615,0.0,1.8615,0.021500000000000002,0,0.021500000000000002,1.8399999999999999,0.0,1.8399999999999999
2020-08-03 21:30:00,1.8075,-0.47000000000000003,1.867607092,0.007500000000000001,0,0.007500000000000001,1.8,-0.47000000000000003,1.8603494295,1.9175,0.45,1.9695954534000002,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,0.45,1.9622945752
2020-08-03 22:00:00,1.7405,-0.49,1.8081593541,0.0005,0,0.0005,1.74,-0.49,1.8076780687,1.8605,0.44,1.9118211867000001,0.0005,0,0.0005,1.8599999999999999,0.44,1.9113346123000001
2020-08-03 22:30:00,1.63,-0.49,1.7020575783,0.0,0,0.0,1.63,-0.49,1.7020575783,1.72,0.39,1.7636609652000002,0.0,0,0.0,1.72,0.39,1.7636609652000002
2020-08-03 23:00:00,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-08-03 23:30:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-08-04 00:00:00,1.24,-0.51,1.3407833531,0.0,0,0.0,1.24,-0.51,1.3407833531,1.29,0.36,1.3392908571,0.0,0,0.0,1.29,0.36,1.3392908571
2020-08-04 00:30:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-08-04 01:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668
2020-08-04 01:30:00,1.28,0.0,1.28,0.0,0,0.0,1.28,0.0,1.28,1.32,0.0,1.32,0.0,0,0.0,1.32,0.0,1.32
2020-08-04 02:00:00,1.25,-0.5,1.3462912018,0.0,0,0.0,1.25,-0.5,1.3462912018,1.29,0.4,1.3505924625999999,0.0,0,0.0,1.29,0.4,1.3505924625999999
2020-08-04 02:30:00,1.16,-0.5,1.263170614,0.0,0,0.0,1.16,-0.5,1.263170614,1.26,0.4,1.3219682296,0.0,0,0.0,1.26,0.4,1.3219682296
2020-08-04 03:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-04 03:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-08-04 04:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-08-04 04:30:00,1.1215,-0.14,1.1302045169000001,0.0015,0,0.0015,1.12,-0.14,1.1287160848,1.1615,-0.14,1.1699069407,0.0015,0,0.0015,1.16,-0.14,1.1684177335
2020-08-04 05:00:00,1.088,0.0,1.088,0.008,0,0.008,1.08,0.0,1.08,1.1280000000000001,0.0,1.1280000000000001,0.008,0,0.008,1.12,0.0,1.12
2020-08-04 05:30:00,1.1515,-0.48,1.2475384764,0.021500000000000002,0,0.021500000000000002,1.13,-0.48,1.2277214668,1.2015,0.43,1.2761278345,0.021500000000000002,0,0.021500000000000002,1.18,0.43,1.2559060474
2020-08-04 06:00:00,1.182,-0.48,1.2757444885,0.032,0,0.032,1.15,-0.48,1.2461540836,1.252,0.43,1.3237839703,0.032,0,0.032,1.22,0.43,1.2935609765
2020-08-04 06:30:00,1.4005,-0.19,1.413329491,0.07050000000000001,0,0.07050000000000001,1.33,-0.19,1.3435028843,1.4505,0.4,1.5046428978000002,0.07050000000000001,0,0.07050000000000001,1.38,0.4,1.4368020045
2020-08-04 07:00:00,1.5025,-0.33,1.5383127933,0.10250000000000001,0,0.10250000000000001,1.4,-0.33,1.4383671298,1.5625,0.48,1.6345660738999999,0.10250000000000001,0,0.10250000000000001,1.46,0.48,1.5368799563
2020-08-04 07:30:00,1.685,-0.25,1.7034450387,0.135,0,0.135,1.55,-0.25,1.5700318468,1.745,0.52,1.8208308543,0.135,0,0.135,1.6099999999999999,0.52,1.6918924316
2020-08-04 08:00:00,1.85,0.1,1.8527007314000001,0.15,0,0.15,1.7000000000000002,0.1,1.7029386365999999,1.9100000000000001,0.27,1.9289893727,0.15,0,0.15,1.76,0.27,1.7805897899
2020-08-04 08:30:00,1.9649999999999999,-0.31,1.9893026416000001,0.195,0,0.195,1.77,-0.31,1.7969418466,2.085,0.61,2.1724007457,0.195,0,0.195,1.8900000000000001,0.61,1.986001007
2020-08-04 09:00:00,1.9460000000000002,-0.24,1.9607437364,0.336,0,0.336,1.6099999999999999,-0.24,1.6277899127,2.056,0.5700000000000001,2.1335500932,0.336,0,0.336,1.72,0.5700000000000001,1.8119878587
2020-08-04 09:30:00,1.9915,0.25,2.007130352,0.5415,0,0.5415,1.45,0.25,1.471393897,2.0315,0.24,2.0456275932,0.5415,0,0.5415,1.49,0.24,1.5092050888
2020-08-04 10:00:00,1.998,0.28,2.0175242254,0.588,0,0.588,1.4100000000000001,0.28,1.4375326083,2.038,0.27,2.055807384,0.588,0,0.588,1.45,0.27,1.4749237268
2020-08-04 10:30:00,2.0575,0.13,2.0616028352,0.2775,0,0.2775,1.78,0.13,1.7847408776,2.1175,0.35000000000000003,2.1462307075,0.2775,0,0.2775,1.8399999999999999,0.35000000000000003,1.8729922584
2020-08-04 11:00:00,2.0425,-0.24,2.0565520295,0.3725,0,0.3725,1.67,-0.24,1.6871573726,2.1525,0.68,2.2573560308,0.3725,0,0.3725,1.78,0.68,1.9054658223
2020-08-04 11:30:00,1.9845000000000002,-0.23,1.9977838346999999,0.4645,0,0.4645,1.52,-0.23,1.5373028329,2.1045,0.7000000000000001,2.2178638935,0.4645,0,0.4645,1.6400000000000001,0.7000000000000001,1.7831432921
2020-08-04 12:00:00,1.952,-0.23,1.9655034977999999,0.562,0,0.562,1.3900000000000001,-0.23,1.4089002804000001,2.062,0.7000000000000001,2.1775775532,0.562,0,0.562,1.5,0.7000000000000001,1.6552945357
2020-08-04 12:30:00,1.986,-0.26,2.002946829,0.506,0,0.506,1.48,-0.26,1.5026643005,2.096,0.67,2.2004808565,0.506,0,0.506,1.5899999999999999,0.67,1.7253985047
2020-08-04 13:00:00,1.9475,0.13,1.9518340734000001,0.4475,0,0.4475,1.5,0.13,1.5056227947,2.0075,0.36,2.039523535,0.4475,0,0.4475,1.56,0.36,1.6009996877
2020-08-04 13:30:00,1.9765000000000001,0.22,1.9887061749,0.29650000000000004,0,0.29650000000000004,1.6800000000000002,0.22,1.6943435306999999,2.0265,0.27,2.0444075548,0.29650000000000004,0,0.29650000000000004,1.73,0.27,1.7509426033
2020-08-04 14:00:00,1.9955,0.31,2.0194356266,0.3355,0,0.3355,1.6600000000000001,0.31,1.6886977231,2.0355,0.29,2.0560545348,0.3355,0,0.3355,1.7000000000000002,0.29,1.7245579144
2020-08-04 14:30:00,1.9215,0.29,1.9432607262000001,0.3115,0,0.3115,1.6099999999999999,0.29,1.635909533,1.9715,0.27,1.9899025730000002,0.3115,0,0.3115,1.6600000000000001,0.27,1.6818144963
2020-08-04 15:00:00,1.913,0.26,1.9305877343,0.313,0,0.313,1.6,0.26,1.6209873533999999,1.953,0.24,1.9676912868,0.313,0,0.313,1.6400000000000001,0.24,1.6574679484
2020-08-04 15:30:00,1.888,0.26,1.9058184594,0.34800000000000003,0,0.34800000000000003,1.54,0.26,1.5617938404,1.928,0.24,1.942880336,0.34800000000000003,0,0.34800000000000003,1.58,0.24,1.5981239001
2020-08-04 16:00:00,1.9135,0.23,1.9272732681,0.35350000000000004,0,0.35350000000000004,1.56,0.23,1.5768639763999999,1.9635,0.22,1.975786489,0.35350000000000004,0,0.35350000000000004,1.6099999999999999,0.22,1.624961538
2020-08-04 16:30:00,2.0575,0.23,2.0703154953,0.3175,0,0.3175,1.74,0.23,1.7551353224000001,2.1075,0.23,2.1200132665,0.3175,0,0.3175,1.79,0.23,1.8047160441
2020-08-04 17:00:00,2.1325,-0.07,2.133648577,0.28250000000000003,0,0.28250000000000003,1.85,-0.07,1.8513238507,2.2125,0.41000000000000003,2.2501680493,0.28250000000000003,0,0.28250000000000003,1.9300000000000002,0.41000000000000003,1.9730686759
2020-08-04 17:30:00,2.192,-0.08,2.1934593682,0.232,0,0.232,1.96,-0.08,1.9616319736,2.282,0.44,2.3240318414,0.232,0,0.232,2.05,0.44,2.0966878642
2020-08-04 18:00:00,2.2885,0.15,2.2934106152,0.2485,0,0.2485,2.04,0.15,2.045507272,2.3285,0.25,2.3418822024,0.2485,0,0.2485,2.08,0.25,2.0949701669
2020-08-04 18:30:00,2.2325,-0.36,2.2613394814,0.2725,0,0.2725,1.96,-0.36,1.9927869931000002,2.3525,0.56,2.4182341181,0.2725,0,0.2725,2.08,0.56,2.1540659229
2020-08-04 19:00:00,2.1695,-0.38,2.2025281496,0.28950000000000004,0,0.28950000000000004,1.88,-0.38,1.9180198122,2.2795,0.54,2.3425883655,0.28950000000000004,0,0.28950000000000004,1.99,0.54,2.0619650821
2020-08-04 19:30:00,2.041,-0.38,2.0760734573,0.291,0,0.291,1.75,-0.38,1.7907819521000001,2.1310000000000002,0.53,2.1959191697,0.291,0,0.291,1.8399999999999999,0.53,1.9148106956
2020-08-04 20:00:00,2.0545,-0.13,2.0586088142,0.1545,0,0.1545,1.9,-0.13,1.9044421755,2.0945,0.45,2.1422955562,0.1545,0,0.1545,1.94,0.45,1.9915069671
2020-08-04 20:30:00,2.023,-0.44,2.0702968386,0.17300000000000001,0,0.17300000000000001,1.85,-0.44,1.9016045856,2.053,0.47000000000000003,2.1061122952,0.17300000000000001,0,0.17300000000000001,1.88,0.47000000000000003,1.937859644
2020-08-04 21:00:00,1.9300000000000002,-0.45,1.9817668884000001,0.23,0,0.23,1.7000000000000002,-0.45,1.7585505395,1.98,0.48,2.0373512216,0.23,0,0.23,1.75,0.48,1.8146349495
2020-08-04 21:30:00,1.92,0.0,1.92,0.18,0,0.18,1.74,0.0,1.74,1.96,0.0,1.96,0.18,0,0.18,1.78,0.0,1.78
2020-08-04 22:00:00,1.8345,0.0,1.8345,0.1545,0,0.1545,1.6800000000000002,0.0,1.6800000000000002,1.8745,0.0,1.8745,0.1545,0,0.1545,1.72,0.0,1.72
2020-08-04 22:30:00,1.612,-0.48,1.6819464914000002,0.17200000000000001,0,0.17200000000000001,1.44,-0.48,1.5178932769,1.712,0.43,1.7651753453999999,0.17200000000000001,0,0.17200000000000001,1.54,0.43,1.5989058758999999
2020-08-04 23:00:00,1.471,-0.48,1.5473335128999999,0.171,0,0.171,1.3,-0.48,1.3857849761,1.5710000000000002,0.43,1.6287851301,0.171,0,0.171,1.4,0.43,1.4645477118
2020-08-04 23:30:00,1.3265,0.0,1.3265,0.10650000000000001,0,0.10650000000000001,1.22,0.0,1.22,1.3665,0.0,1.3665,0.10650000000000001,0,0.10650000000000001,1.26,0.0,1.26
2020-08-05 00:00:00,1.22,0.0,1.22,0.1,0,0.1,1.12,0.0,1.12,1.26,0.0,1.26,0.1,0,0.1,1.16,0.0,1.16
2020-08-05 00:30:00,1.2245,-0.47000000000000003,1.3116021691,0.14450000000000002,0,0.14450000000000002,1.08,-0.47000000000000003,1.1778370006,1.2745,0.43,1.3450837335,0.14450000000000002,0,0.14450000000000002,1.13,0.43,1.2090492132
2020-08-05 01:00:00,1.214,0.0,1.214,0.134,0,0.134,1.08,0.0,1.08,1.264,0.0,1.264,0.134,0,0.134,1.13,0.0,1.13
2020-08-05 01:30:00,1.275,-0.47000000000000003,1.358869015,0.155,0,0.155,1.12,-0.47000000000000003,1.2146192819000001,1.355,0.44,1.4246490796,0.155,0,0.155,1.2,0.44,1.2781236247
2020-08-05 02:00:00,1.252,-0.47000000000000003,1.3373122298,0.112,0,0.112,1.1400000000000001,-0.47000000000000003,1.2330855607,1.362,0.44,1.4313084923,0.112,0,0.112,1.25,0.44,1.3251792332
2020-08-05 02:30:00,1.2075,-0.46,1.2921517906,0.1375,0,0.1375,1.07,-0.46,1.1646887996,1.3175,0.46,1.3954949839,0.1375,0,0.1375,1.18,0.46,1.2664912159
2020-08-05 03:00:00,1.148,0.0,1.148,0.138,0,0.138,1.01,0.0,1.01,1.188,0.0,1.188,0.138,0,0.138,1.05,0.0,1.05
2020-08-05 03:30:00,1.139,0.0,1.139,0.109,0,0.109,1.03,0.0,1.03,1.179,0.0,1.179,0.109,0,0.109,1.07,0.0,1.07
2020-08-05 04:00:00,1.1415,0.0,1.1415,0.1315,0,0.1315,1.01,0.0,1.01,1.1815,0.0,1.1815,0.1315,0,0.1315,1.05,0.0,1.05
2020-08-05 04:30:00,1.126,0.0,1.126,0.116,0,0.116,1.01,0.0,1.01,1.166,0.0,1.166,0.116,0,0.116,1.05,0.0,1.05
2020-08-05 05:00:00,1.109,0.0,1.109,0.11900000000000001,0,0.11900000000000001,0.99,0.0,0.99,1.149,0.0,1.149,0.11900000000000001,0,0.11900000000000001,1.03,0.0,1.03
2020-08-05 05:30:00,1.1585,0.13,1.1657710967,0.11850000000000001,0,0.11850000000000001,1.04,0.13,1.0480935073,1.1985000000000001,0.0,1.1985000000000001,0.11850000000000001,0,0.11850000000000001,1.08,0.0,1.08
2020-08-05 06:00:00,1.2005,-0.41000000000000003,1.2685819838999999,0.18050000000000002,0,0.18050000000000002,1.02,-0.41000000000000003,1.0993179704,1.2605,0.5,1.3560458141,0.18050000000000002,0,0.18050000000000002,1.08,0.5,1.1901260437
2020-08-05 06:30:00,1.416,-0.39,1.4687259785,0.166,0,0.166,1.25,-0.39,1.3094273558,1.526,0.53,1.6154182121,0.166,0,0.166,1.3599999999999999,0.53,1.4596232391
2020-08-05 07:00:00,1.558,-0.01,1.5580320921,0.148,0,0.148,1.4100000000000001,-0.01,1.4100354605,1.6179999999999999,0.34,1.6533372312,0.148,0,0.148,1.47,0.34,1.5088074760999999
2020-08-05 07:30:00,1.7305000000000001,0.15,1.7369888457,0.1605,0,0.1605,1.57,0.15,1.5771493270999999,1.7805,0.23,1.7952939174,0.1605,0,0.1605,1.62,0.23,1.6362457028000001
2020-08-05 08:00:00,1.8290000000000002,0.21,1.8410162954,0.23900000000000002,0,0.23900000000000002,1.5899999999999999,0.21,1.6038079686,1.879,0.2,1.8896139817000002,0.23900000000000002,0,0.23900000000000002,1.6400000000000001,0.2,1.6521501142
2020-08-05 08:30:00,1.9865,-0.01,1.9865251697000001,0.2665,0,0.2665,1.72,-0.01,1.7200290695,2.0565,0.42,2.0989502734,0.2665,0,0.2665,1.79,0.42,1.8386136081000002
2020-08-05 09:00:00,2.026,0.1,2.0284664158,0.376,0,0.376,1.65,0.1,1.6530275255,2.096,0.39,2.1319746715,0.376,0,0.376,1.72,0.39,1.7636609652000002
2020-08-05 09:30:00,2.1195,0.28,2.1379149305,0.3695,0,0.3695,1.75,0.28,1.7722584462,2.1595,0.27,2.176313454,0.3695,0,0.3695,1.79,0.27,1.8102486017000001
2020-08-05 10:00:00,2.1455,0.31,2.167780028,0.4955,0,0.4955,1.65,0.31,1.6788686667000001,2.1855,0.29,2.2046564925,0.4955,0,0.4955,1.69,0.29,1.7147011401
2020-08-05 10:30:00,2.0155,0.25,2.0309456541,0.5455,0,0.5455,1.47,0.25,1.4911069713,2.0655,0.31,2.0886335844,0.5455,0,0.5455,1.52,0.31,1.551289786
2020-08-05 11:00:00,2.01,0.33,2.0369094236,0.63,0,0.63,1.38,0.33,1.4189080308,2.05,0.31,2.0733065379,0.63,0,0.63,1.42,0.31,1.4534441854
2020-08-05 11:30:00,2.0225,0.21,2.0333731212,0.7225,0,0.7225,1.3,0.21,1.3168523076,2.0825,0.4,2.1205674359,0.7225,0,0.7225,1.3599999999999999,0.4,1.4176036117
2020-08-05 12:00:00,2.047,-0.17,2.054046981,0.617,0,0.617,1.43,-0.17,1.4400694428,2.157,0.75,2.2836700725,0.617,0,0.617,1.54,0.75,1.712921481
2020-08-05 12:30:00,2.123,-0.23,2.1354224406,0.373,0,0.373,1.75,-0.23,1.7650495743999999,2.233,0.6900000000000001,2.337175432,0.373,0,0.373,1.8599999999999999,0.6900000000000001,1.9838598741000002
2020-08-05 13:00:00,2.089,-0.23,2.1016234201,0.419,0,0.419,1.67,-0.23,1.6857639218,2.199,0.7000000000000001,2.3077263703,0.419,0,0.419,1.78,0.7000000000000001,1.9126944346
2020-08-05 13:30:00,2.0655,0.02,2.0655968266,0.5255000000000001,0,0.5255000000000001,1.54,0.02,1.5401298647,2.1355,0.44,2.1803578261,0.5255000000000001,0,0.5255000000000001,1.6099999999999999,0.44,1.6690416412
2020-08-05 14:00:00,2.025,0.29,2.0456600402,0.525,0,0.525,1.5,0.29,1.5277761616,2.065,0.27,2.0825765292,0.525,0,0.525,1.54,0.27,1.5634896866
2020-08-05 14:30:00,2.095,0.30000000000000004,2.1163707142,0.47500000000000003,0,0.47500000000000003,1.62,0.30000000000000004,1.6475436261,2.135,0.27,2.1520048792,0.47500000000000003,0,0.47500000000000003,1.6600000000000001,0.27,1.6818144963
2020-08-05 15:00:00,2.164,0.28,2.182039413,0.334,0,0.334,1.83,0.28,1.8512968428,2.214,0.26,2.2292142113,0.334,0,0.334,1.88,0.26,1.8978935692
2020-08-05 15:30:00,2.071,0.28,2.0898423386,0.371,0,0.371,1.7000000000000002,0.28,1.7229045243,2.111,0.26,2.1269511043,0.371,0,0.371,1.74,0.26,1.7593180497
2020-08-05 16:00:00,2.086,0.28,2.1047080558,0.426,0,0.426,1.6600000000000001,0.28,1.6834488409000001,2.126,0.26,2.1418393964,0.426,0,0.426,1.7000000000000002,0.26,1.7197674261
2020-08-05 16:30:00,2.133,0.26,2.1487877978,0.41300000000000003,0,0.41300000000000003,1.72,0.26,1.7395401691,2.173,0.24,2.1862133931,0.41300000000000003,0,0.41300000000000003,1.76,0.24,1.7762882649
2020-08-05 17:00:00,2.165,0.23,2.1771828127,0.305,0,0.305,1.8599999999999999,0.23,1.8741664814,2.205,0.21,2.2149774265,0.305,0,0.305,1.9,0.21,1.9115700353
2020-08-05 17:30:00,2.3155,0.21,2.3250032796,0.2255,0,0.2255,2.09,0.21,2.1005237442,2.3555,0.19,2.3631504925,0.2255,0,0.2255,2.13,0.19,2.1384573879
2020-08-05 18:00:00,2.328,0.21,2.3374524594,0.198,0,0.198,2.13,0.21,2.1403270778,2.368,0.19,2.3756102374,0.198,0,0.198,2.17,0.19,2.1783020911
2020-08-05 18:30:00,2.269,0.21,2.2786972155,0.159,0,0.159,2.11,0.21,2.1204244858,2.309,0.19,2.3168040487,0.159,0,0.159,2.15,0.19,2.1583790214
2020-08-05 19:00:00,2.2935,0.17,2.2997917841,0.10350000000000001,0,0.10350000000000001,2.19,0.17,2.1965882636,2.3335,0.13,2.3371183646,0.10350000000000001,0,0.10350000000000001,2.23,0.13,2.2337860238
2020-08-05 19:30:00,2.178,0.17,2.1846244529,0.128,0,0.128,2.05,0.17,2.0570367036,2.218,0.0,2.218,0.128,0,0.128,2.09,0.0,2.09
2020-08-05 20:00:00,2.118,0.19,2.126505114,0.098,0,0.098,2.02,0.19,2.0289159667,2.158,0.13,2.1619121166,0.098,0,0.098,2.06,0.13,2.0640978659
2020-08-05 20:30:00,2.066,0.0,2.066,0.046,0,0.046,2.02,0.0,2.02,2.106,0.0,2.106,0.046,0,0.046,2.06,0.0,2.06
2020-08-05 21:00:00,2.004,-0.4,2.0435302787,0.034,0,0.034,1.97,-0.4,2.0101989951,2.054,0.53,2.1212769739,0.034,0,0.034,2.02,0.53,2.0883725721
2020-08-05 21:30:00,1.9695,0.0,1.9695,0.0195,0,0.0195,1.9500000000000002,0.0,1.9500000000000002,2.0095,0.0,2.0095,0.0195,0,0.0195,1.99,0.0,1.99
2020-08-05 22:00:00,1.8815,-0.42,1.9278076279,0.021500000000000002,0,0.021500000000000002,1.8599999999999999,-0.42,1.9068298298,1.9215,0.51,1.9880297407,0.021500000000000002,0,0.021500000000000002,1.9,0.51,1.9672569736
2020-08-05 22:30:00,1.699,0.0,1.699,0.019,0,0.019,1.6800000000000002,0.0,1.6800000000000002,1.7389999999999999,0.0,1.7389999999999999,0.019,0,0.019,1.72,0.0,1.72
2020-08-05 23:00:00,1.529,0.0,1.529,0.019,0,0.019,1.51,0.0,1.51,1.569,0.0,1.569,0.019,0,0.019,1.55,0.0,1.55
2020-08-05 23:30:00,1.3855,0.0,1.3855,0.0155,0,0.0155,1.37,0.0,1.37,1.4255,0.0,1.4255,0.0155,0,0.0155,1.4100000000000001,0.0,1.4100000000000001
2020-08-06 00:00:00,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-06 00:30:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-08-06 01:00:00,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27
2020-08-06 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-06 02:00:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-06 02:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-08-06 03:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-06 03:30:00,1.07,-0.48,1.1727318534,0.0,0,0.0,1.07,-0.48,1.1727318534,1.15,0.4,1.2175795662,0.0,0,0.0,1.15,0.4,1.2175795662
2020-08-06 04:00:00,1.08,-0.48,1.1818629362,0.0,0,0.0,1.08,-0.48,1.1818629362,1.15,0.4,1.2175795662,0.0,0,0.0,1.15,0.4,1.2175795662
2020-08-06 04:30:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-06 05:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-06 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-06 06:00:00,1.21,-0.46,1.2944883159,0.0,0,0.0,1.21,-0.46,1.2944883159,1.29,0.44,1.362974688,0.0,0,0.0,1.29,0.44,1.362974688
2020-08-06 06:30:00,1.431,0.15,1.4388401579,0.001,0,0.001,1.43,0.15,1.4378456106,1.471,0.15,1.4786280804,0.001,0,0.001,1.47,0.15,1.4776332427
2020-08-06 07:00:00,1.5265,0.0,1.5265,0.006500000000000001,0,0.006500000000000001,1.52,0.0,1.52,1.5665,0.0,1.5665,0.006500000000000001,0,0.006500000000000001,1.56,0.0,1.56
2020-08-06 07:30:00,1.7085,0.2,1.7201663436999999,0.0285,0,0.0285,1.6800000000000002,0.2,1.6918628786,1.7485,0.19,1.7587928389,0.0285,0,0.0285,1.72,0.19,1.730462366
2020-08-06 08:00:00,1.889,0.22,1.9017678618,0.039,0,0.039,1.85,0.22,1.8630351580000002,1.929,0.2,1.9393403518,0.039,0,0.039,1.8900000000000001,0.2,1.9005525512
2020-08-06 08:30:00,2.051,0.24,2.0649941889,0.07100000000000001,0,0.07100000000000001,1.98,0.24,1.9944924166,2.091,0.22,2.1025415573,0.07100000000000001,0,0.07100000000000001,2.02,0.22,2.0319448811
2020-08-06 09:00:00,2.136,0.26,2.1517657865,0.096,0,0.096,2.04,0.26,2.0565018843,2.176,0.24,2.1891952859,0.096,0,0.096,2.08,0.24,2.0938003725
2020-08-06 09:30:00,2.2505,0.26,2.2654691015,0.1305,0,0.1305,2.12,0.26,2.135883892,2.2905,0.24,2.3030393505,0.1305,0,0.1305,2.16,0.24,2.1732924332
2020-08-06 10:00:00,2.197,0.26,2.2123311235,0.137,0,0.137,2.06,0.26,2.0763429389,2.237,0.24,2.2498375497,0.137,0,0.137,2.1,0.24,2.1136697945
2020-08-06 10:30:00,2.123,0.28,2.1413848323,0.28300000000000003,0,0.28300000000000003,1.8399999999999999,0.28,1.8611824199,2.163,0.26,2.1785704028,0.28300000000000003,0,0.28300000000000003,1.88,0.26,1.8978935692
2020-08-06 11:00:00,2.076,0.31,2.0990178656,0.326,0,0.326,1.75,0.31,1.7772450591000002,2.116,0.30000000000000004,2.1371607333,0.326,0,0.326,1.79,0.30000000000000004,1.8149655644
2020-08-06 11:30:00,1.909,0.33,1.9373128297000002,0.599,0,0.599,1.31,0.33,1.3509256085999999,1.949,0.32,1.9750951876,0.599,0,0.599,1.35,0.32,1.3874076546
2020-08-06 12:00:00,1.9565000000000001,0.31,1.9809069261,0.5065000000000001,0,0.5065000000000001,1.45,0.31,1.4827676824,2.0065,0.32,2.0318568478,0.5065000000000001,0,0.5065000000000001,1.5,0.32,1.5337535656
2020-08-06 12:30:00,1.9275,0.29,1.9491937436,0.5175000000000001,0,0.5175000000000001,1.4100000000000001,0.29,1.4395138068,1.9675,0.28,1.9873238916,0.5175000000000001,0,0.5175000000000001,1.45,0.28,1.476787053
2020-08-06 13:00:00,1.903,0.27,1.9220585319,0.593,0,0.593,1.31,0.27,1.3375350463,1.943,0.26,1.9603185966,0.593,0,0.593,1.35,0.26,1.3748090777
2020-08-06 13:30:00,2.08,0.27,2.0974508338,0.28,0,0.28,1.8,0.27,1.8201373575000002,2.12,0.26,2.135883892,0.28,0,0.28,1.8399999999999999,0.26,1.8582787735
2020-08-06 14:00:00,2.0235,0.31,2.0471082653,0.3635,0,0.3635,1.6600000000000001,0.31,1.6886977231,2.0635,0.29,2.0837783591,0.3635,0,0.3635,1.7000000000000002,0.29,1.7245579144
2020-08-06 14:30:00,2.003,0.31,2.0268470589,0.313,0,0.313,1.69,0.31,1.7181967291,2.043,0.29,2.0634798279,0.313,0,0.313,1.73,0.29,1.7541379649
2020-08-06 15:00:00,1.8435000000000001,0.29,1.8661704772,0.3735,0,0.3735,1.47,0.29,1.4983324064,1.8835000000000002,0.28,1.9041985847,0.3735,0,0.3735,1.51,0.28,1.5357408636
2020-08-06 15:30:00,1.8765,0.23,1.8905428453000002,0.3865,0,0.3865,1.49,0.23,1.5076471736000001,1.9264999999999999,0.28,1.9467414441000002,0.3865,0,0.3865,1.54,0.28,1.5652475842
2020-08-06 16:00:00,1.9,-0.24,1.9150979087,0.41000000000000003,0,0.41000000000000003,1.49,-0.24,1.5092050888,2.02,0.67,2.1282152147,0.41000000000000003,0,0.41000000000000003,1.6099999999999999,0.67,1.7438463235000001
2020-08-06 16:30:00,2.083,-0.24,2.0967806275,0.423,0,0.423,1.6600000000000001,-0.24,1.6772596698000002,2.203,0.67,2.3026308866000003,0.423,0,0.423,1.78,0.67,1.9019200824
2020-08-06 17:00:00,2.1305,-0.11,2.133337819,0.3705,0,0.3705,1.76,-0.11,1.7634341496000001,2.2205,0.53,2.2828754346,0.3705,0,0.3705,1.85,0.53,1.9244219911
2020-08-06 17:30:00,2.2115,0.23,2.2234280402,0.2615,0,0.2615,1.9500000000000002,0.23,1.9635172523,2.2515,0.21,2.2612722636,0.2615,0,0.2615,1.99,0.21,2.0010497245
2020-08-06 18:00:00,2.217,-0.33,2.2414256624,0.247,0,0.247,1.97,-0.33,1.9974483723,2.337,0.5700000000000001,2.4055080544000003,0.247,0,0.247,2.09,0.5700000000000001,2.1663333077
2020-08-06 18:30:00,2.2445,-0.37,2.2747923532,0.1945,0,0.1945,2.05,-0.37,2.083122656,2.3645,0.5700000000000001,2.4322335928,0.1945,0,0.1945,2.17,0.5700000000000001,2.2436131574
2020-08-06 19:00:00,2.193,-0.4,2.2291812398,0.163,0,0.163,2.03,-0.4,2.0690335908,2.313,0.55,2.3774921661,0.163,0,0.163,2.15,0.55,2.2192341021
2020-08-06 19:30:00,2.1865,-0.41000000000000003,2.2246083363,0.10650000000000001,0,0.10650000000000001,2.08,-0.41000000000000003,2.1200235848,2.2765,0.54,2.3396692608,0.10650000000000001,0,0.10650000000000001,2.17,0.54,2.2361797781
2020-08-06 20:00:00,2.155,0.0,2.155,0.075,0,0.075,2.08,0.0,2.08,2.195,0.0,2.195,0.075,0,0.075,2.12,0.0,2.12
2020-08-06 20:30:00,2.103,-0.42,2.1445300184000002,0.053,0,0.053,2.05,-0.42,2.092582137,2.173,0.51,2.2320459225000002,0.053,0,0.053,2.12,0.51,2.1804815982
2020-08-06 21:00:00,2.002,0.0,2.002,0.022,0,0.022,1.98,0.0,1.98,2.042,0.0,2.042,0.022,0,0.022,2.02,0.0,2.02
2020-08-06 21:30:00,1.9180000000000001,-0.43,1.9656103378,0.028,0,0.028,1.8900000000000001,-0.43,1.9382982227,1.968,0.49,2.0280838247,0.028,0,0.028,1.94,0.49,2.0009247862
2020-08-06 22:00:00,1.8425,-0.43,1.8920111654,0.022500000000000003,0,0.022500000000000003,1.82,-0.43,1.8701069488000002,1.9225,0.49,1.9839622602,0.022500000000000003,0,0.022500000000000003,1.9,0.49,1.9621671692
2020-08-06 22:30:00,1.7525,0.0,1.7525,0.022500000000000003,0,0.022500000000000003,1.73,0.0,1.73,1.7925,0.0,1.7925,0.022500000000000003,0,0.022500000000000003,1.77,0.0,1.77
2020-08-06 23:00:00,1.5995,0.0,1.5995,0.0195,0,0.0195,1.58,0.0,1.58,1.6395,0.0,1.6395,0.0195,0,0.0195,1.62,0.0,1.62
2020-08-06 23:30:00,1.4295,-0.47000000000000003,1.5047824593999999,0.0095,0,0.0095,1.42,-0.47000000000000003,1.495760676,1.4695,0.46,1.5398150051,0.0095,0,0.0095,1.46,0.46,1.5307514494999999
2020-08-07 00:00:00,1.298,0.0,1.298,0.028,0,0.028,1.27,0.0,1.27,1.338,0.0,1.338,0.028,0,0.028,1.31,0.0,1.31
2020-08-07 00:30:00,1.2915,-0.47000000000000003,1.3743624886,0.021500000000000002,0,0.021500000000000002,1.27,-0.47000000000000003,1.3541787179,1.3315000000000001,0.44,1.4023167438,0.021500000000000002,0,0.021500000000000002,1.31,0.44,1.3819189557
2020-08-07 01:00:00,1.2565,-0.44,1.3313122286,0.026500000000000003,0,0.026500000000000003,1.23,-0.44,1.3063307391,1.3065,0.48,1.3918844241000001,0.026500000000000003,0,0.026500000000000003,1.28,0.48,1.3670405993
2020-08-07 01:30:00,1.314,0.0,1.314,0.014,0,0.014,1.3,0.0,1.3,1.354,0.0,1.354,0.014,0,0.014,1.34,0.0,1.34
