Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-07 02:00:00,1.316,0.0,1.316,0.016,0,0.016,1.3,0.0,1.3,1.3559999999999999,0.0,1.3559999999999999,0.016,0,0.016,1.34,0.0,1.34
2020-08-07 02:30:00,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22,1.2725,0.0,1.2725,0.0125,0,0.0125,1.26,0.0,1.26
2020-08-07 03:00:00,1.192,0.0,1.192,0.002,0,0.002,1.19,0.0,1.19,1.232,0.0,1.232,0.002,0,0.002,1.23,0.0,1.23
2020-08-07 03:30:00,1.127,-0.43,1.206245829,0.007,0,0.007,1.12,-0.43,1.1997082979,1.197,0.47000000000000003,1.2859661736999999,0.007,0,0.007,1.19,0.47000000000000003,1.2794530081
2020-08-07 04:00:00,1.105,-0.46,1.1969231386999999,0.005,0,0.005,1.1,-0.46,1.1923086849,1.205,0.44,1.2828191611,0.005,0,0.005,1.2,0.44,1.2781236247
2020-08-07 04:30:00,1.1555,-0.48,1.2512314934,0.0055000000000000005,0,0.0055000000000000005,1.15,-0.48,1.2461540836,1.2355,0.43,1.3081896843,0.0055000000000000005,0,0.0055000000000000005,1.23,0.43,1.3029965464
2020-08-07 05:00:00,1.1605,0.0,1.1605,0.0105,0,0.0105,1.15,0.0,1.15,1.2105000000000001,0.0,1.2105000000000001,0.0105,0,0.0105,1.2,0.0,1.2
2020-08-07 05:30:00,1.229,-0.25,1.2541694463,0.029,0,0.029,1.2,-0.25,1.2257650672,1.2690000000000001,0.48,1.3567464759,0.029,0,0.029,1.24,0.48,1.3296616111000001
2020-08-07 06:00:00,1.2995,0.15,1.3081285296,0.0095,0,0.0095,1.29,0.15,1.2986916493,1.3395000000000001,0.15,1.3478724903,0.0095,0,0.0095,1.33,0.15,1.3384319183
2020-08-07 06:30:00,1.455,0.16,1.4637708154,0.005,0,0.005,1.45,0.16,1.4588008774,1.495,0.15,1.5025062396000002,0.005,0,0.005,1.49,0.15,1.4975313018
2020-08-07 07:00:00,1.5625,-0.21,1.5765488416,0.0125,0,0.0125,1.55,-0.21,1.564161117,1.6325,0.48,1.7016040227,0.0125,0,0.0125,1.62,0.48,1.6896153408
2020-08-07 07:30:00,1.788,0.2,1.7991509108,0.018000000000000002,0,0.018000000000000002,1.77,0.2,1.7812635964,1.828,0.19,1.8378476542,0.018000000000000002,0,0.018000000000000002,1.81,0.19,1.8199450541000002
2020-08-07 08:00:00,1.8315000000000001,-0.17,1.8393727871,0.0815,0,0.0815,1.75,-0.17,1.7582377541,1.9415,0.5,2.0048496826,0.0815,0,0.0815,1.8599999999999999,0.5,1.9260321908
2020-08-07 08:30:00,2.011,0.26,2.0277379022,0.201,0,0.201,1.81,0.26,1.828578683,2.061,0.24,2.0749267457,0.201,0,0.201,1.8599999999999999,0.24,1.8754199530000002
2020-08-07 09:00:00,2.0355,0.05,2.0361140071,0.3155,0,0.3155,1.72,0.05,1.7207265907,2.1155,0.51,2.1761066725,0.3155,0,0.3155,1.8,0.51,1.8708554193
2020-08-07 09:30:00,2.0775,0.0,2.0775,0.28750000000000003,0,0.28750000000000003,1.79,0.0,1.79,2.1675,0.51,2.2266917726,0.28750000000000003,0,0.28750000000000003,1.88,0.51,1.9479476379
2020-08-07 10:00:00,1.952,0.32,1.9780556109,0.592,0,0.592,1.3599999999999999,0.32,1.3971399357,2.002,0.30000000000000004,2.0243527361,0.592,0,0.592,1.4100000000000001,0.30000000000000004,1.4415616532
2020-08-07 10:30:00,1.8505,0.29,1.8730857562,0.6805,0,0.6805,1.17,0.29,1.2054044964,1.9005,0.28,1.9210154216,0.6805,0,0.6805,1.22,0.28,1.2517188183
2020-08-07 11:00:00,1.786,0.04,1.7864478722000001,0.756,0,0.756,1.03,0.04,1.0307764064,1.866,0.52,1.9370998942000002,0.756,0,0.756,1.11,0.52,1.2257650672
2020-08-07 11:30:00,1.7285,-0.18,1.7378470156999999,0.7685000000000001,0,0.7685000000000001,0.96,-0.18,0.9767292358,1.8385,0.75,1.9855936770000002,0.7685000000000001,0,0.7685000000000001,1.07,0.75,1.30667517
2020-08-07 12:00:00,1.593,-0.18,1.6031372367999999,0.8130000000000001,0,0.8130000000000001,0.78,-0.18,0.8004998438,1.703,0.74,1.8568276711,0.8130000000000001,0,0.8130000000000001,0.89,0.74,1.1574541028
2020-08-07 12:30:00,1.638,-0.21,1.6514066730999999,0.858,0,0.858,0.78,-0.21,0.8077747211,1.748,0.71,1.8866912837,0.858,0,0.858,0.89,0.71,1.1385077953
2020-08-07 13:00:00,1.5390000000000001,-0.19,1.5506840426,0.9490000000000001,0,0.9490000000000001,0.59,-0.19,0.6198386887,1.649,0.72,1.7993334877,0.9490000000000001,0,0.9490000000000001,0.7000000000000001,0.72,1.0041912169
2020-08-07 13:30:00,1.423,-0.19,1.4356284338,0.973,0,0.973,0.45,-0.19,0.4884669897,1.533,0.72,1.6936614183,0.973,0,0.973,0.56,0.72,0.9121403401
2020-08-07 14:00:00,1.385,-0.19,1.3979717451,0.9450000000000001,0,0.9450000000000001,0.44,-0.19,0.4792702787,1.4849999999999999,0.72,1.6503408739,0.9450000000000001,0,0.9450000000000001,0.54,0.72,0.9
2020-08-07 14:30:00,1.369,-0.17,1.3795147698,0.929,0,0.929,0.44,-0.17,0.4716990566,1.469,0.74,1.6448589605000001,0.929,0,0.929,0.54,0.74,0.9160785992
2020-08-07 15:00:00,1.347,-0.17,1.3576851623000001,0.927,0,0.927,0.42,-0.17,0.45310043040000003,1.447,0.74,1.6252412129,0.927,0,0.927,0.52,0.74,0.9044335244
2020-08-07 15:30:00,1.3975,-0.18,1.4090444457,0.8875000000000001,0,0.8875000000000001,0.51,-0.18,0.5408326913,1.4975,0.72,1.6615974994,0.8875000000000001,0,0.8875000000000001,0.61,0.72,0.9436630755000001
2020-08-07 16:00:00,1.4775,-0.23,1.4952947034,0.7975,0,0.7975,0.68,-0.23,0.7178439942,1.5775000000000001,0.6900000000000001,1.7218031972,0.7975,0,0.7975,0.78,0.6900000000000001,1.0413932975
2020-08-07 16:30:00,1.5630000000000002,-0.24,1.5813187534000002,0.7030000000000001,0,0.7030000000000001,0.86,-0.24,0.8928605714000001,1.673,0.6900000000000001,1.8097041195,0.7030000000000001,0,0.7030000000000001,0.97,0.6900000000000001,1.1903780912
2020-08-07 17:00:00,1.8295,-0.27,1.8493161574,0.2995,0,0.2995,1.53,-0.27,1.5536408851,1.9395,0.64,2.0423663359,0.2995,0,0.2995,1.6400000000000001,0.64,1.7604544868
2020-08-07 17:30:00,1.98,0.02,1.9801010075,0.2,0,0.2,1.78,0.02,1.780112356,2.04,0.36,2.0715211802,0.2,0,0.2,1.8399999999999999,0.36,1.8748866632
2020-08-07 18:00:00,2.1015,0.19,2.110071622,0.1615,0,0.1615,1.94,0.19,1.9492819191000001,2.1415,0.18,2.1490514768,0.1615,0,0.1615,1.98,0.18,1.9881649831
2020-08-07 18:30:00,2.1745,0.13,2.1783824848,0.1245,0,0.1245,2.05,0.13,2.0541178155,2.2145,0.29,2.2334077662,0.1245,0,0.1245,2.09,0.29,2.1100236965
2020-08-07 19:00:00,2.165,0.21,2.1751609136,0.085,0,0.085,2.08,0.21,2.0905740838,2.205,0.18,2.2123347396,0.085,0,0.085,2.12,0.18,2.127627787
2020-08-07 19:30:00,2.143,0.19,2.1514062843,0.033,0,0.033,2.11,0.19,2.1185372312,2.183,0.17,2.1896093259000002,0.033,0,0.033,2.15,0.17,2.1567104581
2020-08-07 20:00:00,2.146,0.19,2.1543945785,0.036000000000000004,0,0.036000000000000004,2.11,0.19,2.1185372312,2.186,0.17,2.1926002828,0.036000000000000004,0,0.036000000000000004,2.15,0.17,2.1567104581
2020-08-07 20:30:00,2.022,-0.01,2.0220247278,0.032,0,0.032,1.99,-0.01,1.9900251254999999,2.062,0.55,2.1340909072,0.032,0,0.032,2.03,0.55,2.1031880563
2020-08-07 21:00:00,1.97,0.0,1.97,0.01,0,0.01,1.96,0.0,1.96,2.01,0.0,2.01,0.01,0,0.01,2.0,0.0,2.0
2020-08-07 21:30:00,1.9235000000000002,0.0,1.9235000000000002,0.0035,0,0.0035,1.92,0.0,1.92,1.9535,0.0,1.9535,0.0035,0,0.0035,1.9500000000000002,0.0,1.9500000000000002
2020-08-07 22:00:00,1.8435000000000001,0.0,1.8435000000000001,0.0035,0,0.0035,1.8399999999999999,0.0,1.8399999999999999,1.8835000000000002,0.0,1.8835000000000002,0.0035,0,0.0035,1.88,0.0,1.88
2020-08-07 22:30:00,1.712,-0.47000000000000003,1.7753433471000002,0.012,0,0.012,1.7000000000000002,-0.47000000000000003,1.763774362,1.762,0.47000000000000003,1.8236074139,0.012,0,0.012,1.75,0.47000000000000003,1.8120154525
2020-08-07 23:00:00,1.6015000000000001,0.0,1.6015000000000001,0.0115,0,0.0115,1.5899999999999999,0.0,1.5899999999999999,1.6415000000000002,0.0,1.6415000000000002,0.0115,0,0.0115,1.63,0.0,1.63
2020-08-07 23:30:00,1.4435,-0.47000000000000003,1.5180883538,0.0135,0,0.0135,1.43,-0.47000000000000003,1.5052574531,1.4835,0.44,1.5473759239,0.0135,0,0.0135,1.47,0.44,1.5344380079
2020-08-08 00:00:00,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29,1.346,0.0,1.346,0.016,0,0.016,1.33,0.0,1.33
2020-08-08 00:30:00,1.305,0.0,1.305,0.015,0,0.015,1.29,0.0,1.29,1.335,0.0,1.335,0.015,0,0.015,1.32,0.0,1.32
2020-08-08 01:00:00,1.251,0.0,1.251,0.011,0,0.011,1.24,0.0,1.24,1.291,0.0,1.291,0.011,0,0.011,1.28,0.0,1.28
2020-08-08 01:30:00,1.3175,0.0,1.3175,0.0175,0,0.0175,1.3,0.0,1.3,1.3575,0.0,1.3575,0.0175,0,0.0175,1.34,0.0,1.34
2020-08-08 02:00:00,1.2795,-0.42,1.3466700598,0.029500000000000002,0,0.029500000000000002,1.25,-0.42,1.3186735760000001,1.3195000000000001,0.5,1.4110564305,0.029500000000000002,0,0.029500000000000002,1.29,0.5,1.3835100289
2020-08-08 02:30:00,1.2405,0.0,1.2405,0.0205,0,0.0205,1.22,0.0,1.22,1.2805,0.0,1.2805,0.0205,0,0.0205,1.26,0.0,1.26
2020-08-08 03:00:00,1.185,0.0,1.185,0.025,0,0.025,1.16,0.0,1.16,1.225,0.0,1.225,0.025,0,0.025,1.2,0.0,1.2
2020-08-08 03:30:00,1.146,0.0,1.146,0.026000000000000002,0,0.026000000000000002,1.12,0.0,1.12,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16
2020-08-08 04:00:00,1.131,0.0,1.131,0.031,0,0.031,1.1,0.0,1.1,1.171,0.0,1.171,0.031,0,0.031,1.1400000000000001,0.0,1.1400000000000001
2020-08-08 04:30:00,1.13,0.0,1.13,0.03,0,0.03,1.1,0.0,1.1,1.17,0.0,1.17,0.03,0,0.03,1.1400000000000001,0.0,1.1400000000000001
2020-08-08 05:00:00,1.1225,0.0,1.1225,0.022500000000000003,0,0.022500000000000003,1.1,0.0,1.1,1.1625,0.0,1.1625,0.022500000000000003,0,0.022500000000000003,1.1400000000000001,0.0,1.1400000000000001
2020-08-08 05:30:00,1.158,0.0,1.158,0.028,0,0.028,1.13,0.0,1.13,1.208,0.0,1.208,0.028,0,0.028,1.18,0.0,1.18
2020-08-08 06:00:00,1.2015,0.0,1.2015,0.021500000000000002,0,0.021500000000000002,1.18,0.0,1.18,1.2415,0.0,1.2415,0.021500000000000002,0,0.021500000000000002,1.22,0.0,1.22
2020-08-08 06:30:00,1.263,-0.42,1.3310030053,0.023,0,0.023,1.24,-0.42,1.3091982279,1.363,0.49,1.4484022231,0.023,0,0.023,1.34,0.49,1.4267795905
2020-08-08 07:00:00,1.42,-0.38,1.469965986,0.03,0,0.03,1.3900000000000001,-0.38,1.4410065926,1.47,0.5,1.5527073131,0.03,0,0.03,1.44,0.5,1.524335921
2020-08-08 07:30:00,1.5365,0.16,1.5448081596,0.036500000000000005,0,0.036500000000000005,1.5,0.16,1.5085091979,1.5765,0.15,1.5836199828000002,0.036500000000000005,0,0.036500000000000005,1.54,0.15,1.5472879499
2020-08-08 08:00:00,1.6155,0.16,1.6234039085,0.0455,0,0.0455,1.57,0.16,1.5781318069,1.6555,0.15,1.6622816398,0.0455,0,0.0455,1.6099999999999999,0.15,1.6169724797
2020-08-08 08:30:00,1.806,0.19,1.8159669601,0.096,0,0.096,1.71,0.19,1.7205231762,1.846,0.17,1.8538112093999999,0.096,0,0.096,1.75,0.17,1.7582377541
2020-08-08 09:00:00,1.831,0.19,1.8408316056,0.201,0,0.201,1.63,0.19,1.6410362580000002,1.881,0.17,1.8886664608000001,0.201,0,0.201,1.6800000000000002,0.17,1.6885792845
2020-08-08 09:30:00,1.9060000000000001,0.19,1.9154466842,0.226,0,0.226,1.6800000000000002,0.19,1.6907099101,1.9460000000000002,0.17,1.953411375,0.226,0,0.226,1.72,0.17,1.7283807451
2020-08-08 10:00:00,1.9325,0.19,1.9418177695,0.2525,0,0.2525,1.6800000000000002,0.19,1.6907099101,1.9725000000000001,0.17,1.9798121754,0.2525,0,0.2525,1.72,0.17,1.7283807451
2020-08-08 10:30:00,1.8825,0.19,1.8920640185000002,0.3325,0,0.3325,1.55,0.19,1.5616017418,1.9225,0.17,1.9300016192,0.3325,0,0.3325,1.5899999999999999,0.17,1.5990622252
2020-08-08 11:00:00,1.854,0.2,1.8647562843,0.294,0,0.294,1.56,0.2,1.5727682601000001,1.904,0.18,1.9124894771,0.294,0,0.294,1.6099999999999999,0.18,1.6200308639
2020-08-08 11:30:00,1.8385,0.2,1.8493464386,0.28850000000000003,0,0.28850000000000003,1.55,0.2,1.5628499608,1.8785,0.19,1.8880842804,0.28850000000000003,0,0.28850000000000003,1.5899999999999999,0.19,1.6013119621
2020-08-08 12:00:00,1.838,0.19,1.8477943609,0.298,0,0.298,1.54,0.19,1.5516765127,1.888,0.17,1.8956381511,0.298,0,0.298,1.5899999999999999,0.17,1.5990622252
2020-08-08 12:30:00,1.871,0.19,1.8806225033000001,0.311,0,0.311,1.56,0.19,1.5715279189,1.911,0.17,1.9185465853,0.311,0,0.311,1.6,0.17,1.6090059043
2020-08-08 13:00:00,1.8399999999999999,0.2,1.8508376482000002,0.32,0,0.32,1.52,0.2,1.5331014317,1.8900000000000001,0.18,1.8985520799,0.32,0,0.32,1.57,0.18,1.5802847844999999
2020-08-08 13:30:00,1.728,0.16,1.7353915985000001,0.398,0,0.398,1.33,0.16,1.3395894894,1.778,0.22,1.7915590975,0.398,0,0.398,1.38,0.22,1.3974262056
2020-08-08 14:00:00,1.6595,0.18,1.6692334318,0.3695,0,0.3695,1.29,0.18,1.3024976008,1.7095,0.16,1.7169712432000002,0.3695,0,0.3695,1.34,0.16,1.3495184326
2020-08-08 14:30:00,1.6560000000000001,0.16,1.6637115135,0.446,0,0.446,1.21,0.16,1.2205326706,1.706,0.16,1.7134865042,0.446,0,0.446,1.26,0.16,1.2701181047
2020-08-08 15:00:00,1.5725,0.18,1.5827685396,0.5225000000000001,0,0.5225000000000001,1.05,0.18,1.0653168543,1.6125,0.16,1.6204185415999999,0.5225000000000001,0,0.5225000000000001,1.09,0.16,1.1016805345
2020-08-08 15:30:00,1.566,0.16,1.5741524704,0.456,0,0.456,1.11,0.16,1.1214722466,1.616,0.16,1.6239014748,0.456,0,0.456,1.16,0.16,1.1709824935
2020-08-08 16:00:00,1.6179999999999999,-0.14,1.6240455659,0.418,0,0.418,1.2,-0.14,1.2081390648,1.698,0.41000000000000003,1.7467982139,0.418,0,0.418,1.28,0.41000000000000003,1.3440610105
2020-08-08 16:30:00,1.6925,-0.31,1.7206557616,0.3925,0,0.3925,1.3,-0.31,1.3364505227999999,1.8025,0.52,1.8760080623,0.3925,0,0.3925,1.4100000000000001,0.52,1.5028306625
2020-08-08 17:00:00,1.8010000000000002,0.16,1.8080931945,0.331,0,0.331,1.47,0.16,1.4786818454000001,1.841,0.15,1.8471007011,0.331,0,0.331,1.51,0.15,1.5174320413
2020-08-08 17:30:00,1.967,-0.23,1.980401222,0.247,0,0.247,1.72,-0.23,1.7353097706,2.057,0.48,2.1122615842,0.247,0,0.247,1.81,0.48,1.8725650857
2020-08-08 18:00:00,2.1035,-0.12,2.1069200863,0.1935,0,0.1935,1.9100000000000001,-0.12,1.9137659209,2.1835,0.45,2.229388313,0.1935,0,0.1935,1.99,0.45,2.0402450833
2020-08-08 18:30:00,2.143,0.17,2.1497323089,0.163,0,0.163,1.98,0.17,1.9872845795,2.193,0.16,2.1988290065,0.163,0,0.163,2.03,0.16,2.0362956563
2020-08-08 19:00:00,2.0205,0.15,2.026060278,0.1405,0,0.1405,1.88,0.15,1.8859745491000002,2.0605,0.0,2.0605,0.1405,0,0.1405,1.92,0.0,1.92
2020-08-08 19:30:00,1.9495,0.14,1.9545204655,0.0995,0,0.0995,1.85,0.14,1.8552897348,1.9895,0.0,1.9895,0.0995,0,0.0995,1.8900000000000001,0.0,1.8900000000000001
2020-08-08 20:00:00,1.9095,0.0,1.9095,0.059500000000000004,0,0.059500000000000004,1.85,0.0,1.85,1.9495,0.0,1.9495,0.059500000000000004,0,0.059500000000000004,1.8900000000000001,0.0,1.8900000000000001
2020-08-08 20:30:00,1.9155000000000002,0.0,1.9155000000000002,0.025500000000000002,0,0.025500000000000002,1.8900000000000001,0.0,1.8900000000000001,1.9555,0.0,1.9555,0.025500000000000002,0,0.025500000000000002,1.9300000000000002,0.0,1.9300000000000002
2020-08-08 21:00:00,1.847,0.0,1.847,0.007,0,0.007,1.8399999999999999,0.0,1.8399999999999999,1.887,0.0,1.887,0.007,0,0.007,1.88,0.0,1.88
2020-08-08 21:30:00,1.8195000000000001,0.0,1.8195000000000001,0.0095,0,0.0095,1.81,0.0,1.81,1.8595000000000002,0.0,1.8595000000000002,0.0095,0,0.0095,1.85,0.0,1.85
2020-08-08 22:00:00,1.82,0.0,1.82,0.01,0,0.01,1.81,0.0,1.81,1.8599999999999999,0.0,1.8599999999999999,0.01,0,0.01,1.85,0.0,1.85
2020-08-08 22:30:00,1.6600000000000001,-0.5,1.7336666346,0.01,0,0.01,1.65,-0.5,1.724093965,1.71,0.43,1.7632356621,0.01,0,0.01,1.7000000000000002,0.43,1.7535392780999999
2020-08-08 23:00:00,1.5305,-0.48,1.604004442,0.0105,0,0.0105,1.52,-0.48,1.5939887075999999,1.6405,0.46,1.7037723586,0.0105,0,0.0105,1.63,0.46,1.6936646657
2020-08-08 23:30:00,1.452,0.0,1.452,0.012,0,0.012,1.44,0.0,1.44,1.492,0.0,1.492,0.012,0,0.012,1.48,0.0,1.48
2020-08-09 00:00:00,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29,1.3415,0.0,1.3415,0.0115,0,0.0115,1.33,0.0,1.33
2020-08-09 00:30:00,1.287,0.0,1.287,0.017,0,0.017,1.27,0.0,1.27,1.327,0.0,1.327,0.017,0,0.017,1.31,0.0,1.31
2020-08-09 01:00:00,1.241,0.0,1.241,0.021,0,0.021,1.22,0.0,1.22,1.2810000000000001,0.0,1.2810000000000001,0.021,0,0.021,1.26,0.0,1.26
2020-08-09 01:30:00,1.2885,0.0,1.2885,0.018500000000000003,0,0.018500000000000003,1.27,0.0,1.27,1.3285,0.0,1.3285,0.018500000000000003,0,0.018500000000000003,1.31,0.0,1.31
2020-08-09 02:00:00,1.2685,0.0,1.2685,0.018500000000000003,0,0.018500000000000003,1.25,0.0,1.25,1.3085,0.0,1.3085,0.018500000000000003,0,0.018500000000000003,1.29,0.0,1.29
2020-08-09 02:30:00,1.2665,0.0,1.2665,0.0165,0,0.0165,1.25,0.0,1.25,1.3065,0.0,1.3065,0.0165,0,0.0165,1.29,0.0,1.29
2020-08-09 03:00:00,1.1765,0.0,1.1765,0.0165,0,0.0165,1.16,0.0,1.16,1.2165,0.0,1.2165,0.0165,0,0.0165,1.2,0.0,1.2
2020-08-09 03:30:00,1.1495,0.0,1.1495,0.0195,0,0.0195,1.13,0.0,1.13,1.1895,0.0,1.1895,0.0195,0,0.0195,1.17,0.0,1.17
2020-08-09 04:00:00,1.1280000000000001,0.0,1.1280000000000001,0.018000000000000002,0,0.018000000000000002,1.11,0.0,1.11,1.168,0.0,1.168,0.018000000000000002,0,0.018000000000000002,1.15,0.0,1.15
2020-08-09 04:30:00,1.1005,-0.5,1.2087597983,0.0205,0,0.0205,1.08,-0.5,1.1901260437,1.1505,0.4,1.2180518257,0.0205,0,0.0205,1.13,0.4,1.1987076374
2020-08-09 05:00:00,1.098,0.0,1.098,0.018000000000000002,0,0.018000000000000002,1.08,0.0,1.08,1.148,0.0,1.148,0.018000000000000002,0,0.018000000000000002,1.13,0.0,1.13
2020-08-09 05:30:00,1.1095,0.0,1.1095,0.029500000000000002,0,0.029500000000000002,1.08,0.0,1.08,1.1595,0.0,1.1595,0.029500000000000002,0,0.029500000000000002,1.13,0.0,1.13
2020-08-09 06:00:00,1.153,0.0,1.153,0.033,0,0.033,1.12,0.0,1.12,1.193,0.0,1.193,0.033,0,0.033,1.16,0.0,1.16
2020-08-09 06:30:00,1.2005,-0.42,1.2718491459,0.0205,0,0.0205,1.18,-0.42,1.2525174649,1.2905,0.48,1.3768769916,0.0205,0,0.0205,1.27,0.48,1.3576818479
2020-08-09 07:00:00,1.2810000000000001,-0.42,1.348095323,0.031,0,0.031,1.25,-0.42,1.3186735760000001,1.361,0.48,1.4431635389,0.031,0,0.031,1.33,0.48,1.4139660533
2020-08-09 07:30:00,1.349,0.17,1.3596694451,0.049,0,0.049,1.3,0.17,1.3110682667,1.389,0.0,1.389,0.049,0,0.049,1.34,0.0,1.34
2020-08-09 08:00:00,1.5165000000000002,0.13,1.5220618417,0.0665,0,0.0665,1.45,0.13,1.4558159224,1.5565,0.0,1.5565,0.0665,0,0.0665,1.49,0.0,1.49
2020-08-09 08:30:00,1.6225,0.13,1.6276996805000001,0.0825,0,0.0825,1.54,0.13,1.5454772726,1.6625,0.14,1.6683843232000002,0.0825,0,0.0825,1.58,0.14,1.5861904047
2020-08-09 09:00:00,1.697,0.16,1.7045260338000001,0.117,0,0.117,1.58,0.16,1.5880806025,1.737,0.14,1.7426327783,0.117,0,0.117,1.62,0.14,1.6260381299
2020-08-09 09:30:00,1.7934999999999999,0.16,1.8006227395,0.1535,0,0.1535,1.6400000000000001,0.16,1.6477863939000001,1.8335,0.14,1.8388372005,0.1535,0,0.1535,1.6800000000000002,0.14,1.685823241
2020-08-09 10:00:00,1.78,0.04,1.7804493815,0.18,0,0.18,1.6,0.04,1.6004999219,1.85,0.28,1.8710692130000002,0.18,0,0.18,1.67,0.28,1.6933103673
2020-08-09 10:30:00,1.808,0.17,1.8159746694,0.23800000000000002,0,0.23800000000000002,1.57,0.17,1.5791770008000001,1.8479999999999999,0.16,1.8549134751,0.23800000000000002,0,0.23800000000000002,1.6099999999999999,0.16,1.6179307773
2020-08-09 11:00:00,1.7045,-0.30000000000000004,1.7306993528999999,0.3945,0,0.3945,1.31,-0.30000000000000004,1.3439121995,1.8045,0.53,1.8807233316,0.3945,0,0.3945,1.4100000000000001,0.53,1.5063200191
2020-08-09 11:30:00,1.5665,-0.33,1.6008817102,0.5365,0,0.5365,1.03,-0.33,1.0815729287,1.6764999999999999,0.58,1.7739933061,0.5365,0,0.5365,1.1400000000000001,0.58,1.2790621564
2020-08-09 12:00:00,1.38,-0.30000000000000004,1.4122322755,0.9,0,0.9,0.48,-0.30000000000000004,0.5660388679,1.49,0.6000000000000001,1.6062689688,0.9,0,0.9,0.59,0.6000000000000001,0.8414867795000001
2020-08-09 12:30:00,1.3215,-0.30000000000000004,1.3551244408,0.9515,0,0.9515,0.37,-0.30000000000000004,0.47634021460000003,1.4315,0.6000000000000001,1.5521572891000002,0.9515,0,0.9515,0.48,0.6000000000000001,0.7683749085
2020-08-09 13:00:00,1.31,-0.28,1.3395894894,0.96,0,0.96,0.35000000000000003,-0.28,0.4482186966,1.4100000000000001,0.61,1.5362942427,0.96,0,0.96,0.45,0.61,0.7580237463
2020-08-09 13:30:00,1.2429999999999999,-0.28,1.2741463809,0.9530000000000001,0,0.9530000000000001,0.29,-0.28,0.4031128874,1.353,0.61,1.4841526202,0.9530000000000001,0,0.9530000000000001,0.4,0.61,0.729451849
2020-08-09 14:00:00,1.164,-0.30000000000000004,1.2020382689,0.974,0,0.974,0.19,-0.30000000000000004,0.3551056181,1.264,0.64,1.4167907397000001,0.974,0,0.974,0.29,0.64,0.7026378868
2020-08-09 14:30:00,1.1440000000000001,-0.30000000000000004,1.1826816985,0.9540000000000001,0,0.9540000000000001,0.19,-0.30000000000000004,0.3551056181,1.244,0.64,1.3989767689,0.9540000000000001,0,0.9540000000000001,0.29,0.64,0.7026378868
2020-08-09 15:00:00,1.129,-0.30000000000000004,1.1681784966,0.919,0,0.919,0.21,-0.30000000000000004,0.3661966685,1.229,0.64,1.3856554406,0.919,0,0.919,0.31,0.64,0.7111258679
2020-08-09 15:30:00,1.1705,-0.30000000000000004,1.2083336667,0.9205000000000001,0,0.9205000000000001,0.25,-0.30000000000000004,0.39051248380000003,1.2805,0.62,1.4227017432,0.9205000000000001,0,0.9205000000000001,0.36,0.62,0.7169379332
2020-08-09 16:00:00,1.2530000000000001,0.11,1.2578191444,0.863,0,0.863,0.39,0.11,0.4052159918,1.313,0.24,1.3347542845,0.863,0,0.863,0.45,0.24,0.51
2020-08-09 16:30:00,1.3565,0.16,1.3659034556,0.7865000000000001,0,0.7865000000000001,0.5700000000000001,0.16,0.5920304046,1.3965,0.15,1.4045327515000001,0.7865000000000001,0,0.7865000000000001,0.61,0.15,0.628171951
2020-08-09 17:00:00,1.504,0.16,1.5124866942000001,0.614,0,0.614,0.89,0.16,0.9042676595,1.544,0.15,1.5512691578,0.614,0,0.614,0.93,0.15,0.9420191081
2020-08-09 17:30:00,1.6400000000000001,-0.11,1.6436848846,0.56,0,0.56,1.08,-0.11,1.0855873986,1.71,0.41000000000000003,1.7584652399,0.56,0,0.56,1.15,0.41000000000000003,1.2209013064
2020-08-09 18:00:00,1.8130000000000002,0.18,1.8219135545,0.493,0,0.493,1.32,0.18,1.3322161987,1.853,0.17,1.8607818249,0.493,0,0.493,1.3599999999999999,0.17,1.3705838172
2020-08-09 18:30:00,1.8965,0.19,1.9059937697,0.35650000000000004,0,0.35650000000000004,1.54,0.19,1.5516765127,1.9365,0.17,1.9439475945,0.35650000000000004,0,0.35650000000000004,1.58,0.17,1.5891192529
2020-08-09 19:00:00,1.928,0.17,1.9354803021,0.168,0,0.168,1.76,0.17,1.7681911661,1.968,0.16,1.9744933527000001,0.168,0,0.168,1.8,0.16,1.8070971196999999
2020-08-09 19:30:00,2.0125,0.17,2.0196673612,0.0925,0,0.0925,1.92,0.17,1.9275113489,2.0525,0.16,2.0587268517,0.0925,0,0.0925,1.96,0.16,1.9665197685
2020-08-09 20:00:00,1.9655,0.16,1.9720015847,0.0755,0,0.0755,1.8900000000000001,0.16,1.896760396,2.0055,0.16,2.0118723245,0.0755,0,0.0755,1.9300000000000002,0.16,1.9366207682
2020-08-09 20:30:00,1.8965,0.0,1.8965,0.0465,0,0.0465,1.85,0.0,1.85,1.9365,0.0,1.9365,0.0465,0,0.0465,1.8900000000000001,0.0,1.8900000000000001
2020-08-09 21:00:00,1.841,0.0,1.841,0.031,0,0.031,1.81,0.0,1.81,1.881,0.0,1.881,0.031,0,0.031,1.85,0.0,1.85
2020-08-09 21:30:00,1.8765,0.0,1.8765,0.026500000000000003,0,0.026500000000000003,1.85,0.0,1.85,1.9165,0.0,1.9165,0.026500000000000003,0,0.026500000000000003,1.8900000000000001,0.0,1.8900000000000001
2020-08-09 22:00:00,1.811,0.0,1.811,0.021,0,0.021,1.79,0.0,1.79,1.841,0.0,1.841,0.021,0,0.021,1.82,0.0,1.82
2020-08-09 22:30:00,1.6415000000000002,-0.44,1.6994476308,0.021500000000000002,0,0.021500000000000002,1.62,-0.44,1.6786899654,1.7215,0.48,1.7871659828,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,0.48,1.7664653973000002
2020-08-09 23:00:00,1.506,-0.46,1.5746860004,0.016,0,0.016,1.49,-0.46,1.5593909067,1.596,0.47000000000000003,1.6637656084999999,0.016,0,0.016,1.58,0.47000000000000003,1.6484234893
2020-08-09 23:30:00,1.3535,0.0,1.3535,0.0135,0,0.0135,1.34,0.0,1.34,1.4035,0.0,1.4035,0.0135,0,0.0135,1.3900000000000001,0.0,1.3900000000000001
2020-08-10 00:00:00,1.2725,0.0,1.2725,0.022500000000000003,0,0.022500000000000003,1.25,0.0,1.25,1.3125,0.0,1.3125,0.022500000000000003,0,0.022500000000000003,1.29,0.0,1.29
2020-08-10 00:30:00,1.2285,0.0,1.2285,0.018500000000000003,0,0.018500000000000003,1.21,0.0,1.21,1.2685,0.0,1.2685,0.018500000000000003,0,0.018500000000000003,1.25,0.0,1.25
2020-08-10 01:00:00,1.189,0.0,1.189,0.029,0,0.029,1.16,0.0,1.16,1.229,0.0,1.229,0.029,0,0.029,1.2,0.0,1.2
2020-08-10 01:30:00,1.272,0.0,1.272,0.032,0,0.032,1.24,0.0,1.24,1.312,0.0,1.312,0.032,0,0.032,1.28,0.0,1.28
2020-08-10 02:00:00,1.2610000000000001,0.0,1.2610000000000001,0.021,0,0.021,1.24,0.0,1.24,1.301,0.0,1.301,0.021,0,0.021,1.28,0.0,1.28
2020-08-10 02:30:00,1.2295,0.0,1.2295,0.0195,0,0.0195,1.21,0.0,1.21,1.2695,0.0,1.2695,0.0195,0,0.0195,1.25,0.0,1.25
2020-08-10 03:00:00,1.165,0.0,1.165,0.015,0,0.015,1.15,0.0,1.15,1.205,0.0,1.205,0.015,0,0.015,1.19,0.0,1.19
2020-08-10 03:30:00,1.1425,0.0,1.1425,0.0125,0,0.0125,1.13,0.0,1.13,1.1925,0.0,1.1925,0.0125,0,0.0125,1.18,0.0,1.18
2020-08-10 04:00:00,1.1115,0.0,1.1115,0.0115,0,0.0115,1.1,0.0,1.1,1.1515,0.0,1.1515,0.0115,0,0.0115,1.1400000000000001,0.0,1.1400000000000001
2020-08-10 04:30:00,1.113,0.0,1.113,0.013000000000000001,0,0.013000000000000001,1.1,0.0,1.1,1.153,0.0,1.153,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-08-10 05:00:00,1.118,0.0,1.118,0.008,0,0.008,1.11,0.0,1.11,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16
2020-08-10 05:30:00,1.1535,0.0,1.1535,0.0235,0,0.0235,1.13,0.0,1.13,1.1935,0.0,1.1935,0.0235,0,0.0235,1.17,0.0,1.17
2020-08-10 06:00:00,1.232,0.0,1.232,0.032,0,0.032,1.2,0.0,1.2,1.272,0.0,1.272,0.032,0,0.032,1.24,0.0,1.24
2020-08-10 06:30:00,1.4015,-0.17,1.4117727331,0.0415,0,0.0415,1.3599999999999999,-0.17,1.3705838172,1.4715,0.43,1.5330401984000002,0.0415,0,0.0415,1.43,0.43,1.4932514859000001
2020-08-10 07:00:00,1.5,-0.34,1.5380507144000002,0.04,0,0.04,1.46,-0.34,1.4990663761,1.6099999999999999,0.5700000000000001,1.7079227149,0.04,0,0.04,1.57,0.5700000000000001,1.6702694393000002
2020-08-10 07:30:00,1.6925,0.0,1.6925,0.0425,0,0.0425,1.65,0.0,1.65,1.7625000000000002,0.36,1.7988902829,0.0425,0,0.0425,1.72,0.36,1.7572706109
2020-08-10 08:00:00,1.846,-0.01,1.8460270854,0.116,0,0.116,1.73,-0.01,1.7300289014999999,1.9260000000000002,0.36,1.9593560167000001,0.116,0,0.116,1.81,0.36,1.8454538737
2020-08-10 08:30:00,1.936,-0.27,1.9547368109,0.246,0,0.246,1.69,-0.27,1.7114321488000002,2.056,0.64,2.1533081526,0.246,0,0.246,1.81,0.64,1.9198176997
2020-08-10 09:00:00,2.0715,0.26,2.0877529188,0.3015,0,0.3015,1.77,0.26,1.7889941308,2.1115,0.27,2.1286926152,0.3015,0,0.3015,1.81,0.27,1.8300273222
2020-08-10 09:30:00,2.0675,0.26,2.0837841179,0.2675,0,0.2675,1.8,0.26,1.8186808406,2.1075,0.25,2.1222761955,0.2675,0,0.2675,1.8399999999999999,0.25,1.8569060289000001
2020-08-10 10:00:00,2.09,0.29,2.1100236965,0.29,0,0.29,1.8,0.29,1.8232114524,2.13,0.27,2.1470444802,0.29,0,0.29,1.8399999999999999,0.27,1.8597042776000001
2020-08-10 10:30:00,1.9395,0.27,1.9582033219000001,0.46950000000000003,0,0.46950000000000003,1.47,0.27,1.4945902448,1.9795,0.26,1.9965020035,0.46950000000000003,0,0.46950000000000003,1.51,0.26,1.5322206107
2020-08-10 11:00:00,1.94,0.33,1.9678668654,0.61,0,0.61,1.33,0.33,1.3703284278,1.98,0.31,2.0041207548,0.61,0,0.61,1.37,0.31,1.404635184
2020-08-10 11:30:00,1.9295,0.33,1.9575163473,0.6395000000000001,0,0.6395000000000001,1.29,0.33,1.3315404613,1.9695,0.31,1.99374779,0.6395000000000001,0,0.6395000000000001,1.33,0.31,1.3656500284
2020-08-10 12:00:00,1.77,0.33,1.8004999306,0.84,0,0.84,0.93,0.33,0.9868130522,1.81,0.32,1.8380696396,0.84,0,0.84,0.97,0.32,1.0214205794
2020-08-10 12:30:00,1.7245,0.34,1.7576974285,0.8145,0,0.8145,0.91,0.34,0.9714422268,1.7645,0.32,1.7932819773,0.8145,0,0.8145,0.9500000000000001,0.32,1.0024470061
2020-08-10 13:00:00,1.623,0.36,1.6624466909,0.963,0,0.963,0.66,0.36,0.7517978452,1.673,0.35000000000000003,1.7092188274,0.963,0,0.963,0.71,0.35000000000000003,0.7915806971
2020-08-10 13:30:00,1.5270000000000001,0.32,1.5601695421000001,0.9470000000000001,0,0.9470000000000001,0.58,0.32,0.6624198065,1.577,0.31,1.6071804504,0.9470000000000001,0,0.9470000000000001,0.63,0.31,0.7021395873
2020-08-10 14:00:00,1.4765000000000001,0.34,1.5151409999999998,1.0065,0,1.0065,0.47000000000000003,0.34,0.5800862005,1.5165000000000002,0.34,1.5541467917,1.0065,0,1.0065,0.51,0.34,0.6129437168
2020-08-10 14:30:00,1.4985,0.36,1.5411366747000002,0.9885,0,0.9885,0.51,0.36,0.6242595614,1.5385,0.35000000000000003,1.5778093199,0.9885,0,0.9885,0.55,0.35000000000000003,0.6519202405
2020-08-10 15:00:00,1.4755,0.37,1.5211838318000002,0.9355,0,0.9355,0.54,0.37,0.654599114,1.5155,0.37,1.5600129005999999,0.9355,0,0.9355,0.58,0.37,0.6879680225
2020-08-10 15:30:00,1.48,0.33,1.5163442881,0.85,0,0.85,0.63,0.33,0.7111961755,1.52,0.32,1.5533190271000001,0.85,0,0.85,0.67,0.32,0.7424957912
2020-08-10 16:00:00,1.5230000000000001,0.31,1.554229391,0.763,0,0.763,0.76,0.31,0.8207923002,1.5630000000000002,0.30000000000000004,1.5915303956,0.763,0,0.763,0.8,0.30000000000000004,0.8544003745000001
2020-08-10 16:30:00,1.663,0.31,1.6916468308,0.6930000000000001,0,0.6930000000000001,0.97,0.31,1.0183319694,1.703,0.30000000000000004,1.7292220794,0.6930000000000001,0,0.6930000000000001,1.01,0.30000000000000004,1.0536128321
2020-08-10 17:00:00,1.768,0.27,1.7884976936,0.588,0,0.588,1.18,0.27,1.2104957662,1.808,0.26,1.8265990255000002,0.588,0,0.588,1.22,0.26,1.2473972904
2020-08-10 17:30:00,2.0305,0.24,2.0446345028,0.3405,0,0.3405,1.69,0.24,1.7069563556,2.0705,0.22,2.0821551935000002,0.3405,0,0.3405,1.73,0.22,1.7439323381
2020-08-10 18:00:00,2.143,0.24,2.1563972269000002,0.163,0,0.163,1.98,0.24,1.9944924166,2.183,0.22,2.1940576565,0.163,0,0.163,2.02,0.22,2.0319448811
2020-08-10 18:30:00,2.1905,0.05,2.1910705717,0.1105,0,0.1105,2.08,0.05,2.0806008747,2.2505,0.31,2.2717504815,0.1105,0,0.1105,2.14,0.31,2.162336699
2020-08-10 19:00:00,2.124,-0.4,2.1613366235,0.084,0,0.084,2.04,-0.4,2.0788458336,2.254,0.53,2.3154731698,0.084,0,0.084,2.17,0.53,2.2337860238
2020-08-10 19:30:00,2.0625,-0.42,2.1048292686,0.0425,0,0.0425,2.02,-0.42,2.0632013959,2.1925,0.51,2.2510344844,0.0425,0,0.0425,2.15,0.51,2.2096606074
2020-08-10 20:00:00,2.0035,-0.44,2.0512465113,0.0335,0,0.0335,1.97,-0.44,2.0185390757,2.1235,0.49,2.1793008627,0.0335,0,0.0335,2.09,0.49,2.1466718426
2020-08-10 20:30:00,1.9035000000000002,-0.42,1.9492850612,0.0135,0,0.0135,1.8900000000000001,-0.42,1.936104336,2.0235,0.52,2.089246814,0.0135,0,0.0135,2.01,0.52,2.0761743665
2020-08-10 21:00:00,1.8825,-0.44,1.9332372462,0.0125,0,0.0125,1.87,-0.44,1.9210674116000002,2.0025,0.51,2.0664235408,0.0125,0,0.0125,1.99,0.51,2.0543125371
2020-08-10 21:30:00,1.875,-0.41000000000000003,1.919303259,0.005,0,0.005,1.87,-0.41000000000000003,1.9144189719,1.925,0.54,1.9993061295999999,0.005,0,0.005,1.92,0.54,1.9944924166
2020-08-10 22:00:00,1.73,0.0,1.73,0.0,0,0.0,1.73,0.0,1.73,1.77,0.0,1.77,0.0,0,0.0,1.77,0.0,1.77
2020-08-10 22:30:00,1.6,0.0,1.6,0.0,0,0.0,1.6,0.0,1.6,1.63,0.0,1.63,0.0,0,0.0,1.63,0.0,1.63
2020-08-10 23:00:00,1.501,0.0,1.501,0.001,0,0.001,1.5,0.0,1.5,1.541,0.0,1.541,0.001,0,0.001,1.54,0.0,1.54
2020-08-10 23:30:00,1.3255,-0.5,1.4166687157,0.0055000000000000005,0,0.0055000000000000005,1.32,-0.5,1.4115239991,1.4155,0.42,1.4764959363,0.0055000000000000005,0,0.0055000000000000005,1.4100000000000001,0.42,1.4712239802
2020-08-11 00:00:00,1.175,-0.48,1.2692615964,0.005,0,0.005,1.17,-0.48,1.2646343345,1.2850000000000001,0.44,1.3582433508,0.005,0,0.005,1.28,0.44,1.3535139453
2020-08-11 00:30:00,1.1865,-0.47000000000000003,1.2761983584,0.006500000000000001,0,0.006500000000000001,1.18,-0.47000000000000003,1.2701574706,1.2965,0.45,1.3723746755000001,0.006500000000000001,0,0.006500000000000001,1.29,0.45,1.3662357044
2020-08-11 01:00:00,1.1465,-0.45,1.2316502141,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,-0.45,1.2256018929,1.2565,0.48,1.3450621733,0.006500000000000001,0,0.006500000000000001,1.25,0.48,1.3389921583
2020-08-11 01:30:00,1.21,-0.45,1.2909686286,0.01,0,0.01,1.2,-0.45,1.2816005618,1.32,0.48,1.4045639893000001,0.01,0,0.01,1.31,0.48,1.3951702405
2020-08-11 02:00:00,1.202,-0.45,1.2834734123,0.002,0,0.002,1.2,-0.45,1.2816005618,1.312,0.48,1.397048317,0.002,0,0.002,1.31,0.48,1.3951702405
2020-08-11 02:30:00,1.1835,-0.45,1.2661643851,0.0035,0,0.0035,1.18,-0.45,1.262893503,1.2935,0.48,1.379689186,0.0035,0,0.0035,1.29,0.48,1.3764083696
2020-08-11 03:00:00,1.13,-0.45,1.2163058826,0.0,0,0.0,1.13,-0.45,1.2163058826,1.19,0.48,1.2831601615000001,0.0,0,0.0,1.19,0.48,1.2831601615000001
2020-08-11 03:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-11 04:00:00,1.1305,0.0,1.1305,0.0005,0,0.0005,1.13,0.0,1.13,1.1705,0.0,1.1705,0.0005,0,0.0005,1.17,0.0,1.17
2020-08-11 04:30:00,1.131,0.0,1.131,0.001,0,0.001,1.13,0.0,1.13,1.171,0.0,1.171,0.001,0,0.001,1.17,0.0,1.17
2020-08-11 05:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-11 05:30:00,1.18,0.15,1.1894956915,0.0,0,0.0,1.18,0.15,1.1894956915,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22
2020-08-11 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-08-11 06:30:00,1.4304999999999999,0.17,1.4405659478000001,0.0005,0,0.0005,1.43,0.17,1.4400694428,1.4705,0.13,1.4762351608,0.0005,0,0.0005,1.47,0.13,1.475737104
2020-08-11 07:00:00,1.4925000000000002,-0.24,1.5116733278,0.0125,0,0.0125,1.48,-0.24,1.4993331851,1.5725,0.46,1.6384005157,0.0125,0,0.0125,1.56,0.46,1.6264070831000002
2020-08-11 07:30:00,1.6925,0.06,1.6935631816,0.022500000000000003,0,0.022500000000000003,1.67,0.06,1.6710774967000002,1.7525,0.29,1.7763322465,0.022500000000000003,0,0.022500000000000003,1.73,0.29,1.7541379649
2020-08-11 08:00:00,1.884,0.21,1.8956676924,0.054,0,0.054,1.83,0.21,1.842009772,1.9340000000000002,0.2,1.9443137607,0.054,0,0.054,1.88,0.2,1.8906083677
2020-08-11 08:30:00,2.0975,0.13,2.1015247441,0.0475,0,0.0475,2.05,0.13,2.0541178155,2.1575,0.33,2.1825916361,0.0475,0,0.0475,2.11,0.33,2.135649784
2020-08-11 09:00:00,2.1695,0.30000000000000004,2.190143888,0.1395,0,0.1395,2.03,0.30000000000000004,2.0520477577,2.2095000000000002,0.28,2.2271709072,0.1395,0,0.1395,2.07,0.28,2.088851359
2020-08-11 09:30:00,2.0505,-0.12,2.0540083374,0.3005,0,0.3005,1.75,-0.12,1.7541094607,2.1605,0.6000000000000001,2.242266766,0.3005,0,0.3005,1.8599999999999999,0.6000000000000001,1.954379697
2020-08-11 10:00:00,2.02,0.30000000000000004,2.0421557237,0.38,0,0.38,1.6400000000000001,0.30000000000000004,1.6672132437,2.06,0.28,2.0789420386,0.38,0,0.38,1.6800000000000002,0.28,1.7031735085
2020-08-11 10:30:00,1.8515000000000001,0.30000000000000004,1.875647155,0.6315000000000001,0,0.6315000000000001,1.22,0.30000000000000004,1.256343902,1.9015,0.28,1.9220047477,0.6315000000000001,0,0.6315000000000001,1.27,0.28,1.3004999039
2020-08-11 11:00:00,1.83,0.35000000000000003,1.8631693428,0.67,0,0.67,1.16,0.35000000000000003,1.2116517652,1.88,0.34,1.9104973175,0.67,0,0.67,1.21,0.34,1.2568611697
2020-08-11 11:30:00,1.8195000000000001,0.37,1.8567391443,0.6595000000000001,0,0.6595000000000001,1.16,0.37,1.2175795662,1.8695,0.36,1.9038461729,0.6595000000000001,0,0.6595000000000001,1.21,0.36,1.2624183142
2020-08-11 12:00:00,1.8185,0.35000000000000003,1.8518753333,0.7285,0,0.7285,1.09,0.35000000000000003,1.1448143954,1.8585,0.34,1.8893443969,0.7285,0,0.7285,1.13,0.34,1.1800423721
2020-08-11 12:30:00,1.6735,0.33,1.7057263115999999,0.8835000000000001,0,0.8835000000000001,0.79,0.33,0.8561541917000001,1.7135,0.32,1.7431242784,0.8835000000000001,0,0.8835000000000001,0.8300000000000001,0.32,0.8895504483000001
2020-08-11 13:00:00,1.635,0.33,1.6679703235,0.915,0,0.915,0.72,0.33,0.7920227269,1.675,0.32,1.7052932299,0.915,0,0.915,0.76,0.32,0.8246211251000001
2020-08-11 13:30:00,1.6495000000000002,0.33,1.6821861519999999,0.8895000000000001,0,0.8895000000000001,0.76,0.33,0.8285529555000001,1.6895,0.32,1.7195378013,0.8895000000000001,0,0.8895000000000001,0.8,0.32,0.8616263691
2020-08-11 14:00:00,1.6920000000000002,0.33,1.7238805063,0.682,0,0.682,1.01,0.33,1.0625441167,1.732,0.31,1.7595237992000001,0.682,0,0.682,1.05,0.31,1.0948059189000001
2020-08-11 14:30:00,1.7575,0.33,1.7882131445,0.5175000000000001,0,0.5175000000000001,1.24,0.33,1.2831601615000001,1.8075,0.31,1.8338910137000002,0.5175000000000001,0,0.5175000000000001,1.29,0.31,1.3267252918
2020-08-11 15:00:00,1.7974999999999999,0.32,1.8257618273,0.34750000000000003,0,0.34750000000000003,1.45,0.32,1.4848905684,1.8375,0.31,1.8634661923,0.34750000000000003,0,0.34750000000000003,1.49,0.31,1.5219066988
2020-08-11 15:30:00,1.827,0.31,1.8531133263,0.297,0,0.297,1.53,0.31,1.5610893632,1.867,0.29,1.8893885254,0.297,0,0.297,1.57,0.29,1.5965587994
2020-08-11 16:00:00,1.8845,0.27,1.9037437459,0.28450000000000003,0,0.28450000000000003,1.6,0.27,1.622621336,1.9245,0.25,1.9406700518000002,0.28450000000000003,0,0.28450000000000003,1.6400000000000001,0.25,1.6589454482
2020-08-11 16:30:00,2.0775,0.27,2.0949716585,0.23750000000000002,0,0.23750000000000002,1.8399999999999999,0.27,1.8597042776000001,2.1175,0.25,2.1322068966,0.23750000000000002,0,0.23750000000000002,1.88,0.25,1.8965494984
2020-08-11 17:00:00,2.1365,0.24,2.1499377317,0.17650000000000002,0,0.17650000000000002,1.96,0.24,1.9746392076000001,2.1765,0.21,2.1866074751,0.17650000000000002,0,0.17650000000000002,2.0,0.21,2.0109947787
2020-08-11 17:30:00,2.2175,0.24,2.2304497865,0.1675,0,0.1675,2.05,0.24,2.064000969,2.2575,0.21,2.2672464026,0.1675,0,0.1675,2.09,0.21,2.1005237442
2020-08-11 18:00:00,2.151,0.23,2.1632616578,0.201,0,0.201,1.9500000000000002,0.23,1.9635172523,2.201,0.2,2.2100680985,0.201,0,0.201,2.0,0.2,2.0099751242
2020-08-11 18:30:00,2.142,0.21,2.1522694999,0.162,0,0.162,1.98,0.21,1.9911052207000002,2.182,0.19,2.190256606,0.162,0,0.162,2.02,0.19,2.0289159667
2020-08-11 19:00:00,2.1025,0.18,2.1101910459,0.12250000000000001,0,0.12250000000000001,1.98,0.18,1.9881649831,2.1425,0.15,2.1477444564,0.12250000000000001,0,0.12250000000000001,2.02,0.15,2.0255616505
2020-08-11 19:30:00,2.09,0.18,2.0977368758,0.06,0,0.06,2.03,0.18,2.0379646709,2.13,0.15,2.1352751578999998,0.06,0,0.06,2.07,0.15,2.0754276668
2020-08-11 20:00:00,2.078,0.16,2.0841506663000002,0.018000000000000002,0,0.018000000000000002,2.06,0.16,2.0662042493,2.118,0.13,2.1219858623,0.018000000000000002,0,0.018000000000000002,2.1,0.13,2.1040199619
2020-08-11 20:30:00,2.026,0.18,2.0339803342,0.006,0,0.006,2.02,0.18,2.0280039448,2.066,0.15,2.0714381478,0.006,0,0.006,2.06,0.15,2.0654539453
2020-08-11 21:00:00,1.99,0.18,1.9981241203,0.0,0,0.0,1.99,0.18,1.9981241203,2.03,0.0,2.03,0.0,0,0.0,2.03,0.0,2.03
2020-08-11 21:30:00,1.9020000000000001,-0.35000000000000003,1.933934849,0.002,0,0.002,1.9,-0.35000000000000003,1.9319679086,1.962,0.49,2.0222620997,0.002,0,0.002,1.96,0.49,2.0203217566
2020-08-11 22:00:00,1.7715,-0.46,1.8302492316999999,0.0015,0,0.0015,1.77,-0.46,1.8287974191,1.8615,0.45,1.9151193827,0.0015,0,0.0015,1.8599999999999999,0.45,1.9136614121000002
2020-08-11 22:30:00,1.591,-0.46,1.656164545,0.001,0,0.001,1.5899999999999999,-0.46,1.6552039149,1.701,0.45,1.7595172633,0.001,0,0.001,1.7000000000000002,0.45,1.7585505395
2020-08-11 23:00:00,1.48,-0.48,1.5558920271,0.0,0,0.0,1.48,-0.48,1.5558920271,1.58,0.44,1.6401219466999999,0.0,0,0.0,1.58,0.44,1.6401219466999999
2020-08-11 23:30:00,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-08-12 00:00:00,1.2305,0.0,1.2305,0.0005,0,0.0005,1.23,0.0,1.23,1.2805,0.0,1.2805,0.0005,0,0.0005,1.28,0.0,1.28
2020-08-12 00:30:00,1.231,0.0,1.231,0.001,0,0.001,1.23,0.0,1.23,1.2810000000000001,0.0,1.2810000000000001,0.001,0,0.001,1.28,0.0,1.28
2020-08-12 01:00:00,1.201,0.0,1.201,0.001,0,0.001,1.2,0.0,1.2,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2020-08-12 01:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-08-12 02:00:00,1.2305,-0.43,1.3034685458,0.0105,0,0.0105,1.22,-0.43,1.2935609765,1.3005,0.5,1.3933055121,0.0105,0,0.0105,1.29,0.5,1.3835100289
2020-08-12 02:30:00,1.2015,0.0,1.2015,0.0115,0,0.0115,1.19,0.0,1.19,1.2515,0.0,1.2515,0.0115,0,0.0115,1.24,0.0,1.24
2020-08-12 03:00:00,1.116,0.0,1.116,0.006,0,0.006,1.11,0.0,1.11,1.156,0.0,1.156,0.006,0,0.006,1.15,0.0,1.15
2020-08-12 03:30:00,1.119,0.0,1.119,0.009000000000000001,0,0.009000000000000001,1.11,0.0,1.11,1.159,0.0,1.159,0.009000000000000001,0,0.009000000000000001,1.15,0.0,1.15
2020-08-12 04:00:00,1.129,0.0,1.129,0.009000000000000001,0,0.009000000000000001,1.12,0.0,1.12,1.169,0.0,1.169,0.009000000000000001,0,0.009000000000000001,1.16,0.0,1.16
2020-08-12 04:30:00,1.1405,0.0,1.1405,0.0005,0,0.0005,1.1400000000000001,0.0,1.1400000000000001,1.1805,0.0,1.1805,0.0005,0,0.0005,1.18,0.0,1.18
2020-08-12 05:00:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-12 05:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-12 06:00:00,1.214,0.17,1.2258450147,0.004,0,0.004,1.21,0.17,1.2218837915,1.254,0.13,1.260720429,0.004,0,0.004,1.25,0.13,1.2567418191
2020-08-12 06:30:00,1.4025,0.17,1.4127654618,0.0025,0,0.0025,1.4,0.17,1.4102836594000001,1.4525000000000001,0.15,1.4602247259,0.0025,0,0.0025,1.45,0.15,1.4577379737
2020-08-12 07:00:00,1.5665,-0.17,1.5756973853,0.006500000000000001,0,0.006500000000000001,1.56,-0.17,1.5692354826,1.6465,0.44,1.7042776329,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,0.44,1.6979988221
2020-08-12 07:30:00,1.7655,0.21,1.7779455138,0.0155,0,0.0155,1.75,0.21,1.7625549637,1.8054999999999999,0.19,1.8154697051,0.0155,0,0.0155,1.79,0.19,1.8000555547000001
2020-08-12 08:00:00,1.874,0.21,1.885729567,0.034,0,0.034,1.8399999999999999,0.21,1.8519449236,1.924,0.19,1.9333587355000001,0.034,0,0.034,1.8900000000000001,0.19,1.8995262567000002
2020-08-12 08:30:00,2.034,-0.04,2.0343932756,0.114,0,0.114,1.92,-0.04,1.9204166215,2.124,0.46,2.1732408978,0.114,0,0.114,2.01,0.46,2.0619650821
2020-08-12 09:00:00,2.0425,-0.28,2.0616028352,0.1625,0,0.1625,1.88,-0.28,1.9007366992999999,2.1725,0.65,2.2676543498,0.1625,0,0.1625,2.01,0.65,2.1124866863
2020-08-12 09:30:00,2.199,0.27,2.2155137102,0.149,0,0.149,2.05,0.27,2.0677040407,2.249,0.26,2.2639790193,0.149,0,0.149,2.1,0.26,2.1160340262
2020-08-12 10:00:00,2.138,0.29,2.157578272,0.20800000000000002,0,0.20800000000000002,1.9300000000000002,0.29,1.9516659550000002,2.178,0.26,2.1934639272,0.20800000000000002,0,0.20800000000000002,1.97,0.26,1.9870832896000001
2020-08-12 10:30:00,2.1565,0.30000000000000004,2.1772671517,0.1665,0,0.1665,1.99,0.30000000000000004,2.0124860248,2.2065,0.28,2.2241947419,0.1665,0,0.1665,2.04,0.28,2.0591260282
2020-08-12 11:00:00,2.0695,0.32,2.0940941359,0.3095,0,0.3095,1.76,0.32,1.788854382,2.1095,0.29,2.1293403321,0.3095,0,0.3095,1.8,0.29,1.8232114524
2020-08-12 11:30:00,1.975,0.32,2.0007561071,0.505,0,0.505,1.47,0.32,1.5044268011000002,2.025,0.29,2.0456600402,0.505,0,0.505,1.52,0.29,1.5474172030000002
2020-08-12 12:00:00,2.191,0.32,2.2142450181,0.721,0,0.721,1.47,0.32,1.5044268011000002,2.241,0.29,2.2596860401,0.721,0,0.721,1.52,0.29,1.5474172030000002
2020-08-12 12:30:00,1.6695,0.33,1.7018020595999999,0.8695,0,0.8695,0.8,0.33,0.8653900855000001,1.7095,0.31,1.7373802836,0.8695,0,0.8695,0.84,0.31,0.8953770156
2020-08-12 13:00:00,1.689,0.21,1.7020049941000002,0.869,0,0.869,0.8200000000000001,0.21,0.8464632302,1.749,0.43,1.8010832851,0.869,0,0.869,0.88,0.43,0.9794386147
2020-08-12 13:30:00,1.6715,0.32,1.7018555315000001,0.8715,0,0.8715,0.8,0.32,0.8616263691,1.7115,0.31,1.7393482256000001,0.8715,0,0.8715,0.84,0.31,0.8953770156
2020-08-12 14:00:00,1.6440000000000001,0.32,1.6748540235,0.864,0,0.864,0.78,0.32,0.8430895563,1.704,0.31,1.7319688219,0.864,0,0.864,0.84,0.31,0.8953770156
2020-08-12 14:30:00,1.588,-0.03,1.58828335,0.838,0,0.838,0.75,-0.03,0.7505997602000001,1.6880000000000002,0.7000000000000001,1.8273872058,0.838,0,0.838,0.85,0.7000000000000001,1.1011357773000001
2020-08-12 15:00:00,1.6125,-0.14,1.6185661092,0.7625000000000001,0,0.7625000000000001,0.85,-0.14,0.8614522622,1.7225000000000001,0.77,1.8867713825,0.7625000000000001,0,0.7625000000000001,0.96,0.77,1.2306502346000001
2020-08-12 15:30:00,1.6165,-0.19,1.6276277984,0.7065,0,0.7065,0.91,-0.19,0.9296235797,1.7265000000000001,0.72,1.8706154736,0.7065,0,0.7065,1.02,0.72,1.2485191228
2020-08-12 16:00:00,1.6195,-0.19,1.6306073255,0.6895,0,0.6895,0.93,-0.19,0.9492101980000001,1.7295,0.72,1.8733847042,0.6895,0,0.6895,1.04,0.72,1.2649110641
2020-08-12 16:30:00,1.7895,-0.2,1.8006416218,0.5095000000000001,0,0.5095000000000001,1.28,-0.2,1.2955307793,1.8995000000000002,0.71,2.0278560723,0.5095000000000001,0,0.5095000000000001,1.3900000000000001,0.71,1.5608331109
2020-08-12 17:00:00,1.8415,-0.26,1.8597640307,0.41150000000000003,0,0.41150000000000003,1.43,-0.26,1.4534441854,1.9515,0.65,2.0569035588,0.41150000000000003,0,0.41150000000000003,1.54,0.65,1.6715561612
2020-08-12 17:30:00,1.9649999999999999,-0.30000000000000004,1.9877688497000001,0.385,0,0.385,1.58,-0.30000000000000004,1.6082288394000002,2.075,0.6000000000000001,2.1600057870000002,0.385,0,0.385,1.69,0.6000000000000001,1.7933488227
2020-08-12 18:00:00,1.9245,-0.34,1.9543030087000002,0.3745,0,0.3745,1.55,-0.34,1.5868522299999999,2.0445,0.5700000000000001,2.1224703178,0.3745,0,0.3745,1.67,0.5700000000000001,1.7645962711
2020-08-12 18:30:00,1.959,-0.09,1.9610662916,0.269,0,0.269,1.69,-0.09,1.692394753,2.039,0.4,2.0778645288,0.269,0,0.269,1.77,0.4,1.8146349495
2020-08-12 19:00:00,1.963,0.19,1.9721736739,0.17300000000000001,0,0.17300000000000001,1.79,0.19,1.8000555547000001,2.013,0.17,2.0201655873,0.17300000000000001,0,0.17300000000000001,1.8399999999999999,0.17,1.8478365729
2020-08-12 19:30:00,1.9355,-0.28,1.955648294,0.0755,0,0.0755,1.8599999999999999,-0.28,1.8809572031,2.0355,0.49,2.0936475945,0.0755,0,0.0755,1.96,0.49,2.0203217566
2020-08-12 20:00:00,1.9649999999999999,-0.41000000000000003,2.0073178622,0.035,0,0.035,1.9300000000000002,-0.41000000000000003,1.9730686759,2.095,0.51,2.15618297,0.035,0,0.035,2.06,0.51,2.1221922627
2020-08-12 20:30:00,1.92,-0.37,1.9553260598,0.02,0,0.02,1.9,-0.37,1.9356910911,2.0,0.51,2.064000969,0.02,0,0.02,1.98,0.51,2.0446271054
2020-08-12 21:00:00,1.9635,0.19,1.9726713487,0.0035,0,0.0035,1.96,0.19,1.9691876498,2.0035,0.17,2.010699443,0.0035,0,0.0035,2.0,0.17,2.0072119968
2020-08-12 21:30:00,1.9645000000000001,-0.11,1.9675772539,0.044500000000000005,0,0.044500000000000005,1.92,-0.11,1.9231484602000002,2.0045,0.44,2.0522232457,0.044500000000000005,0,0.044500000000000005,1.96,0.44,2.0087807247
2020-08-12 22:00:00,1.815,-0.44,1.8675719531000001,0.045,0,0.045,1.77,-0.44,1.8238695129,1.925,0.48,1.9839417834000002,0.045,0,0.045,1.88,0.48,1.9403092537000002
2020-08-12 22:30:00,1.6735,-0.46,1.7355697191,0.0335,0,0.0335,1.6400000000000001,-0.46,1.7032909323,1.7635,0.48,1.8276575855,0.0335,0,0.0335,1.73,0.48,1.7953551181
2020-08-12 23:00:00,1.5635,-0.44,1.6242328189,0.0235,0,0.0235,1.54,-0.44,1.6016241756,1.6135000000000002,0.5,1.6891957406,0.0235,0,0.0235,1.5899999999999999,0.5,1.6667633305
2020-08-12 23:30:00,1.3955,0.0,1.3955,0.025500000000000002,0,0.025500000000000002,1.37,0.0,1.37,1.4355,0.0,1.4355,0.025500000000000002,0,0.025500000000000002,1.4100000000000001,0.0,1.4100000000000001
2020-08-13 00:00:00,1.2605,0.0,1.2605,0.030500000000000003,0,0.030500000000000003,1.23,0.0,1.23,1.3005,0.0,1.3005,0.030500000000000003,0,0.030500000000000003,1.27,0.0,1.27
2020-08-13 00:30:00,1.2645,-0.44,1.3388652845,0.0345,0,0.0345,1.23,-0.44,1.3063307391,1.3045,0.47000000000000003,1.386585825,0.0345,0,0.0345,1.27,0.47000000000000003,1.3541787179
2020-08-13 01:00:00,1.2145000000000001,0.0,1.2145000000000001,0.044500000000000005,0,0.044500000000000005,1.17,0.0,1.17,1.2545,0.0,1.2545,0.044500000000000005,0,0.044500000000000005,1.21,0.0,1.21
2020-08-13 01:30:00,1.2725,0.15,1.2813103644,0.0125,0,0.0125,1.26,0.15,1.268897159,1.3125,0.0,1.3125,0.0125,0,0.0125,1.3,0.0,1.3
2020-08-13 02:00:00,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3
2020-08-13 02:30:00,1.224,-0.43,1.2973341898,0.004,0,0.004,1.22,-0.43,1.2935609765,1.324,0.49,1.4117634363,0.004,0,0.004,1.32,0.49,1.408012784
2020-08-13 03:00:00,1.1445,-0.45,1.2297887014,0.0045000000000000005,0,0.0045000000000000005,1.1400000000000001,-0.45,1.2256018929,1.2345,0.47000000000000003,1.3209429397,0.0045000000000000005,0,0.0045000000000000005,1.23,0.47000000000000003,1.3167383947
2020-08-13 03:30:00,1.146,0.0,1.146,0.006,0,0.006,1.1400000000000001,0.0,1.1400000000000001,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18
2020-08-13 04:00:00,1.146,0.0,1.146,0.006,0,0.006,1.1400000000000001,0.0,1.1400000000000001,1.186,0.0,1.186,0.006,0,0.006,1.18,0.0,1.18
