Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-13 04:30:00,1.131,0.0,1.131,0.011,0,0.011,1.12,0.0,1.12,1.171,0.0,1.171,0.011,0,0.011,1.16,0.0,1.16
2020-08-13 05:00:00,1.1565,0.0,1.1565,0.0565,0,0.0565,1.1,0.0,1.1,1.1965,0.0,1.1965,0.0565,0,0.0565,1.1400000000000001,0.0,1.1400000000000001
2020-08-13 05:30:00,1.206,0.15,1.2152925574,0.026000000000000002,0,0.026000000000000002,1.18,0.15,1.1894956915,1.246,0.14,1.2538405002,0.026000000000000002,0,0.026000000000000002,1.22,0.14,1.2280065146
2020-08-13 06:00:00,1.29,0.15,1.2986916493,0.02,0,0.02,1.27,0.15,1.2788275881,1.33,0.14,1.3373481221999999,0.02,0,0.02,1.31,0.14,1.3174596768
2020-08-13 06:30:00,1.395,-0.36,1.4407029534,0.065,0,0.065,1.33,-0.36,1.3778606606000001,1.4849999999999999,0.54,1.5801344879,0.065,0,0.065,1.42,0.54,1.5192103212
2020-08-13 07:00:00,1.5735000000000001,0.08,1.5755323703,0.07350000000000001,0,0.07350000000000001,1.5,0.08,1.5021318185,1.6335000000000002,0.28,1.6573238217,0.07350000000000001,0,0.07350000000000001,1.56,0.28,1.5849290205000002
2020-08-13 07:30:00,1.772,0.21,1.7844001793,0.062,0,0.062,1.71,0.21,1.7228464818,1.822,0.19,1.8318799087,0.062,0,0.062,1.76,0.19,1.7702259743000002
2020-08-13 08:00:00,1.8855,-0.18,1.8940723983,0.0555,0,0.0555,1.83,-0.18,1.8388311505,1.9855,0.52,2.0524644333,0.0555,0,0.0555,1.9300000000000002,0.52,1.9988246546
2020-08-13 08:30:00,2.002,-0.07,2.0032234024,0.132,0,0.132,1.87,-0.07,1.8713097018,2.102,0.52,2.1653646344,0.132,0,0.132,1.97,0.52,2.0374739262
2020-08-13 09:00:00,2.122,0.31,2.1445241897,0.162,0,0.162,1.96,0.31,1.9843638779,2.162,0.28,2.1800559626,0.162,0,0.162,2.0,0.28,2.0195048898
2020-08-13 09:30:00,2.16,0.32,2.1835750502,0.23,0,0.23,1.9300000000000002,0.32,1.9563486397,2.2,0.30000000000000004,2.2203603311,0.23,0,0.23,1.97,0.30000000000000004,1.9927117202
2020-08-13 10:00:00,2.111,0.32,2.1351161561,0.291,0,0.291,1.82,0.32,1.8479177471,2.161,0.30000000000000004,2.1817243181,0.291,0,0.291,1.87,0.30000000000000004,1.8939112968
2020-08-13 10:30:00,2.0465,0.32,2.0713672417,0.42650000000000005,0,0.42650000000000005,1.62,0.32,1.6513025162,2.0965,0.30000000000000004,2.1178555782,0.42650000000000005,0,0.42650000000000005,1.67,0.30000000000000004,1.6967321533000002
2020-08-13 11:00:00,1.94,0.36,1.9731193578,0.63,0,0.63,1.31,0.36,1.3585654198000001,1.98,0.34,2.0089798406,0.63,0,0.63,1.35,0.34,1.3921566003999999
2020-08-13 11:30:00,1.8785,0.36,1.9126845663,0.7285,0,0.7285,1.15,0.36,1.2050311199000001,1.9185,0.34,1.948394788,0.7285,0,0.7285,1.19,0.34,1.2376186812
2020-08-13 12:00:00,1.895,0.37,1.9307835197,0.685,0,0.685,1.21,0.37,1.265306287,1.945,0.36,1.9780356417,0.685,0,0.685,1.26,0.36,1.3104197801
2020-08-13 12:30:00,1.9085,0.35000000000000003,1.9403278718,0.7685000000000001,0,0.7685000000000001,1.1400000000000001,0.35000000000000003,1.1925183437,1.9585,0.37,1.9931438107,0.7685000000000001,0,0.7685000000000001,1.19,0.37,1.2461942064
2020-08-13 13:00:00,1.834,0.31,1.8600150537,0.674,0,0.674,1.16,0.31,1.2007081244,1.884,0.30000000000000004,1.9077358308,0.674,0,0.674,1.21,0.30000000000000004,1.246635472
2020-08-13 13:30:00,1.6640000000000001,0.28,1.6873932559,0.844,0,0.844,0.8200000000000001,0.28,0.8664871609,1.714,0.27,1.7351357296,0.844,0,0.844,0.87,0.27,0.910933587
2020-08-13 14:00:00,1.7105000000000001,-0.17,1.7189270636,0.7005,0,0.7005,1.01,-0.17,1.0242070103,1.8205,0.71,1.9540522639,0.7005,0,0.7005,1.12,0.71,1.3260844619
2020-08-13 14:30:00,1.7185000000000001,0.11,1.7220169134,0.7385,0,0.7385,0.98,0.11,0.9861541462000001,1.7985,0.51,1.869412274,0.7385,0,0.7385,1.06,0.51,1.1763077829
2020-08-13 15:00:00,1.6885,0.33,1.7204453639000001,0.8285,0,0.8285,0.86,0.33,0.9211405973000001,1.7385000000000002,0.32,1.7677053629000001,0.8285,0,0.8285,0.91,0.32,0.9646242792
2020-08-13 15:30:00,1.6815,0.30000000000000004,1.7080521801000002,0.6415000000000001,0,0.6415000000000001,1.04,0.30000000000000004,1.0824047302,1.7315,0.29,1.7556173416,0.6415000000000001,0,0.6415000000000001,1.09,0.29,1.1279184368
2020-08-13 16:00:00,1.819,0.29,1.841972041,0.509,0,0.509,1.31,0.29,1.34171532,1.869,0.27,1.8884017051000002,0.509,0,0.509,1.3599999999999999,0.27,1.3865424624
2020-08-13 16:30:00,1.9685000000000001,0.27,1.9869303586,0.2585,0,0.2585,1.71,0.27,1.7311845656,2.0085,0.25,2.0239990736,0.2585,0,0.2585,1.75,0.25,1.7677669530000002
2020-08-13 17:00:00,2.0055,-0.06,2.006397331,0.2155,0,0.2155,1.79,-0.06,1.7910053043,2.1055,0.48,2.1595208381,0.2155,0,0.2155,1.8900000000000001,0.48,1.9500000000000002
2020-08-13 17:30:00,2.215,0.09,2.2168276884,0.095,0,0.095,2.12,0.09,2.1219095174,2.295,0.38,2.3262469774,0.095,0,0.095,2.2,0.38,2.2325769864
2020-08-13 18:00:00,2.2585,0.21,2.2682421057,0.0985,0,0.0985,2.16,0.21,2.170184324,2.2984999999999998,0.18,2.3055373018,0.0985,0,0.0985,2.2,0.18,2.207351354
2020-08-13 18:30:00,2.199,-0.03,2.199204629,0.089,0,0.089,2.11,-0.03,2.1102132594,2.289,0.4,2.323686941,0.089,0,0.089,2.2,0.4,2.2360679775
2020-08-13 19:00:00,2.117,-0.35000000000000003,2.1457374024,0.067,0,0.067,2.05,-0.35000000000000003,2.0796634343,2.237,0.56,2.3060288376,0.067,0,0.067,2.17,0.56,2.2410934831000002
2020-08-13 19:30:00,2.1195,-0.38,2.1532952074,0.0495,0,0.0495,2.07,-0.38,2.1045902214,2.2395,0.53,2.3013605215,0.0495,0,0.0495,2.19,0.53,2.2532199183
2020-08-13 20:00:00,2.0105,-0.38,2.0460963443,0.030500000000000003,0,0.030500000000000003,1.98,-0.38,2.0161349161,2.1305,0.53,2.1954339548,0.030500000000000003,0,0.030500000000000003,2.1,0.53,2.1658485635
2020-08-13 20:30:00,1.937,-0.38,1.9739222376,0.017,0,0.017,1.92,-0.38,1.9572429589,2.057,0.53,2.1241819602,0.017,0,0.017,2.04,0.53,2.1077238908
2020-08-13 21:00:00,1.901,-0.41000000000000003,1.9447110324999999,0.001,0,0.001,1.9,-0.41000000000000003,1.9437335208,2.021,0.53,2.0893398479,0.001,0,0.001,2.02,0.53,2.0883725721
2020-08-13 21:30:00,1.92,-0.43,1.9675619431,0.0,0,0.0,1.92,-0.43,1.9675619431,2.02,0.5,2.0809613163,0.0,0,0.0,2.02,0.5,2.0809613163
2020-08-13 22:00:00,1.8599999999999999,-0.45,1.9136614121000002,0.0,0,0.0,1.8599999999999999,-0.45,1.9136614121000002,1.9100000000000001,0.47000000000000003,1.9669773766,0.0,0,0.0,1.9100000000000001,0.47000000000000003,1.9669773766
2020-08-13 22:30:00,1.71,-0.44,1.7657009939,0.0,0,0.0,1.71,-0.44,1.7657009939,1.76,0.5,1.8296447743000002,0.0,0,0.0,1.76,0.5,1.8296447743000002
2020-08-13 23:00:00,1.58,-0.46,1.6456001945,0.0,0,0.0,1.58,-0.46,1.6456001945,1.63,0.48,1.6992056968,0.0,0,0.0,1.63,0.48,1.6992056968
2020-08-13 23:30:00,1.42,0.0,1.42,0.0,0,0.0,1.42,0.0,1.42,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2020-08-14 00:00:00,1.337,-0.47000000000000003,1.417204643,0.007,0,0.007,1.33,-0.47000000000000003,1.4106027080999999,1.377,0.44,1.4455894991,0.007,0,0.007,1.37,0.44,1.4389232084999999
2020-08-14 00:30:00,1.29,-0.42,1.3566502866,0.0,0,0.0,1.29,-0.42,1.3566502866,1.35,0.5,1.4396180049,0.0,0,0.0,1.35,0.5,1.4396180049
2020-08-14 01:00:00,1.21,-0.42,1.2808200498,0.0,0,0.0,1.21,-0.42,1.2808200498,1.28,0.5,1.3741906709,0.0,0,0.0,1.28,0.5,1.3741906709
2020-08-14 01:30:00,1.3,0.13,1.3064838307,0.0,0,0.0,1.3,0.13,1.3064838307,1.34,0.0,1.34,0.0,0,0.0,1.34,0.0,1.34
2020-08-14 02:00:00,1.3,0.16,1.3098091464000001,0.0,0,0.0,1.3,0.16,1.3098091464000001,1.34,0.13,1.3462912018,0.0,0,0.0,1.34,0.13,1.3462912018
2020-08-14 02:30:00,1.2225,0.0,1.2225,0.0025,0,0.0025,1.22,0.0,1.22,1.2725,0.0,1.2725,0.0025,0,0.0025,1.27,0.0,1.27
2020-08-14 03:00:00,1.1515,0.0,1.1515,0.0015,0,0.0015,1.15,0.0,1.15,1.1915,0.0,1.1915,0.0015,0,0.0015,1.19,0.0,1.19
2020-08-14 03:30:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-14 04:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15
2020-08-14 04:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-14 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-14 05:30:00,1.16,-0.42,1.2336936411,0.0,0,0.0,1.16,-0.42,1.2336936411,1.25,0.47000000000000003,1.3354400024,0.0,0,0.0,1.25,0.47000000000000003,1.3354400024
2020-08-14 06:00:00,1.23,-0.42,1.2997307412999999,0.0,0,0.0,1.23,-0.42,1.2997307412999999,1.3,0.47000000000000003,1.3823530662999999,0.0,0,0.0,1.3,0.47000000000000003,1.3823530662999999
2020-08-14 06:30:00,1.4205,0.19,1.4331504631,0.0005,0,0.0005,1.42,0.19,1.4326548782000001,1.4605000000000001,0.17,1.470360585,0.0005,0,0.0005,1.46,0.17,1.4698639393000001
2020-08-14 07:00:00,1.57,0.14,1.5762296786999999,0.01,0,0.01,1.56,0.14,1.5662694531999999,1.63,0.24,1.6475739741000002,0.01,0,0.01,1.62,0.24,1.6376812877
2020-08-14 07:30:00,1.7315,0.15,1.7379851121,0.0115,0,0.0115,1.72,0.15,1.7265283085,1.7815,0.24,1.7975934607,0.0115,0,0.0115,1.77,0.24,1.7861970776
2020-08-14 08:00:00,1.8359999999999999,-0.11,1.8392922552000002,0.026000000000000002,0,0.026000000000000002,1.81,-0.11,1.8133394608,1.936,0.46,1.9898984899,0.026000000000000002,0,0.026000000000000002,1.9100000000000001,0.46,1.964611921
2020-08-14 08:30:00,2.0555,0.24,2.069463759,0.025500000000000002,0,0.025500000000000002,2.03,0.24,2.0441379601,2.0955,0.21,2.1059962607,0.025500000000000002,0,0.025500000000000002,2.07,0.21,2.0806249061
2020-08-14 09:00:00,2.2125,0.28,2.2301471364,0.0325,0,0.0325,2.18,0.28,2.1979080963,2.2525,0.26,2.2674558981,0.0325,0,0.0325,2.22,0.26,2.2351733714
2020-08-14 09:30:00,2.2955,0.28,2.3125138378,0.0455,0,0.0455,2.25,0.28,2.2673552876,2.3455,0.26,2.3598665746,0.0455,0,0.0455,2.3,0.26,2.3146490015
2020-08-14 10:00:00,2.1795,0.28,2.1974121712,0.08950000000000001,0,0.08950000000000001,2.09,0.28,2.1086725682,2.2195,0.26,2.2346767663,0.08950000000000001,0,0.08950000000000001,2.13,0.26,2.1458098704
2020-08-14 10:30:00,2.187,0.28,2.2048512421,0.097,0,0.097,2.09,0.28,2.1086725682,2.227,0.26,2.242126,0.097,0,0.097,2.13,0.26,2.1458098704
2020-08-14 11:00:00,2.1845,0.30000000000000004,2.205003458,0.0745,0,0.0745,2.11,0.30000000000000004,2.1312203077,2.2245,0.26,2.2396428845,0.0745,0,0.0745,2.15,0.26,2.1656638705
2020-08-14 11:30:00,2.1925,0.28,2.2103068225999998,0.0825,0,0.0825,2.11,0.28,2.1284971223999998,2.2225,0.26,2.2376564191,0.0825,0,0.0825,2.14,0.26,2.1557365331
2020-08-14 12:00:00,2.11,0.25,2.1247588098,0.1,0,0.1,2.01,0.25,2.0254875956,2.16,0.23,2.1722108553,0.1,0,0.1,2.06,0.23,2.0728000386
2020-08-14 12:30:00,2.1495,0.25,2.1639894293,0.08950000000000001,0,0.08950000000000001,2.06,0.25,2.0751144547,2.1995,0.23,2.2114927651,0.08950000000000001,0,0.08950000000000001,2.11,0.23,2.1224985277
2020-08-14 13:00:00,2.121,0.25,2.1356827948,0.091,0,0.091,2.03,0.25,2.0453361582,2.171,0.23,2.1831493307,0.091,0,0.091,2.08,0.23,2.0926777105
2020-08-14 13:30:00,2.0735,0.25,2.0885167584,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,0.25,1.9659603251000002,2.1235,0.23,2.1359195327,0.12350000000000001,0,0.12350000000000001,2.0,0.23,2.0131815616
2020-08-14 14:00:00,1.921,0.22,1.9335565676000002,0.291,0,0.291,1.63,0.22,1.6447796205,1.971,0.26,1.9880746968,0.291,0,0.291,1.6800000000000002,0.26,1.7000000000000002
2020-08-14 14:30:00,1.883,0.23,1.8969947285000002,0.303,0,0.303,1.58,0.23,1.5966527487,1.923,0.22,1.9355435929,0.303,0,0.303,1.62,0.22,1.6348700254000001
2020-08-14 15:00:00,1.983,0.04,1.9834033881000002,0.133,0,0.133,1.85,0.04,1.8504323819000001,2.053,0.37,2.0860750226,0.133,0,0.133,1.92,0.37,1.9553260598
2020-08-14 15:30:00,2.0165,0.24,2.0307319493,0.08650000000000001,0,0.08650000000000001,1.9300000000000002,0.24,1.9448650339,2.0565,0.22,2.0682340897,0.08650000000000001,0,0.08650000000000001,1.97,0.22,1.9822462007000001
2020-08-14 16:00:00,2.005,0.24,2.019313002,0.075,0,0.075,1.9300000000000002,0.24,1.9448650339,2.045,0.22,2.0567996986,0.075,0,0.075,1.97,0.22,1.9822462007000001
2020-08-14 16:30:00,2.0305,0.25,2.04583241,0.0805,0,0.0805,1.9500000000000002,0.25,1.9659603251000002,2.0705,0.23,2.0832355244,0.0805,0,0.0805,1.99,0.23,2.0032473637
2020-08-14 17:00:00,2.1085,0.24,2.1221150417,0.11850000000000001,0,0.11850000000000001,1.99,0.24,2.0044201156,2.1485,0.22,2.1597343008,0.11850000000000001,0,0.11850000000000001,2.03,0.22,2.0418863827
2020-08-14 17:30:00,2.1135,-0.25,2.1282345383,0.10350000000000001,0,0.10350000000000001,2.01,-0.25,2.0254875956,2.2335,0.51,2.2909871781,0.10350000000000001,0,0.10350000000000001,2.13,0.51,2.1902054698
2020-08-14 18:00:00,2.2455,0.2,2.2543891079,0.0555,0,0.0555,2.19,0.2,2.1991134577,2.2855,0.17,2.2918137468,0.0555,0,0.0555,2.23,0.17,2.2364704335
2020-08-14 18:30:00,2.2215,0.2,2.2304847567,0.0815,0,0.0815,2.14,0.2,2.1493254756,2.2715,0.17,2.2778525523,0.0815,0,0.0815,2.19,0.17,2.1965882636
2020-08-14 19:00:00,2.1955,0.18,2.2028663713,0.0555,0,0.0555,2.14,0.18,2.1475567513,2.2255,0.24,2.2384035047,0.0555,0,0.0555,2.17,0.24,2.1832315498
2020-08-14 19:30:00,2.2035,0.18,2.210839716,0.0235,0,0.0235,2.18,0.18,2.1874185699,2.2435,0.0,2.2435,0.0235,0,0.0235,2.22,0.0,2.22
2020-08-14 20:00:00,2.112,-0.44,2.1573465183,0.002,0,0.002,2.11,-0.44,2.1553885961,2.162,0.51,2.2213383353,0.002,0,0.002,2.16,0.51,2.2193918086
2020-08-14 20:30:00,2.0545,0.19,2.0632668877,0.0045000000000000005,0,0.0045000000000000005,2.05,0.19,2.0587860501,2.0945,0.0,2.0945,0.0045000000000000005,0,0.0045000000000000005,2.09,0.0,2.09
2020-08-14 21:00:00,2.008,0.0,2.008,0.008,0,0.008,2.0,0.0,2.0,2.048,0.0,2.048,0.008,0,0.008,2.04,0.0,2.04
2020-08-14 21:30:00,1.8980000000000001,0.0,1.8980000000000001,0.008,0,0.008,1.8900000000000001,0.0,1.8900000000000001,1.9380000000000002,0.0,1.9380000000000002,0.008,0,0.008,1.9300000000000002,0.0,1.9300000000000002
2020-08-14 22:00:00,1.7974999999999999,-0.44,1.8505691692,0.007500000000000001,0,0.007500000000000001,1.79,-0.44,1.8432851109000001,1.8675000000000002,0.48,1.9282002619,0.007500000000000001,0,0.007500000000000001,1.8599999999999999,0.48,1.9209372712000001
2020-08-14 22:30:00,1.634,-0.44,1.6922044794,0.004,0,0.004,1.63,-0.44,1.6883423823,1.754,0.48,1.8184927825,0.004,0,0.004,1.75,0.48,1.8146349495
2020-08-14 23:00:00,1.53,-0.46,1.5976545308999999,0.0,0,0.0,1.53,-0.46,1.5976545308999999,1.65,0.46,1.712921481,0.0,0,0.0,1.65,0.46,1.712921481
2020-08-14 23:30:00,1.381,-0.46,1.4555964413,0.001,0,0.001,1.38,-0.46,1.4546477237,1.491,0.46,1.5603464359,0.001,0,0.001,1.49,0.46,1.5593909067
2020-08-15 00:00:00,1.332,0.0,1.332,0.002,0,0.002,1.33,0.0,1.33,1.3820000000000001,0.0,1.3820000000000001,0.002,0,0.002,1.38,0.0,1.38
2020-08-15 00:30:00,1.306,0.0,1.306,0.006,0,0.006,1.3,0.0,1.3,1.346,0.0,1.346,0.006,0,0.006,1.34,0.0,1.34
2020-08-15 01:00:00,1.229,0.0,1.229,0.009000000000000001,0,0.009000000000000001,1.22,0.0,1.22,1.2690000000000001,0.0,1.2690000000000001,0.009000000000000001,0,0.009000000000000001,1.26,0.0,1.26
2020-08-15 01:30:00,1.2815,0.0,1.2815,0.0115,0,0.0115,1.27,0.0,1.27,1.3215,0.0,1.3215,0.0115,0,0.0115,1.31,0.0,1.31
2020-08-15 02:00:00,1.2615,0.0,1.2615,0.0115,0,0.0115,1.25,0.0,1.25,1.3014999999999999,0.0,1.3014999999999999,0.0115,0,0.0115,1.29,0.0,1.29
2020-08-15 02:30:00,1.206,0.0,1.206,0.016,0,0.016,1.19,0.0,1.19,1.246,0.0,1.246,0.016,0,0.016,1.23,0.0,1.23
2020-08-15 03:00:00,1.1345,0.0,1.1345,0.0145,0,0.0145,1.12,0.0,1.12,1.1745,0.0,1.1745,0.0145,0,0.0145,1.16,0.0,1.16
2020-08-15 03:30:00,1.1205,0.0,1.1205,0.0205,0,0.0205,1.1,0.0,1.1,1.1605,0.0,1.1605,0.0205,0,0.0205,1.1400000000000001,0.0,1.1400000000000001
2020-08-15 04:00:00,1.124,0.0,1.124,0.004,0,0.004,1.12,0.0,1.12,1.164,0.0,1.164,0.004,0,0.004,1.16,0.0,1.16
2020-08-15 04:30:00,1.125,0.0,1.125,0.005,0,0.005,1.12,0.0,1.12,1.165,0.0,1.165,0.005,0,0.005,1.16,0.0,1.16
2020-08-15 05:00:00,1.104,0.0,1.104,0.014,0,0.014,1.09,0.0,1.09,1.154,0.0,1.154,0.014,0,0.014,1.1400000000000001,0.0,1.1400000000000001
2020-08-15 05:30:00,1.1305,0.0,1.1305,0.0205,0,0.0205,1.11,0.0,1.11,1.1705,0.0,1.1705,0.0205,0,0.0205,1.15,0.0,1.15
2020-08-15 06:00:00,1.196,0.0,1.196,0.016,0,0.016,1.18,0.0,1.18,1.236,0.0,1.236,0.016,0,0.016,1.22,0.0,1.22
2020-08-15 06:30:00,1.3125,0.15,1.3210436214999999,0.0125,0,0.0125,1.3,0.15,1.3086252328,1.3525,0.0,1.3525,0.0125,0,0.0125,1.34,0.0,1.34
2020-08-15 07:00:00,1.396,-0.39,1.4494536902,0.026000000000000002,0,0.026000000000000002,1.37,-0.39,1.4244297104,1.466,0.51,1.5521778249,0.026000000000000002,0,0.026000000000000002,1.44,0.51,1.5276452468000001
2020-08-15 07:30:00,1.4915,-0.37,1.5367082514,0.021500000000000002,0,0.021500000000000002,1.47,-0.37,1.5158495967999999,1.5415,0.51,1.6236755372,0.021500000000000002,0,0.021500000000000002,1.52,0.51,1.6032778923
2020-08-15 08:00:00,1.6525,0.17,1.6612213128,0.022500000000000003,0,0.022500000000000003,1.63,0.17,1.6388410539,1.6925,0.15,1.6991339706000002,0.022500000000000003,0,0.022500000000000003,1.67,0.15,1.6767229944
2020-08-15 08:30:00,1.767,0.15,1.7733552944,0.037,0,0.037,1.73,0.15,1.7364907140999999,1.807,0.15,1.8132151002999999,0.037,0,0.037,1.77,0.15,1.7763445612000002
2020-08-15 09:00:00,1.9140000000000001,0.18,1.9224453178,0.054,0,0.054,1.8599999999999999,0.18,1.8686893803,1.9540000000000002,0.17,1.961381146,0.054,0,0.054,1.9,0.17,1.9075901027
2020-08-15 09:30:00,1.966,0.19,1.9751597404,0.106,0,0.106,1.8599999999999999,0.19,1.8696791169,2.006,0.17,2.0131905027,0.106,0,0.106,1.9,0.17,1.9075901027
2020-08-15 10:00:00,2.0295,0.21,2.0403358179,0.1095,0,0.1095,1.92,0.21,1.9314502323,2.0695,0.19,2.0782036113,0.1095,0,0.1095,1.96,0.19,1.9691876498
2020-08-15 10:30:00,1.9715,0.21,1.9826528314,0.1715,0,0.1715,1.8,0.21,1.8122085973000002,2.0215,0.19,2.0304093799,0.1715,0,0.1715,1.85,0.19,1.8597311634
2020-08-15 11:00:00,1.8935,0.22,1.9062377213000001,0.28350000000000003,0,0.28350000000000003,1.6099999999999999,0.22,1.624961538,1.9435,0.2,1.9537636116,0.28350000000000003,0,0.28350000000000003,1.6600000000000001,0.2,1.6720047847
2020-08-15 11:30:00,1.824,0.24,1.8397217181,0.324,0,0.324,1.5,0.24,1.5190786681000001,1.8639999999999999,0.22,1.8769379318000001,0.324,0,0.324,1.54,0.22,1.5556349186
2020-08-15 12:00:00,1.774,-0.03,1.7742536459,0.404,0,0.404,1.37,-0.03,1.3703284278,1.854,0.41000000000000003,1.898793301,0.404,0,0.404,1.45,0.41000000000000003,1.5068510212000001
2020-08-15 12:30:00,1.706,-0.29,1.7304727678,0.456,0,0.456,1.25,-0.29,1.2831991272,1.816,0.64,1.9254755257,0.456,0,0.456,1.3599999999999999,0.64,1.5030635382000002
2020-08-15 13:00:00,1.7155,-0.14,1.7212031402,0.4655,0,0.4655,1.25,-0.14,1.2578155668,1.7955,0.48,1.858553268,0.4655,0,0.4655,1.33,0.48,1.4139660533
2020-08-15 13:30:00,1.626,0.21,1.6395048033,0.536,0,0.536,1.09,0.21,1.1100450441,1.6760000000000002,0.2,1.6878909917,0.536,0,0.536,1.1400000000000001,0.2,1.1574109037
2020-08-15 14:00:00,1.5335,0.22,1.5492005196,0.5235000000000001,0,0.5235000000000001,1.01,0.22,1.0336827366,1.5735000000000001,0.2,1.5861595916,0.5235000000000001,0,0.5235000000000001,1.05,0.2,1.0688779163
2020-08-15 14:30:00,1.3365,0.21,1.3528977234,0.7465,0,0.7465,0.59,0.21,0.6262587325,1.3765,0.2,1.3909537196000001,0.7465,0,0.7465,0.63,0.2,0.6609841148000001
2020-08-15 15:00:00,1.271,0.24,1.2934608614,0.911,0,0.911,0.36,0.24,0.4326661531,1.311,0.23,1.3310225393000001,0.911,0,0.911,0.4,0.23,0.4614108798
2020-08-15 15:30:00,1.2735,0.23,1.2941028746,0.7835000000000001,0,0.7835000000000001,0.49,0.23,0.5412947441,1.3135,0.22,1.3317966249,0.7835000000000001,0,0.7835000000000001,0.53,0.22,0.5738466694000001
2020-08-15 16:00:00,1.316,0.21,1.3326499916,0.796,0,0.796,0.52,0.21,0.5608029957,1.366,0.21,1.382047756,0.796,0,0.796,0.5700000000000001,0.21,0.6074537019
2020-08-15 16:30:00,1.6345,0.21,1.6479351474000001,0.5445,0,0.5445,1.09,0.21,1.1100450441,1.6745,0.19,1.6852448635,0.5445,0,0.5445,1.13,0.19,1.1458621209
2020-08-15 17:00:00,1.6305,0.18,1.6404055139,0.5005000000000001,0,0.5005000000000001,1.13,0.18,1.1442464769,1.6804999999999999,0.22,1.6948392991999999,0.5005000000000001,0,0.5005000000000001,1.18,0.22,1.200333287
2020-08-15 17:30:00,1.7305000000000001,-0.31,1.7580472832,0.5005000000000001,0,0.5005000000000001,1.23,-0.31,1.2684636376,1.8405,0.59,1.9327545757000002,0.5005000000000001,0,0.5005000000000001,1.34,0.59,1.4641379716
2020-08-15 18:00:00,1.8695,-0.33,1.8984020254,0.2595,0,0.2595,1.6099999999999999,-0.33,1.6434719347,1.9795,0.58,2.0627215639,0.2595,0,0.2595,1.72,0.58,1.8151583953000001
2020-08-15 18:30:00,1.8815,-0.36,1.9156310318,0.18150000000000002,0,0.18150000000000002,1.7000000000000002,-0.36,1.7376996288000002,2.0015,0.55,2.0756931975,0.18150000000000002,0,0.18150000000000002,1.82,0.55,1.9012890364000001
2020-08-15 19:00:00,2.0365,-0.29,2.0570445425,0.10650000000000001,0,0.10650000000000001,1.9300000000000002,-0.29,1.9516659550000002,2.1065,0.53,2.1721515256,0.10650000000000001,0,0.10650000000000001,2.0,0.53,2.0690335908
2020-08-15 19:30:00,2.0325,0.15,2.0380275391,0.0425,0,0.0425,1.99,0.15,1.9956452591,2.0725,0.0,2.0725,0.0425,0,0.0425,2.03,0.0,2.03
2020-08-15 20:00:00,1.9915,0.0,1.9915,0.021500000000000002,0,0.021500000000000002,1.97,0.0,1.97,2.0315,0.0,2.0315,0.021500000000000002,0,0.021500000000000002,2.01,0.0,2.01
2020-08-15 20:30:00,1.944,0.0,1.944,0.004,0,0.004,1.94,0.0,1.94,1.984,0.0,1.984,0.004,0,0.004,1.98,0.0,1.98
2020-08-15 21:00:00,1.9300000000000002,0.0,1.9300000000000002,0.0,0,0.0,1.9300000000000002,0.0,1.9300000000000002,1.97,0.0,1.97,0.0,0,0.0,1.97,0.0,1.97
2020-08-15 21:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002
2020-08-15 22:00:00,1.85,0.0,1.85,0.0,0,0.0,1.85,0.0,1.85,1.8900000000000001,0.0,1.8900000000000001,0.0,0,0.0,1.8900000000000001,0.0,1.8900000000000001
2020-08-15 22:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.72,0.0,1.72,0.0,0,0.0,1.72,0.0,1.72
2020-08-15 23:00:00,1.54,-0.48,1.6130716041,0.0,0,0.0,1.54,-0.48,1.6130716041,1.5899999999999999,0.46,1.6552039149,0.0,0,0.0,1.5899999999999999,0.46,1.6552039149
2020-08-15 23:30:00,1.4,-0.47000000000000003,1.476787053,0.0,0,0.0,1.4,-0.47000000000000003,1.476787053,1.45,0.43,1.5124152869,0.0,0,0.0,1.45,0.43,1.5124152869
2020-08-16 00:00:00,1.26,-0.48,1.3483323033,0.0,0,0.0,1.26,-0.48,1.3483323033,1.37,0.43,1.4358969322,0.0,0,0.0,1.37,0.43,1.4358969322
2020-08-16 00:30:00,1.24,-0.47000000000000003,1.3260844619,0.0,0,0.0,1.24,-0.47000000000000003,1.3260844619,1.35,0.45,1.4230249471,0.0,0,0.0,1.35,0.45,1.4230249471
2020-08-16 01:00:00,1.19,-0.46,1.275813466,0.0,0,0.0,1.19,-0.46,1.275813466,1.31,0.45,1.3851353724,0.0,0,0.0,1.31,0.45,1.3851353724
2020-08-16 01:30:00,1.26,-0.47000000000000003,1.3448048186000001,0.0,0,0.0,1.26,-0.47000000000000003,1.3448048186000001,1.32,0.47000000000000003,1.4011780758,0.0,0,0.0,1.32,0.47000000000000003,1.4011780758
2020-08-16 02:00:00,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25,1.29,0.0,1.29,0.0,0,0.0,1.29,0.0,1.29
2020-08-16 02:30:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-16 03:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-08-16 03:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-16 04:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-08-16 04:30:00,1.113,0.0,1.113,0.023,0,0.023,1.09,0.0,1.09,1.153,0.0,1.153,0.023,0,0.023,1.13,0.0,1.13
2020-08-16 05:00:00,1.068,0.0,1.068,0.008,0,0.008,1.06,0.0,1.06,1.108,0.0,1.108,0.008,0,0.008,1.1,0.0,1.1
2020-08-16 05:30:00,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16
2020-08-16 06:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-08-16 06:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-08-16 07:00:00,1.272,0.0,1.272,0.002,0,0.002,1.27,0.0,1.27,1.312,0.0,1.312,0.002,0,0.002,1.31,0.0,1.31
2020-08-16 07:30:00,1.3125,0.0,1.3125,0.022500000000000003,0,0.022500000000000003,1.29,0.0,1.29,1.3625,0.0,1.3625,0.022500000000000003,0,0.022500000000000003,1.34,0.0,1.34
2020-08-16 08:00:00,1.4175,-0.45,1.4872142583,0.0275,0,0.0275,1.3900000000000001,-0.45,1.461027036,1.4575,0.45,1.5253872459,0.0275,0,0.0275,1.43,0.45,1.4991330828
2020-08-16 08:30:00,1.562,-0.43,1.6201061694,0.062,0,0.062,1.5,-0.43,1.560416611,1.6219999999999999,0.49,1.6943978281,0.062,0,0.062,1.56,0.49,1.6351452535000002
2020-08-16 09:00:00,1.6335000000000002,-0.41000000000000003,1.6841681181000001,0.10350000000000001,0,0.10350000000000001,1.53,-0.41000000000000003,1.5839823230999999,1.7435,0.5,1.8137784457000001,0.10350000000000001,0,0.10350000000000001,1.6400000000000001,0.5,1.7145261736
2020-08-16 09:30:00,1.7065000000000001,-0.38,1.748296957,0.1665,0,0.1665,1.54,-0.38,1.5861904047,1.8265,0.53,1.9018418047,0.1665,0,0.1665,1.6600000000000001,0.53,1.7425555945000002
2020-08-16 10:00:00,1.776,-0.35000000000000003,1.8101591090000002,0.23600000000000002,0,0.23600000000000002,1.54,-0.35000000000000003,1.5792719842,1.896,0.56,1.9769714211,0.23600000000000002,0,0.23600000000000002,1.6600000000000001,0.56,1.7519132399
2020-08-16 10:30:00,1.72,-0.33,1.7513708916000001,0.4,0,0.4,1.32,-0.33,1.3606248565,1.8399999999999999,0.59,1.9322784478,0.4,0,0.4,1.44,0.59,1.5561812233999999
2020-08-16 11:00:00,1.709,-0.33,1.7405691598000002,0.449,0,0.449,1.26,-0.33,1.3024976008,1.819,0.59,1.9122920802,0.449,0,0.449,1.37,0.59,1.491643389
2020-08-16 11:30:00,1.6485,-0.34,1.6831970324,0.5085000000000001,0,0.5085000000000001,1.1400000000000001,-0.34,1.1896217886,1.7585000000000002,0.58,1.8516809255000002,0.5085000000000001,0,0.5085000000000001,1.25,0.58,1.3780058055
2020-08-16 12:00:00,1.717,-0.36,1.7543343466999999,0.417,0,0.417,1.3,-0.36,1.3489254983,1.837,0.56,1.9204606218,0.417,0,0.417,1.42,0.56,1.5264337522
2020-08-16 12:30:00,1.6555,-0.36,1.6941901458,0.3655,0,0.3655,1.29,-0.36,1.3392908571,1.7655,0.55,1.8491863751,0.3655,0,0.3655,1.4,0.55,1.5041608956
2020-08-16 13:00:00,1.6644999999999999,-0.37,1.7051276345000002,0.3145,0,0.3145,1.35,-0.37,1.3997856979,1.7845,0.55,1.8673350663,0.3145,0,0.3145,1.47,0.55,1.5695222203
2020-08-16 13:30:00,1.5750000000000002,-0.15,1.5821267332,0.395,0,0.395,1.18,-0.15,1.1894956915,1.665,0.45,1.7247391107,0.395,0,0.395,1.27,0.45,1.3473678043000001
2020-08-16 14:00:00,1.5779999999999998,0.16,1.5860907919,0.398,0,0.398,1.18,0.16,1.1907980517,1.6179999999999999,0.15,1.6249381527,0.398,0,0.398,1.22,0.15,1.229186723
2020-08-16 14:30:00,1.647,0.16,1.654753456,0.317,0,0.317,1.33,0.16,1.3395894894,1.687,0.15,1.693655514,0.317,0,0.317,1.37,0.15,1.3781872151
2020-08-16 15:00:00,1.6225,0.16,1.6303699733,0.3125,0,0.3125,1.31,0.16,1.3197348218,1.6625,0.15,1.6692532013,0.3125,0,0.3125,1.35,0.15,1.3583077707
2020-08-16 15:30:00,1.617,0.17,1.6259117442000002,0.337,0,0.337,1.28,0.17,1.2912397144,1.657,0.16,1.6647068810999999,0.337,0,0.337,1.32,0.16,1.3296616111000001
2020-08-16 16:00:00,1.6015000000000001,0.17,1.6104975163000002,0.3215,0,0.3215,1.28,0.17,1.2912397144,1.6415000000000002,0.16,1.6492793123,0.3215,0,0.3215,1.32,0.16,1.3296616111000001
2020-08-16 16:30:00,1.7189999999999999,0.17,1.7273855968,0.309,0,0.309,1.4100000000000001,0.17,1.4202112519,1.759,0.16,1.7662618719,0.309,0,0.309,1.45,0.16,1.4588008774
2020-08-16 17:00:00,1.8445,0.19,1.8542600276,0.2245,0,0.2245,1.62,0.19,1.6311039207,1.8945,0.17,1.9021120498,0.2245,0,0.2245,1.67,0.17,1.6786303941
2020-08-16 17:30:00,1.9729999999999999,-0.22,1.9852276947,0.153,0,0.153,1.82,-0.22,1.8332484829,2.073,0.48,2.1278460941,0.153,0,0.153,1.92,0.48,1.9790907003
2020-08-16 18:00:00,2.106,0.17,2.1128502077,0.116,0,0.116,1.99,0.17,1.9972481068,2.146,0.21,2.1562504493,0.116,0,0.116,2.03,0.21,2.0408331632
2020-08-16 18:30:00,2.092,0.17,2.0988959002,0.10200000000000001,0,0.10200000000000001,1.99,0.17,1.9972481068,2.132,0.17,2.1387669345,0.10200000000000001,0,0.10200000000000001,2.03,0.17,2.0371057901
2020-08-16 19:00:00,2.0485,0.0,2.0485,0.0585,0,0.0585,1.99,0.0,1.99,2.0885,0.0,2.0885,0.0585,0,0.0585,2.03,0.0,2.03
2020-08-16 19:30:00,2.016,0.0,2.016,0.026000000000000002,0,0.026000000000000002,1.99,0.0,1.99,2.056,0.0,2.056,0.026000000000000002,0,0.026000000000000002,2.03,0.0,2.03
2020-08-16 20:00:00,1.9255,-0.14,1.9305828783,0.0155,0,0.0155,1.9100000000000001,-0.14,1.9151240169000001,1.9655,-0.14,1.9704797004999999,0.0155,0,0.0155,1.9500000000000002,-0.14,1.9550191815
2020-08-16 20:30:00,1.8735,0.0,1.8735,0.0035,0,0.0035,1.87,0.0,1.87,1.9135,0.0,1.9135,0.0035,0,0.0035,1.9100000000000001,0.0,1.9100000000000001
2020-08-16 21:00:00,1.841,0.0,1.841,0.001,0,0.001,1.8399999999999999,0.0,1.8399999999999999,1.881,-0.14,1.8862027993,0.001,0,0.001,1.88,-0.14,1.8852055591
2020-08-16 21:30:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758
2020-08-16 22:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-08-16 22:30:00,1.62,0.0,1.62,0.0,0,0.0,1.62,0.0,1.62,1.6600000000000001,0.0,1.6600000000000001,0.0,0,0.0,1.6600000000000001,0.0,1.6600000000000001
2020-08-16 23:00:00,1.49,-0.5,1.5716551785,0.0,0,0.0,1.49,-0.5,1.5716551785,1.53,0.43,1.589276565,0.0,0,0.0,1.53,0.43,1.589276565
2020-08-16 23:30:00,1.31,-0.26,1.3355523202000001,0.0,0,0.0,1.31,-0.26,1.3355523202000001,1.35,-0.01,1.3500370365,0.0,0,0.0,1.35,-0.01,1.3500370365
2020-08-17 00:00:00,1.16,-0.51,1.2671621838,0.0,0,0.0,1.16,-0.51,1.2671621838,1.27,0.4,1.3315029102,0.0,0,0.0,1.27,0.4,1.3315029102
2020-08-17 00:30:00,1.16,-0.48,1.2553883861,0.0,0,0.0,1.16,-0.48,1.2553883861,1.27,0.43,1.3408206442,0.0,0,0.0,1.27,0.43,1.3408206442
2020-08-17 01:00:00,1.16,-0.46,1.2478781992,0.0,0,0.0,1.16,-0.46,1.2478781992,1.27,0.46,1.3507405376000001,0.0,0,0.0,1.27,0.46,1.3507405376000001
2020-08-17 01:30:00,1.21,-0.46,1.2944883159,0.0,0,0.0,1.21,-0.46,1.2944883159,1.3,0.46,1.3789851341000001,0.0,0,0.0,1.3,0.46,1.3789851341000001
2020-08-17 02:00:00,1.221,0.0,1.221,0.001,0,0.001,1.22,0.0,1.22,1.2610000000000001,0.0,1.2610000000000001,0.001,0,0.001,1.26,0.0,1.26
2020-08-17 02:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0005,0,0.0005,1.19,0.0,1.19,1.2405,0.0,1.2405,0.0005,0,0.0005,1.24,0.0,1.24
2020-08-17 03:00:00,1.1,0.0,1.1,0.0,0,0.0,1.1,0.0,1.1,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001
2020-08-17 03:30:00,1.0915,0.0,1.0915,0.0015,0,0.0015,1.09,0.0,1.09,1.1315,0.0,1.1315,0.0015,0,0.0015,1.13,0.0,1.13
2020-08-17 04:00:00,1.044,-0.48,1.1490587452,0.004,0,0.004,1.04,-0.48,1.1454256851,1.154,0.41000000000000003,1.2246697514,0.004,0,0.004,1.15,0.41000000000000003,1.2209013064
2020-08-17 04:30:00,1.0465,-0.5,1.1598112993,0.006500000000000001,0,0.006500000000000001,1.04,-0.5,1.1539497389,1.1565,0.4,1.2237206585,0.006500000000000001,0,0.006500000000000001,1.15,0.4,1.2175795662
2020-08-17 05:00:00,1.0405,-0.47000000000000003,1.1417268719,0.0005,0,0.0005,1.04,-0.47000000000000003,1.1412712211,1.1505,0.42,1.2247653857,0.0005,0,0.0005,1.15,0.42,1.2242957159
2020-08-17 05:30:00,1.111,-0.47000000000000003,1.2063254122,0.001,0,0.001,1.11,-0.47000000000000003,1.2054044964,1.151,0.42,1.2252350795,0.001,0,0.001,1.15,0.42,1.2242957159
2020-08-17 06:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-08-17 06:30:00,1.341,-0.39,1.3965604176,0.001,0,0.001,1.34,-0.39,1.3956002293,1.431,0.51,1.519164573,0.001,0,0.001,1.43,0.51,1.5182226451
2020-08-17 07:00:00,1.4905,-0.26,1.5130070225,0.0105,0,0.0105,1.48,-0.26,1.5026643005,1.5705,0.49,1.6451657211000001,0.0105,0,0.0105,1.56,0.49,1.6351452535000002
2020-08-17 07:30:00,1.6785,0.11,1.6821005469,0.0285,0,0.0285,1.65,0.11,1.6536626016,1.7385000000000002,0.25,1.7563832868,0.0285,0,0.0285,1.71,0.25,1.7281782315
2020-08-17 08:00:00,1.8,-0.08,1.8017769007000002,0.06,0,0.06,1.74,-0.08,1.7418381096000002,1.88,0.47000000000000003,1.937859644,0.06,0,0.06,1.82,0.47000000000000003,1.879707424
2020-08-17 08:30:00,1.97,0.12,1.9736514383000001,0.08,0,0.08,1.8900000000000001,0.12,1.8938056923,2.02,0.28,2.0393136099999998,0.08,0,0.08,1.94,0.28,1.9601020382
2020-08-17 09:00:00,2.057,0.24,2.0709536451,0.117,0,0.117,1.94,0.24,1.9547889912,2.097,0.22,2.1085087147,0.117,0,0.117,1.98,0.22,1.9921847304
2020-08-17 09:30:00,2.048,0.07,2.0491959399,0.23800000000000002,0,0.23800000000000002,1.81,0.07,1.8113530854,2.118,0.38,2.1518187656,0.23800000000000002,0,0.23800000000000002,1.88,0.38,1.9180198122
2020-08-17 10:00:00,2.0805,0.24,2.0942970778,0.2705,0,0.2705,1.81,0.24,1.8258422714,2.1405,0.28,2.158735799,0.2705,0,0.2705,1.87,0.28,1.8908463712999999
2020-08-17 10:30:00,2.03,0.27,2.0478769494,0.29,0,0.29,1.74,0.27,1.7608236709,2.07,0.25,2.085041966,0.29,0,0.29,1.78,0.25,1.7974704448
2020-08-17 11:00:00,2.036,-0.08,2.0375711031,0.226,0,0.226,1.81,-0.08,1.8117670932,2.146,0.59,2.2256271026,0.226,0,0.226,1.92,0.59,2.0086064821
2020-08-17 11:30:00,2.0285,-0.23,2.0414975508,0.17850000000000002,0,0.17850000000000002,1.85,-0.23,1.8642424735,2.1485,0.7000000000000001,2.2596575515,0.17850000000000002,0,0.17850000000000002,1.97,0.7000000000000001,2.0906697491
2020-08-17 12:00:00,2.073,-0.24,2.0868466642,0.203,0,0.203,1.87,-0.24,1.885338166,2.193,0.68,2.2960071864,0.203,0,0.203,1.99,0.68,2.1029740845
2020-08-17 12:30:00,2.14,-0.24,2.1534158911,0.17,0,0.17,1.97,-0.24,1.9845654436000002,2.27,0.7000000000000001,2.3754788991,0.17,0,0.17,2.1,0.7000000000000001,2.2135943621
2020-08-17 13:00:00,2.067,-0.2,2.0766533172,0.257,0,0.257,1.81,-0.2,1.8210161998,2.197,0.74,2.3182771620000002,0.257,0,0.257,1.94,0.74,2.0763429389
2020-08-17 13:30:00,1.9649999999999999,-0.23,1.9784147695,0.375,0,0.375,1.5899999999999999,-0.23,1.6065490967,2.085,0.71,2.2025723598,0.375,0,0.375,1.71,0.71,1.8515398997
2020-08-17 14:00:00,1.936,-0.24,1.9508193151,0.41600000000000004,0,0.41600000000000004,1.52,-0.24,1.5388307249,2.066,0.71,2.184595157,0.41600000000000004,0,0.41600000000000004,1.65,0.71,1.7962739212
2020-08-17 14:30:00,1.9140000000000001,-0.25,1.9302580138,0.354,0,0.354,1.56,-0.25,1.5799050604,2.044,0.6900000000000001,2.1573214874,0.354,0,0.354,1.69,0.6900000000000001,1.8254314558
2020-08-17 15:00:00,1.879,0.23,1.8930242999,0.40900000000000003,0,0.40900000000000003,1.47,0.23,1.4878844041,1.929,0.31,1.9537504958,0.40900000000000003,0,0.40900000000000003,1.52,0.31,1.551289786
2020-08-17 15:30:00,1.9060000000000001,0.28,1.9264568513,0.366,0,0.366,1.54,0.28,1.5652475842,1.956,0.26,1.9732045003,0.366,0,0.366,1.5899999999999999,0.26,1.6111176245
2020-08-17 16:00:00,1.8835000000000002,0.27,1.9027538595,0.48350000000000004,0,0.48350000000000004,1.4,0.27,1.4257980222,1.9235000000000002,0.25,1.9396783883,0.48350000000000004,0,0.48350000000000004,1.44,0.25,1.4615402834
2020-08-17 16:30:00,2.0675,0.27,2.0850554549,0.28750000000000003,0,0.28750000000000003,1.78,0.27,1.8003610749,2.1075,0.25,2.1222761955,0.28750000000000003,0,0.28750000000000003,1.82,0.25,1.8370900903
2020-08-17 17:00:00,2.0085,0.24,2.0227882366,0.3385,0,0.3385,1.67,0.24,1.6871573726,2.0485,0.23,2.0613714488,0.3385,0,0.3385,1.71,0.23,1.7253985047
2020-08-17 17:30:00,2.085,0.23,2.0976474918,0.355,0,0.355,1.73,0.23,1.7452220489,2.135,0.21,2.1453030089,0.355,0,0.355,1.78,0.21,1.7923448329
2020-08-17 18:00:00,2.2315,0.2,2.2404446545,0.2615,0,0.2615,1.97,0.2,1.9801262586,2.2715,0.19,2.2794324403,0.2615,0,0.2615,2.01,0.19,2.0189601284
2020-08-17 18:30:00,2.306,0.2,2.314656778,0.166,0,0.166,2.14,0.2,2.1493254756,2.346,0.17,2.3521513557000002,0.166,0,0.166,2.18,0.17,2.1866183938
2020-08-17 19:00:00,2.2805,0.2,2.2892532079,0.060500000000000005,0,0.060500000000000005,2.22,0.2,2.228990803,2.3205,0.17,2.3267187733,0.060500000000000005,0,0.060500000000000005,2.26,0.17,2.2663847864
2020-08-17 19:30:00,2.1645,-0.23,2.1766856112,0.0645,0,0.0645,2.1,-0.23,2.1125576915,2.2145,0.49,2.2680631054,0.0645,0,0.0645,2.15,0.49,2.2051303816
2020-08-17 20:00:00,2.0555,0.17,2.0625179393,0.0655,0,0.0655,1.99,0.17,1.9972481068,2.0955,0.16,2.1015994504,0.0655,0,0.0655,2.03,0.16,2.0362956563
2020-08-17 20:30:00,1.9500000000000002,-0.44,1.9990247622,0.06,0,0.06,1.8900000000000001,-0.44,1.9405411616000001,2.0,0.53,2.0690335908,0.06,0,0.06,1.94,0.53,2.0110942295
2020-08-17 21:00:00,1.9275,-0.44,1.9770827626,0.0675,0,0.0675,1.8599999999999999,-0.44,1.9113346123000001,1.9675,0.53,2.0376349649,0.0675,0,0.0675,1.9,0.53,1.9725364382000001
2020-08-17 21:30:00,1.8915000000000002,-0.49,1.9539376269000002,0.0815,0,0.0815,1.81,-0.49,1.8751533271,1.9415,0.44,1.9907340983,0.0815,0,0.0815,1.8599999999999999,0.44,1.9113346123000001
2020-08-17 22:00:00,1.7405,-0.49,1.8081593541,0.07050000000000001,0,0.07050000000000001,1.67,-0.49,1.7404022524,1.8005,0.44,1.8534832748,0.07050000000000001,0,0.07050000000000001,1.73,0.44,1.7850770292
2020-08-17 22:30:00,1.637,-0.14,1.6429756541,0.067,0,0.067,1.57,-0.14,1.5762296786999999,1.677,-0.14,1.6828336222,0.067,0,0.067,1.6099999999999999,-0.14,1.6160754932999999
2020-08-17 23:00:00,1.48,0.0,1.48,0.06,0,0.06,1.42,0.0,1.42,1.52,0.0,1.52,0.06,0,0.06,1.46,0.0,1.46
2020-08-17 23:30:00,1.312,0.0,1.312,0.092,0,0.092,1.22,0.0,1.22,1.3519999999999999,0.0,1.3519999999999999,0.092,0,0.092,1.26,0.0,1.26
2020-08-18 00:00:00,1.232,0.0,1.232,0.122,0,0.122,1.11,0.0,1.11,1.272,0.0,1.272,0.122,0,0.122,1.15,0.0,1.15
2020-08-18 00:30:00,1.2005,0.0,1.2005,0.12050000000000001,0,0.12050000000000001,1.08,0.0,1.08,1.2405,0.0,1.2405,0.12050000000000001,0,0.12050000000000001,1.12,0.0,1.12
2020-08-18 01:00:00,1.1615,0.0,1.1615,0.1015,0,0.1015,1.06,0.0,1.06,1.2015,0.0,1.2015,0.1015,0,0.1015,1.1,0.0,1.1
2020-08-18 01:30:00,1.2045,0.0,1.2045,0.1145,0,0.1145,1.09,0.0,1.09,1.2445,0.0,1.2445,0.1145,0,0.1145,1.13,0.0,1.13
2020-08-18 02:00:00,1.192,0.0,1.192,0.10200000000000001,0,0.10200000000000001,1.09,0.0,1.09,1.232,0.0,1.232,0.10200000000000001,0,0.10200000000000001,1.13,0.0,1.13
2020-08-18 02:30:00,1.1865,0.0,1.1865,0.10650000000000001,0,0.10650000000000001,1.08,0.0,1.08,1.2265,0.0,1.2265,0.10650000000000001,0,0.10650000000000001,1.12,0.0,1.12
2020-08-18 03:00:00,1.1285,0.0,1.1285,0.1085,0,0.1085,1.02,0.0,1.02,1.1685,0.0,1.1685,0.1085,0,0.1085,1.06,0.0,1.06
2020-08-18 03:30:00,1.0865,0.0,1.0865,0.1165,0,0.1165,0.97,0.0,0.97,1.1265,0.0,1.1265,0.1165,0,0.1165,1.01,0.0,1.01
2020-08-18 04:00:00,1.1065,0.0,1.1065,0.0965,0,0.0965,1.01,0.0,1.01,1.1465,0.0,1.1465,0.0965,0,0.0965,1.05,0.0,1.05
2020-08-18 04:30:00,1.0955,0.0,1.0955,0.10550000000000001,0,0.10550000000000001,0.99,0.0,0.99,1.1355,0.0,1.1355,0.10550000000000001,0,0.10550000000000001,1.03,0.0,1.03
2020-08-18 05:00:00,1.1055,0.0,1.1055,0.0955,0,0.0955,1.01,0.0,1.01,1.1455,0.0,1.1455,0.0955,0,0.0955,1.05,0.0,1.05
2020-08-18 05:30:00,1.151,0.0,1.151,0.091,0,0.091,1.06,0.0,1.06,1.191,0.0,1.191,0.091,0,0.091,1.1,0.0,1.1
2020-08-18 06:00:00,1.209,0.0,1.209,0.069,0,0.069,1.1400000000000001,0.0,1.1400000000000001,1.249,0.0,1.249,0.069,0,0.069,1.18,0.0,1.18
2020-08-18 06:30:00,1.412,-0.31,1.4456292747,0.062,0,0.062,1.35,-0.31,1.3851353724,1.462,0.43,1.5239238826000001,0.062,0,0.062,1.4,0.43,1.4645477118
2020-08-18 07:00:00,1.5335,0.17,1.5428941150000002,0.07350000000000001,0,0.07350000000000001,1.46,0.17,1.4698639393000001,1.5735000000000001,0.16,1.5816138119,0.07350000000000001,0,0.07350000000000001,1.5,0.16,1.5085091979
2020-08-18 07:30:00,1.742,0.08,1.7438360015,0.07200000000000001,0,0.07200000000000001,1.67,0.08,1.6719150696,1.792,0.30000000000000004,1.8169380837,0.07200000000000001,0,0.07200000000000001,1.72,0.30000000000000004,1.7459667809
2020-08-18 08:00:00,1.8639999999999999,-0.34,1.8947548654,0.134,0,0.134,1.73,-0.34,1.7630938716,1.974,0.5700000000000001,2.054647415,0.134,0,0.134,1.8399999999999999,0.5700000000000001,1.9262658176
2020-08-18 08:30:00,1.943,0.17,1.9504227747,0.263,0,0.263,1.6800000000000002,0.17,1.6885792845,1.9929999999999999,0.28,2.0125727316,0.263,0,0.263,1.73,0.28,1.7525124821
2020-08-18 09:00:00,2.033,0.03,2.0332213357,0.263,0,0.263,1.77,0.03,1.770254219,2.123,0.45,2.1701679658,0.263,0,0.263,1.8599999999999999,0.45,1.9136614121000002
2020-08-18 09:30:00,2.1205,0.18,2.1281259949,0.1505,0,0.1505,1.97,0.18,1.9782062582000002,2.1805,0.33,2.205329964,0.1505,0,0.1505,2.03,0.33,2.0566477579
2020-08-18 10:00:00,2.177,0.30000000000000004,2.1975734345,0.20700000000000002,0,0.20700000000000002,1.97,0.30000000000000004,1.9927117202,2.217,0.27,2.2333806214,0.20700000000000002,0,0.20700000000000002,2.01,0.27,2.0280532537
2020-08-18 10:30:00,2.0005,0.30000000000000004,2.0228693112,0.3305,0,0.3305,1.67,0.30000000000000004,1.6967321533000002,2.0405,0.27,2.0582857552,0.3305,0,0.3305,1.71,0.27,1.7311845656
2020-08-18 11:00:00,1.951,0.36,1.9839357348000002,0.551,0,0.551,1.4,0.36,1.44554488,2.001,0.34,2.029680024,0.551,0,0.551,1.45,0.34,1.4893287078
2020-08-18 11:30:00,1.9015,0.36,1.9352783392,0.7715000000000001,0,0.7715000000000001,1.13,0.36,1.1859595271,1.9415,0.34,1.9710459787,0.7715000000000001,0,0.7715000000000001,1.17,0.34,1.2184005909
2020-08-18 12:00:00,1.9505,0.34,1.9799116773,0.4305,0,0.4305,1.52,0.34,1.5575621978,2.0005,0.32,2.025931946,0.4305,0,0.4305,1.57,0.32,1.602279626
2020-08-18 12:30:00,2.0125,0.30000000000000004,2.0347373909,0.3925,0,0.3925,1.62,0.30000000000000004,1.6475436261,2.0525,0.29,2.0728859713,0.3925,0,0.3925,1.6600000000000001,0.29,1.6851409437
2020-08-18 13:00:00,2.221,0.30000000000000004,2.2411695607,0.231,0,0.231,1.99,0.30000000000000004,2.0124860248,2.261,0.29,2.2795220990000002,0.231,0,0.231,2.03,0.29,2.0506096654
2020-08-18 13:30:00,2.083,0.28,2.1017347597000002,0.273,0,0.273,1.81,0.28,1.8315294155,2.123,0.31,2.1455136914,0.273,0,0.273,1.85,0.31,1.8757931656
2020-08-18 14:00:00,1.9344999999999999,0.30000000000000004,1.9576236232,0.5645,0,0.5645,1.37,0.30000000000000004,1.4024621207,1.9845000000000002,0.29,2.005577286,0.5645,0,0.5645,1.42,0.29,1.4493101807
2020-08-18 14:30:00,2.002,0.33,2.0290155248,0.302,0,0.302,1.7000000000000002,0.33,1.7317332358000002,2.052,0.31,2.0752840769,0.302,0,0.302,1.75,0.31,1.7772450591000002
2020-08-18 15:00:00,2.1295,0.33,2.1549176898,0.1495,0,0.1495,1.98,0.33,2.007311635,2.1695,0.31,2.1915360481,0.1495,0,0.1495,2.02,0.31,2.0436486978
2020-08-18 15:30:00,2.124,0.30000000000000004,2.1450818166,0.17400000000000002,0,0.17400000000000002,1.9500000000000002,0.30000000000000004,1.9729419657,2.164,0.27,2.18077876,0.17400000000000002,0,0.17400000000000002,1.99,0.27,2.0082330542
2020-08-18 16:00:00,1.995,0.28,2.0145533004,0.375,0,0.375,1.62,0.28,1.6440194646,2.045,0.27,2.0627469549,0.375,0,0.375,1.67,0.27,1.6916855499999999
2020-08-18 16:30:00,1.9605000000000001,0.26,1.9776653534,0.36050000000000004,0,0.36050000000000004,1.6,0.26,1.6209873533999999,2.0105,0.25,2.0259837734,0.36050000000000004,0,0.36050000000000004,1.65,0.25,1.6688319268
2020-08-18 17:00:00,1.916,0.25,1.9322411858000001,0.496,0,0.496,1.42,0.25,1.4418391034,1.956,0.24,1.9706689220000002,0.496,0,0.496,1.46,0.24,1.4795945391
2020-08-18 17:30:00,1.9275,0.21,1.9389059415,0.40750000000000003,0,0.40750000000000003,1.52,0.21,1.5344380079,1.9675,0.2,1.9776390596,0.40750000000000003,0,0.40750000000000003,1.56,0.2,1.5727682601000001
2020-08-18 18:00:00,1.917,0.2,1.9274047318,0.447,0,0.447,1.47,0.2,1.4835430563,1.957,0.18,1.9652605425,0.447,0,0.447,1.51,0.18,1.5206906326
2020-08-18 18:30:00,1.9344999999999999,0.18,1.9428562093,0.3045,0,0.3045,1.63,0.18,1.639908534,1.9745,0.16,1.9809720467,0.3045,0,0.3045,1.67,0.16,1.677647162
2020-08-18 19:00:00,1.9775,0.18,1.985675263,0.1875,0,0.1875,1.79,0.18,1.7990275151000001,2.0275,0.16,2.0338033951,0.1875,0,0.1875,1.8399999999999999,0.16,1.8469434209000002
2020-08-18 19:30:00,2.03,0.18,2.0379646709,0.09,0,0.09,1.94,0.18,1.9483326205,2.07,0.17,2.0769689454,0.09,0,0.09,1.98,0.17,1.9872845795
2020-08-18 20:00:00,2.0445,0.0,2.0445,0.0545,0,0.0545,1.99,0.0,1.99,2.0845,0.0,2.0845,0.0545,0,0.0545,2.03,0.0,2.03
2020-08-18 20:30:00,1.9729999999999999,0.0,1.9729999999999999,0.043000000000000003,0,0.043000000000000003,1.9300000000000002,0.0,1.9300000000000002,2.013,0.0,2.013,0.043000000000000003,0,0.043000000000000003,1.97,0.0,1.97
2020-08-18 21:00:00,1.9335,0.0,1.9335,0.0335,0,0.0335,1.9,0.0,1.9,1.9735,0.0,1.9735,0.0335,0,0.0335,1.94,0.0,1.94
2020-08-18 21:30:00,1.923,0.0,1.923,0.033,0,0.033,1.8900000000000001,0.0,1.8900000000000001,1.953,0.0,1.953,0.033,0,0.033,1.92,0.0,1.92
2020-08-18 22:00:00,1.8125,0.0,1.8125,0.022500000000000003,0,0.022500000000000003,1.79,0.0,1.79,1.8525,0.0,1.8525,0.022500000000000003,0,0.022500000000000003,1.83,0.0,1.83
2020-08-18 22:30:00,1.704,0.0,1.704,0.054,0,0.054,1.65,0.0,1.65,1.744,0.0,1.744,0.054,0,0.054,1.69,0.0,1.69
2020-08-18 23:00:00,1.5095,-0.47000000000000003,1.5809776248,0.0495,0,0.0495,1.46,-0.47000000000000003,1.533786165,1.5495,0.47000000000000003,1.6192128489000002,0.0495,0,0.0495,1.5,0.47000000000000003,1.5719096665999999
2020-08-18 23:30:00,1.3559999999999999,-0.48,1.4384491649,0.046,0,0.046,1.31,-0.48,1.3951702405,1.476,0.47000000000000003,1.5490242090000002,0.046,0,0.046,1.43,0.47000000000000003,1.5052574531
2020-08-19 00:00:00,1.2725,-0.46,1.3530913679,0.052500000000000005,0,0.052500000000000005,1.22,-0.46,1.303840481,1.3225,0.49,1.4103567811,0.052500000000000005,0,0.052500000000000005,1.27,0.49,1.3612494261
2020-08-19 00:30:00,1.2695,0.0,1.2695,0.0695,0,0.0695,1.2,0.0,1.2,1.2995,0.0,1.2995,0.0695,0,0.0695,1.23,0.0,1.23
2020-08-19 01:00:00,1.2045,-0.44,1.2823495038,0.0845,0,0.0845,1.12,-0.44,1.2033287165,1.2545,0.48,1.3431940478,0.0845,0,0.0845,1.17,0.48,1.2646343345
2020-08-19 01:30:00,1.2815,0.0,1.2815,0.12150000000000001,0,0.12150000000000001,1.16,0.0,1.16,1.3215,0.0,1.3215,0.12150000000000001,0,0.12150000000000001,1.2,0.0,1.2
2020-08-19 02:00:00,1.251,0.0,1.251,0.14100000000000001,0,0.14100000000000001,1.11,0.0,1.11,1.291,0.0,1.291,0.14100000000000001,0,0.14100000000000001,1.15,0.0,1.15
2020-08-19 02:30:00,1.2495,0.0,1.2495,0.1895,0,0.1895,1.06,0.0,1.06,1.2895,0.0,1.2895,0.1895,0,0.1895,1.1,0.0,1.1
2020-08-19 03:00:00,1.1395,-0.42,1.2144382446,0.2195,0,0.2195,0.92,-0.42,1.0113357504,1.2095,0.49,1.3049866857999999,0.2195,0,0.2195,0.99,0.49,1.1046266338
2020-08-19 03:30:00,1.1255,0.0,1.1255,0.2255,0,0.2255,0.9,0.0,0.9,1.1655,0.0,1.1655,0.2255,0,0.2255,0.9400000000000001,0.0,0.9400000000000001
2020-08-19 04:00:00,1.113,0.0,1.113,0.243,0,0.243,0.87,0.0,0.87,1.163,0.0,1.163,0.243,0,0.243,0.92,0.0,0.92
2020-08-19 04:30:00,1.15,0.0,1.15,0.25,0,0.25,0.9,0.0,0.9,1.2,0.0,1.2,0.25,0,0.25,0.9500000000000001,0.0,0.9500000000000001
2020-08-19 05:00:00,1.1625,-0.42,1.2360445987,0.2025,0,0.2025,0.96,-0.42,1.0478549518,1.2125,0.47000000000000003,1.3004061865,0.2025,0,0.2025,1.01,0.47000000000000003,1.1140017953
2020-08-19 05:30:00,1.184,-0.41000000000000003,1.2529788506,0.194,0,0.194,0.99,-0.41000000000000003,1.0715409465,1.294,0.48,1.380157962,0.194,0,0.194,1.1,0.48,1.2001666551
2020-08-19 06:00:00,1.2345,-0.41000000000000003,1.3008036939,0.24450000000000002,0,0.24450000000000002,0.99,-0.41000000000000003,1.0715409465,1.3445,0.48,1.4276134806,0.24450000000000002,0,0.24450000000000002,1.1,0.48,1.2001666551
2020-08-19 06:30:00,1.458,0.1,1.4614253317,0.20800000000000002,0,0.20800000000000002,1.25,0.1,1.2539936204,1.508,0.22,1.5239632542,0.20800000000000002,0,0.20800000000000002,1.3,0.22,1.3184839779
2020-08-19 07:00:00,1.5594999999999999,-0.01,1.5595320612,0.2295,0,0.2295,1.33,-0.01,1.3300375935,1.6195,0.32,1.6508119972,0.2295,0,0.2295,1.3900000000000001,0.32,1.4263590011
2020-08-19 07:30:00,1.741,0.15,1.7474498562,0.261,0,0.261,1.48,0.15,1.4875819305,1.8010000000000002,0.22,1.8143872243999999,0.261,0,0.261,1.54,0.22,1.5556349186
2020-08-19 08:00:00,1.92,0.19,1.9293781382000001,0.29,0,0.29,1.63,0.19,1.6410362580000002,1.97,0.22,1.9822462007000001,0.29,0,0.29,1.6800000000000002,0.22,1.6943435306999999
2020-08-19 08:30:00,2.055,0.03,2.0552189664,0.255,0,0.255,1.8,0.03,1.8002499826,2.135,0.45,2.1819085682,0.255,0,0.255,1.88,0.45,1.9331063085
