Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-19 09:00:00,2.134,0.27,2.1510127847,0.314,0,0.314,1.82,0.27,1.8399184765,2.174,0.24,2.1872073519,0.314,0,0.314,1.8599999999999999,0.24,1.8754199530000002
2020-08-19 09:30:00,2.249,0.2,2.2578753287,0.389,0,0.389,1.8599999999999999,0.2,1.8707217858,2.309,0.35000000000000003,2.3353759869,0.389,0,0.389,1.92,0.35000000000000003,1.9516403357
2020-08-19 10:00:00,2.214,-0.21,2.2239370495,0.454,0,0.454,1.76,-0.21,1.7724841325,2.344,0.73,2.4550429731,0.454,0,0.454,1.8900000000000001,0.73,2.0260799589
2020-08-19 10:30:00,2.1310000000000002,-0.21,2.1413222551,0.551,0,0.551,1.58,-0.21,1.5938946013000002,2.251,0.73,2.3664109956,0.551,0,0.551,1.7000000000000002,0.73,1.8501081048999999
2020-08-19 11:00:00,2.083,-0.19,2.0916474368,0.593,0,0.593,1.49,-0.19,1.5020652449,2.203,0.76,2.3304096206000002,0.593,0,0.593,1.6099999999999999,0.76,1.7803651311
2020-08-19 11:30:00,1.9995,-0.04,1.9999000599999999,0.7095,0,0.7095,1.29,-0.04,1.2906200060000002,2.0995,0.66,2.2007953676,0.7095,0,0.7095,1.3900000000000001,0.66,1.5387332452
2020-08-19 12:00:00,2.047,0.34,2.0750443369,0.777,0,0.777,1.27,0.34,1.3147243057,2.087,0.32,2.1113903003,0.777,0,0.777,1.31,0.32,1.3485177046999999
2020-08-19 12:30:00,1.957,0.31,1.9814007671,0.847,0,0.847,1.11,0.31,1.1524755963,1.9969999999999999,0.30000000000000004,2.0194080816,0.847,0,0.847,1.15,0.30000000000000004,1.1884864324
2020-08-19 13:00:00,1.9435,0.34,1.9730160288,1.0135,0,1.0135,0.93,0.34,0.9902019996,1.9935,0.33,2.0206291718,1.0135,0,1.0135,0.98,0.33,1.0340696302
2020-08-19 13:30:00,1.8915000000000002,0.32,1.9183775046,0.9415,0,0.9415,0.9500000000000001,0.32,1.0024470061,1.9415,0.30000000000000004,1.9645412314000001,0.9415,0,0.9415,1.0,0.30000000000000004,1.0440306509
2020-08-19 14:00:00,1.85,0.30000000000000004,1.8741664814,0.77,0,0.77,1.08,0.30000000000000004,1.1208925015,1.8900000000000001,0.29,1.9121192431,0.77,0,0.77,1.12,0.29,1.1569356075
2020-08-19 14:30:00,1.9260000000000002,0.32,1.9524026224000002,0.656,0,0.656,1.27,0.32,1.3096946209,1.966,0.30000000000000004,1.988757401,0.656,0,0.656,1.31,0.30000000000000004,1.3439121995
2020-08-19 15:00:00,1.9545,0.32,1.9805227214,0.48450000000000004,0,0.48450000000000004,1.47,0.32,1.5044268011000002,2.0045,0.29,2.0253691639,0.48450000000000004,0,0.48450000000000004,1.52,0.29,1.5474172030000002
2020-08-19 15:30:00,1.865,0.29,1.8874122496,0.5750000000000001,0,0.5750000000000001,1.29,0.29,1.3221951444,1.905,0.28,1.9254674757,0.5750000000000001,0,0.5750000000000001,1.33,0.28,1.3591541487
2020-08-19 16:00:00,1.814,0.29,1.8370345668999999,0.654,0,0.654,1.16,0.29,1.1957006314,1.8639999999999999,0.28,1.8849127301,0.654,0,0.654,1.21,0.28,1.2419742348
2020-08-19 16:30:00,2.053,0.27,2.0706783913,0.393,0,0.393,1.6600000000000001,0.27,1.6818144963,2.103,0.25,2.1178075928,0.393,0,0.393,1.71,0.25,1.7281782315
2020-08-19 17:00:00,2.146,0.25,2.1605129021,0.396,0,0.396,1.75,0.25,1.7677669530000002,2.186,0.23,2.198066423,0.396,0,0.396,1.79,0.23,1.8047160441
2020-08-19 17:30:00,2.259,0.24,2.2717132301,0.309,0,0.309,1.9500000000000002,0.24,1.9647137196000002,2.299,0.22,2.3095023273,0.309,0,0.309,1.99,0.22,2.0021238723
2020-08-19 18:00:00,2.2795,0.22,2.2900917558,0.2795,0,0.2795,2.0,0.22,2.0120636173,2.3195,0.19,2.3272688392,0.2795,0,0.2795,2.04,0.19,2.0488289338
2020-08-19 18:30:00,2.284,0.22,2.2945709839,0.304,0,0.304,1.98,0.22,1.9921847304,2.324,0.19,2.3317538464,0.304,0,0.304,2.02,0.19,2.0289159667
2020-08-19 19:00:00,2.2475,0.18,2.2546964873,0.2575,0,0.2575,1.99,0.18,1.9981241203,2.2875,0.16,2.2930888012,0.2575,0,0.2575,2.03,0.16,2.0362956563
2020-08-19 19:30:00,2.284,0.18,2.2910818405,0.234,0,0.234,2.05,0.18,2.0578872661,2.334,0.16,2.3394777195,0.234,0,0.234,2.1,0.16,2.106086418
2020-08-19 20:00:00,2.157,0.18,2.1644974012000002,0.257,0,0.257,1.9,0.18,1.9085072700999999,2.197,0.16,2.2028184219,0.257,0,0.257,1.94,0.16,1.9465867564
2020-08-19 20:30:00,2.165,0.18,2.1724697927,0.255,0,0.255,1.9100000000000001,0.18,1.9184629264000002,2.205,0.16,2.2107973675,0.255,0,0.255,1.9500000000000002,0.16,1.9565530915
2020-08-19 21:00:00,2.1015,0.18,2.1091946923,0.2715,0,0.2715,1.83,0.18,1.8388311505,2.1515,0.18,2.1590165006,0.2715,0,0.2715,1.88,0.18,1.8885973631000001
2020-08-19 21:30:00,1.99,-0.45,2.0402450833,0.27,0,0.27,1.72,-0.45,1.7778920102,2.03,0.49,2.0883007446,0.27,0,0.27,1.76,0.49,1.8269373279
2020-08-19 22:00:00,1.8305,-0.42,1.8780655606,0.2705,0,0.2705,1.56,-0.42,1.6155494421,1.8805,0.51,1.9484302015,0.2705,0,0.2705,1.6099999999999999,0.51,1.6888457597
2020-08-19 22:30:00,1.6600000000000001,0.0,1.6600000000000001,0.27,0,0.27,1.3900000000000001,0.0,1.3900000000000001,1.7000000000000002,0.0,1.7000000000000002,0.27,0,0.27,1.43,0.0,1.43
2020-08-19 23:00:00,1.5190000000000001,0.0,1.5190000000000001,0.269,0,0.269,1.25,0.0,1.25,1.5590000000000002,0.0,1.5590000000000002,0.269,0,0.269,1.29,0.0,1.29
2020-08-19 23:30:00,1.3715,0.0,1.3715,0.2615,0,0.2615,1.11,0.0,1.11,1.4115,0.0,1.4115,0.2615,0,0.2615,1.15,0.0,1.15
2020-08-20 00:00:00,1.2715,0.0,1.2715,0.24150000000000002,0,0.24150000000000002,1.03,0.0,1.03,1.3115,0.0,1.3115,0.24150000000000002,0,0.24150000000000002,1.07,0.0,1.07
2020-08-20 00:30:00,1.2530000000000001,0.13,1.2597257638000001,0.243,0,0.243,1.01,0.13,1.0183319694,1.293,0.13,1.2995187571,0.243,0,0.243,1.05,0.13,1.0580170131
2020-08-20 01:00:00,1.208,0.13,1.2149748969,0.228,0,0.228,0.98,0.13,0.9885848471,1.248,0.13,1.2547525652,0.228,0,0.228,1.02,0.13,1.0282509421
2020-08-20 01:30:00,1.2545,0.13,1.2612177647,0.2245,0,0.2245,1.03,0.13,1.0381714695,1.2945,0.0,1.2945,0.2245,0,0.2245,1.07,0.0,1.07
2020-08-20 02:00:00,1.239,0.13,1.2458013485000001,0.169,0,0.169,1.07,0.13,1.0778682665,1.279,0.0,1.279,0.169,0,0.169,1.11,0.0,1.11
2020-08-20 02:30:00,1.2335,0.13,1.2403315081,0.1835,0,0.1835,1.05,0.13,1.0580170131,1.2735,0.0,1.2735,0.1835,0,0.1835,1.09,0.0,1.09
2020-08-20 03:00:00,1.152,0.0,1.152,0.17200000000000001,0,0.17200000000000001,0.98,0.0,0.98,1.192,0.0,1.192,0.17200000000000001,0,0.17200000000000001,1.02,0.0,1.02
2020-08-20 03:30:00,1.1235,0.0,1.1235,0.14350000000000002,0,0.14350000000000002,0.98,0.0,0.98,1.1635,0.0,1.1635,0.14350000000000002,0,0.14350000000000002,1.02,0.0,1.02
2020-08-20 04:00:00,1.127,0.0,1.127,0.197,0,0.197,0.93,0.0,0.93,1.167,0.0,1.167,0.197,0,0.197,0.97,0.0,0.97
2020-08-20 04:30:00,1.1355,0.0,1.1355,0.23550000000000001,0,0.23550000000000001,0.9,0.0,0.9,1.1755,0.0,1.1755,0.23550000000000001,0,0.23550000000000001,0.9400000000000001,0.0,0.9400000000000001
2020-08-20 05:00:00,1.138,0.13,1.1454012397,0.20800000000000002,0,0.20800000000000002,0.93,0.13,0.9390420651,1.178,0.13,1.1851514671,0.20800000000000002,0,0.20800000000000002,0.97,0.13,0.9786725704
2020-08-20 05:30:00,1.2,0.13,1.2070211266,0.23,0,0.23,0.97,0.13,0.9786725704,1.24,0.13,1.2467958935,0.23,0,0.23,1.01,0.13,1.0183319694
2020-08-20 06:00:00,1.2690000000000001,0.15,1.2778344963000001,0.23900000000000002,0,0.23900000000000002,1.03,0.15,1.0408650249,1.319,0.15,1.3275017891,0.23900000000000002,0,0.23900000000000002,1.08,0.15,1.0903669107
2020-08-20 06:30:00,1.425,0.17,1.4351045258,0.23500000000000001,0,0.23500000000000001,1.19,0.17,1.202081528,1.475,0.15,1.4826075002999999,0.23500000000000001,0,0.23500000000000001,1.24,0.15,1.2490396311
2020-08-20 07:00:00,1.5415,0.18,1.5519736628,0.2515,0,0.2515,1.29,0.18,1.3024976008,1.5915,0.16,1.5995225069,0.2515,0,0.2515,1.34,0.16,1.3495184326
2020-08-20 07:30:00,1.697,0.1,1.6999438225999999,0.297,0,0.297,1.4,0.1,1.4035668848,1.7469999999999999,0.24,1.7634083475,0.297,0,0.297,1.45,0.24,1.469727866
2020-08-20 08:00:00,1.8595000000000002,0.21,1.8713204562999999,0.34950000000000003,0,0.34950000000000003,1.51,0.21,1.5245327153,1.9095,0.2,1.9199453767999999,0.34950000000000003,0,0.34950000000000003,1.56,0.2,1.5727682601000001
2020-08-20 08:30:00,2.01,0.28,2.0294087809,0.45,0,0.45,1.56,0.28,1.5849290205000002,2.05,0.27,2.0677040407,0.45,0,0.45,1.6,0.27,1.622621336
2020-08-20 09:00:00,2.042,0.28,2.0611074693,0.542,0,0.542,1.5,0.28,1.5259095648,2.092,0.27,2.1093515591,0.542,0,0.542,1.55,0.27,1.5733403955
2020-08-20 09:30:00,1.9835,0.30000000000000004,2.006058885,0.6635,0,0.6635,1.32,0.30000000000000004,1.3536617007,2.0335,0.29,2.0540745483,0.6635,0,0.6635,1.37,0.29,1.4003570973000001
2020-08-20 10:00:00,1.895,0.32,1.9218285563,0.735,0,0.735,1.16,0.32,1.2033287165,1.945,0.31,1.9695494409,0.735,0,0.735,1.21,0.31,1.2490796612
2020-08-20 10:30:00,1.891,0.32,1.9178845116,0.731,0,0.731,1.16,0.32,1.2033287165,1.941,0.31,1.9655993997,0.731,0,0.731,1.21,0.31,1.2490796612
2020-08-20 11:00:00,1.7755,0.32,1.8041064963000002,0.9155000000000001,0,0.9155000000000001,0.86,0.32,0.9176055798,1.8155000000000001,0.31,1.8417763844000001,0.9155000000000001,0,0.9155000000000001,0.9,0.31,0.9518928511
2020-08-20 11:30:00,1.7915,0.33,1.8216399891,0.8915000000000001,0,0.8915000000000001,0.9,0.33,0.9585927185,1.8415,0.32,1.8690966401,0.8915000000000001,0,0.8915000000000001,0.9500000000000001,0.32,1.0024470061
2020-08-20 12:00:00,1.7665000000000002,0.28,1.7885531163000001,0.7765000000000001,0,0.7765000000000001,0.99,0.28,1.0288342918,1.8065,0.27,1.8265656982,0.7765000000000001,0,0.7765000000000001,1.03,0.27,1.0648004508
2020-08-20 12:30:00,1.7455,0.28,1.7678151063,0.7355,0,0.7355,1.01,0.28,1.0480935073,1.7955,0.27,1.8156872666,0.7355,0,0.7355,1.06,0.27,1.0938464243000001
2020-08-20 13:00:00,1.8359999999999999,0.28,1.857228042,0.806,0,0.806,1.03,0.28,1.0673799698,1.876,0.27,1.8953300504000001,0.806,0,0.806,1.07,0.27,1.1035397591
2020-08-20 13:30:00,1.755,0.27,1.7756477690999999,0.745,0,0.745,1.01,0.27,1.0454664031,1.8050000000000002,0.26,1.8236296225,0.745,0,0.745,1.06,0.26,1.091421092
2020-08-20 14:00:00,1.7565,0.29,1.7802787001,0.7465,0,0.7465,1.01,0.29,1.050809212,1.8065,0.28,1.8280706359,0.7465,0,0.7465,1.06,0.28,1.0963576059
2020-08-20 14:30:00,1.7065000000000001,0.29,1.7309656987,0.8765000000000001,0,0.8765000000000001,0.8300000000000001,0.29,0.8792041856,1.7465000000000002,0.28,1.7688024904000001,0.8765000000000001,0,0.8765000000000001,0.87,0.28,0.9139474821
2020-08-20 15:00:00,1.873,0.29,1.8953176515,0.653,0,0.653,1.22,0.29,1.2539936204,1.923,0.28,1.9432779009,0.653,0,0.653,1.27,0.28,1.3004999039
2020-08-20 15:30:00,1.8675000000000002,0.25,1.8841592953,0.5675,0,0.5675,1.3,0.25,1.3238202295,1.9175,0.24,1.9324611898000001,0.5675,0,0.5675,1.35,0.24,1.3711673858
2020-08-20 16:00:00,1.861,0.24,1.8764117352,0.681,0,0.681,1.18,0.24,1.2041594579,1.911,0.23,1.9247911575,0.681,0,0.681,1.23,0.23,1.2513193038
2020-08-20 16:30:00,1.9445000000000001,0.27,1.9631556866,0.5845,0,0.5845,1.3599999999999999,0.27,1.3865424624,1.9845000000000002,0.25,2.0001850539,0.5845,0,0.5845,1.4,0.25,1.4221462652999999
2020-08-20 17:00:00,2.0155,0.24,2.029738961,0.5055000000000001,0,0.5055000000000001,1.51,0.24,1.5289538907,2.0655,0.22,2.077183249,0.5055000000000001,0,0.5055000000000001,1.56,0.22,1.5754364475
2020-08-20 17:30:00,2.0875,0.22,2.0990608019,0.5575,0,0.5575,1.53,0.22,1.5457360706,2.1275,0.21,2.1378391544,0.5575,0,0.5575,1.57,0.21,1.5839823230999999
2020-08-20 18:00:00,2.115,0.2,2.1244352191,0.505,0,0.505,1.6099999999999999,0.2,1.6223748026,2.155,0.19,2.1633596557,0.505,0,0.505,1.65,0.19,1.6609033687
2020-08-20 18:30:00,2.124,0.13,2.1279746239,0.41400000000000003,0,0.41400000000000003,1.71,0.13,1.7149344011,2.174,0.23,2.1861326584,0.41400000000000003,0,0.41400000000000003,1.76,0.23,1.7749647884000002
2020-08-20 19:00:00,2.191,-0.34,2.2172237145,0.331,0,0.331,1.8599999999999999,-0.34,1.890819928,2.311,0.58,2.3826709802,0.331,0,0.331,1.98,0.58,2.0632013959
2020-08-20 19:30:00,2.1645,-0.1,2.166808771,0.3145,0,0.3145,1.85,-0.1,1.8527007314000001,2.2345,0.46,2.2813571071,0.3145,0,0.3145,1.92,0.46,1.9743353312
2020-08-20 20:00:00,2.1065,0.18,2.1141764945,0.28650000000000003,0,0.28650000000000003,1.82,0.18,1.8288794383,2.1465,0.17,2.1532213658,0.28650000000000003,0,0.28650000000000003,1.8599999999999999,0.17,1.8677526602999999
2020-08-20 20:30:00,2.0515,-0.06,2.0523772192,0.2715,0,0.2715,1.78,-0.06,1.7810109489000001,2.1015,0.5,2.1601625518,0.2715,0,0.2715,1.83,0.5,1.8970766985
2020-08-20 21:00:00,1.971,-0.41000000000000003,2.0131917445,0.271,0,0.271,1.7000000000000002,-0.41000000000000003,1.7487424053,2.081,0.53,2.1474312562,0.271,0,0.271,1.81,0.53,1.8860010604
2020-08-20 21:30:00,1.971,0.15,1.9766995219,0.271,0,0.271,1.7000000000000002,0.15,1.7066048166,2.021,0.13,2.0251767824,0.271,0,0.271,1.75,0.13,1.7548219283000002
2020-08-20 22:00:00,1.819,-0.15,1.8251742383,0.269,0,0.269,1.55,-0.15,1.5572411501999999,1.859,0.49,1.922493433,0.269,0,0.269,1.5899999999999999,0.49,1.6637908522
2020-08-20 22:30:00,1.6985000000000001,0.0,1.6985000000000001,0.2685,0,0.2685,1.43,0.0,1.43,1.7485,0.0,1.7485,0.2685,0,0.2685,1.48,0.0,1.48
2020-08-20 23:00:00,1.558,0.0,1.558,0.268,0,0.268,1.29,0.0,1.29,1.5979999999999999,0.0,1.5979999999999999,0.268,0,0.268,1.33,0.0,1.33
2020-08-20 23:30:00,1.4075,0.0,1.4075,0.2675,0,0.2675,1.1400000000000001,0.0,1.1400000000000001,1.4475,0.0,1.4475,0.2675,0,0.2675,1.18,0.0,1.18
2020-08-21 00:00:00,1.288,0.0,1.288,0.268,0,0.268,1.02,0.0,1.02,1.338,0.0,1.338,0.268,0,0.268,1.07,0.0,1.07
2020-08-21 00:30:00,1.2505,0.13,1.257239138,0.2705,0,0.2705,0.98,0.13,0.9885848471,1.2905,0.0,1.2905,0.2705,0,0.2705,1.02,0.0,1.02
2020-08-21 01:00:00,1.2185,0.13,1.2254151337,0.2685,0,0.2685,0.9500000000000001,0.13,0.9588534820000001,1.2585,0.13,1.2651965262,0.2685,0,0.2685,0.99,0.13,0.9984988733000001
2020-08-21 01:30:00,1.3,0.13,1.3064838307,0.27,0,0.27,1.03,0.13,1.0381714695,1.34,0.13,1.3462912018,0.27,0,0.27,1.07,0.13,1.0778682665
2020-08-21 02:00:00,1.28,0.13,1.2865846261,0.27,0,0.27,1.01,0.13,1.0183319694,1.32,0.13,1.3263860675,0.27,0,0.27,1.05,0.13,1.0580170131
2020-08-21 02:30:00,1.239,0.13,1.2458013485000001,0.269,0,0.269,0.97,0.13,0.9786725704,1.289,0.13,1.295538884,0.269,0,0.269,1.02,0.13,1.0282509421
2020-08-21 03:00:00,1.1785,0.13,1.1856484513,0.2685,0,0.2685,0.91,0.13,0.9192388155000001,1.2285,0.13,1.2353591583,0.2685,0,0.2685,0.96,0.13,0.9687620967
2020-08-21 03:30:00,1.0905,-0.43,1.1722159571,0.2705,0,0.2705,0.8200000000000001,-0.43,0.9259049627,1.2005,0.47000000000000003,1.2892246701,0.2705,0,0.2705,0.93,0.47000000000000003,1.0420172743
2020-08-21 04:00:00,1.0915,-0.41000000000000003,1.1659640861,0.2715,0,0.2715,0.8200000000000001,-0.41000000000000003,0.9167878708,1.1515,0.47000000000000003,1.2437251505,0.2715,0,0.2715,0.88,0.47000000000000003,0.9976472322000001
2020-08-21 04:30:00,1.1305,0.0,1.1305,0.2705,0,0.2705,0.86,0.0,0.86,1.1705,0.0,1.1705,0.2705,0,0.2705,0.9,0.0,0.9
2020-08-21 05:00:00,1.131,0.13,1.1384467489,0.271,0,0.271,0.86,0.13,0.8697700846,1.171,0.0,1.171,0.271,0,0.271,0.9,0.0,0.9
2020-08-21 05:30:00,1.2015,0.13,1.208512412,0.2715,0,0.2715,0.93,0.13,0.9390420651,1.2415,0.13,1.2482877272,0.2715,0,0.2715,0.97,0.13,0.9786725704
2020-08-21 06:00:00,1.251,-0.31,1.2888370727,0.271,0,0.271,0.98,-0.31,1.0278618584,1.331,0.51,1.4253634624,0.271,0,0.271,1.06,0.51,1.1763077829
2020-08-21 06:30:00,1.4315,-0.08,1.4337336747,0.2715,0,0.2715,1.16,-0.08,1.1627553483,1.5015,0.32,1.5352205868,0.2715,0,0.2715,1.23,0.32,1.2709445307
2020-08-21 07:00:00,1.6105,0.19,1.6216689705,0.2805,0,0.2805,1.33,0.19,1.3435028843,1.6505,0.18,1.6602861951999999,0.2805,0,0.2805,1.37,0.18,1.3817742218
2020-08-21 07:30:00,1.7615,0.22,1.7751851312,0.3015,0,0.3015,1.46,0.22,1.476482306,1.8014999999999999,0.2,1.8125678608,0.3015,0,0.3015,1.5,0.2,1.513274595
2020-08-21 08:00:00,1.919,0.24,1.9339495857000002,0.329,0,0.329,1.5899999999999999,0.24,1.608011194,1.959,0.22,1.971314536,0.329,0,0.329,1.63,0.22,1.6447796205
2020-08-21 08:30:00,2.0485,0.28,2.0675473997,0.3985,0,0.3985,1.65,0.28,1.6735889579,2.0885,0.26,2.1046216406,0.3985,0,0.3985,1.69,0.26,1.7098830369
2020-08-21 09:00:00,2.147,0.29,2.1664969421,0.337,0,0.337,1.81,0.29,1.8330848316,2.197,0.27,2.2135286309,0.337,0,0.337,1.8599999999999999,0.27,1.8794946129
2020-08-21 09:30:00,2.1335,0.29,2.1531191908,0.5135000000000001,0,0.5135000000000001,1.62,0.29,1.6457521077,2.1835,0.27,2.200130053,0.5135000000000001,0,0.5135000000000001,1.67,0.27,1.6916855499999999
2020-08-21 10:00:00,2.0855,0.28,2.1042125012,0.5255000000000001,0,0.5255000000000001,1.56,0.28,1.5849290205000002,2.1255,0.29,2.1451923573,0.5255000000000001,0,0.5255000000000001,1.6,0.29,1.6260688792
2020-08-21 10:30:00,1.9729999999999999,0.26,1.9900575369000002,0.7030000000000001,0,0.7030000000000001,1.27,0.26,1.2963410045,2.013,0.24,2.0272565205,0.7030000000000001,0,0.7030000000000001,1.31,0.24,1.3318032888
2020-08-21 11:00:00,2.0485,-0.17,2.0555418385,0.47850000000000004,0,0.47850000000000004,1.57,-0.17,1.5791770008000001,2.1585,0.7000000000000001,2.2691677439,0.47850000000000004,0,0.47850000000000004,1.6800000000000002,0.7000000000000001,1.82
2020-08-21 11:30:00,2.0315,-0.22,2.0433776572,0.4615,0,0.4615,1.57,-0.22,1.5853390804,2.1415,0.7000000000000001,2.2530029405,0.4615,0,0.4615,1.6800000000000002,0.7000000000000001,1.82
2020-08-21 12:00:00,1.982,-0.27,2.0003059766,0.492,0,0.492,1.49,-0.27,1.5142654985,2.102,0.64,2.1972719448999998,0.492,0,0.492,1.6099999999999999,0.64,1.7325414858000001
2020-08-21 12:30:00,2.0285,-0.26,2.04509468,0.4985,0,0.4985,1.53,-0.26,1.551934277,2.1385,0.66,2.2380308867,0.4985,0,0.4985,1.6400000000000001,0.66,1.7678235206
2020-08-21 13:00:00,1.9475,-0.27,1.9661272212,0.5575,0,0.5575,1.3900000000000001,-0.27,1.4159802259,2.0575,0.66,2.1607652001,0.5575,0,0.5575,1.5,0.66,1.638780034
2020-08-21 13:30:00,1.8005,-0.2,1.8115739703,0.6605000000000001,0,0.6605000000000001,1.1400000000000001,-0.2,1.1574109037,1.8905,0.56,1.9716973018,0.6605000000000001,0,0.6605000000000001,1.23,0.56,1.3514806695
2020-08-21 14:00:00,1.859,0.22,1.8719724891,0.579,0,0.579,1.28,0.22,1.2987686476,1.899,0.2,1.9095028149000002,0.579,0,0.579,1.32,0.2,1.3350655415000001
2020-08-21 14:30:00,1.7635,0.2,1.7748048484,0.6735,0,0.6735,1.09,0.2,1.1081967334,1.8035,0.2,1.8145556619,0.6735,0,0.6735,1.13,0.2,1.1475626345
2020-08-21 15:00:00,1.7265000000000001,0.2,1.7380455259,0.7065,0,0.7065,1.02,0.2,1.0394229168,1.7665000000000002,0.2,1.7777857717,0.7065,0,0.7065,1.06,0.2,1.0787029248
2020-08-21 15:30:00,1.625,0.23,1.6411962101,0.895,0,0.895,0.73,0.23,0.7653757247,1.675,0.23,1.6907173034,0.895,0,0.895,0.78,0.23,0.8132035416000001
2020-08-21 16:00:00,1.866,0.22,1.8789241603,0.47600000000000003,0,0.47600000000000003,1.3900000000000001,0.22,1.407302384,1.916,0.21,1.9274739946000001,0.47600000000000003,0,0.47600000000000003,1.44,0.21,1.4552319403
2020-08-21 16:30:00,1.904,0.22,1.9166679420000001,0.5740000000000001,0,0.5740000000000001,1.33,0.22,1.3480726983,1.944,0.21,1.9553096940999999,0.5740000000000001,0,0.5740000000000001,1.37,0.21,1.386001443
2020-08-21 17:00:00,1.9175,0.22,1.9300793377,0.6475000000000001,0,0.6475000000000001,1.27,0.22,1.2889142718,1.9675,0.21,1.9786753776000001,0.6475000000000001,0,0.6475000000000001,1.32,0.21,1.3366001646
2020-08-21 17:30:00,2.033,0.19,2.0418592018,0.453,0,0.453,1.58,0.19,1.5913830463,2.083,0.17,2.0899255968,0.453,0,0.453,1.63,0.17,1.6388410539
2020-08-21 18:00:00,2.0625,-0.15,2.0679473518,0.36250000000000004,0,0.36250000000000004,1.7000000000000002,-0.15,1.7066048166,2.1325,0.46,2.1815490483,0.36250000000000004,0,0.36250000000000004,1.77,0.46,1.8287974191
2020-08-21 18:30:00,1.963,-0.37,1.9975657686,0.523,0,0.523,1.44,-0.37,1.4867750334,2.073,0.55,2.144721194,0.523,0,0.523,1.55,0.55,1.6446884203
2020-08-21 19:00:00,2.0605,-0.39,2.0970837489,0.3705,0,0.3705,1.69,-0.39,1.7344163283,2.1605,0.52,2.2221971672,0.3705,0,0.3705,1.79,0.52,1.864001073
2020-08-21 19:30:00,2.09,0.16,2.0961154548,0.31,0,0.31,1.78,0.16,1.7871765442,2.13,0.15,2.1352751578999998,0.31,0,0.31,1.82,0.15,1.8261708573000002
2020-08-21 20:00:00,2.033,0.16,2.0392863948,0.28300000000000003,0,0.28300000000000003,1.75,0.16,1.7572990639000001,2.073,0.15,2.0784198325,0.28300000000000003,0,0.28300000000000003,1.79,0.15,1.7962739212
2020-08-21 20:30:00,1.9685000000000001,0.16,1.9749917088000002,0.23850000000000002,0,0.23850000000000002,1.73,0.16,1.7373830896,2.0085,0.15,2.0140934065,0.23850000000000002,0,0.23850000000000002,1.77,0.15,1.7763445612000002
2020-08-21 21:00:00,1.9649999999999999,0.16,1.9715032336,0.23500000000000001,0,0.23500000000000001,1.73,0.16,1.7373830896,2.005,0.15,2.0106031433,0.23500000000000001,0,0.23500000000000001,1.77,0.15,1.7763445612000002
2020-08-21 21:30:00,1.915,0.0,1.915,0.20500000000000002,0,0.20500000000000002,1.71,0.0,1.71,1.955,0.0,1.955,0.20500000000000002,0,0.20500000000000002,1.75,0.0,1.75
2020-08-21 22:00:00,1.811,-0.46,1.8685076933,0.231,0,0.231,1.58,-0.46,1.6456001945,1.851,0.47000000000000003,1.9097384638000001,0.231,0,0.231,1.62,0.47000000000000003,1.6868017074
2020-08-21 22:30:00,1.6305,0.0,1.6305,0.21050000000000002,0,0.21050000000000002,1.42,0.0,1.42,1.6705,0.0,1.6705,0.21050000000000002,0,0.21050000000000002,1.46,0.0,1.46
2020-08-21 23:00:00,1.455,-0.47000000000000003,1.5290274687,0.145,0,0.145,1.31,-0.47000000000000003,1.3917614738,1.565,0.44,1.6256767821,0.145,0,0.145,1.42,0.44,1.4866068747
2020-08-21 23:30:00,1.3599999999999999,-0.46,1.4356879884,0.16,0,0.16,1.2,-0.46,1.2851459061,1.47,0.46,1.5402921801,0.16,0,0.16,1.31,0.46,1.3884163641
2020-08-22 00:00:00,1.2850000000000001,-0.47000000000000003,1.3682561895,0.165,0,0.165,1.12,-0.47000000000000003,1.2146192819000001,1.365,0.46,1.4404252844,0.165,0,0.165,1.2,0.46,1.2851459061
2020-08-22 00:30:00,1.294,0.0,1.294,0.154,0,0.154,1.1400000000000001,0.0,1.1400000000000001,1.334,0.0,1.334,0.154,0,0.154,1.18,0.0,1.18
2020-08-22 01:00:00,1.252,0.13,1.2587311071,0.132,0,0.132,1.12,0.13,1.1275194012,1.292,0.0,1.292,0.132,0,0.132,1.16,0.0,1.16
2020-08-22 01:30:00,1.3094999999999999,0.0,1.3094999999999999,0.1395,0,0.1395,1.17,0.0,1.17,1.3495,0.0,1.3495,0.1395,0,0.1395,1.21,0.0,1.21
2020-08-22 02:00:00,1.271,0.0,1.271,0.131,0,0.131,1.1400000000000001,0.0,1.1400000000000001,1.311,0.0,1.311,0.131,0,0.131,1.18,0.0,1.18
2020-08-22 02:30:00,1.231,0.0,1.231,0.151,0,0.151,1.08,0.0,1.08,1.271,0.0,1.271,0.151,0,0.151,1.12,0.0,1.12
2020-08-22 03:00:00,1.151,0.0,1.151,0.14100000000000001,0,0.14100000000000001,1.01,0.0,1.01,1.191,0.0,1.191,0.14100000000000001,0,0.14100000000000001,1.05,0.0,1.05
2020-08-22 03:30:00,1.1205,0.0,1.1205,0.1305,0,0.1305,0.99,0.0,0.99,1.1605,0.0,1.1605,0.1305,0,0.1305,1.03,0.0,1.03
2020-08-22 04:00:00,1.0985,0.0,1.0985,0.1685,0,0.1685,0.93,0.0,0.93,1.1385,0.0,1.1385,0.1685,0,0.1685,0.97,0.0,0.97
2020-08-22 04:30:00,1.111,0.0,1.111,0.161,0,0.161,0.9500000000000001,0.0,0.9500000000000001,1.151,0.0,1.151,0.161,0,0.161,0.99,0.0,0.99
2020-08-22 05:00:00,1.1125,0.0,1.1125,0.12250000000000001,0,0.12250000000000001,0.99,0.0,0.99,1.1525,0.0,1.1525,0.12250000000000001,0,0.12250000000000001,1.03,0.0,1.03
2020-08-22 05:30:00,1.161,0.13,1.1682555371,0.131,0,0.131,1.03,0.13,1.0381714695,1.201,0.0,1.201,0.131,0,0.131,1.07,0.0,1.07
2020-08-22 06:00:00,1.2155,0.0,1.2155,0.1855,0,0.1855,1.03,0.0,1.03,1.2555,0.0,1.2555,0.1855,0,0.1855,1.07,0.0,1.07
2020-08-22 06:30:00,1.32,0.13,1.3263860675,0.14,0,0.14,1.18,0.13,1.1871394189,1.3599999999999999,0.0,1.3599999999999999,0.14,0,0.14,1.22,0.0,1.22
2020-08-22 07:00:00,1.3975,0.0,1.3975,0.14750000000000002,0,0.14750000000000002,1.25,0.0,1.25,1.4375,0.0,1.4375,0.14750000000000002,0,0.14750000000000002,1.29,0.0,1.29
2020-08-22 07:30:00,1.486,-0.4,1.5388944083,0.176,0,0.176,1.31,-0.4,1.3697079981,1.546,0.5,1.6248433771,0.176,0,0.176,1.37,0.5,1.4583895227
2020-08-22 08:00:00,1.653,0.16,1.6607254439,0.243,0,0.243,1.4100000000000001,0.16,1.4190489773000001,1.693,0.15,1.699632019,0.243,0,0.243,1.45,0.15,1.4577379737
2020-08-22 08:30:00,1.7815,0.16,1.7886705258000002,0.29150000000000004,0,0.29150000000000004,1.49,0.16,1.4985659812,1.8215,0.15,1.8276657928,0.29150000000000004,0,0.29150000000000004,1.53,0.15,1.537335357
2020-08-22 09:00:00,1.822,0.19,1.8318799087,0.332,0,0.332,1.49,0.19,1.5020652449,1.862,0.18,1.8706800902,0.332,0,0.332,1.53,0.18,1.5405518491999999
2020-08-22 09:30:00,1.841,0.21,1.8529384771,0.531,0,0.531,1.31,0.21,1.3267252918,1.881,0.2,1.8916027596,0.531,0,0.531,1.35,0.2,1.3647344064
2020-08-22 10:00:00,1.824,0.21,1.836049019,0.554,0,0.554,1.27,0.21,1.2872451204,1.8639999999999999,0.21,1.8757920994,0.554,0,0.554,1.31,0.21,1.3267252918
2020-08-22 10:30:00,1.8035,0.26,1.8221449586,0.7835000000000001,0,0.7835000000000001,1.02,0.26,1.0526157894,1.8535,0.25,1.8702840025,0.7835000000000001,0,0.7835000000000001,1.07,0.25,1.0988175463
2020-08-22 11:00:00,1.649,0.26,1.6693714386,0.989,0,0.989,0.66,0.26,0.709365914,1.689,0.25,1.7074018273,0.989,0,0.989,0.7000000000000001,0.25,0.7433034374
2020-08-22 11:30:00,1.5775000000000001,0.23,1.5941788639,1.0775,0,1.0775,0.5,0.23,0.5503635162,1.6275,0.22,1.642302119,1.0775,0,1.0775,0.55,0.22,0.5923681288
2020-08-22 12:00:00,1.7115,0.2,1.7231460326999999,0.6815,0,0.6815,1.03,0.2,1.0492378186,1.7515,0.19,1.7617753120000001,0.6815,0,0.6815,1.07,0.19,1.086738239
2020-08-22 12:30:00,1.5585,0.22,1.5739511587,1.0785,0,1.0785,0.48,0.22,0.5280151513,1.5985,0.22,1.6135681733,1.0785,0,1.0785,0.52,0.22,0.5646237685000001
2020-08-22 13:00:00,1.5505,0.21,1.5646565917,0.9405,0,0.9405,0.61,0.21,0.6451356447000001,1.5905,0.21,1.6043036651,0.9405,0,0.9405,0.65,0.21,0.6830812543
2020-08-22 13:30:00,1.4135,-0.27,1.4390560274,1.0635,0,1.0635,0.35000000000000003,-0.27,0.4420407221,1.5035,0.61,1.6225326653,1.0635,0,1.0635,0.44,0.61,0.7521303079
2020-08-22 14:00:00,1.407,0.09,1.4098755264,1.047,0,1.047,0.36,0.09,0.37107950630000003,1.467,0.28,1.4934821726,1.047,0,1.047,0.42,0.28,0.5047771786
2020-08-22 14:30:00,1.4225,0.2,1.4364909502,1.1725,0,1.1725,0.25,0.2,0.3201562119,1.4125,0.2,1.4265890263,1.1725,0,1.1725,0.24,0.2,0.312409987
2020-08-22 15:00:00,1.348,0.19,1.3613243552,1.008,0,1.008,0.34,0.19,0.3894868419,1.3780000000000001,0.19,1.3910370232,1.008,0,1.008,0.37,0.19,0.4159326869
2020-08-22 15:30:00,1.33,0.18,1.3421251805,0.9,0,0.9,0.43,0.18,0.4661544808,1.37,0.17,1.3805071532,0.9,0,0.9,0.47000000000000003,0.17,0.49979996
2020-08-22 16:00:00,1.452,0.18,1.4631144863,0.772,0,0.772,0.68,0.18,0.7034202158,1.492,0.17,1.501653755,0.772,0,0.772,0.72,0.17,0.7397972695
2020-08-22 16:30:00,1.626,0.18,1.6359327614999999,0.656,0,0.656,0.97,0.18,0.9865596789000001,1.666,0.17,1.6746510084000001,0.656,0,0.656,1.01,0.17,1.0242070103
2020-08-22 17:00:00,1.7035,0.18,1.7129834354,0.6535000000000001,0,0.6535000000000001,1.05,0.18,1.0653168543,1.7435,0.17,1.7517683209000001,0.6535000000000001,0,0.6535000000000001,1.09,0.17,1.1031772296
2020-08-22 17:30:00,1.748,0.16,1.7553073805000001,0.758,0,0.758,0.99,0.16,1.0028459503,1.788,0.15,1.7942809145,0.758,0,0.758,1.03,0.15,1.0408650249
2020-08-22 18:00:00,1.956,0.18,1.9642647479000002,0.516,0,0.516,1.44,0.18,1.4512063947,2.006,0.17,2.0131905027,0.516,0,0.516,1.49,0.17,1.4996666296
2020-08-22 18:30:00,2.0805,0.17,2.0874338912,0.3905,0,0.3905,1.69,0.17,1.6985287751,2.1205,0.15,2.1257987322,0.3905,0,0.3905,1.73,0.15,1.7364907140999999
2020-08-22 19:00:00,2.0215,-0.42,2.06467001,0.35150000000000003,0,0.35150000000000003,1.67,-0.42,1.7220046458,2.1415,0.49,2.1968437018,0.35150000000000003,0,0.35150000000000003,1.79,0.49,1.8558555978
2020-08-22 19:30:00,2.1015,-0.42,2.1430590869,0.29150000000000004,0,0.29150000000000004,1.81,-0.42,1.8580904176000002,2.1715,0.49,2.2260979875,0.29150000000000004,0,0.29150000000000004,1.88,0.49,1.9428072473
2020-08-22 20:00:00,2.0545,0.17,2.0615213436,0.24450000000000002,0,0.24450000000000002,1.81,0.17,1.8179658963,2.0945,0.0,2.0945,0.24450000000000002,0,0.24450000000000002,1.85,0.0,1.85
2020-08-22 20:30:00,1.978,0.0,1.978,0.20800000000000002,0,0.20800000000000002,1.77,0.0,1.77,2.018,0.0,2.018,0.20800000000000002,0,0.20800000000000002,1.81,0.0,1.81
2020-08-22 21:00:00,1.9929999999999999,0.0,1.9929999999999999,0.163,0,0.163,1.83,0.0,1.83,2.023,0.0,2.023,0.163,0,0.163,1.8599999999999999,0.0,1.8599999999999999
2020-08-22 21:30:00,1.866,0.0,1.866,0.226,0,0.226,1.6400000000000001,0.0,1.6400000000000001,1.9060000000000001,0.0,1.9060000000000001,0.226,0,0.226,1.6800000000000002,0.0,1.6800000000000002
2020-08-22 22:00:00,1.7974999999999999,-0.44,1.8505691692,0.2175,0,0.2175,1.58,-0.44,1.6401219466999999,1.8475000000000001,0.5,1.9139634923000002,0.2175,0,0.2175,1.63,0.5,1.7049633427000002
2020-08-22 22:30:00,1.683,0.0,1.683,0.203,0,0.203,1.48,0.0,1.48,1.7229999999999999,0.0,1.7229999999999999,0.203,0,0.203,1.52,0.0,1.52
2020-08-22 23:00:00,1.538,0.0,1.538,0.218,0,0.218,1.32,0.0,1.32,1.5779999999999998,0.0,1.5779999999999998,0.218,0,0.218,1.3599999999999999,0.0,1.3599999999999999
2020-08-22 23:30:00,1.4025,0.0,1.4025,0.24250000000000002,0,0.24250000000000002,1.16,0.0,1.16,1.4425,0.0,1.4425,0.24250000000000002,0,0.24250000000000002,1.2,0.0,1.2
2020-08-23 00:00:00,1.298,0.0,1.298,0.198,0,0.198,1.1,0.0,1.1,1.338,0.0,1.338,0.198,0,0.198,1.1400000000000001,0.0,1.1400000000000001
2020-08-23 00:30:00,1.2745,0.0,1.2745,0.21450000000000002,0,0.21450000000000002,1.06,0.0,1.06,1.3145,0.0,1.3145,0.21450000000000002,0,0.21450000000000002,1.1,0.0,1.1
2020-08-23 01:00:00,1.2195,0.0,1.2195,0.2195,0,0.2195,1.0,0.0,1.0,1.2595,0.0,1.2595,0.2195,0,0.2195,1.04,0.0,1.04
2020-08-23 01:30:00,1.2685,0.0,1.2685,0.1585,0,0.1585,1.11,0.0,1.11,1.3085,0.0,1.3085,0.1585,0,0.1585,1.15,0.0,1.15
2020-08-23 02:00:00,1.2295,0.0,1.2295,0.1595,0,0.1595,1.07,0.0,1.07,1.2695,0.0,1.2695,0.1595,0,0.1595,1.11,0.0,1.11
2020-08-23 02:30:00,1.223,0.0,1.223,0.153,0,0.153,1.07,0.0,1.07,1.263,0.0,1.263,0.153,0,0.153,1.11,0.0,1.11
2020-08-23 03:00:00,1.164,0.0,1.164,0.184,0,0.184,0.98,0.0,0.98,1.204,0.0,1.204,0.184,0,0.184,1.02,0.0,1.02
2020-08-23 03:30:00,1.115,0.0,1.115,0.165,0,0.165,0.9500000000000001,0.0,0.9500000000000001,1.155,0.0,1.155,0.165,0,0.165,0.99,0.0,0.99
2020-08-23 04:00:00,1.1145,0.0,1.1145,0.17450000000000002,0,0.17450000000000002,0.9400000000000001,0.0,0.9400000000000001,1.1545,0.0,1.1545,0.17450000000000002,0,0.17450000000000002,0.98,0.0,0.98
2020-08-23 04:30:00,1.1075,0.0,1.1075,0.1575,0,0.1575,0.9500000000000001,0.0,0.9500000000000001,1.1475,0.0,1.1475,0.1575,0,0.1575,0.99,0.0,0.99
2020-08-23 05:00:00,1.107,0.0,1.107,0.127,0,0.127,0.98,0.0,0.98,1.147,0.0,1.147,0.127,0,0.127,1.02,0.0,1.02
2020-08-23 05:30:00,1.1285,0.0,1.1285,0.14850000000000002,0,0.14850000000000002,0.98,0.0,0.98,1.1685,0.0,1.1685,0.14850000000000002,0,0.14850000000000002,1.02,0.0,1.02
2020-08-23 06:00:00,1.172,0.0,1.172,0.122,0,0.122,1.05,0.0,1.05,1.212,0.0,1.212,0.122,0,0.122,1.09,0.0,1.09
2020-08-23 06:30:00,1.235,0.0,1.235,0.135,0,0.135,1.1,0.0,1.1,1.275,0.0,1.275,0.135,0,0.135,1.1400000000000001,0.0,1.1400000000000001
2020-08-23 07:00:00,1.2755,0.13,1.2821077373,0.1155,0,0.1155,1.16,0.13,1.167261753,1.3155000000000001,0.0,1.3155000000000001,0.1155,0,0.1155,1.2,0.0,1.2
2020-08-23 07:30:00,1.379,0.13,1.3851140747000001,0.129,0,0.129,1.25,0.13,1.2567418191,1.419,0.0,1.419,0.129,0,0.129,1.29,0.0,1.29
2020-08-23 08:00:00,1.454,0.13,1.4597999863,0.124,0,0.124,1.33,0.13,1.3363382805000001,1.494,0.0,1.494,0.124,0,0.124,1.37,0.0,1.37
2020-08-23 08:30:00,1.566,-0.39,1.6138327051,0.216,0,0.216,1.35,-0.39,1.4052046114,1.6360000000000001,0.48,1.7049621697,0.216,0,0.216,1.42,0.48,1.4989329538
2020-08-23 09:00:00,1.6395,0.15,1.6463475484,0.2795,0,0.2795,1.3599999999999999,0.15,1.3682470537,1.6895,0.15,1.6961457042,0.2795,0,0.2795,1.4100000000000001,0.15,1.4179562758
2020-08-23 09:30:00,1.8025,0.15,1.8087305631000001,0.2725,0,0.2725,1.53,0.15,1.537335357,1.8425,0.15,1.8485957508,0.2725,0,0.2725,1.57,0.15,1.5771493270999999
2020-08-23 10:00:00,1.8094999999999999,0.17,1.8174680878,0.3695,0,0.3695,1.44,0.17,1.45,1.8495,0.16,1.8564078889000002,0.3695,0,0.3695,1.48,0.16,1.4886235253
2020-08-23 10:30:00,1.7585000000000002,0.14,1.7640641287,0.4985,0,0.4985,1.26,0.14,1.2677539193,1.8085,0.21,1.8206516004000002,0.4985,0,0.4985,1.31,0.21,1.3267252918
2020-08-23 11:00:00,1.7865000000000002,0.17,1.7945702132,0.5265000000000001,0,0.5265000000000001,1.26,0.17,1.2714165328,1.8365,0.16,1.8434566038,0.5265000000000001,0,0.5265000000000001,1.31,0.16,1.3197348218
2020-08-23 11:30:00,1.63,0.17,1.6388410539,0.77,0,0.77,0.86,0.17,0.8766413178,1.67,0.16,1.677647162,0.77,0,0.77,0.9,0.16,0.9141115906
2020-08-23 12:00:00,1.617,0.17,1.6259117442000002,0.747,0,0.747,0.87,0.17,0.8864536085,1.657,0.16,1.6647068810999999,0.747,0,0.747,0.91,0.16,0.9239588735
2020-08-23 12:30:00,1.558,0.17,1.5672472683,0.868,0,0.868,0.6900000000000001,0.17,0.7106335202,1.608,0.16,1.615940593,0.868,0,0.868,0.74,0.16,0.7570997292
2020-08-23 13:00:00,1.4205,0.17,1.4306363095,0.9305,0,0.9305,0.49,0.17,0.5186520992,1.4605000000000001,0.18,1.471550288,0.9305,0,0.9305,0.53,0.18,0.5597320788
2020-08-23 13:30:00,1.3775,0.17,1.3879503774,0.8375,0,0.8375,0.54,0.17,0.5661271942,1.4175,0.18,1.4288828678,0.8375,0,0.8375,0.58,0.18,0.607289058
2020-08-23 14:00:00,1.425,0.16,1.4339543228,0.705,0,0.705,0.72,0.16,0.7375635566000001,1.475,0.15,1.4826075002999999,0.705,0,0.705,0.77,0.15,0.7844743463
2020-08-23 14:30:00,1.461,0.16,1.4697350101,0.6910000000000001,0,0.6910000000000001,0.77,0.16,0.7864477096,1.501,0.15,1.5084763836000001,0.6910000000000001,0,0.6910000000000001,0.81,0.15,0.8237718131
2020-08-23 15:00:00,1.6405,0.17,1.6492847692,0.41050000000000003,0,0.41050000000000003,1.23,0.17,1.2416923935,1.6804999999999999,0.15,1.6871811551,0.41050000000000003,0,0.41050000000000003,1.27,0.15,1.2788275881
2020-08-23 15:30:00,1.5150000000000001,0.15,1.5224076327,0.5650000000000001,0,0.5650000000000001,0.9500000000000001,0.15,0.9617692031,1.5550000000000002,0.14,1.5612895311,0.5650000000000001,0,0.5650000000000001,0.99,0.14,0.9998499887000001
2020-08-23 16:00:00,1.501,0.15,1.5084763836000001,0.731,0,0.731,0.77,0.15,0.7844743463,1.541,0.14,1.5473464383,0.731,0,0.731,0.81,0.14,0.8220097323000001
2020-08-23 16:30:00,1.724,0.16,1.731408675,0.374,0,0.374,1.35,0.16,1.3594484176,1.764,0.16,1.7712413726,0.374,0,0.374,1.3900000000000001,0.16,1.3991783303
2020-08-23 17:00:00,1.796,0.16,1.8031128639,0.376,0,0.376,1.42,0.16,1.4289856542,1.8359999999999999,0.14,1.8413299540999999,0.376,0,0.376,1.46,0.14,1.4666969694
2020-08-23 17:30:00,1.9300000000000002,0.15,1.9358202396,0.48,0,0.48,1.45,0.15,1.4577379737,1.97,0.14,1.9749683542,0.48,0,0.48,1.49,0.14,1.4965627284
2020-08-23 18:00:00,1.9565000000000001,-0.41000000000000003,1.9989978114,0.40650000000000003,0,0.40650000000000003,1.55,-0.41000000000000003,1.6033090781000001,2.0365,0.49,2.0946198342,0.40650000000000003,0,0.40650000000000003,1.63,0.49,1.7020575783
2020-08-23 18:30:00,1.933,-0.36,1.9662372695,0.41300000000000003,0,0.41300000000000003,1.52,-0.36,1.5620499352000001,2.013,0.52,2.0790788826,0.41300000000000003,0,0.41300000000000003,1.6,0.52,1.6823792676
2020-08-23 19:00:00,2.0255,0.0,2.0255,0.17550000000000002,0,0.17550000000000002,1.85,0.0,1.85,2.0655,0.0,2.0655,0.17550000000000002,0,0.17550000000000002,1.8900000000000001,0.0,1.8900000000000001
2020-08-23 19:30:00,2.032,0.0,2.032,0.112,0,0.112,1.92,0.0,1.92,2.072,0.0,2.072,0.112,0,0.112,1.96,0.0,1.96
2020-08-23 20:00:00,1.9340000000000002,0.0,1.9340000000000002,0.094,0,0.094,1.8399999999999999,0.0,1.8399999999999999,1.964,0.0,1.964,0.094,0,0.094,1.87,0.0,1.87
2020-08-23 20:30:00,1.964,0.0,1.964,0.074,0,0.074,1.8900000000000001,0.0,1.8900000000000001,2.004,0.0,2.004,0.074,0,0.074,1.9300000000000002,0.0,1.9300000000000002
2020-08-23 21:00:00,1.962,0.0,1.962,0.07200000000000001,0,0.07200000000000001,1.8900000000000001,0.0,1.8900000000000001,2.002,0.0,2.002,0.07200000000000001,0,0.07200000000000001,1.9300000000000002,0.0,1.9300000000000002
2020-08-23 21:30:00,1.8105,-0.5,1.8782732096,0.07050000000000001,0,0.07050000000000001,1.74,-0.5,1.8104143172,1.8605,0.44,1.9118211867000001,0.07050000000000001,0,0.07050000000000001,1.79,0.44,1.8432851109000001
2020-08-23 22:00:00,1.6755,-0.39,1.7202907458,0.0955,0,0.0955,1.58,-0.39,1.6274212731,1.7455,0.26,1.7647578446,0.0955,0,0.0955,1.65,0.26,1.6703592428
2020-08-23 22:30:00,1.6345,0.0,1.6345,0.10450000000000001,0,0.10450000000000001,1.53,0.0,1.53,1.6745,0.0,1.6745,0.10450000000000001,0,0.10450000000000001,1.57,0.0,1.57
2020-08-23 23:00:00,1.496,0.0,1.496,0.096,0,0.096,1.4,0.0,1.4,1.536,0.0,1.536,0.096,0,0.096,1.44,0.0,1.44
2020-08-23 23:30:00,1.357,0.0,1.357,0.097,0,0.097,1.26,0.0,1.26,1.397,0.0,1.397,0.097,0,0.097,1.3,0.0,1.3
2020-08-24 00:00:00,1.251,0.0,1.251,0.091,0,0.091,1.16,0.0,1.16,1.291,0.0,1.291,0.091,0,0.091,1.2,0.0,1.2
2020-08-24 00:30:00,1.2429999999999999,0.0,1.2429999999999999,0.083,0,0.083,1.16,0.0,1.16,1.283,0.0,1.283,0.083,0,0.083,1.2,0.0,1.2
2020-08-24 01:00:00,1.2205,0.0,1.2205,0.0805,0,0.0805,1.1400000000000001,0.0,1.1400000000000001,1.2605,0.0,1.2605,0.0805,0,0.0805,1.18,0.0,1.18
2020-08-24 01:30:00,1.2745,0.0,1.2745,0.0645,0,0.0645,1.21,0.0,1.21,1.3145,0.0,1.3145,0.0645,0,0.0645,1.25,0.0,1.25
2020-08-24 02:00:00,1.2695,0.0,1.2695,0.059500000000000004,0,0.059500000000000004,1.21,0.0,1.21,1.3094999999999999,0.0,1.3094999999999999,0.059500000000000004,0,0.059500000000000004,1.25,0.0,1.25
2020-08-24 02:30:00,1.238,0.0,1.238,0.028,0,0.028,1.21,0.0,1.21,1.268,0.0,1.268,0.028,0,0.028,1.24,0.0,1.24
2020-08-24 03:00:00,1.162,0.0,1.162,0.042,0,0.042,1.12,0.0,1.12,1.202,0.0,1.202,0.042,0,0.042,1.16,0.0,1.16
2020-08-24 03:30:00,1.1145,0.0,1.1145,0.0745,0,0.0745,1.04,0.0,1.04,1.1545,0.0,1.1545,0.0745,0,0.0745,1.08,0.0,1.08
2020-08-24 04:00:00,1.1185,0.0,1.1185,0.0485,0,0.0485,1.07,0.0,1.07,1.1585,0.0,1.1585,0.0485,0,0.0485,1.11,0.0,1.11
2020-08-24 04:30:00,1.1205,0.0,1.1205,0.09050000000000001,0,0.09050000000000001,1.03,0.0,1.03,1.1605,0.0,1.1605,0.09050000000000001,0,0.09050000000000001,1.07,0.0,1.07
2020-08-24 05:00:00,1.1225,0.0,1.1225,0.2025,0,0.2025,0.92,0.0,0.92,1.1625,0.0,1.1625,0.2025,0,0.2025,0.96,0.0,0.96
2020-08-24 05:30:00,1.174,0.0,1.174,0.214,0,0.214,0.96,0.0,0.96,1.214,0.0,1.214,0.214,0,0.214,1.0,0.0,1.0
2020-08-24 06:00:00,1.2755,-0.4,1.3367498831,0.17550000000000002,0,0.17550000000000002,1.1,-0.4,1.1704699911,1.3255,0.5,1.4166687157,0.17550000000000002,0,0.17550000000000002,1.15,0.5,1.2539936204
2020-08-24 06:30:00,1.456,-0.14,1.4627152833000001,0.166,0,0.166,1.29,-0.14,1.2975746607,1.516,0.41000000000000003,1.5704636258,0.166,0,0.166,1.35,0.41000000000000003,1.4108862463
2020-08-24 07:00:00,1.56,0.16,1.5681836627,0.14,0,0.14,1.42,0.16,1.4289856542,1.6099999999999999,0.15,1.6169724797,0.14,0,0.14,1.47,0.15,1.4776332427
2020-08-24 07:30:00,1.7045,0.09,1.7068744096000001,0.10450000000000001,0,0.10450000000000001,1.6,0.09,1.6025292509,1.7645,0.27,1.7850378848,0.10450000000000001,0,0.10450000000000001,1.6600000000000001,0.27,1.6818144963
2020-08-24 08:00:00,1.8595000000000002,-0.07,1.860817092,0.1295,0,0.1295,1.73,-0.07,1.7314156058,1.9395,0.39,1.9783225849,0.1295,0,0.1295,1.81,0.39,1.8515398997
2020-08-24 08:30:00,2.041,-0.29,2.0614996968,0.091,0,0.091,1.9500000000000002,-0.29,1.9714461697,2.171,0.64,2.263369391,0.091,0,0.091,2.08,0.64,2.1762352814
2020-08-24 09:00:00,2.186,-0.27,2.2026111777,0.106,0,0.106,2.08,-0.27,2.0974508338,2.316,0.67,2.4109657816,0.106,0,0.106,2.21,0.67,2.3093289068000002
2020-08-24 09:30:00,2.2065,-0.26,2.2217655704,0.1365,0,0.1365,2.07,-0.26,2.0862646045,2.3265000000000002,0.68,2.4238403928,0.1365,0,0.1365,2.19,0.68,2.2931419494
2020-08-24 10:00:00,2.1125,-0.23,2.1249838235,0.24250000000000002,0,0.24250000000000002,1.87,-0.23,1.8840912929,2.2425,0.72,2.3552507827999998,0.24250000000000002,0,0.24250000000000002,2.0,0.72,2.1256528409
2020-08-24 10:30:00,2.101,0.0,2.101,0.221,0,0.221,1.88,0.0,1.88,2.201,0.56,2.2711232904,0.221,0,0.221,1.98,0.56,2.0576685836
2020-08-24 11:00:00,2.1075,0.33,2.1331798447,0.2975,0,0.2975,1.81,0.33,1.8398369493,2.1475,0.31,2.1697594913,0.2975,0,0.2975,1.85,0.31,1.8757931656
2020-08-24 11:30:00,1.9925000000000002,0.29,2.0134935436,0.3925,0,0.3925,1.6,0.29,1.6260688792,2.0325,0.33,2.0591154047,0.3925,0,0.3925,1.6400000000000001,0.33,1.6728717823
2020-08-24 12:00:00,1.957,0.29,1.9783702888999999,0.417,0,0.417,1.54,0.29,1.5670673247,1.9969999999999999,0.28,2.0165339075,0.417,0,0.417,1.58,0.28,1.6046183347
2020-08-24 12:30:00,1.9735,0.29,1.9946935228,0.5035000000000001,0,0.5035000000000001,1.47,0.29,1.4983324064,2.0135,0.27,2.031522151,0.5035000000000001,0,0.5035000000000001,1.51,0.27,1.5339491517
2020-08-24 13:00:00,1.995,0.29,2.0159675097,0.41500000000000004,0,0.41500000000000004,1.58,0.29,1.6063934761,2.045,0.27,2.0627469549,0.41500000000000004,0,0.41500000000000004,1.63,0.27,1.6522106402999999
2020-08-24 13:30:00,1.931,0.26,1.9484252616000002,0.421,0,0.421,1.51,0.26,1.5322206107,1.9809999999999999,0.25,1.9967125482,0.421,0,0.421,1.56,0.25,1.5799050604
2020-08-24 14:00:00,1.982,0.26,1.9989807403,0.302,0,0.302,1.6800000000000002,0.26,1.7000000000000002,2.022,0.25,2.0373963777,0.302,0,0.302,1.72,0.25,1.7380736463000002
2020-08-24 14:30:00,1.9395,0.2,1.9497846676,0.2495,0,0.2495,1.69,0.2,1.7017931719,1.9895,0.28,2.0091068289,0.2495,0,0.2495,1.74,0.28,1.7623847480000001
2020-08-24 15:00:00,1.913,0.27,1.9319598857,0.353,0,0.353,1.56,0.27,1.5831929761999999,1.953,0.26,1.9702306971999999,0.353,0,0.353,1.6,0.26,1.6209873533999999
2020-08-24 15:30:00,1.9115000000000002,0.27,1.9304746178,0.3415,0,0.3415,1.57,0.27,1.5930473941,1.9515,0.26,1.9687438254,0.3415,0,0.3415,1.6099999999999999,0.26,1.6308586695
2020-08-24 16:00:00,1.9180000000000001,0.27,1.9369109427,0.368,0,0.368,1.55,0.27,1.5733403955,1.9580000000000002,0.26,1.9751870797,0.368,0,0.368,1.5899999999999999,0.26,1.6111176245
2020-08-24 16:30:00,1.917,0.26,1.9345513692,0.47700000000000004,0,0.47700000000000004,1.44,0.26,1.4632839779,1.957,0.24,1.9716614821,0.47700000000000004,0,0.47700000000000004,1.48,0.24,1.4993331851
2020-08-24 17:00:00,2.0275,0.23,2.0405039206,0.3275,0,0.3275,1.7000000000000002,0.23,1.7154882687000002,2.0675,0.21,2.0781376879,0.3275,0,0.3275,1.74,0.21,1.7526266003000002
2020-08-24 17:30:00,2.1505,-0.03,2.1507092435,0.2005,0,0.2005,1.9500000000000002,-0.03,1.9502307556,2.2205,0.39,2.254488911,0.2005,0,0.2005,2.02,0.39,2.0573040611
2020-08-24 18:00:00,2.2205,-0.15,2.2255606597,0.1005,0,0.1005,2.12,-0.15,2.1252999788,2.2905,0.54,2.35329349,0.1005,0,0.1005,2.19,0.54,2.2555930484
2020-08-24 18:30:00,2.235,0.17,2.241456,0.065,0,0.065,2.17,0.17,2.1766488003,2.265,0.15,2.2699614534,0.065,0,0.065,2.2,0.15,2.2051077071
2020-08-24 19:00:00,2.241,0.0,2.241,0.041,0,0.041,2.2,0.0,2.2,2.281,0.0,2.281,0.041,0,0.041,2.24,0.0,2.24
2020-08-24 19:30:00,2.1775,0.16,2.1833703877,0.0175,0,0.0175,2.16,0.16,2.1659178193,2.2175,0.0,2.2175,0.0175,0,0.0175,2.2,0.0,2.2
2020-08-24 20:00:00,2.135,0.16,2.140986922,0.015,0,0.015,2.12,0.16,2.1260291625,2.165,0.0,2.165,0.015,0,0.015,2.15,0.0,2.15
2020-08-24 20:30:00,2.1115,0.0,2.1115,0.0115,0,0.0115,2.1,0.0,2.1,2.1415,0.0,2.1415,0.0115,0,0.0115,2.13,0.0,2.13
2020-08-24 21:00:00,2.0625,-0.45,2.1110201918,0.0325,0,0.0325,2.03,-0.45,2.0792787211,2.1025,0.47000000000000003,2.1543923157,0.0325,0,0.0325,2.07,0.47000000000000003,2.1226869765
2020-08-24 21:30:00,1.957,-0.43,2.0036838573,0.037,0,0.037,1.92,-0.43,1.9675619431,2.027,0.47000000000000003,2.0807760571,0.037,0,0.037,1.99,0.47000000000000003,2.0447493734
2020-08-24 22:00:00,1.808,-0.5,1.8758635345,0.048,0,0.048,1.76,-0.5,1.8296447743000002,1.8679999999999999,0.46,1.9238045639,0.048,0,0.048,1.82,0.46,1.8772320048000002
2020-08-24 22:30:00,1.6520000000000001,0.0,1.6520000000000001,0.10200000000000001,0,0.10200000000000001,1.55,0.0,1.55,1.6920000000000002,0.0,1.6920000000000002,0.10200000000000001,0,0.10200000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-08-24 23:00:00,1.534,-0.47000000000000003,1.6043864871,0.10400000000000001,0,0.10400000000000001,1.43,-0.47000000000000003,1.5052574531,1.5939999999999999,0.46,1.6590467142,0.10400000000000001,0,0.10400000000000001,1.49,0.46,1.5593909067
2020-08-24 23:30:00,1.3745,0.0,1.3745,0.1245,0,0.1245,1.25,0.0,1.25,1.4145,0.0,1.4145,0.1245,0,0.1245,1.29,0.0,1.29
2020-08-25 00:00:00,1.2665,0.0,1.2665,0.17650000000000002,0,0.17650000000000002,1.09,0.0,1.09,1.3065,0.0,1.3065,0.17650000000000002,0,0.17650000000000002,1.13,0.0,1.13
2020-08-26 00:30:00,1.2325,-0.46,1.315544089,0.2725,0,0.2725,0.96,-0.46,1.0645186706,1.3325,0.44,1.4032662791,0.2725,0,0.2725,1.06,0.44,1.1476933388
2020-08-26 01:00:00,1.173,-0.44,1.2528084451,0.273,0,0.273,0.9,-0.44,1.0017983829,1.283,0.46,1.3629706527,0.273,0,0.273,1.01,0.46,1.1098198052
2020-08-26 01:30:00,1.22,-0.44,1.2969194269,0.27,0,0.27,0.9500000000000001,-0.44,1.0469479452,1.33,0.45,1.4040655255,0.27,0,0.27,1.06,0.45,1.1515641537
2020-08-26 02:00:00,1.215,-0.44,1.292217087,0.265,0,0.265,0.9500000000000001,-0.44,1.0469479452,1.325,0.45,1.3993301969,0.265,0,0.265,1.06,0.45,1.1515641537
2020-08-26 02:30:00,1.177,-0.44,1.2565544159,0.257,0,0.257,0.92,-0.44,1.0198039027,1.287,0.45,1.3634034619,0.257,0,0.257,1.03,0.45,1.1240106761
2020-08-26 03:00:00,1.121,-0.45,1.2079490883,0.251,0,0.251,0.87,-0.45,0.9794896630000001,1.231,0.45,1.3106719651,0.251,0,0.251,0.98,0.45,1.0783784122
2020-08-26 03:30:00,1.0665,-0.45,1.1575501069,0.2565,0,0.2565,0.81,-0.45,0.9266067127000001,1.1765,0.45,1.2596238525999999,0.2565,0,0.2565,0.92,0.45,1.0241581909
2020-08-26 04:00:00,1.068,-0.45,1.1589322672,0.258,0,0.258,0.81,-0.45,0.9266067127000001,1.178,0.45,1.2610249799,0.258,0,0.258,0.92,0.45,1.0241581909
2020-08-26 04:30:00,1.121,-0.46,1.2117099488,0.261,0,0.261,0.86,-0.46,0.9752948272,1.221,0.44,1.297860162,0.261,0,0.261,0.96,0.44,1.0560303026
2020-08-26 05:00:00,1.126,-0.46,1.2163371243,0.246,0,0.246,0.88,-0.46,0.992975327,1.236,0.44,1.3119817072,0.246,0,0.246,0.99,0.44,1.0833743582
2020-08-26 05:30:00,1.1865,-0.43,1.2620151544,0.24650000000000002,0,0.24650000000000002,0.9400000000000001,-0.43,1.0336827366,1.2665,0.45,1.3440692876,0.24650000000000002,0,0.24650000000000002,1.02,0.45,1.1148542506
2020-08-26 06:00:00,1.3255,0.13,1.3318596961,0.24550000000000002,0,0.24550000000000002,1.08,0.13,1.0877959367,1.3655,0.14,1.3726580965,0.24550000000000002,0,0.24550000000000002,1.12,0.14,1.1287160848
2020-08-26 06:30:00,1.487,-0.32,1.5210420770000002,0.227,0,0.227,1.26,-0.32,1.3,1.597,0.51,1.6764572764999999,0.227,0,0.227,1.37,0.51,1.4618481453
2020-08-26 07:00:00,1.6219999999999999,0.04,1.6224931433,0.222,0,0.222,1.4,0.04,1.400571312,1.682,0.28,1.705146328,0.222,0,0.222,1.46,0.28,1.4866068747
2020-08-26 07:30:00,1.839,0.17,1.8468408161,0.209,0,0.209,1.63,0.17,1.6388410539,1.879,0.17,1.8866745877,0.209,0,0.209,1.67,0.17,1.6786303941
2020-08-26 08:00:00,1.9525000000000001,0.19,1.9617227760000002,0.2525,0,0.2525,1.7000000000000002,0.19,1.7105846954000001,1.9925000000000002,0.17,1.9997390455000001,0.2525,0,0.2525,1.74,0.17,1.7482848737999999
2020-08-26 08:30:00,2.055,0.19,2.0637647637,0.28500000000000003,0,0.28500000000000003,1.77,0.19,1.7801685313000002,2.105,0.28,2.1235406754,0.28500000000000003,0,0.28500000000000003,1.82,0.28,1.8414125013
2020-08-26 09:00:00,2.123,0.27,2.1401002313,0.443,0,0.443,1.6800000000000002,0.27,1.7015581095,2.163,0.25,2.1773995958,0.443,0,0.443,1.72,0.25,1.7380736463000002
2020-08-26 09:30:00,2.18,0.27,2.1966565503,0.59,0,0.59,1.5899999999999999,0.27,1.6127616067,2.22,0.25,2.234032229,0.59,0,0.59,1.63,0.25,1.6490603385
2020-08-26 10:00:00,2.096,0.30000000000000004,2.1173606212,0.516,0,0.516,1.58,0.30000000000000004,1.6082288394000002,2.136,0.28,2.1542738916,0.516,0,0.516,1.62,0.28,1.6440194646
2020-08-26 10:30:00,1.9689999999999999,0.30000000000000004,1.9917231233,0.639,0,0.639,1.33,0.30000000000000004,1.3634148305,2.009,0.28,2.0284183494,0.639,0,0.639,1.37,0.28,1.3983204211
2020-08-26 11:00:00,1.9540000000000002,0.34,1.9833597756999999,0.644,0,0.644,1.31,0.34,1.3534031181000001,1.994,0.32,2.0195138029,0.644,0,0.644,1.35,0.32,1.3874076546
2020-08-26 11:30:00,1.884,0.04,1.8844245806000002,0.734,0,0.734,1.15,0.04,1.1506954419,1.974,0.62,2.0690761223,0.734,0,0.734,1.24,0.62,1.386362146
2020-08-26 12:00:00,1.8335,0.06,1.8344814662000002,0.6635,0,0.6635,1.17,0.06,1.1715374514,1.9035000000000002,0.46,1.9582931982,0.6635,0,0.6635,1.24,0.46,1.3225732494
