Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 12:30:00,1.874,0.27,1.8933504694,0.5740000000000001,0,0.5740000000000001,1.3,0.27,1.3277424449,1.924,0.25,1.9401742190000002,0.5740000000000001,0,0.5740000000000001,1.35,0.25,1.3729530218
2020-08-26 13:00:00,1.8559999999999999,0.27,1.87553619,0.506,0,0.506,1.35,0.27,1.3767352687,1.9060000000000001,0.25,1.9223256748000002,0.506,0,0.506,1.4,0.25,1.4221462652999999
2020-08-26 13:30:00,1.787,0.25,1.8044026712,0.607,0,0.607,1.18,0.25,1.2061923561,1.837,0.24,1.8526114002,0.607,0,0.607,1.23,0.24,1.2531959145
2020-08-26 14:00:00,1.7945,0.29,1.8177816838,0.6845,0,0.6845,1.11,0.29,1.1472575997,1.8345,0.28,1.8557452007,0.6845,0,0.6845,1.15,0.28,1.1835962149
2020-08-26 14:30:00,1.7525,0.27,1.7731768806,0.6625,0,0.6625,1.09,0.27,1.1229425631,1.7925,0.26,1.8112581953,0.6625,0,0.6625,1.13,0.26,1.1595257651
2020-08-26 15:00:00,1.7189999999999999,0.26,1.7385514085,0.759,0,0.759,0.96,0.26,0.9945853407,1.7690000000000001,0.26,1.7880047539000001,0.759,0,0.759,1.01,0.26,1.042928569
2020-08-26 15:30:00,1.7835,0.23,1.7982692374,0.5835,0,0.5835,1.2,0.23,1.2218428704,1.8235000000000001,0.22,1.8367232372000002,0.5835,0,0.5835,1.24,0.22,1.2593649193
2020-08-26 16:00:00,1.8075,0.25,1.8247071683,0.6375000000000001,0,0.6375000000000001,1.17,0.25,1.1964113004999999,1.8575,0.24,1.8729405356000002,0.6375000000000001,0,0.6375000000000001,1.22,0.24,1.2433824834
2020-08-26 16:30:00,1.928,0.27,1.9468138072,0.588,0,0.588,1.34,0.27,1.3669308688,1.968,0.24,1.9825801371,0.588,0,0.588,1.38,0.24,1.4007141036
2020-08-26 17:00:00,1.9895,0.23,2.002750671,0.3895,0,0.3895,1.6,0.23,1.6164467204,2.0395,0.21,2.0502829683,0.3895,0,0.3895,1.65,0.21,1.6633099531000002
2020-08-26 17:30:00,1.979,0.18,1.9871690919,0.359,0,0.359,1.62,0.18,1.6299693249,2.029,0.17,2.03610928,0.359,0,0.359,1.67,0.17,1.6786303941
2020-08-26 18:00:00,2.1005,0.18,2.1081983422,0.3405,0,0.3405,1.76,0.18,1.7691806013,2.1405,0.17,2.1472401473,0.3405,0,0.3405,1.8,0.17,1.8080099557
2020-08-26 18:30:00,2.027,-0.36,2.0587202335,0.247,0,0.247,1.78,-0.36,1.8160396471,2.127,0.5,2.1849780319,0.247,0,0.247,1.88,0.5,1.9453534383000002
2020-08-26 19:00:00,1.949,-0.29,1.9704570536000001,0.149,0,0.149,1.8,-0.29,1.8232114524,2.009,0.44,2.0566188271,0.149,0,0.149,1.8599999999999999,0.44,1.9113346123000001
2020-08-26 19:30:00,2.0205,0.13,2.0246778139,0.0805,0,0.0805,1.94,0.13,1.9443507914,2.0605,-0.14,2.0652506506,0.0805,0,0.0805,1.98,-0.14,1.9849433241
2020-08-26 20:00:00,2.074,0.0,2.074,0.024,0,0.024,2.05,0.0,2.05,2.114,0.0,2.114,0.024,0,0.024,2.09,0.0,2.09
2020-08-26 20:30:00,2.051,0.0,2.051,0.001,0,0.001,2.05,0.0,2.05,2.091,0.0,2.091,0.001,0,0.001,2.09,0.0,2.09
2020-08-26 21:00:00,2.1025,-0.14,2.1071559624,0.0025,0,0.0025,2.1,-0.14,2.104661493,2.1325,-0.14,2.1370906041,0.0025,0,0.0025,2.13,-0.14,2.1345959805
2020-08-26 21:30:00,2.0345,-0.41000000000000003,2.0754012263,0.0045000000000000005,0,0.0045000000000000005,2.03,-0.41000000000000003,2.0709901014,2.0745,0.41000000000000003,2.1146276859,0.0045000000000000005,0,0.0045000000000000005,2.07,0.41000000000000003,2.1102132594
2020-08-26 22:00:00,1.8795000000000002,-0.14,1.8847069401,0.0195,0,0.0195,1.8599999999999999,-0.14,1.8652613758,1.9195000000000002,-0.14,1.9245987244,0.0195,0,0.0195,1.9,-0.14,1.9051509127
2020-08-26 22:30:00,1.7149999999999999,0.0,1.7149999999999999,0.025,0,0.025,1.69,0.0,1.69,1.755,0.0,1.755,0.025,0,0.025,1.73,0.0,1.73
2020-08-26 23:00:00,1.5785,-0.47000000000000003,1.6469858075000001,0.018500000000000003,0,0.018500000000000003,1.56,-0.47000000000000003,1.6292636374,1.6285,0.45,1.6895301862,0.018500000000000003,0,0.018500000000000003,1.6099999999999999,0.45,1.6717057157
2020-08-26 23:30:00,1.397,-0.48,1.4771624826,0.017,0,0.017,1.38,-0.48,1.4610954794,1.477,0.44,1.5411453533000001,0.017,0,0.017,1.46,0.44,1.5248606493999999
2020-08-27 00:00:00,1.2675,-0.48,1.3553435911,0.0175,0,0.0175,1.25,-0.48,1.3389921583,1.3575,0.44,1.427027067,0.0175,0,0.0175,1.34,0.44,1.410390017
2020-08-27 00:30:00,1.301,0.0,1.301,0.011,0,0.011,1.29,0.0,1.29,1.341,0.0,1.341,0.011,0,0.011,1.33,0.0,1.33
2020-08-27 01:00:00,1.2595,0.0,1.2595,0.0195,0,0.0195,1.24,0.0,1.24,1.2995,0.0,1.2995,0.0195,0,0.0195,1.28,0.0,1.28
2020-08-27 01:30:00,1.3125,0.0,1.3125,0.022500000000000003,0,0.022500000000000003,1.29,0.0,1.29,1.3525,0.0,1.3525,0.022500000000000003,0,0.022500000000000003,1.33,0.0,1.33
2020-08-27 02:00:00,1.304,0.0,1.304,0.014,0,0.014,1.29,0.0,1.29,1.344,0.0,1.344,0.014,0,0.014,1.33,0.0,1.33
2020-08-27 02:30:00,1.239,0.0,1.239,0.049,0,0.049,1.19,0.0,1.19,1.279,0.0,1.279,0.049,0,0.049,1.23,0.0,1.23
2020-08-27 03:00:00,1.1685,0.0,1.1685,0.0685,0,0.0685,1.1,0.0,1.1,1.2085,0.0,1.2085,0.0685,0,0.0685,1.1400000000000001,0.0,1.1400000000000001
2020-08-27 03:30:00,1.1475,0.0,1.1475,0.0675,0,0.0675,1.08,0.0,1.08,1.1875,0.0,1.1875,0.0675,0,0.0675,1.12,0.0,1.12
2020-08-27 04:00:00,1.1385,0.0,1.1385,0.0485,0,0.0485,1.09,0.0,1.09,1.1785,0.0,1.1785,0.0485,0,0.0485,1.13,0.0,1.13
2020-08-27 04:30:00,1.1675,0.0,1.1675,0.0475,0,0.0475,1.12,0.0,1.12,1.2075,0.0,1.2075,0.0475,0,0.0475,1.16,0.0,1.16
2020-08-27 05:00:00,1.16,0.0,1.16,0.06,0,0.06,1.1,0.0,1.1,1.2,0.0,1.2,0.06,0,0.06,1.1400000000000001,0.0,1.1400000000000001
2020-08-27 05:30:00,1.2505,0.13,1.257239138,0.07050000000000001,0,0.07050000000000001,1.18,0.13,1.1871394189,1.2805,0.0,1.2805,0.07050000000000001,0,0.07050000000000001,1.21,0.0,1.21
2020-08-27 06:00:00,1.323,0.0,1.323,0.053,0,0.053,1.27,0.0,1.27,1.363,0.0,1.363,0.053,0,0.053,1.31,0.0,1.31
2020-08-27 06:30:00,1.508,0.16,1.5164643088,0.038,0,0.038,1.47,0.16,1.4786818454000001,1.548,0.15,1.5552504621,0.038,0,0.038,1.51,0.15,1.5174320413
2020-08-27 07:00:00,1.558,0.16,1.5661941131,0.088,0,0.088,1.47,0.16,1.4786818454000001,1.5979999999999999,0.15,1.6050246104,0.088,0,0.088,1.51,0.15,1.5174320413
2020-08-27 07:30:00,1.764,-0.15,1.7703660638,0.074,0,0.074,1.69,-0.15,1.6966437457999999,1.834,0.48,1.8957731932000002,0.074,0,0.074,1.76,0.48,1.8242806802
2020-08-27 08:00:00,1.9905,0.14,1.9954173122,0.1505,0,0.1505,1.8399999999999999,0.14,1.8453184007,2.0405,0.24,2.0545657084,0.1505,0,0.1505,1.8900000000000001,0.24,1.9051771571
2020-08-27 08:30:00,2.2085,0.24,2.2215022507,0.2585,0,0.2585,1.9500000000000002,0.24,1.9647137196000002,2.2485,0.22,2.2592370947,0.2585,0,0.2585,1.99,0.22,2.0021238723
2020-08-27 09:00:00,2.3,0.24,2.3124878378,0.22,0,0.22,2.08,0.24,2.0938003725,2.34,0.22,2.3503191273,0.22,0,0.22,2.12,0.22,2.1313845265
2020-08-27 09:30:00,2.387,0.2,2.3953640642,0.23700000000000002,0,0.23700000000000002,2.15,0.2,2.1592822882,2.437,0.29,2.4541941651,0.23700000000000002,0,0.23700000000000002,2.2,0.29,2.2190313202
2020-08-27 10:00:00,2.4385,-0.27,2.4534021786,0.2685,0,0.2685,2.17,-0.27,2.1867327226,2.5685000000000002,0.68,2.6569893206,0.2685,0,0.2685,2.3,0.68,2.398416144
2020-08-27 10:30:00,2.4395,-0.27,2.454396107,0.28950000000000004,0,0.28950000000000004,2.15,-0.27,2.1668871683,2.5695,0.68,2.6579560286,0.28950000000000004,0,0.28950000000000004,2.2800000000000002,0.68,2.3792435773
2020-08-27 11:00:00,2.5045,-0.05,2.5049990519,0.20450000000000002,0,0.20450000000000002,2.3,-0.05,2.3005434141,2.6045,0.56,2.6640233201,0.20450000000000002,0,0.20450000000000002,2.4,0.56,2.4644674881
2020-08-27 11:30:00,2.6065,0.29,2.6225831255000003,0.14650000000000002,0,0.14650000000000002,2.46,0.29,2.4770345173,2.6465,0.27,2.6602372545,0.14650000000000002,0,0.14650000000000002,2.5,0.27,2.5145377309
2020-08-27 12:00:00,2.604,0.32,2.6235883823,0.264,0,0.264,2.34,0.32,2.3617789905,2.644,0.29,2.6598563871,0.264,0,0.264,2.38,0.29,2.3976029696
2020-08-27 12:30:00,2.6355,0.31,2.6536692051,0.1655,0,0.1655,2.47,0.31,2.4893774322,2.6755,0.28,2.6901115683,0.1655,0,0.1655,2.51,0.28,2.5255692428
2020-08-27 13:00:00,2.6189999999999998,0.31,2.6372828821,0.099,0,0.099,2.52,0.31,2.5389958645,2.659,0.28,2.673701741,0.099,0,0.099,2.56,0.28,2.5752669765
2020-08-27 13:30:00,2.269,0.22,2.2796405418,0.379,0,0.379,1.8900000000000001,0.22,1.9027611516,2.309,0.28,2.3259150887,0.379,0,0.379,1.9300000000000002,0.28,1.9502051174
2020-08-27 14:00:00,1.9295,0.22,1.9420016092,0.7095,0,0.7095,1.22,0.22,1.2396773774,1.9795,0.26,1.9965020035,0.7095,0,0.7095,1.27,0.26,1.2963410045
2020-08-27 14:30:00,1.913,-0.23,1.9267768423,0.513,0,0.513,1.4,-0.23,1.4187670704,2.023,0.68,2.1342279635,0.513,0,0.513,1.51,0.68,1.6560495162
2020-08-27 15:00:00,1.9665,-0.27,1.9849489288000002,0.3265,0,0.3265,1.6400000000000001,-0.27,1.6620770139,2.0865,0.64,2.1824486821,0.3265,0,0.3265,1.76,0.64,1.8727519857
2020-08-27 15:30:00,1.9815,-0.27,1.9998105535000001,0.3315,0,0.3315,1.65,-0.27,1.6719449752000002,2.1015,0.66,2.2027033958,0.3315,0,0.3315,1.77,0.66,1.889047379
2020-08-27 16:00:00,2.0325,0.09,2.0344916441,0.3425,0,0.3425,1.69,0.09,1.692394753,2.0925,0.35000000000000003,2.1215692895,0.3425,0,0.3425,1.75,0.35000000000000003,1.7846568298
2020-08-27 16:30:00,2.01,0.24,2.0242776489,0.41000000000000003,0,0.41000000000000003,1.6,0.24,1.6178998733,2.05,0.23,2.0628620894,0.41000000000000003,0,0.41000000000000003,1.6400000000000001,0.23,1.6560495162
2020-08-27 17:00:00,2.0325,0.23,2.0454721338,0.41250000000000003,0,0.41250000000000003,1.62,0.23,1.6362457028000001,2.0725,0.21,2.0831121549,0.41250000000000003,0,0.41250000000000003,1.6600000000000001,0.21,1.6732304085
2020-08-27 17:30:00,2.161,0.21,2.1711796333,0.41100000000000003,0,0.41100000000000003,1.75,0.21,1.7625549637,2.201,0.19,2.2091855965000002,0.41100000000000003,0,0.41100000000000003,1.79,0.19,1.8000555547000001
2020-08-27 18:00:00,2.2915,0.19,2.2993634445,0.2615,0,0.2615,2.03,0.19,2.0388722373,2.3315,0.18,2.3384379936,0.2615,0,0.2615,2.07,0.18,2.0778113485
2020-08-27 18:30:00,2.284,0.19,2.2918891771,0.20400000000000001,0,0.20400000000000001,2.08,0.19,2.0886598574,2.324,0.18,2.3309603171,0.20400000000000001,0,0.20400000000000001,2.12,0.18,2.127627787
2020-08-27 19:00:00,2.274,0.14,2.2783055107,0.324,0,0.324,1.9500000000000002,0.14,1.9550191815,2.314,0.0,2.314,0.324,0,0.324,1.99,0.0,1.99
2020-08-27 19:30:00,2.249,-0.46,2.2955611514,0.229,0,0.229,2.02,-0.46,2.071714266,2.319,0.45,2.3622576066,0.229,0,0.229,2.09,0.45,2.1378961621
2020-08-27 20:00:00,2.183,-0.46,2.23093904,0.133,0,0.133,2.05,-0.46,2.1009759637,2.303,0.45,2.3465525777,0.133,0,0.133,2.17,0.45,2.2161678637
2020-08-27 20:30:00,2.148,-0.48,2.2009779645,0.088,0,0.088,2.06,-0.48,2.1151832072,2.268,0.43,2.3084029111,0.088,0,0.088,2.18,0.43,2.2220036004
2020-08-27 21:00:00,2.1155,-0.48,2.1692718248,0.0555,0,0.0555,2.06,-0.48,2.1151832072,2.2355,0.43,2.2764797935,0.0555,0,0.0555,2.18,0.43,2.2220036004
2020-08-27 21:30:00,1.991,-0.49,2.050409959,0.081,0,0.081,1.9100000000000001,-0.49,1.9718519213999999,2.101,0.43,2.1445514683,0.081,0,0.081,2.02,0.43,2.0652602742
2020-08-27 22:00:00,1.87,-0.49,1.9331321734,0.12,0,0.12,1.75,-0.49,1.8173056980000002,1.98,0.43,2.0261539922,0.12,0,0.12,1.8599999999999999,0.43,1.9090573590000002
2020-08-27 22:30:00,1.738,-0.51,1.8112824186,0.088,0,0.088,1.65,-0.51,1.7270205558,1.858,0.42,1.9048789988000001,0.088,0,0.088,1.77,0.42,1.8191481523
2020-08-27 23:00:00,1.592,-0.49,1.6657022543000002,0.062,0,0.062,1.53,-0.49,1.6065490967,1.702,0.44,1.7579544932000002,0.062,0,0.062,1.6400000000000001,0.44,1.6979988221
2020-08-27 23:30:00,1.4715,-0.47000000000000003,1.5447369517,0.061500000000000006,0,0.061500000000000006,1.4100000000000001,-0.47000000000000003,1.4862705003,1.5115,0.46,1.5799469137000002,0.061500000000000006,0,0.061500000000000006,1.45,0.46,1.5212166184
2020-08-28 00:00:00,1.3355000000000001,0.0,1.3355000000000001,0.0655,0,0.0655,1.27,0.0,1.27,1.3755,0.0,1.3755,0.0655,0,0.0655,1.31,0.0,1.31
2020-08-28 00:30:00,1.32,0.0,1.32,0.09,0,0.09,1.23,0.0,1.23,1.3599999999999999,0.0,1.3599999999999999,0.09,0,0.09,1.27,0.0,1.27
2020-08-28 01:00:00,1.2645,-0.44,1.3388652845,0.0845,0,0.0845,1.18,-0.44,1.2593649193,1.3345,0.47000000000000003,1.4148463698,0.0845,0,0.0845,1.25,0.47000000000000003,1.3354400024
2020-08-28 01:30:00,1.2974999999999999,-0.44,1.3700752717,0.08750000000000001,0,0.08750000000000001,1.21,-0.44,1.2875169901999999,1.3475000000000001,0.45,1.4206534588,0.08750000000000001,0,0.08750000000000001,1.26,0.45,1.3379461873
2020-08-28 02:00:00,1.314,0.0,1.314,0.10400000000000001,0,0.10400000000000001,1.21,0.0,1.21,1.344,0.0,1.344,0.10400000000000001,0,0.10400000000000001,1.24,0.0,1.24
2020-08-28 02:30:00,1.28,0.0,1.28,0.12,0,0.12,1.16,0.0,1.16,1.32,0.0,1.32,0.12,0,0.12,1.2,0.0,1.2
2020-08-28 03:00:00,1.198,0.0,1.198,0.068,0,0.068,1.13,0.0,1.13,1.238,0.0,1.238,0.068,0,0.068,1.17,0.0,1.17
2020-08-28 03:30:00,1.1635,0.0,1.1635,0.1135,0,0.1135,1.05,0.0,1.05,1.2035,0.0,1.2035,0.1135,0,0.1135,1.09,0.0,1.09
2020-08-28 04:00:00,1.1615,0.0,1.1615,0.1515,0,0.1515,1.01,0.0,1.01,1.2015,0.0,1.2015,0.1515,0,0.1515,1.05,0.0,1.05
2020-08-28 04:30:00,1.211,0.0,1.211,0.151,0,0.151,1.06,0.0,1.06,1.251,0.0,1.251,0.151,0,0.151,1.1,0.0,1.1
2020-08-28 05:00:00,1.1955,-0.47000000000000003,1.2845700643,0.10550000000000001,0,0.10550000000000001,1.09,-0.47000000000000003,1.1870130581,1.2355,0.44,1.3115106748,0.10550000000000001,0,0.10550000000000001,1.13,0.44,1.2126417443
2020-08-28 05:30:00,1.232,-0.45,1.3116112228999999,0.092,0,0.092,1.1400000000000001,-0.45,1.2256018929,1.292,0.44,1.3648677592,0.092,0,0.092,1.2,0.44,1.2781236247
2020-08-28 06:00:00,1.297,-0.45,1.3728470417,0.077,0,0.077,1.22,-0.45,1.3003461078,1.367,0.44,1.436067199,0.077,0,0.077,1.29,0.44,1.362974688
2020-08-28 06:30:00,1.4809999999999999,-0.34,1.519526571,0.07100000000000001,0,0.07100000000000001,1.4100000000000001,-0.34,1.4504137341,1.5510000000000002,0.51,1.6326974613,0.07100000000000001,0,0.07100000000000001,1.48,0.51,1.5654072952
2020-08-28 07:00:00,1.57,-0.37,1.6130096094000002,0.06,0,0.06,1.51,-0.37,1.5546703831,1.65,0.51,1.7270205558,0.06,0,0.06,1.5899999999999999,0.51,1.6697904060000002
2020-08-28 07:30:00,1.7925,0.19,1.8025416083999999,0.10250000000000001,0,0.10250000000000001,1.69,0.19,1.7006469357,1.8325,0.18,1.8413191602999999,0.10250000000000001,0,0.10250000000000001,1.73,0.18,1.7393389549
2020-08-28 08:00:00,2.008,0.19,2.0169690131,0.088,0,0.088,1.92,0.19,1.9293781382000001,2.058,0.17,2.0650094431,0.088,0,0.088,1.97,0.17,1.9773214205
2020-08-28 08:30:00,2.141,0.12,2.1443602776,0.191,0,0.191,1.9500000000000002,0.12,1.9536888185999999,2.201,0.30000000000000004,2.2213511654,0.191,0,0.191,2.01,0.30000000000000004,2.0322647465
2020-08-28 09:00:00,2.138,0.12,2.1413649852,0.268,0,0.268,1.87,0.12,1.8738463117,2.198,0.32,2.2211717628,0.268,0,0.268,1.9300000000000002,0.32,1.9563486397
2020-08-28 09:30:00,2.2205,0.26,2.2356699779,0.3205,0,0.3205,1.9,0.26,1.9177069641000002,2.2605,0.24,2.2732048412,0.3205,0,0.3205,1.94,0.24,1.9547889912
2020-08-28 10:00:00,2.1235,0.28,2.1418805406,0.48350000000000004,0,0.48350000000000004,1.6400000000000001,0.28,1.6637307474,2.1635,0.26,2.1790668301,0.48350000000000004,0,0.48350000000000004,1.6800000000000002,0.26,1.7000000000000002
2020-08-28 10:30:00,2.1225,0.26,2.1383653219,0.4025,0,0.4025,1.72,0.26,1.7395401691,2.1625,0.25,2.1769029032000002,0.4025,0,0.4025,1.76,0.25,1.7776670104
2020-08-28 11:00:00,2.0765,0.26,2.092714087,0.5065000000000001,0,0.5065000000000001,1.57,0.26,1.5913830463,2.1265,0.25,2.1411450792,0.5065000000000001,0,0.5065000000000001,1.62,0.25,1.6391766226
2020-08-28 11:30:00,1.976,0.28,1.995739462,0.686,0,0.686,1.29,0.28,1.3200378782,2.016,0.26,2.0326967309,0.686,0,0.686,1.33,0.26,1.3551752654
2020-08-28 12:00:00,2.057,0.24,2.0709536451,0.297,0,0.297,1.76,0.24,1.7762882649,2.107,0.22,2.1184543894,0.297,0,0.297,1.81,0.22,1.8233211456
2020-08-28 12:30:00,2.076,-0.07,2.0771798189,0.296,0,0.296,1.78,-0.07,1.7813758727,2.166,0.46,2.2143071151,0.296,0,0.296,1.87,0.46,1.9257466085
2020-08-28 13:00:00,2.053,0.24,2.0669806482,0.533,0,0.533,1.52,0.24,1.5388307249,2.093,0.22,2.104530589,0.533,0,0.533,1.56,0.22,1.5754364475
2020-08-28 13:30:00,1.9005,0.2,1.9109945709,0.6305000000000001,0,0.6305000000000001,1.27,0.2,1.2856515858,1.9405000000000001,0.22,1.9529311944,0.6305000000000001,0,0.6305000000000001,1.31,0.22,1.3283448347
2020-08-28 14:00:00,1.832,0.16,1.8389736268,0.522,0,0.522,1.31,0.16,1.3197348218,1.8820000000000001,0.23,1.8960021097,0.522,0,0.522,1.3599999999999999,0.23,1.3793114224
2020-08-28 14:30:00,1.7934999999999999,0.23,1.8081875593999999,0.5535,0,0.5535,1.24,0.23,1.2611502686,1.8435000000000001,0.21,1.8554223913,0.5535,0,0.5535,1.29,0.21,1.3069812546000001
2020-08-28 15:00:00,1.713,0.2,1.7246359036,0.47300000000000003,0,0.47300000000000003,1.24,0.2,1.2560254774000001,1.763,0.18,1.77216506,0.47300000000000003,0,0.47300000000000003,1.29,0.18,1.3024976008
2020-08-28 15:30:00,1.772,0.21,1.7844001793,0.592,0,0.592,1.18,0.21,1.1985407794,1.822,0.2,1.8329440799,0.592,0,0.592,1.23,0.2,1.2461540836
2020-08-28 16:00:00,1.8395000000000001,0.15,1.8456056593999999,0.46950000000000003,0,0.46950000000000003,1.37,0.15,1.3781872151,1.8895,0.2,1.9000553281,0.46950000000000003,0,0.46950000000000003,1.42,0.2,1.4340153415999999
2020-08-28 16:30:00,1.85,-0.27,1.8695988875,0.51,0,0.51,1.34,-0.27,1.3669308688,1.9500000000000002,0.55,2.0260799589,0.51,0,0.51,1.44,0.55,1.5414603466
2020-08-28 17:00:00,2.0375,0.21,2.048293497,0.41750000000000004,0,0.41750000000000004,1.62,0.21,1.6335544068,2.0775,0.19,2.0861702351,0.41750000000000004,0,0.41750000000000004,1.6600000000000001,0.19,1.670838113
2020-08-28 17:30:00,2.031,0.19,2.0398678879,0.41100000000000003,0,0.41100000000000003,1.62,0.19,1.6311039207,2.071,0.17,2.0779655916,0.41100000000000003,0,0.41100000000000003,1.6600000000000001,0.17,1.6686821147000002
2020-08-28 18:00:00,2.1365,0.17,2.1432527266,0.24650000000000002,0,0.24650000000000002,1.8900000000000001,0.17,1.8976301009,2.1765,0.15,2.181662726,0.24650000000000002,0,0.24650000000000002,1.9300000000000002,0.15,1.9358202396
2020-08-28 18:30:00,2.2555,-0.24,2.2682328474,0.1955,0,0.1955,2.06,-0.24,2.0739334608,2.3055,0.5,2.3590952185000003,0.1955,0,0.1955,2.11,0.5,2.1684326137
2020-08-28 19:00:00,2.2355,0.13,2.2392767247,0.2155,0,0.2155,2.02,0.13,2.0241788459,2.2755,0.0,2.2755,0.2155,0,0.2155,2.06,0.0,2.06
2020-08-28 19:30:00,2.301,0.0,2.301,0.131,0,0.131,2.17,0.0,2.17,2.341,0.0,2.341,0.131,0,0.131,2.21,0.0,2.21
2020-08-28 20:00:00,2.2295,-0.47000000000000003,2.2785017555,0.1495,0,0.1495,2.08,-0.47000000000000003,2.1324399171,2.2995,0.45,2.3431176347,0.1495,0,0.1495,2.15,0.45,2.1965882636
2020-08-28 20:30:00,2.192,-0.47000000000000003,2.2418215808,0.07200000000000001,0,0.07200000000000001,2.12,-0.47000000000000003,2.1714741537,2.2720000000000002,0.45,2.3161355746,0.07200000000000001,0,0.07200000000000001,2.2,0.45,2.2455511573
2020-08-28 21:00:00,2.144,-0.5,2.2015303768,0.14400000000000002,0,0.14400000000000002,2.0,-0.5,2.0615528128,2.194,0.44,2.2376854113,0.14400000000000002,0,0.14400000000000002,2.05,0.44,2.0966878642
2020-08-28 21:30:00,2.037,0.0,2.037,0.187,0,0.187,1.85,0.0,1.85,2.077,0.0,2.077,0.187,0,0.187,1.8900000000000001,0.0,1.8900000000000001
2020-08-28 22:00:00,1.9045,0.0,1.9045,0.20450000000000002,0,0.20450000000000002,1.7000000000000002,0.0,1.7000000000000002,1.9445000000000001,0.0,1.9445000000000001,0.20450000000000002,0,0.20450000000000002,1.74,0.0,1.74
2020-08-28 22:30:00,1.7690000000000001,0.0,1.7690000000000001,0.209,0,0.209,1.56,0.0,1.56,1.8090000000000002,0.0,1.8090000000000002,0.209,0,0.209,1.6,0.0,1.6
2020-08-28 23:00:00,1.677,0.0,1.677,0.167,0,0.167,1.51,0.0,1.51,1.717,0.0,1.717,0.167,0,0.167,1.55,0.0,1.55
2020-08-28 23:30:00,1.4815,0.0,1.4815,0.1315,0,0.1315,1.35,0.0,1.35,1.5215,0.0,1.5215,0.1315,0,0.1315,1.3900000000000001,0.0,1.3900000000000001
2020-08-29 00:00:00,1.3565,0.0,1.3565,0.0665,0,0.0665,1.29,0.0,1.29,1.3965,0.0,1.3965,0.0665,0,0.0665,1.33,0.0,1.33
2020-08-29 00:30:00,1.341,0.0,1.341,0.161,0,0.161,1.18,0.0,1.18,1.381,0.0,1.381,0.161,0,0.161,1.22,0.0,1.22
2020-08-29 01:00:00,1.301,0.0,1.301,0.111,0,0.111,1.19,0.0,1.19,1.341,0.0,1.341,0.111,0,0.111,1.23,0.0,1.23
2020-08-29 01:30:00,1.3559999999999999,0.0,1.3559999999999999,0.116,0,0.116,1.24,0.0,1.24,1.396,0.0,1.396,0.116,0,0.116,1.28,0.0,1.28
2020-08-29 02:00:00,1.359,0.0,1.359,0.169,0,0.169,1.19,0.0,1.19,1.399,0.0,1.399,0.169,0,0.169,1.23,0.0,1.23
2020-08-29 02:30:00,1.323,0.0,1.323,0.163,0,0.163,1.16,0.0,1.16,1.363,0.0,1.363,0.163,0,0.163,1.2,0.0,1.2
2020-08-29 03:00:00,1.263,0.0,1.263,0.10300000000000001,0,0.10300000000000001,1.16,0.0,1.16,1.303,0.0,1.303,0.10300000000000001,0,0.10300000000000001,1.2,0.0,1.2
2020-08-29 03:30:00,1.2015,0.0,1.2015,0.0915,0,0.0915,1.11,0.0,1.11,1.2415,0.0,1.2415,0.0915,0,0.0915,1.15,0.0,1.15
2020-08-29 04:00:00,1.1965,0.0,1.1965,0.14650000000000002,0,0.14650000000000002,1.05,0.0,1.05,1.2365,0.0,1.2365,0.14650000000000002,0,0.14650000000000002,1.09,0.0,1.09
2020-08-29 04:30:00,1.1985000000000001,0.0,1.1985000000000001,0.1685,0,0.1685,1.03,0.0,1.03,1.2385,0.0,1.2385,0.1685,0,0.1685,1.07,0.0,1.07
2020-08-29 05:00:00,1.1665,0.0,1.1665,0.17650000000000002,0,0.17650000000000002,0.99,0.0,0.99,1.2165,0.0,1.2165,0.17650000000000002,0,0.17650000000000002,1.04,0.0,1.04
2020-08-29 05:30:00,1.2145000000000001,0.0,1.2145000000000001,0.1245,0,0.1245,1.09,0.0,1.09,1.2545,0.0,1.2545,0.1245,0,0.1245,1.13,0.0,1.13
2020-08-29 06:00:00,1.283,0.0,1.283,0.083,0,0.083,1.2,0.0,1.2,1.323,0.0,1.323,0.083,0,0.083,1.24,0.0,1.24
2020-08-29 06:30:00,1.393,0.0,1.393,0.063,0,0.063,1.33,0.0,1.33,1.433,0.0,1.433,0.063,0,0.063,1.37,0.0,1.37
2020-08-29 07:00:00,1.4675,-0.44,1.5320431619,0.11750000000000001,0,0.11750000000000001,1.35,-0.44,1.4198943623,1.5474999999999999,0.47000000000000003,1.6172990602000001,0.11750000000000001,0,0.11750000000000001,1.43,0.47000000000000003,1.5052574531
2020-08-29 07:30:00,1.5750000000000002,-0.34,1.6112805466,0.185,0,0.185,1.3900000000000001,-0.34,1.4309786861,1.625,0.47000000000000003,1.6916042680999999,0.185,0,0.185,1.44,0.47000000000000003,1.5147607072
2020-08-29 08:00:00,1.7229999999999999,0.14,1.7286783969,0.243,0,0.243,1.48,0.14,1.4866068747,1.763,0.13,1.767786469,0.243,0,0.243,1.52,0.13,1.5255490815
2020-08-29 08:30:00,1.8359999999999999,0.16,1.8429584911,0.336,0,0.336,1.5,0.16,1.5085091979,1.876,0.15,1.8819872476000001,0.336,0,0.336,1.54,0.15,1.5472879499
2020-08-29 09:00:00,1.9625,0.16,1.9690114906,0.4325,0,0.4325,1.53,0.16,1.5383432647,2.0025,0.14,2.0073879172,0.4325,0,0.4325,1.57,0.14,1.5762296786999999
2020-08-29 09:30:00,1.8975,0.17,1.905100063,0.6175,0,0.6175,1.28,0.17,1.2912397144,1.9375,0.16,1.9440952266,0.6175,0,0.6175,1.32,0.16,1.3296616111000001
2020-08-29 10:00:00,2.087,0.19,2.0956309312,0.377,0,0.377,1.71,0.19,1.7205231762,2.127,0.17,2.1337827912,0.377,0,0.377,1.75,0.17,1.7582377541
2020-08-29 10:30:00,1.907,0.19,1.9164417549000001,0.5670000000000001,0,0.5670000000000001,1.34,0.19,1.3534031181000001,1.947,0.17,1.9544075829,0.5670000000000001,0,0.5670000000000001,1.38,0.17,1.3904315877
2020-08-29 11:00:00,1.7235,0.19,1.7339412476,0.7435,0,0.7435,0.98,0.19,0.9982484661000001,1.7635,0.17,1.7716749843000001,0.7435,0,0.7435,1.02,0.17,1.0340696302
2020-08-29 11:30:00,1.5635,0.19,1.5750023016,1.0735000000000001,0,1.0735000000000001,0.49,0.19,0.5255473337000001,1.6035,0.19,1.6147173901,1.0735000000000001,0,1.0735000000000001,0.53,0.19,0.5630275304
2020-08-29 12:00:00,1.837,0.17,1.8448493163,0.437,0,0.437,1.4,0.17,1.4102836594000001,1.877,0.16,1.8838070496000001,0.437,0,0.437,1.44,0.16,1.4488616221
2020-08-29 12:30:00,1.9304999999999999,0.17,1.9379706525,0.42050000000000004,0,0.42050000000000004,1.51,0.17,1.5195394039,1.9805000000000001,0.16,1.9869525032,0.42050000000000004,0,0.42050000000000004,1.56,0.16,1.5681836627
2020-08-29 13:00:00,1.8445,0.17,1.8523175349,0.6145,0,0.6145,1.23,0.17,1.2416923935,1.8945,0.16,1.9012443951,0.6145,0,0.6145,1.28,0.16,1.2899612397
2020-08-29 13:30:00,1.6760000000000002,0.17,1.6845996557,0.666,0,0.666,1.01,0.17,1.0242070103,1.716,0.16,1.7234430655000001,0.666,0,0.666,1.05,0.16,1.0621205205
2020-08-29 14:00:00,1.6655,0.17,1.6741535921000001,0.7155,0,0.7155,0.9500000000000001,0.17,0.9650906693,1.7055,0.16,1.7129886894,0.7155,0,0.7155,0.99,0.16,1.0028459503
2020-08-29 14:30:00,1.434,-0.01,1.4340348671,0.8240000000000001,0,0.8240000000000001,0.61,-0.01,0.6100819617000001,1.484,0.29,1.5120701042,0.8240000000000001,0,0.8240000000000001,0.66,0.29,0.7209022125
2020-08-29 15:00:00,1.4405000000000001,0.1,1.4439668452,1.0105,0,1.0105,0.43,0.1,0.44147480110000004,1.4605000000000001,0.19,1.472806929,1.0105,0,1.0105,0.45,0.19,0.4884669897
2020-08-29 15:30:00,1.5295,0.15,1.5368377436,0.8195,0,0.8195,0.71,0.15,0.7256721023,1.5695000000000001,0.14,1.5757316555,0.8195,0,0.8195,0.75,0.14,0.7629547824
2020-08-29 16:00:00,1.516,0.15,1.5234027701000001,0.776,0,0.776,0.74,0.15,0.7550496672,1.556,0.14,1.5622855053,0.776,0,0.776,0.78,0.14,0.7924645102000001
2020-08-29 16:30:00,1.533,0.15,1.5403210704,0.773,0,0.773,0.76,0.15,0.7746612163000001,1.573,0.14,1.5792178444,0.773,0,0.773,0.8,0.14,0.8121576202
2020-08-29 17:00:00,1.6844999999999999,0.15,1.6911653526000001,0.7245,0,0.7245,0.96,0.15,0.9716480844000001,1.7245,0.14,1.730173474,0.7245,0,0.7245,1.0,0.14,1.0097524449
2020-08-29 17:30:00,1.8195000000000001,0.16,1.8265213522,0.7395,0,0.7395,1.08,0.16,1.0917875251,1.8695,0.14,1.8747347146000002,0.7395,0,0.7395,1.13,0.14,1.1386395391
2020-08-29 18:00:00,1.9645000000000001,-0.23,1.9779181606,0.4345,0,0.4345,1.53,-0.23,1.5471910031,2.0445,0.46,2.0956097561,0.4345,0,0.4345,1.6099999999999999,0.46,1.6744252745
2020-08-29 18:30:00,2.2085,-0.32,2.2315627372,0.3385,0,0.3385,1.87,-0.32,1.8971821209000002,2.2585,0.49,2.3110435413,0.3385,0,0.3385,1.92,0.49,1.9815398053000002
2020-08-29 19:00:00,2.3335,0.17,2.3396842201,0.28350000000000003,0,0.28350000000000003,2.05,0.17,2.0570367036,2.3735,0.14,2.3776253384,0.28350000000000003,0,0.28350000000000003,2.09,0.14,2.094683747
2020-08-29 19:30:00,2.2205,0.0,2.2205,0.2805,0,0.2805,1.94,0.0,1.94,2.2605,0.0,2.2605,0.2805,0,0.2805,1.98,0.0,1.98
2020-08-29 20:00:00,2.162,0.0,2.162,0.222,0,0.222,1.94,0.0,1.94,2.202,0.0,2.202,0.222,0,0.222,1.98,0.0,1.98
2020-08-29 20:30:00,2.1535,0.0,2.1535,0.17350000000000002,0,0.17350000000000002,1.98,0.0,1.98,2.1935000000000002,0.0,2.1935000000000002,0.17350000000000002,0,0.17350000000000002,2.02,0.0,2.02
2020-08-29 21:00:00,2.076,-0.52,2.1401345752,0.166,0,0.166,1.9100000000000001,-0.52,1.9795201439,2.146,0.41000000000000003,2.1848148663,0.166,0,0.166,1.98,0.41000000000000003,2.0220039565
2020-08-29 21:30:00,1.9535,-0.14,1.9585102119000002,0.14350000000000002,0,0.14350000000000002,1.81,-0.14,1.8154062906,1.9935,-0.14,1.9984099304,0.14350000000000002,0,0.14350000000000002,1.85,-0.14,1.8552897348
2020-08-29 22:00:00,1.865,-0.14,1.8702473097999999,0.165,0,0.165,1.7000000000000002,-0.14,1.7057549648,1.905,-0.14,1.9101374296,0.165,0,0.165,1.74,-0.14,1.7456230979
2020-08-29 22:30:00,1.7465000000000002,-0.14,1.7521022373,0.08650000000000001,0,0.08650000000000001,1.6600000000000001,-0.14,1.6658931538,1.7865000000000002,-0.14,1.7919771901,0.08650000000000001,0,0.08650000000000001,1.7000000000000002,-0.14,1.7057549648
2020-08-29 23:00:00,1.6035,0.0,1.6035,0.0635,0,0.0635,1.54,0.0,1.54,1.6435,-0.14,1.649452106,0.0635,0,0.0635,1.58,-0.14,1.5861904047
2020-08-29 23:30:00,1.4595,0.0,1.4595,0.0695,0,0.0695,1.3900000000000001,0.0,1.3900000000000001,1.4995,0.0,1.4995,0.0695,0,0.0695,1.43,0.0,1.43
2020-08-30 00:00:00,1.3465,0.0,1.3465,0.0565,0,0.0565,1.29,0.0,1.29,1.3865,0.0,1.3865,0.0565,0,0.0565,1.33,0.0,1.33
2020-08-30 00:30:00,1.353,0.0,1.353,0.063,0,0.063,1.29,0.0,1.29,1.393,0.0,1.393,0.063,0,0.063,1.33,0.0,1.33
2020-08-30 01:00:00,1.297,0.0,1.297,0.037,0,0.037,1.26,0.0,1.26,1.337,0.0,1.337,0.037,0,0.037,1.3,0.0,1.3
2020-08-30 01:30:00,1.3415,0.0,1.3415,0.0415,0,0.0415,1.3,0.0,1.3,1.3815,0.0,1.3815,0.0415,0,0.0415,1.34,0.0,1.34
2020-08-30 02:00:00,1.3385,0.0,1.3385,0.0485,0,0.0485,1.29,0.0,1.29,1.3785,0.0,1.3785,0.0485,0,0.0485,1.33,0.0,1.33
2020-08-30 02:30:00,1.3105,0.0,1.3105,0.030500000000000003,0,0.030500000000000003,1.28,0.0,1.28,1.3505,0.0,1.3505,0.030500000000000003,0,0.030500000000000003,1.32,0.0,1.32
2020-08-30 03:00:00,1.231,-0.5,1.3286688828,0.021,0,0.021,1.21,-0.5,1.3092364187,1.2810000000000001,0.41000000000000003,1.3450133828,0.021,0,0.021,1.26,0.41000000000000003,1.3250283016
2020-08-30 03:30:00,1.175,0.0,1.175,0.015,0,0.015,1.16,0.0,1.16,1.215,0.0,1.215,0.015,0,0.015,1.2,0.0,1.2
2020-08-30 04:00:00,1.166,-0.51,1.272657063,0.006,0,0.006,1.16,-0.51,1.2671621838,1.236,0.37,1.2901922337,0.006,0,0.006,1.23,0.37,1.2844454056
2020-08-30 04:30:00,1.1665,0.0,1.1665,0.006500000000000001,0,0.006500000000000001,1.16,0.0,1.16,1.2065000000000001,-0.14,1.2145955088,0.006500000000000001,0,0.006500000000000001,1.2,-0.14,1.2081390648
2020-08-30 05:00:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.225,-0.14,1.2329740468,0.005,0,0.005,1.22,-0.14,1.2280065146
2020-08-30 05:30:00,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2,1.2475,0.0,1.2475,0.007500000000000001,0,0.007500000000000001,1.24,0.0,1.24
2020-08-30 06:00:00,1.2165,-0.14,1.2245293994,0.006500000000000001,0,0.006500000000000001,1.21,-0.14,1.2180722474,1.2565,-0.14,1.2642753853,0.006500000000000001,0,0.006500000000000001,1.25,-0.14,1.2578155668
2020-08-30 06:30:00,1.299,-0.46,1.3780424521999999,0.009000000000000001,0,0.009000000000000001,1.29,-0.46,1.3695619738,1.369,0.45,1.4410624553,0.009000000000000001,0,0.009000000000000001,1.3599999999999999,0.45,1.4325152704000002
2020-08-30 07:00:00,1.3375,-0.44,1.4080150035,0.0175,0,0.0175,1.32,-0.44,1.3914021705000001,1.4475,0.46,1.5188338454,0.0175,0,0.0175,1.43,0.46,1.5021651041
2020-08-30 07:30:00,1.3715,-0.46,1.4465864129,0.051500000000000004,0,0.051500000000000004,1.32,-0.46,1.3978555004,1.4915,0.44,1.5550473464999999,0.051500000000000004,0,0.051500000000000004,1.44,0.44,1.505722418
2020-08-30 08:00:00,1.53,-0.45,1.5948040632,0.11,0,0.11,1.42,-0.45,1.4895972610000001,1.6099999999999999,0.44,1.6690416412,0.11,0,0.11,1.5,0.44,1.5632018424
2020-08-30 08:30:00,1.639,0.0,1.639,0.159,0,0.159,1.48,0.0,1.48,1.669,0.0,1.669,0.159,0,0.159,1.51,0.0,1.51
2020-08-30 09:00:00,1.637,0.13,1.6421537687,0.297,0,0.297,1.34,0.13,1.3462912018,1.677,0.13,1.6820312126,0.297,0,0.297,1.38,0.13,1.3861096638000001
2020-08-30 09:30:00,1.7035,0.13,1.7084531747,0.4535,0,0.4535,1.25,0.13,1.2567418191,1.7435,0.13,1.7483398554,0.4535,0,0.4535,1.29,0.13,1.2965338407
2020-08-30 10:00:00,1.6764999999999999,0.15,1.6831970324,0.5965,0,0.5965,1.08,0.15,1.0903669107,1.7165,0.14,1.7221998287,0.5965,0,0.5965,1.12,0.14,1.1287160848
2020-08-30 10:30:00,1.6225,0.17,1.6313816997,0.6925,0,0.6925,0.93,0.17,0.9454099640000001,1.6625,0.16,1.6701815021000002,0.6925,0,0.6925,0.97,0.16,0.9831073187
2020-08-30 11:00:00,1.536,0.17,1.5453789179,0.786,0,0.786,0.75,0.17,0.7690253572,1.576,0.16,1.5841010069,0.786,0,0.786,0.79,0.16,0.8060397013
2020-08-30 11:30:00,1.4585,0.11,1.4626422153,0.6185,0,0.6185,0.84,0.11,0.8471717653,1.5085000000000002,0.18,1.5192011881,0.6185,0,0.6185,0.89,0.18,0.9080198236
2020-08-30 12:00:00,1.4505,-0.05,1.451361516,0.7705000000000001,0,0.7705000000000001,0.68,-0.05,0.6818357573,1.5105,0.31,1.5419825712000002,0.7705000000000001,0,0.7705000000000001,0.74,0.31,0.8023091673
2020-08-30 12:30:00,1.458,0.15,1.4656957392,0.858,0,0.858,0.6000000000000001,0.15,0.6184658438,1.498,0.15,1.5054912819,0.858,0,0.858,0.64,0.15,0.6573431372
2020-08-30 13:00:00,1.392,0.15,1.4000585702000001,0.982,0,0.982,0.41000000000000003,0.15,0.4365775991,1.432,0.15,1.4398347127,0.982,0,0.982,0.45,0.15,0.47434164900000003
2020-08-30 13:30:00,1.2605,0.14,1.2682508624,1.0305,0,1.0305,0.23,0.14,0.2692582404,1.2805,0.14,1.2881305252,1.0305,0,1.0305,0.25,0.14,0.2865309756
2020-08-30 14:00:00,1.202,0.14,1.2101256133,1.042,0,1.042,0.16,0.14,0.2126029163,1.222,0.14,1.2299934959,1.042,0,1.042,0.18,0.14,0.22803508500000003
2020-08-30 14:30:00,1.1605,0.14,1.1689141329,1.0005,0,1.0005,0.16,0.14,0.2126029163,1.1805,0.14,1.1887725813,1.0005,0,1.0005,0.18,0.14,0.22803508500000003
2020-08-30 15:00:00,1.1145,0.14,1.1232587636,0.9745,0,0.9745,0.14,0.14,0.1979898987,1.1245,0.14,1.1331814727,0.9745,0,0.9745,0.15,0.14,0.2051828453
2020-08-30 15:30:00,1.1035,0.14,1.1123453825,0.9235000000000001,0,0.9235000000000001,0.18,0.14,0.22803508500000003,1.1435,0.14,1.1520383023,0.9235000000000001,0,0.9235000000000001,0.22,0.14,0.2607680962
2020-08-30 16:00:00,1.2850000000000001,0.14,1.292603961,0.725,0,0.725,0.56,0.14,0.5772347876,1.325,0.14,1.3323756978,0.725,0,0.725,0.6000000000000001,0.14,0.6161168720000001
2020-08-30 16:30:00,1.391,0.14,1.3980275391,0.751,0,0.751,0.64,0.14,0.6551335742000001,1.431,0.14,1.4378320486,0.751,0,0.751,0.68,0.14,0.6942621983
2020-08-30 17:00:00,1.4975,0.14,1.504030003,0.6275000000000001,0,0.6275000000000001,0.87,0.14,0.8811923740000001,1.5375,0.14,1.543860826,0.6275000000000001,0,0.6275000000000001,0.91,0.14,0.9207062507
2020-08-30 17:30:00,1.6640000000000001,0.0,1.6640000000000001,0.484,0,0.484,1.18,0.0,1.18,1.704,0.0,1.704,0.484,0,0.484,1.22,0.0,1.22
2020-08-30 18:00:00,1.7575,-0.42,1.806988171,0.3375,0,0.3375,1.42,-0.42,1.4808105888,1.8275000000000001,0.48,1.8894857105,0.3375,0,0.3375,1.49,0.48,1.5654072952
2020-08-30 18:30:00,1.873,0.14,1.8782249599,0.233,0,0.233,1.6400000000000001,0.14,1.6459647627,1.913,0.13,1.917412058,0.233,0,0.233,1.6800000000000002,0.13,1.685022255
2020-08-30 19:00:00,1.867,0.0,1.867,0.107,0,0.107,1.76,0.0,1.76,1.907,0.0,1.907,0.107,0,0.107,1.8,0.0,1.8
2020-08-30 19:30:00,1.9655,0.0,1.9655,0.025500000000000002,0,0.025500000000000002,1.94,0.0,1.94,1.9955,0.0,1.9955,0.025500000000000002,0,0.025500000000000002,1.97,0.0,1.97
2020-08-30 20:00:00,2.004,-0.14,2.0088842674,0.004,0,0.004,2.0,-0.14,2.0048940122,2.034,-0.14,2.0388123994,0.004,0,0.004,2.03,-0.14,2.0348218595
2020-08-30 20:30:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228
2020-08-30 21:00:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228
2020-08-30 21:30:00,1.85,-0.31,1.8757931656,0.0,0,0.0,1.85,-0.31,1.8757931656,1.9,0.06,1.9009471324,0.0,0,0.0,1.9,0.06,1.9009471324
2020-08-30 22:00:00,1.8,-0.14,1.8054362354,0.0,0,0.0,1.8,-0.14,1.8054362354,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786
2020-08-30 22:30:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-08-30 23:00:00,1.54,-0.38,1.5861904047,0.0,0,0.0,1.54,-0.38,1.5861904047,1.6099999999999999,0.15,1.6169724797,0.0,0,0.0,1.6099999999999999,0.15,1.6169724797
2020-08-30 23:30:00,1.37,-0.56,1.4800337834000001,0.0,0,0.0,1.37,-0.56,1.4800337834000001,1.48,0.34,1.5185519418,0.0,0,0.0,1.48,0.34,1.5185519418
2020-08-31 00:00:00,1.27,-0.56,1.3879841498,0.0,0,0.0,1.27,-0.56,1.3879841498,1.3900000000000001,0.34,1.4309786861,0.0,0,0.0,1.3900000000000001,0.34,1.4309786861
2020-08-31 00:30:00,1.22,-0.51,1.3223085873,0.0,0,0.0,1.22,-0.51,1.3223085873,1.33,0.31,1.3656500284,0.0,0,0.0,1.33,0.31,1.3656500284
2020-08-31 01:00:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-08-31 01:30:00,1.29,-0.37,1.3420134127,0.0,0,0.0,1.29,-0.37,1.3420134127,1.3599999999999999,0.13,1.366199107,0.0,0,0.0,1.3599999999999999,0.13,1.366199107
2020-08-31 02:00:00,1.29,-0.54,1.3984634425,0.0,0,0.0,1.29,-0.54,1.3984634425,1.4,0.37,1.4480676780000001,0.0,0,0.0,1.4,0.37,1.4480676780000001
2020-08-31 02:30:00,1.25,-0.54,1.3616534067,0.0,0,0.0,1.25,-0.54,1.3616534067,1.3599999999999999,0.37,1.4094325099,0.0,0,0.0,1.3599999999999999,0.37,1.4094325099
2020-08-31 03:00:00,1.22,-0.18,1.2332072008,0.0,0,0.0,1.22,-0.18,1.2332072008,1.26,-0.08,1.2625371282,0.0,0,0.0,1.26,-0.08,1.2625371282
2020-08-31 03:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-08-31 04:00:00,1.19,-0.14,1.1982069938,0.0,0,0.0,1.19,-0.14,1.1982069938,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403
2020-08-31 04:30:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.26,-0.15,1.268897159,0.0,0,0.0,1.26,-0.15,1.268897159
2020-08-31 05:00:00,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474,1.24,-0.15,1.2490396311,0.0,0,0.0,1.24,-0.15,1.2490396311
2020-08-31 05:30:00,1.23,-0.14,1.2379418403,0.0,0,0.0,1.23,-0.14,1.2379418403,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339
2020-08-31 06:00:00,1.27,-0.14,1.2776932339,0.0,0,0.0,1.27,-0.14,1.2776932339,1.3,-0.14,1.3075167303,0.0,0,0.0,1.3,-0.14,1.3075167303
2020-08-31 06:30:00,1.3900000000000001,-0.14,1.3970325694,0.0,0,0.0,1.3900000000000001,-0.14,1.3970325694,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185
2020-08-31 07:00:00,1.4165,-0.17,1.4266647294,0.006500000000000001,0,0.006500000000000001,1.4100000000000001,-0.17,1.4202112519,1.4565000000000001,-0.12,1.4614349968,0.006500000000000001,0,0.006500000000000001,1.45,-0.12,1.454957044
2020-08-31 07:30:00,1.461,-0.5,1.5441894314,0.051000000000000004,0,0.051000000000000004,1.4100000000000001,-0.5,1.4960280746,1.5510000000000002,0.4,1.6017493562,0.051000000000000004,0,0.051000000000000004,1.5,0.4,1.5524174696
2020-08-31 08:00:00,1.6,0.0,1.6,0.13,0,0.13,1.47,0.0,1.47,1.6400000000000001,0.0,1.6400000000000001,0.13,0,0.13,1.51,0.0,1.51
2020-08-31 08:30:00,1.6655,0.0,1.6655,0.1955,0,0.1955,1.47,0.0,1.47,1.7055,0.0,1.7055,0.1955,0,0.1955,1.51,0.0,1.51
2020-08-31 09:00:00,1.7890000000000001,0.0,1.7890000000000001,0.319,0,0.319,1.47,0.0,1.47,1.8290000000000002,0.0,1.8290000000000002,0.319,0,0.319,1.51,0.0,1.51
2020-08-31 09:30:00,1.704,0.0,1.704,0.444,0,0.444,1.26,0.0,1.26,1.734,0.0,1.734,0.444,0,0.444,1.29,0.0,1.29
2020-08-31 10:00:00,1.7095,0.16,1.7169712432000002,0.5495,0,0.5495,1.16,0.16,1.1709824935,1.7495,0.15,1.7559186342,0.5495,0,0.5495,1.2,0.15,1.2093386622
2020-08-31 10:30:00,1.6145,0.16,1.6224087802,0.6645,0,0.6645,0.9500000000000001,0.16,0.9633794683,1.6545,0.15,1.6612857220000001,0.6645,0,0.6645,0.99,0.15,1.0012991561
2020-08-31 11:00:00,1.5030000000000001,0.16,1.5114923088999999,0.743,0,0.743,0.76,0.16,0.7766595136000001,1.5430000000000001,0.15,1.5502738468000001,0.743,0,0.743,0.8,0.15,0.8139410298
2020-08-31 11:30:00,1.4140000000000001,0.16,1.4230235416,0.594,0,0.594,0.8200000000000001,0.16,0.835463943,1.454,0.15,1.4617167988,0.594,0,0.594,0.86,0.15,0.8729833904000001
2020-08-31 12:00:00,1.4785,0.16,1.4871322234,0.5685,0,0.5685,0.91,0.16,0.9239588735,1.5185,0.15,1.5258906416,0.5685,0,0.5685,0.9500000000000001,0.15,0.9617692031
2020-08-31 12:30:00,1.4965,0.16,1.5050289864000002,0.5265000000000001,0,0.5265000000000001,0.97,0.16,0.9831073187,1.5365,0.15,1.5438044727,0.5265000000000001,0,0.5265000000000001,1.01,0.15,1.0210778619
2020-08-31 13:00:00,1.466,0.14,1.4726696846,0.406,0,0.406,1.06,0.14,1.0692053124,1.506,0.14,1.5124933058,0.406,0,0.406,1.1,0.14,1.1088733021
2020-08-31 13:30:00,1.2685,0.14,1.2762022763,0.9085000000000001,0,0.9085000000000001,0.36,0.14,0.3862641583,1.3085,0.14,1.3159681797,0.9085000000000001,0,0.9085000000000001,0.4,0.14,0.423792402
2020-08-31 14:00:00,1.237,-0.15,1.246061395,0.917,0,0.917,0.32,-0.15,0.3534119409,1.317,0.38,1.3707257202,0.917,0,0.917,0.4,0.38,0.551724569
2020-08-31 14:30:00,1.182,-0.38,1.2415812499,0.812,0,0.812,0.37,-0.38,0.5303772242,1.262,0.55,1.376642292,0.812,0,0.812,0.45,0.55,0.7106335202
2020-08-31 15:00:00,1.219,-0.37,1.2739156173000001,0.899,0,0.899,0.32,-0.37,0.4891829923,1.309,0.56,1.4237559482,0.899,0,0.899,0.41000000000000003,0.56,0.694046108
2020-08-31 15:30:00,1.4525000000000001,-0.41000000000000003,1.5092568536000002,0.36250000000000004,0,0.36250000000000004,1.09,-0.41000000000000003,1.1645600027,1.5625,0.51,1.6436259459,0.36250000000000004,0,0.36250000000000004,1.2,0.51,1.3038788287
2020-08-31 16:00:00,1.5925,-0.43,1.6495321306,0.17250000000000001,0,0.17250000000000001,1.42,-0.43,1.4836778626,1.7025000000000001,0.48,1.7688714623,0.17250000000000001,0,0.17250000000000001,1.53,0.48,1.6035273617999999
2020-08-31 16:30:00,1.6525,-0.43,1.7075292823,0.2325,0,0.2325,1.42,-0.43,1.4836778626,1.7625000000000002,0.48,1.8266927081,0.2325,0,0.2325,1.53,0.48,1.6035273617999999
2020-08-31 17:00:00,1.651,-0.43,1.7060776653,0.281,0,0.281,1.37,-0.43,1.4358969322,1.751,0.48,1.8155993501,0.281,0,0.281,1.47,0.48,1.5463828763
2020-08-31 17:30:00,1.827,0.0,1.827,0.397,0,0.397,1.43,0.0,1.43,1.867,0.0,1.867,0.397,0,0.397,1.47,0.0,1.47
2020-08-31 18:00:00,2.0585,-0.45,2.1071123012,0.1085,0,0.1085,1.9500000000000002,-0.45,2.0012496096,2.1785,0.48,2.2307537403,0.1085,0,0.1085,2.07,0.48,2.124923528
2020-08-31 18:30:00,2.0985,-0.47000000000000003,2.1504888398,0.0785,0,0.0785,2.02,-0.47000000000000003,2.0739575695,2.2285,0.48,2.2796079157999998,0.0785,0,0.0785,2.15,0.48,2.2029298672
2020-08-31 19:00:00,2.071,-0.47000000000000003,2.1236621671,0.051000000000000004,0,0.051000000000000004,2.02,-0.47000000000000003,2.0739575695,2.191,0.48,2.2429625498,0.051000000000000004,0,0.051000000000000004,2.14,0.48,2.1931712199
2020-08-31 19:30:00,1.9649999999999999,-0.47000000000000003,2.0204269351,0.045,0,0.045,1.92,-0.47000000000000003,1.9766891511,2.085,0.46,2.1351405106,0.045,0,0.045,2.04,0.46,2.0912197398
2020-08-31 20:00:00,1.9065,-0.52,1.9761432767,0.006500000000000001,0,0.006500000000000001,1.9,-0.52,1.9698730924,2.0265,0.43,2.0716182684,0.006500000000000001,0,0.006500000000000001,2.02,0.43,2.0652602742
2020-08-31 20:30:00,1.9135,-0.53,1.9855433136,0.0135,0,0.0135,1.9,-0.53,1.9725364382000001,2.0335,0.43,2.0784663216,0.0135,0,0.0135,2.02,0.43,2.0652602742
2020-08-31 21:00:00,1.9580000000000002,-0.52,2.0258736387,0.038,0,0.038,1.92,-0.52,1.9891706815,2.038,0.42,2.0808277199,0.038,0,0.038,2.0,0.42,2.0436242316
2020-08-31 21:30:00,1.8275000000000001,-0.14,1.8328546723999999,0.0275,0,0.0275,1.8,-0.14,1.8054362354,1.8675000000000002,-0.14,1.8727403050000002,0.0275,0,0.0275,1.8399999999999999,-0.14,1.8453184007
2020-08-31 22:00:00,1.677,-0.45,1.7363262942,0.007,0,0.007,1.67,-0.45,1.7295664197,1.7469999999999999,0.24,1.7634083475,0.007,0,0.007,1.74,0.24,1.7564737402000001
2020-08-31 22:30:00,1.5665,-0.14,1.5727435423,0.006500000000000001,0,0.006500000000000001,1.56,-0.14,1.5662694531999999,1.5965,-0.14,1.6026266721,0.006500000000000001,0,0.006500000000000001,1.5899999999999999,-0.14,1.5961516219
2020-08-31 23:00:00,1.43,-0.55,1.5321227105,0.01,0,0.01,1.42,-0.55,1.5227934857,1.54,0.38,1.5861904047,0.01,0,0.01,1.53,0.38,1.5764834284
2020-08-31 23:30:00,1.321,-0.52,1.4196622838000001,0.011,0,0.011,1.31,-0.52,1.4094325099,1.421,0.36,1.4658925609,0.011,0,0.011,1.4100000000000001,0.36,1.4552319403
2020-09-01 00:00:00,1.238,-0.14,1.2458908459,0.008,0,0.008,1.23,-0.14,1.2379418403,1.278,-0.14,1.2856453632,0.008,0,0.008,1.27,-0.14,1.2776932339
2020-09-01 00:30:00,1.2415,-0.14,1.2493687406,0.0115,0,0.0115,1.23,-0.14,1.2379418403,1.2815,-0.14,1.2891246061000001,0.0115,0,0.0115,1.27,-0.14,1.2776932339
2020-09-01 01:00:00,1.232,0.0,1.232,0.032,0,0.032,1.2,0.0,1.2,1.272,0.0,1.272,0.032,0,0.032,1.24,0.0,1.24
2020-09-01 01:30:00,1.2935,0.0,1.2935,0.053500000000000006,0,0.053500000000000006,1.24,0.0,1.24,1.3335,0.0,1.3335,0.053500000000000006,0,0.053500000000000006,1.28,0.0,1.28
2020-09-01 02:00:00,1.304,0.0,1.304,0.034,0,0.034,1.27,0.0,1.27,1.344,0.0,1.344,0.034,0,0.034,1.31,0.0,1.31
2020-09-01 02:30:00,1.291,-0.5,1.3844424871,0.031,0,0.031,1.26,-0.5,1.3555810562000001,1.341,0.4,1.3993859368,0.031,0,0.031,1.31,0.4,1.3697079981
2020-09-01 03:00:00,1.1715,-0.52,1.2817223763,0.0415,0,0.0415,1.13,-0.52,1.2439051411,1.2415,0.38,1.2983536691,0.0415,0,0.0415,1.2,0.38,1.2587295182
2020-09-01 03:30:00,1.1405,-0.14,1.1490605946,0.0405,0,0.0405,1.1,-0.14,1.1088733021,1.1805,-0.14,1.1887725813,0.0405,0,0.0405,1.1400000000000001,-0.14,1.1485643212
2020-09-01 04:00:00,1.175,-0.34,1.2232027632,0.045,0,0.045,1.13,-0.34,1.1800423721,1.225,0.1,1.2290748553,0.045,0,0.045,1.18,0.1,1.1842297074
2020-09-01 04:30:00,1.1865,-0.52,1.2954467376,0.0665,0,0.0665,1.12,-0.52,1.2348279232000001,1.2465,0.33,1.2894426121,0.0665,0,0.0665,1.18,0.33,1.2252754792
2020-09-01 05:00:00,1.191,0.0,1.191,0.061,0,0.061,1.13,0.0,1.13,1.231,-0.14,1.2389354301,0.061,0,0.061,1.17,-0.14,1.1783462988
2020-09-01 05:30:00,1.2155,0.0,1.2155,0.0755,0,0.0755,1.1400000000000001,0.0,1.1400000000000001,1.2555,0.0,1.2555,0.0755,0,0.0755,1.18,0.0,1.18
2020-09-01 06:00:00,1.31,0.0,1.31,0.12,0,0.12,1.19,0.0,1.19,1.34,0.0,1.34,0.12,0,0.12,1.22,0.0,1.22
2020-09-01 06:30:00,1.464,-0.44,1.5286909433,0.114,0,0.114,1.35,-0.44,1.4198943623,1.564,0.46,1.6302441535,0.114,0,0.114,1.45,0.46,1.5212166184
2020-09-01 07:00:00,1.6125,-0.32,1.6439453306,0.1125,0,0.1125,1.5,-0.32,1.5337535656,1.6525,0.46,1.7153297788000001,0.1125,0,0.1125,1.54,0.46,1.6072336482
2020-09-01 07:30:00,1.8195000000000001,0.18,1.8283818666,0.1295,0,0.1295,1.69,0.18,1.6995587663,1.8595000000000002,0.16,1.8663708769,0.1295,0,0.1295,1.73,0.16,1.7373830896
2020-09-01 08:00:00,1.9325,0.16,1.9391122324,0.1925,0,0.1925,1.74,0.16,1.7473408368,1.9725000000000001,0.15,1.9781952002,0.1925,0,0.1925,1.78,0.15,1.7863090438
2020-09-01 08:30:00,2.0295,-0.25,2.0448399082,0.1995,0,0.1995,1.83,-0.25,1.8469975636,2.1195,0.6000000000000001,2.2027891978,0.1995,0,0.1995,1.92,0.6000000000000001,2.0115665537
2020-09-01 09:00:00,2.1595,0.25,2.1739227792,0.23950000000000002,0,0.23950000000000002,1.92,0.25,1.9362076335,2.1995,0.23,2.2114927651,0.23950000000000002,0,0.23950000000000002,1.96,0.23,1.9734487579
2020-09-01 09:30:00,2.202,0.27,2.2184913793,0.28200000000000003,0,0.28200000000000003,1.92,0.27,1.9388914358,2.242,0.25,2.2558953876,0.28200000000000003,0,0.28200000000000003,1.96,0.25,1.975879551
2020-09-01 10:00:00,2.1015,0.29,2.1214151527,0.3115,0,0.3115,1.79,0.29,1.8133394608,2.1415,0.27,2.158453671,0.3115,0,0.3115,1.83,0.27,1.8498108011
2020-09-01 10:30:00,1.935,-0.01,1.9350258396000002,0.485,0,0.485,1.45,-0.01,1.4500344823,2.025,0.53,2.0932092585,0.485,0,0.485,1.54,0.53,1.6286497475
2020-09-01 11:00:00,1.955,-0.2,1.9652035518000002,0.795,0,0.795,1.16,-0.2,1.1771151176,2.065,0.73,2.1902340058,0.795,0,0.795,1.27,0.73,1.4648549416
2020-09-01 11:30:00,1.755,-0.2,1.76635925,0.645,0,0.645,1.11,-0.2,1.1278741064,1.865,0.73,2.0027793188,0.645,0,0.645,1.22,0.73,1.4217243052000001
2020-09-01 12:00:00,1.766,-0.17,1.7741634648,0.836,0,0.836,0.93,-0.17,0.9454099640000001,1.876,0.76,2.0240988118,0.836,0,0.836,1.04,0.76,1.288099375
2020-09-01 12:30:00,1.702,-0.22,1.7161596662,0.742,0,0.742,0.96,-0.22,0.9848857802000001,1.812,0.71,1.9461356582,0.742,0,0.742,1.07,0.71,1.2841339494000001
2020-09-01 13:00:00,1.5725,0.17,1.5816624956,0.7425,0,0.7425,0.8300000000000001,0.17,0.8472307832,1.6225,0.32,1.6537551965000001,0.7425,0,0.7425,0.88,0.32,0.9363759929000001
2020-09-01 13:30:00,1.5265,0.27,1.550194262,0.7865000000000001,0,0.7865000000000001,0.74,0.27,0.7877182237,1.5665,0.26,1.5879301779000001,0.7865000000000001,0,0.7865000000000001,0.78,0.26,0.8221921916
2020-09-01 14:00:00,1.5150000000000001,0.30000000000000004,1.5444173659,0.835,0,0.835,0.68,0.30000000000000004,0.7432361670000001,1.5550000000000002,0.29,1.5818106714,0.835,0,0.835,0.72,0.29,0.7762087348000001
2020-09-01 14:30:00,1.588,0.27,1.6107898684,0.668,0,0.668,0.92,0.27,0.9588013350000001,1.6280000000000001,0.26,1.6486309472,0.668,0,0.668,0.96,0.26,0.9945853407
2020-09-01 15:00:00,1.6235,0.29,1.6491974563,0.6235,0,0.6235,1.0,0.29,1.0412012294,1.6635,0.28,1.6869001897,0.6235,0,0.6235,1.04,0.28,1.0770329614
2020-09-01 15:30:00,1.5594999999999999,0.29,1.5862346137999999,0.7595000000000001,0,0.7595000000000001,0.8,0.29,0.850940656,1.5995,0.28,1.6238227273999999,0.7595000000000001,0,0.7595000000000001,0.84,0.28,0.8854377448
2020-09-01 16:00:00,1.498,0.25,1.5187178803,0.808,0,0.808,0.6900000000000001,0.25,0.7338937253000001,1.538,0.25,1.5581861250000002,0.808,0,0.808,0.73,0.25,0.7716216690000001
