Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 16:30:00,1.6275,0.25,1.6465892779,0.7175,0,0.7175,0.91,0.25,0.9437160590000001,1.6675,0.25,1.6861364862000001,0.7175,0,0.7175,0.9500000000000001,0.25,0.9823441352000001
2020-09-01 17:00:00,1.7455,0.23,1.760588041,0.5855,0,0.5855,1.16,0.23,1.1825819211,1.7955,0.21,1.8077389883000001,0.5855,0,0.5855,1.21,0.21,1.2280879447
2020-09-01 17:30:00,1.9565000000000001,0.2,1.9666957696,0.4365,0,0.4365,1.52,0.2,1.5331014317,1.9965000000000002,0.18,2.0045977776,0.4365,0,0.4365,1.56,0.18,1.5703502794
2020-09-01 18:00:00,2.0465,0.17,2.0535486968,0.28650000000000003,0,0.28650000000000003,1.76,0.17,1.7681911661,2.0865,0.16,2.0926256832,0.28650000000000003,0,0.28650000000000003,1.8,0.16,1.8070971196999999
2020-09-01 18:30:00,2.1485,-0.34,2.1752361366,0.1585,0,0.1585,1.99,-0.34,2.0188362985,2.2285,0.53,2.2906576021,0.1585,0,0.1585,2.07,0.53,2.1367732683
2020-09-01 19:00:00,2.1525,-0.29,2.1719475707,0.12250000000000001,0,0.12250000000000001,2.03,-0.29,2.0506096654,2.2225,0.54,2.2871611770999998,0.12250000000000001,0,0.12250000000000001,2.1,0.54,2.16831732
2020-09-01 19:30:00,2.1455,0.0,2.1455,0.0855,0,0.0855,2.06,0.0,2.06,2.1855,0.0,2.1855,0.0855,0,0.0855,2.1,0.0,2.1
2020-09-01 20:00:00,2.0955,0.0,2.0955,0.0555,0,0.0555,2.04,0.0,2.04,2.1355,0.0,2.1355,0.0555,0,0.0555,2.08,0.0,2.08
2020-09-01 20:30:00,2.1285,-0.14,2.1330992124,0.0485,0,0.0485,2.08,-0.14,2.0847062143,2.1685,-0.14,2.1730145536,0.0485,0,0.0485,2.12,-0.14,2.1246176127
2020-09-01 21:00:00,2.0515,0.0,2.0515,0.0415,0,0.0415,2.01,0.0,2.01,2.0815,0.0,2.0815,0.0415,0,0.0415,2.04,0.0,2.04
2020-09-01 21:30:00,1.9315,-0.14,1.9365671303,0.0315,0,0.0315,1.9,-0.14,1.9051509127,1.9715,-0.14,1.9764645834999999,0.0315,0,0.0315,1.94,-0.14,1.9450449866000001
2020-09-01 22:00:00,1.7635,-0.14,1.7690484024000002,0.043500000000000004,0,0.043500000000000004,1.72,-0.14,1.7256882685,1.8035,-0.14,1.8089257171000002,0.043500000000000004,0,0.043500000000000004,1.76,-0.14,1.7655594014
2020-09-01 22:30:00,1.5855000000000001,-0.14,1.591669014,0.0555,0,0.0555,1.53,-0.14,1.5363918771,1.6255000000000002,-0.14,1.631517775,0.0555,0,0.0555,1.57,-0.14,1.5762296786999999
2020-09-01 23:00:00,1.4845000000000002,-0.14,1.4910869358,0.0645,0,0.0645,1.42,-0.14,1.4268847185,1.5245000000000002,-0.14,1.5309148409,0.0645,0,0.0645,1.46,-0.14,1.4666969694
2020-09-01 23:30:00,1.3625,-0.14,1.369673775,0.0425,0,0.0425,1.32,-0.14,1.3274034805000001,1.4025,-0.14,1.4094702019,0.0425,0,0.0425,1.3599999999999999,-0.14,1.3671868929
2020-09-02 00:00:00,1.231,-0.5,1.3286688828,0.041,0,0.041,1.19,-0.5,1.2907749609999999,1.2810000000000001,0.41000000000000003,1.3450133828,0.041,0,0.041,1.24,0.41000000000000003,1.3060245021
2020-09-02 00:30:00,1.2429999999999999,0.0,1.2429999999999999,0.053,0,0.053,1.19,0.0,1.19,1.2730000000000001,0.0,1.2730000000000001,0.053,0,0.053,1.22,0.0,1.22
2020-09-02 01:00:00,1.2045,0.0,1.2045,0.0945,0,0.0945,1.11,0.0,1.11,1.2445,0.0,1.2445,0.0945,0,0.0945,1.15,0.0,1.15
2020-09-02 01:30:00,1.267,0.0,1.267,0.077,0,0.077,1.19,0.0,1.19,1.307,0.0,1.307,0.077,0,0.077,1.23,0.0,1.23
2020-09-02 02:00:00,1.2945,0.0,1.2945,0.0645,0,0.0645,1.23,0.0,1.23,1.3345,0.0,1.3345,0.0645,0,0.0645,1.27,0.0,1.27
2020-09-02 02:30:00,1.2585,0.0,1.2585,0.0785,0,0.0785,1.18,0.0,1.18,1.2985,0.0,1.2985,0.0785,0,0.0785,1.22,0.0,1.22
2020-09-02 03:00:00,1.18,0.0,1.18,0.1,0,0.1,1.08,0.0,1.08,1.22,0.0,1.22,0.1,0,0.1,1.12,0.0,1.12
2020-09-02 03:30:00,1.148,0.0,1.148,0.068,0,0.068,1.08,0.0,1.08,1.188,0.0,1.188,0.068,0,0.068,1.12,0.0,1.12
2020-09-02 04:00:00,1.147,0.0,1.147,0.057,0,0.057,1.09,0.0,1.09,1.187,0.0,1.187,0.057,0,0.057,1.13,0.0,1.13
2020-09-02 04:30:00,1.1935,0.0,1.1935,0.07350000000000001,0,0.07350000000000001,1.12,0.0,1.12,1.2335,0.0,1.2335,0.07350000000000001,0,0.07350000000000001,1.16,0.0,1.16
2020-09-02 05:00:00,1.1665,0.0,1.1665,0.1165,0,0.1165,1.05,0.0,1.05,1.2065000000000001,0.0,1.2065000000000001,0.1165,0,0.1165,1.09,0.0,1.09
2020-09-02 05:30:00,1.223,0.0,1.223,0.093,0,0.093,1.13,0.0,1.13,1.263,0.0,1.263,0.093,0,0.093,1.17,0.0,1.17
2020-09-02 06:00:00,1.306,0.0,1.306,0.106,0,0.106,1.2,0.0,1.2,1.336,0.0,1.336,0.106,0,0.106,1.23,0.0,1.23
2020-09-02 06:30:00,1.462,-0.41000000000000003,1.5184017914,0.122,0,0.122,1.34,-0.41000000000000003,1.4013208055,1.532,0.49,1.608453916,0.122,0,0.122,1.4100000000000001,0.49,1.4927156461
2020-09-02 07:00:00,1.5390000000000001,-0.4,1.5901323844,0.079,0,0.079,1.46,-0.4,1.5138031576,1.649,0.51,1.7260651784,0.079,0,0.079,1.57,0.51,1.6507574019
2020-09-02 07:30:00,1.775,-0.18,1.7841034163,0.095,0,0.095,1.6800000000000002,-0.18,1.6896153408,1.8250000000000002,0.53,1.9004012734,0.095,0,0.095,1.73,0.53,1.8093645293
2020-09-02 08:00:00,1.9795,0.05,1.9801313719,0.0795,0,0.0795,1.9,0.05,1.9006577809,2.0395,0.34,2.067646065,0.0795,0,0.0795,1.96,0.34,1.9892712233
2020-09-02 08:30:00,2.119,0.22,2.1303898704,0.089,0,0.089,2.03,0.22,2.0418863827,2.159,0.2,2.1682437594,0.089,0,0.089,2.07,0.2,2.0796393918
2020-09-02 09:00:00,2.179,0.22,2.1900778525,0.129,0,0.129,2.05,0.22,2.0617710833,2.219,0.2,2.2279948384,0.129,0,0.129,2.09,0.2,2.0995475703
2020-09-02 09:30:00,2.2095000000000002,0.23,2.2214387793,0.2795,0,0.2795,1.9300000000000002,0.23,1.9436563482,2.2495,0.21,2.2592809144,0.2795,0,0.2795,1.97,0.21,1.9811612755999999
2020-09-02 10:00:00,2.093,0.09,2.0949341278,0.303,0,0.303,1.79,0.09,1.7922611417,2.163,0.37,2.1944176904,0.303,0,0.303,1.8599999999999999,0.37,1.8964440408
2020-09-02 10:30:00,2.001,-0.21,2.0119893141,0.371,0,0.371,1.63,-0.21,1.6434719347,2.111,0.62,2.2001638575,0.371,0,0.371,1.74,0.62,1.8471599822
2020-09-02 11:00:00,1.947,-0.24,1.9617362208,0.40700000000000003,0,0.40700000000000003,1.54,-0.24,1.5585891055999999,2.057,0.67,2.1633652026,0.40700000000000003,0,0.40700000000000003,1.65,0.67,1.7808424972
2020-09-02 11:30:00,1.879,-0.22,1.8918353522,0.519,0,0.519,1.3599999999999999,-0.22,1.3776792079,1.9889999999999999,0.7000000000000001,2.1085826994,0.519,0,0.519,1.47,0.7000000000000001,1.6281584689000002
2020-09-02 12:00:00,1.7965,-0.22,1.8099205093,0.5365,0,0.5365,1.26,-0.22,1.2790621564,1.9165,0.7000000000000001,2.0403363081,0.5365,0,0.5365,1.38,0.7000000000000001,1.5473848907
2020-09-02 12:30:00,1.8715000000000002,-0.23,1.8855800832,0.5015000000000001,0,0.5015000000000001,1.37,-0.23,1.3891724155,1.9915,0.6900000000000001,2.1076461397,0.5015000000000001,0,0.5015000000000001,1.49,0.6900000000000001,1.6420109622
2020-09-02 13:00:00,1.9540000000000002,-0.25,1.9699279175000002,0.434,0,0.434,1.52,-0.25,1.5404220201,2.064,0.67,2.1700221197,0.434,0,0.434,1.63,0.67,1.7623280058000002
2020-09-02 13:30:00,1.9929999999999999,-0.31,2.0169652947,0.223,0,0.223,1.77,-0.31,1.7969418466,2.113,0.59,2.1938251981,0.223,0,0.223,1.8900000000000001,0.59,1.9799494943
2020-09-02 14:00:00,2.048,0.22,2.0597825128,0.258,0,0.258,1.79,0.22,1.8034688797,2.088,0.2,2.0975566738,0.258,0,0.258,1.83,0.2,1.8408965206999999
2020-09-02 14:30:00,2.012,0.24,2.0262635564,0.28200000000000003,0,0.28200000000000003,1.73,0.24,1.7465680634,2.052,0.23,2.0648496313,0.28200000000000003,0,0.28200000000000003,1.77,0.23,1.7848809484000001
2020-09-02 15:00:00,2.0275,0.24,2.0416552721,0.2275,0,0.2275,1.8,0.24,1.8159295141,2.0675,0.23,2.0802538908,0.2275,0,0.2275,1.8399999999999999,0.23,1.8543192821
2020-09-02 15:30:00,2.041,0.21,2.0517750851,0.161,0,0.161,1.88,0.21,1.891692364,2.081,0.2,2.0905886731,0.161,0,0.161,1.92,0.2,1.9303885619
2020-09-02 16:00:00,2.0555,0.24,2.069463759,0.1955,0,0.1955,1.8599999999999999,0.24,1.8754199530000002,2.0955,0.22,2.1070169079,0.1955,0,0.1955,1.9,0.22,1.9126944346
2020-09-02 16:30:00,2.1645,0.24,2.1777649667,0.21450000000000002,0,0.21450000000000002,1.9500000000000002,0.24,1.9647137196000002,2.2045,0.22,2.2154503493,0.21450000000000002,0,0.21450000000000002,1.99,0.22,2.0021238723
2020-09-02 17:00:00,2.209,0.19,2.2171560613,0.23900000000000002,0,0.23900000000000002,1.97,0.19,1.9791412279,2.249,0.22,2.2597347189,0.23900000000000002,0,0.23900000000000002,2.01,0.22,2.0220039565
2020-09-02 17:30:00,2.322,0.21,2.3314767852,0.182,0,0.182,2.14,0.21,2.1502790517,2.362,0.18,2.3688486655,0.182,0,0.182,2.18,0.18,2.1874185699
2020-09-02 18:00:00,2.412,0.21,2.4211245321,0.14200000000000002,0,0.14200000000000002,2.27,0.21,2.2796929618,2.452,0.18,2.4585979745,0.14200000000000002,0,0.14200000000000002,2.31,0.18,2.3170023738
2020-09-02 18:30:00,2.419,0.16,2.424285668,0.129,0,0.129,2.29,0.16,2.2955827147,2.459,0.0,2.459,0.129,0,0.129,2.33,0.0,2.33
2020-09-02 19:00:00,2.401,0.0,2.401,0.14100000000000001,0,0.14100000000000001,2.26,0.0,2.26,2.431,0.0,2.431,0.14100000000000001,0,0.14100000000000001,2.29,0.0,2.29
2020-09-02 19:30:00,2.2555,-0.45,2.2999522278,0.1655,0,0.1655,2.09,-0.45,2.1378961621,2.3655,0.48,2.4137088163,0.1655,0,0.1655,2.2,0.48,2.2517548712
2020-09-02 20:00:00,2.132,-0.46,2.1810602926,0.202,0,0.202,1.9300000000000002,-0.46,1.984061491,2.242,0.48,2.2928070132,0.202,0,0.202,2.04,0.48,2.0957099036
2020-09-02 20:30:00,2.093,-0.46,2.1429533359,0.203,0,0.203,1.8900000000000001,-0.46,1.9451735141,2.203,0.48,2.2546860092,0.203,0,0.203,2.0,0.48,2.0567936211
2020-09-02 21:00:00,2.056,0.0,2.056,0.136,0,0.136,1.92,0.0,1.92,2.096,0.0,2.096,0.136,0,0.136,1.96,0.0,1.96
2020-09-02 21:30:00,1.933,0.0,1.933,0.093,0,0.093,1.8399999999999999,0.0,1.8399999999999999,1.963,0.0,1.963,0.093,0,0.093,1.87,0.0,1.87
2020-09-02 22:00:00,1.7465000000000002,0.0,1.7465000000000002,0.1365,0,0.1365,1.6099999999999999,0.0,1.6099999999999999,1.7865000000000002,0.0,1.7865000000000002,0.1365,0,0.1365,1.65,0.0,1.65
2020-09-02 22:30:00,1.597,0.0,1.597,0.20700000000000002,0,0.20700000000000002,1.3900000000000001,0.0,1.3900000000000001,1.637,0.0,1.637,0.20700000000000002,0,0.20700000000000002,1.43,0.0,1.43
2020-09-02 23:00:00,1.467,-0.47000000000000003,1.540450908,0.247,0,0.247,1.22,-0.47000000000000003,1.307402004,1.517,0.46,1.5852094499,0.247,0,0.247,1.27,0.46,1.3507405376000001
2020-09-02 23:30:00,1.2955,-0.48,1.3815644212,0.1955,0,0.1955,1.1,-0.48,1.2001666551,1.3755,0.44,1.4441607424,0.1955,0,0.1955,1.18,0.44,1.2593649193
2020-09-03 00:00:00,1.211,-0.48,1.3026592033,0.161,0,0.161,1.05,-0.48,1.1545128843,1.2810000000000001,0.44,1.3544596709,0.161,0,0.161,1.12,0.44,1.2033287165
2020-09-03 00:30:00,1.2375,0.0,1.2375,0.1375,0,0.1375,1.1,0.0,1.1,1.2775,0.0,1.2775,0.1375,0,0.1375,1.1400000000000001,0.0,1.1400000000000001
2020-09-03 01:00:00,1.2275,0.0,1.2275,0.0775,0,0.0775,1.15,0.0,1.15,1.2675,0.0,1.2675,0.0775,0,0.0775,1.19,0.0,1.19
2020-09-03 01:30:00,1.2585,0.0,1.2585,0.1285,0,0.1285,1.13,0.0,1.13,1.2985,0.0,1.2985,0.1285,0,0.1285,1.17,0.0,1.17
2020-09-03 02:00:00,1.2445,0.0,1.2445,0.1545,0,0.1545,1.09,0.0,1.09,1.2845,0.0,1.2845,0.1545,0,0.1545,1.13,0.0,1.13
2020-09-03 02:30:00,1.2855,0.0,1.2855,0.1255,0,0.1255,1.16,0.0,1.16,1.3155000000000001,0.0,1.3155000000000001,0.1255,0,0.1255,1.19,0.0,1.19
2020-09-03 03:00:00,1.1775,0.0,1.1775,0.08750000000000001,0,0.08750000000000001,1.09,0.0,1.09,1.2175,0.0,1.2175,0.08750000000000001,0,0.08750000000000001,1.13,0.0,1.13
2020-09-03 03:30:00,1.154,0.0,1.154,0.094,0,0.094,1.06,0.0,1.06,1.194,0.0,1.194,0.094,0,0.094,1.1,0.0,1.1
2020-09-03 04:00:00,1.168,0.0,1.168,0.108,0,0.108,1.06,0.0,1.06,1.208,0.0,1.208,0.108,0,0.108,1.1,0.0,1.1
2020-09-03 04:30:00,1.1875,0.0,1.1875,0.14750000000000002,0,0.14750000000000002,1.04,0.0,1.04,1.2275,0.0,1.2275,0.14750000000000002,0,0.14750000000000002,1.08,0.0,1.08
2020-09-03 05:00:00,1.1945000000000001,0.0,1.1945000000000001,0.1845,0,0.1845,1.01,0.0,1.01,1.2345,0.0,1.2345,0.1845,0,0.1845,1.05,0.0,1.05
2020-09-03 05:30:00,1.231,0.0,1.231,0.151,0,0.151,1.08,0.0,1.08,1.271,0.0,1.271,0.151,0,0.151,1.12,0.0,1.12
2020-09-03 06:00:00,1.295,0.13,1.3015087399,0.145,0,0.145,1.15,0.13,1.1573245007,1.335,0.0,1.335,0.145,0,0.145,1.19,0.0,1.19
2020-09-03 06:30:00,1.487,0.15,1.4945464195,0.137,0,0.137,1.35,0.15,1.3583077707,1.5270000000000001,0.14,1.5334043824,0.137,0,0.137,1.3900000000000001,0.14,1.3970325694
2020-09-03 07:00:00,1.643,-0.34,1.677810776,0.153,0,0.153,1.49,-0.34,1.5282997088,1.733,0.5,1.8036876115,0.153,0,0.153,1.58,0.5,1.6572265989
2020-09-03 07:30:00,1.9100000000000001,0.12,1.9137659209,0.15,0,0.15,1.76,0.12,1.7640861657,1.96,0.26,1.9771696943000001,0.15,0,0.15,1.81,0.26,1.828578683
2020-09-03 08:00:00,2.023,-0.07,2.0242107104000002,0.123,0,0.123,1.9,-0.07,1.9012890364000001,2.103,0.42,2.1445300184000002,0.123,0,0.123,1.98,0.42,2.0240553352
2020-09-03 08:30:00,2.175,0.06,2.1758274288,0.135,0,0.135,2.04,0.06,2.0408821622,2.235,0.36,2.2638076332,0.135,0,0.135,2.1,0.36,2.1306337085
2020-09-03 09:00:00,2.333,0.29,2.3509549123999998,0.073,0,0.073,2.26,0.29,2.278530228,2.373,0.27,2.3883109094,0.073,0,0.073,2.3,0.27,2.3157936005
2020-09-03 09:30:00,2.247,-0.04,2.2473560021,0.047,0,0.047,2.2,-0.04,2.2003636063,2.327,0.44,2.3682333078,0.047,0,0.047,2.2800000000000002,0.44,2.3220680438
2020-09-03 10:00:00,2.2665,-0.28,2.2837298987,0.1665,0,0.1665,2.1,-0.28,2.1185844331,2.3965,0.67,2.4883955172,0.1665,0,0.1665,2.23,0.67,2.3284758964
2020-09-03 10:30:00,2.254,-0.02,2.2540887294,0.20400000000000001,0,0.20400000000000001,2.05,-0.02,2.0500975587,2.334,0.47000000000000003,2.3808519484,0.20400000000000001,0,0.20400000000000001,2.13,0.47000000000000003,2.1812381805
2020-09-03 11:00:00,2.286,0.27,2.3018896585,0.116,0,0.116,2.17,0.27,2.1867327226,2.326,0.25,2.3393965034,0.116,0,0.116,2.21,0.25,2.2240953217
2020-09-03 11:30:00,2.2465,0.27,2.2626670657,0.1265,0,0.1265,2.12,0.27,2.137124236,2.2865,0.25,2.3001265726,0.1265,0,0.1265,2.16,0.25,2.1744194628
2020-09-03 12:00:00,2.18,0.29,2.1992044016,0.19,0,0.19,1.99,0.29,2.0110196419,2.21,0.27,2.2264321234,0.19,0,0.19,2.02,0.27,2.0379646709
2020-09-03 12:30:00,2.191,0.27,2.2075735548,0.221,0,0.221,1.97,0.27,1.9884164554,2.231,0.25,2.2449634741,0.221,0,0.221,2.01,0.25,2.0254875956
2020-09-03 13:00:00,2.0925,0.23,2.1051024322,0.2525,0,0.2525,1.8399999999999999,0.23,1.8543192821,2.1325,0.21,2.1428150293,0.2525,0,0.2525,1.88,0.21,1.891692364
2020-09-03 13:30:00,2.075,0.23,2.0877080735,0.23500000000000001,0,0.23500000000000001,1.8399999999999999,0.23,1.8543192821,2.115,0.21,2.1253999624,0.23500000000000001,0,0.23500000000000001,1.88,0.21,1.891692364
2020-09-03 14:00:00,2.008,0.23,2.0211293872,0.328,0,0.328,1.6800000000000002,0.23,1.6956709586,2.048,0.26,2.064437938,0.328,0,0.328,1.72,0.26,1.7395401691
2020-09-03 14:30:00,1.8940000000000001,0.24,1.9091453585,0.34400000000000003,0,0.34400000000000003,1.55,0.24,1.5684705926,1.9340000000000002,0.23,1.9476283013,0.34400000000000003,0,0.34400000000000003,1.5899999999999999,0.23,1.6065490967
2020-09-03 15:00:00,1.9355,0.27,1.9542416048,0.34550000000000003,0,0.34550000000000003,1.5899999999999999,0.27,1.6127616067,1.9755,0.25,1.9912559479,0.34550000000000003,0,0.34550000000000003,1.63,0.25,1.6490603385
2020-09-03 15:30:00,1.887,0.24,1.9022010935,0.387,0,0.387,1.5,0.24,1.5190786681000001,1.927,0.23,1.9406774590000002,0.387,0,0.387,1.54,0.23,1.5570806016
2020-09-03 16:00:00,1.949,0.24,1.9637212124,0.289,0,0.289,1.6600000000000001,0.24,1.6772596698000002,1.9889999999999999,0.23,2.0022539799,0.289,0,0.289,1.7000000000000002,0.23,1.7154882687000002
2020-09-03 16:30:00,2.0625,0.24,2.0764166851,0.2525,0,0.2525,1.81,0.24,1.8258422714,2.1025,0.23,2.1150428483,0.2525,0,0.2525,1.85,0.23,1.8642424735
2020-09-03 17:00:00,1.9685000000000001,0.22,1.9807554746,0.3985,0,0.3985,1.57,0.22,1.5853390804,2.0085,0.21,2.0194485014,0.3985,0,0.3985,1.6099999999999999,0.21,1.6236378907
2020-09-03 17:30:00,2.0885,0.2,2.0980543963,0.40850000000000003,0,0.40850000000000003,1.6800000000000002,0.2,1.6918628786,2.1285,0.19,2.1369633244,0.40850000000000003,0,0.40850000000000003,1.72,0.19,1.730462366
2020-09-03 18:00:00,2.059,0.2,2.0686906487,0.34900000000000003,0,0.34900000000000003,1.71,0.2,1.7216561794,2.099,0.19,2.1075817896,0.34900000000000003,0,0.34900000000000003,1.75,0.19,1.760284068
2020-09-03 18:30:00,2.1525,0.18,2.1600130208,0.21250000000000002,0,0.21250000000000002,1.94,0.18,1.9483326205,2.1925,0.15,2.1976251386,0.21250000000000002,0,0.21250000000000002,1.98,0.15,1.9856736892
2020-09-03 19:00:00,2.158,-0.4,2.1947583010000002,0.098,0,0.098,2.06,-0.4,2.0984756372,2.258,0.52,2.317102501,0.098,0,0.098,2.16,0.52,2.2217110523
2020-09-03 19:30:00,2.136,-0.4,2.1731304609,0.056,0,0.056,2.08,-0.4,2.1181123672,2.246,0.52,2.3054101587,0.056,0,0.056,2.19,0.52,2.2508887134
2020-09-03 20:00:00,2.122,-0.44,2.1671372822,0.042,0,0.042,2.08,-0.44,2.1260291625,2.232,0.48,2.2830295662,0.042,0,0.042,2.19,0.48,2.241985727
2020-09-03 20:30:00,2.1075,-0.44,2.152941302,0.0275,0,0.0275,2.08,-0.44,2.1260291625,2.2175,0.48,2.2688557138,0.0275,0,0.0275,2.19,0.48,2.241985727
2020-09-03 21:00:00,2.0145,-0.47000000000000003,2.0686010369,0.0345,0,0.0345,1.98,-0.47000000000000003,2.0350184274,2.1345,0.45,2.1814193201,0.0345,0,0.0345,2.1,0.45,2.1476731595
2020-09-03 21:30:00,1.9555,-0.5,2.0184103275,0.0455,0,0.0455,1.9100000000000001,-0.5,1.974360656,2.0655,0.43,2.1097844084,0.0455,0,0.0455,2.02,0.43,2.0652602742
2020-09-03 22:00:00,1.8215,-0.14,1.8268722588,0.0315,0,0.0315,1.79,-0.14,1.7954665132,1.8515000000000001,-0.14,1.8567854615,0.0315,0,0.0315,1.82,-0.14,1.8253766735
2020-09-03 22:30:00,1.6315,0.0,1.6315,0.0315,0,0.0315,1.6,0.0,1.6,1.6715,0.0,1.6715,0.0315,0,0.0315,1.6400000000000001,0.0,1.6400000000000001
2020-09-03 23:00:00,1.502,-0.47000000000000003,1.5738182868,0.042,0,0.042,1.46,-0.47000000000000003,1.533786165,1.542,0.46,1.6091500862,0.042,0,0.042,1.5,0.46,1.5689486926
2020-09-03 23:30:00,1.3685,-0.49,1.4535791171999999,0.0485,0,0.0485,1.32,-0.49,1.408012784,1.4785,0.44,1.5425829799000002,0.0485,0,0.0485,1.43,0.44,1.496161756
2020-09-04 00:00:00,1.2315,-0.49,1.3254026747,0.0415,0,0.0415,1.19,-0.49,1.2869343417999999,1.3115,0.44,1.3833409739,0.0415,0,0.0415,1.27,0.44,1.3440610105
2020-09-04 00:30:00,1.25,0.0,1.25,0.03,0,0.03,1.22,0.0,1.22,1.28,0.0,1.28,0.03,0,0.03,1.25,0.0,1.25
2020-09-04 01:00:00,1.2155,0.0,1.2155,0.035500000000000004,0,0.035500000000000004,1.18,0.0,1.18,1.2555,0.0,1.2555,0.035500000000000004,0,0.035500000000000004,1.22,0.0,1.22
2020-09-04 01:30:00,1.283,0.0,1.283,0.033,0,0.033,1.25,0.0,1.25,1.323,0.0,1.323,0.033,0,0.033,1.29,0.0,1.29
2020-09-04 02:00:00,1.2850000000000001,0.0,1.2850000000000001,0.035,0,0.035,1.25,0.0,1.25,1.325,0.0,1.325,0.035,0,0.035,1.29,0.0,1.29
2020-09-04 02:30:00,1.251,0.0,1.251,0.051000000000000004,0,0.051000000000000004,1.2,0.0,1.2,1.291,0.0,1.291,0.051000000000000004,0,0.051000000000000004,1.24,0.0,1.24
2020-09-04 03:00:00,1.188,0.0,1.188,0.058,0,0.058,1.13,0.0,1.13,1.228,0.0,1.228,0.058,0,0.058,1.17,0.0,1.17
2020-09-04 03:30:00,1.1225,0.0,1.1225,0.0425,0,0.0425,1.08,0.0,1.08,1.1525,0.0,1.1525,0.0425,0,0.0425,1.11,0.0,1.11
2020-09-04 04:00:00,1.1515,0.0,1.1515,0.021500000000000002,0,0.021500000000000002,1.13,0.0,1.13,1.1915,0.0,1.1915,0.021500000000000002,0,0.021500000000000002,1.17,0.0,1.17
2020-09-04 04:30:00,1.1515,0.0,1.1515,0.021500000000000002,0,0.021500000000000002,1.13,0.0,1.13,1.1915,0.0,1.1915,0.021500000000000002,0,0.021500000000000002,1.17,0.0,1.17
2020-09-04 05:00:00,1.167,0.0,1.167,0.017,0,0.017,1.15,0.0,1.15,1.207,0.0,1.207,0.017,0,0.017,1.19,0.0,1.19
2020-09-04 05:30:00,1.2245,0.0,1.2245,0.0245,0,0.0245,1.2,0.0,1.2,1.2545,0.0,1.2545,0.0245,0,0.0245,1.23,0.0,1.23
2020-09-04 06:00:00,1.267,0.0,1.267,0.047,0,0.047,1.22,0.0,1.22,1.307,0.0,1.307,0.047,0,0.047,1.26,0.0,1.26
2020-09-04 06:30:00,1.5030000000000001,0.14,1.5095062107000001,0.053,0,0.053,1.45,0.14,1.4567429423,1.5430000000000001,0.13,1.5484666609,0.053,0,0.053,1.49,0.13,1.4956603893
2020-09-04 07:00:00,1.6219999999999999,-0.41000000000000003,1.6730164375,0.032,0,0.032,1.5899999999999999,-0.41000000000000003,1.6420109622,1.702,0.5,1.7739233354000001,0.032,0,0.032,1.67,0.5,1.7432441022
2020-09-04 07:30:00,1.8525,0.06,1.8534714052,0.0425,0,0.0425,1.81,0.06,1.8109942021,1.9025,0.29,1.9244755779,0.0425,0,0.0425,1.8599999999999999,0.29,1.8824717792999999
2020-09-04 08:00:00,2.072,0.21,2.0826147027,0.07200000000000001,0,0.07200000000000001,2.0,0.21,2.0109947787,2.112,0.19,2.1205291792,0.07200000000000001,0,0.07200000000000001,2.04,0.19,2.0488289338
2020-09-04 08:30:00,2.1725,0.24,2.1857164157,0.1125,0,0.1125,2.06,0.24,2.0739334608,2.2125,0.22,2.2234109494,0.1125,0,0.1125,2.1,0.22,2.1114923632
2020-09-04 09:00:00,2.215,0.0,2.215,0.135,0,0.135,2.08,0.0,2.08,2.285,0.46,2.3308421225,0.135,0,0.135,2.15,0.46,2.198658682
2020-09-04 09:30:00,2.2965,-0.25,2.3100675856,0.1365,0,0.1365,2.16,-0.25,2.1744194628,2.4165,0.66,2.5050094311,0.1365,0,0.1365,2.2800000000000002,0.66,2.3736048534
2020-09-04 10:00:00,2.328,0.30000000000000004,2.3472503062,0.098,0,0.098,2.23,0.30000000000000004,2.2500888871,2.378,0.29,2.3956176657,0.098,0,0.098,2.2800000000000002,0.29,2.2983689869
2020-09-04 10:30:00,2.153,0.31,2.1752032089,0.223,0,0.223,1.9300000000000002,0.31,1.9547378341,2.193,0.29,2.2120915442,0.223,0,0.223,1.97,0.29,1.9912307752
2020-09-04 11:00:00,2.0635,0.31,2.0866557574,0.3635,0,0.3635,1.7000000000000002,0.31,1.7280335645,2.1035,0.29,2.1233963949,0.3635,0,0.3635,1.74,0.29,1.7640011338
2020-09-04 11:30:00,2.0505,0.30000000000000004,2.0723296673,0.2605,0,0.2605,1.79,0.30000000000000004,1.8149655644,2.0905,0.28,2.1091681417,0.2605,0,0.2605,1.83,0.28,1.8512968428
2020-09-04 12:00:00,1.9195000000000002,0.28,1.9398144886000002,0.4295,0,0.4295,1.49,0.28,1.5160804728000001,1.9595,0.28,1.9794040138,0.4295,0,0.4295,1.53,0.28,1.5554099138000002
2020-09-04 12:30:00,1.732,0.27,1.7529187089,0.612,0,0.612,1.12,0.27,1.1520850663,1.772,0.26,1.79097292,0.612,0,0.612,1.16,0.26,1.1887808881
2020-09-04 13:00:00,1.8585,0.26,1.8765985852,0.3985,0,0.3985,1.46,0.26,1.482969993,1.8985,0.24,1.9136097434,0.3985,0,0.3985,1.5,0.24,1.5190786681000001
2020-09-04 13:30:00,1.9335,0.23,1.9471318009,0.2735,0,0.2735,1.6600000000000001,0.23,1.6758579892,1.9735,0.21,1.9846415923,0.2735,0,0.2735,1.7000000000000002,0.21,1.712921481
2020-09-04 14:00:00,1.7195,0.01,1.719529078,0.5395,0,0.5395,1.18,0.01,1.1800423721,1.7895,0.4,1.833660342,0.5395,0,0.5395,1.25,0.4,1.3124404748
2020-09-04 14:30:00,1.6295000000000002,-0.27,1.6517173638,0.6095,0,0.6095,1.02,-0.27,1.0551303237,1.7395,0.65,1.8569761038,0.6095,0,0.6095,1.13,0.65,1.3036103712
2020-09-04 15:00:00,1.505,-0.26,1.5272933575,0.685,0,0.685,0.8200000000000001,-0.26,0.8602325267,1.615,0.66,1.7446561266,0.685,0,0.685,0.93,0.66,1.1403946685
2020-09-04 15:30:00,1.7165,-0.31,1.7442683996000001,0.3665,0,0.3665,1.35,-0.31,1.3851353724,1.8265,0.6000000000000001,1.9225249673,0.3665,0,0.3665,1.46,0.6000000000000001,1.5784802818
2020-09-04 16:00:00,1.8305,-0.35000000000000003,1.8636604439000002,0.2505,0,0.2505,1.58,-0.35000000000000003,1.6183015788000001,1.9405000000000001,0.5700000000000001,2.0224836835,0.2505,0,0.2505,1.69,0.5700000000000001,1.7835358141
2020-09-04 16:30:00,2.0295,0.16,2.0357972026,0.1595,0,0.1595,1.87,0.16,1.8768324379,2.0795,0.23,2.0921807403,0.1595,0,0.1595,1.92,0.23,1.9337269714
2020-09-04 17:00:00,2.0765,0.21,2.0870918164,0.1865,0,0.1865,1.8900000000000001,0.21,1.901630879,2.1165,0.19,2.1250111176,0.1865,0,0.1865,1.9300000000000002,0.19,1.9393297811
2020-09-04 17:30:00,2.0785,-0.26,2.094698606,0.1685,0,0.1685,1.9100000000000001,-0.26,1.9276151068,2.1385,0.54,2.2056251381,0.1685,0,0.1685,1.97,0.54,2.0426698216
2020-09-04 18:00:00,2.2439999999999998,0.17,2.2504301811,0.114,0,0.114,2.13,0.17,2.1367732683,2.284,0.16,2.2895973445,0.114,0,0.114,2.17,0.16,2.1758906223
2020-09-04 18:30:00,2.273,0.17,2.2793483718,0.083,0,0.083,2.19,0.17,2.1965882636,2.303,0.0,2.303,0.083,0,0.083,2.22,0.0,2.22
2020-09-04 19:00:00,2.2795,0.18,2.2865957776,0.059500000000000004,0,0.059500000000000004,2.22,0.18,2.2272853432,2.3195,0.16,2.3250118817,0.059500000000000004,0,0.059500000000000004,2.26,0.16,2.2656566377000003
2020-09-04 19:30:00,2.213,0.0,2.213,0.073,0,0.073,2.14,0.0,2.14,2.243,0.0,2.243,0.073,0,0.073,2.17,0.0,2.17
2020-09-04 20:00:00,2.1075,0.0,2.1075,0.0575,0,0.0575,2.05,0.0,2.05,2.1475,0.0,2.1475,0.0575,0,0.0575,2.09,0.0,2.09
2020-09-04 20:30:00,2.1405,-0.46,2.1893698294,0.030500000000000003,0,0.030500000000000003,2.11,-0.46,2.1595601404,2.1805,0.47000000000000003,2.2305784564,0.030500000000000003,0,0.030500000000000003,2.15,0.47000000000000003,2.2007725916
2020-09-04 21:00:00,2.047,0.0,2.047,0.067,0,0.067,1.98,0.0,1.98,2.087,0.0,2.087,0.067,0,0.067,2.02,0.0,2.02
2020-09-04 21:30:00,1.9415,0.0,1.9415,0.051500000000000004,0,0.051500000000000004,1.8900000000000001,0.0,1.8900000000000001,1.9715,0.0,1.9715,0.051500000000000004,0,0.051500000000000004,1.92,0.0,1.92
2020-09-04 22:00:00,1.8475000000000001,0.0,1.8475000000000001,0.0775,0,0.0775,1.77,0.0,1.77,1.8875000000000002,0.0,1.8875000000000002,0.0775,0,0.0775,1.81,0.0,1.81
2020-09-04 22:30:00,1.698,-0.47000000000000003,1.7618467584,0.108,0,0.108,1.5899999999999999,-0.47000000000000003,1.6580108564,1.738,0.25,1.7558883791,0.108,0,0.108,1.63,0.25,1.6490603385
2020-09-04 23:00:00,1.5510000000000002,0.0,1.5510000000000002,0.101,0,0.101,1.45,0.0,1.45,1.591,0.0,1.591,0.101,0,0.101,1.49,0.0,1.49
2020-09-04 23:30:00,1.412,0.0,1.412,0.082,0,0.082,1.33,0.0,1.33,1.442,0.0,1.442,0.082,0,0.082,1.3599999999999999,0.0,1.3599999999999999
2020-09-05 00:00:00,1.318,0.0,1.318,0.078,0,0.078,1.24,0.0,1.24,1.358,0.0,1.358,0.078,0,0.078,1.28,0.0,1.28
2020-09-05 00:30:00,1.312,0.0,1.312,0.07200000000000001,0,0.07200000000000001,1.24,0.0,1.24,1.3519999999999999,0.0,1.3519999999999999,0.07200000000000001,0,0.07200000000000001,1.28,0.0,1.28
2020-09-05 01:00:00,1.275,0.0,1.275,0.065,0,0.065,1.21,0.0,1.21,1.305,0.0,1.305,0.065,0,0.065,1.24,0.0,1.24
2020-09-05 01:30:00,1.304,0.0,1.304,0.064,0,0.064,1.24,0.0,1.24,1.344,0.0,1.344,0.064,0,0.064,1.28,0.0,1.28
2020-09-05 02:00:00,1.2965,0.0,1.2965,0.0565,0,0.0565,1.24,0.0,1.24,1.3365,0.0,1.3365,0.0565,0,0.0565,1.28,0.0,1.28
2020-09-05 02:30:00,1.2945,0.0,1.2945,0.0545,0,0.0545,1.24,0.0,1.24,1.3345,0.0,1.3345,0.0545,0,0.0545,1.28,0.0,1.28
2020-09-05 03:00:00,1.2345,0.0,1.2345,0.0945,0,0.0945,1.1400000000000001,0.0,1.1400000000000001,1.2745,0.0,1.2745,0.0945,0,0.0945,1.18,0.0,1.18
2020-09-05 03:30:00,1.1915,-0.2,1.2081689658,0.0915,0,0.0915,1.1,-0.2,1.1180339887,1.2315,0.0,1.2315,0.0915,0,0.0915,1.1400000000000001,0.0,1.1400000000000001
2020-09-05 04:00:00,1.2015,0.0,1.2015,0.061500000000000006,0,0.061500000000000006,1.1400000000000001,0.0,1.1400000000000001,1.2415,0.0,1.2415,0.061500000000000006,0,0.061500000000000006,1.18,0.0,1.18
2020-09-05 04:30:00,1.184,0.0,1.184,0.054,0,0.054,1.13,0.0,1.13,1.224,0.0,1.224,0.054,0,0.054,1.17,0.0,1.17
2020-09-05 05:00:00,1.169,0.0,1.169,0.069,0,0.069,1.1,0.0,1.1,1.209,0.0,1.209,0.069,0,0.069,1.1400000000000001,0.0,1.1400000000000001
2020-09-05 05:30:00,1.205,0.0,1.205,0.065,0,0.065,1.1400000000000001,0.0,1.1400000000000001,1.245,0.0,1.245,0.065,0,0.065,1.18,0.0,1.18
2020-09-05 06:00:00,1.239,-0.45,1.3181885298,0.079,0,0.079,1.16,-0.45,1.2442266675,1.309,0.48,1.3942313294,0.079,0,0.079,1.23,0.48,1.3203408651
2020-09-05 06:30:00,1.4275,0.15,1.4353592756,0.0975,0,0.0975,1.33,0.15,1.3384319183,1.4675,0.15,1.4751461792,0.0975,0,0.0975,1.37,0.15,1.3781872151
2020-09-05 07:00:00,1.486,0.15,1.4935514722,0.076,0,0.076,1.4100000000000001,0.15,1.4179562758,1.526,0.15,1.5333544926,0.076,0,0.076,1.45,0.15,1.4577379737
2020-09-05 07:30:00,1.596,-0.43,1.6529113709,0.08600000000000001,0,0.08600000000000001,1.51,-0.43,1.5700318468,1.6360000000000001,0.48,1.7049621697,0.08600000000000001,0,0.08600000000000001,1.55,0.48,1.622621336
2020-09-05 08:00:00,1.7125,-0.41000000000000003,1.7608964336000001,0.17250000000000001,0,0.17250000000000001,1.54,-0.41000000000000003,1.5936436239,1.8325,0.51,1.9021451705999999,0.17250000000000001,0,0.17250000000000001,1.6600000000000001,0.51,1.7365770930000002
2020-09-05 08:30:00,1.831,-0.38,1.8700163101,0.221,0,0.221,1.6099999999999999,-0.38,1.6542369842,1.951,0.53,2.0217074467,0.221,0,0.221,1.73,0.53,1.8093645293
2020-09-05 09:00:00,1.8645,-0.33,1.8934783469,0.2545,0,0.2545,1.6099999999999999,-0.33,1.6434719347,1.9845000000000002,0.53,2.0540545879,0.2545,0,0.2545,1.73,0.53,1.8093645293
2020-09-05 09:30:00,1.9205,0.22,1.9330598154,0.42050000000000004,0,0.42050000000000004,1.5,0.22,1.5160474927,1.9605000000000001,0.21,1.9717150529,0.42050000000000004,0,0.42050000000000004,1.54,0.21,1.5542522318
2020-09-05 10:00:00,1.8725,0.2,1.8831506180000002,0.5425,0,0.5425,1.33,0.2,1.3449535308,1.9125,0.19,1.9219147354000001,0.5425,0,0.5425,1.37,0.19,1.3831124322
2020-09-05 10:30:00,1.9385,0.23,1.9520968854,0.42850000000000005,0,0.42850000000000005,1.51,0.23,1.5274161188000002,1.9785,0.21,1.9896135931,0.42850000000000005,0,0.42850000000000005,1.55,0.21,1.564161117
2020-09-05 11:00:00,1.7795,0.2,1.7907038421,0.46950000000000003,0,0.46950000000000003,1.31,0.2,1.3251792332,1.8295,0.19,1.8393396233,0.46950000000000003,0,0.46950000000000003,1.3599999999999999,0.19,1.3732079231
2020-09-05 11:30:00,1.6365,0.23,1.6525835077000002,0.7265,0,0.7265,0.91,0.23,0.9386160024,1.6764999999999999,0.22,1.6908732211,0.7265,0,0.7265,0.9500000000000001,0.22,0.9751410154000001
2020-09-05 12:00:00,1.4945,0.23,1.5120946564,0.7245,0,0.7245,0.77,0.23,0.8036168241,1.5345,0.22,1.5501903915000002,0.7245,0,0.7245,0.81,0.22,0.8393449827
2020-09-05 12:30:00,1.479,0.19,1.4911542509,0.649,0,0.649,0.8300000000000001,0.19,0.8514693183,1.5190000000000001,0.18,1.5296277325,0.649,0,0.649,0.87,0.18,0.8884255737000001
2020-09-05 13:00:00,1.441,0.19,1.45347205,0.651,0,0.651,0.79,0.19,0.8125269226,1.4809999999999999,0.18,1.491898455,0.651,0,0.651,0.8300000000000001,0.18,0.8492938243
2020-09-05 13:30:00,1.366,0.11,1.3704218329,0.616,0,0.616,0.75,0.11,0.7580237463,1.416,0.21,1.4314873384,0.616,0,0.616,0.8,0.21,0.8271033793
2020-09-05 14:00:00,1.3365,-0.33,1.3766380243,0.7365,0,0.7365,0.6000000000000001,-0.33,0.6847627326,1.4465,0.58,1.5584486677,0.7365,0,0.7365,0.71,0.58,0.9167878708
2020-09-05 14:30:00,1.456,-0.03,1.4563090331000001,0.806,0,0.806,0.65,-0.03,0.6506919394,1.516,0.32,1.5494050471,0.806,0,0.806,0.71,0.32,0.7787810989
2020-09-05 15:00:00,1.3755,0.16,1.3847744401,0.5555,0,0.5555,0.8200000000000001,0.16,0.835463943,1.4155,0.15,1.4234255337000001,0.5555,0,0.5555,0.86,0.15,0.8729833904000001
2020-09-05 15:30:00,1.3635,0.16,1.3728555095,0.5935,0,0.5935,0.77,0.16,0.7864477096,1.3835,0.15,1.3916077932,0.5935,0,0.5935,0.79,0.15,0.8041144197000001
2020-09-05 16:00:00,1.491,0.17,1.5006601881,0.601,0,0.601,0.89,0.17,0.9060905032000001,1.5310000000000001,0.17,1.5404093612,0.601,0,0.601,0.93,0.17,0.9454099640000001
2020-09-05 16:30:00,1.655,0.16,1.6627161514000002,0.485,0,0.485,1.17,0.16,1.1808894953,1.695,0.15,1.7016242241000001,0.485,0,0.485,1.21,0.15,1.2192620719
2020-09-05 17:00:00,1.615,0.16,1.6229063436,0.615,0,0.615,1.0,0.16,1.0127191121,1.655,0.15,1.6617836803000001,0.615,0,0.615,1.04,0.15,1.0507616285
2020-09-05 17:30:00,1.791,0.16,1.7981326425000002,0.511,0,0.511,1.28,0.16,1.2899612397,1.831,0.15,1.8371339091,0.511,0,0.511,1.32,0.15,1.3284953895
2020-09-05 18:00:00,1.99,-0.45,2.0402450833,0.2,0,0.2,1.79,-0.45,1.8456977001000001,2.07,0.46,2.1204952252,0.2,0,0.2,1.87,0.46,1.9257466085
2020-09-05 18:30:00,2.134,0.17,2.1407606125,0.124,0,0.124,2.01,0.17,2.0171762442,2.174,0.13,2.1778833761,0.124,0,0.124,2.05,0.13,2.0541178155
2020-09-05 19:00:00,2.1065,0.0,2.1065,0.1865,0,0.1865,1.92,0.0,1.92,2.1465,0.0,2.1465,0.1865,0,0.1865,1.96,0.0,1.96
2020-09-05 19:30:00,2.098,0.0,2.098,0.11800000000000001,0,0.11800000000000001,1.98,0.0,1.98,2.138,0.0,2.138,0.11800000000000001,0,0.11800000000000001,2.02,0.0,2.02
2020-09-05 20:00:00,2.095,0.0,2.095,0.075,0,0.075,2.02,0.0,2.02,2.135,0.0,2.135,0.075,0,0.075,2.06,0.0,2.06
2020-09-05 20:30:00,2.054,0.0,2.054,0.10400000000000001,0,0.10400000000000001,1.9500000000000002,0.0,1.9500000000000002,2.094,0.0,2.094,0.10400000000000001,0,0.10400000000000001,1.99,0.0,1.99
2020-09-05 21:00:00,2.0155,0.0,2.0155,0.0855,0,0.0855,1.9300000000000002,0.0,1.9300000000000002,2.0455,0.0,2.0455,0.0855,0,0.0855,1.96,0.0,1.96
2020-09-05 21:30:00,1.8865,-0.5,1.9516357883,0.0665,0,0.0665,1.82,-0.5,1.887432118,1.9264999999999999,0.44,1.9761078537999999,0.0665,0,0.0665,1.8599999999999999,0.44,1.9113346123000001
2020-09-05 22:00:00,1.748,-0.47000000000000003,1.810083976,0.068,0,0.068,1.6800000000000002,-0.47000000000000003,1.7445056606,1.808,0.44,1.8607697332000002,0.068,0,0.068,1.74,0.44,1.7947701803
2020-09-05 22:30:00,1.654,0.0,1.654,0.064,0,0.064,1.5899999999999999,0.0,1.5899999999999999,1.6840000000000002,0.0,1.6840000000000002,0.064,0,0.064,1.62,0.0,1.62
2020-09-05 23:00:00,1.5785,0.0,1.5785,0.0785,0,0.0785,1.5,0.0,1.5,1.6085,-0.14,1.6145811376,0.0785,0,0.0785,1.53,-0.14,1.5363918771
2020-09-05 23:30:00,1.4515,-0.5,1.5352043024,0.07150000000000001,0,0.07150000000000001,1.38,-0.5,1.4677874506,1.5015,0.41000000000000003,1.5564710887,0.07150000000000001,0,0.07150000000000001,1.43,0.41000000000000003,1.4876155417
2020-09-06 00:00:00,1.3135,-0.48,1.3984570962,0.0635,0,0.0635,1.25,-0.48,1.3389921583,1.3535,0.41000000000000003,1.4142355709,0.0635,0,0.0635,1.29,0.41000000000000003,1.353587825
2020-09-06 00:30:00,1.2815,0.0,1.2815,0.061500000000000006,0,0.061500000000000006,1.22,0.0,1.22,1.3215,0.0,1.3215,0.061500000000000006,0,0.061500000000000006,1.26,0.0,1.26
2020-09-06 01:00:00,1.24,0.0,1.24,0.09,0,0.09,1.15,0.0,1.15,1.28,0.0,1.28,0.09,0,0.09,1.19,0.0,1.19
2020-09-06 01:30:00,1.2730000000000001,0.0,1.2730000000000001,0.093,0,0.093,1.18,0.0,1.18,1.313,0.0,1.313,0.093,0,0.093,1.22,0.0,1.22
2020-09-06 02:00:00,1.293,0.0,1.293,0.083,0,0.083,1.21,0.0,1.21,1.333,0.0,1.333,0.083,0,0.083,1.25,0.0,1.25
2020-09-06 02:30:00,1.2825,0.0,1.2825,0.07250000000000001,0,0.07250000000000001,1.21,0.0,1.21,1.3225,0.0,1.3225,0.07250000000000001,0,0.07250000000000001,1.25,0.0,1.25
2020-09-06 03:00:00,1.2135,0.0,1.2135,0.0635,0,0.0635,1.15,0.0,1.15,1.2535,0.0,1.2535,0.0635,0,0.0635,1.19,0.0,1.19
2020-09-06 03:30:00,1.145,-0.14,1.1535271995,0.035,0,0.035,1.11,-0.14,1.1187939935,1.185,-0.14,1.1932413838,0.035,0,0.035,1.15,-0.14,1.158490397
2020-09-06 04:00:00,1.1395,0.0,1.1395,0.029500000000000002,0,0.029500000000000002,1.11,0.0,1.11,1.1795,0.0,1.1795,0.029500000000000002,0,0.029500000000000002,1.15,0.0,1.15
2020-09-06 04:30:00,1.109,0.0,1.109,0.009000000000000001,0,0.009000000000000001,1.1,0.0,1.1,1.149,0.0,1.149,0.009000000000000001,0,0.009000000000000001,1.1400000000000001,0.0,1.1400000000000001
2020-09-06 05:00:00,1.0935,0.0,1.0935,0.0135,0,0.0135,1.08,0.0,1.08,1.1335,-0.14,1.1421130636,0.0135,0,0.0135,1.12,-0.14,1.1287160848
2020-09-06 05:30:00,1.13,0.0,1.13,0.01,0,0.01,1.12,0.0,1.12,1.17,-0.14,1.1783462988,0.01,0,0.01,1.16,-0.14,1.1684177335
2020-09-06 06:00:00,1.1765,-0.49,1.274461553,0.026500000000000003,0,0.026500000000000003,1.15,-0.49,1.2500399994,1.2665,0.42,1.3343246418999999,0.026500000000000003,0,0.026500000000000003,1.24,0.42,1.3091982279
2020-09-06 06:30:00,1.2690000000000001,-0.49,1.3603165073,0.009000000000000001,0,0.009000000000000001,1.26,-0.49,1.3519245541,1.329,0.42,1.393786569,0.009000000000000001,0,0.009000000000000001,1.32,0.42,1.3852075657
2020-09-06 07:00:00,1.341,0.0,1.341,0.001,0,0.001,1.34,0.0,1.34,1.371,0.0,1.371,0.001,0,0.001,1.37,0.0,1.37
2020-09-06 07:30:00,1.388,-0.5,1.4753114925,0.028,0,0.028,1.3599999999999999,-0.5,1.4489996549,1.448,0.41000000000000003,1.5049265763,0.028,0,0.028,1.42,0.41000000000000003,1.4780054127
2020-09-06 08:00:00,1.5185,-0.49,1.5956009056,0.0485,0,0.0485,1.47,-0.49,1.5495160535,1.5785,0.41000000000000003,1.6308777545000002,0.0485,0,0.0485,1.53,0.41000000000000003,1.5839823230999999
2020-09-06 08:30:00,1.6265,0.0,1.6265,0.1665,0,0.1665,1.46,0.0,1.46,1.6565,0.0,1.6565,0.1665,0,0.1665,1.49,0.0,1.49
2020-09-06 09:00:00,1.7205,0.0,1.7205,0.1305,0,0.1305,1.5899999999999999,0.0,1.5899999999999999,1.7605,0.0,1.7605,0.1305,0,0.1305,1.63,0.0,1.63
2020-09-06 09:30:00,1.858,0.0,1.858,0.178,0,0.178,1.6800000000000002,0.0,1.6800000000000002,1.888,0.0,1.888,0.178,0,0.178,1.71,0.0,1.71
2020-09-06 10:00:00,1.8165,0.16,1.8235329035,0.35650000000000004,0,0.35650000000000004,1.46,0.16,1.4687409574,1.8565,0.16,1.8633819388,0.35650000000000004,0,0.35650000000000004,1.5,0.16,1.5085091979
2020-09-06 10:30:00,1.6305,0.16,1.6383315446000002,0.3705,0,0.3705,1.26,0.16,1.2701181047,1.6705,0.16,1.6781448835,0.3705,0,0.3705,1.3,0.16,1.3098091464000001
2020-09-06 11:00:00,1.7109999999999999,0.16,1.7184647218,0.451,0,0.451,1.26,0.16,1.2701181047,1.751,0.16,1.7582949127,0.451,0,0.451,1.3,0.16,1.3098091464000001
2020-09-06 11:30:00,1.5805,0.16,1.5885780591,0.4505,0,0.4505,1.13,0.16,1.1412712211,1.6205,0.16,1.6283796393999999,0.4505,0,0.4505,1.17,0.16,1.1808894953
2020-09-06 12:00:00,1.6945000000000001,0.16,1.7020370883,0.4645,0,0.4645,1.23,0.16,1.2403628501,1.7345000000000002,0.16,1.7418640159,0.4645,0,0.4645,1.27,0.16,1.2800390619
2020-09-06 12:30:00,1.603,0.18,1.6130743938,0.493,0,0.493,1.11,0.18,1.1244998888,1.643,0.17,1.6517714733000002,0.493,0,0.493,1.15,0.17,1.1624973118
2020-09-06 13:00:00,1.574,0.18,1.5842588172,0.544,0,0.544,1.03,0.18,1.0456098699,1.6139999999999999,0.16,1.6219112183000002,0.544,0,0.544,1.07,0.16,1.081896483
2020-09-06 13:30:00,1.5005000000000002,0.16,1.5090063784,0.6305000000000001,0,0.6305000000000001,0.87,0.16,0.8845903006,1.5405,0.16,1.5487867026000002,0.6305000000000001,0,0.6305000000000001,0.91,0.16,0.9239588735
2020-09-06 14:00:00,1.4105,0.01,1.410535448,0.6105,0,0.6105,0.8,0.01,0.8000624976,1.4605000000000001,0.26,1.483462251,0.6105,0,0.6105,0.85,0.26,0.8888756943
2020-09-06 14:30:00,1.4045,0.15,1.4124872566,0.5045000000000001,0,0.5045000000000001,0.9,0.15,0.9124143795,1.4445000000000001,0.14,1.4512684969,0.5045000000000001,0,0.5045000000000001,0.9400000000000001,0.14,0.9503683496
2020-09-06 15:00:00,1.267,0.13,1.2736518363,0.537,0,0.537,0.73,0.13,0.7414849965,1.307,0.14,1.3144767019999999,0.537,0,0.537,0.77,0.14,0.7826237921
2020-09-06 15:30:00,1.3175,0.13,1.3238981267,0.5875,0,0.5875,0.73,0.13,0.7414849965,1.3575,0.14,1.3647000586,0.5875,0,0.5875,0.77,0.14,0.7826237921
2020-09-06 16:00:00,1.4175,0.15,1.4254144134,0.5775,0,0.5775,0.84,0.15,0.8532877592,1.4475,0.14,1.4542545341,0.5775,0,0.5775,0.87,0.14,0.8811923740000001
2020-09-06 16:30:00,1.541,0.15,1.5482832428000002,0.331,0,0.331,1.21,0.15,1.2192620719,1.581,0.14,1.5871865045,0.331,0,0.331,1.25,0.14,1.2578155668
2020-09-06 17:00:00,1.6705,-0.4,1.7177224019000001,0.24050000000000002,0,0.24050000000000002,1.43,-0.4,1.4848905684,1.7305000000000001,0.5,1.8012857214,0.24050000000000002,0,0.24050000000000002,1.49,0.5,1.5716551785
2020-09-06 17:30:00,1.8445,0.15,1.8505891629,0.41450000000000004,0,0.41450000000000004,1.43,0.15,1.4378456106,1.8845,0.14,1.8896931629,0.41450000000000004,0,0.41450000000000004,1.47,0.14,1.4766516177
2020-09-06 18:00:00,2.1155,0.16,2.121541951,0.1555,0,0.1555,1.96,0.16,1.9665197685,2.1555,0.15,2.1607129032,0.1555,0,0.1555,2.0,0.15,2.005617112
2020-09-06 18:30:00,2.146,0.0,2.146,0.096,0,0.096,2.05,0.0,2.05,2.176,0.0,2.176,0.096,0,0.096,2.08,0.0,2.08
2020-09-06 19:00:00,2.136,0.0,2.136,0.08600000000000001,0,0.08600000000000001,2.05,0.0,2.05,2.166,0.0,2.166,0.08600000000000001,0,0.08600000000000001,2.08,0.0,2.08
2020-09-06 19:30:00,2.0895,-0.14,2.0941848653,0.029500000000000002,0,0.029500000000000002,2.06,-0.14,2.0647518011,2.1295,-0.14,2.1340970573,0.029500000000000002,0,0.029500000000000002,2.1,-0.14,2.104661493
2020-09-06 20:00:00,2.051,-0.14,2.0557726042,0.021,0,0.021,2.03,-0.14,2.0348218595,2.091,-0.14,2.0956815121,0.021,0,0.021,2.07,-0.14,2.074728898
2020-09-06 20:30:00,2.052,0.0,2.052,0.012,0,0.012,2.04,0.0,2.04,2.082,0.0,2.082,0.012,0,0.012,2.07,0.0,2.07
2020-09-06 21:00:00,1.937,0.0,1.937,0.017,0,0.017,1.92,0.0,1.92,1.9769999999999999,0.0,1.9769999999999999,0.017,0,0.017,1.96,0.0,1.96
2020-09-06 21:30:00,1.8495,-0.5,1.9158941124000002,0.0095,0,0.0095,1.8399999999999999,-0.5,1.9067249408,1.8795000000000002,0.44,1.9303161011,0.0095,0,0.0095,1.87,0.44,1.9210674116000002
2020-09-06 22:00:00,1.673,-0.25,1.6915758925,0.003,0,0.003,1.67,-0.25,1.6886088949,1.7229999999999999,0.01,1.7230290189000002,0.003,0,0.003,1.72,0.01,1.7200290695
2020-09-06 22:30:00,1.541,-0.14,1.5473464383,0.001,0,0.001,1.54,-0.14,1.5463505424,1.5710000000000002,-0.14,1.5772257289,0.001,0,0.001,1.57,-0.14,1.5762296786999999
2020-09-06 23:00:00,1.461,-0.14,1.4676924064999999,0.001,0,0.001,1.46,-0.14,1.4666969694,1.501,-0.14,1.5075148424,0.001,0,0.001,1.5,-0.14,1.5065191668
2020-09-06 23:30:00,1.362,-0.14,1.3691763948,0.002,0,0.002,1.3599999999999999,-0.14,1.3671868929,1.4020000000000001,-0.14,1.4089726754,0.002,0,0.002,1.4,-0.14,1.406982587
2020-09-07 00:00:00,1.2425,-0.14,1.2503624475000001,0.0025,0,0.0025,1.24,-0.14,1.2478781992,1.2825,-0.14,1.2901186961,0.0025,0,0.0025,1.28,-0.14,1.2876334882
2020-09-07 00:30:00,1.224,0.0,1.224,0.004,0,0.004,1.22,0.0,1.22,1.264,0.0,1.264,0.004,0,0.004,1.26,0.0,1.26
2020-09-07 01:00:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-07 01:30:00,1.22,-0.5,1.3184839779,0.0,0,0.0,1.22,-0.5,1.3184839779,1.32,0.4,1.379275172,0.0,0,0.0,1.32,0.4,1.379275172
2020-09-07 02:00:00,1.25,-0.5,1.3462912018,0.0,0,0.0,1.25,-0.5,1.3462912018,1.34,0.41000000000000003,1.4013208055,0.0,0,0.0,1.34,0.41000000000000003,1.4013208055
2020-09-07 02:30:00,1.27,0.0,1.27,0.0,0,0.0,1.27,0.0,1.27,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31
2020-09-07 03:00:00,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146,1.26,-0.14,1.2677539193,0.0,0,0.0,1.26,-0.14,1.2677539193
2020-09-07 03:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-07 04:00:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.21,-0.14,1.2180722474,0.0,0,0.0,1.21,-0.14,1.2180722474
2020-09-07 04:30:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-09-07 05:00:00,1.18,-0.14,1.1882760622,0.0,0,0.0,1.18,-0.14,1.1882760622,1.22,-0.14,1.2280065146,0.0,0,0.0,1.22,-0.14,1.2280065146
2020-09-07 05:30:00,1.2205,0.0,1.2205,0.0005,0,0.0005,1.22,0.0,1.22,1.2605,0.0,1.2605,0.0005,0,0.0005,1.26,0.0,1.26
2020-09-07 06:00:00,1.2875,0.0,1.2875,0.007500000000000001,0,0.007500000000000001,1.28,0.0,1.28,1.3275000000000001,0.0,1.3275000000000001,0.007500000000000001,0,0.007500000000000001,1.32,0.0,1.32
2020-09-07 06:30:00,1.569,0.17,1.5781828158,0.009000000000000001,0,0.009000000000000001,1.56,0.17,1.5692354826,1.599,0.0,1.599,0.009000000000000001,0,0.009000000000000001,1.5899999999999999,0.0,1.5899999999999999
2020-09-07 07:00:00,1.766,0.0,1.766,0.006,0,0.006,1.76,0.0,1.76,1.796,0.0,1.796,0.006,0,0.006,1.79,0.0,1.79
2020-09-07 07:30:00,1.9849999999999999,-0.34,2.0139078926,0.025,0,0.025,1.96,-0.34,1.9892712233,2.025,0.46,2.0765897525,0.025,0,0.025,2.0,0.46,2.052218312
2020-09-07 08:00:00,2.1835,0.19,2.1917509553,0.043500000000000004,0,0.043500000000000004,2.14,0.19,2.1484180226,2.2135,0.17,2.2200185247,0.043500000000000004,0,0.043500000000000004,2.17,0.17,2.1766488003
2020-09-07 08:30:00,2.1975,0.22,2.2084850577,0.1275,0,0.1275,2.07,0.22,2.081657993,2.2375,0.2,2.2464207642,0.1275,0,0.1275,2.11,0.2,2.1194574778
2020-09-07 09:00:00,2.173,0.24,2.1862133931,0.28300000000000003,0,0.28300000000000003,1.8900000000000001,0.24,1.9051771571,2.213,0.22,2.2239084963,0.28300000000000003,0,0.28300000000000003,1.9300000000000002,0.22,1.9424983912
2020-09-07 09:30:00,2.09,-0.12,2.0934421415,0.39,0,0.39,1.7000000000000002,-0.12,1.7042300314,2.18,0.56,2.2507776434,0.39,0,0.39,1.79,0.56,1.8755532517
2020-09-07 10:00:00,2.114,-0.22,2.125416665,0.314,0,0.314,1.8,-0.22,1.8133946068,2.224,0.7000000000000001,2.3315608506,0.314,0,0.314,1.9100000000000001,0.7000000000000001,2.0342320418
2020-09-07 10:30:00,1.996,-0.24,2.0103770791,0.366,0,0.366,1.63,-0.24,1.6475739741000002,2.116,0.68,2.2225786825,0.366,0,0.366,1.75,0.68,1.8774717042
2020-09-07 11:00:00,2.0215,-0.23,2.0345422704,0.3415,0,0.3415,1.6800000000000002,-0.23,1.6956709586,2.1315,0.7000000000000001,2.2435,0.3415,0,0.3415,1.79,0.7000000000000001,1.9220041623
2020-09-07 11:30:00,1.9935,-0.2,2.0035074869,0.42350000000000004,0,0.42350000000000004,1.57,-0.2,1.5826875876000002,2.1035,0.72,2.2233111006,0.42350000000000004,0,0.42350000000000004,1.6800000000000002,0.72,1.8277855454
2020-09-07 12:00:00,2.011,-0.2,2.0209208297,0.341,0,0.341,1.67,-0.2,1.6819334113000002,2.121,0.72,2.2398752197,0.341,0,0.341,1.78,0.72,1.9201041638
2020-09-07 12:30:00,2.163,-0.24,2.1762741096,0.213,0,0.213,1.9500000000000002,-0.24,1.9647137196000002,2.283,0.67,2.3792832954,0.213,0,0.213,2.07,0.67,2.1757297626
2020-09-07 13:00:00,2.0685000000000002,-0.28,2.0873649058,0.2485,0,0.2485,1.82,-0.28,1.8414125013,2.1885,0.63,2.2773739811,0.2485,0,0.2485,1.94,0.63,2.0397303743
2020-09-07 13:30:00,1.9755,-0.29,1.9966722941000001,0.29550000000000004,0,0.29550000000000004,1.6800000000000002,-0.29,1.7048460341,2.0855,0.63,2.17857987,0.29550000000000004,0,0.29550000000000004,1.79,0.63,1.8976301009
2020-09-07 14:00:00,1.9595,-0.29,1.9808433179,0.35950000000000004,0,0.35950000000000004,1.6,-0.29,1.6260688792,2.0695,0.63,2.1632684184,0.35950000000000004,0,0.35950000000000004,1.71,0.63,1.8223611058
2020-09-07 14:30:00,1.9875,-0.29,2.0085458048,0.35750000000000004,0,0.35750000000000004,1.63,-0.29,1.6555965692,2.0975,0.63,2.190069919,0.35750000000000004,0,0.35750000000000004,1.74,0.63,1.8505404616
2020-09-07 15:00:00,1.85,-0.16,1.8569060289000001,0.45,0,0.45,1.4,-0.16,1.4091131963,1.9500000000000002,0.59,2.0373021376,0.45,0,0.45,1.5,0.59,1.6118622770000002
2020-09-07 15:30:00,1.7970000000000002,0.23,1.8116591843,0.387,0,0.387,1.4100000000000001,0.23,1.4286357128,1.837,0.21,1.8489643047,0.387,0,0.387,1.45,0.21,1.4651279808
2020-09-07 16:00:00,1.7875,0.25,1.8048978503000002,0.5575,0,0.5575,1.23,0.25,1.2551493935,1.8275000000000001,0.24,1.8431918647,0.5575,0,0.5575,1.27,0.24,1.2924782397
2020-09-07 16:30:00,1.8010000000000002,0.26,1.8196705746,0.541,0,0.541,1.26,0.26,1.2865457629,1.841,0.24,1.8565777657,0.541,0,0.541,1.3,0.24,1.3219682296
2020-09-07 17:00:00,1.9405000000000001,0.23,1.9540829691,0.48050000000000004,0,0.48050000000000004,1.46,0.23,1.4780054127,1.9805000000000001,0.21,1.9916024327000001,0.48050000000000004,0,0.48050000000000004,1.5,0.21,1.5146286674
2020-09-07 17:30:00,2.0175,0.2,2.0273890229,0.40750000000000003,0,0.40750000000000003,1.6099999999999999,0.2,1.6223748026,2.0575,0.18,2.065358625,0.40750000000000003,0,0.40750000000000003,1.65,0.18,1.6597891432
2020-09-07 18:00:00,2.137,0.16,2.1429813345,0.367,0,0.367,1.77,0.16,1.7772169253999999,2.177,0.15,2.1821615431,0.367,0,0.367,1.81,0.15,1.8162048343000001
2020-09-07 18:30:00,2.157,0.16,2.1629260274,0.20700000000000002,0,0.20700000000000002,1.9500000000000002,0.16,1.9565530915,2.197,0.18,2.2043613588,0.20700000000000002,0,0.20700000000000002,1.99,0.18,1.9981241203
2020-09-07 19:00:00,2.304,0.16,2.3095488737,0.154,0,0.154,2.15,0.16,2.1559452683,2.344,0.18,2.3509011038,0.154,0,0.154,2.19,0.18,2.1973848093
2020-09-07 19:30:00,2.6375,-0.17,2.6429729946,0.1275,0,0.1275,2.51,-0.17,2.5157503851,2.7575000000000003,0.54,2.8098765542,0.1275,0,0.1275,2.63,0.54,2.6848649873
2020-09-07 20:00:00,2.43,0.15,2.4346252278,0.1,0,0.1,2.33,0.15,2.3348233338,2.47,0.15,2.4745504642,0.1,0,0.1,2.37,0.15,2.3747420913
2020-09-07 20:30:00,2.1205,0.0,2.1205,0.1105,0,0.1105,2.01,0.0,2.01,2.1605,0.0,2.1605,0.1105,0,0.1105,2.05,0.0,2.05
2020-09-07 21:00:00,2.0775,-0.46,2.1278172501,0.11750000000000001,0,0.11750000000000001,1.96,-0.46,2.0132560692,2.1475,0.48,2.2004900022,0.11750000000000001,0,0.11750000000000001,2.03,0.48,2.0859769893
2020-09-07 21:30:00,1.915,-0.48,1.9742403602,0.045,0,0.045,1.87,-0.48,1.9306216615,1.975,0.46,2.0278621748,0.045,0,0.045,1.9300000000000002,0.46,1.984061491
2020-09-07 22:00:00,1.7745000000000002,0.0,1.7745000000000002,0.0545,0,0.0545,1.72,0.0,1.72,1.8145,0.0,1.8145,0.0545,0,0.0545,1.76,0.0,1.76
