Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 22:30:00,1.5725,-0.48,1.6441278083,0.07250000000000001,0,0.07250000000000001,1.5,-0.48,1.5749285698,1.6525,0.43,1.7075292823,0.07250000000000001,0,0.07250000000000001,1.58,0.43,1.6374675569
2020-09-07 23:00:00,1.4135,-0.46,1.4864663636,0.0835,0,0.0835,1.33,-0.46,1.407302384,1.5235,0.44,1.5857655091,0.0835,0,0.0835,1.44,0.44,1.505722418
2020-09-07 23:30:00,1.2855,-0.48,1.3721917687,0.0955,0,0.0955,1.19,-0.48,1.2831601615000001,1.3955,0.44,1.4632225566,0.0955,0,0.0955,1.3,0.44,1.3724430771
2020-09-08 00:00:00,1.1905000000000001,-0.48,1.2836238739999999,0.060500000000000005,0,0.060500000000000005,1.13,-0.48,1.2277214668,1.3005,0.44,1.3729166945,0.060500000000000005,0,0.060500000000000005,1.24,0.44,1.3157507363
2020-09-08 00:30:00,1.186,-0.46,1.2720833306000001,0.036000000000000004,0,0.036000000000000004,1.15,-0.46,1.2385879056,1.296,0.44,1.368654814,0.036000000000000004,0,0.036000000000000004,1.26,0.44,1.3346160497000001
2020-09-08 01:00:00,1.1625,-0.46,1.2502024836,0.0325,0,0.0325,1.13,-0.46,1.2200409829,1.2725,0.44,1.3464235032,0.0325,0,0.0325,1.24,0.44,1.3157507363
2020-09-08 01:30:00,1.217,-0.46,1.3010338197,0.027,0,0.027,1.19,-0.46,1.275813466,1.327,0.44,1.398044706,0.027,0,0.027,1.3,0.44,1.3724430771
2020-09-08 02:00:00,1.237,-0.46,1.3197609632,0.047,0,0.047,1.19,-0.46,1.275813466,1.347,0.43,1.4139692359,0.047,0,0.047,1.3,0.43,1.3692698784
2020-09-08 02:30:00,1.2235,-0.47000000000000003,1.3106686271,0.0335,0,0.0335,1.19,-0.47000000000000003,1.2794530081,1.3335,0.43,1.4011146456,0.0335,0,0.0335,1.3,0.43,1.3692698784
2020-09-08 03:00:00,1.1475,-0.47000000000000003,1.2400226812,0.0375,0,0.0375,1.11,-0.47000000000000003,1.2054044964,1.2575,0.42,1.3257851447,0.0375,0,0.0375,1.22,0.42,1.2902712893000001
2020-09-08 03:30:00,1.1215,-0.49,1.2238718274,0.0415,0,0.0415,1.08,-0.49,1.1859595271,1.2315,0.4,1.2948329043,0.0415,0,0.0415,1.19,0.4,1.2554282138000001
2020-09-08 04:00:00,1.119,-0.49,1.2215813522,0.039,0,0.039,1.08,-0.49,1.1859595271,1.229,0.4,1.2924554151,0.039,0,0.039,1.19,0.4,1.2554282138000001
2020-09-08 04:30:00,1.159,-0.49,1.2583246799,0.029,0,0.029,1.13,-0.49,1.231665539,1.199,0.4,1.2639624203,0.029,0,0.029,1.17,0.4,1.2364869591
2020-09-08 05:00:00,1.1615,0.0,1.1615,0.0315,0,0.0315,1.13,0.0,1.13,1.2015,0.0,1.2015,0.0315,0,0.0315,1.17,0.0,1.17
2020-09-08 05:30:00,1.1875,0.0,1.1875,0.007500000000000001,0,0.007500000000000001,1.18,0.0,1.18,1.2175,0.0,1.2175,0.007500000000000001,0,0.007500000000000001,1.21,0.0,1.21
2020-09-08 06:00:00,1.2610000000000001,0.0,1.2610000000000001,0.021,0,0.021,1.24,0.0,1.24,1.301,0.0,1.301,0.021,0,0.021,1.28,0.0,1.28
2020-09-08 06:30:00,1.5615,0.0,1.5615,0.021500000000000002,0,0.021500000000000002,1.54,0.0,1.54,1.6115,0.35000000000000003,1.6490701168,0.021500000000000002,0,0.021500000000000002,1.5899999999999999,0.35000000000000003,1.6280663377
2020-09-08 07:00:00,1.77,0.18,1.7791290004,0.01,0,0.01,1.76,0.18,1.7691806013,1.81,0.17,1.8179658963,0.01,0,0.01,1.8,0.17,1.8080099557
2020-09-08 07:30:00,1.9580000000000002,0.09,1.9600673458000002,0.018000000000000002,0,0.018000000000000002,1.94,0.09,1.9420865068,2.008,0.29,2.0288331622,0.018000000000000002,0,0.018000000000000002,1.99,0.29,2.0110196419
2020-09-08 08:00:00,2.184,0.22,2.195052619,0.034,0,0.034,2.15,0.22,2.1612265036,2.224,0.21,2.2338925668,0.034,0,0.034,2.19,0.21,2.2000454541
2020-09-08 08:30:00,2.064,0.19,2.0727267065,0.044,0,0.044,2.02,0.19,2.0289159667,2.114,0.26,2.1299286373,0.044,0,0.044,2.07,0.26,2.0862646045
2020-09-08 09:00:00,2.0575,0.25,2.0726326857,0.0675,0,0.0675,1.99,0.25,2.0056420418,2.0975,0.24,2.1111859819,0.0675,0,0.0675,2.03,0.24,2.0441379601
2020-09-08 09:30:00,2.1185,0.27,2.1356362635,0.08850000000000001,0,0.08850000000000001,2.03,0.27,2.0478769494,2.1585,0.25,2.1729294167,0.08850000000000001,0,0.08850000000000001,2.07,0.25,2.085041966
2020-09-08 10:00:00,2.0395,0.27,2.0572944004,0.1095,0,0.1095,1.9300000000000002,0.27,1.9487944992,2.0795,0.25,2.0944737406,0.1095,0,0.1095,1.97,0.25,1.9857995871
2020-09-08 10:30:00,1.9300000000000002,0.16,1.9366207682,0.16,0,0.16,1.77,0.16,1.7772169253999999,1.99,0.32,2.0155644371,0.16,0,0.16,1.83,0.32,1.8577674774
2020-09-08 11:00:00,1.818,0.23,1.8324912005,0.318,0,0.318,1.5,0.23,1.5175308893000001,1.8679999999999999,0.22,1.8809104179,0.318,0,0.318,1.55,0.22,1.5655350523
2020-09-08 11:30:00,1.7570000000000001,0.06,1.758024175,0.307,0,0.307,1.45,0.06,1.4512408484,1.827,0.38,1.8660999437,0.307,0,0.307,1.52,0.38,1.5667801377
2020-09-08 12:00:00,1.729,-0.25,1.746980538,0.429,0,0.429,1.3,-0.25,1.3238202295,1.8290000000000002,0.66,1.9444384794,0.429,0,0.429,1.4,0.66,1.5477725931
2020-09-08 12:30:00,1.6595,-0.25,1.6782253274999999,0.6195,0,0.6195,1.04,-0.25,1.0696261029,1.7595,0.66,1.8792126676,0.6195,0,0.6195,1.1400000000000001,0.66,1.317269904
2020-09-08 13:00:00,1.504,-0.19,1.5159538252,0.8140000000000001,0,0.8140000000000001,0.6900000000000001,-0.19,0.7156814934,1.604,0.72,1.7581854282,0.8140000000000001,0,0.8140000000000001,0.79,0.72,1.0688779163
2020-09-08 13:30:00,1.4615,-0.19,1.4737985785,0.9115000000000001,0,0.9115000000000001,0.55,-0.19,0.5818934610000001,1.5715,0.72,1.7285867783,0.9115000000000001,0,0.9115000000000001,0.66,0.72,0.9767292358
2020-09-08 14:00:00,1.403,-0.21,1.418629268,0.9530000000000001,0,0.9530000000000001,0.45,-0.21,0.4965883607,1.5030000000000001,0.7000000000000001,1.6580135705,0.9530000000000001,0,0.9530000000000001,0.55,0.7000000000000001,0.8902246907
2020-09-08 14:30:00,1.344,-0.21,1.3603073182,0.934,0,0.934,0.41000000000000003,-0.21,0.4606517123,1.444,0.7000000000000001,1.6047230291,0.934,0,0.934,0.51,0.7000000000000001,0.8660831369
2020-09-08 15:00:00,1.332,-0.2,1.3469313271,0.892,0,0.892,0.44,-0.2,0.4833218389,1.442,0.72,1.6117580463999999,0.892,0,0.892,0.55,0.72,0.9060353194
2020-09-08 15:30:00,1.338,-0.24,1.3593542585,0.838,0,0.838,0.5,-0.24,0.554616985,1.438,0.68,1.590674071,0.838,0,0.838,0.6000000000000001,0.68,0.9068627239
2020-09-08 16:00:00,1.465,-0.24,1.4845285447,0.765,0,0.765,0.7000000000000001,-0.24,0.74,1.5750000000000002,0.68,1.7155247011,0.765,0,0.765,0.81,0.68,1.0575916036
2020-09-08 16:30:00,1.595,-0.24,1.6129553621000001,0.665,0,0.665,0.93,-0.24,0.9604686356000001,1.705,0.68,1.8355993572,0.665,0,0.665,1.04,0.68,1.2425779654
2020-09-08 17:00:00,1.7015,-0.32,1.7313296191,0.5915,0,0.5915,1.11,-0.32,1.1552056094,1.8115,0.6000000000000001,1.9082799192,0.5915,0,0.5915,1.22,0.6000000000000001,1.3595587519
2020-09-08 17:30:00,1.826,-0.35000000000000003,1.8592407052,0.516,0,0.516,1.31,-0.35000000000000003,1.3559498516000001,1.936,0.5700000000000001,2.0181664946,0.516,0,0.516,1.42,0.5700000000000001,1.5301307134000002
2020-09-08 18:00:00,1.925,-0.33,1.9530808995000002,0.325,0,0.325,1.6,-0.33,1.6336768346000001,2.035,0.56,2.1106456358,0.325,0,0.325,1.71,0.56,1.7993609977
2020-09-08 18:30:00,2.105,0.06,2.1058549333,0.145,0,0.145,1.96,0.06,1.9609181523,2.145,0.44,2.1896632161,0.145,0,0.145,2.0,0.44,2.0478281178
2020-09-08 19:00:00,2.2455,-0.37,2.2757790424,0.0755,0,0.0755,2.17,-0.37,2.2013177871,2.2955,0.55,2.3604703451,0.0755,0,0.0755,2.22,0.55,2.287116088
2020-09-08 19:30:00,2.209,0.15,2.214086945,0.069,0,0.069,2.14,0.15,2.1452505681,2.239,0.0,2.239,0.069,0,0.069,2.17,0.0,2.17
2020-09-08 20:00:00,2.1645,0.15,2.1696912799,0.044500000000000005,0,0.044500000000000005,2.12,0.15,2.1252999788,2.2045,0.0,2.2045,0.044500000000000005,0,0.044500000000000005,2.16,0.0,2.16
2020-09-08 20:30:00,2.1995,-0.46,2.2470870588,0.0395,0,0.0395,2.16,-0.46,2.2084383623,2.2395,0.48,2.2903624713,0.0395,0,0.0395,2.2,0.48,2.2517548712
2020-09-08 21:00:00,2.0475,-0.46,2.0985366926,0.0275,0,0.0275,2.02,-0.46,2.071714266,2.1275,0.45,2.1745703599,0.0275,0,0.0275,2.1,0.45,2.1476731595
2020-09-08 21:30:00,1.849,-0.48,1.9102881982,0.019,0,0.019,1.83,-0.48,1.8919038031,1.9689999999999999,0.45,2.0197675609,0.019,0,0.019,1.9500000000000002,0.45,2.0012496096
2020-09-08 22:00:00,1.7245,-0.49,1.7927632999999998,0.0345,0,0.0345,1.69,-0.49,1.7596022277999999,1.8145,0.42,1.862474228,0.0345,0,0.0345,1.78,0.42,1.8288794383
2020-09-08 22:30:00,1.616,0.0,1.616,0.036000000000000004,0,0.036000000000000004,1.58,0.0,1.58,1.6560000000000001,0.0,1.6560000000000001,0.036000000000000004,0,0.036000000000000004,1.62,0.0,1.62
2020-09-08 23:00:00,1.4855,0.0,1.4855,0.0155,0,0.0155,1.47,0.0,1.47,1.5255,0.0,1.5255,0.0155,0,0.0155,1.51,0.0,1.51
2020-09-08 23:30:00,1.3325,-0.5,1.42322038,0.0125,0,0.0125,1.32,-0.5,1.4115239991,1.3825,0.44,1.4508295041000001,0.0125,0,0.0125,1.37,0.44,1.4389232084999999
2020-09-09 00:00:00,1.2245,0.0,1.2245,0.0245,0,0.0245,1.2,0.0,1.2,1.2645,0.0,1.2645,0.0245,0,0.0245,1.24,0.0,1.24
2020-09-09 00:30:00,1.2155,0.0,1.2155,0.0155,0,0.0155,1.2,0.0,1.2,1.2555,0.0,1.2555,0.0155,0,0.0155,1.24,0.0,1.24
2020-09-09 01:00:00,1.1655,0.0,1.1655,0.0155,0,0.0155,1.15,0.0,1.15,1.2055,0.0,1.2055,0.0155,0,0.0155,1.19,0.0,1.19
2020-09-09 01:30:00,1.216,0.0,1.216,0.016,0,0.016,1.2,0.0,1.2,1.256,0.0,1.256,0.016,0,0.016,1.24,0.0,1.24
2020-09-09 02:00:00,1.255,0.0,1.255,0.005,0,0.005,1.25,0.0,1.25,1.295,0.0,1.295,0.005,0,0.005,1.29,0.0,1.29
2020-09-09 02:30:00,1.246,0.0,1.246,0.006,0,0.006,1.24,0.0,1.24,1.286,0.0,1.286,0.006,0,0.006,1.28,0.0,1.28
2020-09-09 03:00:00,1.168,0.0,1.168,0.008,0,0.008,1.16,0.0,1.16,1.208,0.0,1.208,0.008,0,0.008,1.2,0.0,1.2
2020-09-09 03:30:00,1.145,0.0,1.145,0.005,0,0.005,1.1400000000000001,0.0,1.1400000000000001,1.175,0.0,1.175,0.005,0,0.005,1.17,0.0,1.17
2020-09-09 04:00:00,1.1575,0.0,1.1575,0.0175,0,0.0175,1.1400000000000001,0.0,1.1400000000000001,1.1975,0.0,1.1975,0.0175,0,0.0175,1.18,0.0,1.18
2020-09-09 04:30:00,1.163,0.0,1.163,0.023,0,0.023,1.1400000000000001,0.0,1.1400000000000001,1.203,0.0,1.203,0.023,0,0.023,1.18,0.0,1.18
2020-09-09 05:00:00,1.1675,-0.5,1.2700615143,0.0275,0,0.0275,1.1400000000000001,-0.5,1.2448293056,1.2275,0.41000000000000003,1.2941623738999999,0.0275,0,0.0275,1.2,0.41000000000000003,1.2681088281
2020-09-09 05:30:00,1.2115,-0.47000000000000003,1.2994738358,0.021500000000000002,0,0.021500000000000002,1.19,-0.47000000000000003,1.2794530081,1.3115,0.43,1.3801928307,0.021500000000000002,0,0.021500000000000002,1.29,0.43,1.3597793939
2020-09-09 06:00:00,1.316,-0.45,1.390811274,0.016,0,0.016,1.3,-0.45,1.3756816492000001,1.366,0.45,1.4382127798,0.016,0,0.016,1.35,0.45,1.4230249471
2020-09-09 06:30:00,1.5394999999999999,0.15,1.5467903058,0.0195,0,0.0195,1.52,0.15,1.5273833834000001,1.5795,0.15,1.5866065202000001,0.0195,0,0.0195,1.56,0.15,1.5671949464
2020-09-09 07:00:00,1.7335,0.18,1.7428202001000002,0.0235,0,0.0235,1.71,0.18,1.7194475857,1.7835,0.17,1.7915837267999999,0.0235,0,0.0235,1.76,0.17,1.7681911661
2020-09-09 07:30:00,1.9985,0.18,2.0065897064,0.0285,0,0.0285,1.97,0.18,1.9782062582000002,2.0385,0.17,2.0455762636,0.0285,0,0.0285,2.01,0.17,2.0171762442
2020-09-09 08:00:00,2.1925,0.06,2.193320827,0.0425,0,0.0425,2.15,0.06,2.1508370464,2.2525,0.34,2.2780158582,0.0425,0,0.0425,2.21,0.34,2.2360008945
2020-09-09 08:30:00,2.224,-0.28,2.241556602,0.054,0,0.054,2.17,-0.28,2.1879899451,2.344,0.64,2.429801638,0.054,0,0.054,2.29,0.64,2.3777510383
2020-09-09 09:00:00,2.2455,-0.27,2.2616742139,0.0755,0,0.0755,2.17,-0.27,2.1867327226,2.3655,0.65,2.4531796204000003,0.0755,0,0.0755,2.29,0.65,2.38046214
2020-09-09 09:30:00,2.2615,-0.28,2.2787677043,0.12150000000000001,0,0.12150000000000001,2.14,-0.28,2.1582400237,2.3715,0.64,2.4563412324,0.12150000000000001,0,0.12150000000000001,2.25,0.64,2.3392520172
2020-09-09 10:00:00,2.16,-0.26,2.1755918735,0.16,0,0.16,2.0,-0.26,2.0168291946,2.27,0.66,2.364000846,0.16,0,0.16,2.11,0.66,2.2108143296
2020-09-09 10:30:00,2.113,-0.26,2.1289361193,0.183,0,0.183,1.9300000000000002,-0.26,1.9474342094,2.233,0.67,2.3313491802,0.183,0,0.183,2.05,0.67,2.1567104581
2020-09-09 11:00:00,2.188,-0.2,2.1971217536,0.228,0,0.228,1.96,-0.2,1.970177657,2.308,0.73,2.4206949415,0.228,0,0.228,2.08,0.73,2.2043819996
2020-09-09 11:30:00,2.1415,-0.04,2.1418735373,0.29150000000000004,0,0.29150000000000004,1.85,-0.04,1.8504323819000001,2.2215,0.53,2.2838481232,0.29150000000000004,0,0.29150000000000004,1.9300000000000002,0.53,2.0014494748
2020-09-09 12:00:00,2.1555,0.29,2.1749207457,0.24550000000000002,0,0.24550000000000002,1.9100000000000001,0.29,1.931890266,2.1955,0.27,2.2120398392,0.24550000000000002,0,0.24550000000000002,1.9500000000000002,0.27,1.968603566
2020-09-09 12:30:00,2.14,0.27,2.156965461,0.24,0,0.24,1.9,0.27,1.9190883252000002,2.18,0.25,2.1942880394,0.24,0,0.24,1.94,0.25,1.9560419218
2020-09-09 13:00:00,2.1855,0.28,2.2033633949,0.24550000000000002,0,0.24550000000000002,1.94,0.28,1.9601020382,2.2255,0.27,2.2418185141,0.24550000000000002,0,0.24550000000000002,1.98,0.27,1.998324298
2020-09-09 13:30:00,2.1955,0.27,2.2120398392,0.20550000000000002,0,0.20550000000000002,1.99,0.27,2.0082330542,2.2355,0.25,2.2494355403,0.20550000000000002,0,0.20550000000000002,2.03,0.25,2.0453361582
2020-09-09 14:00:00,2.1355,0.18,2.1430726189,0.3255,0,0.3255,1.81,0.18,1.8189282559,2.1855,0.37,2.2165988022,0.3255,0,0.3255,1.8599999999999999,0.37,1.8964440408
2020-09-09 14:30:00,2.0415,0.29,2.061994726,0.4015,0,0.4015,1.6400000000000001,0.29,1.665442884,2.0815,0.28,2.1002481401,0.4015,0,0.4015,1.6800000000000002,0.28,1.7031735085
2020-09-09 15:00:00,2.004,0.28,2.0234663328,0.424,0,0.424,1.58,0.28,1.6046183347,2.044,0.26,2.0604698493,0.424,0,0.424,1.62,0.26,1.6407315442
2020-09-09 15:30:00,1.9889999999999999,0.26,2.005921484,0.339,0,0.339,1.65,0.26,1.6703592428,2.029,0.24,2.0431448798,0.339,0,0.339,1.69,0.24,1.7069563556
2020-09-09 16:00:00,2.055,0.26,2.0713823886,0.325,0,0.325,1.73,0.26,1.7494284781,2.095,0.24,2.1087022075,0.325,0,0.325,1.77,0.24,1.7861970776
2020-09-09 16:30:00,2.1825,0.26,2.1979322669,0.29250000000000004,0,0.29250000000000004,1.8900000000000001,0.26,1.9077997799,2.2225,0.24,2.2354208217,0.29250000000000004,0,0.29250000000000004,1.9300000000000002,0.24,1.9448650339
2020-09-09 17:00:00,2.1545,0.22,2.1657031768,0.42450000000000004,0,0.42450000000000004,1.73,0.22,1.7439323381,2.1945,0.2,2.2035948471,0.42450000000000004,0,0.42450000000000004,1.77,0.2,1.7812635964
2020-09-09 17:30:00,2.1375,0.18,2.1450655584,0.3275,0,0.3275,1.81,0.18,1.8189282559,2.1775,0.17,2.1841259694,0.3275,0,0.3275,1.85,0.17,1.8577943912000001
2020-09-09 18:00:00,2.212,0.21,2.2219459939,0.212,0,0.212,2.0,0.21,2.0109947787,2.252,0.2,2.2608635518,0.212,0,0.212,2.04,0.2,2.0497804761
2020-09-09 18:30:00,2.1595,0.21,2.1696866709,0.2195,0,0.2195,1.94,0.21,1.9513328778,2.1995,0.18,2.2068530196,0.2195,0,0.2195,1.98,0.18,1.9881649831
2020-09-09 19:00:00,2.164,0.13,2.1679012893,0.134,0,0.134,2.03,0.13,2.0341583026,2.204,0.0,2.204,0.134,0,0.134,2.07,0.0,2.07
2020-09-09 19:30:00,2.114,-0.43,2.1572890395,0.054,0,0.054,2.06,-0.43,2.1044001521,2.154,0.51,2.2135528004,0.054,0,0.054,2.1,0.51,2.1610414156
2020-09-09 20:00:00,2.103,-0.43,2.1465108898,0.043000000000000003,0,0.043000000000000003,2.06,-0.43,2.1044001521,2.233,0.51,2.2904997271,0.043000000000000003,0,0.043000000000000003,2.19,0.51,2.2485995642
2020-09-09 20:30:00,2.176,-0.42,2.2161624489,0.046,0,0.046,2.13,-0.42,2.1710135882,2.306,0.53,2.3661225666,0.046,0,0.046,2.26,0.53,2.3213142829
2020-09-09 21:00:00,2.095,-0.45,2.1427844035,0.035,0,0.035,2.06,-0.45,2.1085777197,2.175,0.5,2.2317313906,0.035,0,0.035,2.14,0.5,2.1976350925
2020-09-09 21:30:00,1.9485000000000001,0.0,1.9485000000000001,0.0285,0,0.0285,1.92,0.0,1.92,1.9785,0.0,1.9785,0.0285,0,0.0285,1.9500000000000002,0.0,1.9500000000000002
2020-09-09 22:00:00,1.833,-0.47000000000000003,1.8922972811,0.023,0,0.023,1.81,-0.47000000000000003,1.8700267378,1.873,0.46,1.9286598974,0.023,0,0.023,1.85,0.46,1.9063315556
2020-09-09 22:30:00,1.6485,0.0,1.6485,0.018500000000000003,0,0.018500000000000003,1.63,0.0,1.63,1.6885,0.0,1.6885,0.018500000000000003,0,0.018500000000000003,1.67,0.0,1.67
2020-09-09 23:00:00,1.516,0.0,1.516,0.016,0,0.016,1.5,0.0,1.5,1.556,0.0,1.556,0.016,0,0.016,1.54,0.0,1.54
2020-09-09 23:30:00,1.381,0.0,1.381,0.011,0,0.011,1.37,0.0,1.37,1.421,-0.14,1.4278798969,0.011,0,0.011,1.4100000000000001,-0.14,1.4169333082
2020-09-10 00:00:00,1.266,0.0,1.266,0.016,0,0.016,1.25,0.0,1.25,1.306,0.0,1.306,0.016,0,0.016,1.29,0.0,1.29
2020-09-10 00:30:00,1.26,0.0,1.26,0.01,0,0.01,1.25,0.0,1.25,1.3,0.0,1.3,0.01,0,0.01,1.29,0.0,1.29
2020-09-10 01:00:00,1.2075,0.0,1.2075,0.007500000000000001,0,0.007500000000000001,1.2,0.0,1.2,1.2475,0.0,1.2475,0.007500000000000001,0,0.007500000000000001,1.24,0.0,1.24
2020-09-10 01:30:00,1.2465,-0.5,1.3430421624,0.006500000000000001,0,0.006500000000000001,1.24,-0.5,1.3370115931,1.3165,0.4,1.3759259609,0.006500000000000001,0,0.006500000000000001,1.31,0.4,1.3697079981
2020-09-10 02:00:00,1.2850000000000001,-0.5,1.3788491578,0.005,0,0.005,1.28,-0.5,1.3741906709,1.325,0.4,1.3840610536,0.005,0,0.005,1.32,0.4,1.379275172
2020-09-10 02:30:00,1.287,0.0,1.287,0.007,0,0.007,1.28,0.0,1.28,1.327,0.0,1.327,0.007,0,0.007,1.32,0.0,1.32
2020-09-10 03:00:00,1.208,0.0,1.208,0.008,0,0.008,1.2,0.0,1.2,1.248,0.0,1.248,0.008,0,0.008,1.24,0.0,1.24
2020-09-10 03:30:00,1.1905000000000001,0.0,1.1905000000000001,0.0105,0,0.0105,1.18,0.0,1.18,1.2305,-0.14,1.2384386339,0.0105,0,0.0105,1.22,-0.14,1.2280065146
2020-09-10 04:00:00,1.209,0.0,1.209,0.009000000000000001,0,0.009000000000000001,1.2,0.0,1.2,1.249,0.0,1.249,0.009000000000000001,0,0.009000000000000001,1.24,0.0,1.24
2020-09-10 04:30:00,1.2105000000000001,-0.14,1.2185689353,0.0105,0,0.0105,1.2,-0.14,1.2081390648,1.2405,-0.14,1.2483750438,0.0105,0,0.0105,1.23,-0.14,1.2379418403
2020-09-10 05:00:00,1.2385,0.0,1.2385,0.0085,0,0.0085,1.23,0.0,1.23,1.2785,0.0,1.2785,0.0085,0,0.0085,1.27,0.0,1.27
2020-09-10 05:30:00,1.2875,-0.44,1.3606087792000001,0.007500000000000001,0,0.007500000000000001,1.28,-0.44,1.3535139453,1.3275000000000001,0.49,1.4150463773,0.007500000000000001,0,0.007500000000000001,1.32,0.49,1.408012784
2020-09-10 06:00:00,1.33,0.0,1.33,0.01,0,0.01,1.32,0.0,1.32,1.37,0.0,1.37,0.01,0,0.01,1.3599999999999999,0.0,1.3599999999999999
2020-09-10 06:30:00,1.588,-0.38,1.6328331207,0.008,0,0.008,1.58,-0.38,1.6250538453,1.658,0.5,1.7317517143,0.008,0,0.008,1.65,0.5,1.724093965
2020-09-10 07:00:00,1.768,-0.38,1.8083760671,0.008,0,0.008,1.76,-0.38,1.8005554698,1.858,0.52,1.9293947237,0.008,0,0.008,1.85,0.52,1.9216919628
2020-09-10 07:30:00,2.0365,0.17,2.0435831889,0.026500000000000003,0,0.026500000000000003,2.01,0.17,2.0171762442,2.0765,0.15,2.0819107209,0.026500000000000003,0,0.026500000000000003,2.05,0.15,2.0554804791
2020-09-10 08:00:00,2.1805,-0.31,2.2024259919,0.0505,0,0.0505,2.13,-0.31,2.1524404754,2.2605,0.62,2.3439838417,0.0505,0,0.0505,2.21,0.62,2.2953213283
2020-09-10 08:30:00,2.2125,-0.13,2.2163159184,0.0825,0,0.0825,2.13,-0.13,2.1339634486,2.3225,0.51,2.3778364641,0.0825,0,0.0825,2.24,0.51,2.2973245308
2020-09-10 09:00:00,2.223,0.25,2.2370134108,0.133,0,0.133,2.09,0.25,2.1048990475,2.263,0.23,2.2746579963,0.133,0,0.133,2.13,0.23,2.1423818521
2020-09-10 09:30:00,2.258,0.27,2.2740853106,0.168,0,0.168,2.09,0.27,2.1073680267,2.298,0.25,2.3115587814,0.168,0,0.168,2.13,0.25,2.1446211787
2020-09-10 10:00:00,2.246,0.22,2.2567489891,0.216,0,0.216,2.03,0.22,2.0418863827,2.296,0.32,2.3181923993,0.216,0,0.216,2.08,0.32,2.1044714301
2020-09-10 10:30:00,2.1185,0.08,2.1200099646,0.2785,0,0.2785,1.8399999999999999,0.08,1.8417383093000002,2.1885,0.38,2.2212456528,0.2785,0,0.2785,1.9100000000000001,0.38,1.9474342094
2020-09-10 11:00:00,1.9375,-0.25,1.953562451,0.41750000000000004,0,0.41750000000000004,1.52,-0.25,1.5404220201,2.0575,0.66,2.1607652001,0.41750000000000004,0,0.41750000000000004,1.6400000000000001,0.66,1.7678235206
2020-09-10 11:30:00,1.806,-0.25,1.823221325,0.766,0,0.766,1.04,-0.25,1.0696261029,1.9060000000000001,0.66,2.0170364399,0.766,0,0.766,1.1400000000000001,0.66,1.317269904
2020-09-10 12:00:00,1.6835,-0.22,1.6978139621000001,0.8635,0,0.8635,0.8200000000000001,-0.22,0.8489994111,1.7835,0.6900000000000001,1.9123211681,0.8635,0,0.8635,0.92,0.6900000000000001,1.15
2020-09-10 12:30:00,1.685,-0.25,1.7034450387,0.745,0,0.745,0.9400000000000001,-0.25,0.9726767192,1.795,0.66,1.91249183,0.745,0,0.745,1.05,0.66,1.2402015965
2020-09-10 13:00:00,1.7105000000000001,-0.25,1.7286729737000002,0.7305,0,0.7305,0.98,-0.25,1.0113851887,1.8205,0.66,1.9364452613,0.7305,0,0.7305,1.09,0.66,1.2742448744
2020-09-10 13:30:00,1.653,-0.25,1.6717981337,0.743,0,0.743,0.91,-0.25,0.9437160590000001,1.7530000000000001,0.66,1.8731281323000002,0.743,0,0.743,1.01,0.66,1.2065239326000001
2020-09-10 14:00:00,1.6065,-0.21,1.6201673525,0.8865000000000001,0,0.8865000000000001,0.72,-0.21,0.75,1.7165,0.71,1.8575446832,0.8865000000000001,0,0.8865000000000001,0.8300000000000001,0.71,1.0922453937
2020-09-10 14:30:00,1.5514999999999999,-0.18,1.5619066073,0.9015000000000001,0,0.9015000000000001,0.65,-0.18,0.6744627492,1.6515,0.74,1.8097105432,0.9015000000000001,0,0.9015000000000001,0.75,0.74,1.0536128321
2020-09-10 15:00:00,1.501,-0.18,1.511754279,0.871,0,0.871,0.63,-0.18,0.65520989,1.601,0.73,1.7595740962000002,0.871,0,0.871,0.73,0.73,1.0323759005
2020-09-10 15:30:00,1.5205000000000002,-0.23,1.537797207,0.8405,0,0.8405,0.68,-0.23,0.7178439942,1.6305,0.7000000000000001,1.7744098314999999,0.8405,0,0.8405,0.79,0.7000000000000001,1.0555093557
2020-09-10 16:00:00,1.584,-0.23,1.6006111333000002,0.774,0,0.774,0.81,-0.23,0.8420213774,1.694,0.7000000000000001,1.8329309862,0.774,0,0.774,0.92,0.7000000000000001,1.1560276812999999
2020-09-10 16:30:00,1.7135,-0.26,1.7331134556,0.6635,0,0.6635,1.05,-0.26,1.0817116067,1.8135,0.66,1.9298658632,0.6635,0,0.6635,1.15,0.66,1.3259336333
2020-09-10 17:00:00,1.8545,-0.29,1.8770376262,0.5445,0,0.5445,1.31,-0.29,1.34171532,1.9645000000000001,0.62,2.0600146237,0.5445,0,0.5445,1.42,0.62,1.5494515159
2020-09-10 17:30:00,1.919,-0.34,1.9488871183,0.399,0,0.399,1.52,-0.34,1.5575621978,2.029,0.5700000000000001,2.1075438311,0.399,0,0.399,1.63,0.5700000000000001,1.7267889275
2020-09-10 18:00:00,2.0305,-0.34,2.0587691104,0.2605,0,0.2605,1.77,-0.34,1.8023595646000001,2.1105,0.54,2.1784880651,0.2605,0,0.2605,1.85,0.54,1.9272000415
2020-09-10 18:30:00,2.132,0.17,2.1387669345,0.162,0,0.162,1.97,0.17,1.9773214205,2.162,0.16,2.1679123599,0.162,0,0.162,2.0,0.16,2.0063897926
2020-09-10 19:00:00,2.1575,-0.43,2.1999332376,0.08750000000000001,0,0.08750000000000001,2.07,-0.43,2.1141901523,2.2275,0.5,2.2829271232,0.08750000000000001,0,0.08750000000000001,2.14,0.5,2.1976350925
2020-09-10 19:30:00,2.2105,0.0,2.2105,0.0405,0,0.0405,2.17,0.0,2.17,2.2505,0.0,2.2505,0.0405,0,0.0405,2.21,0.0,2.21
2020-09-10 20:00:00,2.214,-0.14,2.2184219617,0.024,0,0.024,2.19,-0.14,2.1944703233,2.254,-0.14,2.2583436408,0.024,0,0.024,2.23,-0.14,2.2343902972
2020-09-10 20:30:00,2.2,0.0,2.2,0.01,0,0.01,2.19,0.0,2.19,2.24,0.0,2.24,0.01,0,0.01,2.23,0.0,2.23
2020-09-10 21:00:00,2.141,-0.14,2.1455724178,0.001,0,0.001,2.14,-0.14,2.1445745499,2.171,-0.14,2.1755093656,0.001,0,0.001,2.17,-0.14,2.1745114394
2020-09-10 21:30:00,1.98,-0.22,1.9921847304,0.0,0,0.0,1.98,-0.22,1.9921847304,2.02,-0.03,2.02022276,0.0,0,0.0,2.02,-0.03,2.02022276
2020-09-10 22:00:00,1.8125,-0.48,1.8749816666,0.0025,0,0.0025,1.81,-0.48,1.8725650857,1.8525,0.45,1.9063725370000002,0.0025,0,0.0025,1.85,0.45,1.9039432765000002
2020-09-10 22:30:00,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2020-09-10 23:00:00,1.5,-0.14,1.5065191668,0.0,0,0.0,1.5,-0.14,1.5065191668,1.54,-0.14,1.5463505424,0.0,0,0.0,1.54,-0.14,1.5463505424
2020-09-10 23:30:00,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001,1.4100000000000001,-0.14,1.4169333082,0.0,0,0.0,1.4100000000000001,-0.14,1.4169333082
2020-09-11 00:00:00,1.251,-0.53,1.3586393929,0.001,0,0.001,1.25,-0.53,1.3577186748,1.301,0.37,1.3525904776,0.001,0,0.001,1.3,0.37,1.3516286472
2020-09-11 00:30:00,1.2505,0.0,1.2505,0.0005,0,0.0005,1.25,0.0,1.25,1.3005,0.0,1.3005,0.0005,0,0.0005,1.3,0.0,1.3
2020-09-11 01:00:00,1.251,0.0,1.251,0.001,0,0.001,1.25,0.0,1.25,1.2810000000000001,0.0,1.2810000000000001,0.001,0,0.001,1.28,0.0,1.28
2020-09-11 01:30:00,1.322,0.0,1.322,0.002,0,0.002,1.32,0.0,1.32,1.362,0.0,1.362,0.002,0,0.002,1.3599999999999999,0.0,1.3599999999999999
2020-09-11 02:00:00,1.314,0.0,1.314,0.004,0,0.004,1.31,0.0,1.31,1.3639999999999999,0.0,1.3639999999999999,0.004,0,0.004,1.3599999999999999,0.0,1.3599999999999999
2020-09-11 02:30:00,1.283,0.0,1.283,0.003,0,0.003,1.28,0.0,1.28,1.323,-0.14,1.3303867859,0.003,0,0.003,1.32,-0.14,1.3274034805000001
2020-09-11 03:00:00,1.2185,0.0,1.2185,0.0085,0,0.0085,1.21,0.0,1.21,1.2585,-0.14,1.2662631046000001,0.0085,0,0.0085,1.25,-0.14,1.2578155668
2020-09-11 03:30:00,1.1965,0.0,1.1965,0.006500000000000001,0,0.006500000000000001,1.19,0.0,1.19,1.2365,-0.14,1.2444003576,0.006500000000000001,0,0.006500000000000001,1.23,-0.14,1.2379418403
2020-09-11 04:00:00,1.2225,-0.14,1.2304902478,0.0025,0,0.0025,1.22,-0.14,1.2280065146,1.2525,-0.14,1.2603000635,0.0025,0,0.0025,1.25,-0.14,1.2578155668
2020-09-11 04:30:00,1.208,-0.14,1.2160855233,0.008,0,0.008,1.2,-0.14,1.2081390648,1.248,-0.14,1.2558280137,0.008,0,0.008,1.24,-0.14,1.2478781992
2020-09-11 05:00:00,1.2085,-0.14,1.2165822003,0.0085,0,0.0085,1.2,-0.14,1.2081390648,1.2485,-0.14,1.2563248983,0.0085,0,0.0085,1.24,-0.14,1.2478781992
2020-09-11 05:30:00,1.2265,0.0,1.2265,0.0165,0,0.0165,1.21,0.0,1.21,1.2665,0.0,1.2665,0.0165,0,0.0165,1.25,0.0,1.25
2020-09-11 06:00:00,1.313,0.0,1.313,0.013000000000000001,0,0.013000000000000001,1.3,0.0,1.3,1.353,0.0,1.353,0.013000000000000001,0,0.013000000000000001,1.34,0.0,1.34
2020-09-11 06:30:00,1.506,-0.43,1.5661851742000001,0.006,0,0.006,1.5,-0.43,1.560416611,1.5859999999999999,0.47000000000000003,1.6541753232,0.006,0,0.006,1.58,0.47000000000000003,1.6484234893
2020-09-11 07:00:00,1.7795,-0.36,1.8155495724000001,0.0195,0,0.0195,1.76,-0.36,1.7964409258,1.8295,0.47000000000000003,1.8889071576,0.0195,0,0.0195,1.81,0.47000000000000003,1.8700267378
2020-09-11 07:30:00,2.0725,-0.15,2.0779211366,0.0125,0,0.0125,2.06,-0.15,2.0654539453,2.1425,0.5,2.2000696012,0.0125,0,0.0125,2.13,0.5,2.1878985351
2020-09-11 08:00:00,2.212,-0.33,2.2364802704,0.042,0,0.042,2.17,-0.33,2.1949487466,2.312,0.56,2.3788535054,0.042,0,0.042,2.27,0.56,2.338054747
2020-09-11 08:30:00,2.3085,-0.08,2.3098857656,0.0685,0,0.0685,2.24,-0.08,2.2414281162,2.4085,0.5,2.4598520789,0.0685,0,0.0685,2.34,0.5,2.392822601
2020-09-11 09:00:00,2.2955,0.17,2.3017863172,0.0855,0,0.0855,2.21,0.17,2.2165288178,2.3455,0.31,2.3658973456,0.0855,0,0.0855,2.26,0.31,2.2811619846
2020-09-11 09:30:00,2.3525,0.63,2.4353965283,0.0825,0,0.0825,2.27,0.63,2.3558013499,2.3125,-0.31,2.3331858584000003,0.0825,0,0.0825,2.23,-0.31,2.2514439811
2020-09-11 10:00:00,2.3715,0.64,2.4563412324,0.1015,0,0.1015,2.27,0.64,2.358495283,2.3315,-0.31,2.3520187606,0.1015,0,0.1015,2.23,-0.31,2.2514439811
2020-09-11 10:30:00,2.2880000000000003,0.67,2.3840813745,0.128,0,0.128,2.16,0.67,2.2615260335,2.248,-0.28,2.2653706099,0.128,0,0.128,2.12,-0.28,2.1384106247
2020-09-11 11:00:00,2.29,0.73,2.4035390573,0.14,0,0.14,2.15,0.73,2.270550594,2.25,-0.22,2.2607299706,0.14,0,0.14,2.11,-0.22,2.1214381914000002
2020-09-11 11:30:00,2.114,0.37,2.1461351309,0.254,0,0.254,1.8599999999999999,0.37,1.8964440408,2.134,0.17,2.1407606125,0.254,0,0.254,1.88,0.17,1.8876705221
2020-09-11 12:00:00,2.1135,0.68,2.2201986961,0.28350000000000003,0,0.28350000000000003,1.83,0.68,1.9522551063,2.0835,-0.25,2.0984451982,0.28350000000000003,0,0.28350000000000003,1.8,-0.25,1.8172781845000001
2020-09-11 12:30:00,2.141,0.64,2.2346098093,0.311,0,0.311,1.83,0.64,1.9386851214,2.111,-0.30000000000000004,2.1322103555,0.311,0,0.311,1.8,-0.30000000000000004,1.8248287590999999
2020-09-11 13:00:00,2.02,0.62,2.1130073355,0.32,0,0.32,1.7000000000000002,0.62,1.8095303258,1.99,-0.32,2.0155644371,0.32,0,0.32,1.67,-0.32,1.7003823100000002
2020-09-11 13:30:00,2.0185,0.62,2.1115734063,0.2785,0,0.2785,1.74,0.62,1.8471599822,1.9885000000000002,-0.34,2.0173577397,0.2785,0,0.2785,1.71,-0.34,1.7434735444
2020-09-11 14:00:00,1.96,0.62,2.0557237168,0.34,0,0.34,1.62,0.62,1.7345892886,1.9300000000000002,-0.32,1.9563486397,0.34,0,0.34,1.5899999999999999,-0.32,1.6218816233000002
2020-09-11 14:30:00,1.972,0.62,2.0671681112,0.312,0,0.312,1.6600000000000001,0.62,1.7720045146999999,1.932,-0.33,1.9599806121,0.312,0,0.312,1.62,-0.33,1.653269488
2020-09-11 15:00:00,1.9615,0.61,2.0541621771,0.2715,0,0.2715,1.69,0.61,1.7967192324,1.9315,-0.33,1.9594877519,0.2715,0,0.2715,1.6600000000000001,-0.33,1.6924833825
2020-09-11 15:30:00,1.8775,0.61,1.9741089762000001,0.3275,0,0.3275,1.55,0.61,1.6657130605,1.8475000000000001,-0.33,1.8767408585,0.3275,0,0.3275,1.52,-0.33,1.5554099138000002
2020-09-11 16:00:00,1.8195000000000001,0.59,1.9127676937,0.34950000000000003,0,0.34950000000000003,1.47,0.59,1.5839823230999999,1.7895,-0.36,1.8253520893,0.34950000000000003,0,0.34950000000000003,1.44,-0.36,1.4843180252
2020-09-11 16:30:00,2.012,0.59,2.0967222038,0.272,0,0.272,1.74,0.59,1.8373078131,1.982,-0.35000000000000003,2.0126658938,0.272,0,0.272,1.71,-0.35000000000000003,1.7454512311000001
2020-09-11 17:00:00,2.104,0.56,2.1772496412,0.244,0,0.244,1.8599999999999999,0.56,1.942472651,2.074,-0.38,2.1085246027,0.244,0,0.244,1.83,-0.38,1.8690371853
2020-09-11 17:30:00,2.1815,0.56,2.2522305055,0.1915,0,0.1915,1.99,0.56,2.0672929159,2.1415,-0.38,2.1749533903,0.1915,0,0.1915,1.9500000000000002,-0.38,1.9866806487000002
2020-09-11 18:00:00,2.329,0.56,2.3953790932,0.139,0,0.139,2.19,0.56,2.260464554,2.289,-0.4,2.323686941,0.139,0,0.139,2.15,-0.4,2.1868927729
2020-09-11 18:30:00,2.2445,0.52,2.3039488384,0.1145,0,0.1145,2.13,0.52,2.1925555865,2.2145,-0.44,2.2577887966,0.1145,0,0.1145,2.1,-0.44,2.1456001491
2020-09-11 19:00:00,2.2665,0.51,2.323170732,0.0965,0,0.0965,2.17,0.51,2.229125389,2.2265,-0.46,2.2735219924,0.0965,0,0.0965,2.13,-0.46,2.179105321
2020-09-11 19:30:00,2.266,0.51,2.3226829314,0.066,0,0.066,2.2,0.51,2.2583400984,2.226,-0.46,2.2730323359,0.066,0,0.066,2.16,-0.46,2.2084383623
2020-09-11 20:00:00,2.1855,0.5,2.2419657112,0.0655,0,0.0655,2.12,0.5,2.1781643648,2.1455,-0.46,2.1942584738,0.0655,0,0.0655,2.08,-0.46,2.1302582003
2020-09-11 20:30:00,2.186,0.51,2.2447039894,0.066,0,0.066,2.12,0.51,2.1804815982,2.146,-0.44,2.190642828,0.066,0,0.066,2.08,-0.44,2.1260291625
2020-09-11 21:00:00,2.116,0.48,2.1697594337,0.096,0,0.096,2.02,0.48,2.0762466135,2.086,-0.48,2.1405130226,0.096,0,0.096,1.99,-0.48,2.0470710784
2020-09-11 21:30:00,1.9535,0.48,2.0116068826,0.0935,0,0.0935,1.8599999999999999,0.48,1.9209372712000001,1.9535,-0.48,2.0116068826,0.0935,0,0.0935,1.8599999999999999,-0.48,1.9209372712000001
2020-09-11 22:00:00,1.834,0.0,1.834,0.134,0,0.134,1.7000000000000002,0.0,1.7000000000000002,1.874,0.0,1.874,0.134,0,0.134,1.74,0.0,1.74
2020-09-11 22:30:00,1.678,0.0,1.678,0.138,0,0.138,1.54,0.0,1.54,1.718,0.0,1.718,0.138,0,0.138,1.58,0.0,1.58
2020-09-11 23:00:00,1.5779999999999998,0.0,1.5779999999999998,0.098,0,0.098,1.48,0.0,1.48,1.6179999999999999,0.0,1.6179999999999999,0.098,0,0.098,1.52,0.0,1.52
2020-09-11 23:30:00,1.4265,0.0,1.4265,0.0965,0,0.0965,1.33,0.0,1.33,1.4665,0.0,1.4665,0.0965,0,0.0965,1.37,0.0,1.37
2020-09-12 00:00:00,1.313,0.0,1.313,0.10300000000000001,0,0.10300000000000001,1.21,0.0,1.21,1.343,0.0,1.343,0.10300000000000001,0,0.10300000000000001,1.24,0.0,1.24
2020-09-12 00:30:00,1.299,0.0,1.299,0.11900000000000001,0,0.11900000000000001,1.18,0.0,1.18,1.339,-0.14,1.346299001,0.11900000000000001,0,0.11900000000000001,1.22,-0.14,1.2280065146
2020-09-12 01:00:00,1.274,0.0,1.274,0.134,0,0.134,1.1400000000000001,0.0,1.1400000000000001,1.314,-0.14,1.3214370965,0.134,0,0.134,1.18,-0.14,1.1882760622
2020-09-12 01:30:00,1.347,0.0,1.347,0.067,0,0.067,1.28,0.0,1.28,1.387,0.0,1.387,0.067,0,0.067,1.32,0.0,1.32
2020-09-12 02:00:00,1.3485,0.0,1.3485,0.0485,0,0.0485,1.3,0.0,1.3,1.3885,0.0,1.3885,0.0485,0,0.0485,1.34,0.0,1.34
2020-09-12 02:30:00,1.3155000000000001,0.0,1.3155000000000001,0.10550000000000001,0,0.10550000000000001,1.21,0.0,1.21,1.3455,0.0,1.3455,0.10550000000000001,0,0.10550000000000001,1.24,0.0,1.24
2020-09-12 03:00:00,1.244,0.0,1.244,0.124,0,0.124,1.12,0.0,1.12,1.274,-0.14,1.2816692241,0.124,0,0.124,1.15,-0.14,1.158490397
2020-09-12 03:30:00,1.1895,-0.14,1.1977104199,0.0995,0,0.0995,1.09,-0.14,1.0989540482,1.2295,-0.14,1.2374450493,0.0995,0,0.0995,1.13,-0.14,1.1386395391
2020-09-12 04:00:00,1.189,-0.14,1.1972138489,0.079,0,0.079,1.11,-0.14,1.1187939935,1.229,-0.14,1.2369482608,0.079,0,0.079,1.15,-0.14,1.158490397
2020-09-12 04:30:00,1.161,-0.14,1.1694105353,0.07100000000000001,0,0.07100000000000001,1.09,-0.14,1.0989540482,1.201,-0.14,1.2091323335,0.07100000000000001,0,0.07100000000000001,1.13,-0.14,1.1386395391
2020-09-12 05:00:00,1.159,0.0,1.159,0.049,0,0.049,1.11,0.0,1.11,1.189,-0.14,1.1972138489,0.049,0,0.049,1.1400000000000001,-0.14,1.1485643212
2020-09-12 05:30:00,1.1825,0.0,1.1825,0.0425,0,0.0425,1.1400000000000001,0.0,1.1400000000000001,1.2225,0.0,1.2225,0.0425,0,0.0425,1.18,0.0,1.18
2020-09-12 06:00:00,1.2215,0.0,1.2215,0.0315,0,0.0315,1.19,0.0,1.19,1.2615,0.0,1.2615,0.0315,0,0.0315,1.23,0.0,1.23
2020-09-12 06:30:00,1.3705,0.46,1.4456383538,0.0205,0,0.0205,1.35,0.46,1.426218777,1.3705,-0.46,1.4456383538,0.0205,0,0.0205,1.35,-0.46,1.426218777
2020-09-12 07:00:00,1.5110000000000001,0.5,1.5915781476,0.021,0,0.021,1.49,0.5,1.5716551785,1.4809999999999999,-0.45,1.5478569055,0.021,0,0.021,1.46,-0.45,1.5277761616
2020-09-12 07:30:00,1.662,0.5,1.7355817468999999,0.032,0,0.032,1.63,0.5,1.7049633427000002,1.6320000000000001,-0.45,1.6929040138,0.032,0,0.032,1.6,-0.45,1.6620770139
2020-09-12 08:00:00,1.884,0.48,1.9441851764,0.034,0,0.034,1.85,0.48,1.9112561314,1.8439999999999999,-0.46,1.9005094054,0.034,0,0.034,1.81,-0.46,1.8675384869
2020-09-12 08:30:00,1.9895,0.51,2.0538281939,0.059500000000000004,0,0.059500000000000004,1.9300000000000002,0.51,1.9962464778000002,1.9595,-0.42,2.0040060504,0.059500000000000004,0,0.059500000000000004,1.9,-0.42,1.9458674158
2020-09-12 09:00:00,1.9415,0.54,2.0151978191,0.21150000000000002,0,0.21150000000000002,1.73,0.54,1.8123189565,1.9115000000000002,-0.4,1.9529035434000002,0.21150000000000002,0,0.21150000000000002,1.7000000000000002,-0.4,1.7464249197
2020-09-12 09:30:00,2.1555,0.5700000000000001,2.229591947,0.14550000000000002,0,0.14550000000000002,2.01,0.5700000000000001,2.0892582416,2.1255,-0.37,2.1574638467,0.14550000000000002,0,0.14550000000000002,1.98,-0.37,2.0142740628
2020-09-12 10:00:00,2.0735,0.19,2.0821868912,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,0.19,1.9592345444,2.1035,0.18,2.1111874029,0.12350000000000001,0,0.12350000000000001,1.98,0.18,1.9881649831
2020-09-12 10:30:00,1.9615,0.22,1.9737989385999999,0.5115000000000001,0,0.5115000000000001,1.45,0.22,1.4665946952,2.0015,0.21,2.0124865838,0.5115000000000001,0,0.5115000000000001,1.49,0.21,1.5047258887
2020-09-12 11:00:00,1.771,0.22,1.7846122828,0.561,0,0.561,1.21,0.22,1.2298373876,1.811,0.21,1.8231349373999999,0.561,0,0.561,1.25,0.21,1.2675172583
2020-09-12 11:30:00,1.677,0.2,1.688883951,0.587,0,0.587,1.09,0.2,1.1081967334,1.717,0.19,1.7274805353,0.587,0,0.587,1.13,0.19,1.1458621209
2020-09-12 12:00:00,1.6945000000000001,0.18,1.7040335237000002,0.5345,0,0.5345,1.16,0.18,1.1738824473,1.7345000000000002,0.17,1.7428110196,0.5345,0,0.5345,1.2,0.17,1.211981848
2020-09-12 12:30:00,1.591,0.18,1.6011498993000002,0.671,0,0.671,0.92,0.18,0.9374433316,1.631,0.17,1.6398356625,0.671,0,0.671,0.96,0.17,0.9749358953
2020-09-12 13:00:00,1.459,0.18,1.4700615633,0.759,0,0.759,0.7000000000000001,0.18,0.72277244,1.499,0.17,1.5086089619,0.759,0,0.759,0.74,0.17,0.7592759709
2020-09-12 13:30:00,1.5055,0.18,1.5162223617000001,0.5955,0,0.5955,0.91,0.18,0.9276313923,1.5455,0.17,1.5548216136000002,0.5955,0,0.5955,0.9500000000000001,0.17,0.9650906693
2020-09-12 14:00:00,1.438,0.16,1.4468738715,0.528,0,0.528,0.91,0.16,0.9239588735,1.488,0.15,1.4955413736,0.528,0,0.528,0.96,0.15,0.9716480844000001
2020-09-12 14:30:00,1.3035,0.17,1.3145387974,0.7835000000000001,0,0.7835000000000001,0.52,0.17,0.5470831747,1.3435000000000001,0.17,1.3542127787,0.7835000000000001,0,0.7835000000000001,0.56,0.17,0.5852349955
2020-09-12 15:00:00,1.2655,0.19,1.2796836523000001,0.8155,0,0.8155,0.45,0.19,0.4884669897,1.3054999999999999,0.18,1.3178506175,0.8155,0,0.8155,0.49,0.18,0.5220153254000001
2020-09-12 15:30:00,1.2845,0.19,1.2984761261,0.7345,0,0.7345,0.55,0.19,0.5818934610000001,1.3345,0.18,1.3465846613,0.7345,0,0.7345,0.6000000000000001,0.18,0.6264183905
2020-09-12 16:00:00,1.295,0.17,1.3061106385,0.6950000000000001,0,0.6950000000000001,0.6000000000000001,0.17,0.6236184731000001,1.335,0.16,1.3445538293000001,0.6950000000000001,0,0.6950000000000001,0.64,0.16,0.6596969001
2020-09-12 16:30:00,1.428,0.15,1.4358565388,0.588,0,0.588,0.84,0.15,0.8532877592,1.468,0.15,1.4756435884,0.588,0,0.588,0.88,0.15,0.8926925563
2020-09-12 17:00:00,1.5845,0.15,1.5915841951,0.49450000000000005,0,0.49450000000000005,1.09,0.15,1.1002726935,1.6245,0.15,1.6314105093,0.49450000000000005,0,0.49450000000000005,1.13,0.15,1.1399122773
2020-09-12 17:30:00,1.7705000000000002,0.14,1.7760265341,0.3905,0,0.3905,1.38,0.14,1.3870832708,1.8105,0.0,1.8105,0.3905,0,0.3905,1.42,0.0,1.42
2020-09-12 18:00:00,1.9689999999999999,0.51,2.0339766469,0.259,0,0.259,1.71,0.51,1.784432683,1.979,-0.42,2.0230771117,0.259,0,0.259,1.72,-0.42,1.7705366418000001
2020-09-12 18:30:00,2.032,0.5,2.0926117652,0.14200000000000002,0,0.14200000000000002,1.8900000000000001,0.5,1.9550191815,2.002,-0.44,2.0497814518,0.14200000000000002,0,0.14200000000000002,1.8599999999999999,-0.44,1.9113346123000001
2020-09-12 19:00:00,2.067,0.5,2.1266144455,0.077,0,0.077,1.99,0.5,2.0518528212,2.027,-0.46,2.0785401127,0.077,0,0.077,1.9500000000000002,-0.46,2.0035218991
2020-09-12 19:30:00,2.114,0.46,2.1634685114,0.034,0,0.034,2.08,0.46,2.1302582003,2.074,-0.49,2.1310973699,0.034,0,0.034,2.04,-0.49,2.0980228788
2020-09-12 20:00:00,2.1135,0.44,2.1588150106,0.0335,0,0.0335,2.08,0.44,2.1260291625,2.0735,-0.52,2.1377095804,0.0335,0,0.0335,2.04,-0.52,2.1052315787
2020-09-12 20:30:00,2.1125,0.45,2.1598972777,0.0325,0,0.0325,2.08,0.45,2.1281212371000002,2.0725,-0.52,2.1367396308,0.0325,0,0.0325,2.04,-0.52,2.1052315787
2020-09-12 21:00:00,2.033,0.4,2.0719770752,0.043000000000000003,0,0.043000000000000003,1.99,0.4,2.0298029461,2.013,-0.48,2.0694368799,0.043000000000000003,0,0.043000000000000003,1.97,-0.48,2.0276340893
2020-09-12 21:30:00,1.866,-0.14,1.8712445057,0.056,0,0.056,1.81,-0.14,1.8154062906,1.9060000000000001,-0.14,1.9111347415000002,0.056,0,0.056,1.85,-0.14,1.8552897348
2020-09-12 22:00:00,1.788,-0.14,1.7934726092000002,0.048,0,0.048,1.74,-0.14,1.7456230979,1.828,-0.14,1.833353212,0.048,0,0.048,1.78,-0.14,1.7854971297
2020-09-12 22:30:00,1.675,0.0,1.675,0.075,0,0.075,1.6,0.0,1.6,1.7149999999999999,0.0,1.7149999999999999,0.075,0,0.075,1.6400000000000001,0.0,1.6400000000000001
2020-09-12 23:00:00,1.5645,0.0,1.5645,0.0945,0,0.0945,1.47,0.0,1.47,1.6045,0.0,1.6045,0.0945,0,0.0945,1.51,0.0,1.51
2020-09-12 23:30:00,1.4215,0.0,1.4215,0.1115,0,0.1115,1.31,0.0,1.31,1.4515,-0.14,1.4582360063,0.1115,0,0.1115,1.34,-0.14,1.3472935834
2020-09-13 00:00:00,1.3155000000000001,0.0,1.3155000000000001,0.1155,0,0.1155,1.2,0.0,1.2,1.3555000000000001,0.0,1.3555000000000001,0.1155,0,0.1155,1.24,0.0,1.24
2020-09-13 00:30:00,1.3,0.0,1.3,0.12,0,0.12,1.18,0.0,1.18,1.34,0.0,1.34,0.12,0,0.12,1.22,0.0,1.22
2020-09-13 01:00:00,1.2835,0.0,1.2835,0.0935,0,0.0935,1.19,0.0,1.19,1.3235000000000001,0.0,1.3235000000000001,0.0935,0,0.0935,1.23,0.0,1.23
2020-09-13 01:30:00,1.3025,0.0,1.3025,0.07250000000000001,0,0.07250000000000001,1.23,0.0,1.23,1.3425,0.0,1.3425,0.07250000000000001,0,0.07250000000000001,1.27,0.0,1.27
2020-09-13 02:00:00,1.3135,0.0,1.3135,0.10350000000000001,0,0.10350000000000001,1.21,0.0,1.21,1.3535,0.0,1.3535,0.10350000000000001,0,0.10350000000000001,1.25,0.0,1.25
2020-09-13 02:30:00,1.2795,0.0,1.2795,0.1495,0,0.1495,1.13,0.0,1.13,1.3094999999999999,0.0,1.3094999999999999,0.1495,0,0.1495,1.16,0.0,1.16
2020-09-13 03:00:00,1.2205,-0.14,1.228503256,0.12050000000000001,0,0.12050000000000001,1.1,-0.14,1.1088733021,1.2505,-0.14,1.2583124612,0.12050000000000001,0,0.12050000000000001,1.13,-0.14,1.1386395391
2020-09-13 03:30:00,1.1955,0.0,1.1955,0.1155,0,0.1155,1.08,0.0,1.08,1.2355,-0.14,1.2434067114,0.1155,0,0.1155,1.12,-0.14,1.1287160848
2020-09-13 04:00:00,1.19,0.0,1.19,0.08,0,0.08,1.11,0.0,1.11,1.22,0.0,1.22,0.08,0,0.08,1.1400000000000001,0.0,1.1400000000000001
2020-09-13 04:30:00,1.15,-0.14,1.158490397,0.06,0,0.06,1.09,-0.14,1.0989540482,1.19,-0.14,1.1982069938,0.06,0,0.06,1.13,-0.14,1.1386395391
2020-09-13 05:00:00,1.1415,-0.14,1.1500531509,0.0815,0,0.0815,1.06,-0.14,1.0692053124,1.1715,-0.14,1.1798356877,0.0815,0,0.0815,1.09,-0.14,1.0989540482
2020-09-13 05:30:00,1.1645,0.0,1.1645,0.0745,0,0.0745,1.09,0.0,1.09,1.1945000000000001,-0.14,1.2026762865,0.0745,0,0.0745,1.12,-0.14,1.1287160848
2020-09-13 06:00:00,1.198,0.0,1.198,0.058,0,0.058,1.1400000000000001,0.0,1.1400000000000001,1.238,0.0,1.238,0.058,0,0.058,1.18,0.0,1.18
2020-09-13 06:30:00,1.2905,0.0,1.2905,0.0505,0,0.0505,1.24,0.0,1.24,1.3305,-0.14,1.337845376,0.0505,0,0.0505,1.28,-0.14,1.2876334882
2020-09-13 07:00:00,1.3820000000000001,0.46,1.4565452276,0.062,0,0.062,1.32,0.46,1.3978555004,1.3519999999999999,-0.47000000000000003,1.4313643841,0.062,0,0.062,1.29,-0.47000000000000003,1.3729530218
2020-09-13 07:30:00,1.4705,0.45,1.537813464,0.0505,0,0.0505,1.42,0.45,1.4895972610000001,1.4405000000000001,-0.48,1.5183676268,0.0505,0,0.0505,1.3900000000000001,-0.48,1.470544117
2020-09-13 08:00:00,1.5865,0.48,1.6575229259,0.08650000000000001,0,0.08650000000000001,1.5,0.48,1.5749285698,1.5565,-0.47000000000000003,1.6259127437,0.08650000000000001,0,0.08650000000000001,1.47,-0.47000000000000003,1.5433081351
2020-09-13 08:30:00,1.6925,0.5,1.7648105422,0.17250000000000001,0,0.17250000000000001,1.52,0.5,1.6001249951,1.6425,-0.45,1.7030285523000002,0.17250000000000001,0,0.17250000000000001,1.47,-0.45,1.537335357
2020-09-13 09:00:00,1.7195,0.5,1.7907205952,0.2795,0,0.2795,1.44,0.5,1.524335921,1.6895,-0.44,1.745855163,0.2795,0,0.2795,1.4100000000000001,-0.44,1.4770578865
2020-09-13 09:30:00,1.7295,0.5,1.8003250401000002,0.3795,0,0.3795,1.35,0.5,1.4396180049,1.6995,-0.45,1.7580671915,0.3795,0,0.3795,1.32,-0.45,1.3945967159000001
2020-09-13 10:00:00,1.6965,0.55,1.7834271081000002,0.47650000000000003,0,0.47650000000000003,1.22,0.55,1.3382451196,1.6665,-0.4,1.7138326202,0.47650000000000003,0,0.47650000000000003,1.19,-0.4,1.2554282138000001
2020-09-13 10:30:00,1.687,0.56,1.7775176511000002,0.507,0,0.507,1.18,0.56,1.3061393494,1.667,-0.38,1.7097628491,0.507,0,0.507,1.16,-0.38,1.2206555616
2020-09-13 11:00:00,1.616,0.56,1.7102795093,0.636,0,0.636,0.98,0.56,1.1287160848,1.596,-0.38,1.640614519,0.636,0,0.636,0.96,-0.38,1.0324727599
2020-09-13 11:30:00,1.4965,0.58,1.604964875,0.7665000000000001,0,0.7665000000000001,0.73,0.58,0.9323625904,1.4765000000000001,-0.36,1.5197540097,0.7665000000000001,0,0.7665000000000001,0.71,-0.36,0.7960527621
2020-09-13 12:00:00,1.454,0.56,1.5581129612,0.784,0,0.784,0.67,0.56,0.8732124598000001,1.434,-0.37,1.4809645506,0.784,0,0.784,0.65,-0.37,0.7479304781
2020-09-13 12:30:00,1.3820000000000001,0.59,1.5026722863000002,0.8220000000000001,0,0.8220000000000001,0.56,0.59,0.8134494453000001,1.362,-0.34,1.4037962815,0.8220000000000001,0,0.8220000000000001,0.54,-0.34,0.6381222453000001
2020-09-13 13:00:00,1.369,0.59,1.4907249914,0.859,0,0.859,0.51,0.59,0.7798717843,1.349,-0.34,1.3911869033,0.859,0,0.859,0.49,-0.34,0.596405902
2020-09-13 13:30:00,1.25,0.56,1.3697079981,0.88,0,0.88,0.37,0.56,0.6711929678,1.23,-0.34,1.2761269529,0.88,0,0.88,0.35000000000000003,-0.34,0.487954916
2020-09-13 14:00:00,1.1475,0.56,1.2768540441,0.8675,0,0.8675,0.28,0.56,0.6260990337,1.1275,-0.39,1.1930449489,0.8675,0,0.8675,0.26,-0.39,0.4687216658
2020-09-13 14:30:00,1.1115,0.2,1.1293503664,0.8515,0,0.8515,0.26,0.2,0.3280243893,1.1515,0.06,1.1530621189,0.8515,0,0.8515,0.30000000000000004,0.06,0.3059411708
2020-09-13 15:00:00,1.1075,0.15,1.1176118512,0.8275,0,0.8275,0.28,0.15,0.3176476035,1.1475,0.14,1.1560087586,0.8275,0,0.8275,0.32,0.14,0.3492849839
2020-09-13 15:30:00,1.154,0.15,1.1637078671,0.744,0,0.744,0.41000000000000003,0.15,0.4365775991,1.194,0.14,1.2021796871000001,0.744,0,0.744,0.45,0.14,0.4712748667
2020-09-13 16:00:00,1.2495,0.15,1.2584713941999999,0.6995,0,0.6995,0.55,0.15,0.5700877125,1.2895,0.14,1.2970775806,0.6995,0,0.6995,0.59,0.14,0.6063827174
2020-09-13 16:30:00,1.4,0.15,1.408012784,0.63,0,0.63,0.77,0.15,0.7844743463,1.43,0.14,1.4368368035,0.63,0,0.63,0.8,0.14,0.8121576202
2020-09-13 17:00:00,1.5899999999999999,0.15,1.5970597985000001,0.51,0,0.51,1.08,0.15,1.0903669107,1.63,0.14,1.6360012225,0.51,0,0.51,1.12,0.14,1.1287160848
2020-09-13 17:30:00,1.7970000000000002,0.52,1.8707241913,0.377,0,0.377,1.42,0.52,1.5122169157,1.7970000000000002,-0.39,1.8388335976999999,0.377,0,0.377,1.42,-0.39,1.4725827651
2020-09-13 18:00:00,1.9344999999999999,0.54,2.008454692,0.2745,0,0.2745,1.6600000000000001,0.54,1.7456230979,1.9045,-0.4,1.9460524787,0.2745,0,0.2745,1.63,-0.4,1.678362297
2020-09-13 18:30:00,2.0,0.56,2.0769207977,0.17,0,0.17,1.83,0.56,1.9137659209,1.97,-0.4,2.0101989951,0.17,0,0.17,1.8,-0.4,1.8439088915
2020-09-13 19:00:00,2.0495,0.5,2.1096090278,0.1295,0,0.1295,1.92,0.5,1.9840362900000001,2.0095,-0.45,2.0592693486,0.1295,0,0.1295,1.88,-0.45,1.9331063085
2020-09-13 19:30:00,2.0925,0.48,2.1468479802,0.07250000000000001,0,0.07250000000000001,2.02,0.48,2.0762466135,2.0525,-0.48,2.1078795625,0.07250000000000001,0,0.07250000000000001,1.98,-0.48,2.0373512216
2020-09-13 20:00:00,2.1105,0.46,2.1600486684,0.060500000000000005,0,0.060500000000000005,2.05,0.46,2.1009759637,2.0705,-0.49,2.1276912957,0.060500000000000005,0,0.060500000000000005,2.01,-0.49,2.0688644228
2020-09-13 20:30:00,2.123,0.46,2.172263566,0.10300000000000001,0,0.10300000000000001,2.02,0.46,2.071714266,2.083,-0.49,2.1398572382,0.10300000000000001,0,0.10300000000000001,1.98,-0.49,2.0397303743
2020-09-13 21:00:00,1.9580000000000002,0.46,2.0113090265,0.148,0,0.148,1.81,0.46,1.8675384869,1.9380000000000002,-0.5,2.0014604668,0.148,0,0.148,1.79,-0.5,1.8585209173
2020-09-13 21:30:00,1.833,-0.14,1.8383386522,0.153,0,0.153,1.6800000000000002,-0.14,1.685823241,1.873,-0.14,1.8782249599,0.153,0,0.153,1.72,-0.14,1.7256882685
2020-09-13 22:00:00,1.7205,-0.14,1.7261866208,0.1405,0,0.1405,1.58,-0.14,1.5861904047,1.7605,-0.14,1.7660578275,0.1405,0,0.1405,1.62,-0.14,1.6260381299
2020-09-13 22:30:00,1.5575,-0.14,1.5637794761000001,0.11750000000000001,0,0.11750000000000001,1.44,-0.14,1.4467895493,1.5975000000000001,-0.14,1.6036228515,0.11750000000000001,0,0.11750000000000001,1.48,-0.14,1.4866068747
2020-09-13 23:00:00,1.4455,0.0,1.4455,0.1155,0,0.1155,1.33,0.0,1.33,1.4855,0.0,1.4855,0.1155,0,0.1155,1.37,0.0,1.37
2020-09-13 23:30:00,1.3265,0.0,1.3265,0.10650000000000001,0,0.10650000000000001,1.22,0.0,1.22,1.3565,0.0,1.3565,0.10650000000000001,0,0.10650000000000001,1.25,0.0,1.25
2020-09-14 00:00:00,1.2575,-0.46,1.3389944920999999,0.1375,0,0.1375,1.12,-0.46,1.2107848694,1.3075,0.45,1.3827712211,0.1375,0,0.1375,1.17,0.45,1.2535549449
2020-09-14 00:30:00,1.179,-0.47000000000000003,1.2692285058000001,0.169,0,0.169,1.01,-0.47000000000000003,1.1140017953,1.289,0.43,1.3588307474,0.169,0,0.169,1.12,0.43,1.1997082979
2020-09-14 01:00:00,1.1400000000000001,-0.47000000000000003,1.2330855607,0.15,0,0.15,0.99,-0.47000000000000003,1.0959014554,1.25,0.43,1.3218925826,0.15,0,0.15,1.1,0.43,1.181058847
2020-09-14 01:30:00,1.211,-0.47000000000000003,1.2990076982,0.121,0,0.121,1.09,-0.47000000000000003,1.1870130581,1.321,0.43,1.3892231642000001,0.121,0,0.121,1.2,0.43,1.2747156546
2020-09-14 02:00:00,1.2355,-0.47000000000000003,1.3218775473,0.1155,0,0.1155,1.12,-0.47000000000000003,1.2146192819000001,1.3455,0.42,1.4095283786000001,0.1155,0,0.1155,1.23,0.42,1.2997307412999999
