Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 02:30:00,1.2075,-0.47000000000000003,1.2957454418,0.11750000000000001,0,0.11750000000000001,1.09,-0.47000000000000003,1.1870130581,1.3175,0.42,1.382825459,0.11750000000000001,0,0.11750000000000001,1.2,0.42,1.271377206
2020-09-14 03:00:00,1.1555,-0.47000000000000003,1.2474294569,0.0955,0,0.0955,1.06,-0.47000000000000003,1.1595257651,1.2355,0.42,1.3049368759,0.0955,0,0.0955,1.1400000000000001,0.42,1.2149074039
2020-09-14 03:30:00,1.1445,0.0,1.1445,0.0945,0,0.0945,1.05,0.0,1.05,1.1844999999999999,0.0,1.1844999999999999,0.0945,0,0.0945,1.09,0.0,1.09
2020-09-14 04:00:00,1.1400000000000001,0.0,1.1400000000000001,0.08,0,0.08,1.06,0.0,1.06,1.18,0.0,1.18,0.08,0,0.08,1.1,0.0,1.1
2020-09-14 04:30:00,1.182,0.0,1.182,0.07200000000000001,0,0.07200000000000001,1.11,0.0,1.11,1.222,0.0,1.222,0.07200000000000001,0,0.07200000000000001,1.15,0.0,1.15
2020-09-14 05:00:00,1.181,0.0,1.181,0.041,0,0.041,1.1400000000000001,0.0,1.1400000000000001,1.221,0.0,1.221,0.041,0,0.041,1.18,0.0,1.18
2020-09-14 05:30:00,1.2635,0.46,1.3446308973,0.0135,0,0.0135,1.25,0.46,1.3319534526,1.2635,-0.47000000000000003,1.3480846598,0.0135,0,0.0135,1.25,-0.47000000000000003,1.3354400024
2020-09-14 06:00:00,1.3415,0.48,1.4247884930999999,0.0015,0,0.0015,1.34,0.48,1.4233762679,1.3215,-0.47000000000000003,1.4025912626,0.0015,0,0.0015,1.32,-0.47000000000000003,1.4011780758
2020-09-14 06:30:00,1.5825,0.53,1.6688937204,0.0025,0,0.0025,1.58,0.53,1.6665233272000002,1.5525,-0.41000000000000003,1.6057260818999999,0.0025,0,0.0025,1.55,-0.41000000000000003,1.6033090781000001
2020-09-14 07:00:00,1.7435,0.55,1.8281937124,0.0035,0,0.0035,1.74,0.55,1.8248561587,1.7135,-0.39,1.7573224661,0.0035,0,0.0035,1.71,-0.39,1.7539099179000002
2020-09-14 07:30:00,2.0145,0.59,2.0991213043,0.044500000000000005,0,0.044500000000000005,1.97,0.59,2.0564532574,1.9845000000000002,-0.36,2.016888755,0.044500000000000005,0,0.044500000000000005,1.94,-0.36,1.9731193578
2020-09-14 08:00:00,2.1475,0.6000000000000001,2.2297435391000002,0.1075,0,0.1075,2.04,0.6000000000000001,2.1264054176,2.1075,-0.36,2.138026251,0.1075,0,0.1075,2.0,-0.36,2.0321417273
2020-09-14 08:30:00,2.243,0.6900000000000001,2.3467315569,0.203,0,0.203,2.04,0.6900000000000001,2.1535319826,2.203,-0.27,2.219483949,0.203,0,0.203,2.0,-0.27,2.0181427105
2020-09-14 09:00:00,2.214,0.71,2.3250582788,0.334,0,0.334,1.88,0.71,2.0096019506,2.184,-0.25,2.1982620408,0.334,0,0.334,1.85,-0.25,1.8668154703000002
2020-09-14 09:30:00,2.1385,0.73,2.2596641897,0.40850000000000003,0,0.40850000000000003,1.73,0.73,1.8777113729,2.1085,-0.23,2.1210073668,0.40850000000000003,0,0.40850000000000003,1.7000000000000002,-0.23,1.7154882687000002
2020-09-14 10:00:00,1.987,0.49,2.0465260809,0.507,0,0.507,1.48,0.49,1.5590060935999999,1.9969999999999999,0.08,1.9986017612,0.507,0,0.507,1.49,0.08,1.4921461054
2020-09-14 10:30:00,1.9140000000000001,0.06,1.9149402079,0.5640000000000001,0,0.5640000000000001,1.35,0.06,1.3513326755000001,1.994,0.49,2.0533231601,0.5640000000000001,0,0.5640000000000001,1.43,0.49,1.5116216458
2020-09-14 11:00:00,1.8945,0.26,1.9122578932,0.5045000000000001,0,0.5045000000000001,1.3900000000000001,0.26,1.4141074923999999,1.9445000000000001,0.34,1.9740010765,0.5045000000000001,0,0.5045000000000001,1.44,0.34,1.4795945391
2020-09-14 11:30:00,1.833,0.34,1.8642663436,0.663,0,0.663,1.17,0.34,1.2184005909,1.873,0.33,1.9018488373,0.663,0,0.663,1.21,0.33,1.2541929675999999
2020-09-14 12:00:00,1.6605,0.32,1.6910530004000002,0.7105,0,0.7105,0.9500000000000001,0.32,1.0024470061,1.7105000000000001,0.31,1.7383642455000001,0.7105,0,0.7105,1.0,0.31,1.0469479452
2020-09-14 12:30:00,1.6105,0.34,1.6459982533000002,0.9405,0,0.9405,0.67,0.34,0.7513321503,1.6505,0.33,1.6831667327000002,0.9405,0,0.9405,0.71,0.33,0.7829431652000001
2020-09-14 13:00:00,1.5670000000000002,0.32,1.5993401764000001,0.937,0,0.937,0.63,0.32,0.7066116331000001,1.607,0.32,1.6385508842,0.937,0,0.937,0.67,0.32,0.7424957912
2020-09-14 13:30:00,1.541,0.31,1.5718718141,0.881,0,0.881,0.66,0.31,0.729177619,1.591,0.30000000000000004,1.6190370595,0.881,0,0.881,0.71,0.30000000000000004,0.7707788269
2020-09-14 14:00:00,1.5505,0.34,1.5873406219000001,1.0105,0,1.0105,0.54,0.34,0.6381222453000001,1.5905,0.34,1.6264348281,1.0105,0,1.0105,0.58,0.34,0.6723094526000001
2020-09-14 14:30:00,1.557,0.31,1.5875607075,0.907,0,0.907,0.65,0.31,0.7201388755,1.597,0.31,1.6268094541,0.907,0,0.907,0.6900000000000001,0.31,0.756439026
2020-09-14 15:00:00,1.5755,0.34,1.6117692918,0.7755000000000001,0,0.7755000000000001,0.8,0.34,0.8692525525,1.6155,0.33,1.6488602881999999,0.7755000000000001,0,0.7755000000000001,0.84,0.33,0.9024965374
2020-09-14 15:30:00,1.5354999999999999,0.30000000000000004,1.5645319588,0.8055,0,0.8055,0.73,0.30000000000000004,0.7892401409,1.5755,0.29,1.6019676183,0.8055,0,0.8055,0.77,0.29,0.8228000972
2020-09-14 16:00:00,1.698,0.27,1.7193324286,0.758,0,0.758,0.9400000000000001,0.27,0.9780081799,1.738,0.26,1.7573400354,0.758,0,0.758,0.98,0.26,1.0139033485
2020-09-14 16:30:00,1.794,0.26,1.8127426734,0.684,0,0.684,1.11,0.26,1.1400438588,1.834,0.25,1.8509608316000001,0.684,0,0.684,1.15,0.25,1.1768602296
2020-09-14 17:00:00,2.0025,0.23,2.0156652128,0.3825,0,0.3825,1.62,0.23,1.6362457028000001,2.0425,0.21,2.0532672135,0.3825,0,0.3825,1.6600000000000001,0.21,1.6732304085
2020-09-14 17:30:00,2.107,0.2,2.1164708833,0.217,0,0.217,1.8900000000000001,0.2,1.9005525512,2.157,0.19,2.1653519344,0.217,0,0.217,1.94,0.19,1.9492819191000001
2020-09-14 18:00:00,2.098,0.2,2.1075113286,0.178,0,0.178,1.92,0.2,1.9303885619,2.138,0.19,2.1464258664,0.178,0,0.178,1.96,0.19,1.9691876498
2020-09-14 18:30:00,2.1075,0.39,2.1432816544,0.1275,0,0.1275,1.98,0.39,2.0180436071,2.1275,-0.24,2.14099422,0.1275,0,0.1275,2.0,-0.24,2.0143485299
2020-09-14 19:00:00,2.194,0.55,2.2618877072,0.054,0,0.054,2.14,0.55,2.209547465,2.154,-0.4,2.1908254152,0.054,0,0.054,2.1,-0.4,2.1377558326
2020-09-14 19:30:00,2.208,0.54,2.27307369,0.038,0,0.038,2.17,0.54,2.2361797781,2.168,-0.41000000000000003,2.2064278823,0.038,0,0.038,2.13,-0.41000000000000003,2.1691011963
2020-09-14 20:00:00,2.1875,0.51,2.2461647869,0.0775,0,0.0775,2.11,0.51,2.1707602355,2.1475,-0.43,2.190126994,0.0775,0,0.0775,2.07,-0.43,2.1141901523
2020-09-14 20:30:00,2.1075,0.5,2.1660000577,0.08750000000000001,0,0.08750000000000001,2.02,0.5,2.0809613163,2.0675,-0.45,2.115905539,0.08750000000000001,0,0.08750000000000001,1.98,-0.45,2.0304925511
2020-09-14 21:00:00,1.9785,0.5,2.0407014113,0.11850000000000001,0,0.11850000000000001,1.8599999999999999,0.5,1.9260321908,1.9385,-0.45,1.9900457909,0.11850000000000001,0,0.11850000000000001,1.82,-0.45,1.8748066567000001
2020-09-14 21:30:00,1.8755000000000002,0.46,1.9310878411,0.10550000000000001,0,0.10550000000000001,1.77,0.46,1.8287974191,1.8655,-0.5,1.9313441563,0.10550000000000001,0,0.10550000000000001,1.76,-0.5,1.8296447743000002
2020-09-14 22:00:00,1.718,0.0,1.718,0.11800000000000001,0,0.11800000000000001,1.6,0.0,1.6,1.758,0.0,1.758,0.11800000000000001,0,0.11800000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-09-14 22:30:00,1.5510000000000002,0.0,1.5510000000000002,0.111,0,0.111,1.44,0.0,1.44,1.591,0.0,1.591,0.111,0,0.111,1.48,0.0,1.48
2020-09-14 23:00:00,1.58,0.0,1.58,0.14,0,0.14,1.44,0.0,1.44,1.62,0.0,1.62,0.14,0,0.14,1.48,0.0,1.48
2020-09-14 23:30:00,1.5495,0.0,1.5495,0.1095,0,0.1095,1.44,0.0,1.44,1.5895000000000001,0.0,1.5895000000000001,0.1095,0,0.1095,1.48,0.0,1.48
2020-09-15 00:00:00,1.214,0.0,1.214,0.124,0,0.124,1.09,0.0,1.09,1.254,0.0,1.254,0.124,0,0.124,1.13,0.0,1.13
2020-09-15 00:30:00,1.1844999999999999,0.0,1.1844999999999999,0.0745,0,0.0745,1.11,0.0,1.11,1.2145000000000001,0.0,1.2145000000000001,0.0745,0,0.0745,1.1400000000000001,0.0,1.1400000000000001
2020-09-15 01:00:00,1.156,0.0,1.156,0.026000000000000002,0,0.026000000000000002,1.13,0.0,1.13,1.196,0.0,1.196,0.026000000000000002,0,0.026000000000000002,1.17,0.0,1.17
2020-09-15 01:30:00,1.237,0.0,1.237,0.007,0,0.007,1.23,0.0,1.23,1.2770000000000001,0.0,1.2770000000000001,0.007,0,0.007,1.27,0.0,1.27
2020-09-15 02:00:00,1.239,0.0,1.239,0.029,0,0.029,1.21,0.0,1.21,1.279,0.0,1.279,0.029,0,0.029,1.25,0.0,1.25
2020-09-15 02:30:00,1.2335,0.0,1.2335,0.0235,0,0.0235,1.21,0.0,1.21,1.2735,0.0,1.2735,0.0235,0,0.0235,1.25,0.0,1.25
2020-09-15 03:00:00,1.1655,0.0,1.1655,0.025500000000000002,0,0.025500000000000002,1.1400000000000001,0.0,1.1400000000000001,1.2055,0.0,1.2055,0.025500000000000002,0,0.025500000000000002,1.18,0.0,1.18
2020-09-15 03:30:00,1.12,0.0,1.12,0.01,0,0.01,1.11,0.0,1.11,1.16,0.0,1.16,0.01,0,0.01,1.15,0.0,1.15
2020-09-15 04:00:00,1.15,0.0,1.15,0.0,0,0.0,1.15,0.0,1.15,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19
2020-09-15 04:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-15 05:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18
2020-09-15 05:30:00,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21,1.241,0.0,1.241,0.001,0,0.001,1.24,0.0,1.24
2020-09-15 06:00:00,1.2810000000000001,0.0,1.2810000000000001,0.001,0,0.001,1.28,0.0,1.28,1.321,0.0,1.321,0.001,0,0.001,1.32,0.0,1.32
2020-09-15 06:30:00,1.5105,0.0,1.5105,0.0005,0,0.0005,1.51,0.0,1.51,1.5505,0.0,1.5505,0.0005,0,0.0005,1.55,0.0,1.55
2020-09-15 07:00:00,1.75,0.53,1.8284966503,0.0,0,0.0,1.75,0.53,1.8284966503,1.73,-0.4,1.7756407294,0.0,0,0.0,1.73,-0.4,1.7756407294
2020-09-15 07:30:00,1.9969999999999999,0.5700000000000001,2.076754439,0.017,0,0.017,1.98,0.5700000000000001,2.06041258,1.957,-0.37,1.9916699024,0.017,0,0.017,1.94,-0.37,1.9749683542
2020-09-15 08:00:00,2.183,0.59,2.2613246118,0.053,0,0.053,2.13,0.59,2.2102036105,2.143,-0.34,2.1698039082,0.053,0,0.053,2.09,-0.34,2.1174749113
2020-09-15 08:30:00,2.2265,0.66,2.3222623129,0.0665,0,0.0665,2.16,0.66,2.258583627,2.1965,-0.28,2.2142746555,0.0665,0,0.0665,2.13,-0.28,2.1483249289
2020-09-15 09:00:00,2.2880000000000003,0.66,2.3812904065,0.058,0,0.058,2.23,0.66,2.3256181974,2.248,-0.28,2.2653706099,0.058,0,0.058,2.19,-0.28,2.207826986
2020-09-15 09:30:00,2.341,0.66,2.4322584154999998,0.081,0,0.081,2.26,0.66,2.3544001359,2.301,-0.27,2.3167867835,0.081,0,0.081,2.22,-0.27,2.2363586474
2020-09-15 10:00:00,2.1885,0.7000000000000001,2.2977232753,0.1285,0,0.1285,2.06,0.7000000000000001,2.1756838006,2.1585,-0.23,2.1707192932,0.1285,0,0.1285,2.03,-0.23,2.0429880078
2020-09-15 10:30:00,2.1635,0.67,2.2648691463,0.10350000000000001,0,0.10350000000000001,2.06,0.67,2.1662179022,2.1235,-0.26,2.139357906,0.10350000000000001,0,0.10350000000000001,2.02,-0.26,2.0366639389
2020-09-15 11:00:00,2.111,0.7000000000000001,2.2240325987,0.191,0,0.191,1.92,0.7000000000000001,2.0436242316,2.081,-0.23,2.0936716553,0.191,0,0.191,1.8900000000000001,-0.23,1.9039432765000002
2020-09-15 11:30:00,2.122,0.73,2.2440552578,0.302,0,0.302,1.82,0.73,1.9609436504,2.092,-0.2,2.1015384841,0.302,0,0.302,1.79,-0.2,1.8011385288000001
2020-09-15 12:00:00,2.1755,0.6900000000000001,2.2823015248000003,0.1355,0,0.1355,2.04,0.6900000000000001,2.1535319826,2.1355,-0.24,2.1489439848,0.1355,0,0.1355,2.0,-0.24,2.0143485299
2020-09-15 12:30:00,2.121,0.6900000000000001,2.2304127421,0.221,0,0.221,1.9,0.6900000000000001,2.0214103987,2.081,-0.24,2.0947937846,0.221,0,0.221,1.8599999999999999,-0.24,1.8754199530000002
2020-09-15 13:00:00,2.0985,0.66,2.1998414147,0.2485,0,0.2485,1.85,0.66,1.9642046737,2.0585,-0.28,2.0774557155,0.2485,0,0.2485,1.81,-0.28,1.8315294155
2020-09-15 13:30:00,2.1365,0.65,2.2331888075,0.14650000000000002,0,0.14650000000000002,1.99,0.65,2.0934660255,2.0965,-0.30000000000000004,2.1178555782,0.14650000000000002,0,0.14650000000000002,1.9500000000000002,-0.30000000000000004,1.9729419657
2020-09-15 14:00:00,2.1055,0.71,2.221987905,0.1655,0,0.1655,1.94,0.71,2.065841233,2.0655,-0.24,2.0793966072,0.1655,0,0.1655,1.9,-0.24,1.9150979087
2020-09-15 14:30:00,2.15,0.74,2.27378539,0.15,0,0.15,2.0,0.74,2.1325102579,2.11,-0.21,2.1204244858,0.15,0,0.15,1.96,-0.21,1.9712178975999999
2020-09-15 15:00:00,2.0175,0.72,2.1421265719,0.17750000000000002,0,0.17750000000000002,1.8399999999999999,0.72,1.9758542456,1.9875,-0.23,2.0007639166,0.17750000000000002,0,0.17750000000000002,1.81,-0.23,1.8245547402
2020-09-15 15:30:00,2.014,0.6900000000000001,2.1289189745,0.154,0,0.154,1.8599999999999999,0.6900000000000001,1.9838598741000002,1.974,-0.27,1.9923794819,0.154,0,0.154,1.82,-0.27,1.8399184765
2020-09-15 16:00:00,2.1005,0.67,2.2047676181,0.1405,0,0.1405,1.96,0.67,2.0713522153,2.0705,-0.29,2.0907104654,0.1405,0,0.1405,1.9300000000000002,-0.29,1.9516659550000002
2020-09-15 16:30:00,2.191,0.65,2.2853842128,0.101,0,0.101,2.09,0.65,2.188743932,2.151,-0.31,2.1732236424,0.101,0,0.101,2.05,-0.31,2.0733065379
2020-09-15 17:00:00,2.2325,0.6000000000000001,2.3117214906,0.07250000000000001,0,0.07250000000000001,2.16,0.6000000000000001,2.2417850031,2.2025,-0.35000000000000003,2.2301359264,0.07250000000000001,0,0.07250000000000001,2.13,-0.35000000000000003,2.1585643377
2020-09-15 17:30:00,2.32,0.53,2.3797688963,0.06,0,0.06,2.26,0.53,2.3213142829,2.2800000000000002,-0.42,2.3183614904,0.06,0,0.06,2.22,-0.42,2.2593804460999998
2020-09-15 18:00:00,2.359,0.35000000000000003,2.3848230542,0.039,0,0.039,2.32,0.35000000000000003,2.3462523308,2.3689999999999998,-0.23,2.3801388615,0.039,0,0.039,2.33,-0.23,2.3413244115
2020-09-15 18:30:00,2.38,0.21,2.3892467432,0.03,0,0.03,2.35,0.21,2.3593643212,2.41,0.19,2.4174780247,0.03,0,0.03,2.38,0.19,2.3875719884
2020-09-15 19:00:00,2.375,0.18,2.3818112856,0.015,0,0.015,2.36,0.18,2.3668544526,2.415,0.15,2.4196539009,0.015,0,0.015,2.4,0.15,2.4046829313
2020-09-15 19:30:00,2.3315,0.0,2.3315,0.0015,0,0.0015,2.33,0.0,2.33,2.3615,0.0,2.3615,0.0015,0,0.0015,2.36,0.0,2.36
2020-09-15 20:00:00,2.33,0.0,2.33,0.0,0,0.0,2.33,0.0,2.33,2.36,0.0,2.36,0.0,0,0.0,2.36,0.0,2.36
2020-09-15 20:30:00,2.21,0.49,2.2636695872,0.0,0,0.0,2.21,0.49,2.2636695872,2.23,-0.47000000000000003,2.2789910048,0.0,0,0.0,2.23,-0.47000000000000003,2.2789910048
2020-09-15 21:00:00,2.1,0.47000000000000003,2.1519526017,0.0,0,0.0,2.1,0.47000000000000003,2.1519526017,2.06,-0.48,2.1151832072,0.0,0,0.0,2.06,-0.48,2.1151832072
2020-09-15 21:30:00,1.92,0.46,1.9743353312,0.0,0,0.0,1.92,0.46,1.9743353312,1.9,-0.5,1.9646882704,0.0,0,0.0,1.9,-0.5,1.9646882704
2020-09-15 22:00:00,1.78,0.44,1.8335757415,0.0,0,0.0,1.78,0.44,1.8335757415,1.74,-0.5,1.8104143172,0.0,0,0.0,1.74,-0.5,1.8104143172
2020-09-15 22:30:00,1.63,0.45,1.6909760495000001,0.0,0,0.0,1.63,0.45,1.6909760495000001,1.5899999999999999,-0.5,1.6667633305,0.0,0,0.0,1.5899999999999999,-0.5,1.6667633305
2020-09-15 23:00:00,1.47,0.45,1.537335357,0.0,0,0.0,1.47,0.45,1.537335357,1.46,-0.5,1.5432433379,0.0,0,0.0,1.46,-0.5,1.5432433379
2020-09-15 23:30:00,1.33,0.0,1.33,0.0,0,0.0,1.33,0.0,1.33,1.37,-0.14,1.3771347066000001,0.0,0,0.0,1.37,-0.14,1.3771347066000001
2020-09-16 00:00:00,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2,1.24,0.0,1.24,0.0,0,0.0,1.24,0.0,1.24
2020-09-16 00:30:00,1.19,0.0,1.19,0.0,0,0.0,1.19,0.0,1.19,1.23,0.0,1.23,0.0,0,0.0,1.23,0.0,1.23
2020-09-16 01:00:00,1.162,0.0,1.162,0.002,0,0.002,1.16,0.0,1.16,1.202,0.0,1.202,0.002,0,0.002,1.2,0.0,1.2
2020-09-16 01:30:00,1.2545,0.0,1.2545,0.0045000000000000005,0,0.0045000000000000005,1.25,0.0,1.25,1.2945,0.0,1.2945,0.0045000000000000005,0,0.0045000000000000005,1.29,0.0,1.29
2020-09-16 02:00:00,1.254,0.0,1.254,0.004,0,0.004,1.25,0.0,1.25,1.294,0.0,1.294,0.004,0,0.004,1.29,0.0,1.29
2020-09-16 02:30:00,1.234,0.0,1.234,0.004,0,0.004,1.23,0.0,1.23,1.274,0.0,1.274,0.004,0,0.004,1.27,0.0,1.27
2020-09-16 03:00:00,1.1375,0.0,1.1375,0.007500000000000001,0,0.007500000000000001,1.13,0.0,1.13,1.1775,0.0,1.1775,0.007500000000000001,0,0.007500000000000001,1.17,0.0,1.17
2020-09-16 03:30:00,1.1219999999999999,0.0,1.1219999999999999,0.012,0,0.012,1.11,0.0,1.11,1.162,0.0,1.162,0.012,0,0.012,1.15,0.0,1.15
2020-09-16 04:00:00,1.149,0.0,1.149,0.019,0,0.019,1.13,0.0,1.13,1.189,0.0,1.189,0.019,0,0.019,1.17,0.0,1.17
2020-09-16 04:30:00,1.161,-0.14,1.1694105353,0.011,0,0.011,1.15,-0.14,1.158490397,1.201,-0.14,1.2091323335,0.011,0,0.011,1.19,-0.14,1.1982069938
2020-09-16 05:00:00,1.154,0.0,1.154,0.014,0,0.014,1.1400000000000001,0.0,1.1400000000000001,1.194,0.0,1.194,0.014,0,0.014,1.18,0.0,1.18
2020-09-16 05:30:00,1.185,0.0,1.185,0.005,0,0.005,1.18,0.0,1.18,1.225,0.0,1.225,0.005,0,0.005,1.22,0.0,1.22
2020-09-16 06:00:00,1.289,0.0,1.289,0.009000000000000001,0,0.009000000000000001,1.28,0.0,1.28,1.329,0.0,1.329,0.009000000000000001,0,0.009000000000000001,1.32,0.0,1.32
2020-09-16 06:30:00,1.558,0.53,1.6456804064,0.008,0,0.008,1.55,0.53,1.6381086655,1.538,-0.39,1.5866770308,0.008,0,0.008,1.53,-0.39,1.578923684
2020-09-16 07:00:00,1.8010000000000002,0.5700000000000001,1.8890476437000001,0.011,0,0.011,1.79,0.5700000000000001,1.8785632808,1.771,-0.37,1.8092376848,0.011,0,0.011,1.76,-0.37,1.7984715733
2020-09-16 07:30:00,2.071,0.61,2.1589675773,0.021,0,0.021,2.05,0.61,2.1388314567,2.031,-0.34,2.0592622465,0.021,0,0.021,2.01,-0.34,2.0385534087
2020-09-16 08:00:00,2.2295,0.59,2.3062459214,0.0095,0,0.0095,2.22,0.59,2.2970633426,2.1895,-0.36,2.2188984317,0.0095,0,0.0095,2.18,-0.36,2.2095248358
2020-09-16 08:30:00,2.2435,0.68,2.3442892846,0.0235,0,0.0235,2.22,0.68,2.3218096391,2.2035,-0.28,2.2212186407,0.0235,0,0.0235,2.18,-0.28,2.1979080963
2020-09-16 09:00:00,2.243,0.39,2.2766530258,0.093,0,0.093,2.15,0.39,2.1850858107,2.273,0.13,2.2767145188,0.093,0,0.093,2.18,0.13,2.1838727069
2020-09-16 09:30:00,2.292,0.63,2.3770073622,0.202,0,0.202,2.09,0.63,2.1828879952999998,2.2720000000000002,-0.21,2.2816844655,0.202,0,0.202,2.07,-0.21,2.0806249061
2020-09-16 10:00:00,2.269,0.72,2.3804959567,0.199,0,0.199,2.07,0.72,2.1916432191,2.229,-0.23,2.2408348891,0.199,0,0.199,2.03,-0.23,2.0429880078
2020-09-16 10:30:00,2.221,0.72,2.3347892839,0.201,0,0.201,2.02,0.72,2.1444812893,2.181,-0.23,2.1930939332,0.201,0,0.201,1.98,-0.23,1.9933138237999999
2020-09-16 11:00:00,2.2,0.75,2.3243278598,0.28,0,0.28,1.92,0.75,2.0612860064,2.17,-0.2,2.1791970999,0.28,0,0.28,1.8900000000000001,-0.2,1.9005525512
2020-09-16 11:30:00,2.1545,0.75,2.2813088897,0.3145,0,0.3145,1.8399999999999999,0.75,1.9869826371000001,2.1145,-0.2,2.1239374402,0.3145,0,0.3145,1.8,-0.2,1.8110770276000001
2020-09-16 12:00:00,2.185,0.73,2.3037198180000003,0.295,0,0.295,1.8900000000000001,0.73,2.0260799589,2.145,-0.23,2.1572957609,0.295,0,0.295,1.85,-0.23,1.8642424735
2020-09-16 12:30:00,2.129,0.65,2.2260146001,0.359,0,0.359,1.77,0.65,1.8855768348000002,2.109,-0.19,2.1175412629,0.359,0,0.359,1.75,-0.19,1.760284068
2020-09-16 13:00:00,2.0815,0.65,2.1806288657,0.3415,0,0.3415,1.74,0.65,1.857444481,2.0515,-0.28,2.0705198019,0.3415,0,0.3415,1.71,-0.28,1.7327723450999999
2020-09-16 13:30:00,1.9715,0.68,2.0854765043,0.4315,0,0.4315,1.54,0.68,1.6834488409000001,1.9415,-0.26,1.9588318585,0.4315,0,0.4315,1.51,-0.26,1.5322206107
2020-09-16 14:00:00,1.9405000000000001,0.6900000000000001,2.0595242776,0.48050000000000004,0,0.48050000000000004,1.46,0.6900000000000001,1.6148374531,1.9105,-0.24,1.9255155803,0.48050000000000004,0,0.48050000000000004,1.43,-0.24,1.45
2020-09-16 14:30:00,1.932,0.74,2.0688702231,0.642,0,0.642,1.29,0.74,1.4871785367,1.9020000000000001,-0.19,1.9114664528,0.642,0,0.642,1.26,-0.19,1.2742448744
2020-09-16 15:00:00,1.824,0.74,1.9683942694,0.724,0,0.724,1.1,0.74,1.3257450735,1.794,-0.2,1.8051138467999999,0.724,0,0.724,1.07,-0.2,1.0885311204
2020-09-16 15:30:00,1.671,0.68,1.8040623603000001,0.6910000000000001,0,0.6910000000000001,0.98,0.68,1.1928118041,1.641,-0.26,1.6614695303,0.6910000000000001,0,0.6910000000000001,0.9500000000000001,-0.26,0.9849365462
2020-09-16 16:00:00,1.796,0.6900000000000001,1.9239844073999999,0.5760000000000001,0,0.5760000000000001,1.22,0.6900000000000001,1.4016062214,1.766,-0.24,1.7822334303,0.5760000000000001,0,0.5760000000000001,1.19,-0.24,1.2139604606
2020-09-16 16:30:00,1.941,0.65,2.046944308,0.441,0,0.441,1.5,0.65,1.6347782724000002,1.911,-0.28,1.9314038935000002,0.441,0,0.441,1.47,-0.28,1.4964290829
2020-09-16 17:00:00,2.0995,0.6000000000000001,2.1835522091,0.23950000000000002,0,0.23950000000000002,1.8599999999999999,0.6000000000000001,1.954379697,2.0595,-0.34,2.0873764035,0.23950000000000002,0,0.23950000000000002,1.82,-0.34,1.8514858898000002
2020-09-16 17:30:00,2.2275,0.55,2.2943967071999998,0.1675,0,0.1675,2.06,0.55,2.1321585307,2.1875,-0.38,2.2202604014,0.1675,0,0.1675,2.02,-0.38,2.0554318281
2020-09-16 18:00:00,2.295,0.5700000000000001,2.3647251426,0.105,0,0.105,2.19,0.5700000000000001,2.2629626599,2.255,-0.38,2.2867936068,0.105,0,0.105,2.15,-0.38,2.1833231552
2020-09-16 18:30:00,2.367,0.56,2.4323422868,0.057,0,0.057,2.31,0.56,2.3769097585,2.327,-0.39,2.3594552337,0.057,0,0.057,2.27,-0.39,2.3032585613
2020-09-16 19:00:00,2.3315,0.5,2.3845109037,0.021500000000000002,0,0.021500000000000002,2.31,0.5,2.3634931775,2.2915,-0.45,2.3352670617999998,0.021500000000000002,0,0.021500000000000002,2.27,-0.45,2.3141737186
2020-09-16 19:30:00,2.2725,0.49,2.3247271345,0.0025,0,0.0025,2.27,0.49,2.3222833591,2.2325,-0.46,2.279398221,0.0025,0,0.0025,2.23,-0.46,2.276949714
2020-09-16 20:00:00,2.27,0.49,2.3222833591,0.0,0,0.0,2.27,0.49,2.3222833591,2.23,-0.46,2.276949714,0.0,0,0.0,2.23,-0.46,2.276949714
2020-09-16 20:30:00,2.21,0.49,2.2636695872,0.0,0,0.0,2.21,0.49,2.2636695872,2.17,-0.46,2.2182200071000002,0.0,0,0.0,2.17,-0.46,2.2182200071000002
2020-09-16 21:00:00,2.08,0.49,2.1369370604,0.0,0,0.0,2.08,0.49,2.1369370604,2.05,-0.46,2.1009759637,0.0,0,0.0,2.05,-0.46,2.1009759637
2020-09-16 21:30:00,1.9505,0.49,2.0111067227,0.0005,0,0.0005,1.9500000000000002,0.49,2.0106217944,1.9605000000000001,-0.48,2.0184053731,0.0005,0,0.0005,1.96,-0.48,2.0179197209
2020-09-16 22:00:00,1.76,0.0,1.76,0.0,0,0.0,1.76,0.0,1.76,1.8,0.0,1.8,0.0,0,0.0,1.8,0.0,1.8
2020-09-16 22:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2020-09-16 23:00:00,1.44,0.0,1.44,0.0,0,0.0,1.44,0.0,1.44,1.48,-0.14,1.4866068747,0.0,0,0.0,1.48,-0.14,1.4866068747
2020-09-16 23:30:00,1.31,0.0,1.31,0.0,0,0.0,1.31,0.0,1.31,1.35,-0.14,1.3572398462,0.0,0,0.0,1.35,-0.14,1.3572398462
2020-09-17 00:00:00,1.2115,0.0,1.2115,0.0015,0,0.0015,1.21,0.0,1.21,1.2415,0.0,1.2415,0.0015,0,0.0015,1.24,0.0,1.24
2020-09-17 00:30:00,1.2125,0.0,1.2125,0.0025,0,0.0025,1.21,0.0,1.21,1.2425,0.0,1.2425,0.0025,0,0.0025,1.24,0.0,1.24
2020-09-17 01:00:00,1.173,0.0,1.173,0.003,0,0.003,1.17,0.0,1.17,1.213,0.0,1.213,0.003,0,0.003,1.21,0.0,1.21
2020-09-17 01:30:00,1.2345,0.0,1.2345,0.0045000000000000005,0,0.0045000000000000005,1.23,0.0,1.23,1.2645,0.0,1.2645,0.0045000000000000005,0,0.0045000000000000005,1.26,0.0,1.26
2020-09-17 02:00:00,1.224,0.0,1.224,0.004,0,0.004,1.22,0.0,1.22,1.254,0.0,1.254,0.004,0,0.004,1.25,0.0,1.25
2020-09-17 02:30:00,1.228,0.0,1.228,0.008,0,0.008,1.22,0.0,1.22,1.258,0.0,1.258,0.008,0,0.008,1.25,0.0,1.25
2020-09-17 03:00:00,1.1465,0.0,1.1465,0.006500000000000001,0,0.006500000000000001,1.1400000000000001,0.0,1.1400000000000001,1.1865,0.0,1.1865,0.006500000000000001,0,0.006500000000000001,1.18,0.0,1.18
2020-09-17 03:30:00,1.1245,0.0,1.1245,0.0045000000000000005,0,0.0045000000000000005,1.12,0.0,1.12,1.1645,0.0,1.1645,0.0045000000000000005,0,0.0045000000000000005,1.16,0.0,1.16
2020-09-17 04:00:00,1.124,0.0,1.124,0.004,0,0.004,1.12,0.0,1.12,1.164,0.0,1.164,0.004,0,0.004,1.16,0.0,1.16
2020-09-17 04:30:00,1.134,-0.14,1.1426092946,0.004,0,0.004,1.13,-0.14,1.1386395391,1.174,-0.14,1.1823180621,0.004,0,0.004,1.17,-0.14,1.1783462988
2020-09-17 05:00:00,1.163,0.0,1.163,0.003,0,0.003,1.16,0.0,1.16,1.203,0.0,1.203,0.003,0,0.003,1.2,0.0,1.2
2020-09-17 05:30:00,1.2065000000000001,0.0,1.2065000000000001,0.006500000000000001,0,0.006500000000000001,1.2,0.0,1.2,1.2365,0.0,1.2365,0.006500000000000001,0,0.006500000000000001,1.23,0.0,1.23
2020-09-17 06:00:00,1.298,0.0,1.298,0.018000000000000002,0,0.018000000000000002,1.28,0.0,1.28,1.338,0.0,1.338,0.018000000000000002,0,0.018000000000000002,1.32,0.0,1.32
2020-09-17 06:30:00,1.561,0.52,1.645333097,0.021,0,0.021,1.54,0.52,1.6254230219,1.541,-0.42,1.5972103806,0.021,0,0.021,1.52,-0.42,1.5769590990000002
2020-09-17 07:00:00,1.7389999999999999,0.54,1.8209121341,0.019,0,0.019,1.72,0.54,1.8027756377,1.709,-0.4,1.7551868846,0.019,0,0.019,1.69,-0.4,1.7366922583000002
2020-09-17 07:30:00,2.0405,0.5700000000000001,2.1186175327,0.0505,0,0.0505,1.99,0.5700000000000001,2.0700241544,2.0005,-0.36,2.0326338209,0.0505,0,0.0505,1.9500000000000002,-0.36,1.9829523444000001
2020-09-17 08:00:00,2.179,0.58,2.2548705063,0.059000000000000004,0,0.059000000000000004,2.12,0.58,2.1979080963,2.1390000000000002,-0.35000000000000003,2.1674457317,0.059000000000000004,0,0.059000000000000004,2.08,-0.35000000000000003,2.1092415699
2020-09-17 08:30:00,2.225,0.68,2.3265908536,0.125,0,0.125,2.1,0.68,2.207351354,2.185,-0.26,2.2004147336,0.125,0,0.125,2.06,-0.26,2.0763429389
2020-09-17 09:00:00,2.1575,0.7000000000000001,2.2682165351,0.23750000000000002,0,0.23750000000000002,1.92,0.7000000000000001,2.0436242316,2.1175,-0.26,2.1334025054,0.23750000000000002,0,0.23750000000000002,1.88,-0.26,1.8978935692
2020-09-17 09:30:00,2.1415,0.6900000000000001,2.249916054,0.3715,0,0.3715,1.77,0.6900000000000001,1.8997368239,2.1115,-0.26,2.1274473554,0.3715,0,0.3715,1.74,-0.26,1.7593180497
2020-09-17 10:00:00,1.983,0.35000000000000003,2.0136506648,0.513,0,0.513,1.47,0.35000000000000003,1.5110923201,2.013,0.22,2.0249861728,0.513,0,0.513,1.5,0.22,1.5160474927
2020-09-17 10:30:00,1.9175,0.31,1.9423970372000001,0.6275000000000001,0,0.6275000000000001,1.29,0.31,1.3267252918,1.9675,0.29,1.9887574638,0.6275000000000001,0,0.6275000000000001,1.34,0.29,1.371021517
2020-09-17 11:00:00,1.847,0.35000000000000003,1.8798694104,0.767,0,0.767,1.08,0.35000000000000003,1.1352973179,1.897,0.34,1.9272283207,0.767,0,0.767,1.13,0.34,1.1800423721
2020-09-17 11:30:00,1.8645,0.29,1.8869181885000001,0.8645,0,0.8645,1.0,0.29,1.0412012294,1.9145,0.28,1.9348669851,0.8645,0,0.8645,1.05,0.28,1.0866922287
2020-09-17 12:00:00,1.92,0.23,1.9337269714,0.96,0,0.96,0.96,0.23,0.9871676656,1.96,0.22,1.9723082923000002,0.96,0,0.96,1.0,0.22,1.0239140589
2020-09-17 12:30:00,1.755,0.33,1.7857561424,0.935,0,0.935,0.8200000000000001,0.33,0.8839117603000001,1.8050000000000002,0.32,1.8331462026,0.935,0,0.935,0.87,0.32,0.926984358
2020-09-17 13:00:00,1.6055000000000001,-0.12,1.6099783384,0.9555,0,0.9555,0.65,-0.12,0.6609841148000001,1.7055,0.66,1.8287510082,0.9555,0,0.9555,0.75,0.66,0.9990495483
2020-09-17 13:30:00,1.5755,-0.2,1.588143649,0.9255,0,0.9255,0.65,-0.2,0.6800735254,1.6855,0.72,1.8328421235999999,0.9255,0,0.9255,0.76,0.72,1.0469001863
2020-09-17 14:00:00,1.5535,-0.16,1.5617177242,0.9735,0,0.9735,0.58,-0.16,0.6016643583,1.6635,0.76,1.8288882551999999,0.9735,0,0.9735,0.6900000000000001,0.76,1.026498904
2020-09-17 14:30:00,1.568,-0.16,1.5761421256,0.888,0,0.888,0.68,-0.16,0.6985699679,1.6680000000000001,0.76,1.8329822694,0.888,0,0.888,0.78,0.76,1.0890362712
2020-09-17 15:00:00,1.5185,-0.13,1.524054543,0.8985000000000001,0,0.8985000000000001,0.62,-0.13,0.6334824386,1.6185,0.76,1.7880554382,0.8985000000000001,0,0.8985000000000001,0.72,0.76,1.0469001863
2020-09-17 15:30:00,1.5055,0.29,1.5331765228,0.8655,0,0.8655,0.64,0.29,0.7026378868,1.5455,0.28,1.5706591769,0.8655,0,0.8655,0.68,0.28,0.7353910524
2020-09-17 16:00:00,1.6255000000000002,0.27,1.6477712977999999,0.8355,0,0.8355,0.79,0.27,0.8348652586,1.6655,0.26,1.6856720470000002,0.8355,0,0.8355,0.8300000000000001,0.26,0.8697700846
2020-09-17 16:30:00,1.724,0.27,1.7450146131,0.784,0,0.784,0.9400000000000001,0.27,0.9780081799,1.764,0.26,1.7830580473,0.784,0,0.784,0.98,0.26,1.0139033485
2020-09-17 17:00:00,1.8105,0.21,1.8226382664,0.6405000000000001,0,0.6405000000000001,1.17,0.21,1.1886967654,1.8505,0.2,1.8612765109,0.6405000000000001,0,0.6405000000000001,1.21,0.2,1.2264175472
2020-09-17 17:30:00,1.8785,0.2,1.8891167910000002,0.4985,0,0.4985,1.38,0.2,1.3944174410999999,1.9185,0.18,1.9269255953000002,0.4985,0,0.4985,1.42,0.18,1.4313629868
2020-09-17 18:00:00,2.036,0.38,2.0711581301,0.386,0,0.386,1.65,0.38,1.6931922513000002,2.056,-0.05,2.0566078868,0.386,0,0.386,1.67,-0.05,1.6707483352999999
2020-09-17 18:30:00,2.1115,0.5700000000000001,2.187083046,0.2315,0,0.2315,1.88,0.5700000000000001,1.9645101171000001,2.0815,-0.37,2.1141291943,0.2315,0,0.2315,1.85,-0.37,1.88663722
2020-09-17 19:00:00,2.1315,0.53,2.1964043913,0.1315,0,0.1315,2.0,0.53,2.0690335908,2.1015,-0.41000000000000003,2.141121727,0.1315,0,0.1315,1.97,-0.41000000000000003,2.0122127124
2020-09-17 19:30:00,2.2,0.53,2.2629405648,0.05,0,0.05,2.15,0.53,2.2143622107,2.16,-0.43,2.2023850708,0.05,0,0.05,2.11,-0.43,2.1533694527
2020-09-17 20:00:00,2.235,0.5,2.29024562,0.005,0,0.005,2.23,0.5,2.2853664914,2.195,-0.45,2.2406528067,0.005,0,0.005,2.19,-0.45,2.2357549061
2020-09-17 20:30:00,2.1985,0.52,2.2591596336,0.018500000000000003,0,0.018500000000000003,2.18,0.52,2.2411604137,2.1585,-0.44,2.2028895229,0.018500000000000003,0,0.018500000000000003,2.14,-0.44,2.1847654336
2020-09-17 21:00:00,1.962,0.0,1.962,0.022,0,0.022,1.94,0.0,1.94,2.002,0.0,2.002,0.022,0,0.022,1.98,0.0,1.98
2020-09-17 21:30:00,1.8445,0.0,1.8445,0.0145,0,0.0145,1.83,0.0,1.83,1.8745,0.0,1.8745,0.0145,0,0.0145,1.8599999999999999,0.0,1.8599999999999999
2020-09-17 22:00:00,1.76,0.0,1.76,0.03,0,0.03,1.73,0.0,1.73,1.8,0.0,1.8,0.03,0,0.03,1.77,0.0,1.77
2020-09-17 22:30:00,1.6195,0.0,1.6195,0.0195,0,0.0195,1.6,0.0,1.6,1.6595,0.0,1.6595,0.0195,0,0.0195,1.6400000000000001,0.0,1.6400000000000001
2020-09-17 23:00:00,1.476,0.0,1.476,0.016,0,0.016,1.46,0.0,1.46,1.516,0.0,1.516,0.016,0,0.016,1.5,0.0,1.5
2020-09-17 23:30:00,1.3285,0.0,1.3285,0.0385,0,0.0385,1.29,0.0,1.29,1.3685,0.0,1.3685,0.0385,0,0.0385,1.33,0.0,1.33
2020-09-18 00:00:00,1.2469999999999999,0.0,1.2469999999999999,0.077,0,0.077,1.17,0.0,1.17,1.287,0.0,1.287,0.077,0,0.077,1.21,0.0,1.21
2020-09-18 00:30:00,1.239,0.0,1.239,0.109,0,0.109,1.13,0.0,1.13,1.279,0.0,1.279,0.109,0,0.109,1.17,0.0,1.17
2020-09-18 01:00:00,1.1955,0.0,1.1955,0.0655,0,0.0655,1.13,0.0,1.13,1.2355,0.0,1.2355,0.0655,0,0.0655,1.17,0.0,1.17
2020-09-18 01:30:00,1.2595,0.0,1.2595,0.0195,0,0.0195,1.24,0.0,1.24,1.2995,0.0,1.2995,0.0195,0,0.0195,1.28,0.0,1.28
2020-09-18 02:00:00,1.232,0.0,1.232,0.012,0,0.012,1.22,0.0,1.22,1.272,0.0,1.272,0.012,0,0.012,1.26,0.0,1.26
2020-09-18 02:30:00,1.2145000000000001,0.0,1.2145000000000001,0.0145,0,0.0145,1.2,0.0,1.2,1.2545,0.0,1.2545,0.0145,0,0.0145,1.24,0.0,1.24
2020-09-18 03:00:00,1.168,0.0,1.168,0.038,0,0.038,1.13,0.0,1.13,1.198,0.0,1.198,0.038,0,0.038,1.16,0.0,1.16
2020-09-18 03:30:00,1.1085,0.0,1.1085,0.018500000000000003,0,0.018500000000000003,1.09,0.0,1.09,1.1485,0.0,1.1485,0.018500000000000003,0,0.018500000000000003,1.13,0.0,1.13
2020-09-18 04:00:00,1.1135,0.0,1.1135,0.0135,0,0.0135,1.1,0.0,1.1,1.1535,-0.14,1.161964823,0.0135,0,0.0135,1.1400000000000001,-0.14,1.1485643212
2020-09-18 04:30:00,1.1415,0.0,1.1415,0.0115,0,0.0115,1.13,0.0,1.13,1.1815,0.0,1.1815,0.0115,0,0.0115,1.17,0.0,1.17
2020-09-18 05:00:00,1.171,0.0,1.171,0.001,0,0.001,1.17,0.0,1.17,1.211,0.0,1.211,0.001,0,0.001,1.21,0.0,1.21
2020-09-18 05:30:00,1.2355,0.0,1.2355,0.0055000000000000005,0,0.0055000000000000005,1.23,0.0,1.23,1.2755,0.0,1.2755,0.0055000000000000005,0,0.0055000000000000005,1.27,0.0,1.27
2020-09-18 06:00:00,1.3075,0.0,1.3075,0.007500000000000001,0,0.007500000000000001,1.3,0.0,1.3,1.3475000000000001,0.0,1.3475000000000001,0.007500000000000001,0,0.007500000000000001,1.34,0.0,1.34
2020-09-18 06:30:00,1.5705,0.52,1.65434889,0.0105,0,0.0105,1.56,0.52,1.6443843833,1.5405,-0.41000000000000003,1.5941267986,0.0105,0,0.0105,1.53,-0.41000000000000003,1.5839823230999999
2020-09-18 07:00:00,1.8035,0.56,1.8884417518,0.0135,0,0.0135,1.79,0.56,1.8755532517,1.7735,-0.37,1.8116849202,0.0135,0,0.0135,1.76,-0.37,1.7984715733
2020-09-18 07:30:00,2.009,0.33,2.035922641,0.029,0,0.029,1.98,0.33,2.007311635,2.029,-0.02,2.0290985683,0.029,0,0.029,2.0,-0.02,2.0000999975
2020-09-18 08:00:00,2.165,0.23,2.1771828127,0.075,0,0.075,2.09,0.23,2.1026174165000002,2.205,0.21,2.2149774265,0.075,0,0.075,2.13,0.21,2.1403270778
2020-09-18 08:30:00,2.166,0.23,2.1781772196,0.166,0,0.166,2.0,0.23,2.0131815616,2.206,0.21,2.215972924,0.166,0,0.166,2.04,0.21,2.0507803393
2020-09-18 09:00:00,2.1035,0.24,2.1171471961,0.29350000000000004,0,0.29350000000000004,1.81,0.24,1.8258422714,2.1435,0.21,2.1537623476,0.29350000000000004,0,0.29350000000000004,1.85,0.21,1.8618807695
2020-09-18 09:30:00,2.0945,0.5700000000000001,2.1706750678,0.3945,0,0.3945,1.7000000000000002,0.5700000000000001,1.7930142219,2.0845,-0.13,2.0885497959,0.3945,0,0.3945,1.69,-0.13,1.6949926254
2020-09-18 10:00:00,1.9975,0.7000000000000001,2.1166025253,0.5075000000000001,0,0.5075000000000001,1.49,0.7000000000000001,1.6462381359,1.9775,-0.23,1.9908305428,0.5075000000000001,0,0.5075000000000001,1.47,-0.23,1.4878844041
2020-09-18 10:30:00,1.8719999999999999,0.64,1.9783791345,0.632,0,0.632,1.24,0.64,1.3954210834,1.8519999999999999,-0.17,1.8597860092,0.632,0,0.632,1.22,-0.17,1.2317873193
2020-09-18 11:00:00,1.7974999999999999,0.28,1.8191773553,0.7275,0,0.7275,1.07,0.28,1.1060289327,1.8375,0.27,1.8572308015,0.7275,0,0.7275,1.11,0.27,1.1423659659
2020-09-18 11:30:00,1.6825,0.25,1.7009721485,0.8225,0,0.8225,0.86,0.25,0.8956003573,1.7225000000000001,0.24,1.7391395142000001,0.8225,0,0.8225,0.9,0.24,0.9314504818
2020-09-18 12:00:00,1.6480000000000001,0.59,1.7504296615000001,0.898,0,0.898,0.75,0.59,0.954253635,1.638,-0.21,1.6514066730999999,0.898,0,0.898,0.74,-0.21,0.7692203845000001
2020-09-18 12:30:00,1.6280000000000001,0.6900000000000001,1.7681866417,0.988,0,0.988,0.64,0.6900000000000001,0.9411163584000001,1.608,-0.24,1.6258117972,0.988,0,0.988,0.62,-0.24,0.6648308055000001
2020-09-18 13:00:00,1.552,0.67,1.6904449119,1.062,0,1.062,0.49,0.67,0.8300602388,1.532,-0.24,1.5506850099,1.062,0,1.062,0.47000000000000003,-0.24,0.5277309921000001
2020-09-18 13:30:00,1.5195,0.67,1.6606565720000002,1.1195,0,1.1195,0.4,0.67,0.780320447,1.5095,-0.26,1.5317278642,1.1195,0,1.1195,0.39,-0.26,0.4687216658
2020-09-18 14:00:00,1.446,0.31,1.4788563149,1.056,0,1.056,0.39,0.31,0.4981967483,1.476,0.12,1.4808700146,1.056,0,1.056,0.42,0.12,0.4368065934
2020-09-18 14:30:00,1.4415,0.24,1.461342619,0.9715,0,0.9715,0.47000000000000003,0.24,0.5277309921000001,1.4915,0.23,1.5091296333000002,0.9715,0,0.9715,0.52,0.23,0.568594759
2020-09-18 15:00:00,1.5070000000000001,0.22,1.5229737358,0.807,0,0.807,0.7000000000000001,0.22,0.7337574531000001,1.5470000000000002,0.21,1.5611883294000002,0.807,0,0.807,0.74,0.21,0.7692203845000001
2020-09-18 15:30:00,1.63,0.23,1.6461470165,0.62,0,0.62,1.01,0.23,1.035857133,1.67,0.21,1.6831518054,0.62,0,0.62,1.05,0.21,1.0707940979
2020-09-18 16:00:00,1.6139999999999999,0.2,1.6263443670000002,0.47400000000000003,0,0.47400000000000003,1.1400000000000001,0.2,1.1574109037,1.654,0.19,1.6648771726,0.47400000000000003,0,0.47400000000000003,1.18,0.19,1.1951987282
2020-09-18 16:30:00,1.7389999999999999,0.2,1.7504630816,0.329,0,0.329,1.4100000000000001,0.2,1.4241137595,1.779,0.19,1.7891173802,0.329,0,0.329,1.45,0.19,1.4623952954
2020-09-18 17:00:00,1.8195000000000001,0.18,1.8283818666,0.3195,0,0.3195,1.5,0.18,1.5107613974,1.8695,0.17,1.8772134269,0.3195,0,0.3195,1.55,0.17,1.5592947124
2020-09-18 17:30:00,1.9929999999999999,0.51,2.0572187536,0.203,0,0.203,1.79,0.51,1.8612361484000002,1.9729999999999999,-0.42,2.0172082193,0.203,0,0.203,1.77,-0.42,1.8191481523
2020-09-18 18:00:00,2.0375,0.51,2.1003586003,0.1975,0,0.1975,1.8399999999999999,0.51,1.9093716244,1.9975,-0.42,2.0411776625,0.1975,0,0.1975,1.8,-0.42,1.8483506161
2020-09-18 18:30:00,2.0695,0.56,2.1439286952,0.1095,0,0.1095,1.96,0.56,2.038430769,2.0395,-0.4,2.078355179,0.1095,0,0.1095,1.9300000000000002,-0.4,1.971014967
2020-09-18 19:00:00,2.1495,0.53,2.2138767468,0.0395,0,0.0395,2.11,0.53,2.1755459085,2.1195,-0.43,2.1626789521,0.0395,0,0.0395,2.08,-0.43,2.1239821092
2020-09-18 19:30:00,2.185,0.49,2.2392688539,0.005,0,0.005,2.18,0.49,2.2343902972,2.145,-0.46,2.1937695868000002,0.005,0,0.005,2.14,-0.46,2.1888809927
2020-09-18 20:00:00,2.196,0.46,2.2436612935,0.006,0,0.006,2.19,0.46,2.2377890875,2.166,-0.48,2.2185481739,0.006,0,0.006,2.16,-0.48,2.2126906698
2020-09-18 20:30:00,2.0955,0.5,2.1543259387,0.0055000000000000005,0,0.0055000000000000005,2.09,0.5,2.1489765006,2.0555,-0.45,2.1041816105,0.0055000000000000005,0,0.0055000000000000005,2.05,-0.45,2.0988091862
2020-09-18 21:00:00,1.9545,0.48,2.0125780109,0.0145,0,0.0145,1.94,0.48,1.9984994371,1.9545,-0.47000000000000003,2.0102164684,0.0145,0,0.0145,1.94,-0.47000000000000003,1.9961212388
2020-09-18 21:30:00,1.834,0.0,1.834,0.014,0,0.014,1.82,0.0,1.82,1.874,0.0,1.874,0.014,0,0.014,1.8599999999999999,0.0,1.8599999999999999
2020-09-18 22:00:00,1.7845,0.0,1.7845,0.0045000000000000005,0,0.0045000000000000005,1.78,0.0,1.78,1.8245,0.0,1.8245,0.0045000000000000005,0,0.0045000000000000005,1.82,0.0,1.82
2020-09-18 22:30:00,1.6295000000000002,0.0,1.6295000000000002,0.0095,0,0.0095,1.62,0.0,1.62,1.6695,0.0,1.6695,0.0095,0,0.0095,1.6600000000000001,0.0,1.6600000000000001
2020-09-18 23:00:00,1.526,0.0,1.526,0.016,0,0.016,1.51,0.0,1.51,1.566,0.0,1.566,0.016,0,0.016,1.55,0.0,1.55
2020-09-18 23:30:00,1.376,0.0,1.376,0.026000000000000002,0,0.026000000000000002,1.35,0.0,1.35,1.416,-0.14,1.4229040727,0.026000000000000002,0,0.026000000000000002,1.3900000000000001,-0.14,1.3970325694
2020-09-19 00:00:00,1.2635,0.0,1.2635,0.0235,0,0.0235,1.24,0.0,1.24,1.3035,0.0,1.3035,0.0235,0,0.0235,1.28,0.0,1.28
2020-09-19 00:30:00,1.236,0.0,1.236,0.026000000000000002,0,0.026000000000000002,1.21,0.0,1.21,1.276,0.0,1.276,0.026000000000000002,0,0.026000000000000002,1.25,0.0,1.25
2020-09-19 01:00:00,1.224,0.0,1.224,0.054,0,0.054,1.17,0.0,1.17,1.264,0.0,1.264,0.054,0,0.054,1.21,0.0,1.21
2020-09-19 01:30:00,1.284,0.0,1.284,0.114,0,0.114,1.17,0.0,1.17,1.324,0.0,1.324,0.114,0,0.114,1.21,0.0,1.21
2020-09-19 02:00:00,1.2415,0.0,1.2415,0.0815,0,0.0815,1.16,0.0,1.16,1.2815,0.0,1.2815,0.0815,0,0.0815,1.2,0.0,1.2
2020-09-19 02:30:00,1.218,0.0,1.218,0.038,0,0.038,1.18,0.0,1.18,1.258,0.0,1.258,0.038,0,0.038,1.22,0.0,1.22
2020-09-19 03:00:00,1.1385,0.0,1.1385,0.018500000000000003,0,0.018500000000000003,1.12,0.0,1.12,1.1785,0.0,1.1785,0.018500000000000003,0,0.018500000000000003,1.16,0.0,1.16
2020-09-19 03:30:00,1.1035,0.0,1.1035,0.053500000000000006,0,0.053500000000000006,1.05,0.0,1.05,1.1435,0.0,1.1435,0.053500000000000006,0,0.053500000000000006,1.09,0.0,1.09
2020-09-19 04:00:00,1.141,0.0,1.141,0.031,0,0.031,1.11,0.0,1.11,1.181,0.0,1.181,0.031,0,0.031,1.15,0.0,1.15
2020-09-19 04:30:00,1.1175,0.0,1.1175,0.0275,0,0.0275,1.09,0.0,1.09,1.1575,0.0,1.1575,0.0275,0,0.0275,1.13,0.0,1.13
2020-09-19 05:00:00,1.116,0.0,1.116,0.006,0,0.006,1.11,0.0,1.11,1.156,0.0,1.156,0.006,0,0.006,1.15,0.0,1.15
2020-09-19 05:30:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,0.0,1.2,0.0,0,0.0,1.2,0.0,1.2
2020-09-19 06:00:00,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-19 06:30:00,1.3599999999999999,0.47000000000000003,1.4389232084999999,0.0,0,0.0,1.3599999999999999,0.47000000000000003,1.4389232084999999,1.35,-0.47000000000000003,1.4294754283,0.0,0,0.0,1.35,-0.47000000000000003,1.4294754283
2020-09-19 07:00:00,1.4615,0.5,1.5446625036000001,0.0015,0,0.0015,1.46,0.5,1.5432433379,1.4315,-0.43,1.4946880109,0.0015,0,0.0015,1.43,-0.43,1.4932514859000001
2020-09-19 07:30:00,1.617,0.5,1.6925392167000002,0.007,0,0.007,1.6099999999999999,0.5,1.6858528999,1.587,-0.43,1.6442229168,0.007,0,0.007,1.58,-0.43,1.6374675569
2020-09-19 08:00:00,1.7850000000000001,0.51,1.8564280218,0.045,0,0.045,1.74,0.51,1.8132015884000001,1.755,-0.43,1.8069103464,0.045,0,0.045,1.71,-0.43,1.7632356621
2020-09-19 08:30:00,1.858,0.55,1.9376955384999999,0.068,0,0.068,1.79,0.55,1.8725917868000002,1.828,-0.4,1.8712519873,0.068,0,0.068,1.76,-0.4,1.8048822676
2020-09-19 09:00:00,1.9535,0.56,2.0321816479,0.1635,0,0.1635,1.79,0.56,1.8755532517,1.9235000000000002,-0.37,1.9587629387,0.1635,0,0.1635,1.76,-0.37,1.7984715733
2020-09-19 09:30:00,1.892,0.55,1.9703207861,0.242,0,0.242,1.65,0.55,1.7392527131,1.862,-0.39,1.9024047939000002,0.242,0,0.242,1.62,-0.39,1.6662832892
2020-09-19 10:00:00,1.9395,0.56,2.0187273838,0.1995,0,0.1995,1.74,0.56,1.8278949642,1.9095,-0.39,1.9489202780000001,0.1995,0,0.1995,1.71,-0.39,1.7539099179000002
2020-09-19 10:30:00,1.941,0.58,2.0258037911,0.221,0,0.221,1.72,0.58,1.8151583953000001,1.901,-0.36,1.9347870684,0.221,0,0.221,1.6800000000000002,-0.36,1.7181385276
2020-09-19 11:00:00,1.8725,0.39,1.9126829978000002,0.3225,0,0.3225,1.55,0.39,1.5983116092,1.8825,-0.09,1.8846501665000002,0.3225,0,0.3225,1.56,-0.09,1.5625939972
2020-09-19 11:30:00,1.774,0.18,1.7831085217,0.454,0,0.454,1.32,0.18,1.3322161987,1.824,0.17,1.8319050194000002,0.454,0,0.454,1.37,0.17,1.3805071532
2020-09-19 12:00:00,1.6505,0.18,1.6602861951999999,0.5905,0,0.5905,1.06,0.18,1.0751744045,1.6905000000000001,0.17,1.6990262652,0.5905,0,0.5905,1.1,0.17,1.1130588484
2020-09-19 12:30:00,1.6025,0.18,1.6125775175000001,0.5825,0,0.5825,1.02,0.18,1.0357605901,1.6425,0.17,1.6512741293,0.5825,0,0.5825,1.06,0.17,1.0735455277
2020-09-19 13:00:00,1.685,0.16,1.6925793925,0.425,0,0.425,1.26,0.16,1.2701181047,1.725,0.15,1.7315094571,0.425,0,0.425,1.3,0.15,1.3086252328
2020-09-19 13:30:00,1.6920000000000002,0.16,1.6995481753,0.312,0,0.312,1.38,0.16,1.3892443989,1.732,0.15,1.738483247,0.312,0,0.312,1.42,0.15,1.4279005568
2020-09-19 14:00:00,1.8375,0.19,1.8472970119,0.1275,0,0.1275,1.71,0.19,1.7205231762,1.8775,0.18,1.8861087588,0.1275,0,0.1275,1.75,0.18,1.7592327873
2020-09-19 14:30:00,1.842,0.19,1.8517732043000001,0.082,0,0.082,1.76,0.19,1.7702259743000002,1.8820000000000001,0.18,1.8905882682000001,0.082,0,0.082,1.8,0.18,1.8089776118
2020-09-19 15:00:00,1.7069999999999999,0.14,1.7127314442000001,0.23700000000000002,0,0.23700000000000002,1.47,0.14,1.4766516177,1.7469999999999999,0.15,1.7534277858,0.23700000000000002,0,0.23700000000000002,1.51,0.15,1.5174320413
2020-09-19 15:30:00,1.5979999999999999,0.16,1.6059900373,0.298,0,0.298,1.3,0.16,1.3098091464000001,1.638,0.15,1.6448537929,0.298,0,0.298,1.34,0.15,1.3483693856
2020-09-19 16:00:00,1.7069999999999999,0.16,1.7144821376000001,0.217,0,0.217,1.49,0.16,1.4985659812,1.7469999999999999,0.15,1.7534277858,0.217,0,0.217,1.53,0.15,1.537335357
2020-09-19 16:30:00,1.7115,0.16,1.7189625505000001,0.41150000000000003,0,0.41150000000000003,1.3,0.16,1.3098091464000001,1.7515,0.16,1.7587928389,0.41150000000000003,0,0.41150000000000003,1.34,0.16,1.3495184326
2020-09-19 17:00:00,1.94,0.49,2.0009247862,0.16,0,0.16,1.78,0.49,1.8462123388,1.96,-0.4,2.00039996,0.16,0,0.16,1.8,-0.4,1.8439088915
2020-09-19 17:30:00,2.08,0.53,2.1464622056,0.12,0,0.12,1.96,0.53,2.0303940504,2.1,-0.4,2.1377558326,0.12,0,0.12,1.98,-0.4,2.02
2020-09-19 18:00:00,2.206,0.0,2.206,0.116,0,0.116,2.09,0.0,2.09,2.236,0.0,2.236,0.116,0,0.116,2.12,0.0,2.12
2020-09-19 18:30:00,2.281,0.0,2.281,0.051000000000000004,0,0.051000000000000004,2.23,0.0,2.23,2.311,0.0,2.311,0.051000000000000004,0,0.051000000000000004,2.26,0.0,2.26
2020-09-19 19:00:00,2.303,0.0,2.303,0.023,0,0.023,2.2800000000000002,0.0,2.2800000000000002,2.343,0.0,2.343,0.023,0,0.023,2.32,0.0,2.32
2020-09-19 19:30:00,2.206,0.0,2.206,0.016,0,0.016,2.19,0.0,2.19,2.236,0.0,2.236,0.016,0,0.016,2.22,0.0,2.22
2020-09-19 20:00:00,2.206,0.0,2.206,0.016,0,0.016,2.19,0.0,2.19,2.236,0.0,2.236,0.016,0,0.016,2.22,0.0,2.22
2020-09-19 20:30:00,2.0615,0.0,2.0615,0.0115,0,0.0115,2.05,0.0,2.05,2.1015,0.0,2.1015,0.0115,0,0.0115,2.09,0.0,2.09
2020-09-19 21:00:00,1.9215,0.0,1.9215,0.0015,0,0.0015,1.92,0.0,1.92,1.9515,0.0,1.9515,0.0015,0,0.0015,1.9500000000000002,0.0,1.9500000000000002
2020-09-19 21:30:00,1.8385,0.0,1.8385,0.0085,0,0.0085,1.83,0.0,1.83,1.8785,0.0,1.8785,0.0085,0,0.0085,1.87,0.0,1.87
2020-09-19 22:00:00,1.7835,0.0,1.7835,0.0235,0,0.0235,1.76,0.0,1.76,1.8235000000000001,0.0,1.8235000000000001,0.0235,0,0.0235,1.8,0.0,1.8
2020-09-19 22:30:00,1.619,0.0,1.619,0.019,0,0.019,1.6,0.0,1.6,1.659,0.0,1.659,0.019,0,0.019,1.6400000000000001,0.0,1.6400000000000001
2020-09-19 23:00:00,1.501,0.0,1.501,0.021,0,0.021,1.48,0.0,1.48,1.541,0.0,1.541,0.021,0,0.021,1.52,0.0,1.52
2020-09-19 23:30:00,1.3435000000000001,0.0,1.3435000000000001,0.0035,0,0.0035,1.34,0.0,1.34,1.3835,0.0,1.3835,0.0035,0,0.0035,1.38,0.0,1.38
2020-09-20 00:00:00,1.258,0.0,1.258,0.008,0,0.008,1.25,0.0,1.25,1.298,0.0,1.298,0.008,0,0.008,1.29,0.0,1.29
2020-09-20 00:30:00,1.2365,0.0,1.2365,0.0165,0,0.0165,1.22,0.0,1.22,1.2765,0.0,1.2765,0.0165,0,0.0165,1.26,0.0,1.26
2020-09-20 01:00:00,1.206,0.0,1.206,0.026000000000000002,0,0.026000000000000002,1.18,0.0,1.18,1.246,0.0,1.246,0.026000000000000002,0,0.026000000000000002,1.22,0.0,1.22
2020-09-20 01:30:00,1.2635,0.0,1.2635,0.0135,0,0.0135,1.25,0.0,1.25,1.3035,0.0,1.3035,0.0135,0,0.0135,1.29,0.0,1.29
2020-09-20 02:00:00,1.244,0.0,1.244,0.014,0,0.014,1.23,0.0,1.23,1.284,0.0,1.284,0.014,0,0.014,1.27,0.0,1.27
2020-09-20 02:30:00,1.2215,0.0,1.2215,0.0115,0,0.0115,1.21,0.0,1.21,1.2515,0.0,1.2515,0.0115,0,0.0115,1.24,0.0,1.24
2020-09-20 03:00:00,1.146,0.0,1.146,0.026000000000000002,0,0.026000000000000002,1.12,0.0,1.12,1.186,0.0,1.186,0.026000000000000002,0,0.026000000000000002,1.16,0.0,1.16
2020-09-20 03:30:00,1.111,0.0,1.111,0.021,0,0.021,1.09,0.0,1.09,1.151,0.0,1.151,0.021,0,0.021,1.13,0.0,1.13
2020-09-20 04:00:00,1.1195,0.0,1.1195,0.0195,0,0.0195,1.1,0.0,1.1,1.1595,0.0,1.1595,0.0195,0,0.0195,1.1400000000000001,0.0,1.1400000000000001
2020-09-20 04:30:00,1.0725,0.0,1.0725,0.0125,0,0.0125,1.06,0.0,1.06,1.1125,0.0,1.1125,0.0125,0,0.0125,1.1,0.0,1.1
2020-09-20 05:00:00,1.091,0.0,1.091,0.011,0,0.011,1.08,0.0,1.08,1.131,0.0,1.131,0.011,0,0.011,1.12,0.0,1.12
2020-09-20 05:30:00,1.1215,0.0,1.1215,0.0115,0,0.0115,1.11,0.0,1.11,1.1615,0.0,1.1615,0.0115,0,0.0115,1.15,0.0,1.15
2020-09-20 06:00:00,1.1320000000000001,0.0,1.1320000000000001,0.022,0,0.022,1.11,0.0,1.11,1.172,0.0,1.172,0.022,0,0.022,1.15,0.0,1.15
2020-09-20 06:30:00,1.2025000000000001,0.0,1.2025000000000001,0.0125,0,0.0125,1.19,0.0,1.19,1.2325,0.0,1.2325,0.0125,0,0.0125,1.22,0.0,1.22
2020-09-20 07:00:00,1.311,0.46,1.3893599246,0.011,0,0.011,1.3,0.46,1.3789851341000001,1.301,-0.47000000000000003,1.3832935336,0.011,0,0.011,1.29,-0.47000000000000003,1.3729530218
2020-09-20 07:30:00,1.4,0.47000000000000003,1.476787053,0.01,0,0.01,1.3900000000000001,0.47000000000000003,1.4673104648,1.37,-0.47000000000000003,1.4483784036,0.01,0,0.01,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2020-09-20 08:00:00,1.5670000000000002,0.5,1.644837074,0.027,0,0.027,1.54,0.5,1.6191355718,1.5270000000000001,-0.44,1.5891283774,0.027,0,0.027,1.5,-0.44,1.5632018424
2020-09-20 08:30:00,1.663,0.53,1.7454137045,0.063,0,0.063,1.6,0.53,1.6854969594,1.633,-0.41000000000000003,1.6836831650000001,0.063,0,0.063,1.57,-0.41000000000000003,1.62265215
2020-09-20 09:00:00,1.7565,0.5,1.8262782510000002,0.08650000000000001,0,0.08650000000000001,1.67,0.5,1.7432441022,1.7265000000000001,-0.43,1.7792420437,0.08650000000000001,0,0.08650000000000001,1.6400000000000001,-0.43,1.6954350474000002
2020-09-20 09:30:00,1.7575,0.48,1.8218688894000001,0.11750000000000001,0,0.11750000000000001,1.6400000000000001,0.48,1.7088007491,1.7275,-0.45,1.7851488033,0.11750000000000001,0,0.11750000000000001,1.6099999999999999,-0.45,1.6717057157
2020-09-20 10:00:00,1.7715,0.49,1.8380185663000002,0.3115,0,0.3115,1.46,0.49,1.5400324672,1.7415,-0.44,1.7962244431,0.3115,0,0.3115,1.43,-0.44,1.496161756
2020-09-20 10:30:00,1.7625000000000002,0.53,1.8404635965,0.29250000000000004,0,0.29250000000000004,1.47,0.53,1.5626259948999999,1.7325,-0.4,1.7780765591,0.29250000000000004,0,0.29250000000000004,1.44,-0.4,1.4945233354
2020-09-20 11:00:00,1.7069999999999999,0.55,1.7934182446,0.577,0,0.577,1.13,0.55,1.2567418191,1.677,-0.38,1.7195141756,0.577,0,0.577,1.1,-0.38,1.1637869221
