Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 11:30:00,1.4745,0.38,1.5226786429999999,0.6445000000000001,0,0.6445000000000001,0.8300000000000001,0.38,0.9128526716,1.4945,-0.22,1.5106059215,0.6445000000000001,0,0.6445000000000001,0.85,-0.22,0.8780091116000001
2020-09-20 12:00:00,1.4945,0.16,1.5030403355000002,0.3845,0,0.3845,1.11,0.16,1.1214722466,1.5345,0.15,1.5418139479000001,0.3845,0,0.3845,1.15,0.15,1.1597413505
2020-09-20 12:30:00,1.3645,0.14,1.3716633151,0.7845000000000001,0,0.7845000000000001,0.58,0.14,0.5966573556,1.4045,0.14,1.4114603253,0.7845000000000001,0,0.7845000000000001,0.62,0.14,0.6356099433
2020-09-20 13:00:00,1.3715,0.14,1.3786269437,0.8015,0,0.8015,0.5700000000000001,0.14,0.5869412236,1.4115,0.14,1.4184259762,0.8015,0,0.8015,0.61,0.14,0.6258594091
2020-09-20 13:30:00,1.335,0.14,1.3423207515,0.645,0,0.645,0.6900000000000001,0.14,0.7040596566,1.375,0.14,1.3821088959,0.645,0,0.645,0.73,0.14,0.7433034374
2020-09-20 14:00:00,1.2315,0.14,1.2394322289,0.8415,0,0.8415,0.39,0.14,0.41436698710000003,1.2715,0.14,1.2791842127,0.8415,0,0.8415,0.43,0.14,0.4522167622
2020-09-20 14:30:00,1.1645,0.14,1.1728854377,0.8145,0,0.8145,0.35000000000000003,0.14,0.3769615365,1.2045,0.14,1.2126088611,0.8145,0,0.8145,0.39,0.14,0.41436698710000003
2020-09-20 15:00:00,1.1765,0.14,1.1848005106,0.7765000000000001,0,0.7765000000000001,0.4,0.14,0.423792402,1.2165,0.14,1.2245293994,0.7765000000000001,0,0.7765000000000001,0.44,0.14,0.4617358552
2020-09-20 15:30:00,1.2515,0.16,1.2616862724,0.7315,0,0.7315,0.52,0.16,0.5440588203,1.2915,0.15,1.3001816219,0.7315,0,0.7315,0.56,0.15,0.5797413216
2020-09-20 16:00:00,1.3485,0.16,1.3579588543,0.6285000000000001,0,0.6285000000000001,0.72,0.16,0.7375635566000001,1.3885,0.15,1.3965787661,0.6285000000000001,0,0.6285000000000001,0.76,0.15,0.7746612163000001
2020-09-20 16:30:00,1.492,0.16,1.5005545642,0.542,0,0.542,0.9500000000000001,0.16,0.9633794683,1.532,0.15,1.5393258265,0.542,0,0.542,0.99,0.15,1.0012991561
2020-09-20 17:00:00,1.6745,0.14,1.6803423014,0.41450000000000004,0,0.41450000000000004,1.26,0.14,1.2677539193,1.7145000000000001,0.13,1.719421487,0.41450000000000004,0,0.41450000000000004,1.3,0.13,1.3064838307
2020-09-20 17:30:00,1.9260000000000002,0.51,1.9923794819,0.176,0,0.176,1.75,0.51,1.8228000439,1.936,-0.4,1.9768904876,0.176,0,0.176,1.76,-0.4,1.8048822676
2020-09-20 18:00:00,2.0295,0.51,2.0925989224,0.11950000000000001,0,0.11950000000000001,1.9100000000000001,0.51,1.9769167913999999,1.9995,-0.42,2.0431349074,0.11950000000000001,0,0.11950000000000001,1.88,-0.42,1.9263436869000001
2020-09-20 18:30:00,2.0515,0.47000000000000003,2.1046501491,0.061500000000000006,0,0.061500000000000006,1.99,0.47000000000000003,2.0447493734,2.0115,-0.47000000000000003,2.0656796097,0.061500000000000006,0,0.061500000000000006,1.9500000000000002,-0.47000000000000003,2.0058414693
2020-09-20 19:00:00,2.0775,0.48,2.1322303464,0.0275,0,0.0275,2.05,0.48,2.1054453211,2.0375,-0.48,2.093276439,0.0275,0,0.0275,2.01,-0.48,2.0665188119
2020-09-20 19:30:00,2.052,0.45,2.1007627186,0.002,0,0.002,2.05,0.45,2.0988091862,2.012,-0.51,2.0756309884,0.002,0,0.002,2.01,-0.51,2.0736923591
2020-09-20 20:00:00,2.1,0.45,2.1476731595,0.0,0,0.0,2.1,0.45,2.1476731595,2.06,-0.51,2.1221922627,0.0,0,0.0,2.06,-0.51,2.1221922627
2020-09-20 20:30:00,2.07,0.45,2.1183484133,0.0,0,0.0,2.07,0.45,2.1183484133,2.06,-0.51,2.1221922627,0.0,0,0.0,2.06,-0.51,2.1221922627
2020-09-20 21:00:00,1.901,0.45,1.9535355129,0.001,0,0.001,1.9,0.45,1.952562419,1.871,-0.49,1.9340995321,0.001,0,0.001,1.87,-0.49,1.9331321734
2020-09-20 21:30:00,1.751,0.44,1.8054365123,0.001,0,0.001,1.75,0.44,1.8044666802,1.721,-0.51,1.7949766015000002,0.001,0,0.001,1.72,-0.51,1.7940178371000002
2020-09-20 22:00:00,1.642,0.45,1.7025463283,0.002,0,0.002,1.6400000000000001,0.45,1.7006175349000001,1.6520000000000001,-0.51,1.7289314619,0.002,0,0.002,1.65,-0.51,1.7270205558
2020-09-20 22:30:00,1.5015,0.0,1.5015,0.0015,0,0.0015,1.5,0.0,1.5,1.5415,0.0,1.5415,0.0015,0,0.0015,1.54,0.0,1.54
2020-09-20 23:00:00,1.3825,0.0,1.3825,0.0025,0,0.0025,1.38,0.0,1.38,1.4225,0.0,1.4225,0.0025,0,0.0025,1.42,0.0,1.42
2020-09-20 23:30:00,1.2535,0.0,1.2535,0.0035,0,0.0035,1.25,0.0,1.25,1.2835,0.0,1.2835,0.0035,0,0.0035,1.28,0.0,1.28
2020-09-21 00:00:00,1.1625,0.0,1.1625,0.0025,0,0.0025,1.16,0.0,1.16,1.1925,0.0,1.1925,0.0025,0,0.0025,1.19,0.0,1.19
2020-09-21 00:30:00,1.162,0.0,1.162,0.002,0,0.002,1.16,0.0,1.16,1.192,0.0,1.192,0.002,0,0.002,1.19,0.0,1.19
2020-09-21 01:00:00,1.1685,0.0,1.1685,0.0085,0,0.0085,1.16,0.0,1.16,1.1985000000000001,0.0,1.1985000000000001,0.0085,0,0.0085,1.19,0.0,1.19
2020-09-21 01:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.25,0.0,1.25,0.0,0,0.0,1.25,0.0,1.25
2020-09-21 02:00:00,1.2015,0.0,1.2015,0.0015,0,0.0015,1.2,0.0,1.2,1.2415,0.0,1.2415,0.0015,0,0.0015,1.24,0.0,1.24
2020-09-21 02:30:00,1.161,0.44,1.2415800417,0.001,0,0.001,1.16,0.44,1.2406449935000001,1.191,-0.5,1.2916969459,0.001,0,0.001,1.19,-0.5,1.2907749609999999
2020-09-21 03:00:00,1.131,0.44,1.2135736484,0.001,0,0.001,1.13,0.44,1.2126417443,1.101,-0.49,1.2051145174,0.001,0,0.001,1.1,-0.49,1.2042009799
2020-09-21 03:30:00,1.0845,0.44,1.1703590261,0.0045000000000000005,0,0.0045000000000000005,1.08,0.44,1.166190379,1.0545,-0.5,1.167034811,0.0045000000000000005,0,0.0045000000000000005,1.05,-0.5,1.162970335
2020-09-21 04:00:00,1.1245,0.42,1.2003750456,0.0045000000000000005,0,0.0045000000000000005,1.12,0.42,1.1961605243,1.0945,-0.5,1.2032997341,0.0045000000000000005,0,0.0045000000000000005,1.09,-0.5,1.199208072
2020-09-21 04:30:00,1.146,0.41000000000000003,1.2171343393,0.006,0,0.006,1.1400000000000001,0.41000000000000003,1.21148669,1.116,-0.5,1.2228883841,0.006,0,0.006,1.11,-0.5,1.2174152948
2020-09-21 05:00:00,1.126,0.41000000000000003,1.1983221604,0.006,0,0.006,1.12,0.41000000000000003,1.1926860442,1.106,-0.52,1.2221440177,0.006,0,0.006,1.1,-0.52,1.2167168939
2020-09-21 05:30:00,1.19,0.41000000000000003,1.2586500704999999,0.0,0,0.0,1.19,0.41000000000000003,1.2586500704999999,1.21,-0.53,1.3209844814,0.0,0,0.0,1.21,-0.53,1.3209844814
2020-09-21 06:00:00,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26,1.3,0.0,1.3,0.0,0,0.0,1.3,0.0,1.3
2020-09-21 06:30:00,1.49,0.53,1.5814550262,0.0,0,0.0,1.49,0.53,1.5814550262,1.49,-0.4,1.5427572719,0.0,0,0.0,1.49,-0.4,1.5427572719
2020-09-21 07:00:00,1.73,0.53,1.8093645293,0.0,0,0.0,1.73,0.53,1.8093645293,1.7000000000000002,-0.4,1.7464249197,0.0,0,0.0,1.7000000000000002,-0.4,1.7464249197
2020-09-21 07:30:00,1.9555,0.55,2.0313739808,0.0055000000000000005,0,0.0055000000000000005,1.9500000000000002,0.55,2.0260799589,1.9155000000000002,-0.38,1.9528287815,0.0055000000000000005,0,0.0055000000000000005,1.9100000000000001,-0.38,1.9474342094
2020-09-21 08:00:00,2.171,0.68,2.2750035165,0.041,0,0.041,2.13,0.68,2.2359114473,2.121,-0.38,2.1547716816,0.041,0,0.041,2.08,-0.38,2.1144266362
2020-09-21 08:30:00,2.213,0.66,2.3093221949,0.113,0,0.113,2.1,0.66,2.2012723593,2.173,-0.29,2.1922657229,0.113,0,0.113,2.06,-0.29,2.0803124765
2020-09-21 09:00:00,2.2125,0.6900000000000001,2.3175970853,0.2225,0,0.2225,1.99,0.6900000000000001,2.1062288575,2.1725,-0.26,2.1880027994,0.2225,0,0.2225,1.9500000000000002,-0.26,1.9672569736
2020-09-21 09:30:00,2.1745,0.73,2.2937633378,0.34450000000000003,0,0.34450000000000003,1.83,0.73,1.9702284132,2.1345,-0.22,2.1458075986,0.34450000000000003,0,0.34450000000000003,1.79,-0.22,1.8034688797
2020-09-21 10:00:00,1.963,0.55,2.0385948592,0.463,0,0.463,1.5,0.55,1.5976545308999999,1.963,-0.02,1.9631018822000001,0.463,0,0.463,1.5,-0.02,1.5001333274
2020-09-21 10:30:00,1.815,0.28,1.8364708001999999,0.5650000000000001,0,0.5650000000000001,1.25,0.28,1.2809761903,1.865,0.26,1.8830361122000001,0.5650000000000001,0,0.5650000000000001,1.3,0.26,1.3257450735
2020-09-21 11:00:00,1.822,0.31,1.8481839735,0.652,0,0.652,1.17,0.31,1.2103718437,1.862,0.30000000000000004,1.8860127253,0.652,0,0.652,1.21,0.30000000000000004,1.246635472
2020-09-21 11:30:00,1.742,0.33,1.7729816694,0.732,0,0.732,1.01,0.33,1.0625441167,1.782,0.32,1.8105037973,0.732,0,0.732,1.05,0.32,1.0976793703
2020-09-21 12:00:00,1.6935,0.33,1.72535279,0.7835000000000001,0,0.7835000000000001,0.91,0.33,0.9679876032,1.7335,0.32,1.7627882034,0.7835000000000001,0,0.7835000000000001,0.9500000000000001,0.32,1.0024470061
2020-09-21 12:30:00,1.6520000000000001,0.27,1.6739187555,0.812,0,0.812,0.84,0.27,0.8823264702,1.6920000000000002,0.26,1.7118598073,0.812,0,0.812,0.88,0.26,0.9176055798
2020-09-21 13:00:00,1.631,0.27,1.6531972054000001,0.8310000000000001,0,0.8310000000000001,0.8,0.27,0.8443340571,1.671,0.26,1.6911064425,0.8310000000000001,0,0.8310000000000001,0.84,0.26,0.8793179175
2020-09-21 13:30:00,1.558,0.27,1.581222312,0.838,0,0.838,0.72,0.27,0.7689603371,1.5979999999999999,0.26,1.6190132796999999,0.838,0,0.838,0.76,0.26,0.8032434251
2020-09-21 14:00:00,1.5665,0.30000000000000004,1.5949677896,0.8265,0,0.8265,0.74,0.30000000000000004,0.7984985911,1.6065,0.29,1.6324650839000001,0.8265,0,0.8265,0.78,0.29,0.8321658489
2020-09-21 14:30:00,1.56,0.31,1.5905030651,0.8,0,0.8,0.76,0.31,0.8207923002,1.6,0.30000000000000004,1.6278820596,0.8,0,0.8,0.8,0.30000000000000004,0.8544003745000001
2020-09-21 15:00:00,1.5230000000000001,0.31,1.554229391,0.763,0,0.763,0.76,0.31,0.8207923002,1.5630000000000002,0.30000000000000004,1.5915303956,0.763,0,0.763,0.8,0.30000000000000004,0.8544003745000001
2020-09-21 15:30:00,1.5495,0.30000000000000004,1.5782744533000002,0.6995,0,0.6995,0.85,0.30000000000000004,0.9013878189000001,1.5895000000000001,0.29,1.6157382987000002,0.6995,0,0.6995,0.89,0.29,0.9360555539000001
2020-09-21 16:00:00,1.615,0.27,1.6374141199,0.615,0,0.615,1.0,0.27,1.0358088627,1.665,0.26,1.6851780321,0.615,0,0.615,1.05,0.26,1.0817116067
2020-09-21 16:30:00,1.709,0.26,1.7286645134,0.519,0,0.519,1.19,0.26,1.2180722474,1.749,0.24,1.7653897587,0.519,0,0.519,1.23,0.24,1.2531959145
2020-09-21 17:00:00,1.8035,0.22,1.8168688037,0.42350000000000004,0,0.42350000000000004,1.38,0.22,1.3974262056,1.8435000000000001,0.2,1.8543171924,0.42350000000000004,0,0.42350000000000004,1.42,0.2,1.4340153415999999
2020-09-21 17:30:00,1.9060000000000001,0.43,1.9539027611000002,0.316,0,0.316,1.5899999999999999,0.43,1.6471186964,1.9060000000000001,-0.15,1.9118933025,0.316,0,0.316,1.5899999999999999,-0.15,1.5970597985000001
2020-09-21 18:00:00,1.9809999999999999,0.54,2.0532805459,0.191,0,0.191,1.79,0.54,1.8696791169,1.941,-0.39,1.979793171,0.191,0,0.191,1.75,-0.39,1.792930562
2020-09-21 18:30:00,2.051,0.54,2.1208962728,0.091,0,0.091,1.96,0.54,2.0330272994,2.011,-0.4,2.0503953277,0.091,0,0.091,1.92,-0.4,1.9612241075
2020-09-21 19:00:00,2.069,0.52,2.133345026,0.029,0,0.029,2.04,0.52,2.1052315787,2.029,-0.44,2.0761601576,0.029,0,0.029,2.0,-0.44,2.0478281178
2020-09-21 19:30:00,2.152,0.49,2.2070804245,0.002,0,0.002,2.15,0.49,2.2051303816,2.112,-0.47000000000000003,2.1636644842,0.002,0,0.002,2.11,-0.47000000000000003,2.1617122843
2020-09-21 20:00:00,2.22,0.51,2.2778279127,0.0,0,0.0,2.22,0.51,2.2778279127,2.18,-0.45,2.2259604669,0.0,0,0.0,2.18,-0.45,2.2259604669
2020-09-21 20:30:00,2.11,0.47000000000000003,2.1617122843,0.0,0,0.0,2.11,0.47000000000000003,2.1617122843,2.09,-0.49,2.1466718426,0.0,0,0.0,2.09,-0.49,2.1466718426
2020-09-21 21:00:00,1.9500000000000002,0.0,1.9500000000000002,0.0,0,0.0,1.9500000000000002,0.0,1.9500000000000002,1.99,0.0,1.99,0.0,0,0.0,1.99,0.0,1.99
2020-09-21 21:30:00,1.83,-0.14,1.8353473786,0.0,0,0.0,1.83,-0.14,1.8353473786,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2020-09-21 22:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0,0.0,1.6600000000000001,-0.14,1.6658931538,1.7000000000000002,-0.14,1.7057549648,0.0,0,0.0,1.7000000000000002,-0.14,1.7057549648
2020-09-21 22:30:00,1.5,0.0,1.5,0.0,0,0.0,1.5,0.0,1.5,1.54,0.0,1.54,0.0,0,0.0,1.54,0.0,1.54
2020-09-21 23:00:00,1.4,0.0,1.4,0.0,0,0.0,1.4,0.0,1.4,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43
2020-09-21 23:30:00,1.25,-0.14,1.2578155668,0.0,0,0.0,1.25,-0.14,1.2578155668,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607
2020-09-22 00:00:00,1.16,0.0,1.16,0.0,0,0.0,1.16,0.0,1.16,1.2,-0.14,1.2081390648,0.0,0,0.0,1.2,-0.14,1.2081390648
2020-09-22 00:30:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-09-22 01:00:00,1.13,0.0,1.13,0.0,0,0.0,1.13,0.0,1.13,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17
2020-09-22 01:30:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-09-22 02:00:00,1.22,0.0,1.22,0.0,0,0.0,1.22,0.0,1.22,1.26,0.0,1.26,0.0,0,0.0,1.26,0.0,1.26
2020-09-22 02:30:00,1.18,0.0,1.18,0.0,0,0.0,1.18,0.0,1.18,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-22 03:00:00,1.11,0.0,1.11,0.0,0,0.0,1.11,0.0,1.11,1.15,-0.14,1.158490397,0.0,0,0.0,1.15,-0.14,1.158490397
2020-09-22 03:30:00,1.07,0.0,1.07,0.0,0,0.0,1.07,0.0,1.07,1.12,0.0,1.12,0.0,0,0.0,1.12,0.0,1.12
2020-09-22 04:00:00,1.09,0.0,1.09,0.0,0,0.0,1.09,0.0,1.09,1.13,-0.14,1.1386395391,0.0,0,0.0,1.13,-0.14,1.1386395391
2020-09-22 04:30:00,1.0915,-0.14,1.1004418431,0.0015,0,0.0015,1.09,-0.14,1.0989540482,1.1315,-0.14,1.1401281726,0.0015,0,0.0015,1.13,-0.14,1.1386395391
2020-09-22 05:00:00,1.12,-0.14,1.1287160848,0.0,0,0.0,1.12,-0.14,1.1287160848,1.16,-0.14,1.1684177335,0.0,0,0.0,1.16,-0.14,1.1684177335
2020-09-22 05:30:00,1.17,0.0,1.17,0.0,0,0.0,1.17,0.0,1.17,1.21,0.0,1.21,0.0,0,0.0,1.21,0.0,1.21
2020-09-22 06:00:00,1.26,0.46,1.341342611,0.0,0,0.0,1.26,0.46,1.341342611,1.29,-0.47000000000000003,1.3729530218,0.0,0,0.0,1.29,-0.47000000000000003,1.3729530218
2020-09-22 06:30:00,1.4905,0.48,1.5658832172000001,0.0005,0,0.0005,1.49,0.48,1.5654072952,1.4605000000000001,-0.44,1.5253393885,0.0005,0,0.0005,1.46,-0.44,1.5248606493999999
2020-09-22 07:00:00,1.7205,0.53,1.8002833805,0.0005,0,0.0005,1.72,0.53,1.7998055451,1.6905000000000001,-0.41000000000000003,1.7395086230999999,0.0005,0,0.0005,1.69,-0.41000000000000003,1.7390227140999999
2020-09-22 07:30:00,1.972,0.56,2.0499717071,0.002,0,0.002,1.97,0.56,2.048047851,1.932,-0.38,1.9690159979000001,0.002,0,0.002,1.9300000000000002,-0.38,1.9670536342
2020-09-22 08:00:00,2.177,0.59,2.2555329747,0.017,0,0.017,2.16,0.59,2.2391292951,2.147,-0.35000000000000003,2.1753411227,0.017,0,0.017,2.13,-0.35000000000000003,2.1585643377
2020-09-22 08:30:00,2.233,0.64,2.3229052929,0.093,0,0.093,2.14,0.64,2.2336517186,2.193,-0.30000000000000004,2.213424722,0.093,0,0.093,2.1,-0.30000000000000004,2.1213203436
2020-09-22 09:00:00,2.201,0.67,2.3007174968,0.161,0,0.161,2.04,0.67,2.1472074888,2.161,-0.27,2.1778018734,0.161,0,0.161,2.0,-0.27,2.0181427105
2020-09-22 09:30:00,2.2965,0.68,2.3950599679,0.0665,0,0.0665,2.23,0.68,2.331372986,2.2565,-0.26,2.2714295609,0.0665,0,0.0665,2.19,-0.26,2.2053797859
2020-09-22 10:00:00,2.235,0.68,2.3361560306999998,0.085,0,0.085,2.15,0.68,2.2549722836,2.195,-0.26,2.2103449957,0.085,0,0.085,2.11,-0.26,2.1259586073
2020-09-22 10:30:00,2.176,0.68,2.2797754275,0.146,0,0.146,2.03,0.68,2.1408643114,2.136,-0.26,2.1517657865,0.146,0,0.146,1.99,-0.26,2.0069130524
2020-09-22 11:00:00,2.2235,0.71,2.3341063065,0.1635,0,0.1635,2.06,0.71,2.1789217517,2.1835,-0.22,2.1945551372,0.1635,0,0.1635,2.02,-0.22,2.0319448811
2020-09-22 11:30:00,2.1805,0.68,2.2840709818000002,0.1005,0,0.1005,2.08,0.68,2.1883326987,2.1405,-0.25,2.1550499414,0.1005,0,0.1005,2.04,-0.25,2.0552615405
2020-09-22 12:00:00,2.181,0.6900000000000001,2.2875447536999998,0.121,0,0.121,2.06,0.6900000000000001,2.172487054,2.151,-0.25,2.1654793927,0.121,0,0.121,2.03,-0.25,2.0453361582
2020-09-22 12:30:00,2.0985,0.59,2.1798628971,0.1985,0,0.1985,1.9,0.59,1.989497424,2.0785,-0.15,2.0839055281,0.1985,0,0.1985,1.88,-0.15,1.8859745491000002
2020-09-22 13:00:00,2.0575,0.25,2.0726326857,0.1675,0,0.1675,1.8900000000000001,0.25,1.9064626931,2.0975,0.23,2.1100725698,0.1675,0,0.1675,1.9300000000000002,0.23,1.9436563482
2020-09-22 13:30:00,2.09,0.25,2.1048990475,0.1,0,0.1,1.99,0.25,2.0056420418,2.13,0.23,2.1423818521,0.1,0,0.1,2.03,0.23,2.0429880078
2020-09-22 14:00:00,1.9895,0.25,2.0051459423,0.2195,0,0.2195,1.77,0.25,1.7875681805,2.0395,0.23,2.0524278915,0.2195,0,0.2195,1.82,0.23,1.8344754019
2020-09-22 14:30:00,1.9785,0.25,1.9942322458000001,0.17850000000000002,0,0.17850000000000002,1.8,0.25,1.8172781845000001,2.0185,0.23,2.03156153,0.17850000000000002,0,0.17850000000000002,1.8399999999999999,0.23,1.8543192821
2020-09-22 15:00:00,1.9785,0.25,1.9942322458000001,0.14850000000000002,0,0.14850000000000002,1.83,0.25,1.8469975636,2.0185,0.23,2.03156153,0.14850000000000002,0,0.14850000000000002,1.87,0.23,1.8840912929
2020-09-22 15:30:00,2.084,0.28,2.1027258499,0.074,0,0.074,2.01,0.28,2.0294087809,2.124,0.17,2.1307923409,0.074,0,0.074,2.05,0.17,2.0570367036
2020-09-22 16:00:00,2.1495,0.62,2.2371299135,0.1595,0,0.1595,1.99,0.62,2.0843464203,2.1195,-0.33,2.1450361884999998,0.1595,0,0.1595,1.96,-0.33,1.9875864761000002
2020-09-22 16:30:00,2.2205,0.64,2.3108916569,0.1405,0,0.1405,2.08,0.64,2.1762352814,2.1805,-0.31,2.2024259919,0.1405,0,0.1405,2.04,-0.31,2.063419492
2020-09-22 17:00:00,2.245,0.59,2.3212335083,0.095,0,0.095,2.15,0.59,2.2294842453,2.205,-0.36,2.2341944857,0.095,0,0.095,2.11,-0.36,2.140490598
2020-09-22 17:30:00,2.2825,0.55,2.3478301152,0.052500000000000005,0,0.052500000000000005,2.23,0.55,2.296823894,2.2425,-0.4,2.2778951359,0.052500000000000005,0,0.052500000000000005,2.19,-0.4,2.2262299971
2020-09-22 18:00:00,2.367,0.51,2.4213196815,0.057,0,0.057,2.31,0.51,2.3656288804,2.327,-0.43,2.3663957826,0.057,0,0.057,2.27,-0.43,2.3103679361
2020-09-22 18:30:00,2.3695,0.49,2.4196343215000002,0.0195,0,0.0195,2.35,0.49,2.4005416056,2.3295,-0.46,2.3744831543,0.0195,0,0.0195,2.31,-0.46,2.3553555995
2020-09-22 19:00:00,2.342,0.53,2.4012213559,0.002,0,0.002,2.34,0.53,2.3992707225,2.302,-0.41000000000000003,2.3382266785,0.002,0,0.002,2.3,-0.41000000000000003,2.3362576913
2020-09-22 19:30:00,2.4255,0.5,2.4764995962,0.0055000000000000005,0,0.0055000000000000005,2.42,0.5,2.4711131095,2.3755,-0.45,2.4177469367,0.0055000000000000005,0,0.0055000000000000005,2.37,-0.45,2.4123432592
2020-09-22 20:00:00,2.273,0.5,2.3273437649,0.003,0,0.003,2.27,0.5,2.3244139046,2.233,-0.47000000000000003,2.2819265983,0.003,0,0.003,2.23,-0.47000000000000003,2.2789910048
2020-09-22 20:30:00,2.112,0.47000000000000003,2.1636644842,0.002,0,0.002,2.11,0.47000000000000003,2.1617122843,2.072,-0.48,2.1268718814,0.002,0,0.002,2.07,-0.48,2.124923528
2020-09-22 21:00:00,2.037,0.45,2.0861133718,0.017,0,0.017,2.02,0.45,2.0695168518,1.9969999999999999,-0.51,2.0610941269,0.017,0,0.017,1.98,-0.51,2.0446271054
2020-09-22 21:30:00,1.8995000000000002,0.45,1.9520758822,0.0195,0,0.0195,1.88,0.45,1.9331063085,1.8695,-0.51,1.9378158452,0.0195,0,0.0195,1.85,-0.51,1.9190101615000001
2020-09-22 22:00:00,1.7465000000000002,0.42,1.7962912487,0.026500000000000003,0,0.026500000000000003,1.72,0.42,1.7705366418000001,1.7165,-0.53,1.7964610349,0.026500000000000003,0,0.026500000000000003,1.69,-0.53,1.7711578134
2020-09-22 22:30:00,1.548,0.4,1.5988445828,0.028,0,0.028,1.52,0.4,1.5717506164000001,1.518,-0.53,1.6078631783000001,0.028,0,0.028,1.49,-0.53,1.5814550262
2020-09-22 23:00:00,1.435,0.43,1.4980403866,0.025,0,0.025,1.4100000000000001,0.43,1.4741099009,1.405,-0.51,1.4946989663,0.025,0,0.025,1.38,-0.51,1.4712239802
2020-09-22 23:30:00,1.2850000000000001,0.44,1.3582433508,0.025,0,0.025,1.26,0.44,1.3346160497000001,1.315,-0.5,1.4068493167,0.025,0,0.025,1.29,-0.5,1.3835100289
2020-09-23 00:00:00,1.194,0.0,1.194,0.054,0,0.054,1.1400000000000001,0.0,1.1400000000000001,1.234,0.0,1.234,0.054,0,0.054,1.18,0.0,1.18
2020-09-23 00:30:00,1.1965,0.0,1.1965,0.026500000000000003,0,0.026500000000000003,1.17,0.0,1.17,1.2365,0.0,1.2365,0.026500000000000003,0,0.026500000000000003,1.21,0.0,1.21
2020-09-23 01:00:00,1.16,0.0,1.16,0.03,0,0.03,1.13,0.0,1.13,1.2,-0.14,1.2081390648,0.03,0,0.03,1.17,-0.14,1.1783462988
2020-09-23 01:30:00,1.259,0.0,1.259,0.059000000000000004,0,0.059000000000000004,1.2,0.0,1.2,1.299,0.0,1.299,0.059000000000000004,0,0.059000000000000004,1.24,0.0,1.24
2020-09-23 02:00:00,1.2730000000000001,0.0,1.2730000000000001,0.073,0,0.073,1.2,0.0,1.2,1.313,0.0,1.313,0.073,0,0.073,1.24,0.0,1.24
2020-09-23 02:30:00,1.2125,0.0,1.2125,0.0825,0,0.0825,1.13,0.0,1.13,1.2525,0.0,1.2525,0.0825,0,0.0825,1.17,0.0,1.17
2020-09-23 03:00:00,1.119,0.0,1.119,0.069,0,0.069,1.05,0.0,1.05,1.159,0.0,1.159,0.069,0,0.069,1.09,0.0,1.09
2020-09-23 03:30:00,1.0735000000000001,-0.48,1.1759261244,0.0935,0,0.0935,0.98,-0.48,1.0912378293,1.1535,0.42,1.2275839075000001,0.0935,0,0.0935,1.06,0.42,1.1401754251
2020-09-23 04:00:00,1.084,-0.48,1.1855192955,0.064,0,0.064,1.02,-0.48,1.1272976537,1.154,0.42,1.2280537448,0.064,0,0.064,1.09,0.42,1.1681181447
2020-09-23 04:30:00,1.124,0.0,1.124,0.054,0,0.054,1.07,0.0,1.07,1.164,-0.14,1.1723890139,0.054,0,0.054,1.11,-0.14,1.1187939935
2020-09-23 05:00:00,1.1475,0.0,1.1475,0.0475,0,0.0475,1.1,0.0,1.1,1.1875,0.0,1.1875,0.0475,0,0.0475,1.1400000000000001,0.0,1.1400000000000001
2020-09-23 05:30:00,1.184,0.0,1.184,0.064,0,0.064,1.12,0.0,1.12,1.224,0.0,1.224,0.064,0,0.064,1.16,0.0,1.16
2020-09-23 06:00:00,1.282,0.45,1.358684658,0.092,0,0.092,1.19,0.45,1.2722421153,1.292,-0.48,1.3782829898,0.092,0,0.092,1.2,-0.48,1.2924395537
2020-09-23 06:30:00,1.5670000000000002,0.54,1.6574344633,0.097,0,0.097,1.47,0.54,1.5660459762999999,1.537,-0.4,1.5881967762,0.097,0,0.097,1.44,-0.4,1.4945233354
2020-09-23 07:00:00,1.7495,0.54,1.8309424486,0.0495,0,0.0495,1.7000000000000002,0.54,1.7837040113,1.7195,-0.4,1.765412204,0.0495,0,0.0495,1.67,-0.4,1.7172361514999999
2020-09-23 07:30:00,2.036,0.6000000000000001,2.1225682557,0.046,0,0.046,1.99,0.6000000000000001,2.0784850252,2.006,-0.35000000000000003,2.0363044959,0.046,0,0.046,1.96,-0.35000000000000003,1.9910047715
2020-09-23 08:00:00,2.233,0.6000000000000001,2.3122043595,0.083,0,0.083,2.15,0.6000000000000001,2.2321514286,2.193,-0.33,2.2176900144,0.083,0,0.083,2.11,-0.33,2.135649784
2020-09-23 08:30:00,2.2685,0.64,2.357051601,0.1285,0,0.1285,2.14,0.64,2.2336517186,2.2385,-0.26,2.2535488124,0.1285,0,0.1285,2.11,-0.26,2.1259586073
2020-09-23 09:00:00,2.293,0.28,2.3100322509,0.093,0,0.093,2.2,0.28,2.2177466041000002,2.333,0.25,2.3463565373,0.093,0,0.093,2.24,0.25,2.2539077177
2020-09-23 09:30:00,2.247,0.28,2.2643782811,0.137,0,0.137,2.11,0.28,2.1284971223999998,2.287,0.25,2.3006236111,0.137,0,0.137,2.15,0.25,2.1644860822
2020-09-23 10:00:00,2.202,0.29,2.2210141828,0.232,0,0.232,1.97,0.29,1.9912307752,2.242,0.27,2.2581992826,0.232,0,0.232,2.01,0.27,2.0280532537
2020-09-23 10:30:00,2.074,0.28,2.0928153287,0.314,0,0.314,1.76,0.28,1.7821335528,2.114,0.26,2.1299286373,0.314,0,0.314,1.8,0.26,1.8186808406
2020-09-23 11:00:00,2.0855,0.66,2.1874437707,0.3655,0,0.3655,1.72,0.66,1.8422811946,2.0655,-0.17,2.0724840771,0.3655,0,0.3655,1.7000000000000002,-0.17,1.7084788556000001
2020-09-23 11:30:00,2.0655,0.7000000000000001,2.1808920767,0.3355,0,0.3355,1.73,0.7000000000000001,1.8662529303,2.0355,-0.24,2.049600022,0.3355,0,0.3355,1.7000000000000002,-0.24,1.7168575946
2020-09-23 12:00:00,2.2035,0.72,2.318148453,0.2335,0,0.2335,1.97,0.72,2.0974508338,2.1635,-0.23,2.175691212,0.2335,0,0.2335,1.9300000000000002,-0.23,1.9436563482
2020-09-23 12:30:00,2.215,0.67,2.3141143014,0.185,0,0.185,2.03,0.67,2.1377090541,2.175,-0.27,2.1916945499000002,0.185,0,0.185,1.99,-0.27,2.0082330542
2020-09-23 13:00:00,2.2745,0.66,2.3683222436999998,0.17450000000000002,0,0.17450000000000002,2.1,0.66,2.2012723593,2.2345,-0.29,2.2532399451,0.17450000000000002,0,0.17450000000000002,2.06,-0.29,2.0803124765
2020-09-23 13:30:00,2.159,0.61,2.2435197793,0.219,0,0.219,1.94,0.61,2.0336420531,2.129,-0.34,2.1559779683,0.219,0,0.219,1.9100000000000001,-0.34,1.940025773
2020-09-23 14:00:00,1.9925000000000002,0.29,2.0134935436,0.42250000000000004,0,0.42250000000000004,1.57,0.29,1.5965587994,2.0225,0.12,2.026056823,0.42250000000000004,0,0.42250000000000004,1.6,0.12,1.6044936896
2020-09-23 14:30:00,1.9725000000000001,0.25,1.9882797213,0.4025,0,0.4025,1.57,0.25,1.589779859,2.0025,0.24,2.016830744,0.4025,0,0.4025,1.6,0.24,1.6178998733
2020-09-23 15:00:00,1.803,0.27,1.8231042208,0.593,0,0.593,1.21,0.27,1.2397580409,1.843,0.26,1.8612493116,0.593,0,0.593,1.25,0.26,1.2767536959
2020-09-23 15:30:00,1.9415,0.22,1.9539248322,0.3715,0,0.3715,1.57,0.22,1.5853390804,1.9815,0.21,1.9925968609,0.3715,0,0.3715,1.6099999999999999,0.21,1.6236378907
2020-09-23 16:00:00,2.0295,0.22,2.0413892941,0.3295,0,0.3295,1.7000000000000002,0.22,1.714176187,2.0695,0.21,2.08012746,0.3295,0,0.3295,1.74,0.21,1.7526266003000002
2020-09-23 16:30:00,2.1325,0.21,2.1428150293,0.29250000000000004,0,0.29250000000000004,1.8399999999999999,0.21,1.8519449236,2.1725,0.19,2.1807925738,0.29250000000000004,0,0.29250000000000004,1.88,0.19,1.8895766722
2020-09-23 17:00:00,2.4035,0.58,2.4724911021000002,0.21350000000000002,0,0.21350000000000002,2.19,0.58,2.2655021518,2.3635,-0.38,2.3938530134000002,0.21350000000000002,0,0.21350000000000002,2.15,-0.38,2.1833231552
2020-09-23 17:30:00,2.436,0.54,2.4951344653,0.176,0,0.176,2.26,0.54,2.3236178688,2.396,-0.41000000000000003,2.430826197,0.176,0,0.176,2.22,-0.41000000000000003,2.2575429121
2020-09-23 18:00:00,2.4045,0.51,2.4579911005,0.14450000000000002,0,0.14450000000000002,2.26,0.51,2.3168297305,2.3645,-0.44,2.4050904869,0.14450000000000002,0,0.14450000000000002,2.22,-0.44,2.2631835984
2020-09-23 18:30:00,2.294,0.51,2.3500076596,0.17400000000000002,0,0.17400000000000002,2.12,0.51,2.1804815982,2.2640000000000002,-0.45,2.3082885435,0.17400000000000002,0,0.17400000000000002,2.09,-0.45,2.1378961621
2020-09-23 19:00:00,2.307,0.49,2.3584632709,0.167,0,0.167,2.14,0.49,2.1953815158,2.267,-0.47000000000000003,2.315208198,0.167,0,0.167,2.1,-0.47000000000000003,2.1519526017
2020-09-23 19:30:00,2.3505000000000003,0.45,2.3931883022,0.1005,0,0.1005,2.25,0.45,2.2945587811,2.3105,-0.51,2.3661171252,0.1005,0,0.1005,2.21,-0.51,2.2680828909
2020-09-23 20:00:00,2.311,0.43,2.3506639488,0.081,0,0.081,2.23,0.43,2.2710790387,2.271,-0.53,2.3320250855999998,0.081,0,0.081,2.19,-0.53,2.2532199183
2020-09-23 20:30:00,2.234,0.43,2.2750068132,0.084,0,0.084,2.15,0.43,2.1925783908,2.194,-0.54,2.2594769306,0.084,0,0.084,2.11,-0.54,2.1780036731
2020-09-23 21:00:00,2.0765,0.37,2.1092065451,0.0565,0,0.0565,2.02,0.37,2.0536065836,2.0565,-0.51,2.1187949995,0.0565,0,0.0565,2.0,-0.51,2.064000969
2020-09-23 21:30:00,1.9335,-0.14,1.9385619025,0.0635,0,0.0635,1.87,-0.14,1.8752333187999999,1.9735,-0.14,1.9784595649,0.0635,0,0.0635,1.9100000000000001,-0.14,1.9151240169000001
2020-09-23 22:00:00,1.7665000000000002,-0.14,1.7720390092,0.0765,0,0.0765,1.69,-0.14,1.695788902,1.8065,-0.14,1.8119167337,0.0765,0,0.0765,1.73,-0.14,1.7356554958000001
2020-09-23 22:30:00,1.62,0.07,1.6215116404,0.12,0,0.12,1.5,0.07,1.501632445,1.65,-0.26,1.6703592428,0.12,0,0.12,1.53,-0.26,1.551934277
2020-09-23 23:00:00,1.48,0.42,1.5384407691000002,0.12,0,0.12,1.3599999999999999,0.42,1.4233762679,1.46,-0.53,1.5532224567,0.12,0,0.12,1.34,-0.53,1.4410065926
2020-09-23 23:30:00,1.33,-0.14,1.3373481221999999,0.11,0,0.11,1.22,-0.14,1.2280065146,1.37,-0.14,1.3771347066000001,0.11,0,0.11,1.26,-0.14,1.2677539193
2020-09-24 00:00:00,1.2275,-0.5,1.325426818,0.0975,0,0.0975,1.13,-0.5,1.2356779516,1.2675,0.39,1.3261433746,0.0975,0,0.0975,1.17,0.39,1.2332882875
2020-09-24 00:30:00,1.1985000000000001,-0.5,1.2986155128,0.1085,0,0.1085,1.09,-0.5,1.199208072,1.3085,0.41000000000000003,1.3712301958,0.1085,0,0.1085,1.2,0.41000000000000003,1.2681088281
2020-09-24 01:00:00,1.178,-0.48,1.2720393076,0.178,0,0.178,1.0,-0.48,1.1092339699,1.288,0.43,1.3578821746,0.178,0,0.178,1.11,0.43,1.1903780912
2020-09-24 01:30:00,1.2875,-0.48,1.3740655916,0.2275,0,0.2275,1.06,-0.48,1.1636150566,1.3975,0.43,1.4621580797,0.2275,0,0.2275,1.17,0.43,1.2465151423
2020-09-24 02:00:00,1.289,-0.48,1.375471192,0.189,0,0.189,1.1,-0.48,1.2001666551,1.399,0.43,1.4635918147,0.189,0,0.189,1.21,0.43,1.2841339494000001
2020-09-24 02:30:00,1.2505,-0.5,1.3467554529,0.2505,0,0.2505,1.0,-0.5,1.1180339887,1.3605,0.4,1.4180833015,0.2505,0,0.2505,1.11,0.4,1.1798728745
2020-09-24 03:00:00,1.167,-0.5,1.2696019061000001,0.257,0,0.257,0.91,-0.5,1.0383159442,1.2770000000000001,0.4,1.3381812284,0.257,0,0.257,1.02,0.4,1.095627674
2020-09-24 03:30:00,1.125,-0.5,1.2311072252,0.265,0,0.265,0.86,-0.5,0.9947864092,1.235,0.39,1.2951158248999999,0.265,0,0.265,0.97,0.39,1.0454664031
2020-09-24 04:00:00,1.135,-0.51,1.2443170818,0.23500000000000001,0,0.23500000000000001,0.9,-0.51,1.034456379,1.245,0.39,1.3046551268,0.23500000000000001,0,0.23500000000000001,1.01,0.39,1.0826818554
2020-09-24 04:30:00,1.1075,-0.53,1.2277850993000001,0.23750000000000002,0,0.23750000000000002,0.87,-0.53,1.0187246929,1.2175,0.37,1.2724803535,0.23750000000000002,0,0.23750000000000002,0.98,0.37,1.0475208828
2020-09-24 05:00:00,1.094,-0.51,1.2070360392,0.224,0,0.224,0.87,-0.51,1.0084641788,1.204,0.39,1.2655891909,0.224,0,0.224,0.98,0.39,1.0547511555
2020-09-24 05:30:00,1.184,-0.48,1.2775977458,0.254,0,0.254,0.93,-0.48,1.0465658126,1.284,0.41000000000000003,1.3478709137,0.254,0,0.254,1.03,0.41000000000000003,1.1086027242
2020-09-24 06:00:00,1.315,0.29,1.3465975642,0.215,0,0.215,1.1,0.29,1.1375851616000001,1.335,-0.29,1.3661350592,0.215,0,0.215,1.12,-0.29,1.1569356075
2020-09-24 06:30:00,1.604,0.5,1.680123805,0.194,0,0.194,1.4100000000000001,0.5,1.4960280746,1.624,-0.43,1.6799630948000002,0.194,0,0.194,1.43,-0.43,1.4932514859000001
2020-09-24 07:00:00,1.7770000000000001,0.52,1.8515207263,0.187,0,0.187,1.5899999999999999,0.52,1.6728717823,1.767,-0.41000000000000003,1.8139429429,0.187,0,0.187,1.58,-0.41000000000000003,1.6323296236
2020-09-24 07:30:00,2.0645,-0.12,2.0679845865,0.24450000000000002,0,0.24450000000000002,1.82,-0.12,1.8239517537,2.1345,0.24,2.1479502438,0.24450000000000002,0,0.24450000000000002,1.8900000000000001,0.24,1.9051771571
2020-09-24 08:00:00,2.159,-0.14,2.1635343769,0.249,0,0.249,1.9100000000000001,-0.14,1.9151240169000001,2.219,0.42,2.2583978835,0.249,0,0.249,1.97,0.42,2.0142740628
2020-09-24 08:30:00,2.0685000000000002,0.18,2.0763169917,0.3385,0,0.3385,1.73,0.18,1.7393389549,2.1085,0.16,2.1145619523,0.3385,0,0.3385,1.77,0.16,1.7772169253999999
2020-09-24 09:00:00,2.127,0.21,2.1373415731,0.377,0,0.377,1.75,0.21,1.7625549637,2.167,0.2,2.1762097785,0.377,0,0.377,1.79,0.2,1.8011385288000001
2020-09-24 09:30:00,2.212,0.21,2.2219459939,0.292,0,0.292,1.92,0.21,1.9314502323,2.252,0.2,2.2608635518,0.292,0,0.292,1.96,0.2,1.970177657
2020-09-24 10:00:00,2.2425,0.22,2.2532656856,0.3225,0,0.3225,1.92,0.22,1.9325630649,2.2825,0.2,2.2912455674,0.3225,0,0.3225,1.96,0.2,1.970177657
2020-09-24 10:30:00,2.2245,0.23,2.2363587033,0.41450000000000004,0,0.41450000000000004,1.81,0.23,1.8245547402,2.2645,0.22,2.2751615877,0.41450000000000004,0,0.41450000000000004,1.85,0.22,1.8630351580000002
2020-09-24 11:00:00,2.0355,0.27,2.0533290652,0.7355,0,0.7355,1.3,0.27,1.3277424449,2.0755,0.26,2.0917218386,0.7355,0,0.7355,1.34,0.26,1.3649908425000001
2020-09-24 11:30:00,2.039,0.27,2.0567987262,0.579,0,0.579,1.46,0.27,1.4847558722,2.079,0.26,2.0951947404,0.579,0,0.579,1.5,0.26,1.5223665787
2020-09-24 12:00:00,2.1165,0.24,2.1300639075,0.41650000000000004,0,0.41650000000000004,1.7000000000000002,0.24,1.7168575946,2.1565,0.23,2.1687305619,0.41650000000000004,0,0.41650000000000004,1.74,0.23,1.7551353224000001
2020-09-24 12:30:00,2.105,0.21,2.1154491249,0.435,0,0.435,1.67,0.21,1.6831518054,2.155,0.2,2.1642608438,0.435,0,0.435,1.72,0.2,1.7315888658
2020-09-24 13:00:00,2.2335,0.23,2.24531117,0.3235,0,0.3235,1.9100000000000001,0.23,1.9237983262,2.2735,0.2,2.2822800551,0.3235,0,0.3235,1.9500000000000002,0.2,1.9602295784
2020-09-24 13:30:00,1.9475,0.23,1.9610344847,0.5775,0,0.5775,1.37,0.23,1.3891724155,1.9975,0.21,2.008508464,0.5775,0,0.5775,1.42,0.21,1.4354441821
2020-09-24 14:00:00,1.879,0.19,1.888581743,0.539,0,0.539,1.34,0.19,1.3534031181000001,1.929,0.23,1.9426633779,0.539,0,0.539,1.3900000000000001,0.23,1.4089002804000001
2020-09-24 14:30:00,1.7815,-0.06,1.7825100981,0.7715000000000001,0,0.7715000000000001,1.01,-0.06,1.0117806086,1.8615,0.46,1.9174937418,0.7715000000000001,0,0.7715000000000001,1.09,0.46,1.1830891767
2020-09-24 15:00:00,1.8105,0.21,1.8226382664,0.6105,0,0.6105,1.2,0.21,1.2182364303,1.8505,0.2,1.8612765109,0.6105,0,0.6105,1.24,0.2,1.2560254774000001
2020-09-24 15:30:00,1.9155000000000002,0.19,1.9249000622999999,0.5555,0,0.5555,1.3599999999999999,0.19,1.3732079231,1.9555,0.18,1.9637668523,0.5555,0,0.5555,1.4,0.18,1.4115239991
2020-09-24 16:00:00,2.0925,0.25,2.1073813727,0.5125000000000001,0,0.5125000000000001,1.58,0.25,1.5996562131,2.1225,0.1,2.1248544068,0.5125000000000001,0,0.5125000000000001,1.6099999999999999,0.1,1.6131026006
2020-09-24 16:30:00,2.436,0.6000000000000001,2.508803699,0.306,0,0.306,2.13,0.6000000000000001,2.2128940327,2.406,-0.35000000000000003,2.4313239192,0.306,0,0.306,2.1,-0.35000000000000003,2.1289668856
2020-09-24 17:00:00,2.56,0.55,2.6184155514,0.27,0,0.27,2.29,0.55,2.3551220775,2.52,-0.41000000000000003,2.5531353274,0.27,0,0.27,2.25,-0.41000000000000003,2.2870505023
2020-09-24 17:30:00,2.5055,0.52,2.5588923873000002,0.29550000000000004,0,0.29550000000000004,2.21,0.52,2.2703523956,2.4655,-0.43,2.502716574,0.29550000000000004,0,0.29550000000000004,2.17,-0.43,2.2121934816
2020-09-24 18:00:00,2.609,0.52,2.6603159587,0.159,0,0.159,2.45,0.52,2.5045758124,2.569,-0.44,2.6064076811,0.159,0,0.159,2.41,-0.44,2.4498367293
2020-09-24 18:30:00,2.6475,0.52,2.6980838108,0.2275,0,0.2275,2.42,0.52,2.4752373624,2.6075,-0.44,2.6443631086,0.2275,0,0.2275,2.38,-0.44,2.4203305559
2020-09-24 19:00:00,2.6185,0.49,2.6639523738,0.2285,0,0.2285,2.39,0.49,2.4397130979,2.5885,-0.49,2.6344700131,0.2285,0,0.2285,2.36,-0.49,2.4103319273
2020-09-24 19:30:00,2.5540000000000003,0.49,2.6005799353,0.264,0,0.264,2.29,0.49,2.3418368859,2.544,-0.49,2.5907597341,0.264,0,0.264,2.2800000000000002,-0.49,2.3320591759
2020-09-24 20:00:00,2.5535,-0.14,2.5573349898,0.2735,0,0.2735,2.2800000000000002,-0.14,2.2842942017,2.5935,-0.14,2.5972759287000002,0.2735,0,0.2735,2.32,-0.14,2.3242202994
2020-09-24 20:30:00,2.354,-0.14,2.3581594518,0.274,0,0.274,2.08,-0.14,2.0847062143,2.394,-0.14,2.3980900734,0.274,0,0.274,2.12,-0.14,2.1246176127
2020-09-24 21:00:00,2.174,-0.14,2.1785031558,0.274,0,0.274,1.9,-0.14,1.9051509127,2.214,-0.14,2.2184219617,0.274,0,0.274,1.94,-0.14,1.9450449866000001
2020-09-24 21:30:00,2.013,-0.14,2.0178624829,0.273,0,0.273,1.74,-0.14,1.7456230979,2.053,-0.14,2.0577679655,0.273,0,0.273,1.78,-0.14,1.7854971297
2020-09-24 22:00:00,1.8825,-0.14,1.887698665,0.2725,0,0.2725,1.6099999999999999,-0.14,1.6160754932999999,1.9225,-0.14,1.927590789,0.2725,0,0.2725,1.65,-0.14,1.6559287424
2020-09-24 22:30:00,1.7045,-0.14,1.7102398224000002,0.2745,0,0.2745,1.43,-0.14,1.4368368035,1.7445,-0.14,1.7501086395,0.2745,0,0.2745,1.47,-0.14,1.4766516177
2020-09-24 23:00:00,1.5939999999999999,-0.14,1.6001362442,0.274,0,0.274,1.32,-0.14,1.3274034805000001,1.634,-0.14,1.6399865853,0.274,0,0.274,1.3599999999999999,-0.14,1.3671868929
2020-09-24 23:30:00,1.3945,-0.52,1.4882977693,0.2745,0,0.2745,1.12,-0.52,1.2348279232000001,1.4945,0.4,1.5471038265,0.2745,0,0.2745,1.22,0.4,1.2839003077
2020-09-25 00:00:00,1.282,-0.5,1.376053778,0.262,0,0.262,1.02,-0.5,1.1359577457,1.392,0.41000000000000003,1.4511250808,0.262,0,0.262,1.13,0.41000000000000003,1.202081528
2020-09-25 00:30:00,1.2655,-0.5,1.3606947674,0.24550000000000002,0,0.24550000000000002,1.02,-0.5,1.1359577457,1.3755,0.4,1.4324804536,0.24550000000000002,0,0.24550000000000002,1.13,0.4,1.1987076374
2020-09-25 01:00:00,1.228,-0.5,1.3258898898,0.188,0,0.188,1.04,-0.5,1.1539497389,1.338,0.4,1.3965113677,0.188,0,0.188,1.15,0.4,1.2175795662
2020-09-25 01:30:00,1.323,-0.5,1.4143298767,0.263,0,0.263,1.06,-0.5,1.1720068259,1.433,0.4,1.4877798896,0.263,0,0.263,1.17,0.4,1.2364869591
2020-09-25 02:00:00,1.3795,-0.5,1.4673173651,0.2295,0,0.2295,1.15,-0.5,1.2539936204,1.4395,0.4,1.4940415824,0.2295,0,0.2295,1.21,0.4,1.2744018205
2020-09-25 02:30:00,1.399,0.0,1.399,0.23900000000000002,0,0.23900000000000002,1.16,0.0,1.16,1.449,0.0,1.449,0.23900000000000002,0,0.23900000000000002,1.21,0.0,1.21
2020-09-25 03:00:00,1.3535,0.0,1.3535,0.2735,0,0.2735,1.08,0.0,1.08,1.3935,0.0,1.3935,0.2735,0,0.2735,1.12,0.0,1.12
2020-09-25 03:30:00,1.274,0.0,1.274,0.274,0,0.274,1.0,0.0,1.0,1.314,0.0,1.314,0.274,0,0.274,1.04,0.0,1.04
2020-09-25 04:00:00,1.3045,0.0,1.3045,0.2745,0,0.2745,1.03,0.0,1.03,1.3445,0.0,1.3445,0.2745,0,0.2745,1.07,0.0,1.07
2020-09-25 04:30:00,1.294,-0.14,1.301551382,0.274,0,0.274,1.02,-0.14,1.0295630141,1.334,-0.14,1.3413262094,0.274,0,0.274,1.06,-0.14,1.0692053124
2020-09-25 05:00:00,1.2835,0.0,1.2835,0.2735,0,0.2735,1.01,0.0,1.01,1.3235000000000001,0.0,1.3235000000000001,0.2735,0,0.2735,1.05,0.0,1.05
2020-09-25 05:30:00,1.3625,0.13,1.368687784,0.2725,0,0.2725,1.09,0.13,1.09772492,1.4025,0.0,1.4025,0.2725,0,0.2725,1.13,0.0,1.13
2020-09-25 06:00:00,1.444,0.0,1.444,0.274,0,0.274,1.17,0.0,1.17,1.484,0.0,1.484,0.274,0,0.274,1.21,0.0,1.21
2020-09-25 06:30:00,1.6445,0.15,1.651326815,0.2745,0,0.2745,1.37,0.15,1.3781872151,1.6844999999999999,0.13,1.6895088783,0.2745,0,0.2745,1.4100000000000001,0.13,1.4159802259
2020-09-25 07:00:00,1.9035000000000002,0.17,1.911076202,0.2735,0,0.2735,1.63,0.17,1.6388410539,1.9535,0.16,1.9600413899,0.2735,0,0.2735,1.6800000000000002,0.16,1.6876018488
2020-09-25 07:30:00,2.155,-0.33,2.1801204095,0.275,0,0.275,1.88,-0.33,1.9087430419,2.245,0.5,2.3000054348,0.275,0,0.275,1.97,0.5,2.0324615618
2020-09-25 08:00:00,2.345,-0.06,2.3457674649999998,0.28500000000000003,0,0.28500000000000003,2.06,-0.06,2.0608736012,2.395,0.34,2.4190132286,0.28500000000000003,0,0.28500000000000003,2.11,0.34,2.1372178176
2020-09-25 08:30:00,2.3095,0.21,2.3190278674,0.34950000000000003,0,0.34950000000000003,1.96,0.21,1.9712178975999999,2.3495,0.2,2.3579970844,0.34950000000000003,0,0.34950000000000003,2.0,0.2,2.0099751242
2020-09-25 09:00:00,2.187,0.2,2.1961259071,0.487,0,0.487,1.7000000000000002,0.2,1.7117242769,2.227,0.19,2.2350903785,0.487,0,0.487,1.74,0.19,1.7503428236
2020-09-25 09:30:00,2.1095,0.17,2.1163388788,0.5995,0,0.5995,1.51,0.17,1.5195394039,2.1595,0.25,2.1739227792,0.5995,0,0.5995,1.56,0.25,1.5799050604
2020-09-25 10:00:00,2.074,-0.29,2.0941766879,0.494,0,0.494,1.58,-0.29,1.6063934761,2.194,0.62,2.279920174,0.494,0,0.494,1.7000000000000002,0.62,1.8095303258
2020-09-25 10:30:00,1.9455,-0.27,1.9641461886,0.6555000000000001,0,0.6555000000000001,1.29,-0.27,1.3179529582,2.0555,0.64,2.1528307528,0.6555000000000001,0,0.6555000000000001,1.4,0.64,1.5393505124
2020-09-25 11:00:00,1.9649999999999999,-0.26,1.9821263835,0.785,0,0.785,1.18,-0.26,1.2083045974,2.075,0.64,2.1714568842,0.785,0,0.785,1.29,0.64,1.4400347218
2020-09-25 11:30:00,1.8595000000000002,-0.26,1.877588946,0.8495,0,0.8495,1.01,-0.26,1.042928569,1.9695,0.64,2.0708766863,0.8495,0,0.8495,1.12,0.64,1.2899612397
2020-09-25 12:00:00,1.7495,-0.26,1.7687142929,0.9095000000000001,0,0.9095000000000001,0.84,-0.26,0.8793179175,1.8595000000000002,0.64,1.9665554276,0.9095000000000001,0,0.9095000000000001,0.9500000000000001,0.64,1.1454693361000001
2020-09-25 12:30:00,1.6724999999999999,-0.28,1.6957760023000001,0.9225000000000001,0,0.9225000000000001,0.75,-0.28,0.8005623024,1.7725,0.63,1.8811316408,0.9225000000000001,0,0.9225000000000001,0.85,0.63,1.0580170131
2020-09-25 13:00:00,1.565,-0.28,1.5898506219000001,1.125,0,1.125,0.44,-0.28,0.5215361924,1.675,0.63,1.7895600018,1.125,0,1.125,0.55,0.63,0.8363013811000001
2020-09-25 13:30:00,1.5325,-0.30000000000000004,1.5615877337000001,1.0225,0,1.0225,0.51,-0.30000000000000004,0.5916924877,1.6325,0.61,1.7427438854,1.0225,0,1.0225,0.61,0.61,0.8626702730000001
2020-09-25 14:00:00,1.453,-0.30000000000000004,1.4836471953,1.043,0,1.043,0.41000000000000003,-0.30000000000000004,0.5080354318,1.553,0.59,1.6612973846,1.043,0,1.043,0.51,0.59,0.7798717843
2020-09-25 14:30:00,1.529,-0.27,1.5526561113000001,0.969,0,0.969,0.56,-0.27,0.6216912417,1.629,0.62,1.7429977051,0.969,0,0.969,0.66,0.62,0.9055385138000001
2020-09-25 15:00:00,1.53,-0.27,1.5536408851,0.84,0,0.84,0.6900000000000001,-0.27,0.7409453421000001,1.63,0.62,1.7439323381,0.84,0,0.84,0.79,0.62,1.0042410069
2020-09-25 15:30:00,1.6855,-0.02,1.685618655,0.8355,0,0.8355,0.85,-0.02,0.8502352616000001,1.7455,0.34,1.7783054434,0.8355,0,0.8355,0.91,0.34,0.9714422268
2020-09-25 16:00:00,1.6585,0.18,1.6682392664,0.6885,0,0.6885,0.97,0.18,0.9865596789000001,1.6985000000000001,0.18,1.7080111973,0.6885,0,0.6885,1.01,0.18,1.0259142264
2020-09-25 16:30:00,2.0085,0.17,2.0156815845,0.47850000000000004,0,0.47850000000000004,1.53,0.17,1.5394154735,2.0485,0.16,2.0547389737,0.47850000000000004,0,0.47850000000000004,1.57,0.16,1.5781318069
2020-09-25 17:00:00,2.1355,0.17,2.1422558787,0.41550000000000004,0,0.41550000000000004,1.72,0.17,1.7283807451,2.1755,0.16,2.18137577,0.41550000000000004,0,0.41550000000000004,1.76,0.16,1.7672577627
2020-09-25 17:30:00,2.2355,0.16,2.2412184744,0.41550000000000004,0,0.41550000000000004,1.82,0.16,1.8270194307,2.2755,0.15,2.2804386091,0.41550000000000004,0,0.41550000000000004,1.8599999999999999,0.15,1.8660385848
2020-09-25 18:00:00,2.3235,0.51,2.378813202,0.3035,0,0.3035,2.02,0.51,2.083386666,2.3335,-0.45,2.3764936882,0.3035,0,0.3035,2.03,-0.45,2.0792787211
2020-09-25 18:30:00,2.311,0.0,2.311,0.171,0,0.171,2.14,0.0,2.14,2.351,0.0,2.351,0.171,0,0.171,2.18,0.0,2.18
2020-09-25 19:00:00,2.4505,0.5,2.500989854,0.2205,0,0.2205,2.23,0.5,2.2853664914,2.4705,-0.46,2.5129604553,0.2205,0,0.2205,2.25,-0.46,2.2965408771
2020-09-25 19:30:00,2.5475,0.47000000000000003,2.5904934376,0.2675,0,0.2675,2.2800000000000002,0.47000000000000003,2.3279390026,2.5175,-0.49,2.5647429208,0.2675,0,0.2675,2.25,-0.49,2.3027375013
2020-09-25 20:00:00,2.4885,0.44,2.5270995726,0.2685,0,0.2685,2.22,0.44,2.2631835984,2.4485,-0.52,2.5031085174000003,0.2685,0,0.2685,2.18,-0.52,2.2411604137
2020-09-25 20:30:00,2.323,0.42,2.3606628306,0.213,0,0.213,2.11,0.42,2.1513948963,2.293,-0.53,2.3534546947,0.213,0,0.213,2.08,-0.53,2.1464622056
2020-09-25 21:00:00,2.181,0.42,2.2210720385,0.191,0,0.191,1.99,0.42,2.033838735,2.141,-0.52,2.2032432912,0.191,0,0.191,1.9500000000000002,-0.52,2.0181427105
2020-09-25 21:30:00,2.0265,0.4,2.0655997313,0.10650000000000001,0,0.10650000000000001,1.92,0.4,1.9612241075,1.9865,-0.55,2.0612331867,0.10650000000000001,0,0.10650000000000001,1.88,-0.55,1.9588006535
2020-09-25 22:00:00,1.875,0.39,1.9151305439000001,0.23500000000000001,0,0.23500000000000001,1.6400000000000001,0.39,1.6857342614,1.845,-0.55,1.925233752,0.23500000000000001,0,0.23500000000000001,1.6099999999999999,-0.55,1.7013524032
2020-09-25 22:30:00,1.764,0.43,1.8156530506,0.244,0,0.244,1.52,0.43,1.5796518604,1.744,-0.53,1.8227550576,0.244,0,0.244,1.5,-0.53,1.5908802595
2020-09-25 23:00:00,1.6045,-0.14,1.6105962405,0.24450000000000002,0,0.24450000000000002,1.3599999999999999,-0.14,1.3671868929,1.6445,-0.14,1.6504484997,0.24450000000000002,0,0.24450000000000002,1.4,-0.14,1.406982587
2020-09-25 23:30:00,1.495,-0.14,1.5015408752,0.20500000000000002,0,0.20500000000000002,1.29,-0.14,1.2975746607,1.5350000000000001,-0.14,1.5413711428,0.20500000000000002,0,0.20500000000000002,1.33,-0.14,1.3373481221999999
2020-09-26 00:00:00,1.3719999999999999,-0.5,1.4602684685,0.17200000000000001,0,0.17200000000000001,1.2,-0.5,1.3,1.462,0.42,1.5211324729,0.17200000000000001,0,0.17200000000000001,1.29,0.42,1.3566502866
2020-09-26 00:30:00,1.3145,-0.51,1.4099681734,0.1945,0,0.1945,1.12,-0.51,1.2306502346000001,1.4145,0.4,1.4699694725,0.1945,0,0.1945,1.22,0.4,1.2839003077
2020-09-26 01:00:00,1.266,-0.51,1.3648648285,0.176,0,0.176,1.09,-0.51,1.2034118165,1.376,0.4,1.4329605717,0.176,0,0.176,1.2,0.4,1.2649110641
2020-09-26 01:30:00,1.43,-0.48,1.5084097587,0.16,0,0.16,1.27,-0.48,1.3576818479,1.47,0.38,1.5183214416,0.16,0,0.16,1.31,0.38,1.3640014663
2020-09-26 02:00:00,1.466,-0.14,1.4726696846,0.116,0,0.116,1.35,-0.14,1.3572398462,1.506,-0.14,1.5124933058,0.116,0,0.116,1.3900000000000001,-0.14,1.3970325694
2020-09-26 02:30:00,1.471,-0.14,1.4776471162,0.111,0,0.111,1.3599999999999999,-0.14,1.3671868929,1.5110000000000001,-0.14,1.5174719107999999,0.111,0,0.111,1.4,-0.14,1.406982587
2020-09-26 03:00:00,1.4025,0.0,1.4025,0.12250000000000001,0,0.12250000000000001,1.28,0.0,1.28,1.4425,0.0,1.4425,0.12250000000000001,0,0.12250000000000001,1.32,0.0,1.32
2020-09-26 03:30:00,1.3375,-0.14,1.3448071423,0.0775,0,0.0775,1.26,-0.14,1.2677539193,1.3775,-0.14,1.3845960602,0.0775,0,0.0775,1.3,-0.14,1.3075167303
2020-09-26 04:00:00,1.3565,-0.14,1.3637053384,0.0665,0,0.0665,1.29,-0.14,1.2975746607,1.3965,-0.14,1.4035,0.0665,0,0.0665,1.33,-0.14,1.3373481221999999
2020-09-26 04:30:00,1.342,-0.14,1.3492827724,0.062,0,0.062,1.28,-0.14,1.2876334882,1.3820000000000001,-0.14,1.3890730722,0.062,0,0.062,1.32,-0.14,1.3274034805000001
2020-09-26 05:00:00,1.313,-0.14,1.3204427288,0.053,0,0.053,1.26,-0.14,1.2677539193,1.353,-0.14,1.3602238786,0.053,0,0.053,1.3,-0.14,1.3075167303
2020-09-26 05:30:00,1.3595000000000002,-0.14,1.3666895222,0.0495,0,0.0495,1.31,-0.14,1.3174596768,1.3995,-0.14,1.4064850692,0.0495,0,0.0495,1.35,-0.14,1.3572398462
2020-09-26 06:00:00,1.419,0.0,1.419,0.039,0,0.039,1.38,0.0,1.38,1.449,0.0,1.449,0.039,0,0.039,1.4100000000000001,0.0,1.4100000000000001
2020-09-26 06:30:00,1.5205000000000002,0.0,1.5205000000000002,0.0505,0,0.0505,1.47,0.0,1.47,1.5505,0.0,1.5505,0.0505,0,0.0505,1.5,0.0,1.5
2020-09-26 07:00:00,1.627,0.0,1.627,0.037,0,0.037,1.5899999999999999,0.0,1.5899999999999999,1.667,0.0,1.667,0.037,0,0.037,1.63,0.0,1.63
2020-09-26 07:30:00,1.722,0.0,1.722,0.032,0,0.032,1.69,0.0,1.69,1.762,0.0,1.762,0.032,0,0.032,1.73,0.0,1.73
2020-09-26 08:00:00,1.9615,0.47000000000000003,2.0170231159,0.061500000000000006,0,0.061500000000000006,1.9,0.47000000000000003,1.9572685048,1.9315,-0.46,1.9855206496000002,0.061500000000000006,0,0.061500000000000006,1.87,-0.46,1.9257466085
2020-09-26 08:30:00,2.031,0.51,2.0940537242,0.161,0,0.161,1.87,0.51,1.9382982227,1.991,-0.42,2.0348171908,0.161,0,0.161,1.83,-0.42,1.8775782274
2020-09-26 09:00:00,2.014,0.51,2.0775697341,0.254,0,0.254,1.76,0.51,1.8324027941,1.984,-0.42,2.0279684416,0.254,0,0.254,1.73,-0.42,1.7802527910000001
2020-09-26 09:30:00,2.021,0.49,2.079553077,0.421,0,0.421,1.6,0.49,1.6733499335,1.991,-0.45,2.0412204682,0.421,0,0.421,1.57,-0.45,1.633217683
2020-09-26 10:00:00,1.9889999999999999,0.49,2.0484679641,0.529,0,0.529,1.46,0.49,1.5400324672,1.979,-0.45,2.0295174303,0.529,0,0.529,1.45,-0.45,1.5182226451
2020-09-26 10:30:00,1.8785,0.16,1.8853016337000001,0.7085,0,0.7085,1.17,0.16,1.1808894953,1.9185,0.15,1.9243550218,0.7085,0,0.7085,1.21,0.15,1.2192620719
2020-09-26 11:00:00,1.7525,0.16,1.7597886947,0.6625,0,0.6625,1.09,0.16,1.1016805345,1.7925,0.15,1.7987652015000002,0.6625,0,0.6625,1.13,0.15,1.1399122773
2020-09-26 11:30:00,1.562,0.16,1.5701732388,0.9420000000000001,0,0.9420000000000001,0.62,0.16,0.6403124237000001,1.6019999999999999,0.15,1.6090071473,0.9420000000000001,0,0.9420000000000001,0.66,0.15,0.6768308504
2020-09-26 12:00:00,1.6245,0.16,1.6323603309,0.7145,0,0.7145,0.91,0.16,0.9239588735,1.6644999999999999,0.15,1.6712451197,0.7145,0,0.7145,0.9500000000000001,0.15,0.9617692031
2020-09-26 12:30:00,1.538,0.16,1.5463001001999999,0.778,0,0.778,0.76,0.16,0.7766595136000001,1.5779999999999998,0.15,1.5851132452,0.778,0,0.778,0.8,0.15,0.8139410298
2020-09-26 13:00:00,1.43,-0.17,1.4400694428,1.08,0,1.08,0.35000000000000003,-0.17,0.3891015292,1.51,0.43,1.5700318468,1.08,0,1.08,0.43,0.43,0.6081118318000001
2020-09-26 13:30:00,1.5075,-0.37,1.5522423296999999,0.7875000000000001,0,0.7875000000000001,0.72,-0.37,0.8095060222,1.5975000000000001,0.53,1.6831239556000002,0.7875000000000001,0,0.7875000000000001,0.81,0.53,0.9679876032
2020-09-26 14:00:00,1.304,-0.34,1.3475963787,1.094,0,1.094,0.21,-0.34,0.3996248241,1.3639999999999999,0.6000000000000001,1.49013288,1.094,0,1.094,0.27,0.6000000000000001,0.657951366
