Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 14:30:00,1.3075,-0.38,1.3616006206,0.8275,0,0.8275,0.48,-0.38,0.6122091146,1.3975,0.54,1.4982010045,0.8275,0,0.8275,0.5700000000000001,0.54,0.7851751397000001
2020-09-26 15:00:00,1.359,-0.36,1.4058737497,0.8290000000000001,0,0.8290000000000001,0.53,-0.36,0.6407027392,1.449,0.54,1.5463508657,0.8290000000000001,0,0.8290000000000001,0.62,0.54,0.8221921916
2020-09-26 15:30:00,1.344,-0.37,1.3940000000000001,0.8140000000000001,0,0.8140000000000001,0.53,-0.37,0.6463745044,1.434,0.49,1.5154062162000002,0.8140000000000001,0,0.8140000000000001,0.62,0.49,0.790253124
2020-09-26 16:00:00,1.4889999999999999,0.15,1.4965363343,0.779,0,0.779,0.71,0.15,0.7256721023,1.529,0.14,1.5353960401,0.779,0,0.779,0.75,0.14,0.7629547824
2020-09-26 16:30:00,1.581,0.16,1.5890755174,0.651,0,0.651,0.93,0.16,0.9436630755000001,1.621,0.15,1.6279253668,0.651,0,0.651,0.97,0.15,0.9815294188
2020-09-26 17:00:00,1.7605,0.16,1.7677557099,0.6205,0,0.6205,1.1400000000000001,0.16,1.1511733145,1.8005,0.15,1.8067374602,0.6205,0,0.6205,1.18,0.15,1.1894956915
2020-09-26 17:30:00,1.9605000000000001,0.0,1.9605000000000001,0.5105000000000001,0,0.5105000000000001,1.45,0.0,1.45,1.9905,0.0,1.9905,0.5105000000000001,0,0.5105000000000001,1.48,0.0,1.48
2020-09-26 18:00:00,2.124,0.51,2.1843708476,0.354,0,0.354,1.77,0.51,1.842009772,2.144,-0.43,2.1866952234,0.354,0,0.354,1.79,-0.43,1.8409236812
2020-09-26 18:30:00,2.276,0.51,2.3324399242,0.246,0,0.246,2.03,0.51,2.0930838493,2.246,-0.44,2.2886930768,0.246,0,0.246,2.0,-0.44,2.0478281178
2020-09-26 19:00:00,2.3515,0.5,2.4040699345,0.2015,0,0.2015,2.15,0.5,2.2073740055,2.3115,-0.46,2.3568267331,0.2015,0,0.2015,2.11,-0.46,2.1595601404
2020-09-26 19:30:00,2.428,0.48,2.4749917172,0.148,0,0.148,2.2800000000000002,0.48,2.3299785407,2.388,-0.48,2.4357635353,0.148,0,0.148,2.24,-0.48,2.2908513701
2020-09-26 20:00:00,2.3890000000000002,0.46,2.4328832689,0.149,0,0.149,2.24,0.46,2.2867444107,2.359,-0.5,2.4114064361,0.149,0,0.149,2.21,-0.5,2.2658552469
2020-09-26 20:30:00,2.2865,0.36,2.3146667687,0.10650000000000001,0,0.10650000000000001,2.18,0.36,2.2095248358,2.2565,-0.47000000000000003,2.3049278188,0.10650000000000001,0,0.10650000000000001,2.15,-0.47000000000000003,2.2007725916
2020-09-26 21:00:00,2.06,-0.14,2.0647518011,0.07,0,0.07,1.99,-0.14,1.9949185447,2.1,-0.14,2.104661493,0.07,0,0.07,2.03,-0.14,2.0348218595
2020-09-26 21:30:00,1.9689999999999999,-0.14,1.9739708711000001,0.049,0,0.049,1.92,-0.14,1.9250974001,1.999,-0.14,2.0038964544,0.049,0,0.049,1.9500000000000002,-0.14,1.9550191815
2020-09-26 22:00:00,1.8639999999999999,-0.14,1.869250117,0.024,0,0.024,1.8399999999999999,-0.14,1.8453184007,1.8940000000000001,-0.14,1.8991671859,0.024,0,0.024,1.87,-0.14,1.8752333187999999
2020-09-26 22:30:00,1.7395,0.04,1.7399598415000002,0.029500000000000002,0,0.029500000000000002,1.71,0.04,1.7104677723,1.7595,-0.26,1.7786062662000002,0.029500000000000002,0,0.029500000000000002,1.73,-0.26,1.7494284781
2020-09-26 23:00:00,1.5899999999999999,-0.47000000000000003,1.6580108564,0.07,0,0.07,1.52,-0.47000000000000003,1.5910059711,1.67,0.33,1.7022925718000002,0.07,0,0.07,1.6,0.33,1.6336768346000001
2020-09-26 23:30:00,1.4465,-0.52,1.5371279224999999,0.14650000000000002,0,0.14650000000000002,1.3,-0.52,1.4001428499,1.5565,0.39,1.6046159198,0.14650000000000002,0,0.14650000000000002,1.4100000000000001,0.39,1.4629422408
2020-09-27 00:00:00,1.3405,-0.52,1.4378248329,0.12050000000000001,0,0.12050000000000001,1.22,-0.52,1.326197572,1.4505,0.39,1.5020153961,0.12050000000000001,0,0.12050000000000001,1.33,0.39,1.386001443
2020-09-27 00:30:00,1.3125,-0.52,1.4117564415000001,0.0825,0,0.0825,1.23,-0.52,1.335402561,1.4125,0.38,1.4627222053,0.0825,0,0.0825,1.33,0.38,1.383220879
2020-09-27 01:00:00,1.2775,-0.52,1.3792774375999999,0.0775,0,0.0775,1.2,-0.52,1.3078226178999999,1.3775,0.39,1.4316445963,0.0775,0,0.0775,1.3,0.39,1.3572398462
2020-09-27 01:30:00,1.4085,-0.26,1.4322961461000001,0.1085,0,0.1085,1.3,-0.26,1.3257450735,1.4685000000000001,0.04,1.4690446726,0.1085,0,0.1085,1.3599999999999999,0.04,1.3605881081
2020-09-27 02:00:00,1.4755,-0.14,1.4821269345,0.10550000000000001,0,0.10550000000000001,1.37,-0.14,1.3771347066000001,1.5055,-0.14,1.511995453,0.10550000000000001,0,0.10550000000000001,1.4,-0.14,1.406982587
2020-09-27 02:30:00,1.474,-0.14,1.4806336481,0.084,0,0.084,1.3900000000000001,-0.14,1.3970325694,1.514,-0.14,1.5204591412,0.084,0,0.084,1.43,-0.14,1.4368368035
2020-09-27 03:00:00,1.4125,-0.14,1.4194210968,0.0925,0,0.0925,1.32,-0.14,1.3274034805000001,1.4525000000000001,-0.14,1.4592313902,0.0925,0,0.0925,1.3599999999999999,-0.14,1.3671868929
2020-09-27 03:30:00,1.335,-0.14,1.3423207515,0.095,0,0.095,1.24,-0.14,1.2478781992,1.375,-0.14,1.3821088959,0.095,0,0.095,1.28,-0.14,1.2876334882
2020-09-27 04:00:00,1.3825,-0.14,1.3895705272,0.12250000000000001,0,0.12250000000000001,1.26,-0.14,1.2677539193,1.4225,-0.14,1.4293726771,0.12250000000000001,0,0.12250000000000001,1.3,-0.14,1.3075167303
2020-09-27 04:30:00,1.34,-0.14,1.3472935834,0.15,0,0.15,1.19,-0.14,1.1982069938,1.38,-0.14,1.3870832708,0.15,0,0.15,1.23,-0.14,1.2379418403
2020-09-27 05:00:00,1.282,-0.14,1.2896216499,0.162,0,0.162,1.12,-0.14,1.1287160848,1.322,-0.14,1.3293923424,0.162,0,0.162,1.16,-0.14,1.1684177335
2020-09-27 05:30:00,1.2635,-0.5,1.358834887,0.2235,0,0.2235,1.04,-0.5,1.1539497389,1.3635,0.4,1.4209617342,0.2235,0,0.2235,1.1400000000000001,0.4,1.2081390648
2020-09-27 06:00:00,1.274,-0.5,1.368603668,0.164,0,0.164,1.11,-0.5,1.2174152948,1.384,0.4,1.4406443003,0.164,0,0.164,1.22,0.4,1.2839003077
2020-09-27 06:30:00,1.3505,-0.47000000000000003,1.4299476389,0.1605,0,0.1605,1.19,-0.47000000000000003,1.2794530081,1.4505,0.42,1.510082862,0.1605,0,0.1605,1.29,0.42,1.3566502866
2020-09-27 07:00:00,1.4565000000000001,0.0,1.4565000000000001,0.17650000000000002,0,0.17650000000000002,1.28,0.0,1.28,1.4965,0.0,1.4965,0.17650000000000002,0,0.17650000000000002,1.32,0.0,1.32
2020-09-27 07:30:00,1.545,0.0,1.545,0.195,0,0.195,1.35,0.0,1.35,1.585,0.0,1.585,0.195,0,0.195,1.3900000000000001,0.0,1.3900000000000001
2020-09-27 08:00:00,1.7105000000000001,0.0,1.7105000000000001,0.2005,0,0.2005,1.51,0.0,1.51,1.7505000000000002,0.0,1.7505000000000002,0.2005,0,0.2005,1.55,0.0,1.55
2020-09-27 08:30:00,1.786,-0.47000000000000003,1.8468069742000002,0.196,0,0.196,1.5899999999999999,-0.47000000000000003,1.6580108564,1.866,0.44,1.9171739619000001,0.196,0,0.196,1.67,0.44,1.7269916039000002
2020-09-27 09:00:00,1.891,-0.47000000000000003,1.948533038,0.251,0,0.251,1.6400000000000001,-0.47000000000000003,1.7060187572,2.011,0.44,2.0585725637,0.251,0,0.251,1.76,0.44,1.8141664753
2020-09-27 09:30:00,1.9005,-0.44,1.9507691432,0.3805,0,0.3805,1.52,-0.44,1.5824032356000002,1.9505,0.46,2.0040085454,0.3805,0,0.3805,1.57,0.46,1.6360012225
2020-09-27 10:00:00,1.887,0.17,1.8946421826000002,0.367,0,0.367,1.52,0.17,1.5294770348,1.937,0.17,1.9444456794,0.367,0,0.367,1.57,0.17,1.5791770008000001
2020-09-27 10:30:00,1.7985,0.14,1.8039407557,0.6085,0,0.6085,1.19,0.14,1.1982069938,1.8385,0.13,1.8430904074,0.6085,0,0.6085,1.23,0.13,1.2368508398
2020-09-27 11:00:00,1.646,0.16,1.6537581443,0.786,0,0.786,0.86,0.16,0.8747571091,1.686,0.15,1.692659446,0.786,0,0.786,0.9,0.15,0.9124143795
2020-09-27 11:30:00,1.5915,0.16,1.5995225069,0.9115000000000001,0,0.9115000000000001,0.68,0.16,0.6985699679,1.6315,0.15,1.6383809844,0.9115000000000001,0,0.9115000000000001,0.72,0.15,0.7354590403
2020-09-27 12:00:00,1.537,0.16,1.5453054714,0.897,0,0.897,0.64,0.16,0.6596969001,1.577,0.15,1.5841177355,0.897,0,0.897,0.68,0.15,0.6963476143
2020-09-27 12:30:00,1.3955,0.14,1.4025049911,1.0055,0,1.0055,0.39,0.14,0.41436698710000003,1.4355,0.14,1.4423107328,1.0055,0,1.0055,0.43,0.14,0.4522167622
2020-09-27 13:00:00,1.3715,0.14,1.3786269437,1.0115,0,1.0115,0.36,0.14,0.3862641583,1.4115,0.14,1.4184259762,1.0115,0,1.0115,0.4,0.14,0.423792402
2020-09-27 13:30:00,1.28,0.14,1.2876334882,1.01,0,1.01,0.27,0.14,0.3041381265,1.31,0.14,1.3174596768,1.01,0,1.01,0.30000000000000004,0.14,0.3310589071
2020-09-27 14:00:00,1.187,-0.38,1.2463422483,0.967,0,0.967,0.22,-0.38,0.43908996800000005,1.2570000000000001,0.5,1.3527930366,0.967,0,0.967,0.29,0.5,0.5780138407000001
2020-09-27 14:30:00,1.2145000000000001,-0.42,1.2850720797,0.9445,0,0.9445,0.27,-0.42,0.4992995093,1.2545,0.53,1.3618627868,0.9445,0,0.9445,0.31,0.53,0.6140032573
2020-09-27 15:00:00,1.178,-0.4,1.2440594841000001,0.908,0,0.908,0.27,-0.4,0.4825971405,1.238,0.51,1.3389339043000001,0.908,0,0.908,0.33,0.51,0.6074537019
2020-09-27 15:30:00,1.225,-0.38,1.2825852798000001,0.8250000000000001,0,0.8250000000000001,0.4,-0.38,0.551724569,1.325,0.5,1.4162009038,0.8250000000000001,0,0.8250000000000001,0.5,0.5,0.7071067812
2020-09-27 16:00:00,1.344,-0.4,1.4022610313000001,0.754,0,0.754,0.59,-0.4,0.7128113355,1.454,0.49,1.5343454631,0.754,0,0.754,0.7000000000000001,0.49,0.8544588931
2020-09-27 16:30:00,1.5695000000000001,-0.4,1.6196697966,0.6395000000000001,0,0.6395000000000001,0.93,-0.4,1.0123734489,1.6295000000000002,0.49,1.7015787522,0.6395000000000001,0,0.6395000000000001,0.99,0.49,1.1046266338
2020-09-27 17:00:00,1.8175,0.48,1.879815483,0.5175000000000001,0,0.5175000000000001,1.3,0.48,1.3857849761,1.8375,-0.46,1.8942033286000002,0.5175000000000001,0,0.5175000000000001,1.32,-0.46,1.3978555004
2020-09-27 17:30:00,2.104,0.46,2.1536982147,0.354,0,0.354,1.75,0.46,1.8094474295,2.074,-0.47000000000000003,2.1265878773,0.354,0,0.354,1.72,-0.47000000000000003,1.783059169
2020-09-27 18:00:00,2.1745,0.48,2.2268476037,0.23450000000000001,0,0.23450000000000001,1.94,0.48,1.9984994371,2.1445,-0.46,2.1932807048,0.23450000000000001,0,0.23450000000000001,1.9100000000000001,-0.46,1.964611921
2020-09-27 18:30:00,2.199,0.45,2.2445714513,0.11900000000000001,0,0.11900000000000001,2.08,0.45,2.1281212371000002,2.169,-0.49,2.2236593714,0.11900000000000001,0,0.11900000000000001,2.05,-0.49,2.107747613
2020-09-27 19:00:00,2.2560000000000002,0.44,2.2985073417,0.076,0,0.076,2.18,0.44,2.2239604313,2.216,-0.53,2.2784986285,0.076,0,0.076,2.14,-0.53,2.2046541679000002
2020-09-27 19:30:00,2.299,0.44,2.3407265966,0.069,0,0.069,2.23,0.44,2.2729936208,2.259,-0.54,2.3226452592,0.069,0,0.069,2.19,-0.54,2.2555930484
2020-09-27 20:00:00,2.2435,-0.14,2.2478639305,0.0635,0,0.0635,2.18,-0.14,2.1844907873,2.2835,-0.14,2.2877876322,0.0635,0,0.0635,2.22,-0.14,2.2244100341
2020-09-27 20:30:00,2.107,-0.14,2.1116460404,0.057,0,0.057,2.05,-0.14,2.0547749268,2.147,-0.14,2.1515596668,0.057,0,0.057,2.09,-0.14,2.094683747
2020-09-27 21:00:00,1.9849999999999999,-0.14,1.9899309032999999,0.045,0,0.045,1.94,-0.14,1.9450449866000001,2.015,-0.14,2.0198576683,0.045,0,0.045,1.97,-0.14,1.9749683542
2020-09-27 21:30:00,1.835,-0.14,1.8403328503,0.035,0,0.035,1.8,-0.14,1.8054362354,1.875,-0.14,1.8802194021,0.035,0,0.035,1.8399999999999999,-0.14,1.8453184007
2020-09-27 22:00:00,1.683,-0.15,1.6896712698,0.033,0,0.033,1.65,-0.15,1.6568041526,1.713,-0.15,1.7195548843,0.033,0,0.033,1.6800000000000002,-0.15,1.6866831356
2020-09-27 22:30:00,1.5510000000000002,-0.14,1.5573056860999999,0.041,0,0.041,1.51,-0.14,1.5164761785,1.591,-0.14,1.5971477701999999,0.041,0,0.041,1.55,-0.14,1.5563097378
2020-09-27 23:00:00,1.476,-0.14,1.4826246996,0.046,0,0.046,1.43,-0.14,1.4368368035,1.516,-0.14,1.5224506560000002,0.046,0,0.046,1.47,-0.14,1.4766516177
2020-09-27 23:30:00,1.3615,-0.14,1.3686790164,0.0315,0,0.0315,1.33,-0.14,1.3373481221999999,1.4015,-0.14,1.4084751507,0.0315,0,0.0315,1.37,-0.14,1.3771347066000001
2020-09-28 00:00:00,1.26,-0.42,1.3281566173,0.03,0,0.03,1.23,-0.42,1.2997307412999999,1.31,0.26,1.3355523202000001,0.03,0,0.03,1.28,0.26,1.3061393494
2020-09-28 00:30:00,1.2770000000000001,-0.14,1.2846513146,0.027,0,0.027,1.25,-0.14,1.2578155668,1.307,-0.14,1.3144767019999999,0.027,0,0.027,1.28,-0.14,1.2876334882
2020-09-28 01:00:00,1.258,-0.14,1.2657661711000001,0.008,0,0.008,1.25,-0.14,1.2578155668,1.288,-0.14,1.2955863537,0.008,0,0.008,1.28,-0.14,1.2876334882
2020-09-28 01:30:00,1.361,-0.14,1.36818164,0.001,0,0.001,1.3599999999999999,-0.14,1.3671868929,1.401,-0.14,1.4079776277,0.001,0,0.001,1.4,-0.14,1.406982587
2020-09-28 02:00:00,1.45,0.35000000000000003,1.491643389,0.0,0,0.0,1.45,0.35000000000000003,1.491643389,1.43,-0.48,1.5084097587,0.0,0,0.0,1.43,-0.48,1.5084097587
2020-09-28 02:30:00,1.45,0.13,1.4558159224,0.0,0,0.0,1.45,0.13,1.4558159224,1.46,-0.34,1.4990663761,0.0,0,0.0,1.46,-0.34,1.4990663761
2020-09-28 03:00:00,1.4005,-0.14,1.4074801064,0.0005,0,0.0005,1.4,-0.14,1.406982587,1.4304999999999999,-0.14,1.4373344252,0.0005,0,0.0005,1.43,-0.14,1.4368368035
2020-09-28 03:30:00,1.3175,-0.14,1.3249174503,0.007500000000000001,0,0.007500000000000001,1.31,-0.14,1.3174596768,1.3575,-0.14,1.3647000586,0.007500000000000001,0,0.007500000000000001,1.35,-0.14,1.3572398462
2020-09-28 04:00:00,1.3515000000000001,-0.14,1.3587318536000002,0.0015,0,0.0015,1.35,-0.14,1.3572398462,1.3915,-0.14,1.3985250266,0.0015,0,0.0015,1.3900000000000001,-0.14,1.3970325694
2020-09-28 04:30:00,1.332,-0.14,1.3393371495,0.002,0,0.002,1.33,-0.14,1.3373481221999999,1.3719999999999999,-0.14,1.3791243599,0.002,0,0.002,1.37,-0.14,1.3771347066000001
2020-09-28 05:00:00,1.3355000000000001,-0.14,1.3428180256,0.0055000000000000005,0,0.0055000000000000005,1.33,-0.14,1.3373481221999999,1.3755,-0.14,1.382606325,0.0055000000000000005,0,0.0055000000000000005,1.37,-0.14,1.3771347066000001
2020-09-28 05:30:00,1.345,0.0,1.345,0.015,0,0.015,1.33,0.0,1.33,1.385,-0.14,1.3920578293,0.015,0,0.015,1.37,-0.14,1.3771347066000001
2020-09-28 06:00:00,1.416,0.0,1.416,0.016,0,0.016,1.4,0.0,1.4,1.456,0.0,1.456,0.016,0,0.016,1.44,0.0,1.44
2020-09-28 06:30:00,1.6360000000000001,0.13,1.641156909,0.006,0,0.006,1.63,0.13,1.6351758315,1.6760000000000002,0.0,1.6760000000000002,0.006,0,0.006,1.67,0.0,1.67
2020-09-28 07:00:00,1.823,0.17,1.8309093369,0.063,0,0.063,1.76,0.17,1.7681911661,1.863,0.4,1.9054576878,0.063,0,0.063,1.8,0.4,1.8439088915
2020-09-28 07:30:00,2.1675,0.51,2.2266917726,0.0775,0,0.0775,2.09,0.51,2.151325173,2.1775,-0.41000000000000003,2.2157631304,0.0775,0,0.0775,2.1,-0.41000000000000003,2.139649504
2020-09-28 08:00:00,2.2965,0.21,2.3060815792,0.0465,0,0.0465,2.25,0.21,2.2597787502,2.3265000000000002,0.21,2.3359585292,0.0465,0,0.0465,2.2800000000000002,0.21,2.2896506284
2020-09-28 08:30:00,2.291,0.22,2.301538833,0.091,0,0.091,2.2,0.22,2.2109726366,2.331,0.21,2.3404403432,0.091,0,0.091,2.24,0.21,2.2498222152
2020-09-28 09:00:00,2.298,0.22,2.3085068767,0.078,0,0.078,2.22,0.22,2.2308742681,2.338,0.19,2.3457075692,0.078,0,0.078,2.26,0.19,2.267972663
2020-09-28 09:30:00,2.4275,0.22,2.4374487174,0.0475,0,0.0475,2.38,0.22,2.390146439,2.4675000000000002,0.21,2.4764200472,0.0475,0,0.0475,2.42,0.21,2.4290944815
2020-09-28 10:00:00,2.4845,0.25,2.4970463051,0.0345,0,0.0345,2.45,0.25,2.4627220712,2.5245,0.24,2.5358825387,0.0345,0,0.0345,2.49,0.24,2.501539526
2020-09-28 10:30:00,2.301,0.24,2.31348244,0.091,0,0.091,2.21,0.24,2.2229934773,2.341,0.24,2.3532702777,0.091,0,0.091,2.25,0.24,2.2627637968
2020-09-28 11:00:00,2.2885,0.48,2.3382968695,0.11850000000000001,0,0.11850000000000001,2.17,0.48,2.2224535991,2.2785,-0.1,2.2806933704,0.11850000000000001,0,0.11850000000000001,2.16,-0.1,2.1623135758
2020-09-28 11:30:00,2.329,0.65,2.4180035153,0.11900000000000001,0,0.11900000000000001,2.21,0.65,2.3036058691,2.289,-0.29,2.3072973367,0.11900000000000001,0,0.11900000000000001,2.17,-0.29,2.189292123
2020-09-28 12:00:00,2.283,0.67,2.3792832954,0.203,0,0.203,2.08,0.67,2.1852459816,2.243,-0.28,2.2604090338000002,0.203,0,0.203,2.04,-0.28,2.0591260282
2020-09-28 12:30:00,2.2984999999999998,0.67,2.3941600302,0.1885,0,0.1885,2.11,0.67,2.2138202276,2.2585,-0.28,2.2757904671,0.1885,0,0.1885,2.07,-0.28,2.088851359
2020-09-28 13:00:00,2.228,0.64,2.3180992213,0.258,0,0.258,1.97,0.64,2.0713522153,2.198,-0.30000000000000004,2.2183786872,0.258,0,0.258,1.94,-0.30000000000000004,1.9630588376
2020-09-28 13:30:00,2.079,0.64,2.1752795223,0.379,0,0.379,1.7000000000000002,0.64,1.8164801126999999,2.049,-0.30000000000000004,2.0708454795,0.379,0,0.379,1.67,-0.30000000000000004,1.6967321533000002
2020-09-28 14:00:00,2.107,0.6900000000000001,2.2171037414,0.297,0,0.297,1.81,0.6900000000000001,1.9370596274,2.077,-0.26,2.093210214,0.297,0,0.297,1.78,-0.26,1.7988885457000001
2020-09-28 14:30:00,2.03,0.6900000000000001,2.1440615663,0.30000000000000004,0,0.30000000000000004,1.73,0.6900000000000001,1.8625251676,1.99,-0.26,2.0069130524,0.30000000000000004,0,0.30000000000000004,1.69,-0.26,1.7098830369
2020-09-28 15:00:00,2.0725,0.7000000000000001,2.187522857,0.2725,0,0.2725,1.8,0.7000000000000001,1.9313207916000001,2.0325,-0.25,2.0478174357,0.2725,0,0.2725,1.76,-0.25,1.7776670104
2020-09-28 15:30:00,2.171,0.5700000000000001,2.2445803617,0.201,0,0.201,1.97,0.5700000000000001,2.0508047201,2.151,-0.21,2.161226735,0.201,0,0.201,1.9500000000000002,-0.21,1.9612750954
2020-09-28 16:00:00,2.157,0.36,2.1868353848,0.23700000000000002,0,0.23700000000000002,1.92,0.36,1.9534584715,2.177,0.04,2.1773674472,0.23700000000000002,0,0.23700000000000002,1.94,0.04,1.9404123273
2020-09-28 16:30:00,2.246,0.59,2.3222006804,0.176,0,0.176,2.07,0.59,2.1524404754,2.206,-0.34,2.2320474905,0.176,0,0.176,2.03,-0.34,2.0582759776
2020-09-28 17:00:00,2.3625,0.59,2.4350577509,0.2025,0,0.2025,2.16,0.59,2.2391292951,2.3225,-0.36,2.3502353606,0.2025,0,0.2025,2.12,-0.36,2.1503488089
2020-09-28 17:30:00,2.498,0.56,2.5600007812000003,0.158,0,0.158,2.34,0.56,2.406075643,2.448,-0.4,2.4804644726,0.158,0,0.158,2.29,-0.4,2.3246720199
2020-09-28 18:00:00,2.5380000000000003,0.54,2.5948109757999998,0.128,0,0.128,2.41,0.54,2.4697570731000003,2.498,-0.42,2.5330621785,0.128,0,0.128,2.37,-0.42,2.4069275020000003
2020-09-28 18:30:00,2.513,0.52,2.5662363492,0.083,0,0.083,2.43,0.52,2.4850150905,2.463,-0.43,2.5002537871,0.083,0,0.083,2.38,-0.43,2.418532613
2020-09-28 19:00:00,2.515,0.5,2.5642201544,0.035,0,0.035,2.48,0.5,2.5299011838,2.475,-0.46,2.5173845554,0.035,0,0.035,2.44,-0.46,2.4829820781
2020-09-28 19:30:00,2.5005,0.46,2.5424594884,0.060500000000000005,0,0.060500000000000005,2.44,0.46,2.4829820781,2.4505,-0.5,2.500989854,0.060500000000000005,0,0.060500000000000005,2.39,-0.5,2.441741182
2020-09-28 20:00:00,2.3915,0.47000000000000003,2.4372468587,0.051500000000000004,0,0.051500000000000004,2.34,0.47000000000000003,2.3867341704,2.3415,-0.5,2.3942895084,0.051500000000000004,0,0.051500000000000004,2.29,-0.5,2.3439496582
2020-09-28 20:30:00,2.2335,0.45,2.2783814979,0.0335,0,0.0335,2.2,0.45,2.2455511573,2.2135,-0.5,2.2692691004,0.0335,0,0.0335,2.18,-0.5,2.2366045694
2020-09-28 21:00:00,2.0415,0.33,2.0679995769,0.051500000000000004,0,0.051500000000000004,1.99,0.33,2.0171762442,2.0715,-0.45,2.1198142018,0.051500000000000004,0,0.051500000000000004,2.02,-0.45,2.0695168518
2020-09-28 21:30:00,1.881,0.43,1.9295235163000002,0.051000000000000004,0,0.051000000000000004,1.83,0.43,1.8798404188000002,1.901,-0.48,1.9606634081,0.051000000000000004,0,0.051000000000000004,1.85,-0.48,1.9112561314
2020-09-28 22:00:00,1.772,0.42,1.8210941766,0.07200000000000001,0,0.07200000000000001,1.7000000000000002,0.42,1.7511139312,1.742,-0.52,1.8179559951000002,0.07200000000000001,0,0.07200000000000001,1.67,-0.52,1.7490854753
2020-09-28 22:30:00,1.6225,0.4,1.6710793668,0.0625,0,0.0625,1.56,0.4,1.6104657710999999,1.5825,-0.55,1.6753525748,0.0625,0,0.0625,1.52,-0.55,1.6164467204
2020-09-28 23:00:00,1.494,0.42,1.5519136574,0.064,0,0.064,1.43,0.42,1.4904026302,1.464,-0.52,1.553607415,0.064,0,0.064,1.4,-0.52,1.4934523762
2020-09-28 23:30:00,1.3875,0.42,1.4496745324,0.0375,0,0.0375,1.35,0.42,1.4138246002,1.3575,-0.52,1.4536871225,0.0375,0,0.0375,1.32,-0.52,1.4187318281
2020-09-29 00:00:00,1.2685,0.44,1.3426437539,0.018500000000000003,0,0.018500000000000003,1.25,0.44,1.3251792332,1.2385,-0.5,1.3356205487000001,0.018500000000000003,0,0.018500000000000003,1.22,-0.5,1.3184839779
2020-09-29 00:30:00,1.276,0.4,1.3372269815,0.006,0,0.006,1.27,0.4,1.3315029102,1.276,-0.49,1.3668489309,0.006,0,0.006,1.27,-0.49,1.3612494261
2020-09-29 01:00:00,1.2475,-0.14,1.2553311316,0.0275,0,0.0275,1.22,-0.14,1.2280065146,1.2775,-0.14,1.2851483377,0.0275,0,0.0275,1.25,-0.14,1.2578155668
2020-09-29 01:30:00,1.3665,0.0,1.3665,0.026500000000000003,0,0.026500000000000003,1.34,0.0,1.34,1.4065,-0.14,1.4134504767,0.026500000000000003,0,0.026500000000000003,1.38,-0.14,1.3870832708
2020-09-29 02:00:00,1.4355,0.0,1.4355,0.035500000000000004,0,0.035500000000000004,1.4,0.0,1.4,1.4655,0.0,1.4655,0.035500000000000004,0,0.035500000000000004,1.43,0.0,1.43
2020-09-29 02:30:00,1.4165,-0.14,1.4234016475,0.0465,0,0.0465,1.37,-0.14,1.3771347066000001,1.4565000000000001,-0.14,1.4632129886,0.0465,0,0.0465,1.4100000000000001,-0.14,1.4169333082
2020-09-29 03:00:00,1.353,0.0,1.353,0.033,0,0.033,1.32,0.0,1.32,1.393,0.0,1.393,0.033,0,0.033,1.3599999999999999,0.0,1.3599999999999999
2020-09-29 03:30:00,1.2885,-0.14,1.2960834271000001,0.0385,0,0.0385,1.25,-0.14,1.2578155668,1.3185,-0.14,1.325911856,0.0385,0,0.0385,1.28,-0.14,1.2876334882
2020-09-29 04:00:00,1.3145,-0.14,1.3219342835,0.0245,0,0.0245,1.29,-0.14,1.2975746607,1.3545,-0.14,1.3617159212,0.0245,0,0.0245,1.33,-0.14,1.3373481221999999
2020-09-29 04:30:00,1.28,-0.14,1.2876334882,0.03,0,0.03,1.25,-0.14,1.2578155668,1.32,-0.14,1.3274034805000001,0.03,0,0.03,1.29,-0.14,1.2975746607
2020-09-29 05:00:00,1.299,-0.14,1.3065224835,0.029,0,0.029,1.27,-0.14,1.2776932339,1.339,-0.14,1.346299001,0.029,0,0.029,1.31,-0.14,1.3174596768
2020-09-29 05:30:00,1.3345,-0.14,1.3418234794,0.0245,0,0.0245,1.31,-0.14,1.3174596768,1.3645,-0.14,1.3716633151,0.0245,0,0.0245,1.34,-0.14,1.3472935834
2020-09-29 06:00:00,1.4225,0.0,1.4225,0.022500000000000003,0,0.022500000000000003,1.4,0.0,1.4,1.4625,0.0,1.4625,0.022500000000000003,0,0.022500000000000003,1.44,0.0,1.44
2020-09-29 06:30:00,1.646,0.0,1.646,0.016,0,0.016,1.63,0.0,1.63,1.686,0.0,1.686,0.016,0,0.016,1.67,0.0,1.67
2020-09-29 07:00:00,1.875,0.5,1.940521837,0.015,0,0.015,1.8599999999999999,0.5,1.9260321908,1.845,-0.43,1.8944458293,0.015,0,0.015,1.83,-0.43,1.8798404188000002
2020-09-29 07:30:00,2.187,0.52,2.2479699731,0.007,0,0.007,2.18,0.52,2.2411604137,2.157,-0.41000000000000003,2.1956204135,0.007,0,0.007,2.15,-0.41000000000000003,2.188743932
2020-09-29 08:00:00,2.348,0.19,2.3556748502,0.028,0,0.028,2.32,0.19,2.3277671705,2.388,0.18,2.3947743109,0.028,0,0.028,2.36,0.18,2.3668544526
2020-09-29 08:30:00,2.37,0.24,2.3821209037,0.09,0,0.09,2.2800000000000002,0.24,2.2925967809,2.41,0.22,2.4200206611,0.09,0,0.09,2.32,0.22,2.3304076897
2020-09-29 09:00:00,2.283,0.43,2.3231420533,0.223,0,0.223,2.06,0.43,2.1044001521,2.283,-0.03,2.2831971006,0.223,0,0.223,2.06,-0.03,2.060218435
2020-09-29 09:30:00,2.181,0.68,2.2845483142,0.361,0,0.361,1.82,0.68,1.9428844536,2.151,-0.26,2.166656641,0.361,0,0.361,1.79,-0.26,1.808784122
2020-09-29 10:00:00,2.067,0.6900000000000001,2.1791257421,0.497,0,0.497,1.57,0.6900000000000001,1.7149344011,2.037,-0.22,2.0488457726,0.497,0,0.497,1.54,-0.22,1.5556349186
2020-09-29 10:30:00,1.8755000000000002,0.26,1.8934360961,0.6155,0,0.6155,1.26,0.26,1.2865457629,1.9155000000000002,0.25,1.9317453895,0.6155,0,0.6155,1.3,0.25,1.3238202295
2020-09-29 11:00:00,1.8385,0.29,1.86123138,0.6985,0,0.6985,1.1400000000000001,0.29,1.1763077829,1.8785,0.28,1.8992530769,0.6985,0,0.6985,1.18,0.28,1.2127654349
2020-09-29 11:30:00,1.724,0.29,1.7482208099,0.704,0,0.704,1.02,0.29,1.0604244433,1.754,0.28,1.7762083211,0.704,0,0.704,1.05,0.28,1.0866922287
2020-09-29 12:00:00,1.744,0.30000000000000004,1.7696146473,0.804,0,0.804,0.9400000000000001,0.30000000000000004,0.9867117107000001,1.784,0.29,1.8074169414,0.804,0,0.804,0.98,0.29,1.0220078278
2020-09-29 12:30:00,1.6835,0.29,1.7082951297000002,0.8335,0,0.8335,0.85,0.29,0.8981091248,1.7235,0.28,1.7460962889,0.8335,0,0.8335,0.89,0.28,0.9330058949000001
2020-09-29 13:00:00,1.733,0.29,1.7570967532,0.713,0,0.713,1.02,0.29,1.0604244433,1.7730000000000001,0.28,1.7949732589,0.713,0,0.713,1.06,0.28,1.0963576059
2020-09-29 13:30:00,1.5655000000000001,0.25,1.5853360053999999,0.8555,0,0.8555,0.71,0.25,0.7527283707,1.6055000000000001,0.25,1.6248477621,0.8555,0,0.8555,0.75,0.25,0.790569415
2020-09-29 14:00:00,1.5085000000000002,0.25,1.5290756195,0.8485,0,0.8485,0.66,0.25,0.7057619995000001,1.5485,0.25,1.5685510033,0.8485,0,0.8485,0.7000000000000001,0.25,0.7433034374
2020-09-29 14:30:00,1.506,0.24,1.5250036066,0.746,0,0.746,0.76,0.24,0.7969943538,1.546,0.23,1.5630150351,0.746,0,0.746,0.8,0.23,0.8324061509
2020-09-29 15:00:00,1.5735000000000001,0.22,1.5888052901,0.5135000000000001,0,0.5135000000000001,1.06,0.22,1.0825894882,1.6135000000000002,0.21,1.6271085551,0.5135000000000001,0,0.5135000000000001,1.1,0.21,1.1198660634
2020-09-29 15:30:00,1.7535,0.21,1.7660300818999999,0.42350000000000004,0,0.42350000000000004,1.33,0.21,1.3464768843,1.7934999999999999,0.2,1.8046169261,0.42350000000000004,0,0.42350000000000004,1.37,0.2,1.384521578
2020-09-29 16:00:00,1.855,0.5700000000000001,1.9405991343000002,0.335,0,0.335,1.52,0.5700000000000001,1.6233607116000002,1.8250000000000002,-0.27,1.8448644937,0.335,0,0.335,1.49,-0.27,1.5142654985
2020-09-29 16:30:00,2.0495,0.6000000000000001,2.1355210722,0.2195,0,0.2195,1.83,0.6000000000000001,1.9258504615,2.0095,-0.33,2.0364160307,0.2195,0,0.2195,1.79,-0.33,1.8201648277
2020-09-29 17:00:00,2.1755,0.55,2.2439474704,0.1655,0,0.1655,2.01,0.55,2.0838905921,2.1455,-0.38,2.1788919776,0.1655,0,0.1655,1.98,-0.38,2.0161349161
2020-09-29 17:30:00,2.3025,0.53,2.3627116307,0.0625,0,0.0625,2.24,0.53,2.3018470844,2.2625,-0.41000000000000003,2.2993490927,0.0625,0,0.0625,2.2,-0.41000000000000003,2.2378784596
2020-09-29 18:00:00,2.327,0.55,2.3911145937000002,0.08700000000000001,0,0.08700000000000001,2.24,0.55,2.3065341966,2.287,-0.41000000000000003,2.3234605656,0.08700000000000001,0,0.08700000000000001,2.2,-0.41000000000000003,2.2378784596
2020-09-29 18:30:00,2.2705,0.49,2.3227721046,0.0805,0,0.0805,2.19,0.49,2.2441479452,2.2305,-0.46,2.2774394064,0.0805,0,0.0805,2.15,-0.46,2.198658682
2020-09-29 19:00:00,2.3405,0.48,2.389213312,0.0205,0,0.0205,2.32,0.48,2.3691348632,2.2905,-0.46,2.3362342027,0.0205,0,0.0205,2.27,-0.46,2.3161390286
2020-09-29 19:30:00,2.3975,0.48,2.445077964,0.007500000000000001,0,0.007500000000000001,2.39,0.48,2.4377243486,2.3475,-0.48,2.3960710027,0.007500000000000001,0,0.007500000000000001,2.34,-0.48,2.3887235085
2020-09-29 20:00:00,2.4130000000000003,0.48,2.4602782363,0.023,0,0.023,2.39,0.48,2.4377243486,2.363,-0.48,2.4112587999,0.023,0,0.023,2.34,-0.48,2.3887235085
2020-09-29 20:30:00,2.26,0.48,2.3104112188,0.1,0,0.1,2.16,0.48,2.2126906698,2.24,-0.48,2.2908513701,0.1,0,0.1,2.14,-0.48,2.1931712199
2020-09-29 21:00:00,2.023,-0.14,2.0278385044,0.10300000000000001,0,0.10300000000000001,1.92,-0.14,1.9250974001,2.063,-0.14,2.0677449069,0.10300000000000001,0,0.10300000000000001,1.96,-0.14,1.9649936387
2020-09-29 21:30:00,1.9264999999999999,0.32,1.9528958626000001,0.10650000000000001,0,0.10650000000000001,1.82,0.32,1.8479177471,1.9365,-0.42,1.9815227099000001,0.10650000000000001,0,0.10650000000000001,1.83,-0.42,1.8775782274
2020-09-29 22:00:00,1.7745000000000002,-0.14,1.7800141151000002,0.0945,0,0.0945,1.6800000000000002,-0.14,1.685823241,1.8145,-0.14,1.8198929227,0.0945,0,0.0945,1.72,-0.14,1.7256882685
2020-09-29 22:30:00,1.615,-0.14,1.6210567541,0.115,0,0.115,1.5,-0.14,1.5065191668,1.655,-0.14,1.6609108947,0.115,0,0.115,1.54,-0.14,1.5463505424
2020-09-29 23:00:00,1.473,-0.14,1.4796381314,0.133,0,0.133,1.34,-0.14,1.3472935834,1.513,-0.14,1.5194633921,0.133,0,0.133,1.38,-0.14,1.3870832708
2020-09-29 23:30:00,1.376,0.0,1.376,0.096,0,0.096,1.28,0.0,1.28,1.4060000000000001,-0.14,1.4129529362,0.096,0,0.096,1.31,-0.14,1.3174596768
2020-09-30 00:00:00,1.2715,-0.14,1.2791842127,0.1015,0,0.1015,1.17,-0.14,1.1783462988,1.3014999999999999,-0.14,1.3090081169,0.1015,0,0.1015,1.2,-0.14,1.2081390648
2020-09-30 00:30:00,1.2655,-0.14,1.2732204247,0.0955,0,0.0955,1.17,-0.14,1.1783462988,1.2955,-0.14,1.3030426892,0.0955,0,0.0955,1.2,-0.14,1.2081390648
2020-09-30 01:00:00,1.259,0.0,1.259,0.11900000000000001,0,0.11900000000000001,1.1400000000000001,0.0,1.1400000000000001,1.299,-0.14,1.3065224835,0.11900000000000001,0,0.11900000000000001,1.18,-0.14,1.1882760622
2020-09-30 01:30:00,1.3605,-0.14,1.3676842654999999,0.1305,0,0.1305,1.23,-0.14,1.2379418403,1.4005,-0.14,1.4074801064,0.1305,0,0.1305,1.27,-0.14,1.2776932339
2020-09-30 02:00:00,1.435,-0.14,1.4418130947,0.105,0,0.105,1.33,-0.14,1.3373481221999999,1.465,-0.14,1.4716742167,0.105,0,0.105,1.3599999999999999,-0.14,1.3671868929
2020-09-30 02:30:00,1.4395,-0.14,1.4462918965,0.1095,0,0.1095,1.33,-0.14,1.3373481221999999,1.4695,-0.14,1.4761538707000001,0.1095,0,0.1095,1.3599999999999999,-0.14,1.3671868929
2020-09-30 03:00:00,1.3415,-0.14,1.3487854722,0.12150000000000001,0,0.12150000000000001,1.22,-0.14,1.2280065146,1.3815,-0.14,1.3885756191,0.12150000000000001,0,0.12150000000000001,1.26,-0.14,1.2677539193
2020-09-30 03:30:00,1.2785,-0.14,1.286142391,0.1685,0,0.1685,1.11,-0.14,1.1187939935,1.3085,-0.14,1.3159681797,0.1685,0,0.1685,1.1400000000000001,-0.14,1.1485643212
2020-09-30 04:00:00,1.306,0.0,1.306,0.186,0,0.186,1.12,0.0,1.12,1.346,0.0,1.346,0.186,0,0.186,1.16,0.0,1.16
2020-09-30 04:30:00,1.2905,-0.14,1.298071743,0.1905,0,0.1905,1.1,-0.14,1.1088733021,1.3305,-0.14,1.337845376,0.1905,0,0.1905,1.1400000000000001,-0.14,1.1485643212
2020-09-30 05:00:00,1.2935,-0.14,1.3010542840000001,0.21350000000000002,0,0.21350000000000002,1.08,-0.14,1.0890362712,1.3335,-0.14,1.3408289414,0.21350000000000002,0,0.21350000000000002,1.12,-0.14,1.1287160848
2020-09-30 05:30:00,1.339,0.0,1.339,0.209,0,0.209,1.13,0.0,1.13,1.369,0.0,1.369,0.209,0,0.209,1.16,0.0,1.16
2020-09-30 06:00:00,1.4355,0.0,1.4355,0.2255,0,0.2255,1.21,0.0,1.21,1.4755,0.0,1.4755,0.2255,0,0.2255,1.25,0.0,1.25
2020-09-30 06:30:00,1.6225,0.15,1.6294189915000001,0.2525,0,0.2525,1.37,0.15,1.3781872151,1.6625,0.16,1.6701815021000002,0.2525,0,0.2525,1.4100000000000001,0.16,1.4190489773000001
2020-09-30 07:00:00,1.8305,0.27,1.8503054478,0.2605,0,0.2605,1.57,0.27,1.5930473941,1.8605,-0.09,1.8626755622000002,0.2605,0,0.2605,1.6,-0.09,1.6025292509
2020-09-30 07:30:00,2.125,0.1,2.12735164,0.245,0,0.245,1.88,0.1,1.8826576958999999,2.175,0.25,2.1893206709,0.245,0,0.245,1.9300000000000002,0.25,1.9461243537000001
2020-09-30 08:00:00,2.3965,0.36,2.4233885883,0.24650000000000002,0,0.24650000000000002,2.15,0.36,2.1799311916,2.4065,0.01,2.406520777,0.24650000000000002,0,0.24650000000000002,2.16,0.01,2.160023148
2020-09-30 08:30:00,2.3985,0.24,2.4104775979,0.2685,0,0.2685,2.13,0.24,2.1434784813,2.4285,0.23,2.4393671823,0.2685,0,0.2685,2.16,0.23,2.1722108553
2020-09-30 09:00:00,2.408,0.24,2.4199305775,0.278,0,0.278,2.13,0.24,2.1434784813,2.448,0.23,2.4587809988,0.278,0,0.278,2.17,0.23,2.1821548983
2020-09-30 09:30:00,2.4115,0.24,2.4234133469,0.28150000000000003,0,0.28150000000000003,2.13,0.24,2.1434784813,2.4515000000000002,0.23,2.4622656741,0.28150000000000003,0,0.28150000000000003,2.17,0.23,2.1821548983
2020-09-30 10:00:00,2.476,0.24,2.4876044702,0.266,0,0.266,2.21,0.24,2.2229934773,2.516,0.23,2.526490847,0.266,0,0.266,2.25,0.23,2.2617250053999998
2020-09-30 10:30:00,2.5655,0.24,2.5767014282,0.2655,0,0.2655,2.3,0.24,2.3124878378,2.6055,0.23,2.6156319026,0.2655,0,0.2655,2.34,0.23,2.3512762492
2020-09-30 11:00:00,2.5195,0.26,2.5328798333,0.2595,0,0.2595,2.26,0.26,2.2749065915,2.5595,0.24,2.5707275721,0.2595,0,0.2595,2.3,0.24,2.3124878378
2020-09-30 11:30:00,2.544,0.26,2.5572516497,0.264,0,0.264,2.2800000000000002,0.26,2.2947766776,2.584,0.24,2.5951215771,0.264,0,0.264,2.32,0.24,2.3323807579
2020-09-30 12:00:00,2.5225,0.26,2.5358640046,0.29250000000000004,0,0.29250000000000004,2.23,0.26,2.2451057882,2.5625,0.24,2.5737144849,0.29250000000000004,0,0.29250000000000004,2.27,0.24,2.2826519665
2020-09-30 12:30:00,2.498,0.26,2.5114943759,0.28800000000000003,0,0.28800000000000003,2.21,0.26,2.2252415599,2.5380000000000003,0.24,2.5493222629,0.28800000000000003,0,0.28800000000000003,2.25,0.24,2.2627637968
2020-09-30 13:00:00,2.498,0.26,2.5114943759,0.28800000000000003,0,0.28800000000000003,2.21,0.26,2.2252415599,2.5380000000000003,0.24,2.5493222629,0.28800000000000003,0,0.28800000000000003,2.25,0.24,2.2627637968
2020-09-30 13:30:00,2.375,0.24,2.3870955155,0.20500000000000002,0,0.20500000000000002,2.17,0.24,2.1832315498,2.415,0.21,2.4241132399,0.20500000000000002,0,0.20500000000000002,2.21,0.21,2.2199549545
2020-09-30 14:00:00,2.261,0.25,2.27477933,0.161,0,0.161,2.1,0.25,2.1148285983,2.301,0.23,2.3124664322,0.161,0,0.161,2.14,0.23,2.152324325
2020-09-30 14:30:00,2.2815,0.24,2.2940885445,0.1615,0,0.1615,2.12,0.24,2.1335416565,2.3115,0.22,2.3219457896,0.1615,0,0.1615,2.15,0.22,2.1612265036
2020-09-30 15:00:00,2.213,0.25,2.2270763346,0.223,0,0.223,1.99,0.25,2.0056420418,2.253,0.23,2.2647094736,0.223,0,0.223,2.03,0.23,2.0429880078
2020-09-30 15:30:00,2.1555,0.22,2.1666980062,0.28550000000000003,0,0.28550000000000003,1.87,0.22,1.8828967045,2.1955,0.21,2.2055204034,0.28550000000000003,0,0.28550000000000003,1.9100000000000001,0.21,1.921509823
2020-09-30 16:00:00,2.12,0.22,2.1313845265,0.48,0,0.48,1.6400000000000001,0.22,1.6546903033,2.16,0.21,2.170184324,0.48,0,0.48,1.6800000000000002,0.21,1.6930741271
2020-09-30 16:30:00,2.191,0.2,2.2001093154999998,0.511,0,0.511,1.6800000000000002,0.2,1.6918628786,2.231,0.19,2.2390759255,0.511,0,0.511,1.72,0.19,1.730462366
2020-09-30 17:00:00,2.252,0.17,2.2584074035,0.452,0,0.452,1.8,0.17,1.8080099557,2.292,0.16,2.297577855,0.452,0,0.452,1.8399999999999999,0.16,1.8469434209000002
2020-09-30 17:30:00,2.4515000000000002,0.5,2.5019696741,0.1915,0,0.1915,2.26,0.5,2.3146490015,2.4215,-0.44,2.4611505947,0.1915,0,0.1915,2.23,-0.44,2.2729936208
2020-09-30 18:00:00,2.457,0.52,2.5114236998,0.247,0,0.247,2.21,0.52,2.2703523956,2.417,-0.42,2.4532201287,0.247,0,0.247,2.17,-0.42,2.2102714765
2020-09-30 18:30:00,2.4685,0.5,2.5186290418,0.1285,0,0.1285,2.34,0.5,2.392822601,2.4285,-0.46,2.471682069,0.1285,0,0.1285,2.3,-0.46,2.3455489763
2020-09-30 19:00:00,2.523,0.48,2.5682540762,0.10300000000000001,0,0.10300000000000001,2.42,0.48,2.4671440979,2.483,-0.48,2.5289699484,0.10300000000000001,0,0.10300000000000001,2.38,-0.48,2.4279209213
2020-09-30 19:30:00,2.557,0.46,2.5980471512000003,0.157,0,0.157,2.4,0.46,2.4436857408,2.517,-0.49,2.5642521327,0.157,0,0.157,2.36,-0.49,2.4103319273
2020-09-30 20:00:00,2.5,0.46,2.5419677417,0.13,0,0.13,2.37,0.46,2.4142286553,2.46,-0.51,2.5123096943,0.13,0,0.13,2.33,-0.51,2.3851624683
2020-09-30 20:30:00,2.3315,0.42,2.3690277014,0.1115,0,0.1115,2.22,0.42,2.2593804460999998,2.3015,-0.51,2.3573294742,0.1115,0,0.1115,2.19,-0.51,2.2485995642
2020-09-30 21:00:00,2.118,0.44,2.1632207469,0.088,0,0.088,2.03,0.44,2.0771374533,2.078,-0.54,2.1470174662,0.088,0,0.088,1.99,-0.54,2.0619650821
2020-09-30 21:30:00,2.002,0.44,2.0497814518,0.082,0,0.082,1.92,0.44,1.9697715604,1.972,-0.52,2.0394077572000002,0.082,0,0.082,1.8900000000000001,-0.52,1.9602295784
2020-09-30 22:00:00,1.8155000000000001,0.43,1.8657278071,0.10550000000000001,0,0.10550000000000001,1.71,0.43,1.7632356621,1.7855,-0.51,1.8569087888,0.10550000000000001,0,0.10550000000000001,1.6800000000000002,-0.51,1.7557049866
2020-09-30 22:30:00,1.641,-0.14,1.646961141,0.091,0,0.091,1.55,-0.14,1.5563097378,1.681,-0.14,1.6868197888,0.091,0,0.091,1.5899999999999999,-0.14,1.5961516219
2020-09-30 23:00:00,1.536,-0.14,1.5423670121000002,0.08600000000000001,0,0.08600000000000001,1.45,-0.14,1.4567429423,1.566,-0.14,1.5722455279,0.08600000000000001,0,0.08600000000000001,1.48,-0.14,1.4866068747
2020-09-30 23:30:00,1.401,-0.41000000000000003,1.4597605968,0.111,0,0.111,1.29,-0.41000000000000003,1.353587825,1.451,0.22,1.4675833878,0.111,0,0.111,1.34,0.22,1.3579396156999999
2020-10-01 00:00:00,1.279,-0.5,1.3732592618,0.139,0,0.139,1.1400000000000001,-0.5,1.2448293056,1.379,0.42,1.4415411891,0.139,0,0.139,1.24,0.42,1.3091982279
2020-10-01 00:30:00,1.299,-0.51,1.395528932,0.099,0,0.099,1.2,-0.51,1.3038788287,1.399,0.41000000000000003,1.4578412122,0.099,0,0.099,1.3,0.41000000000000003,1.3631214179
2020-10-01 01:00:00,1.2405,-0.49,1.3337691892,0.09050000000000001,0,0.09050000000000001,1.15,-0.49,1.2500399994,1.3505,0.41000000000000003,1.4113646765,0.09050000000000001,0,0.09050000000000001,1.26,0.41000000000000003,1.3250283016
2020-10-01 01:30:00,1.3820000000000001,-0.49,1.4662960138,0.112,0,0.112,1.27,-0.49,1.3612494261,1.492,0.39,1.5421296962,0.112,0,0.112,1.38,0.39,1.4340502083
2020-10-01 02:00:00,1.4575,-0.51,1.5441522755000001,0.1275,0,0.1275,1.33,-0.51,1.4244297104,1.5675,0.38,1.6129030504,0.1275,0,0.1275,1.44,0.38,1.4892951353
2020-10-01 02:30:00,1.4635,-0.52,1.5531362625,0.0935,0,0.0935,1.37,-0.52,1.4653668483,1.5735000000000001,0.38,1.6187347683,0.0935,0,0.0935,1.48,0.38,1.5280052356
2020-10-01 03:00:00,1.359,-0.52,1.4550879698,0.089,0,0.089,1.27,-0.52,1.3723337786,1.469,0.38,1.5173532878,0.089,0,0.089,1.38,0.38,1.4313629868
2020-10-01 03:30:00,1.3225,-0.54,1.4284978999,0.0925,0,0.0925,1.23,-0.54,1.3433167906,1.4325,0.36,1.4770430766,0.0925,0,0.0925,1.34,0.36,1.3875157657
2020-10-01 04:00:00,1.3325,-0.54,1.4377608459,0.0825,0,0.0825,1.25,-0.54,1.3616534067,1.4425,0.36,1.4867435051,0.0825,0,0.0825,1.3599999999999999,0.36,1.4068404316
2020-10-01 04:30:00,1.31,-0.54,1.4169333082,0.06,0,0.06,1.25,-0.54,1.3616534067,1.42,0.34,1.4601369799000001,0.06,0,0.06,1.3599999999999999,0.34,1.4018559127
2020-10-01 05:00:00,1.2865,-0.53,1.391395792,0.08650000000000001,0,0.08650000000000001,1.2,-0.53,1.3118307818,1.3965,0.36,1.4421554181,0.08650000000000001,0,0.08650000000000001,1.31,0.36,1.3585654198000001
2020-10-01 05:30:00,1.4020000000000001,-0.14,1.4089726754,0.042,0,0.042,1.3599999999999999,-0.14,1.3671868929,1.432,-0.14,1.4388273003,0.042,0,0.042,1.3900000000000001,-0.14,1.3970325694
2020-10-01 06:00:00,1.5115,-0.14,1.517969779,0.0315,0,0.0315,1.48,-0.14,1.4866068747,1.5415,-0.14,1.5478443882000001,0.0315,0,0.0315,1.51,-0.14,1.5164761785
2020-10-01 06:30:00,1.7475,0.49,1.8148984130999999,0.0675,0,0.0675,1.6800000000000002,0.49,1.75,1.7275,-0.45,1.7851488033,0.0675,0,0.0675,1.6600000000000001,-0.45,1.7199127885
2020-10-01 07:00:00,1.9665,0.54,2.0392945471,0.1165,0,0.1165,1.85,0.54,1.9272000415,1.9565000000000001,-0.41000000000000003,1.9989978114,0.1165,0,0.1165,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2020-10-01 07:30:00,2.18,0.54,2.2458851262,0.07,0,0.07,2.11,0.54,2.1780036731,2.15,-0.4,2.1868927729,0.07,0,0.07,2.08,-0.4,2.1181123672
2020-10-01 08:00:00,2.3735,0.55,2.436391235,0.0835,0,0.0835,2.29,0.55,2.3551220775,2.3335,-0.4,2.3675350578,0.0835,0,0.0835,2.25,-0.4,2.2852789764
2020-10-01 08:30:00,2.3795,0.46,2.4235552913,0.17950000000000002,0,0.17950000000000002,2.2,0.46,2.2475764726,2.3795,-0.17,2.385564975,0.17950000000000002,0,0.17950000000000002,2.2,-0.17,2.2065584062
2020-10-01 09:00:00,2.3185000000000002,0.24,2.3308887254,0.2585,0,0.2585,2.06,0.24,2.0739334608,2.3585000000000003,0.22,2.3687385356,0.2585,0,0.2585,2.1,0.22,2.1114923632
2020-10-01 09:30:00,2.1935000000000002,0.22,2.2045049898,0.3635,0,0.3635,1.83,0.22,1.8431766058,2.2335,0.22,2.244308858,0.3635,0,0.3635,1.87,0.22,1.8828967045
2020-10-01 10:00:00,2.09,0.22,2.1015470492,0.43,0,0.43,1.6600000000000001,0.22,1.6745148551,2.13,0.2,2.1393690659,0.43,0,0.43,1.7000000000000002,0.2,1.7117242769
2020-10-01 10:30:00,1.9815,0.22,1.9936755629,0.5215000000000001,0,0.5215000000000001,1.46,0.22,1.476482306,2.0215,0.21,2.0323784712,0.5215000000000001,0,0.5215000000000001,1.5,0.21,1.5146286674
2020-10-01 11:00:00,2.0705,0.26,2.0867607074,0.5905,0,0.5905,1.48,0.26,1.5026643005,2.1105,0.25,2.1252553376,0.5905,0,0.5905,1.52,0.25,1.5404220201
2020-10-01 11:30:00,2.0595,0.24,2.0734368208,0.34950000000000003,0,0.34950000000000003,1.71,0.24,1.7267599717,2.0995,0.23,2.1120606644,0.34950000000000003,0,0.34950000000000003,1.75,0.23,1.7650495743999999
2020-10-01 12:00:00,2.185,0.22,2.196047586,0.335,0,0.335,1.85,0.22,1.8630351580000002,2.225,0.22,2.2358499502,0.335,0,0.335,1.8900000000000001,0.22,1.9027611516
2020-10-01 12:30:00,2.372,0.22,2.3821805137,0.092,0,0.092,2.2800000000000002,0.22,2.2905894438,2.412,0.2,2.42027767,0.092,0,0.092,2.32,0.2,2.3286047325
2020-10-01 13:00:00,2.146,0.22,2.1572473201,0.28600000000000003,0,0.28600000000000003,1.8599999999999999,0.22,1.8729655630000002,2.186,0.2,2.1951300645,0.28600000000000003,0,0.28600000000000003,1.9,0.2,1.9104973175
2020-10-01 13:30:00,2.058,0.19,2.0667520412,0.368,0,0.368,1.69,0.19,1.7006469357,2.098,0.18,2.1057074821,0.368,0,0.368,1.73,0.18,1.7393389549
2020-10-01 14:00:00,1.9935,0.2,2.0035074869,0.3935,0,0.3935,1.6,0.2,1.6124515497,2.0335,0.19,2.0423570329,0.3935,0,0.3935,1.6400000000000001,0.19,1.6509694122
2020-10-01 14:30:00,2.0305,0.22,2.0423834728,0.3005,0,0.3005,1.73,0.22,1.7439323381,2.0705,0.21,2.0811223534,0.3005,0,0.3005,1.77,0.21,1.7824140933
2020-10-01 15:00:00,2.098,0.22,2.1095032591,0.298,0,0.298,1.8,0.22,1.8133946068,2.138,0.21,2.1482886212,0.298,0,0.298,1.8399999999999999,0.21,1.8519449236
2020-10-01 15:30:00,2.3115,0.29,2.3296206236,0.1315,0,0.1315,2.18,0.29,2.1992044016,2.3415,0.08,2.3428662467,0.1315,0,0.1315,2.21,0.08,2.2114474898
2020-10-01 16:00:00,2.4335,0.58,2.5016638963,0.0835,0,0.0835,2.35,0.58,2.4205164738000002,2.3935,-0.36,2.4204219157,0.0835,0,0.0835,2.31,-0.36,2.3378836584
2020-10-01 16:30:00,2.473,0.52,2.527079144,0.073,0,0.073,2.4,0.52,2.4556872765,2.433,-0.42,2.4689854192,0.073,0,0.073,2.36,-0.42,2.3970815589
2020-10-01 17:00:00,2.5345,0.52,2.5872940015,0.0845,0,0.0845,2.45,0.52,2.5045758124,2.4945,-0.43,2.5312902342,0.0845,0,0.0845,2.41,-0.43,2.4480604568
2020-10-01 17:30:00,2.6135,0.5,2.6608987673,0.0835,0,0.0835,2.5300000000000002,0.5,2.5789338883,2.5735,-0.45,2.6125470808999998,0.0835,0,0.0835,2.49,-0.45,2.5303359461
2020-10-01 18:00:00,2.4965,0.5,2.546077817,0.08650000000000001,0,0.08650000000000001,2.41,0.5,2.4613207836,2.4465,-0.44,2.485751848,0.08650000000000001,0,0.08650000000000001,2.36,-0.44,2.4006665741
2020-10-01 18:30:00,2.5404999999999998,0.47000000000000003,2.5836099261000003,0.030500000000000003,0,0.030500000000000003,2.51,0.47000000000000003,2.5536248746,2.5005,-0.47000000000000003,2.5442877687000003,0.030500000000000003,0,0.030500000000000003,2.47,-0.47000000000000003,2.5143189933
2020-10-01 19:00:00,2.5845000000000002,0.42,2.6184041418,0.0045000000000000005,0,0.0045000000000000005,2.58,0.42,2.6139625093000003,2.5845000000000002,-0.49,2.6305399161,0.0045000000000000005,0,0.0045000000000000005,2.58,-0.49,2.6261188092000003
2020-10-01 19:30:00,2.701,-0.14,2.7046258521,0.001,0,0.001,2.7,-0.14,2.7036271932,2.741,-0.14,2.7445730086999998,0.001,0,0.001,2.74,-0.14,2.743574311
2020-10-01 20:00:00,2.5285,-0.14,2.5323728496999998,0.0085,0,0.0085,2.52,-0.14,2.5238858928,2.5685000000000002,-0.14,2.5723126268,0.0085,0,0.0085,2.56,-0.14,2.5638252671
2020-10-01 20:30:00,2.343,-0.14,2.347178945,0.003,0,0.003,2.34,-0.14,2.3441842931,2.383,-0.14,2.3871089208000003,0.003,0,0.003,2.38,-0.14,2.3841140912
2020-10-01 21:00:00,2.19,-0.14,2.1944703233,0.0,0,0.0,2.19,-0.14,2.1944703233,2.23,-0.15,2.2350391495,0.0,0,0.0,2.23,-0.15,2.2350391495
2020-10-01 21:30:00,1.96,-0.16,1.9665197685,0.0,0,0.0,1.96,-0.16,1.9665197685,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002
2020-10-01 22:00:00,1.87,0.19,1.8796276227000002,0.0,0,0.0,1.87,0.19,1.8796276227000002,1.8599999999999999,-0.44,1.9113346123000001,0.0,0,0.0,1.8599999999999999,-0.44,1.9113346123000001
2020-10-01 22:30:00,1.74,0.23,1.7551353224000001,0.0,0,0.0,1.74,0.23,1.7551353224000001,1.72,-0.48,1.7857211428,0.0,0,0.0,1.72,-0.48,1.7857211428
2020-10-01 23:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.63,-0.14,1.6360012225,0.0,0,0.0,1.63,-0.14,1.6360012225
2020-10-01 23:30:00,1.42,-0.41000000000000003,1.4780054127,0.0,0,0.0,1.42,-0.41000000000000003,1.4780054127,1.5,0.21,1.5146286674,0.0,0,0.0,1.5,0.21,1.5146286674
2020-10-02 00:00:00,1.34,-0.14,1.3472935834,0.0,0,0.0,1.34,-0.14,1.3472935834,1.38,-0.14,1.3870832708,0.0,0,0.0,1.38,-0.14,1.3870832708
2020-10-02 00:30:00,1.3599999999999999,-0.14,1.3671868929,0.0,0,0.0,1.3599999999999999,-0.14,1.3671868929,1.4,-0.14,1.406982587,0.0,0,0.0,1.4,-0.14,1.406982587
2020-10-02 01:00:00,1.29,-0.14,1.2975746607,0.0,0,0.0,1.29,-0.14,1.2975746607,1.33,-0.14,1.3373481221999999,0.0,0,0.0,1.33,-0.14,1.3373481221999999
2020-10-02 01:30:00,1.42,-0.14,1.4268847185,0.0,0,0.0,1.42,-0.14,1.4268847185,1.46,-0.14,1.4666969694,0.0,0,0.0,1.46,-0.14,1.4666969694
2020-10-02 02:00:00,1.512,-0.14,1.5184676487000002,0.002,0,0.002,1.51,-0.14,1.5164761785,1.552,-0.14,1.5583016396,0.002,0,0.002,1.55,-0.14,1.5563097378
2020-10-02 02:30:00,1.5215,-0.14,1.5279274361000001,0.0015,0,0.0015,1.52,-0.14,1.5264337522,1.5615,-0.14,1.5677634547000001,0.0015,0,0.0015,1.56,-0.14,1.5662694531999999
2020-10-02 03:00:00,1.4735,-0.14,1.480135889,0.0135,0,0.0135,1.46,-0.14,1.4666969694,1.5135,-0.14,1.5199612660000001,0.0135,0,0.0135,1.5,-0.14,1.5065191668
2020-10-02 03:30:00,1.3985,-0.14,1.4054900391,0.018500000000000003,0,0.018500000000000003,1.38,-0.14,1.3870832708,1.4385,-0.14,1.4452965959,0.018500000000000003,0,0.018500000000000003,1.42,-0.14,1.4268847185
2020-10-02 04:00:00,1.4115,-0.14,1.4184259762,0.021500000000000002,0,0.021500000000000002,1.3900000000000001,-0.14,1.3970325694,1.4515,-0.14,1.4582360063,0.021500000000000002,0,0.021500000000000002,1.43,-0.14,1.4368368035
2020-10-02 04:30:00,1.3985,-0.14,1.4054900391,0.0385,0,0.0385,1.3599999999999999,-0.14,1.3671868929,1.4385,-0.14,1.4452965959,0.0385,0,0.0385,1.4,-0.14,1.406982587
2020-10-02 05:00:00,1.3900000000000001,-0.14,1.3970325694,0.05,0,0.05,1.34,-0.14,1.3472935834,1.43,-0.14,1.4368368035,0.05,0,0.05,1.38,-0.14,1.3870832708
2020-10-02 05:30:00,1.4065,-0.14,1.4134504767,0.0465,0,0.0465,1.3599999999999999,-0.14,1.3671868929,1.4465,-0.14,1.453259182,0.0465,0,0.0465,1.4,-0.14,1.406982587
2020-10-02 06:00:00,1.4975,0.0,1.4975,0.0675,0,0.0675,1.43,0.0,1.43,1.5375,-0.14,1.543860826,0.0675,0,0.0675,1.47,-0.14,1.4766516177
2020-10-02 06:30:00,1.7415,0.48,1.8064391077000002,0.0915,0,0.0915,1.65,0.48,1.718400419,1.7615,-0.46,1.8205719568,0.0915,0,0.0915,1.67,-0.46,1.7321951391
2020-10-02 07:00:00,1.875,-0.39,1.9151305439000001,0.225,0,0.225,1.65,-0.39,1.6954645381,1.975,0.51,2.0397855279,0.225,0,0.225,1.75,0.51,1.8228000439
2020-10-02 07:30:00,2.194,-0.16,2.1998263568,0.264,0,0.264,1.9300000000000002,-0.16,1.9366207682,2.274,0.4,2.308912298,0.264,0,0.264,2.01,0.4,2.0494145505
2020-10-02 08:00:00,2.394,-0.36,2.4209163554,0.274,0,0.274,2.12,-0.36,2.1503488089,2.5140000000000002,0.55,2.5734599278,0.274,0,0.274,2.24,0.55,2.3065341966
2020-10-02 08:30:00,2.4215,-0.34,2.4452530033,0.28150000000000003,0,0.28150000000000003,2.14,-0.34,2.1668410186,2.5415,0.5700000000000001,2.6046347633,0.28150000000000003,0,0.28150000000000003,2.26,0.5700000000000001,2.3307724042
2020-10-02 09:00:00,2.532,-0.24,2.5433489733,0.292,0,0.292,2.24,-0.24,2.2528204545,2.642,0.55,2.6986411395000003,0.292,0,0.292,2.35,0.55,2.4135036772
2020-10-02 09:30:00,2.564,0.23,2.5742952434,0.384,0,0.384,2.18,0.23,2.1920994503,2.604,0.21,2.6124540187000003,0.384,0,0.384,2.22,0.21,2.2299103121
2020-10-02 10:00:00,2.4635,-0.2,2.471605197,0.4435,0,0.4435,2.02,-0.2,2.0298768436,2.5735,0.58,2.6380489475999997,0.4435,0,0.4435,2.13,0.58,2.2075552088
2020-10-02 10:30:00,2.48,-0.28,2.4957563984,0.39,0,0.39,2.09,-0.28,2.1086725682,2.6,0.64,2.6776108754,0.39,0,0.39,2.21,0.64,2.3008042072
2020-10-02 11:00:00,2.528,-0.26,2.5413350822,0.398,0,0.398,2.13,-0.26,2.1458098704,2.648,0.66,2.7290115427,0.398,0,0.398,2.25,0.66,2.3448027636
2020-10-02 11:30:00,2.489,-0.30000000000000004,2.5070143598,0.399,0,0.399,2.09,-0.30000000000000004,2.1114213222,2.609,0.62,2.6816563910999998,0.399,0,0.399,2.21,0.62,2.2953213283
