Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 12:00:00,2.415,-0.32,2.4361085772,0.485,0,0.485,1.9300000000000002,-0.32,1.9563486397,2.535,0.6000000000000001,2.6050383874,0.485,0,0.485,2.05,0.6000000000000001,2.1360009363
2020-10-02 12:30:00,2.446,-0.32,2.466843327,0.426,0,0.426,2.02,-0.32,2.0451894778,2.566,0.6000000000000001,2.6352146023,0.426,0,0.426,2.14,0.6000000000000001,2.222521091
2020-10-02 13:00:00,2.336,-0.37,2.3651207157,0.41600000000000004,0,0.41600000000000004,1.92,-0.37,1.9553260598,2.456,0.54,2.5146641923,0.41600000000000004,0,0.41600000000000004,2.04,0.54,2.1102606474
2020-10-02 13:30:00,2.3205,-0.4,2.3547229667,0.3805,0,0.3805,1.94,-0.4,1.980807916,2.4405,0.51,2.4932188532,0.3805,0,0.3805,2.06,0.51,2.1221922627
2020-10-02 14:00:00,2.2800000000000002,-0.4,2.3148218074,0.36,0,0.36,1.92,-0.4,1.9612241075,2.4,0.51,2.4535892077,0.36,0,0.36,2.04,0.51,2.1027838691
2020-10-02 14:30:00,2.2255,-0.33,2.2498333827,0.4055,0,0.4055,1.82,-0.33,1.8496756472,2.3055,0.51,2.3612348994,0.4055,0,0.4055,1.9,0.51,1.9672569736
2020-10-02 15:00:00,2.197,0.18,2.2043613588,0.397,0,0.397,1.8,0.18,1.8089776118,2.237,0.18,2.2442301575,0.397,0,0.397,1.8399999999999999,0.18,1.8487833837
2020-10-02 15:30:00,2.301,0.16,2.3065560908,0.321,0,0.321,1.98,0.16,1.9864541273,2.331,0.14,2.3352004197,0.321,0,0.321,2.01,0.14,2.0148697228
2020-10-02 16:00:00,2.3665,0.45,2.4089047823,0.3265,0,0.3265,2.04,0.45,2.089042843,2.3765,-0.43,2.4150884559,0.3265,0,0.3265,2.05,-0.43,2.0946121359
2020-10-02 16:30:00,2.4825,0.45,2.5229558557000002,0.3425,0,0.3425,2.14,0.45,2.186801317,2.4725,-0.43,2.5096127689000003,0.3425,0,0.3425,2.13,-0.43,2.1729703173
2020-10-02 17:00:00,2.6565000000000003,0.18,2.662591266,0.29650000000000004,0,0.29650000000000004,2.36,0.18,2.3668544526,2.6865,0.18,2.6925233982,0.29650000000000004,0,0.29650000000000004,2.39,0.18,2.396768658
2020-10-02 17:30:00,2.692,0.18,2.6980111193000003,0.28200000000000003,0,0.28200000000000003,2.41,0.18,2.4167126432,2.732,0.0,2.732,0.28200000000000003,0,0.28200000000000003,2.45,0.0,2.45
2020-10-02 18:00:00,2.6814999999999998,0.02,2.6815745841,0.29150000000000004,0,0.29150000000000004,2.39,0.02,2.3900836805,2.7215,0.0,2.7215,0.29150000000000004,0,0.29150000000000004,2.43,0.0,2.43
2020-10-02 18:30:00,2.6310000000000002,-0.12,2.6337351803,0.281,0,0.281,2.35,-0.12,2.3530618351,2.661,-0.14,2.664680281,0.281,0,0.281,2.38,-0.14,2.3841140912
2020-10-02 19:00:00,2.654,-0.14,2.6576899744,0.274,0,0.274,2.38,-0.14,2.3841140912,2.684,-0.14,2.6876487866,0.274,0,0.274,2.41,-0.14,2.4140629652
2020-10-02 19:30:00,2.6025,-0.14,2.6062628897,0.2725,0,0.2725,2.33,-0.14,2.3342022192,2.6325000000000003,0.0,2.6325000000000003,0.2725,0,0.2725,2.36,0.0,2.36
2020-10-02 20:00:00,2.4305,-0.14,2.4345287532,0.2705,0,0.2705,2.16,-0.14,2.164532282,2.4605,-0.14,2.4644797118,0.2705,0,0.2705,2.19,-0.14,2.1944703233
2020-10-02 20:30:00,2.308,-0.14,2.3122422018,0.268,0,0.268,2.04,-0.14,2.0447982786,2.338,-0.14,2.3421878661,0.268,0,0.268,2.07,-0.14,2.074728898
2020-10-02 21:00:00,2.1625,-0.42,2.2029085887,0.2725,0,0.2725,1.8900000000000001,-0.42,1.936104336,2.2325,0.32,2.255317328,0.2725,0,0.2725,1.96,0.32,1.985950654
2020-10-02 21:30:00,1.9695,-0.39,2.0077425756,0.2695,0,0.2695,1.7000000000000002,-0.39,1.7441616898,2.0495,0.23,2.0623652077,0.2695,0,0.2695,1.78,0.23,1.7947980388
2020-10-02 22:00:00,1.832,-0.5,1.8990060558000001,0.272,0,0.272,1.56,-0.5,1.6381697104000001,1.9220000000000002,0.39,1.9611690391,0.272,0,0.272,1.65,0.39,1.6954645381
2020-10-02 22:30:00,1.733,-0.52,1.8093338553,0.273,0,0.273,1.46,-0.52,1.5498387013000001,1.843,0.39,1.8838123580000001,0.273,0,0.273,1.57,0.39,1.6177144371
2020-10-02 23:00:00,1.6265,-0.52,1.7076013147,0.2665,0,0.2665,1.3599999999999999,-0.52,1.4560219779,1.7465000000000002,0.39,1.7895145291,0.2665,0,0.2665,1.48,0.39,1.5305227865000002
2020-10-02 23:30:00,1.5285000000000002,-0.52,1.6145315884,0.2685,0,0.2685,1.26,-0.52,1.3630847369,1.6385,0.4,1.6866185846000001,0.2685,0,0.2685,1.37,0.4,1.4272000561
2020-10-03 00:00:00,1.4100000000000001,-0.51,1.49939988,0.27,0,0.27,1.1400000000000001,-0.51,1.2488794978,1.52,0.4,1.5717506164000001,0.27,0,0.27,1.25,0.4,1.3124404748
2020-10-03 00:30:00,1.4245,-0.51,1.5130433735,0.2645,0,0.2645,1.16,-0.51,1.2671621838,1.5245000000000002,0.39,1.5735946905,0.2645,0,0.2645,1.26,0.39,1.3189768762
2020-10-03 01:00:00,1.3615,-0.51,1.4538852259000001,0.2615,0,0.2615,1.1,-0.51,1.2124768039,1.4715,0.39,1.5223049136,0.2615,0,0.2615,1.21,0.39,1.2712985487
2020-10-03 01:30:00,1.5165000000000002,-0.49,1.5936976658000002,0.2665,0,0.2665,1.25,-0.49,1.3426093996000001,1.6065,0.39,1.6531612897999999,0.2665,0,0.2665,1.34,0.39,1.3956002293
2020-10-03 02:00:00,1.6205,0.0,1.6205,0.2705,0,0.2705,1.35,0.0,1.35,1.6505,-0.14,1.6564269528,0.2705,0,0.2705,1.38,-0.14,1.3870832708
2020-10-03 02:30:00,1.619,-0.52,1.7004590557,0.269,0,0.269,1.35,-0.52,1.4466858678,1.679,0.39,1.7236997997999999,0.269,0,0.269,1.4100000000000001,0.39,1.4629422408
2020-10-03 03:00:00,1.5295,-0.52,1.6154783347000001,0.2695,0,0.2695,1.26,-0.52,1.3630847369,1.6395,0.39,1.6852478304,0.2695,0,0.2695,1.37,0.39,1.4244297104
2020-10-03 03:30:00,1.442,-0.52,1.532893995,0.272,0,0.272,1.17,-0.52,1.2803515142,1.552,0.39,1.6002512303,0.272,0,0.272,1.28,0.39,1.3380956618
2020-10-03 04:00:00,1.463,-0.52,1.5526651281000001,0.273,0,0.273,1.19,-0.52,1.2986531485000001,1.573,0.4,1.6230616131,0.273,0,0.273,1.3,0.4,1.3601470509
2020-10-03 04:30:00,1.3940000000000001,-0.53,1.4913537474,0.274,0,0.274,1.12,-0.53,1.2390722336,1.504,0.36,1.5464850468,0.274,0,0.274,1.23,0.36,1.2816005618
2020-10-03 05:00:00,1.3940000000000001,-0.52,1.4878292913,0.274,0,0.274,1.12,-0.52,1.2348279232000001,1.504,0.38,1.5512627115000002,0.274,0,0.274,1.23,0.38,1.2873616431000001
2020-10-03 05:30:00,1.424,-0.5,1.5092302674,0.274,0,0.274,1.15,-0.5,1.2539936204,1.534,0.4,1.5852936636,0.274,0,0.274,1.26,0.4,1.3219682296
2020-10-03 06:00:00,1.4445000000000001,-0.5,1.5285876650999999,0.2745,0,0.2745,1.17,-0.5,1.2723600119,1.5445,0.4,1.5954561260000002,0.2745,0,0.2745,1.27,0.4,1.3315029102
2020-10-03 06:30:00,1.5745,-0.48,1.6460407801999999,0.2745,0,0.2745,1.3,-0.48,1.3857849761,1.6545,0.41000000000000003,1.7045440005999999,0.2745,0,0.2745,1.38,0.41000000000000003,1.4396180049
2020-10-03 07:00:00,1.674,0.0,1.674,0.274,0,0.274,1.4,0.0,1.4,1.714,0.0,1.714,0.274,0,0.274,1.44,0.0,1.44
2020-10-03 07:30:00,1.8050000000000002,0.0,1.8050000000000002,0.255,0,0.255,1.55,0.0,1.55,1.845,0.0,1.845,0.255,0,0.255,1.5899999999999999,0.0,1.5899999999999999
2020-10-03 08:00:00,1.953,0.0,1.953,0.273,0,0.273,1.6800000000000002,0.0,1.6800000000000002,1.9929999999999999,0.0,1.9929999999999999,0.273,0,0.273,1.72,0.0,1.72
2020-10-03 08:30:00,2.116,0.15,2.1213099726,0.276,0,0.276,1.8399999999999999,0.15,1.8461040057,2.156,0.0,2.156,0.276,0,0.276,1.88,0.0,1.88
2020-10-03 09:00:00,2.219,0.17,2.2255024152,0.289,0,0.289,1.9300000000000002,0.17,1.9374725805000002,2.259,0.15,2.2639746023000002,0.289,0,0.289,1.97,0.15,1.9757024067
2020-10-03 09:30:00,2.241,-0.32,2.2637316537,0.291,0,0.291,1.9500000000000002,-0.32,1.9760819821000002,2.351,0.51,2.4056809847,0.291,0,0.291,2.06,0.51,2.1221922627
2020-10-03 10:00:00,2.2885,-0.42,2.326721352,0.3085,0,0.3085,1.98,-0.42,2.0240553352,2.4085,0.51,2.4619041919,0.3085,0,0.3085,2.1,0.51,2.1610414156
2020-10-03 10:30:00,2.2885,-0.4,2.3231944064,0.3285,0,0.3285,1.96,-0.4,2.00039996,2.3985,0.52,2.4542213124,0.3285,0,0.3285,2.07,0.52,2.1343148784
2020-10-03 11:00:00,2.211,-0.4,2.2468914081,0.371,0,0.371,1.8399999999999999,-0.4,1.8829763674,2.321,0.52,2.3785375759000003,0.371,0,0.371,1.9500000000000002,0.52,2.0181427105
2020-10-03 11:30:00,2.22,-0.42,2.2593804460999998,0.38,0,0.38,1.8399999999999999,-0.42,1.8873261508999999,2.33,0.49,2.3809661904,0.38,0,0.38,1.9500000000000002,0.49,2.0106217944
2020-10-03 12:00:00,2.2965,-0.24,2.309006767,0.35650000000000004,0,0.35650000000000004,1.94,-0.24,1.9547889912,2.3365,0.49,2.3873274283,0.35650000000000004,0,0.35650000000000004,1.98,0.49,2.0397303743
2020-10-03 12:30:00,2.3205,0.17,2.3267187733,0.3105,0,0.3105,2.01,0.17,2.0171762442,2.3605,0.17,2.3666136672,0.3105,0,0.3105,2.05,0.17,2.0570367036
2020-10-03 13:00:00,2.27,0.23,2.2816222299,0.32,0,0.32,1.9500000000000002,0.23,1.9635172523,2.31,-0.34,2.3348875776,0.32,0,0.32,1.99,-0.34,2.0188362985
2020-10-03 13:30:00,2.271,0.53,2.3320250855999998,0.311,0,0.311,1.96,0.53,2.0303940504,2.281,-0.43,2.3211766413,0.311,0,0.311,1.97,-0.43,2.0163829001
2020-10-03 14:00:00,2.1625,0.16,2.1684109966,0.3325,0,0.3325,1.83,0.16,1.8369812193000001,2.1925,0.15,2.1976251386,0.3325,0,0.3325,1.8599999999999999,0.15,1.8660385848
2020-10-03 14:30:00,2.1315,0.16,2.1374967251,0.3315,0,0.3315,1.8,0.16,1.8070971196999999,2.1715,0.15,2.1766745852,0.3315,0,0.3315,1.8399999999999999,0.15,1.8461040057
2020-10-03 15:00:00,2.1265,0.16,2.1325107854,0.3265,0,0.3265,1.8,0.16,1.8070971196999999,2.1665,0.15,2.171686499,0.3265,0,0.3265,1.8399999999999999,0.15,1.8461040057
2020-10-03 15:30:00,2.1635,0.16,2.1694082719,0.3235,0,0.3235,1.8399999999999999,0.16,1.8469434209000002,2.2035,0.13,2.2073314771,0.3235,0,0.3235,1.88,0.13,1.8844893207000002
2020-10-03 16:00:00,2.176,0.16,2.1818744235,0.316,0,0.316,1.8599999999999999,0.16,1.8668690366,2.216,0.0,2.216,0.316,0,0.316,1.9,0.0,1.9
2020-10-03 16:30:00,2.3355,0.16,2.3409742096,0.3055,0,0.3055,2.03,0.16,2.0362956563,2.3655,0.0,2.3655,0.3055,0,0.3055,2.06,0.0,2.06
2020-10-03 17:00:00,2.374,0.16,2.379385635,0.314,0,0.314,2.06,0.16,2.0662042493,2.404,0.0,2.404,0.314,0,0.314,2.09,0.0,2.09
2020-10-03 17:30:00,2.478,-0.14,2.4819516514,0.298,0,0.298,2.18,-0.14,2.1844907873,2.518,0.0,2.518,0.298,0,0.298,2.22,0.0,2.22
2020-10-03 18:00:00,2.593,0.45,2.6317577776,0.303,0,0.303,2.29,0.45,2.3337951924,2.613,-0.42,2.6465390607,0.303,0,0.303,2.31,-0.42,2.3478713764
2020-10-03 18:30:00,2.493,-0.44,2.5315309597,0.313,0,0.313,2.18,-0.44,2.2239604313,2.623,0.49,2.6683757232,0.313,0,0.313,2.31,0.49,2.3613978911
2020-10-03 19:00:00,2.498,-0.47000000000000003,2.5418308362,0.278,0,0.278,2.22,-0.47000000000000003,2.2692069099,2.618,0.45,2.6563930432,0.278,0,0.278,2.34,0.45,2.3828764131
2020-10-03 19:30:00,2.544,-0.47000000000000003,2.5870516037,0.274,0,0.274,2.27,-0.47000000000000003,2.3181458108,2.664,0.45,2.7017394397,0.274,0,0.274,2.39,0.45,2.4319950658
2020-10-03 20:00:00,2.3935,-0.49,2.4431418809,0.2735,0,0.2735,2.12,-0.49,2.1758906223,2.5135,0.42,2.5483489263,0.2735,0,0.2735,2.24,0.42,2.2790348835
2020-10-03 20:30:00,2.2835,0.05,2.2840473397,0.2735,0,0.2735,2.01,0.05,2.0106217944,2.3135,-0.12,2.3166100772,0.2735,0,0.2735,2.04,-0.12,2.0435263639
2020-10-03 21:00:00,2.191,0.46,2.2387677414000002,0.261,0,0.261,1.9300000000000002,0.46,1.984061491,2.151,-0.5,2.2083480251,0.261,0,0.261,1.8900000000000001,-0.5,1.9550191815
2020-10-03 21:30:00,2.0145,0.0,2.0145,0.2645,0,0.2645,1.75,0.0,1.75,2.0545,0.0,2.0545,0.2645,0,0.2645,1.79,0.0,1.79
2020-10-03 22:00:00,1.8935,-0.51,1.9609799209,0.2635,0,0.2635,1.63,-0.51,1.7079227149,1.9535,0.4,1.9940316572,0.2635,0,0.2635,1.69,0.4,1.7366922583000002
2020-10-03 22:30:00,1.7425000000000002,-0.51,1.8156007959,0.2525,0,0.2525,1.49,-0.51,1.5748650736,1.8525,0.41000000000000003,1.8973287143,0.2525,0,0.2525,1.6,0.41000000000000003,1.651696098
2020-10-03 23:00:00,1.6600000000000001,-0.49,1.7308090594,0.26,0,0.26,1.4,-0.49,1.483273407,1.78,0.41000000000000003,1.8266088799,0.26,0,0.26,1.52,0.41000000000000003,1.5743252523
2020-10-03 23:30:00,1.54,-0.51,1.6222515218,0.26,0,0.26,1.28,-0.51,1.3778606606000001,1.6400000000000001,0.4,1.6880758277,0.26,0,0.26,1.38,0.4,1.4368020045
2020-10-04 00:00:00,1.44,-0.51,1.5276452468000001,0.26,0,0.26,1.18,-0.51,1.2854960132,1.55,0.4,1.6007810594,0.26,0,0.26,1.29,0.4,1.3505924625999999
2020-10-04 00:30:00,1.4395,-0.49,1.5206118012,0.2595,0,0.2595,1.18,-0.49,1.2776932339,1.5495,0.42,1.6054127974,0.2595,0,0.2595,1.29,0.42,1.3566502866
2020-10-04 01:00:00,1.4025,-0.5,1.4889614669,0.24250000000000002,0,0.24250000000000002,1.16,-0.5,1.263170614,1.5025,0.4,1.5548331904000001,0.24250000000000002,0,0.24250000000000002,1.26,0.4,1.3219682296
2020-10-04 01:30:00,1.5979999999999999,-0.49,1.6714377045000002,0.228,0,0.228,1.37,-0.49,1.4549914089,1.638,0.37,1.6792688885,0.228,0,0.228,1.4100000000000001,0.37,1.4577379737
2020-10-04 02:00:00,1.722,-0.14,1.7276816836000002,0.222,0,0.222,1.5,-0.14,1.5065191668,1.752,-0.14,1.7575847063999999,0.222,0,0.222,1.53,-0.14,1.5363918771
2020-10-04 02:30:00,1.76,0.0,1.76,0.17,0,0.17,1.5899999999999999,0.0,1.5899999999999999,1.79,0.0,1.79,0.17,0,0.17,1.62,0.0,1.62
2020-10-04 03:00:00,1.6265,-0.6000000000000001,1.7336384427,0.23650000000000002,0,0.23650000000000002,1.3900000000000001,-0.6000000000000001,1.5139682956,1.7265000000000001,0.48,1.7919827706,0.23650000000000002,0,0.23650000000000002,1.49,0.48,1.5654072952
2020-10-04 03:30:00,1.5510000000000002,-0.15,1.5582365032,0.231,0,0.231,1.32,-0.15,1.3284953895,1.591,-0.12,1.5955190378,0.231,0,0.231,1.3599999999999999,-0.12,1.3652838533
2020-10-04 04:00:00,1.5550000000000002,-0.14,1.5612895311,0.255,0,0.255,1.3,-0.14,1.3075167303,1.585,-0.14,1.5911709525000002,0.255,0,0.255,1.33,-0.14,1.3373481221999999
2020-10-04 04:30:00,1.518,-0.14,1.5244421931,0.258,0,0.258,1.26,-0.14,1.2677539193,1.548,-0.14,1.5543178568,0.258,0,0.258,1.29,-0.14,1.2975746607
2020-10-04 05:00:00,1.43,-0.14,1.4368368035,0.26,0,0.26,1.17,-0.14,1.1783462988,1.47,-0.14,1.4766516177,0.26,0,0.26,1.21,-0.14,1.2180722474
2020-10-04 05:30:00,1.466,-0.14,1.4726696846,0.266,0,0.266,1.2,-0.14,1.2081390648,1.506,-0.14,1.5124933058,0.266,0,0.266,1.24,-0.14,1.2478781992
2020-10-04 06:00:00,1.4665,-0.14,1.4731674209,0.2565,0,0.2565,1.21,-0.14,1.2180722474,1.5065,-0.14,1.5129911598999999,0.2565,0,0.2565,1.25,-0.14,1.2578155668
2020-10-04 06:30:00,1.5495,0.0,1.5495,0.2695,0,0.2695,1.28,0.0,1.28,1.5895000000000001,0.0,1.5895000000000001,0.2695,0,0.2695,1.32,0.0,1.32
2020-10-04 07:00:00,1.6099999999999999,0.0,1.6099999999999999,0.27,0,0.27,1.34,0.0,1.34,1.65,0.0,1.65,0.27,0,0.27,1.38,0.0,1.38
2020-10-04 07:30:00,1.6825,-0.45,1.7416389551,0.2625,0,0.2625,1.42,-0.45,1.4895972610000001,1.7725,0.47000000000000003,1.8337546864,0.2625,0,0.2625,1.51,0.47000000000000003,1.5814550262
2020-10-04 08:00:00,1.8065,-0.45,1.8617041253000002,0.2765,0,0.2765,1.53,-0.45,1.5948040632,1.9165,0.47000000000000003,1.9732897025,0.2765,0,0.2765,1.6400000000000001,0.47000000000000003,1.7060187572
2020-10-04 08:30:00,1.8915000000000002,-0.44,1.9420021241,0.29150000000000004,0,0.29150000000000004,1.6,-0.44,1.659397481,2.0115,0.47000000000000003,2.0656796097,0.29150000000000004,0,0.29150000000000004,1.72,0.47000000000000003,1.783059169
2020-10-04 09:00:00,1.9975,-0.45,2.0475610492,0.2975,0,0.2975,1.7000000000000002,-0.45,1.7585505395,2.1075,0.45,2.1550072506,0.2975,0,0.2975,1.81,0.45,1.8651005335000002
2020-10-04 09:30:00,2.0415,-0.47000000000000003,2.0949038761,0.3015,0,0.3015,1.74,-0.47000000000000003,1.8023595646000001,2.1615,0.42,2.2019269402,0.3015,0,0.3015,1.8599999999999999,0.42,1.9068298298
2020-10-04 10:00:00,2.144,-0.47000000000000003,2.1949113877,0.294,0,0.294,1.85,-0.47000000000000003,1.908769237,2.214,0.42,2.2534853006,0.294,0,0.294,1.92,0.42,1.9654007225
2020-10-04 10:30:00,2.281,0.15,2.2859267267,0.311,0,0.311,1.97,0.15,1.9757024067,2.321,0.0,2.321,0.311,0,0.311,2.01,0.0,2.01
2020-10-04 11:00:00,2.3635,0.0,2.3635,0.3335,0,0.3335,2.03,0.0,2.03,2.3935,0.0,2.3935,0.3335,0,0.3335,2.06,0.0,2.06
2020-10-04 11:30:00,2.311,0.17,2.3172442685,0.331,0,0.331,1.98,0.17,1.9872845795,2.351,0.0,2.351,0.331,0,0.331,2.02,0.0,2.02
2020-10-04 12:00:00,2.3445,0.0,2.3445,0.34450000000000003,0,0.34450000000000003,2.0,0.0,2.0,2.3745,0.0,2.3745,0.34450000000000003,0,0.34450000000000003,2.03,0.0,2.03
2020-10-04 12:30:00,2.3655,-0.46,2.4098112478,0.3655,0,0.3655,2.0,-0.46,2.052218312,2.4555,0.46,2.498215413,0.3655,0,0.3655,2.09,0.46,2.1400233644
2020-10-04 13:00:00,2.323,-0.42,2.3606628306,0.393,0,0.393,1.9300000000000002,-0.42,1.9751708787000002,2.433,0.48,2.4798969737,0.393,0,0.393,2.04,0.48,2.0957099036
2020-10-04 13:30:00,2.251,-0.46,2.2975206201000002,0.381,0,0.381,1.87,-0.46,1.9257466085,2.3609999999999998,0.45,2.4035018203,0.381,0,0.381,1.98,0.45,2.0304925511
2020-10-04 14:00:00,2.2775,-0.46,2.3234901011,0.35750000000000004,0,0.35750000000000004,1.92,-0.46,1.9743353312,2.3875,0.47000000000000003,2.4333220605,0.35750000000000004,0,0.35750000000000004,2.03,0.47000000000000003,2.0836986346
2020-10-04 14:30:00,2.2125,-0.42,2.2520116008,0.35250000000000004,0,0.35250000000000004,1.8599999999999999,-0.42,1.9068298298,2.3325,0.49,2.3834127318,0.35250000000000004,0,0.35250000000000004,1.98,0.49,2.0397303743
2020-10-04 15:00:00,2.2755,-0.43,2.3157720635,0.3255,0,0.3255,1.9500000000000002,-0.43,1.9968475155,2.3955,0.48,2.4431169129,0.3255,0,0.3255,2.07,0.48,2.124923528
2020-10-04 15:30:00,2.362,-0.44,2.4026327227,0.312,0,0.312,2.05,-0.44,2.0966878642,2.462,0.46,2.5046045596,0.312,0,0.312,2.15,0.46,2.198658682
2020-10-04 16:00:00,2.5545,-0.06,2.5552045417,0.3045,0,0.3045,2.25,-0.06,2.2507998578,2.5845000000000002,0.0,2.5845000000000002,0.3045,0,0.3045,2.2800000000000002,0.0,2.2800000000000002
2020-10-04 16:30:00,2.683,0.11,2.6852539917,0.303,0,0.303,2.38,0.11,2.3825406607,2.723,0.0,2.723,0.303,0,0.303,2.42,0.0,2.42
2020-10-04 17:00:00,2.7745,0.42,2.8061094508,0.29450000000000004,0,0.29450000000000004,2.48,0.42,2.5153131018,2.7745,-0.43,2.8076235948,0.29450000000000004,0,0.29450000000000004,2.48,-0.43,2.5170021851
2020-10-04 17:30:00,2.8905000000000003,0.44,2.9237972313,0.29050000000000004,0,0.29050000000000004,2.6,0.44,2.6369679558,2.8705,-0.43,2.9025282514,0.29050000000000004,0,0.29050000000000004,2.58,-0.43,2.6155878880000003
2020-10-04 18:00:00,2.8615,0.02,2.8615698926,0.28150000000000003,0,0.28150000000000003,2.58,0.02,2.5800775182,2.9015,0.0,2.9015,0.28150000000000003,0,0.28150000000000003,2.62,0.0,2.62
2020-10-04 18:30:00,2.7845,-0.06,2.7851463605999998,0.2745,0,0.2745,2.51,-0.06,2.5107170291000003,2.8145,0.0,2.8145,0.2745,0,0.2745,2.54,0.0,2.54
2020-10-04 19:00:00,2.7135,0.02,2.7135737045,0.2735,0,0.2735,2.44,0.02,2.4400819658,2.7535,0.0,2.7535,0.2735,0,0.2735,2.48,0.0,2.48
2020-10-04 19:30:00,2.593,-0.29,2.609166342,0.273,0,0.273,2.32,-0.29,2.338054747,2.643,0.35000000000000003,2.6660737049,0.273,0,0.273,2.37,0.35000000000000003,2.3957044893
2020-10-04 20:00:00,2.4415,-0.13,2.4449585375,0.2715,0,0.2715,2.17,-0.13,2.1738905216,2.4815,-0.13,2.4849028653,0.2715,0,0.2715,2.21,-0.13,2.2138202276
2020-10-04 20:30:00,2.313,0.36,2.3408479233,0.273,0,0.273,2.04,0.36,2.0715211802,2.293,-0.51,2.3490315026,0.273,0,0.273,2.02,-0.51,2.083386666
2020-10-04 21:00:00,2.2025,0.17,2.209050984,0.2725,0,0.2725,1.9300000000000002,0.17,1.9374725805000002,2.2225,-0.51,2.2802645132,0.2725,0,0.2725,1.9500000000000002,-0.51,2.0155892439
2020-10-04 21:30:00,2.0145,-0.14,2.019358871,0.2545,0,0.2545,1.76,-0.14,1.7655594014,2.0445,-0.14,2.0492877421,0.2545,0,0.2545,1.79,-0.14,1.7954665132
2020-10-04 22:00:00,1.822,-0.44,1.8743756294,0.262,0,0.262,1.56,-0.44,1.6208639671,1.9220000000000002,0.30000000000000004,1.9452722175,0.262,0,0.262,1.6600000000000001,0.30000000000000004,1.6868906307
2020-10-04 22:30:00,1.666,-0.55,1.7544389417000001,0.266,0,0.266,1.4,-0.55,1.5041608956,1.776,0.38,1.8161982271000001,0.266,0,0.266,1.51,0.38,1.5570806016
2020-10-04 23:00:00,1.641,-0.21,1.6543823621,0.261,0,0.261,1.38,-0.21,1.3958868148999999,1.681,-0.03,1.6812676765,0.261,0,0.261,1.42,-0.03,1.4203168661
2020-10-04 23:30:00,1.5005000000000002,-0.14,1.5070170039000002,0.21050000000000002,0,0.21050000000000002,1.29,-0.14,1.2975746607,1.5405,-0.14,1.5468484896999999,0.21050000000000002,0,0.21050000000000002,1.33,-0.14,1.3373481221999999
2020-10-05 00:00:00,1.4335,-0.14,1.4403201901,0.20350000000000001,0,0.20350000000000001,1.23,-0.14,1.2379418403,1.4735,-0.14,1.480135889,0.20350000000000001,0,0.20350000000000001,1.27,-0.14,1.2776932339
2020-10-05 00:30:00,1.4725000000000001,0.0,1.4725000000000001,0.1825,0,0.1825,1.29,0.0,1.29,1.5125000000000002,0.0,1.5125000000000002,0.1825,0,0.1825,1.33,0.0,1.33
2020-10-05 01:00:00,1.434,0.0,1.434,0.17400000000000002,0,0.17400000000000002,1.26,0.0,1.26,1.464,0.0,1.464,0.17400000000000002,0,0.17400000000000002,1.29,0.0,1.29
2020-10-05 01:30:00,1.6005,-0.14,1.6066114185,0.1705,0,0.1705,1.43,-0.14,1.4368368035,1.6405,-0.14,1.6464629513,0.1705,0,0.1705,1.47,-0.14,1.4766516177
2020-10-05 02:00:00,1.6835,-0.14,1.6893111762,0.1835,0,0.1835,1.5,-0.14,1.5065191668,1.7135,-0.14,1.7192097749,0.1835,0,0.1835,1.53,-0.14,1.5363918771
2020-10-05 02:30:00,1.726,-0.14,1.7316685595,0.166,0,0.166,1.56,-0.14,1.5662694531999999,1.766,-0.14,1.7715405725000002,0.166,0,0.166,1.6,-0.14,1.606113321
2020-10-05 03:00:00,1.685,-0.14,1.6908060208,0.20500000000000002,0,0.20500000000000002,1.48,-0.14,1.4866068747,1.7149999999999999,0.0,1.7149999999999999,0.20500000000000002,0,0.20500000000000002,1.51,0.0,1.51
2020-10-05 03:30:00,1.5710000000000002,-0.14,1.5772257289,0.201,0,0.201,1.37,-0.14,1.3771347066000001,1.611,-0.14,1.6170717362,0.201,0,0.201,1.4100000000000001,-0.14,1.4169333082
2020-10-05 04:00:00,1.5805,0.0,1.5805,0.2505,0,0.2505,1.33,0.0,1.33,1.6205,0.0,1.6205,0.2505,0,0.2505,1.37,0.0,1.37
2020-10-05 04:30:00,1.577,-0.14,1.5832021349,0.227,0,0.227,1.35,-0.14,1.3572398462,1.617,-0.14,1.6230492907,0.227,0,0.227,1.3900000000000001,-0.14,1.3970325694
2020-10-05 05:00:00,1.5190000000000001,0.0,1.5190000000000001,0.23900000000000002,0,0.23900000000000002,1.28,0.0,1.28,1.549,0.0,1.549,0.23900000000000002,0,0.23900000000000002,1.31,0.0,1.31
2020-10-05 05:30:00,1.5365,0.0,1.5365,0.24650000000000002,0,0.24650000000000002,1.29,0.0,1.29,1.5665,0.0,1.5665,0.24650000000000002,0,0.24650000000000002,1.32,0.0,1.32
2020-10-05 06:00:00,1.6345,0.0,1.6345,0.24450000000000002,0,0.24450000000000002,1.3900000000000001,0.0,1.3900000000000001,1.6745,0.0,1.6745,0.24450000000000002,0,0.24450000000000002,1.43,0.0,1.43
2020-10-05 06:30:00,1.832,0.15,1.8381305721,0.262,0,0.262,1.57,0.15,1.5771493270999999,1.862,0.17,1.8697443676,0.262,0,0.262,1.6,0.17,1.6090059043
2020-10-05 07:00:00,2.038,0.15,2.0435126621,0.268,0,0.268,1.77,0.15,1.7763445612000002,2.078,0.15,2.0834068254,0.268,0,0.268,1.81,0.15,1.8162048343000001
2020-10-05 07:30:00,2.3155,0.18,2.3224857911,0.2655,0,0.2655,2.05,0.18,2.0578872661,2.3555,0.18,2.3623675095,0.2655,0,0.2655,2.09,0.18,2.0977368758
2020-10-05 08:00:00,2.613,0.54,2.6682145716,0.273,0,0.273,2.34,0.54,2.4014995315,2.583,-0.34,2.6052809829,0.273,0,0.273,2.31,-0.34,2.3348875776
2020-10-05 08:30:00,2.6305,0.38,2.6578055328,0.2705,0,0.2705,2.36,0.38,2.3903974565,2.6405000000000003,0.03,2.6406704168,0.2705,0,0.2705,2.37,0.03,2.3701898658
2020-10-05 09:00:00,2.6265,0.25,2.6383711358,0.2665,0,0.2665,2.36,0.25,2.3732045845,2.6665,0.24,2.6772788891,0.2665,0,0.2665,2.4,0.24,2.4119701491
2020-10-05 09:30:00,2.6345,0.22,2.6436698451,0.2745,0,0.2745,2.36,0.22,2.3702320561,2.6645,0.21,2.6727626625000003,0.2745,0,0.2745,2.39,0.21,2.3992082027
2020-10-05 10:00:00,2.6035,0.24,2.6145386304000002,0.29350000000000004,0,0.29350000000000004,2.31,0.24,2.322434068,2.6435,0.23,2.6534868098,0.29350000000000004,0,0.29350000000000004,2.35,0.23,2.3612284938
2020-10-05 10:30:00,2.5955,0.24,2.60657251,0.3255,0,0.3255,2.27,0.24,2.2826519665,2.6255,0.22,2.634701169,0.3255,0,0.3255,2.3,0.22,2.3104977819
2020-10-05 11:00:00,2.504,0.24,2.515475303,0.34400000000000003,0,0.34400000000000003,2.16,0.24,2.1732924332,2.544,0.23,2.5543758533,0.34400000000000003,0,0.34400000000000003,2.2,0.23,2.2119900542
2020-10-05 11:30:00,2.5404999999999998,0.26,2.5537698115,0.36050000000000004,0,0.36050000000000004,2.18,0.26,2.19544984,2.5805,0.23,2.5907296752,0.36050000000000004,0,0.36050000000000004,2.22,0.23,2.2318826134
2020-10-05 12:00:00,2.504,0.26,2.5174622142,0.364,0,0.364,2.14,0.26,2.1557365331,2.534,0.23,2.5444166326,0.364,0,0.364,2.17,0.23,2.1821548983
2020-10-05 12:30:00,2.4745,0.26,2.4881218318,0.3845,0,0.3845,2.09,0.26,2.1061101586,2.5045,0.23,2.5150388167999997,0.3845,0,0.3845,2.12,0.23,2.1324399171
2020-10-05 13:00:00,2.446,0.24,2.457746122,0.41600000000000004,0,0.41600000000000004,2.03,0.24,2.0441379601,2.4859999999999998,0.22,2.4957155287,0.41600000000000004,0,0.41600000000000004,2.07,0.22,2.081657993
2020-10-05 13:30:00,2.449,0.21,2.4579871847,0.34900000000000003,0,0.34900000000000003,2.1,0.21,2.1104738804,2.489,0.2,2.4970224268,0.34900000000000003,0,0.34900000000000003,2.14,0.2,2.1493254756
2020-10-05 14:00:00,2.382,0.21,2.3912390094,0.322,0,0.322,2.06,0.21,2.0706762181,2.412,0.2,2.42027767,0.322,0,0.322,2.09,0.2,2.0995475703
2020-10-05 14:30:00,2.367,0.22,2.3772019266,0.327,0,0.327,2.04,0.22,2.0518284529,2.3970000000000002,0.2,2.4053292914,0.327,0,0.327,2.07,0.2,2.0796393918
2020-10-05 15:00:00,2.3025,0.22,2.3129864353,0.36250000000000004,0,0.36250000000000004,1.94,0.22,1.9524343779,2.3325,0.22,2.3428521614,0.36250000000000004,0,0.36250000000000004,1.97,0.22,1.9822462007000001
2020-10-05 15:30:00,2.2545,0.22,2.2652086548,0.4345,0,0.4345,1.82,0.22,1.8332484829,2.2945,0.2,2.3032000022,0.4345,0,0.4345,1.8599999999999999,0.2,1.8707217858
2020-10-05 16:00:00,2.2135,0.22,2.2244060443,0.5835,0,0.5835,1.63,0.22,1.6447796205,2.2535,0.2,2.2623576751,0.5835,0,0.5835,1.67,0.2,1.6819334113000002
2020-10-05 16:30:00,2.328,0.21,2.3374524594,0.388,0,0.388,1.94,0.21,1.9513328778,2.368,0.2,2.3764309374,0.388,0,0.388,1.98,0.2,1.9900753755
2020-10-05 17:00:00,2.3265000000000002,0.33,2.3497877032,0.3865,0,0.3865,1.94,0.33,1.9678668654,2.3365,-0.02,2.3365855965,0.3865,0,0.3865,1.9500000000000002,-0.02,1.9501025614
2020-10-05 17:30:00,2.4935,0.55,2.5534373401,0.2635,0,0.2635,2.23,0.55,2.296823894,2.4535,-0.4,2.4858926465,0.2635,0,0.2635,2.19,-0.4,2.2262299971
2020-10-05 18:00:00,2.5335,0.48,2.5785698071,0.2535,0,0.2535,2.2800000000000002,0.48,2.3299785407,2.5335,-0.44,2.5714241677,0.2535,0,0.2535,2.2800000000000002,-0.44,2.3220680438
2020-10-05 18:30:00,2.548,0.0,2.548,0.218,0,0.218,2.33,0.0,2.33,2.578,0.0,2.578,0.218,0,0.218,2.36,0.0,2.36
2020-10-05 19:00:00,2.586,0.5,2.6338936957,0.176,0,0.176,2.41,0.5,2.4613207836,2.586,-0.45,2.6248611392,0.176,0,0.176,2.41,-0.45,2.4516525039
2020-10-05 19:30:00,2.6395,0.44,2.6759223176,0.1495,0,0.1495,2.49,0.44,2.5285766747,2.5895,-0.51,2.6392442574,0.1495,0,0.1495,2.44,-0.51,2.4927294278
2020-10-05 20:00:00,2.5155000000000003,0.45,2.5554334759,0.0955,0,0.0955,2.42,0.45,2.4614832927,2.4655,-0.51,2.5176954244000003,0.0955,0,0.0955,2.37,-0.51,2.4242524621
2020-10-05 20:30:00,2.379,0.39,2.4107552758,0.089,0,0.089,2.29,0.39,2.322972234,2.379,-0.48,2.4269406668,0.089,0,0.089,2.29,-0.48,2.3397649455
2020-10-05 21:00:00,2.199,0.41000000000000003,2.2368953932,0.139,0,0.139,2.06,0.41000000000000003,2.1004047229,2.169,-0.47000000000000003,2.2193379643,0.139,0,0.139,2.03,-0.47000000000000003,2.0836986346
2020-10-05 21:30:00,2.0455,0.35000000000000003,2.0752277586,0.2155,0,0.2155,1.83,0.35000000000000003,1.8631693428,2.0255,-0.47000000000000003,2.0793148511,0.2155,0,0.2155,1.81,-0.47000000000000003,1.8700267378
2020-10-05 22:00:00,1.8515000000000001,-0.14,1.8567854615,0.2315,0,0.2315,1.62,-0.14,1.6260381299,1.8915000000000002,-0.14,1.8966739968000002,0.2315,0,0.2315,1.6600000000000001,-0.14,1.6658931538
2020-10-05 22:30:00,1.6680000000000001,-0.5,1.7413282287,0.23800000000000002,0,0.23800000000000002,1.43,-0.5,1.5148927355000001,1.758,0.42,1.8074744810999999,0.23800000000000002,0,0.23800000000000002,1.52,0.42,1.5769590990000002
2020-10-05 23:00:00,1.553,-0.5,1.6315051333000001,0.253,0,0.253,1.3,-0.5,1.3928388277,1.663,0.42,1.7152168959,0.253,0,0.253,1.4100000000000001,0.42,1.4712239802
2020-10-05 23:30:00,1.449,-0.51,1.5361318303,0.259,0,0.259,1.19,-0.51,1.294681428,1.5590000000000002,0.42,1.6145838473,0.259,0,0.259,1.3,0.42,1.3661625086
2020-10-06 00:00:00,1.366,-0.5,1.4546325997,0.266,0,0.266,1.1,-0.5,1.2083045974,1.476,0.42,1.5345931057,0.266,0,0.266,1.21,0.42,1.2808200498
2020-10-06 00:30:00,1.379,-0.5,1.4668472995,0.259,0,0.259,1.12,-0.5,1.2265398485,1.4889999999999999,0.4,1.5417914904,0.259,0,0.259,1.23,0.4,1.2934063553000001
2020-10-06 01:00:00,1.345,-0.48,1.4280843813000001,0.265,0,0.265,1.08,-0.48,1.1818629362,1.455,0.42,1.5144058241,0.265,0,0.265,1.19,0.42,1.2619429464
2020-10-06 01:30:00,1.5275,-0.48,1.6011421705000002,0.2675,0,0.2675,1.26,-0.48,1.3483323033,1.6375000000000002,0.42,1.6905047323,0.2675,0,0.2675,1.37,0.42,1.4329340529
2020-10-06 02:00:00,1.663,-0.48,1.7308867668999999,0.263,0,0.263,1.4,-0.48,1.48,1.703,0.4,1.7493453061,0.263,0,0.263,1.44,0.4,1.4945233354
2020-10-06 02:30:00,1.7155,0.0,1.7155,0.2655,0,0.2655,1.45,0.0,1.45,1.7555,0.0,1.7555,0.2655,0,0.2655,1.49,0.0,1.49
2020-10-06 03:00:00,1.646,0.0,1.646,0.246,0,0.246,1.4,0.0,1.4,1.686,0.0,1.686,0.246,0,0.246,1.44,0.0,1.44
2020-10-06 03:30:00,1.553,-0.14,1.5592975983000001,0.263,0,0.263,1.29,-0.14,1.2975746607,1.583,-0.14,1.5891787187,0.263,0,0.263,1.32,-0.14,1.3274034805000001
2020-10-06 04:00:00,1.5725,0.0,1.5725,0.2625,0,0.2625,1.31,0.0,1.31,1.6125,-0.14,1.6185661092,0.2625,0,0.2625,1.35,-0.14,1.3572398462
2020-10-06 04:30:00,1.5525,-0.14,1.5587996183000001,0.2525,0,0.2525,1.3,-0.14,1.3075167303,1.5825,-0.14,1.5886806633,0.2525,0,0.2525,1.33,-0.14,1.3373481221999999
2020-10-06 05:00:00,1.502,0.0,1.502,0.252,0,0.252,1.25,0.0,1.25,1.532,0.0,1.532,0.252,0,0.252,1.28,0.0,1.28
2020-10-06 05:30:00,1.502,0.0,1.502,0.272,0,0.272,1.23,0.0,1.23,1.542,0.0,1.542,0.272,0,0.272,1.27,0.0,1.27
2020-10-06 06:00:00,1.6019999999999999,0.0,1.6019999999999999,0.262,0,0.262,1.34,0.0,1.34,1.642,0.0,1.642,0.262,0,0.262,1.38,0.0,1.38
2020-10-06 06:30:00,1.783,0.15,1.7892984659,0.263,0,0.263,1.52,0.15,1.5273833834000001,1.823,0.13,1.8276293388,0.263,0,0.263,1.56,0.13,1.5654072952
2020-10-06 07:00:00,1.9915,0.15,1.9971410191,0.2715,0,0.2715,1.72,0.15,1.7265283085,2.0315,0.15,2.0370302526,0.2715,0,0.2715,1.76,0.15,1.76638048
2020-10-06 07:30:00,2.3025,0.2,2.3111698877,0.2725,0,0.2725,2.03,0.2,2.0398284242,2.3325,0.18,2.339435028,0.2725,0,0.2725,2.06,0.18,2.0678491241
2020-10-06 08:00:00,2.5365,0.55,2.5954445188,0.2765,0,0.2765,2.26,0.55,2.3259621665,2.5265,-0.32,2.5466845604,0.2765,0,0.2765,2.25,-0.32,2.2726416348000003
2020-10-06 08:30:00,2.47,0.22,2.4797782159,0.30000000000000004,0,0.30000000000000004,2.17,0.22,2.1811235637,2.51,0.18,2.5164459064,0.30000000000000004,0,0.30000000000000004,2.21,0.18,2.2173182
2020-10-06 09:00:00,2.492,0.24,2.5035303074,0.352,0,0.352,2.14,0.24,2.1534158911,2.532,0.23,2.5424248268,0.352,0,0.352,2.18,0.23,2.1920994503
2020-10-06 09:30:00,2.4775,0.24,2.489097477,0.40750000000000003,0,0.40750000000000003,2.07,0.24,2.0838665984,2.5175,0.25,2.5298826554,0.40750000000000003,0,0.40750000000000003,2.11,0.25,2.1247588098
2020-10-06 10:00:00,2.3145,-0.28,2.3313751843,0.5045000000000001,0,0.5045000000000001,1.81,-0.28,1.8315294155,2.4245,0.63,2.5050150199,0.5045000000000001,0,0.5045000000000001,1.92,0.63,2.0207176943
2020-10-06 10:30:00,2.203,-0.29,2.2220056256,0.613,0,0.613,1.5899999999999999,-0.29,1.6162301816,2.313,0.62,2.3946542548,0.613,0,0.613,1.7000000000000002,0.62,1.8095303258
2020-10-06 11:00:00,2.252,-0.26,2.2669591968000002,0.642,0,0.642,1.6099999999999999,-0.26,1.6308586695,2.362,0.64,2.4471706111,0.642,0,0.642,1.72,0.64,1.8352111595
2020-10-06 11:30:00,2.182,-0.25,2.1962750283,0.712,0,0.712,1.47,-0.25,1.4911069713,2.292,0.66,2.3851339585,0.712,0,0.712,1.58,0.66,1.7123083834
2020-10-06 12:00:00,2.083,-0.23,2.095659562,0.713,0,0.713,1.37,-0.23,1.3891724155,2.193,0.68,2.2960071864,0.713,0,0.713,1.48,0.68,1.6287418457
2020-10-06 12:30:00,2.14,-0.25,2.154553318,0.68,0,0.68,1.46,-0.25,1.4812494726,2.25,0.65,2.3420076857,0.68,0,0.68,1.57,0.65,1.6992351220000002
2020-10-06 13:00:00,2.134,-0.25,2.1485939588,0.604,0,0.604,1.53,-0.25,1.5502902954,2.254,0.65,2.3458508051,0.604,0,0.604,1.65,0.65,1.7734147851
2020-10-06 13:30:00,2.058,-0.25,2.073129036,0.6980000000000001,0,0.6980000000000001,1.3599999999999999,-0.25,1.3827870407,2.168,0.65,2.2633435444,0.6980000000000001,0,0.6980000000000001,1.47,0.65,1.6072958657
2020-10-06 14:00:00,2.1425,-0.28,2.1607189197,0.49250000000000005,0,0.49250000000000005,1.65,-0.28,1.6735889579,2.2525,0.64,2.3416567319,0.49250000000000005,0,0.49250000000000005,1.76,0.64,1.8727519857
2020-10-06 14:30:00,2.0405,-0.28,2.0596213851,0.5005000000000001,0,0.5005000000000001,1.54,-0.28,1.5652475842,2.1605,0.65,2.2561605107,0.5005000000000001,0,0.5005000000000001,1.6600000000000001,0.65,1.7827226369
2020-10-06 15:00:00,2.146,-0.29,2.1655059455,0.376,0,0.376,1.77,-0.29,1.7935997324000001,2.266,0.63,2.3519472783,0.376,0,0.376,1.8900000000000001,0.63,1.9922349259
2020-10-06 15:30:00,2.1195,-0.31,2.1420504779,0.4595,0,0.4595,1.6600000000000001,-0.31,1.6886977231,2.2295,0.62,2.3141024718,0.4595,0,0.4595,1.77,0.62,1.8754466135
2020-10-06 16:00:00,2.2795,-0.33,2.3032629572,0.47950000000000004,0,0.47950000000000004,1.8,-0.33,1.83,2.3995,0.59,2.4709715195,0.47950000000000004,0,0.47950000000000004,1.92,0.59,2.0086064821
2020-10-06 16:30:00,2.4565,-0.33,2.4785665716,0.3165,0,0.3165,2.14,-0.33,2.1652944373,2.5765000000000002,0.59,2.643189787,0.3165,0,0.3165,2.26,0.59,2.3357439928
2020-10-06 17:00:00,2.504,-0.29,2.5207371938,0.294,0,0.294,2.21,-0.29,2.2289459392,2.604,0.54,2.6594014364,0.294,0,0.294,2.31,0.54,2.3722773868
2020-10-06 17:30:00,2.7039999999999997,0.4,2.7334256894999998,0.294,0,0.294,2.41,0.4,2.4429695045,2.714,-0.24,2.7245909785,0.294,0,0.294,2.42,-0.24,2.4318717071
2020-10-06 18:00:00,2.667,0.22,2.6760584822,0.28700000000000003,0,0.28700000000000003,2.38,0.22,2.390146439,2.707,0.19,2.713659706,0.28700000000000003,0,0.28700000000000003,2.42,0.19,2.4274472188000003
2020-10-06 18:30:00,2.6950000000000003,0.22,2.7039646817,0.275,0,0.275,2.42,0.22,2.4299794238,2.735,0.21,2.7430503094,0.275,0,0.275,2.46,0.21,2.468947144
2020-10-06 19:00:00,2.664,-0.23,2.6739102453,0.274,0,0.274,2.39,-0.23,2.4010414407000003,2.714,0.53,2.7652659908,0.274,0,0.274,2.44,0.53,2.4968980756
2020-10-06 19:30:00,2.6235,-0.17,2.6290021396,0.2735,0,0.2735,2.35,-0.17,2.3561409126,2.6835,0.46,2.7226406759,0.2735,0,0.2735,2.41,0.46,2.4535076931
2020-10-06 20:00:00,2.5335,-0.26,2.5468062843,0.2735,0,0.2735,2.26,-0.26,2.2749065915,2.5835,0.46,2.6241326662,0.2735,0,0.2735,2.31,0.46,2.3553555995
2020-10-06 20:30:00,2.3395,-0.48,2.3882337093,0.2695,0,0.2695,2.07,-0.48,2.124923528,2.4595000000000002,0.45,2.5003280285000002,0.2695,0,0.2695,2.19,0.45,2.2357549061
2020-10-06 21:00:00,2.188,-0.48,2.2400321426,0.248,0,0.248,1.94,-0.48,1.9984994371,2.228,0.45,2.2729901012,0.248,0,0.248,1.98,0.45,2.0304925511
2020-10-06 21:30:00,2.032,-0.14,2.0368171248,0.232,0,0.232,1.8,-0.14,1.8054362354,2.072,-0.14,2.0767243438,0.232,0,0.232,1.8399999999999999,-0.14,1.8453184007
2020-10-06 22:00:00,1.876,-0.14,1.8812166276000002,0.23600000000000002,0,0.23600000000000002,1.6400000000000001,-0.14,1.6459647627,1.9060000000000001,-0.14,1.9111347415000002,0.23600000000000002,0,0.23600000000000002,1.67,-0.14,1.6758579892
2020-10-06 22:30:00,1.697,-0.14,1.7027651042,0.227,0,0.227,1.47,-0.14,1.4766516177,1.737,-0.14,1.7426327783,0.227,0,0.227,1.51,-0.14,1.5164761785
2020-10-06 23:00:00,1.612,-0.47000000000000003,1.6791200076,0.262,0,0.262,1.35,-0.47000000000000003,1.4294754283,1.662,0.44,1.7192568162000001,0.262,0,0.262,1.4,0.44,1.4675149062
2020-10-06 23:30:00,1.4415,-0.5,1.5257530108,0.2515,0,0.2515,1.19,-0.5,1.2907749609999999,1.5514999999999999,0.43,1.6099851707,0.2515,0,0.2515,1.3,0.43,1.3692698784
2020-10-07 00:00:00,1.373,-0.48,1.4544858198,0.253,0,0.253,1.12,-0.48,1.2185236969,1.473,0.44,1.5373122650000002,0.253,0,0.253,1.22,0.44,1.2969194269
2020-10-07 00:30:00,1.4140000000000001,-0.46,1.486941828,0.244,0,0.244,1.17,-0.46,1.2571793826,1.524,0.46,1.5919095452,0.244,0,0.244,1.28,0.46,1.3601470509
2020-10-07 01:00:00,1.3725,-0.48,1.4540138411,0.2025,0,0.2025,1.17,-0.48,1.2646343345,1.4625,0.42,1.5216130421,0.2025,0,0.2025,1.26,0.42,1.3281566173
2020-10-07 01:30:00,1.589,0.0,1.589,0.179,0,0.179,1.4100000000000001,0.0,1.4100000000000001,1.629,0.0,1.629,0.179,0,0.179,1.45,0.0,1.45
2020-10-07 02:00:00,1.695,0.0,1.695,0.195,0,0.195,1.5,0.0,1.5,1.7349999999999999,0.0,1.7349999999999999,0.195,0,0.195,1.54,0.0,1.54
2020-10-07 02:30:00,1.7395,0.0,1.7395,0.17950000000000002,0,0.17950000000000002,1.56,0.0,1.56,1.7795,0.0,1.7795,0.17950000000000002,0,0.17950000000000002,1.6,0.0,1.6
2020-10-07 03:00:00,1.662,0.0,1.662,0.17200000000000001,0,0.17200000000000001,1.49,0.0,1.49,1.702,-0.14,1.707748225,0.17200000000000001,0,0.17200000000000001,1.53,-0.14,1.5363918771
2020-10-07 03:30:00,1.545,0.0,1.545,0.155,0,0.155,1.3900000000000001,0.0,1.3900000000000001,1.585,-0.14,1.5911709525000002,0.155,0,0.155,1.43,-0.14,1.4368368035
2020-10-07 04:00:00,1.5779999999999998,0.0,1.5779999999999998,0.148,0,0.148,1.43,0.0,1.43,1.608,0.0,1.608,0.148,0,0.148,1.46,0.0,1.46
2020-10-07 04:30:00,1.5345,-0.14,1.5408732102,0.1345,0,0.1345,1.4,-0.14,1.406982587,1.5645,-0.14,1.5707514920999999,0.1345,0,0.1345,1.43,-0.14,1.4368368035
2020-10-07 05:00:00,1.501,0.0,1.501,0.081,0,0.081,1.42,0.0,1.42,1.541,0.0,1.541,0.081,0,0.081,1.46,0.0,1.46
2020-10-07 05:30:00,1.514,0.0,1.514,0.064,0,0.064,1.45,0.0,1.45,1.544,0.0,1.544,0.064,0,0.064,1.48,0.0,1.48
2020-10-07 06:00:00,1.5815000000000001,0.0,1.5815000000000001,0.0415,0,0.0415,1.54,0.0,1.54,1.6215000000000002,0.0,1.6215000000000002,0.0415,0,0.0415,1.58,0.0,1.58
2020-10-07 06:30:00,1.8025,0.0,1.8025,0.0425,0,0.0425,1.76,0.0,1.76,1.8425,0.0,1.8425,0.0425,0,0.0425,1.8,0.0,1.8
2020-10-07 07:00:00,2.0325,0.53,2.1004657222,0.0625,0,0.0625,1.97,0.53,2.040049019,2.0325,-0.41000000000000003,2.0734406792,0.0625,0,0.0625,1.97,-0.41000000000000003,2.0122127124
2020-10-07 07:30:00,2.41,0.55,2.4719627829,0.08,0,0.08,2.33,0.55,2.3940342521,2.36,-0.4,2.3936582881,0.08,0,0.08,2.2800000000000002,-0.4,2.3148218074
2020-10-07 08:00:00,2.5505,0.5700000000000001,2.6134173509,0.07050000000000001,0,0.07050000000000001,2.48,0.5700000000000001,2.5446610776,2.5105,-0.38,2.5390963452,0.07050000000000001,0,0.07050000000000001,2.44,-0.38,2.4694128857
2020-10-07 08:30:00,2.5865,0.62,2.6597710898,0.10650000000000001,0,0.10650000000000001,2.48,0.62,2.5563254879,2.5465,-0.33,2.5677932647,0.10650000000000001,0,0.10650000000000001,2.44,-0.33,2.4622144504
2020-10-07 09:00:00,2.497,0.62,2.5728212142,0.08700000000000001,0,0.08700000000000001,2.41,0.62,2.4884734276,2.457,-0.33,2.479062121,0.08700000000000001,0,0.08700000000000001,2.37,-0.33,2.3928643923
2020-10-07 09:30:00,2.38,0.47000000000000003,2.425963726,0.19,0,0.19,2.19,0.47000000000000003,2.2398660674,2.37,-0.12,2.3730360301,0.19,0,0.19,2.18,-0.12,2.1833002542
2020-10-07 10:00:00,2.2245,0.22,2.2353523771,0.3045,0,0.3045,1.92,0.22,1.9325630649,2.2645,0.2,2.2733148154,0.3045,0,0.3045,1.96,0.2,1.970177657
2020-10-07 10:30:00,2.09,0.22,2.1015470492,0.46,0,0.46,1.63,0.22,1.6447796205,2.13,0.2,2.1393690659,0.46,0,0.46,1.67,0.2,1.6819334113000002
2020-10-07 11:00:00,2.057,0.27,2.0746443069,0.627,0,0.627,1.43,0.27,1.4552662987,2.097,0.26,2.1130567905,0.627,0,0.627,1.47,0.26,1.4928161307
2020-10-07 11:30:00,1.9689999999999999,0.27,1.9874257219,0.539,0,0.539,1.43,0.27,1.4552662987,2.009,0.26,2.0257544274,0.539,0,0.539,1.47,0.26,1.4928161307
2020-10-07 12:00:00,2.05,0.25,2.0651876428,0.51,0,0.51,1.54,0.25,1.5601602481999999,2.09,0.24,2.1037347742,0.51,0,0.51,1.58,0.24,1.5981239001
2020-10-07 12:30:00,1.9705,0.25,1.9862956099,0.4605,0,0.4605,1.51,0.25,1.5305554547,2.0105,0.24,2.0247741232,0.4605,0,0.4605,1.55,0.24,1.5684705926
2020-10-07 13:00:00,1.986,0.25,2.0016733,0.516,0,0.516,1.47,0.25,1.4911069713,2.026,0.24,2.0401656795,0.516,0,0.516,1.51,0.24,1.5289538907
2020-10-07 13:30:00,1.8860000000000001,0.06,1.8869541595000001,0.496,0,0.496,1.3900000000000001,0.06,1.3912943614,1.9460000000000002,0.34,1.9754786762,0.496,0,0.496,1.45,0.34,1.4893287078
2020-10-07 14:00:00,1.9180000000000001,-0.29,1.9397999897,0.398,0,0.398,1.52,-0.29,1.5474172030000002,2.028,0.62,2.1206565021,0.398,0,0.398,1.63,0.62,1.7439323381
2020-10-07 14:30:00,2.045,-0.29,2.0654599972,0.225,0,0.225,1.82,-0.29,1.8429595763000002,2.165,0.6000000000000001,2.2466029912,0.225,0,0.225,1.94,0.6000000000000001,2.0306649157
2020-10-07 15:00:00,2.066,-0.29,2.0862540593,0.196,0,0.196,1.87,-0.29,1.8923530326,2.176,0.6000000000000001,2.2572053518,0.196,0,0.196,1.98,0.6000000000000001,2.0689127579
2020-10-07 15:30:00,2.158,-0.13,2.1619121166,0.178,0,0.178,1.98,-0.13,1.9842630874,2.248,0.46,2.2945814433000002,0.178,0,0.178,2.07,0.46,2.1204952252
2020-10-07 16:00:00,2.303,0.34,2.3279624138,0.133,0,0.133,2.17,0.34,2.1964744478,2.323,-0.06,2.3237747309,0.133,0,0.133,2.19,-0.06,2.1908217636
2020-10-07 16:30:00,2.4465,0.58,2.5143114863,0.10650000000000001,0,0.10650000000000001,2.34,0.58,2.4108089928,2.3965,-0.36,2.4233885883,0.10650000000000001,0,0.10650000000000001,2.29,-0.36,2.3181242417
2020-10-07 17:00:00,2.547,0.5700000000000001,2.6100017241,0.067,0,0.067,2.48,0.5700000000000001,2.5446610776,2.507,-0.38,2.5356358177000002,0.067,0,0.067,2.44,-0.38,2.4694128857
2020-10-07 17:30:00,2.618,0.54,2.6731112958,0.058,0,0.058,2.56,0.54,2.6163333121,2.578,-0.41000000000000003,2.6103992032,0.058,0,0.058,2.52,-0.41000000000000003,2.5531353274
2020-10-07 18:00:00,2.718,0.54,2.771123238,0.108,0,0.108,2.61,0.54,2.6652767211,2.668,-0.41000000000000003,2.6993191734,0.108,0,0.108,2.56,-0.41000000000000003,2.5926241532
2020-10-07 18:30:00,2.6630000000000003,0.54,2.7171987414,0.183,0,0.183,2.48,0.54,2.5381095327,2.613,-0.41000000000000003,2.6449705102000003,0.183,0,0.183,2.43,-0.41000000000000003,2.464345755
2020-10-07 19:00:00,2.6345,0.51,2.6834101904,0.1945,0,0.1945,2.44,0.51,2.4927294278,2.5945,-0.44,2.631545221,0.1945,0,0.1945,2.4,-0.44,2.44
2020-10-07 19:30:00,2.5835,0.0,2.5835,0.1935,0,0.1935,2.39,0.0,2.39,2.6235,0.0,2.6235,0.1935,0,0.1935,2.43,0.0,2.43
2020-10-07 20:00:00,2.4505,0.46,2.4933010749,0.1505,0,0.1505,2.3,0.46,2.3455489763,2.4505,-0.48,2.4970683311,0.1505,0,0.1505,2.3,-0.48,2.349553149
2020-10-07 20:30:00,2.339,0.48,2.3877439142,0.249,0,0.249,2.09,0.48,2.1444113411,2.299,-0.47000000000000003,2.3465508731,0.249,0,0.249,2.05,-0.47000000000000003,2.1031880563
2020-10-07 21:00:00,2.1625,0.5,2.2195509118,0.2625,0,0.2625,1.9,0.5,1.9646882704,2.1725,-0.47000000000000003,2.2227587026,0.2625,0,0.2625,1.9100000000000001,-0.47000000000000003,1.9669773766
2020-10-07 21:30:00,2.007,-0.14,2.0118769843,0.267,0,0.267,1.74,-0.14,1.7456230979,2.047,-0.14,2.0517819085,0.267,0,0.267,1.78,-0.14,1.7854971297
2020-10-07 22:00:00,1.8285,0.0,1.8285,0.2685,0,0.2685,1.56,0.0,1.56,1.8585,0.0,1.8585,0.2685,0,0.2685,1.5899999999999999,0.0,1.5899999999999999
2020-10-07 22:30:00,1.741,0.0,1.741,0.271,0,0.271,1.47,0.0,1.47,1.7810000000000001,0.0,1.7810000000000001,0.271,0,0.271,1.51,0.0,1.51
2020-10-07 23:00:00,1.6415000000000002,-0.46,1.7047352434,0.2715,0,0.2715,1.37,-0.46,1.4451643505,1.6915,0.45,1.7503348965,0.2715,0,0.2715,1.42,0.45,1.4895972610000001
2020-10-07 23:30:00,1.4615,-0.48,1.5383049925,0.2715,0,0.2715,1.19,-0.48,1.2831601615000001,1.5715,0.44,1.6319351243,0.2715,0,0.2715,1.3,0.44,1.3724430771
2020-10-08 00:00:00,1.3805,-0.48,1.4615677371,0.2705,0,0.2705,1.11,-0.48,1.2093386622,1.4805000000000001,0.44,1.5445,0.2705,0,0.2705,1.21,0.44,1.2875169901999999
2020-10-08 00:30:00,1.3895,-0.46,1.463663298,0.2695,0,0.2695,1.12,-0.46,1.2107848694,1.4995,0.44,1.5627220642,0.2695,0,0.2695,1.23,0.44,1.3063307391
2020-10-08 01:00:00,1.331,-0.45,1.4050128113,0.271,0,0.271,1.06,-0.45,1.1515641537,1.431,0.44,1.4971175639,0.271,0,0.271,1.16,0.44,1.2406449935000001
2020-10-08 01:30:00,1.5474999999999999,-0.45,1.6116005243,0.2675,0,0.2675,1.28,-0.45,1.3567977005,1.6275,0.44,1.6859288983,0.2675,0,0.2675,1.3599999999999999,0.44,1.4294054708
2020-10-08 02:00:00,1.6775,0.0,1.6775,0.2675,0,0.2675,1.4100000000000001,0.0,1.4100000000000001,1.7075,0.0,1.7075,0.2675,0,0.2675,1.44,0.0,1.44
2020-10-08 02:30:00,1.6800000000000002,0.0,1.6800000000000002,0.27,0,0.27,1.4100000000000001,0.0,1.4100000000000001,1.71,0.0,1.71,0.27,0,0.27,1.44,0.0,1.44
2020-10-08 03:00:00,1.566,0.0,1.566,0.266,0,0.266,1.3,0.0,1.3,1.6059999999999999,0.0,1.6059999999999999,0.266,0,0.266,1.34,0.0,1.34
2020-10-08 03:30:00,1.499,0.0,1.499,0.269,0,0.269,1.23,0.0,1.23,1.5390000000000001,0.0,1.5390000000000001,0.269,0,0.269,1.27,0.0,1.27
2020-10-08 04:00:00,1.5030000000000001,0.0,1.5030000000000001,0.273,0,0.273,1.23,0.0,1.23,1.5430000000000001,0.0,1.5430000000000001,0.273,0,0.273,1.27,0.0,1.27
2020-10-08 04:30:00,1.443,0.0,1.443,0.273,0,0.273,1.17,0.0,1.17,1.483,0.0,1.483,0.273,0,0.273,1.21,0.0,1.21
2020-10-08 05:00:00,1.4115,0.0,1.4115,0.2715,0,0.2715,1.1400000000000001,0.0,1.1400000000000001,1.4515,0.0,1.4515,0.2715,0,0.2715,1.18,0.0,1.18
2020-10-08 05:30:00,1.4525000000000001,0.0,1.4525000000000001,0.2725,0,0.2725,1.18,0.0,1.18,1.4925000000000002,0.0,1.4925000000000002,0.2725,0,0.2725,1.22,0.0,1.22
2020-10-08 06:00:00,1.533,0.0,1.533,0.273,0,0.273,1.26,0.0,1.26,1.573,0.0,1.573,0.273,0,0.273,1.3,0.0,1.3
2020-10-08 06:30:00,1.7535,0.16,1.7607845551999999,0.2735,0,0.2735,1.48,0.16,1.4886235253,1.7934999999999999,0.15,1.7997617203,0.2735,0,0.2735,1.52,0.15,1.5273833834000001
2020-10-08 07:00:00,1.9935,0.16,1.9999105605,0.2735,0,0.2735,1.72,0.16,1.7274258305,2.0335,0.15,2.0390248282,0.2735,0,0.2735,1.76,0.15,1.76638048
2020-10-08 07:30:00,2.2625,0.19,2.2704638843,0.2725,0,0.2725,1.99,0.19,1.9990497743,2.3025,0.18,2.3095251135,0.2725,0,0.2725,2.03,0.18,2.0379646709
2020-10-08 08:00:00,2.4535,0.19,2.4608458404,0.2735,0,0.2735,2.18,0.19,2.1882641522,2.4935,0.18,2.49998845,0.2735,0,0.2735,2.22,0.18,2.2272853432
2020-10-08 08:30:00,2.4805,0.23,2.4911403513,0.2705,0,0.2705,2.21,0.23,2.2219360927,2.5105,0.21,2.5192678003999998,0.2705,0,0.2705,2.24,0.21,2.2498222152
2020-10-08 09:00:00,2.457,0.24,2.4686937842,0.227,0,0.227,2.23,0.24,2.2428776159,2.487,0.22,2.4967116373,0.227,0,0.227,2.26,0.22,2.2706827167
2020-10-08 09:30:00,2.4545,0.24,2.4662056382,0.1845,0,0.1845,2.27,0.24,2.2826519665,2.4945,0.22,2.5041825513,0.1845,0,0.1845,2.31,0.22,2.3204525421
2020-10-08 10:00:00,2.423,0.26,2.4369097234,0.223,0,0.223,2.2,0.26,2.215310362,2.463,0.24,2.4746654319,0.223,0,0.223,2.24,0.24,2.2528204545
2020-10-08 10:30:00,2.378,0.26,2.3921713985,0.248,0,0.248,2.13,0.26,2.1458098704,2.418,0.24,2.4298814786,0.248,0,0.248,2.17,0.24,2.1832315498
2020-10-08 11:00:00,2.3535,0.29,2.3712996964,0.3235,0,0.3235,2.03,0.29,2.0506096654,2.3935,0.27,2.4086806036,0.3235,0,0.3235,2.07,0.27,2.0875344309
2020-10-08 11:30:00,2.424,0.28,2.4401180299,0.244,0,0.244,2.18,0.28,2.1979080963,2.464,0.26,2.4776795596,0.244,0,0.244,2.22,0.26,2.2351733714
2020-10-08 12:00:00,2.3689999999999998,0.28,2.3854896772,0.279,0,0.279,2.09,0.28,2.1086725682,2.409,0.26,2.4229900949,0.279,0,0.279,2.13,0.26,2.1458098704
2020-10-08 12:30:00,2.302,0.27,2.3177799723,0.402,0,0.402,1.9,0.27,1.9190883252000002,2.342,0.24,2.3542650658,0.402,0,0.402,1.94,0.24,1.9547889912
2020-10-08 13:00:00,2.2705,0.25,2.2842220229,0.3705,0,0.3705,1.9,0.25,1.9163767897000001,2.3105,0.23,2.3219195184,0.3705,0,0.3705,1.94,0.23,1.9535864455
2020-10-08 13:30:00,2.024,0.06,2.0248891328,0.554,0,0.554,1.47,0.06,1.4712239802,2.084,0.32,2.1084250046,0.554,0,0.554,1.53,0.32,1.5631058825
2020-10-08 14:00:00,1.9285,-0.22,1.94100805,0.6685,0,0.6685,1.26,-0.22,1.2790621564,2.0285,0.64,2.1270665833,0.6685,0,0.6685,1.3599999999999999,0.64,1.5030635382000002
2020-10-08 14:30:00,1.957,0.24,1.9716614821,0.5670000000000001,0,0.5670000000000001,1.3900000000000001,0.24,1.4105672618,1.9969999999999999,0.23,2.0102012337,0.5670000000000001,0,0.5670000000000001,1.43,0.23,1.4483784036
2020-10-08 15:00:00,1.953,0.21,1.9642578751,0.373,0,0.373,1.58,0.21,1.5938946013000002,1.9929999999999999,0.2,2.003009985,0.373,0,0.373,1.62,0.2,1.6322989922
