Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-08 15:30:00,2.0355,0.37,2.0688548161,0.29550000000000004,0,0.29550000000000004,1.74,0.37,1.7789041571,2.0455,-0.02,2.0455977733,0.29550000000000004,0,0.29550000000000004,1.75,-0.02,1.7501142820000002
2020-10-08 16:00:00,2.183,0.6000000000000001,2.263954284,0.243,0,0.243,1.94,0.6000000000000001,2.0306649157,2.143,-0.34,2.1698039082,0.243,0,0.243,1.9,-0.34,1.9301813386000002
2020-10-08 16:30:00,2.306,0.44,2.3476021809,0.166,0,0.166,2.14,0.44,2.1847654336,2.296,-0.11,2.2986335071,0.166,0,0.166,2.13,-0.11,2.1328384843
2020-10-08 17:00:00,2.3115,0.19,2.3192956366,0.1315,0,0.1315,2.18,0.19,2.1882641522,2.3515,0.18,2.3583791574,0.1315,0,0.1315,2.22,0.18,2.2272853432
2020-10-08 17:30:00,2.43,0.53,2.4871268564,0.09,0,0.09,2.34,0.53,2.3992707225,2.44,-0.41000000000000003,2.4742069436,0.09,0,0.09,2.35,-0.41000000000000003,2.3854978516
2020-10-08 18:00:00,2.4035,0.53,2.4612420137,0.0935,0,0.0935,2.31,0.53,2.370021097,2.3635,-0.41000000000000003,2.3987980845,0.0935,0,0.0935,2.27,-0.41000000000000003,2.3067292862
2020-10-08 18:30:00,2.472,0.51,2.5240610135,0.022,0,0.022,2.45,0.51,2.5025187312,2.432,-0.44,2.4714821464,0.022,0,0.022,2.41,-0.44,2.4498367293
2020-10-08 19:00:00,2.5535,0.51,2.6039320748,0.0035,0,0.0035,2.55,0.51,2.6004999519,2.5035,-0.44,2.5418718005,0.0035,0,0.0035,2.5,-0.44,2.5384247084
2020-10-08 19:30:00,2.62,0.45,2.6583641587,0.0,0,0.0,2.62,0.45,2.6583641587,2.58,-0.51,2.6299239533,0.0,0,0.0,2.58,-0.51,2.6299239533
2020-10-08 20:00:00,2.5055,0.45,2.5455903538999998,0.0055000000000000005,0,0.0055000000000000005,2.5,0.45,2.5401771591999998,2.4655,-0.51,2.5176954244000003,0.0055000000000000005,0,0.0055000000000000005,2.46,-0.51,2.5123096943
2020-10-08 20:30:00,2.3355,0.37,2.3646268732999998,0.0055000000000000005,0,0.0055000000000000005,2.33,0.37,2.3591947779,2.3155,-0.47000000000000003,2.3627188258,0.0055000000000000005,0,0.0055000000000000005,2.31,-0.47000000000000003,2.357328997
2020-10-08 21:00:00,2.133,-0.14,2.1375895303,0.003,0,0.003,2.13,-0.14,2.1345959805,2.173,-0.14,2.1775052239,0.003,0,0.003,2.17,-0.14,2.1745114394
2020-10-08 21:30:00,1.974,0.17,1.9813066396,0.024,0,0.024,1.9500000000000002,0.17,1.9573962297,1.984,-0.36,2.0163967863,0.024,0,0.024,1.96,-0.36,1.9927869931000002
2020-10-08 22:00:00,1.807,-0.14,1.8124152394,0.017,0,0.017,1.79,-0.14,1.7954665132,1.837,-0.14,1.8423270611,0.017,0,0.017,1.82,-0.14,1.8253766735
2020-10-08 22:30:00,1.665,-0.14,1.670875519,0.005,0,0.005,1.6600000000000001,-0.14,1.6658931538,1.695,-0.14,1.7007718835999999,0.005,0,0.005,1.69,-0.14,1.695788902
2020-10-08 23:00:00,1.549,-0.14,1.5553137947,0.009000000000000001,0,0.009000000000000001,1.54,-0.14,1.5463505424,1.579,-0.14,1.5851943098999999,0.009000000000000001,0,0.009000000000000001,1.57,-0.14,1.5762296786999999
2020-10-08 23:30:00,1.4675,-0.14,1.4741628981,0.007500000000000001,0,0.007500000000000001,1.46,-0.14,1.4666969694,1.5075,-0.14,1.5139868724999999,0.007500000000000001,0,0.007500000000000001,1.5,-0.14,1.5065191668
2020-10-09 00:00:00,1.3940000000000001,-0.48,1.4743256085,0.004,0,0.004,1.3900000000000001,-0.48,1.470544117,1.434,0.23,1.4523277867,0.004,0,0.004,1.43,0.23,1.4483784036
2020-10-09 00:30:00,1.413,-0.49,1.4955497317,0.013000000000000001,0,0.013000000000000001,1.4,-0.49,1.483273407,1.5230000000000001,0.4,1.5746520251,0.013000000000000001,0,0.013000000000000001,1.51,0.4,1.5620819441
2020-10-09 01:00:00,1.3365,-0.49,1.423492975,0.0165,0,0.0165,1.32,-0.49,1.408012784,1.4465,0.4,1.5007872101,0.0165,0,0.0165,1.43,0.4,1.4848905684
2020-10-09 01:30:00,1.5365,-0.14,1.5428649487000001,0.006500000000000001,0,0.006500000000000001,1.53,-0.14,1.5363918771,1.5765,-0.14,1.5827040943,0.006500000000000001,0,0.006500000000000001,1.57,-0.14,1.5762296786999999
2020-10-09 02:00:00,1.689,0.35000000000000003,1.7248828945999999,0.009000000000000001,0,0.009000000000000001,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.659,-0.48,1.7270440063999999,0.009000000000000001,0,0.009000000000000001,1.65,-0.48,1.718400419
2020-10-09 02:30:00,1.6935,0.35000000000000003,1.7292895217000002,0.0135,0,0.0135,1.6800000000000002,0.35000000000000003,1.7160710941000001,1.7235,-0.43,1.7763311206,0.0135,0,0.0135,1.71,-0.43,1.7632356621
2020-10-09 03:00:00,1.605,0.0,1.605,0.025,0,0.025,1.58,0.0,1.58,1.635,0.0,1.635,0.025,0,0.025,1.6099999999999999,0.0,1.6099999999999999
2020-10-09 03:30:00,1.465,-0.53,1.5579232972,0.045,0,0.045,1.42,-0.53,1.5156846638,1.545,0.38,1.5910452539,0.045,0,0.045,1.5,0.38,1.5473848907
2020-10-09 04:00:00,1.5035,-0.51,1.5876436156,0.043500000000000004,0,0.043500000000000004,1.46,-0.51,1.5465122049,1.6135000000000002,0.4,1.6623423984999999,0.043500000000000004,0,0.043500000000000004,1.57,0.4,1.6201543136
2020-10-09 04:30:00,1.5055,-0.16,1.5139782858,0.0455,0,0.0455,1.46,-0.16,1.4687409574,1.5354999999999999,-0.11,1.5394350425,0.0455,0,0.0455,1.49,-0.11,1.4940548852
2020-10-09 05:00:00,1.4435,-0.14,1.4502731639,0.0335,0,0.0335,1.4100000000000001,-0.14,1.4169333082,1.4835,-0.14,1.4900913563,0.0335,0,0.0335,1.45,-0.14,1.4567429423
2020-10-09 05:30:00,1.4805000000000001,0.0,1.4805000000000001,0.0205,0,0.0205,1.46,0.0,1.46,1.5205000000000002,-0.14,1.5269316455,0.0205,0,0.0205,1.5,-0.14,1.5065191668
2020-10-09 06:00:00,1.5875,0.45,1.6500473478000002,0.0275,0,0.0275,1.56,0.45,1.6236070953000001,1.5875,-0.49,1.661401893,0.0275,0,0.0275,1.56,-0.49,1.6351452535000002
2020-10-09 06:30:00,1.7970000000000002,0.15,1.8032495668,0.027,0,0.027,1.77,0.15,1.7763445612000002,1.837,0.15,1.8431139411,0.027,0,0.027,1.81,0.15,1.8162048343000001
2020-10-09 07:00:00,1.9875,0.5,2.0494282739,0.0775,0,0.0775,1.9100000000000001,0.5,1.974360656,1.9775,-0.44,2.0258593855,0.0775,0,0.0775,1.9,-0.44,1.9502820309
2020-10-09 07:30:00,2.3465,0.55,2.4100959006,0.08650000000000001,0,0.08650000000000001,2.26,0.55,2.3259621665,2.3064999999999998,-0.39,2.3392396735,0.08650000000000001,0,0.08650000000000001,2.22,-0.39,2.2539964508
2020-10-09 08:00:00,2.5380000000000003,0.5700000000000001,2.6012197139,0.11800000000000001,0,0.11800000000000001,2.42,0.5700000000000001,2.4862220335,2.498,-0.38,2.5267378178,0.11800000000000001,0,0.11800000000000001,2.38,-0.38,2.4101452238
2020-10-09 08:30:00,2.509,0.55,2.5685756754,0.149,0,0.149,2.36,0.55,2.4232416305,2.479,-0.23,2.4896467621,0.149,0,0.149,2.33,-0.23,2.3413244115
2020-10-09 09:00:00,2.43,0.24,2.4418230894,0.18,0,0.18,2.25,0.24,2.2627637968,2.47,0.22,2.4797782159,0.18,0,0.18,2.29,0.22,2.3005434141
2020-10-09 09:30:00,2.4335,0.23,2.4443449532,0.17350000000000002,0,0.17350000000000002,2.26,0.23,2.271673392,2.4735,0.21,2.4823984874000002,0.17350000000000002,0,0.17350000000000002,2.3,0.21,2.309567059
2020-10-09 10:00:00,2.3605,0.25,2.3737018031,0.2805,0,0.2805,2.08,0.25,2.0949701669,2.4005,0.23,2.4114933651,0.2805,0,0.2805,2.12,0.23,2.1324399171
2020-10-09 10:30:00,2.2355,0.22,2.2462992343,0.3155,0,0.3155,1.92,0.22,1.9325630649,2.2755,0.2,2.2842723677,0.3155,0,0.3155,1.96,0.2,1.970177657
2020-10-09 11:00:00,2.2685,0.26,2.2833511009,0.3685,0,0.3685,1.9,0.26,1.9177069641000002,2.3085,0.25,2.3219974699,0.3685,0,0.3685,1.94,0.25,1.9560419218
2020-10-09 11:30:00,2.2565,0.24,2.2692272363,0.3365,0,0.3365,1.92,0.24,1.9349418595999999,2.2965,0.22,2.3070137082,0.3365,0,0.3365,1.96,0.22,1.9723082923000002
2020-10-09 12:00:00,2.1825,0.19,2.1907547216,0.5225000000000001,0,0.5225000000000001,1.6600000000000001,0.19,1.670838113,2.2225,0.18,2.229777175,0.5225000000000001,0,0.5225000000000001,1.7000000000000002,0.18,1.7095028517
2020-10-09 12:30:00,2.174,0.19,2.1822868739,0.47400000000000003,0,0.47400000000000003,1.7000000000000002,0.19,1.7105846954000001,2.214,0.19,2.2221377095,0.47400000000000003,0,0.47400000000000003,1.74,0.19,1.7503428236
2020-10-09 13:00:00,2.104,0.18,2.1116855827,0.374,0,0.374,1.73,0.18,1.7393389549,2.144,0.17,2.1507291787,0.374,0,0.374,1.77,0.17,1.7781451009
2020-10-09 13:30:00,1.887,0.08,1.8886950521,0.577,0,0.577,1.31,0.08,1.3124404748,1.937,0.23,1.9506073413,0.577,0,0.577,1.3599999999999999,0.23,1.3793114224
2020-10-09 14:00:00,1.794,-0.37,1.8317576259,0.644,0,0.644,1.15,-0.37,1.2080562901,1.904,0.53,1.9763896377,0.644,0,0.644,1.26,0.53,1.3669308688
2020-10-09 14:30:00,2.0145,-0.37,2.0481968289,0.3945,0,0.3945,1.62,-0.37,1.6617159805,2.1345,0.53,2.1993158595,0.3945,0,0.3945,1.74,0.53,1.8189282559
2020-10-09 15:00:00,1.8915000000000002,-0.34,1.9218148324,0.5915,0,0.5915,1.3,-0.34,1.3437261625999999,2.0015,0.56,2.0783652831,0.5915,0,0.5915,1.4100000000000001,0.56,1.5171354586999999
2020-10-09 15:30:00,1.7025000000000001,-0.34,1.7361181555,0.7125,0,0.7125,0.99,-0.34,1.0467568963,1.8025,0.56,1.8874867549,0.7125,0,0.7125,1.09,0.56,1.225438697
2020-10-09 16:00:00,1.741,-0.37,1.7798822995,0.671,0,0.671,1.07,-0.37,1.1321660655999999,1.851,0.54,1.9281600037,0.671,0,0.671,1.18,0.54,1.2976902558
2020-10-09 16:30:00,2.0735,-0.23,2.0862172106,0.4535,0,0.4535,1.62,-0.23,1.6362457028000001,2.1435,0.49,2.1987933623,0.4535,0,0.4535,1.69,0.49,1.7596022277999999
2020-10-09 17:00:00,2.2560000000000002,0.5,2.3107436033,0.316,0,0.316,1.94,0.5,2.0033971149,2.246,-0.42,2.2849323841,0.316,0,0.316,1.9300000000000002,-0.42,1.9751708787000002
2020-10-09 17:30:00,2.5825,0.6000000000000001,2.6512838871,0.2225,0,0.2225,2.36,0.6000000000000001,2.4350770008,2.5425,-0.36,2.5678602474,0.2225,0,0.2225,2.32,-0.36,2.3477648945
2020-10-09 18:00:00,2.7515,0.62,2.8204879454,0.1615,0,0.1615,2.59,0.62,2.6631747971,2.7115,-0.36,2.7352938142000003,0.1615,0,0.1615,2.55,-0.36,2.5752863918
2020-10-09 18:30:00,2.7195,0.21,2.727596057,0.1895,0,0.1895,2.5300000000000002,0.21,2.538700455,2.7095000000000002,-0.33,2.729521982,0.1895,0,0.1895,2.52,-0.33,2.541515296
2020-10-09 19:00:00,2.621,0.31,2.6392690276,0.121,0,0.121,2.5,0.31,2.5191466809,2.641,-0.43,2.6757767097,0.121,0,0.121,2.52,-0.43,2.5564232826
2020-10-09 19:30:00,2.6515,0.47000000000000003,2.6928334984,0.1115,0,0.1115,2.54,0.47000000000000003,2.5831182706,2.6115,-0.5,2.65893442,0.1115,0,0.1115,2.5,-0.5,2.5495097568
2020-10-09 20:00:00,2.454,0.47000000000000003,2.4986028096,0.184,0,0.184,2.27,0.47000000000000003,2.3181458108,2.454,-0.5,2.504419294,0.184,0,0.184,2.27,-0.5,2.3244139046
2020-10-09 20:30:00,2.3035,0.0,2.3035,0.20350000000000001,0,0.20350000000000001,2.1,0.0,2.1,2.3335,0.0,2.3335,0.20350000000000001,0,0.20350000000000001,2.13,0.0,2.13
2020-10-09 21:00:00,2.1655,-0.14,2.1700207948,0.17550000000000002,0,0.17550000000000002,1.99,-0.14,1.9949185447,2.2055,-0.14,2.2099389697,0.17550000000000002,0,0.17550000000000002,2.03,-0.14,2.0348218595
2020-10-09 21:30:00,2.012,-0.14,2.0168648938,0.132,0,0.132,1.88,-0.14,1.8852055591,2.042,-0.14,2.04679359,0.132,0,0.132,1.9100000000000001,-0.14,1.9151240169000001
2020-10-09 22:00:00,1.855,-0.14,1.8602755172,0.165,0,0.165,1.69,-0.14,1.695788902,1.895,-0.14,1.9001644666000002,0.165,0,0.165,1.73,-0.14,1.7356554958000001
2020-10-09 22:30:00,1.73,-0.14,1.7356554958000001,0.14,0,0.14,1.5899999999999999,-0.14,1.5961516219,1.77,-0.14,1.7755280905,0.14,0,0.14,1.63,-0.14,1.6360012225
2020-10-09 23:00:00,1.685,-0.14,1.6908060208,0.165,0,0.165,1.52,-0.14,1.5264337522,1.7149999999999999,-0.14,1.7207047975,0.165,0,0.165,1.55,-0.14,1.5563097378
2020-10-09 23:30:00,1.5625,-0.14,1.5687594621,0.1525,0,0.1525,1.4100000000000001,-0.14,1.4169333082,1.6025,-0.14,1.6086038201,0.1525,0,0.1525,1.45,-0.14,1.4567429423
2020-10-10 00:00:00,1.445,-0.49,1.525819452,0.115,0,0.115,1.33,-0.49,1.4173919712,1.5150000000000001,0.31,1.5463909596,0.115,0,0.115,1.4,0.31,1.4339107364
2020-10-10 00:30:00,1.4849999999999999,0.43,1.5460029107,0.115,0,0.115,1.37,0.43,1.4358969322,1.495,-0.51,1.5795964675,0.115,0,0.115,1.38,-0.51,1.4712239802
2020-10-10 01:00:00,1.412,-0.14,1.4189235356,0.112,0,0.112,1.3,-0.14,1.3075167303,1.442,-0.14,1.4487801766000001,0.112,0,0.112,1.33,-0.14,1.3373481221999999
2020-10-10 01:30:00,1.6155,-0.14,1.6215548865,0.0855,0,0.0855,1.53,-0.14,1.5363918771,1.6555,-0.14,1.6614091158000002,0.0855,0,0.0855,1.57,-0.14,1.5762296786999999
2020-10-10 02:00:00,1.7225000000000001,-0.14,1.7281800398,0.10250000000000001,0,0.10250000000000001,1.62,-0.14,1.6260381299,1.7625000000000002,-0.14,1.7680515405000001,0.10250000000000001,0,0.10250000000000001,1.6600000000000001,-0.14,1.6658931538
2020-10-10 02:30:00,1.7215,-0.14,1.7271833284,0.1015,0,0.1015,1.62,-0.14,1.6260381299,1.7615,-0.14,1.7670546822,0.1015,0,0.1015,1.6600000000000001,-0.14,1.6658931538
2020-10-10 03:00:00,1.6815,-0.14,1.6873180642999999,0.0915,0,0.0915,1.5899999999999999,-0.14,1.5961516219,1.7215,-0.14,1.7271833284,0.0915,0,0.0915,1.63,-0.14,1.6360012225
2020-10-10 03:30:00,1.584,-0.14,1.5901748331999999,0.114,0,0.114,1.47,-0.14,1.4766516177,1.624,-0.14,1.6300233127000001,0.114,0,0.114,1.51,-0.14,1.5164761785
2020-10-10 04:00:00,1.557,-0.51,1.6383983032,0.08700000000000001,0,0.08700000000000001,1.47,-0.51,1.5559562975999999,1.627,0.28,1.6509176236,0.08700000000000001,0,0.08700000000000001,1.54,0.28,1.5652475842
2020-10-10 04:30:00,1.4545,-0.53,1.5480536973999999,0.1145,0,0.1145,1.34,-0.53,1.4410065926,1.5645,0.37,1.6076567575,0.1145,0,0.1145,1.45,0.37,1.4964624954
2020-10-10 05:00:00,1.4535,-0.53,1.5471141684,0.1135,0,0.1135,1.34,-0.53,1.4410065926,1.5635,0.37,1.6066836185,0.1135,0,0.1135,1.45,0.37,1.4964624954
2020-10-10 05:30:00,1.4235,-0.53,1.518964203,0.10350000000000001,0,0.10350000000000001,1.32,-0.53,1.4224275025,1.5335,0.37,1.5775050713,0.10350000000000001,0,0.10350000000000001,1.43,0.37,1.4770917372
2020-10-10 06:00:00,1.4645000000000001,-0.53,1.5574531293,0.10450000000000001,0,0.10450000000000001,1.3599999999999999,-0.53,1.4596232391,1.5345,0.37,1.5784771934,0.10450000000000001,0,0.10450000000000001,1.43,0.37,1.4770917372
2020-10-10 06:30:00,1.6355,0.0,1.6355,0.0855,0,0.0855,1.55,0.0,1.55,1.6755,0.0,1.6755,0.0855,0,0.0855,1.5899999999999999,0.0,1.5899999999999999
2020-10-10 07:00:00,1.756,0.0,1.756,0.116,0,0.116,1.6400000000000001,0.0,1.6400000000000001,1.786,0.0,1.786,0.116,0,0.116,1.67,0.0,1.67
2020-10-10 07:30:00,1.9235000000000002,0.0,1.9235000000000002,0.1635,0,0.1635,1.76,0.0,1.76,1.9535,0.0,1.9535,0.1635,0,0.1635,1.79,0.0,1.79
2020-10-10 08:00:00,2.077,0.0,2.077,0.177,0,0.177,1.9,0.0,1.9,2.117,0.0,2.117,0.177,0,0.177,1.94,0.0,1.94
2020-10-10 08:30:00,2.1895,0.5,2.2458651451,0.2495,0,0.2495,1.94,0.5,2.0033971149,2.1895,-0.44,2.2332734383,0.2495,0,0.2495,1.94,-0.44,1.9892712233
2020-10-10 09:00:00,2.212,0.5,2.2678059882,0.28200000000000003,0,0.28200000000000003,1.9300000000000002,0.5,1.9937151251,2.172,-0.42,2.2122350689,0.28200000000000003,0,0.28200000000000003,1.8900000000000001,-0.42,1.936104336
2020-10-10 09:30:00,2.3305,0.5,2.3835331443,0.21050000000000002,0,0.21050000000000002,2.12,0.5,2.1781643648,2.3105,-0.42,2.348363313,0.21050000000000002,0,0.21050000000000002,2.1,-0.42,2.1415881957
2020-10-10 10:00:00,2.158,0.18,2.165493939,0.458,0,0.458,1.7000000000000002,0.18,1.7095028517,2.198,0.17,2.2045643561,0.458,0,0.458,1.74,0.17,1.7482848737999999
2020-10-10 10:30:00,2.215,0.18,2.2223017347,0.385,0,0.385,1.83,0.18,1.8388311505,2.255,0.17,2.2613989033,0.385,0,0.385,1.87,0.17,1.8777113729
2020-10-10 11:00:00,2.0975,-0.35000000000000003,2.1265009405,0.4575,0,0.4575,1.6400000000000001,-0.35000000000000003,1.6769317219,2.1975,0.5,2.2536650705,0.4575,0,0.4575,1.74,0.5,1.8104143172
2020-10-10 11:30:00,1.9985,-0.38,2.0343063314,0.5285000000000001,0,0.5285000000000001,1.47,-0.38,1.5183214416,2.1085,0.53,2.1740911319,0.5285000000000001,0,0.5285000000000001,1.58,0.53,1.6665233272000002
2020-10-10 12:00:00,1.9515,-0.32,1.9775621988,0.5315,0,0.5315,1.42,-0.32,1.4556098378,2.0315,0.48,2.0874367655,0.5315,0,0.5315,1.5,0.48,1.5749285698
2020-10-10 12:30:00,1.873,0.15,1.8789968068,0.683,0,0.683,1.19,0.15,1.1994165248,1.913,0.15,1.9188718040000001,0.683,0,0.683,1.23,0.15,1.2391125857
2020-10-10 13:00:00,2.112,0.15,2.1173200042,0.432,0,0.432,1.6800000000000002,0.15,1.6866831356,2.142,0.15,2.1472456776,0.432,0,0.432,1.71,0.15,1.7165663401
2020-10-10 13:30:00,1.9005,0.15,1.9064103047,0.5605,0,0.5605,1.34,0.15,1.3483693856,1.9405000000000001,0.15,1.9462888403,0.5605,0,0.5605,1.38,0.15,1.3881282362
2020-10-10 14:00:00,1.837,0.15,1.8431139411,0.517,0,0.517,1.32,0.15,1.3284953895,1.877,0.0,1.877,0.517,0,0.517,1.3599999999999999,0.0,1.3599999999999999
2020-10-10 14:30:00,1.804,-0.43,1.8545392959,0.534,0,0.534,1.27,-0.43,1.3408206442,1.8639999999999999,0.49,1.9273287212999999,0.534,0,0.534,1.33,0.49,1.4173919712
2020-10-10 15:00:00,1.663,-0.41000000000000003,1.7127956679,0.5630000000000001,0,0.5630000000000001,1.1,-0.41000000000000003,1.1739250402,1.7730000000000001,0.5,1.8421533595000001,0.5630000000000001,0,0.5630000000000001,1.21,0.5,1.3092364187
2020-10-10 15:30:00,1.775,-0.41000000000000003,1.8217368086999999,0.515,0,0.515,1.26,-0.41000000000000003,1.3250283016,1.885,0.5,1.9501858886,0.515,0,0.515,1.37,0.5,1.4583895227
2020-10-10 16:00:00,1.833,-0.4,1.8761367221,0.613,0,0.613,1.22,-0.4,1.2839003077,1.943,0.51,2.0088178115,0.613,0,0.613,1.33,0.51,1.4244297104
2020-10-10 16:30:00,1.8645,-0.4,1.9069242906000001,0.5645,0,0.5645,1.3,-0.4,1.3601470509,1.9745,0.5,2.0368235687,0.5645,0,0.5645,1.4100000000000001,0.5,1.4960280746
2020-10-10 17:00:00,2.1525,-0.44,2.1970107533,0.35250000000000004,0,0.35250000000000004,1.8,-0.44,1.8529975715,2.2125,0.46,2.2598133219,0.35250000000000004,0,0.35250000000000004,1.8599999999999999,0.46,1.9160375779
2020-10-10 17:30:00,2.5555,0.52,2.6078689097,0.2255,0,0.2255,2.33,0.52,2.3873206739,2.5155000000000003,-0.44,2.5536914947,0.2255,0,0.2255,2.29,-0.44,2.3318876474
2020-10-10 18:00:00,2.6585,0.49,2.703279906,0.2485,0,0.2485,2.41,0.49,2.459308846,2.6185,-0.48,2.6621311482000003,0.2485,0,0.2485,2.37,-0.48,2.4181191038
2020-10-10 18:30:00,2.5995,0.46,2.6398864085,0.20950000000000002,0,0.20950000000000002,2.39,0.46,2.4338652387,2.5495,-0.5,2.5980666369,0.20950000000000002,0,0.20950000000000002,2.34,-0.5,2.392822601
2020-10-10 19:00:00,2.6775,0.46,2.716727121,0.1575,0,0.1575,2.52,0.46,2.5616400996,2.6375,-0.5,2.6844750418,0.1575,0,0.1575,2.48,-0.5,2.5299011838
2020-10-10 19:30:00,2.582,0.46,2.6226559058000003,0.232,0,0.232,2.35,0.46,2.3945980874,2.542,-0.5,2.5907072393,0.232,0,0.232,2.31,-0.5,2.3634931775
2020-10-10 20:00:00,2.4265,0.45,2.4678740345,0.1665,0,0.1665,2.26,0.45,2.3043654224,2.3865,-0.51,2.4403856765,0.1665,0,0.1665,2.22,-0.51,2.2778279127
2020-10-10 20:30:00,2.3045,0.45,2.348024755,0.10450000000000001,0,0.10450000000000001,2.2,0.45,2.2455511573,2.2645,-0.51,2.3212195609,0.10450000000000001,0,0.10450000000000001,2.16,-0.51,2.2193918086
2020-10-10 21:00:00,2.1675,0.46,2.2157744132,0.1675,0,0.1675,2.0,0.46,2.052218312,2.1775,-0.5,2.23416791,0.1675,0,0.1675,2.01,-0.5,2.0712556578
2020-10-10 21:30:00,1.982,-0.14,1.9869383483,0.192,0,0.192,1.79,-0.14,1.7954665132,2.012,-0.14,2.0168648938,0.192,0,0.192,1.82,-0.14,1.8253766735
2020-10-10 22:00:00,1.8025,-0.52,1.8760080623,0.2225,0,0.2225,1.58,-0.52,1.6633700731,1.9025,0.36,1.9362608941000001,0.2225,0,0.2225,1.6800000000000002,0.36,1.7181385276
2020-10-10 22:30:00,1.6955,-0.53,1.7764065554,0.24550000000000002,0,0.24550000000000002,1.45,-0.53,1.5438264151,1.8054999999999999,0.38,1.8450556224999999,0.24550000000000002,0,0.24550000000000002,1.56,0.38,1.6056151469
2020-10-10 23:00:00,1.6615,-0.5,1.7351029508,0.21150000000000002,0,0.21150000000000002,1.45,-0.5,1.533786165,1.7715,0.41000000000000003,1.8183267721,0.21150000000000002,0,0.21150000000000002,1.56,0.41000000000000003,1.6129786111
2020-10-10 23:30:00,1.579,-0.52,1.6624202235999999,0.199,0,0.199,1.38,-0.52,1.4747203125000001,1.689,0.4,1.7357191592999999,0.199,0,0.199,1.49,0.4,1.5427572719
2020-10-11 00:00:00,1.4515,-0.5,1.5352043024,0.1915,0,0.1915,1.26,-0.5,1.3555810562000001,1.5615,0.4,1.6119188100000001,0.1915,0,0.1915,1.37,0.4,1.4272000561
2020-10-11 00:30:00,1.5035,-0.5,1.5844596082,0.17350000000000002,0,0.17350000000000002,1.33,-0.5,1.420880009,1.5735000000000001,0.4,1.6235461958,0.17350000000000002,0,0.17350000000000002,1.4,0.4,1.4560219779
2020-10-11 01:00:00,1.468,-0.14,1.4746606389,0.158,0,0.158,1.31,-0.14,1.3174596768,1.498,-0.14,1.5045278329,0.158,0,0.158,1.34,-0.14,1.3472935834
2020-10-11 01:30:00,1.6375000000000002,0.0,1.6375000000000002,0.1375,0,0.1375,1.5,0.0,1.5,1.6775,0.0,1.6775,0.1375,0,0.1375,1.54,0.0,1.54
2020-10-11 02:00:00,1.7335,-0.14,1.7391441142000001,0.1335,0,0.1335,1.6,-0.14,1.606113321,1.7735,-0.14,1.7790172146,0.1335,0,0.1335,1.6400000000000001,-0.14,1.6459647627
2020-10-11 02:30:00,1.7575,-0.14,1.7630672846,0.1375,0,0.1375,1.62,-0.14,1.6260381299,1.7875,-0.14,1.7929741353000002,0.1375,0,0.1375,1.65,-0.14,1.6559287424
2020-10-11 03:00:00,1.6985000000000001,-0.5,1.770565517,0.1385,0,0.1385,1.56,-0.5,1.6381697104000001,1.7385000000000002,0.28,1.7609038162,0.1385,0,0.1385,1.6,0.28,1.6243152403
2020-10-11 03:30:00,1.5354999999999999,-0.54,1.6276855501,0.1355,0,0.1355,1.4,-0.54,1.5005332386,1.6455000000000002,0.37,1.6865853818,0.1355,0,0.1355,1.51,0.37,1.5546703831
2020-10-11 04:00:00,1.5470000000000002,-0.52,1.6320566779,0.127,0,0.127,1.42,-0.52,1.5122169157,1.657,0.37,1.6978071151,0.127,0,0.127,1.53,0.37,1.5741029191
2020-10-11 04:30:00,1.461,-0.52,1.5507807711,0.101,0,0.101,1.3599999999999999,-0.52,1.4560219779,1.581,0.37,1.6237182637,0.101,0,0.101,1.48,0.37,1.5255490815
2020-10-11 05:00:00,1.436,-0.51,1.523875323,0.096,0,0.096,1.34,-0.51,1.4337712509,1.546,0.37,1.5896590829,0.096,0,0.096,1.45,0.37,1.4964624954
2020-10-11 05:30:00,1.42,-0.51,1.5088074760999999,0.12,0,0.12,1.3,-0.51,1.3964598097,1.53,0.37,1.5741029191,0.12,0,0.12,1.4100000000000001,0.37,1.4577379737
2020-10-11 06:00:00,1.4005,-0.51,1.4904698084999999,0.1305,0,0.1305,1.27,-0.51,1.3685759022,1.5005000000000002,0.39,1.5503548786999999,0.1305,0,0.1305,1.37,0.39,1.4244297104
2020-10-11 06:30:00,1.518,0.0,1.518,0.148,0,0.148,1.37,0.0,1.37,1.548,0.0,1.548,0.148,0,0.148,1.4,0.0,1.4
2020-10-11 07:00:00,1.616,0.0,1.616,0.126,0,0.126,1.49,0.0,1.49,1.646,0.0,1.646,0.126,0,0.126,1.52,0.0,1.52
2020-10-11 07:30:00,1.751,0.5,1.820989017,0.14100000000000001,0,0.14100000000000001,1.6099999999999999,0.5,1.6858528999,1.7610000000000001,-0.44,1.815136634,0.14100000000000001,0,0.14100000000000001,1.62,-0.44,1.6786899654
2020-10-11 08:00:00,1.8565,0.0,1.8565,0.1165,0,0.1165,1.74,0.0,1.74,1.8965,0.0,1.8965,0.1165,0,0.1165,1.78,0.0,1.78
2020-10-11 08:30:00,1.876,-0.14,1.8812166276000002,0.136,0,0.136,1.74,-0.14,1.7456230979,1.916,-0.14,1.9211080136,0.136,0,0.136,1.78,-0.14,1.7854971297
2020-10-11 09:00:00,1.944,0.0,1.944,0.17400000000000002,0,0.17400000000000002,1.77,0.0,1.77,1.974,0.0,1.974,0.17400000000000002,0,0.17400000000000002,1.8,0.0,1.8
2020-10-11 09:30:00,2.039,0.0,2.039,0.159,0,0.159,1.88,0.0,1.88,2.079,-0.14,2.0837084729,0.159,0,0.159,1.92,-0.14,1.9250974001
2020-10-11 10:00:00,2.024,0.15,2.0295506892,0.234,0,0.234,1.79,0.15,1.7962739212,2.064,0.0,2.064,0.234,0,0.234,1.83,0.0,1.83
2020-10-11 10:30:00,2.0135,0.15,2.0190795551,0.3935,0,0.3935,1.62,0.15,1.6269296236000002,2.0535,0.15,2.058971163,0.3935,0,0.3935,1.6600000000000001,0.15,1.6667633305
2020-10-11 11:00:00,2.0045,0.17,2.0116958642,0.3045,0,0.3045,1.7000000000000002,0.17,1.7084788556000001,2.0445,0.0,2.0445,0.3045,0,0.3045,1.74,0.0,1.74
2020-10-11 11:30:00,1.9525000000000001,0.14,1.9575127714,0.49250000000000005,0,0.49250000000000005,1.46,0.14,1.4666969694,1.9925000000000002,0.13,1.9967363997,0.49250000000000005,0,0.49250000000000005,1.5,0.13,1.5056227947
2020-10-11 12:00:00,1.9385,0.14,1.9435488803,0.5585,0,0.5585,1.38,0.14,1.3870832708,1.9685000000000001,0.13,1.9727879384,0.5585,0,0.5585,1.4100000000000001,0.13,1.4159802259
2020-10-11 12:30:00,1.762,0.14,1.7675531109,0.7020000000000001,0,0.7020000000000001,1.06,0.14,1.0692053124,1.792,0.15,1.7982669435,0.7020000000000001,0,0.7020000000000001,1.09,0.15,1.1002726935
2020-10-11 13:00:00,1.763,0.14,1.768549971,0.623,0,0.623,1.1400000000000001,0.14,1.1485643212,1.803,0.15,1.8092288412,0.623,0,0.623,1.18,0.15,1.1894956915
2020-10-11 13:30:00,1.7650000000000001,0.13,1.7697810599000001,0.47500000000000003,0,0.47500000000000003,1.29,0.13,1.2965338407,1.8050000000000002,0.13,1.8096753853,0.47500000000000003,0,0.47500000000000003,1.33,0.13,1.3363382805000001
2020-10-11 14:00:00,1.6775,0.14,1.6833318894,0.4375,0,0.4375,1.24,0.14,1.2478781992,1.7175,0.13,1.7224129151,0.4375,0,0.4375,1.28,0.13,1.2865846261
2020-10-11 14:30:00,1.8250000000000002,0.13,1.8296242784,0.275,0,0.275,1.55,0.13,1.5554420594,1.865,0.0,1.865,0.275,0,0.275,1.5899999999999999,0.0,1.5899999999999999
2020-10-11 15:00:00,1.6880000000000002,0.13,1.6929985233,0.518,0,0.518,1.17,0.13,1.177200068,1.728,0.13,1.7328831466999999,0.518,0,0.518,1.21,0.13,1.2169634341
2020-10-11 15:30:00,1.7285,-0.43,1.7811828233,0.5885,0,0.5885,1.1400000000000001,-0.43,1.2184005909,1.7985,0.48,1.8614516513,0.5885,0,0.5885,1.21,0.48,1.3017296186
2020-10-11 16:00:00,1.7650000000000001,-0.43,1.8166246173,0.535,0,0.535,1.23,-0.43,1.3029965464,1.875,0.48,1.9354650603999999,0.535,0,0.535,1.34,0.48,1.4233762679
2020-10-11 16:30:00,1.8479999999999999,-0.43,1.8973676502,0.578,0,0.578,1.27,-0.43,1.3408206442,1.9580000000000002,0.48,2.0159771824,0.578,0,0.578,1.38,0.48,1.4610954794
2020-10-11 17:00:00,2.142,0.45,2.1887585522,0.47200000000000003,0,0.47200000000000003,1.67,0.45,1.7295664197,2.162,-0.41000000000000003,2.2005326628,0.47200000000000003,0,0.47200000000000003,1.69,-0.41000000000000003,1.7390227140999999
2020-10-11 17:30:00,2.387,0.5,2.4388048302,0.187,0,0.187,2.2,0.5,2.2561028345,2.347,-0.46,2.3916540302,0.187,0,0.187,2.16,-0.46,2.2084383623
2020-10-11 18:00:00,2.51,0.5,2.5593163150000002,0.12,0,0.12,2.39,0.5,2.441741182,2.47,-0.44,2.5088842141,0.12,0,0.12,2.35,-0.44,2.3908366736
2020-10-11 18:30:00,2.5215,0.47000000000000003,2.5649292875,0.051500000000000004,0,0.051500000000000004,2.47,0.47000000000000003,2.5143189933,2.4815,-0.48,2.5274972305,0.051500000000000004,0,0.051500000000000004,2.43,-0.48,2.4769537743
2020-10-11 19:00:00,2.5815,0.45,2.6204278754,0.0315,0,0.0315,2.55,0.45,2.5894014752,2.5315,-0.49,2.5784864262,0.0315,0,0.0315,2.5,-0.49,2.5475674672
2020-10-11 19:30:00,2.536,0.43,2.5721967265,0.026000000000000002,0,0.026000000000000002,2.51,0.43,2.5465663156,2.4859999999999998,-0.51,2.5377738276,0.026000000000000002,0,0.026000000000000002,2.46,-0.51,2.5123096943
2020-10-11 20:00:00,2.35,0.42,2.3872368965,0.03,0,0.03,2.32,0.42,2.3577107541,2.3,-0.54,2.3625410049,0.03,0,0.03,2.27,-0.54,2.3333452381
2020-10-11 20:30:00,2.185,0.4,2.2213115495,0.025,0,0.025,2.16,0.4,2.1967248348,2.145,-0.56,2.2168953516,0.025,0,0.025,2.12,-0.56,2.1927152118
2020-10-11 21:00:00,2.074,0.29,2.0941766879,0.024,0,0.024,2.05,0.29,2.0704105873,2.054,-0.48,2.1093401812,0.024,0,0.024,2.03,-0.48,2.0859769893
2020-10-11 21:30:00,1.9205,-0.14,1.9255960765000002,0.0105,0,0.0105,1.9100000000000001,-0.14,1.9151240169000001,1.9605000000000001,-0.15,1.9662299586,0.0105,0,0.0105,1.9500000000000002,-0.15,1.9557607216
2020-10-11 22:00:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212
2020-10-11 22:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944
2020-10-11 23:00:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2020-10-11 23:30:00,1.47,-0.06,1.4712239802,0.0,0,0.0,1.47,-0.06,1.4712239802,1.5,-0.21,1.5146286674,0.0,0,0.0,1.5,-0.21,1.5146286674
2020-10-12 00:00:00,1.4304999999999999,0.37,1.4775758018,0.0005,0,0.0005,1.43,0.37,1.4770917372,1.4005,-0.56,1.5083103958000001,0.0005,0,0.0005,1.4,-0.56,1.5078461459999999
2020-10-12 00:30:00,1.467,0.39,1.5179555329,0.007,0,0.007,1.46,0.39,1.5111915828,1.437,-0.54,1.535112048,0.007,0,0.007,1.43,-0.54,1.5285614152
2020-10-12 01:00:00,1.4125,0.34,1.4528441933,0.0125,0,0.0125,1.4,0.34,1.4406942771,1.3925,-0.5,1.4795459608,0.0125,0,0.0125,1.38,-0.5,1.4677874506
2020-10-12 01:30:00,1.587,0.26,1.6081570197000001,0.007,0,0.007,1.58,0.26,1.6012495120999999,1.577,-0.44,1.6372321155,0.007,0,0.007,1.57,-0.44,1.6304907237
2020-10-12 02:00:00,1.694,-0.14,1.6997752793,0.004,0,0.004,1.69,-0.14,1.695788902,1.734,-0.14,1.7396424920000002,0.004,0,0.004,1.73,-0.14,1.7356554958000001
2020-10-12 02:30:00,1.7405,-0.14,1.7461214878,0.0005,0,0.0005,1.74,-0.14,1.7456230979,1.7705000000000002,-0.14,1.7760265341,0.0005,0,0.0005,1.77,-0.14,1.7755280905
2020-10-12 03:00:00,1.694,-0.14,1.6997752793,0.004,0,0.004,1.69,-0.14,1.695788902,1.724,-0.14,1.729675114,0.004,0,0.004,1.72,-0.14,1.7256882685
2020-10-12 03:30:00,1.5835,-0.14,1.5896767753,0.0035,0,0.0035,1.58,-0.14,1.5861904047,1.6135000000000002,-0.14,1.6195623637,0.0035,0,0.0035,1.6099999999999999,-0.14,1.6160754932999999
2020-10-12 04:00:00,1.5745,-0.14,1.580711944,0.0145,0,0.0145,1.56,-0.14,1.5662694531999999,1.6045,-0.14,1.6105962405,0.0145,0,0.0145,1.5899999999999999,-0.14,1.5961516219
2020-10-12 04:30:00,1.5635,-0.48,1.6355220115,0.17350000000000002,0,0.17350000000000002,1.3900000000000001,-0.48,1.470544117,1.6435,0.30000000000000004,1.6706562333,0.17350000000000002,0,0.17350000000000002,1.47,0.30000000000000004,1.50029997
2020-10-12 05:00:00,1.512,-0.18,1.5226765907000002,0.012,0,0.012,1.5,-0.18,1.5107613974,1.552,-0.09,1.5546073459,0.012,0,0.012,1.54,-0.09,1.5426276284
2020-10-12 05:30:00,1.5025,-0.14,1.5090083664,0.0025,0,0.0025,1.5,-0.14,1.5065191668,1.5225,-0.14,1.5289232322,0.0025,0,0.0025,1.52,-0.14,1.5264337522
2020-10-12 06:00:00,1.5955,0.08,1.5975043817999999,0.0055000000000000005,0,0.0055000000000000005,1.5899999999999999,0.08,1.5920113065,1.6155,-0.28,1.6395853897000001,0.0055000000000000005,0,0.0055000000000000005,1.6099999999999999,-0.28,1.6341664542
2020-10-12 06:30:00,1.842,0.47000000000000003,1.9010165702,0.012,0,0.012,1.83,0.47000000000000003,1.8893914364,1.802,-0.47000000000000003,1.8622846184,0.012,0,0.012,1.79,-0.47000000000000003,1.8506755523
2020-10-12 07:00:00,2.1175,0.51,2.178051021,0.0575,0,0.0575,2.06,0.51,2.1221922627,2.0775,-0.42,2.1195297238,0.0575,0,0.0575,2.02,-0.42,2.0632013959
2020-10-12 07:30:00,2.4655,0.54,2.5239433928,0.0755,0,0.0755,2.39,0.54,2.4502448857,2.4255,-0.41000000000000003,2.4599085857,0.0755,0,0.0755,2.35,-0.41000000000000003,2.3854978516
2020-10-12 08:00:00,2.6654999999999998,0.55,2.7216521177,0.035500000000000004,0,0.035500000000000004,2.63,0.55,2.6868941178,2.6255,-0.39,2.6543078665,0.035500000000000004,0,0.035500000000000004,2.59,-0.39,2.6191983506
2020-10-12 08:30:00,2.7085,0.37,2.7336554739,0.0785,0,0.0785,2.63,0.37,2.6558990945,2.7285,-0.01,2.728518325,0.0785,0,0.0785,2.65,-0.01,2.6500188679
2020-10-12 09:00:00,2.6645,0.26,2.6771552532,0.1245,0,0.1245,2.54,0.26,2.5532724101,2.7045,0.23,2.7142623768,0.1245,0,0.1245,2.58,0.23,2.5902316498999998
2020-10-12 09:30:00,2.6675,0.26,2.6801410877,0.17750000000000002,0,0.17750000000000002,2.49,0.26,2.5035374972,2.7075,0.23,2.7172515986,0.17750000000000002,0,0.17750000000000002,2.5300000000000002,0.23,2.540433034
2020-10-12 10:00:00,2.641,0.27,2.6547657147,0.251,0,0.251,2.39,0.27,2.4052026941999998,2.6710000000000003,0.24,2.6817608022,0.251,0,0.251,2.42,0.24,2.4318717071
2020-10-12 10:30:00,2.6205,0.25,2.6323981937000003,0.2605,0,0.2605,2.36,0.25,2.3732045845,2.6505,0.23,2.6604605334,0.2605,0,0.2605,2.39,0.23,2.4010414407000003
2020-10-12 11:00:00,2.642,0.27,2.6557605314,0.252,0,0.252,2.39,0.27,2.4052026941999998,2.682,0.25,2.6936265517,0.252,0,0.252,2.43,0.25,2.4428262321
2020-10-12 11:30:00,2.5700000000000003,0.27,2.5841439588,0.23,0,0.23,2.34,0.27,2.3555254191,2.61,0.25,2.6219458423,0.23,0,0.23,2.38,0.25,2.3930942313
2020-10-12 12:00:00,2.5595,0.26,2.5726718116000002,0.1895,0,0.1895,2.37,0.26,2.3842189497,2.5995,0.24,2.6105555443,0.1895,0,0.1895,2.41,0.24,2.4219207254
2020-10-12 12:30:00,2.555,0.24,2.5662472601,0.185,0,0.185,2.37,0.24,2.3821209037,2.5949999999999998,0.22,2.6043089294,0.185,0,0.185,2.41,0.22,2.4200206611
2020-10-12 13:00:00,2.543,0.24,2.5543000998,0.213,0,0.213,2.33,0.24,2.3423279019,2.583,0.21,2.5915225255000003,0.213,0,0.213,2.37,0.21,2.3792856071
2020-10-12 13:30:00,2.421,0.24,2.4328668274,0.261,0,0.261,2.16,0.24,2.1732924332,2.461,0.21,2.4699435216,0.261,0,0.261,2.2,0.21,2.21
2020-10-12 14:00:00,2.356,0.24,2.3681925597,0.306,0,0.306,2.05,0.24,2.064000969,2.396,0.23,2.4070139177,0.306,0,0.306,2.09,0.23,2.1026174165000002
2020-10-12 14:30:00,2.391,0.26,2.4050948006,0.331,0,0.331,2.06,0.26,2.0763429389,2.431,0.24,2.4428182495,0.331,0,0.331,2.1,0.24,2.1136697945
2020-10-12 15:00:00,2.3455,0.26,2.3598665746,0.28550000000000003,0,0.28550000000000003,2.06,0.26,2.0763429389,2.3855,0.24,2.3975425439,0.28550000000000003,0,0.28550000000000003,2.1,0.24,2.1136697945
2020-10-12 15:30:00,2.406,0.22,2.4160372514,0.296,0,0.296,2.11,0.22,2.1214381914000002,2.446,0.2,2.4541629938,0.296,0,0.296,2.15,0.2,2.1592822882
2020-10-12 16:00:00,2.5245,0.22,2.5340679253,0.29450000000000004,0,0.29450000000000004,2.23,0.22,2.2408257407,2.5545,0.2,2.5623173593,0.29450000000000004,0,0.29450000000000004,2.26,0.2,2.2688322988
2020-10-12 16:30:00,2.5865,0.22,2.5958394114,0.29650000000000004,0,0.29650000000000004,2.29,0.22,2.3005434141,2.6265,0.22,2.635697678,0.29650000000000004,0,0.29650000000000004,2.33,0.22,2.3403632197
2020-10-12 17:00:00,2.6725,0.51,2.7207271546,0.28250000000000003,0,0.28250000000000003,2.39,0.51,2.4438085031,2.6525,-0.38,2.6795813572,0.28250000000000003,0,0.28250000000000003,2.37,-0.38,2.4002708181
2020-10-12 17:30:00,2.7255000000000003,0.54,2.7784798452,0.3355,0,0.3355,2.39,0.54,2.4502448857,2.6855,-0.41000000000000003,2.716617428,0.3355,0,0.3355,2.35,-0.41000000000000003,2.3854978516
2020-10-12 18:00:00,2.6705,0.54,2.7245495499,0.2505,0,0.2505,2.42,0.54,2.4795160818,2.6305,-0.41000000000000003,2.6622603648,0.2505,0,0.2505,2.38,-0.41000000000000003,2.4150569351
2020-10-12 18:30:00,2.7075,0.52,2.7569831791,0.2175,0,0.2175,2.49,0.52,2.5437177516,2.6675,-0.45,2.7051906125,0.2175,0,0.2175,2.45,-0.45,2.4909837414
2020-10-12 19:00:00,2.814,0.52,2.8616421859,0.194,0,0.194,2.62,0.52,2.6711046404000003,2.7640000000000002,-0.45,2.8003921154,0.194,0,0.194,2.5700000000000003,-0.45,2.6090994615
2020-10-12 19:30:00,2.7575000000000003,0.52,2.8061016108,0.20750000000000002,0,0.20750000000000002,2.55,0.52,2.6024795869,2.7475,-0.45,2.7841078014000002,0.20750000000000002,0,0.20750000000000002,2.54,-0.45,2.5795542251
2020-10-12 20:00:00,2.588,0.0,2.588,0.23800000000000002,0,0.23800000000000002,2.35,0.0,2.35,2.628,0.0,2.628,0.23800000000000002,0,0.23800000000000002,2.39,0.0,2.39
2020-10-12 20:30:00,2.3715,-0.14,2.3756288115,0.1515,0,0.1515,2.22,-0.14,2.2244100341,2.4015,-0.14,2.4055773216,0.1515,0,0.1515,2.25,-0.14,2.2543513479
2020-10-12 21:00:00,2.1965,-0.14,2.2009571213,0.20650000000000002,0,0.20650000000000002,1.99,-0.14,1.9949185447,2.2365,-0.14,2.2408775625,0.20650000000000002,0,0.20650000000000002,2.03,-0.14,2.0348218595
2020-10-12 21:30:00,2.087,-0.14,2.0916904647,0.197,0,0.197,1.8900000000000001,-0.14,1.8951780919,2.117,-0.14,2.121624142,0.197,0,0.197,1.92,-0.14,1.9250974001
2020-10-12 22:00:00,1.909,-0.35000000000000003,1.9408196722,0.189,0,0.189,1.72,-0.35000000000000003,1.75524927,1.979,0.15,1.984676548,0.189,0,0.189,1.79,0.15,1.7962739212
2020-10-12 22:30:00,1.7285,-0.14,1.7341603876,0.2285,0,0.2285,1.5,-0.14,1.5065191668,1.7685,-0.14,1.7740327646,0.2285,0,0.2285,1.54,-0.14,1.5463505424
2020-10-12 23:00:00,1.625,-0.14,1.6310196197,0.23500000000000001,0,0.23500000000000001,1.3900000000000001,-0.14,1.3970325694,1.665,-0.14,1.670875519,0.23500000000000001,0,0.23500000000000001,1.43,-0.14,1.4368368035
2020-10-12 23:30:00,1.529,-0.14,1.5353960401,0.169,0,0.169,1.3599999999999999,-0.14,1.3671868929,1.5590000000000002,-0.14,1.5652734585,0.169,0,0.169,1.3900000000000001,-0.14,1.3970325694
2020-10-13 00:00:00,1.4495,0.0,1.4495,0.17950000000000002,0,0.17950000000000002,1.27,0.0,1.27,1.4795,0.0,1.4795,0.17950000000000002,0,0.17950000000000002,1.3,0.0,1.3
2020-10-13 00:30:00,1.498,0.0,1.498,0.218,0,0.218,1.28,0.0,1.28,1.538,0.0,1.538,0.218,0,0.218,1.32,0.0,1.32
2020-10-13 01:00:00,1.4335,0.0,1.4335,0.24350000000000002,0,0.24350000000000002,1.19,0.0,1.19,1.4735,0.0,1.4735,0.24350000000000002,0,0.24350000000000002,1.23,0.0,1.23
2020-10-13 01:30:00,1.6265,-0.14,1.6325140888,0.2165,0,0.2165,1.4100000000000001,-0.14,1.4169333082,1.6665,-0.14,1.6723702491,0.2165,0,0.2165,1.45,-0.14,1.4567429423
2020-10-13 02:00:00,1.7610000000000001,-0.14,1.7665562544000002,0.251,0,0.251,1.51,-0.14,1.5164761785,1.8010000000000002,-0.14,1.806433226,0.251,0,0.251,1.55,-0.14,1.5563097378
2020-10-13 02:30:00,1.824,0.0,1.824,0.254,0,0.254,1.57,0.0,1.57,1.854,-0.14,1.8592783546,0.254,0,0.254,1.6,-0.14,1.606113321
2020-10-13 03:00:00,1.7225000000000001,-0.52,1.7992793696,0.24250000000000002,0,0.24250000000000002,1.48,-0.52,1.5686937241,1.8025,0.4,1.8463494388,0.24250000000000002,0,0.24250000000000002,1.56,0.4,1.6104657710999999
2020-10-13 03:30:00,1.6179999999999999,-0.54,1.7057326871,0.258,0,0.258,1.3599999999999999,-0.54,1.4632839779,1.728,0.37,1.7671683564,0.258,0,0.258,1.47,0.37,1.5158495967999999
2020-10-13 04:00:00,1.612,-0.51,1.6907524952,0.252,0,0.252,1.3599999999999999,-0.51,1.4524806367,1.722,0.39,1.7656115088000002,0.252,0,0.252,1.47,0.39,1.5208550227000002
2020-10-13 04:30:00,1.5510000000000002,-0.53,1.6390549106,0.241,0,0.241,1.31,-0.53,1.4131525042,1.661,0.37,1.7017111976,0.241,0,0.241,1.42,0.37,1.4674126891000001
2020-10-13 05:00:00,1.5035,-0.49,1.5813324287000001,0.17350000000000002,0,0.17350000000000002,1.33,-0.49,1.4173919712,1.6135000000000002,0.4,1.6623423984999999,0.17350000000000002,0,0.17350000000000002,1.44,0.4,1.4945233354
2020-10-13 05:30:00,1.5445,-0.48,1.6173683099,0.17450000000000002,0,0.17450000000000002,1.37,-0.48,1.4516542288,1.6145,0.41000000000000003,1.6657461541,0.17450000000000002,0,0.17450000000000002,1.44,0.41000000000000003,1.4972307771
2020-10-13 06:00:00,1.659,0.0,1.659,0.139,0,0.139,1.52,0.0,1.52,1.689,0.0,1.689,0.139,0,0.139,1.55,0.0,1.55
2020-10-13 06:30:00,1.8985,0.16,1.9052302354,0.23850000000000002,0,0.23850000000000002,1.6600000000000001,0.16,1.6676930173,1.9285,0.15,1.934324753,0.23850000000000002,0,0.23850000000000002,1.69,0.15,1.6966437457999999
2020-10-13 07:00:00,2.149,0.19,2.1573829053,0.249,0,0.249,1.9,0.19,1.909476368,2.189,0.17,2.1955912643,0.249,0,0.249,1.94,0.17,1.9474342094
2020-10-13 07:30:00,2.44,0.48,2.4867649668,0.2,0,0.2,2.24,0.48,2.2908513701,2.44,-0.21,2.4490202121999998,0.2,0,0.2,2.24,-0.21,2.2498222152
2020-10-13 08:00:00,2.7195,0.64,2.7937931652,0.23950000000000002,0,0.23950000000000002,2.48,0.64,2.561249695,2.6795,-0.31,2.6973728422,0.23950000000000002,0,0.23950000000000002,2.44,-0.31,2.4596137908
2020-10-13 08:30:00,2.721,0.66,2.7999001768,0.261,0,0.261,2.46,0.66,2.5469982332,2.6710000000000003,-0.31,2.6889293408,0.261,0,0.261,2.41,-0.31,2.4298559628
2020-10-13 09:00:00,2.6875,0.71,2.7797043458,0.2775,0,0.2775,2.41,0.71,2.5124092022999998,2.6475,-0.23,2.6574717778,0.2775,0,0.2775,2.37,-0.23,2.3811341835
2020-10-13 09:30:00,2.6095,0.27,2.6234310073,0.3295,0,0.3295,2.2800000000000002,0.27,2.2959311836,2.6495,0.25,2.6612685415,0.3295,0,0.3295,2.32,0.25,2.3334309503
2020-10-13 10:00:00,2.5255,0.27,2.5398917792,0.4655,0,0.4655,2.06,0.27,2.0776188293,2.5655,0.25,2.5776520809,0.4655,0,0.4655,2.1,0.25,2.1148285983
2020-10-13 10:30:00,2.8855,0.31,2.9021044519,0.2255,0,0.2255,2.66,0.31,2.6780029873,2.3755,0.25,2.3886189001,0.2255,0,0.2255,2.15,0.25,2.1644860822
2020-10-13 11:00:00,3.819,0.44,3.8442633885,0.429,0,0.429,3.39,0.44,3.4184353146,1.189,0.13,1.1960856993,0.429,0,0.429,0.76,0.13,0.7710382610000001
2020-10-13 11:30:00,3.8,0.41000000000000003,3.8220544214,0.33,0,0.33,3.47,0.41000000000000003,3.494137948,1.17,0.13,1.177200068,0.33,0,0.33,0.84,0.13,0.85
2020-10-13 12:00:00,3.802,0.41300000000000003,3.824365699,0.329,0,0.329,3.473,0.41300000000000003,3.4974702286,1.172,0.133,1.179522361,0.329,0,0.329,0.843,0.133,0.8534272084000001
2020-10-13 12:30:00,2.9625,0.31,2.9786752508000003,0.29250000000000004,0,0.29250000000000004,2.67,0.31,2.6879360111,2.2325,0.23,2.2443164327,0.29250000000000004,0,0.29250000000000004,1.94,0.23,1.9535864455
2020-10-13 13:00:00,2.292,-0.13,2.2956837761,0.672,0,0.672,1.62,-0.13,1.625207679,2.382,0.6000000000000001,2.4564046898000003,0.672,0,0.672,1.71,0.6000000000000001,1.8122085973000002
2020-10-13 13:30:00,2.071,0.23,2.0837324684,0.721,0,0.721,1.35,0.23,1.3694524452999999,2.111,0.22,2.1224328022,0.721,0,0.721,1.3900000000000001,0.22,1.407302384
2020-10-13 14:00:00,2.362,0.05,2.3625291533,0.352,0,0.352,2.01,0.05,2.0106217944,2.422,0.37,2.4500987735,0.352,0,0.352,2.07,0.37,2.1028076469
2020-10-13 14:30:00,2.011,-0.14,2.0158673071,0.871,0,0.871,1.1400000000000001,-0.14,1.1485643212,2.101,0.53,2.1668181742,0.871,0,0.871,1.23,0.53,1.3393281898
2020-10-13 15:00:00,2.1,0.25,2.1148285983,0.61,0,0.61,1.49,0.25,1.5108275878000001,2.14,0.24,2.1534158911,0.61,0,0.61,1.53,0.24,1.5487091399000001
2020-10-13 15:30:00,2.15,0.25,2.1644860822,0.6000000000000001,0,0.6000000000000001,1.55,0.25,1.5700318468,2.19,0.24,2.2031114361,0.6000000000000001,0,0.6000000000000001,1.5899999999999999,0.24,1.608011194
2020-10-13 16:00:00,2.1475,0.24,2.1608693274,0.6375000000000001,0,0.6375000000000001,1.51,0.24,1.5289538907,2.1875,0.22,2.1985350236,0.6375000000000001,0,0.6375000000000001,1.55,0.22,1.5655350523
2020-10-13 16:30:00,2.339,0.24,2.3512807148,0.419,0,0.419,1.92,0.24,1.9349418595999999,2.3689999999999998,0.22,2.3791933507,0.419,0,0.419,1.9500000000000002,0.22,1.9623710149
2020-10-13 17:00:00,2.489,-0.1,2.4910080289,0.319,0,0.319,2.17,-0.1,2.1723029255,2.549,0.45,2.5884166975,0.319,0,0.319,2.23,0.45,2.2749505489
2020-10-13 17:30:00,2.5725,0.21,2.5810571962,0.2725,0,0.2725,2.3,0.21,2.309567059,2.6025,0.19,2.6094264216000003,0.2725,0,0.2725,2.33,0.19,2.3377339455
2020-10-13 18:00:00,2.634,0.18,2.6401431778999997,0.254,0,0.254,2.38,0.18,2.3867970169,2.664,0.15,2.6682196311,0.254,0,0.254,2.41,0.15,2.4146635376
2020-10-13 18:30:00,2.701,0.0,2.701,0.181,0,0.181,2.52,0.0,2.52,2.731,0.0,2.731,0.181,0,0.181,2.55,0.0,2.55
2020-10-13 19:00:00,2.776,0.19,2.7824945642000003,0.256,0,0.256,2.52,0.19,2.5271525478,2.806,0.17,2.8111449625000002,0.256,0,0.256,2.55,0.17,2.5556603843
2020-10-13 19:30:00,2.755,0.0,2.755,0.23500000000000001,0,0.23500000000000001,2.52,0.0,2.52,2.785,0.0,2.785,0.23500000000000001,0,0.23500000000000001,2.55,0.0,2.55
2020-10-13 20:00:00,2.608,-0.47000000000000003,2.6500120754000003,0.23800000000000002,0,0.23800000000000002,2.37,-0.47000000000000003,2.4161539686,2.638,0.47000000000000003,2.6795417519,0.23800000000000002,0,0.23800000000000002,2.4,0.47000000000000003,2.4455878639
2020-10-13 20:30:00,2.465,0.0,2.465,0.215,0,0.215,2.25,0.0,2.25,2.505,0.0,2.505,0.215,0,0.215,2.29,0.0,2.29
2020-10-13 21:00:00,2.3275,-0.14,2.3317067247,0.1975,0,0.1975,2.13,-0.14,2.1345959805,2.3675,-0.14,2.3716357752,0.1975,0,0.1975,2.17,-0.14,2.1745114394
2020-10-13 21:30:00,2.1415,-0.14,2.1460713525,0.1915,0,0.1915,1.9500000000000002,-0.14,1.9550191815,2.1815,-0.14,2.1859877058,0.1915,0,0.1915,1.99,-0.14,1.9949185447
2020-10-13 22:00:00,1.933,-0.28,1.9531740834,0.233,0,0.233,1.7000000000000002,-0.28,1.7229045243,1.9729999999999999,0.03,1.9732280658999999,0.233,0,0.233,1.74,0.03,1.7402586015
2020-10-13 22:30:00,1.737,-0.35000000000000003,1.7719111152,0.177,0,0.177,1.56,-0.35000000000000003,1.5987807855,1.7970000000000002,0.13,1.8016961453,0.177,0,0.177,1.62,0.13,1.625207679
2020-10-13 23:00:00,1.6485,-0.14,1.6544341178000002,0.1585,0,0.1585,1.49,-0.14,1.4965627284,1.6785,-0.14,1.684328427,0.1585,0,0.1585,1.52,-0.14,1.5264337522
2020-10-13 23:30:00,1.5665,-0.14,1.5727435423,0.1165,0,0.1165,1.45,-0.14,1.4567429423,1.5965,-0.14,1.6026266721,0.1165,0,0.1165,1.48,-0.14,1.4866068747
2020-10-14 00:00:00,1.4885000000000002,0.0,1.4885000000000002,0.11850000000000001,0,0.11850000000000001,1.37,0.0,1.37,1.5185,0.0,1.5185,0.11850000000000001,0,0.11850000000000001,1.4,0.0,1.4
2020-10-14 00:30:00,1.518,0.0,1.518,0.128,0,0.128,1.3900000000000001,0.0,1.3900000000000001,1.548,0.0,1.548,0.128,0,0.128,1.42,0.0,1.42
2020-10-14 01:00:00,1.443,0.0,1.443,0.133,0,0.133,1.31,0.0,1.31,1.473,0.0,1.473,0.133,0,0.133,1.34,0.0,1.34
2020-10-14 01:30:00,1.6305,-0.52,1.711411771,0.1005,0,0.1005,1.53,-0.52,1.615951732,1.7205,0.38,1.7619648833000001,0.1005,0,0.1005,1.62,0.38,1.6639711536
2020-10-14 02:00:00,1.811,-0.47000000000000003,1.8709946553,0.111,0,0.111,1.7000000000000002,-0.47000000000000003,1.763774362,1.861,0.26,1.8790745062,0.111,0,0.111,1.75,0.26,1.7692088627
2020-10-14 02:30:00,1.851,-0.14,1.8562868852,0.081,0,0.081,1.77,-0.14,1.7755280905,1.881,-0.14,1.8862027993,0.081,0,0.081,1.8,-0.14,1.8054362354
2020-10-14 03:00:00,1.77,-0.14,1.7755280905,0.08,0,0.08,1.69,-0.14,1.695788902,1.81,-0.14,1.8154062906,0.08,0,0.08,1.73,-0.14,1.7356554958000001
2020-10-14 03:30:00,1.667,-0.14,1.6728684944999999,0.047,0,0.047,1.62,-0.14,1.6260381299,1.7069999999999999,-0.14,1.7127314442000001,0.047,0,0.047,1.6600000000000001,-0.14,1.6658931538
2020-10-14 04:00:00,1.679,-0.14,1.6848266973000001,0.049,0,0.049,1.63,-0.14,1.6360012225,1.709,-0.14,1.7147247593000001,0.049,0,0.049,1.6600000000000001,-0.14,1.6658931538
2020-10-14 04:30:00,1.623,-0.14,1.6290270102000002,0.043000000000000003,0,0.043000000000000003,1.58,-0.14,1.5861904047,1.663,-0.14,1.6688825603000002,0.043000000000000003,0,0.043000000000000003,1.62,-0.14,1.6260381299
2020-10-14 05:00:00,1.5855000000000001,-0.14,1.591669014,0.0755,0,0.0755,1.51,-0.14,1.5164761785,1.6155,-0.14,1.6215548865,0.0755,0,0.0755,1.54,-0.14,1.5463505424
2020-10-14 05:30:00,1.5775000000000001,-0.51,1.6578921105000002,0.0775,0,0.0775,1.5,-0.51,1.5843295112,1.6175000000000002,0.38,1.6615373153,0.0775,0,0.0775,1.54,0.38,1.5861904047
2020-10-14 06:00:00,1.635,-0.49,1.7068465074999999,0.045,0,0.045,1.5899999999999999,-0.49,1.6637908522,1.7149999999999999,0.43,1.7680851224,0.045,0,0.045,1.67,0.43,1.7244709334000001
2020-10-14 06:30:00,1.9135,0.14,1.9186146695000001,0.0235,0,0.0235,1.8900000000000001,0.14,1.8951780919,1.9435,0.0,1.9435,0.0235,0,0.0235,1.92,0.0,1.92
2020-10-14 07:00:00,2.1135,-0.19,2.1220231502,0.043500000000000004,0,0.043500000000000004,2.07,-0.19,2.0787015178,2.1535,0.5,2.2107831757,0.043500000000000004,0,0.043500000000000004,2.11,0.5,2.1684326137
2020-10-14 07:30:00,2.482,0.09,2.4836312126,0.07200000000000001,0,0.07200000000000001,2.41,0.09,2.4116799124,2.5220000000000002,0.33,2.5434983782,0.07200000000000001,0,0.07200000000000001,2.45,0.33,2.4721245923
2020-10-14 08:00:00,2.6775,0.21,2.6857226681,0.0475,0,0.0475,2.63,0.21,2.6383707094,2.7075,0.18,2.7134767827,0.0475,0,0.0475,2.66,0.18,2.6660832695
2020-10-14 08:30:00,2.6905,0.25,2.7020899781,0.060500000000000005,0,0.060500000000000005,2.63,0.25,2.6418554086,2.7205,0.22,2.7293809280000003,0.060500000000000005,0,0.060500000000000005,2.66,0.22,2.6690822392999998
2020-10-14 09:00:00,2.61,0.27,2.6239283527,0.19,0,0.19,2.42,0.27,2.4350154004,2.65,0.25,2.6617663308,0.19,0,0.19,2.46,0.25,2.472670621
2020-10-14 09:30:00,2.49,0.27,2.5045957758,0.36,0,0.36,2.13,0.27,2.1470444802,2.5300000000000002,0.26,2.5433245959,0.36,0,0.36,2.17,0.26,2.185520533
2020-10-14 10:00:00,2.2835,0.08,2.2849009278,0.4535,0,0.4535,1.83,0.08,1.8317477992,2.3435,0.37,2.3725286616,0.4535,0,0.4535,1.8900000000000001,0.37,1.9258764239000001
2020-10-14 10:30:00,2.1085,-0.30000000000000004,2.1297352535,0.5885,0,0.5885,1.52,-0.30000000000000004,1.5493224325,2.2085,0.62,2.2938771218,0.5885,0,0.5885,1.62,0.62,1.7345892886
2020-10-14 11:00:00,2.0295,-0.28,2.0487240541,0.6995,0,0.6995,1.33,-0.28,1.3591541487,2.1295,0.64,2.223593994,0.6995,0,0.6995,1.43,0.64,1.5666843971
2020-10-14 11:30:00,1.8965,-0.26,1.9142393398,0.7865000000000001,0,0.7865000000000001,1.11,-0.26,1.1400438588,1.9965000000000002,0.66,2.1027630038,0.7865000000000001,0,0.7865000000000001,1.21,0.66,1.3782960495
