Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 12:00:00,1.869,-0.23,1.8830987760000002,0.789,0,0.789,1.08,-0.23,1.1042191811,1.9689999999999999,0.6900000000000001,2.086399051,0.789,0,0.789,1.18,0.6900000000000001,1.3669308688
2020-10-14 12:30:00,1.818,0.13,1.8226420384000002,0.878,0,0.878,0.9400000000000001,0.13,0.9489467846,1.8679999999999999,0.37,1.9042909442,0.878,0,0.878,0.99,0.37,1.0568822072
2020-10-14 13:00:00,1.77,0.22,1.7836199147,0.89,0,0.89,0.88,0.22,0.9070832376,1.81,0.22,1.8233211456,0.89,0,0.89,0.92,0.22,0.9459386872000001
2020-10-14 13:30:00,1.745,0.22,1.7588135205,0.6950000000000001,0,0.6950000000000001,1.05,0.22,1.0728000746,1.7850000000000001,0.21,1.7973104907000002,0.6950000000000001,0,0.6950000000000001,1.09,0.21,1.1100450441
2020-10-14 14:00:00,1.7785000000000002,0.25,1.7959850361,0.8985000000000001,0,0.8985000000000001,0.88,0.25,0.9148223871000001,1.8185,0.24,1.8342688597999999,0.8985000000000001,0,0.8985000000000001,0.92,0.24,0.9507891459000001
2020-10-14 14:30:00,1.645,0.25,1.6638885179,0.795,0,0.795,0.85,0.25,0.8860022573,1.685,0.24,1.7020061692000001,0.795,0,0.795,0.89,0.24,0.9217917335
2020-10-14 15:00:00,1.8115,0.26,1.8300634552,0.6815,0,0.6815,1.13,0.26,1.1595257651,1.8415,0.25,1.8583923832,0.6815,0,0.6815,1.16,0.25,1.1866338947
2020-10-14 15:30:00,1.9365,0.22,1.9489567080999999,0.48650000000000004,0,0.48650000000000004,1.45,0.22,1.4665946952,1.9665,0.21,1.9776810284000002,0.48650000000000004,0,0.48650000000000004,1.48,0.21,1.4948244044
2020-10-14 16:00:00,1.9735,0.22,1.9857246159000002,0.5835,0,0.5835,1.3900000000000001,0.22,1.407302384,2.0135,0.21,2.0244214606,0.5835,0,0.5835,1.43,0.21,1.4453373309
2020-10-14 16:30:00,2.0165,0.21,2.0274052999,0.3965,0,0.3965,1.62,0.21,1.6335544068,2.0565,0.2,2.0662023739,0.3965,0,0.3965,1.6600000000000001,0.2,1.6720047847
2020-10-14 17:00:00,2.16,0.21,2.170184324,0.30000000000000004,0,0.30000000000000004,1.8599999999999999,0.21,1.8718172988,2.2,0.2,2.2090722034,0.30000000000000004,0,0.30000000000000004,1.9,0.2,1.9104973175
2020-10-14 17:30:00,2.293,-0.39,2.3259297066,0.123,0,0.123,2.17,-0.39,2.2047675614,2.363,0.51,2.417409564,0.123,0,0.123,2.24,0.51,2.2973245308
2020-10-14 18:00:00,2.516,0.0,2.516,0.076,0,0.076,2.44,0.0,2.44,2.5460000000000003,0.0,2.5460000000000003,0.076,0,0.076,2.47,0.0,2.47
2020-10-14 18:30:00,2.5915,-0.12,2.594276826,0.0315,0,0.0315,2.56,-0.12,2.5628109567,2.6215,-0.14,2.6252356561,0.0315,0,0.0315,2.59,-0.14,2.5937810239
2020-10-14 19:00:00,2.4545,-0.08,2.4558033818,0.0245,0,0.0245,2.43,-0.08,2.4313165158,2.4845,0.0,2.4845,0.0245,0,0.0245,2.46,0.0,2.46
2020-10-14 19:30:00,2.685,-0.14,2.6886474295,0.035,0,0.035,2.65,-0.14,2.6536955364,2.715,-0.14,2.7186071802000003,0.035,0,0.035,2.68,-0.14,2.6836542251
2020-10-14 20:00:00,2.5985,-0.23,2.6086590903999998,0.0085,0,0.0085,2.59,-0.23,2.6001923006,2.6285,0.02,2.6285760879,0.0085,0,0.0085,2.62,0.02,2.6200763348000002
2020-10-14 20:30:00,2.388,-0.14,2.3921003323,0.008,0,0.008,2.38,-0.14,2.3841140912,2.428,-0.14,2.4320328945,0.008,0,0.008,2.42,-0.14,2.4240462042
2020-10-14 21:00:00,2.24,-0.14,2.2443707359,0.01,0,0.01,2.23,-0.14,2.2343902972,2.2800000000000002,-0.14,2.2842942017,0.01,0,0.01,2.27,-0.14,2.2743130831
2020-10-14 21:30:00,2.095,-0.14,2.0996725935,0.015,0,0.015,2.08,-0.14,2.0847062143,2.135,-0.14,2.1395852402,0.015,0,0.015,2.12,-0.14,2.1246176127
2020-10-14 22:00:00,1.9065,-0.14,1.9116333984,0.0165,0,0.0165,1.8900000000000001,-0.14,1.8951780919,1.9365,-0.14,1.9415540811,0.0165,0,0.0165,1.92,-0.14,1.9250974001
2020-10-14 22:30:00,1.746,-0.14,1.7516038365000002,0.016,0,0.016,1.73,-0.14,1.7356554958000001,1.776,-0.14,1.7815094723,0.016,0,0.016,1.76,-0.14,1.7655594014
2020-10-14 23:00:00,1.6505,0.0,1.6505,0.0205,0,0.0205,1.63,0.0,1.63,1.6905000000000001,-0.14,1.6962871956,0.0205,0,0.0205,1.67,-0.14,1.6758579892
2020-10-14 23:30:00,1.5354999999999999,-0.14,1.5418690768,0.0155,0,0.0155,1.52,-0.14,1.5264337522,1.5655000000000001,-0.14,1.5717475147000002,0.0155,0,0.0155,1.55,-0.14,1.5563097378
2020-10-15 00:00:00,1.4455,-0.14,1.4522638362,0.0155,0,0.0155,1.43,-0.14,1.4368368035,1.4755,-0.14,1.4821269345,0.0155,0,0.0155,1.46,-0.14,1.4666969694
2020-10-15 00:30:00,1.45,0.0,1.45,0.0,0,0.0,1.45,0.0,1.45,1.48,0.0,1.48,0.0,0,0.0,1.48,0.0,1.48
2020-10-15 01:00:00,1.43,0.0,1.43,0.0,0,0.0,1.43,0.0,1.43,1.46,0.0,1.46,0.0,0,0.0,1.46,0.0,1.46
2020-10-15 01:30:00,1.6400000000000001,-0.5,1.7145261736,0.0,0,0.0,1.6400000000000001,-0.5,1.7145261736,1.71,0.39,1.7539099179000002,0.0,0,0.0,1.71,0.39,1.7539099179000002
2020-10-15 02:00:00,1.81,-0.14,1.8154062906,0.0,0,0.0,1.81,-0.14,1.8154062906,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007
2020-10-15 02:30:00,1.79,-0.5,1.8585209173,0.0,0,0.0,1.79,-0.5,1.8585209173,1.8599999999999999,0.36,1.8945184085000002,0.0,0,0.0,1.8599999999999999,0.36,1.8945184085000002
2020-10-15 03:00:00,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002,1.74,-0.14,1.7456230979,0.0,0,0.0,1.74,-0.14,1.7456230979
2020-10-15 03:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2020-10-15 04:00:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2020-10-15 04:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2020-10-15 05:00:00,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047
2020-10-15 05:30:00,1.57,-0.48,1.6417368851,0.0,0,0.0,1.57,-0.48,1.6417368851,1.65,0.42,1.7026156347999999,0.0,0,0.0,1.65,0.42,1.7026156347999999
2020-10-15 06:00:00,1.63,-0.5,1.7049633427000002,0.0,0,0.0,1.63,-0.5,1.7049633427000002,1.73,0.4,1.7756407294,0.0,0,0.0,1.73,0.4,1.7756407294
2020-10-15 06:30:00,1.9300000000000002,-0.41000000000000003,1.9730686759,0.0,0,0.0,1.9300000000000002,-0.41000000000000003,1.9730686759,1.99,0.51,2.0543125371,0.0,0,0.0,1.99,0.51,2.0543125371
2020-10-15 07:00:00,2.12,-0.41000000000000003,2.1592822882,0.0,0,0.0,2.12,-0.41000000000000003,2.1592822882,2.23,0.51,2.2875751354,0.0,0,0.0,2.23,0.51,2.2875751354
2020-10-15 07:30:00,2.54,-0.43,2.5761405241,0.0,0,0.0,2.54,-0.43,2.5761405241,2.59,0.49,2.6359438537,0.0,0,0.0,2.59,0.49,2.6359438537
2020-10-15 08:00:00,2.7199999999999998,0.18,2.7259493759,0.0,0,0.0,2.7199999999999998,0.18,2.7259493759,2.75,0.0,2.75,0.0,0,0.0,2.75,0.0,2.75
2020-10-15 08:30:00,2.67,0.24,2.6807648162,0.0,0,0.0,2.67,0.24,2.6807648162,2.7,0.22,2.7089481353,0.0,0,0.0,2.7,0.22,2.7089481353
2020-10-15 09:00:00,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168,2.52,0.25,2.532370431,0.0,0,0.0,2.52,0.25,2.532370431
2020-10-15 09:30:00,2.266,0.24,2.2786741759,0.016,0,0.016,2.25,0.24,2.2627637968,2.296,0.25,2.3095705228,0.016,0,0.016,2.2800000000000002,0.25,2.2936651892
2020-10-15 10:00:00,2.031,0.27,2.0488682242,0.031,0,0.031,2.0,0.27,2.0181427105,2.071,0.25,2.0860347552,0.031,0,0.031,2.04,0.25,2.0552615405
2020-10-15 10:30:00,1.751,0.23,1.7660410528,0.041,0,0.041,1.71,0.23,1.7253985047,1.791,0.22,1.8044614155,0.041,0,0.041,1.75,0.22,1.763774362
2020-10-15 11:00:00,1.5495,0.24,1.5679764826,0.0495,0,0.0495,1.5,0.24,1.5190786681000001,1.5795,0.22,1.5947477073,0.0495,0,0.0495,1.53,0.22,1.5457360706
2020-10-15 11:30:00,1.3985,0.24,1.4189440616,0.0585,0,0.0585,1.34,0.24,1.361322886,1.4385,0.22,1.4552258416,0.0585,0,0.0585,1.38,0.22,1.3974262056
2020-10-15 12:00:00,1.2655,0.24,1.2880567728,0.0655,0,0.0655,1.2,0.24,1.2237646833,1.2955,0.23,1.3157584315,0.0655,0,0.0655,1.23,0.23,1.2513193038
2020-10-15 12:30:00,1.504,0.22,1.5200052631,0.034,0,0.034,1.47,0.22,1.4863714206,1.534,0.21,1.548307463,0.034,0,0.034,1.5,0.21,1.5146286674
2020-10-15 13:00:00,1.3645,0.23,1.3837486224,0.044500000000000005,0,0.044500000000000005,1.32,0.23,1.339888055,1.4045,0.22,1.4216259177000001,0.044500000000000005,0,0.044500000000000005,1.3599999999999999,0.22,1.3776792079
2020-10-15 13:30:00,1.237,0.2,1.2530638451,0.037,0,0.037,1.2,0.2,1.2165525061,1.267,0.19,1.2811670461,0.037,0,0.037,1.23,0.19,1.2445882853
2020-10-15 14:00:00,1.1535,0.22,1.1742922336000001,0.0335,0,0.0335,1.12,0.22,1.1414026459,1.1835,0.21,1.2019867928,0.0335,0,0.0335,1.15,0.21,1.1690166808
2020-10-15 14:30:00,1.494,0.2,1.5073274362,0.034,0,0.034,1.46,0.2,1.4736349616,1.524,0.19,1.5357981638,0.034,0,0.034,1.49,0.19,1.5020652449
2020-10-15 15:00:00,1.3780000000000001,0.23,1.3970626328,0.038,0,0.038,1.34,0.23,1.3595955281,1.408,0.21,1.4235743746,0.038,0,0.038,1.37,0.21,1.386001443
2020-10-15 15:30:00,1.5705,0.21,1.5844779109,0.0105,0,0.0105,1.56,0.21,1.5740711547,1.6005,0.2,1.6129476898,0.0105,0,0.0105,1.5899999999999999,0.2,1.6025292509
2020-10-15 16:00:00,1.6365,-0.29,1.6619964651,0.0465,0,0.0465,1.5899999999999999,-0.29,1.6162301816,1.7365,0.53,1.8155804168,0.0465,0,0.0465,1.69,0.53,1.7711578134
2020-10-15 16:30:00,1.7115,-0.25,1.7296624671,0.0315,0,0.0315,1.6800000000000002,-0.25,1.6984993377,1.7815,0.5,1.8503357128,0.0315,0,0.0315,1.75,0.5,1.8200274723
2020-10-15 17:00:00,2.0535,0.2,2.0632164816,0.0135,0,0.0135,2.04,0.2,2.0497804761,2.0835,0.19,2.0921453702,0.0135,0,0.0135,2.07,0.19,2.0787015178
2020-10-15 17:30:00,2.128,0.17,2.1347796139,0.008,0,0.008,2.12,0.17,2.1268051157,2.158,0.13,2.1619121166,0.008,0,0.008,2.15,0.13,2.1539266468
2020-10-15 18:00:00,2.34,0.0,2.34,0.0,0,0.0,2.34,0.0,2.34,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37
2020-10-15 18:30:00,2.5700000000000003,0.0,2.5700000000000003,0.0,0,0.0,2.5700000000000003,0.0,2.5700000000000003,2.6,0.0,2.6,0.0,0,0.0,2.6,0.0,2.6
2020-10-15 19:00:00,2.68,-0.14,2.6836542251,0.0,0,0.0,2.68,-0.14,2.6836542251,2.71,-0.14,2.7136138266,0.0,0,0.0,2.71,-0.14,2.7136138266
2020-10-15 19:30:00,2.74,-0.14,2.743574311,0.0,0,0.0,2.74,-0.14,2.743574311,2.77,-0.14,2.7735356497,0.0,0,0.0,2.77,-0.14,2.7735356497
2020-10-15 20:00:00,2.56,-0.14,2.5638252671,0.0,0,0.0,2.56,-0.14,2.5638252671,2.59,-0.14,2.5937810239,0.0,0,0.0,2.59,-0.14,2.5937810239
2020-10-15 20:30:00,2.42,-0.17,2.425963726,0.0,0,0.0,2.42,-0.17,2.425963726,2.45,-0.08,2.4513057745,0.0,0,0.0,2.45,-0.08,2.4513057745
2020-10-15 21:00:00,2.2,-0.42,2.2397321268,0.0,0,0.0,2.2,-0.42,2.2397321268,2.2800000000000002,0.27,2.2959311836,0.0,0,0.0,2.2800000000000002,0.27,2.2959311836
2020-10-15 21:30:00,2.05,-0.54,2.1199292441,0.0,0,0.0,2.05,-0.54,2.1199292441,2.16,0.4,2.1967248348,0.0,0,0.0,2.16,0.4,2.1967248348
2020-10-15 22:00:00,1.98,-0.17,1.9872845795,0.0,0,0.0,1.98,-0.17,1.9872845795,2.02,-0.1,2.0224737328,0.0,0,0.0,2.02,-0.1,2.0224737328
2020-10-15 22:30:00,1.82,-0.14,1.8253766735,0.0,0,0.0,1.82,-0.14,1.8253766735,1.85,-0.14,1.8552897348,0.0,0,0.0,1.85,-0.14,1.8552897348
2020-10-15 23:00:00,1.72,-0.14,1.7256882685,0.0,0,0.0,1.72,-0.14,1.7256882685,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686
2020-10-15 23:30:00,1.57,-0.14,1.5762296786999999,0.0,0,0.0,1.57,-0.14,1.5762296786999999,1.6,-0.14,1.606113321,0.0,0,0.0,1.6,-0.14,1.606113321
2020-10-16 00:00:00,1.46,-0.51,1.5465122049,0.0,0,0.0,1.46,-0.51,1.5465122049,1.53,0.4,1.5814234095000002,0.0,0,0.0,1.53,0.4,1.5814234095000002
2020-10-16 00:30:00,1.4615,-0.5,1.5446625036000001,0.0015,0,0.0015,1.46,-0.5,1.5432433379,1.5615,0.41000000000000003,1.6144293884,0.0015,0,0.0015,1.56,0.41000000000000003,1.6129786111
2020-10-16 01:00:00,1.4825,-0.5,1.5645466596,0.0025,0,0.0025,1.48,-0.5,1.5621779668,1.5325,0.36,1.5742160747,0.0025,0,0.0025,1.53,0.36,1.5717824277
2020-10-16 01:30:00,1.6644999999999999,-0.48,1.7323279857,0.0045000000000000005,0,0.0045000000000000005,1.6600000000000001,-0.48,1.7280046296,1.7045,0.30000000000000004,1.7306993528999999,0.0045000000000000005,0,0.0045000000000000005,1.7000000000000002,0.30000000000000004,1.7262676502
2020-10-16 02:00:00,1.7835,-0.51,1.8549857816,0.0035,0,0.0035,1.78,-0.51,1.8516209115,1.8835000000000002,0.42,1.9297596353,0.0035,0,0.0035,1.88,0.42,1.9263436869000001
2020-10-16 02:30:00,1.8145,-0.5,1.8821291799000002,0.0045000000000000005,0,0.0045000000000000005,1.81,-0.5,1.8777912557,1.9045,0.43,1.9524395637,0.0045000000000000005,0,0.0045000000000000005,1.9,0.43,1.9480503074
2020-10-16 03:00:00,1.7745000000000002,0.0,1.7745000000000002,0.0045000000000000005,0,0.0045000000000000005,1.77,0.0,1.77,1.8045,0.0,1.8045,0.0045000000000000005,0,0.0045000000000000005,1.8,0.0,1.8
2020-10-16 03:30:00,1.6640000000000001,-0.14,1.6698790374999999,0.004,0,0.004,1.6600000000000001,-0.14,1.6658931538,1.694,-0.14,1.6997752793,0.004,0,0.004,1.69,-0.14,1.695788902
2020-10-16 04:00:00,1.6945000000000001,-0.5,1.766728686,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.5,1.7624131184,1.7545000000000002,0.41000000000000003,1.8017686450000001,0.0045000000000000005,0,0.0045000000000000005,1.75,0.41000000000000003,1.7973869922999999
2020-10-16 04:30:00,1.615,-0.5,1.6906285813,0.005,0,0.005,1.6099999999999999,-0.5,1.6858528999,1.725,0.39,1.7685375314,0.005,0,0.005,1.72,0.39,1.7636609652000002
2020-10-16 05:00:00,1.556,-0.5,1.6343610372000001,0.006,0,0.006,1.55,-0.5,1.6286497475,1.666,0.4,1.7133464332,0.006,0,0.006,1.6600000000000001,0.4,1.7075128111
2020-10-16 05:30:00,1.596,-0.48,1.6666181326,0.006,0,0.006,1.5899999999999999,-0.48,1.6608732643000002,1.706,0.41000000000000003,1.7545757322000002,0.006,0,0.006,1.7000000000000002,0.41000000000000003,1.7487424053
2020-10-16 06:00:00,1.6945000000000001,-0.47000000000000003,1.7584738411,0.0045000000000000005,0,0.0045000000000000005,1.69,-0.47000000000000003,1.7541379649,1.7745000000000002,0.39,1.8168517413,0.0045000000000000005,0,0.0045000000000000005,1.77,0.39,1.812456896
2020-10-16 06:30:00,1.9235000000000002,-0.42,1.9688200146,0.0035,0,0.0035,1.92,-0.42,1.9654007225,2.0035,0.48,2.0601971386,0.0035,0,0.0035,2.0,0.48,2.0567936211
2020-10-16 07:00:00,2.1915,0.18,2.1988797716,0.0015,0,0.0015,2.19,0.18,2.1973848093,2.2215,0.17,2.2279951189,0.0015,0,0.0015,2.22,0.17,2.2264994947
2020-10-16 07:30:00,2.4405,-0.33,2.4627099403,0.0005,0,0.0005,2.44,-0.33,2.4622144504,2.4805,0.54,2.5385980875,0.0005,0,0.0005,2.48,0.54,2.5381095327
2020-10-16 08:00:00,2.7165,-0.06,2.7171625365,0.006500000000000001,0,0.006500000000000001,2.71,-0.06,2.7106641253,2.7665,0.46,2.8044825280000003,0.006500000000000001,0,0.006500000000000001,2.76,0.46,2.7980707639
2020-10-16 08:30:00,2.783,0.23,2.7924879588,0.023,0,0.023,2.76,0.23,2.7695667531,2.813,0.2,2.8201008847,0.023,0,0.023,2.79,0.2,2.7971592733
2020-10-16 09:00:00,2.5265,0.22,2.5360603798,0.14650000000000002,0,0.14650000000000002,2.38,0.22,2.390146439,2.5564999999999998,0.2,2.5643112623,0.14650000000000002,0,0.14650000000000002,2.41,0.2,2.4182845159
2020-10-16 09:30:00,2.4155,0.24,2.4273937155,0.2755,0,0.2755,2.14,0.24,2.1534158911,2.4555,0.22,2.4653357276,0.2755,0,0.2755,2.18,0.22,2.1910727966
2020-10-16 10:00:00,2.2875,0.03,2.2876967129,0.3875,0,0.3875,1.9,0.03,1.9002368273,2.3475,0.33,2.370581416,0.3875,0,0.3875,1.96,0.33,1.9875864761000002
2020-10-16 10:30:00,2.107,0.19,2.1155493376,0.487,0,0.487,1.62,0.19,1.6311039207,2.147,0.18,2.1545321998,0.487,0,0.487,1.6600000000000001,0.18,1.6697305172
2020-10-16 11:00:00,2.016,0.21,2.02690799,0.5760000000000001,0,0.5760000000000001,1.44,0.21,1.4552319403,2.056,0.2,2.0657047224,0.5760000000000001,0,0.5760000000000001,1.48,0.2,1.4934523762
2020-10-16 11:30:00,1.8325,0.21,1.8444934942,0.6425000000000001,0,0.6425000000000001,1.19,0.21,1.2083873551,1.8725,0.2,1.8831506180000002,0.6425000000000001,0,0.6425000000000001,1.23,0.2,1.2461540836
2020-10-16 12:00:00,1.814,0.19,1.823923244,0.6940000000000001,0,0.6940000000000001,1.12,0.19,1.1360017606,1.854,0.18,1.8627173699,0.6940000000000001,0,0.6940000000000001,1.16,0.18,1.1738824473
2020-10-16 12:30:00,1.722,0.19,1.7324502878999999,0.722,0,0.722,1.0,0.19,1.0178899744,1.762,0.18,1.7711702346,0.722,0,0.722,1.04,0.18,1.0554619842
2020-10-16 13:00:00,1.6995,0.17,1.7079813377000002,0.7195,0,0.7195,0.98,0.17,0.9946356117,1.7395,0.16,1.746842938,0.7195,0,0.7195,1.02,0.16,1.0324727599
2020-10-16 13:30:00,1.8290000000000002,0.13,1.8336141906,0.23900000000000002,0,0.23900000000000002,1.5899999999999999,0.13,1.5953056133999999,1.869,0.13,1.8735156791,0.23900000000000002,0,0.23900000000000002,1.63,0.13,1.6351758315
2020-10-16 14:00:00,1.7655,0.17,1.7736657661000002,0.5155000000000001,0,0.5155000000000001,1.25,0.17,1.2615070353,1.7955,0.16,1.8026148368000001,0.5155000000000001,0,0.5155000000000001,1.28,0.16,1.2899612397
2020-10-16 14:30:00,1.6135000000000002,0.17,1.6224309692999999,0.6535000000000001,0,0.6535000000000001,0.96,0.17,0.9749358953,1.6535000000000002,0.16,1.6612231187000002,0.6535000000000001,0,0.6535000000000001,1.0,0.16,1.0127191121
2020-10-16 15:00:00,1.804,0.16,1.8110814449000001,0.41400000000000003,0,0.41400000000000003,1.3900000000000001,0.16,1.3991783303,1.834,0.15,1.8401239088999999,0.41400000000000003,0,0.41400000000000003,1.42,0.15,1.4279005568
2020-10-16 15:30:00,1.957,0.0,1.957,0.157,0,0.157,1.8,0.0,1.8,1.9969999999999999,0.0,1.9969999999999999,0.157,0,0.157,1.8399999999999999,0.0,1.8399999999999999
2020-10-16 16:00:00,2.0575,0.13,2.0616028352,0.0775,0,0.0775,1.98,0.13,1.9842630874,2.0875,0.0,2.0875,0.0775,0,0.0775,2.01,0.0,2.01
2020-10-16 16:30:00,2.1135,0.0,2.1135,0.2335,0,0.2335,1.88,0.0,1.88,2.1435,0.0,2.1435,0.2335,0,0.2335,1.9100000000000001,0.0,1.9100000000000001
2020-10-16 17:00:00,2.147,-0.41000000000000003,2.1857971086,0.267,0,0.267,1.88,-0.41000000000000003,1.9241881405,2.267,0.52,2.3258738143,0.267,0,0.267,2.0,0.52,2.0664946165
2020-10-16 17:30:00,2.305,-0.43,2.3447654467,0.17500000000000002,0,0.17500000000000002,2.13,-0.43,2.1729703173,2.375,0.48,2.4230198101,0.17500000000000002,0,0.17500000000000002,2.2,0.48,2.2517548712
2020-10-16 18:00:00,2.437,0.0,2.437,0.037,0,0.037,2.4,0.0,2.4,2.467,0.0,2.467,0.037,0,0.037,2.43,0.0,2.43
2020-10-16 18:30:00,2.5140000000000002,-0.14,2.5178951527,0.004,0,0.004,2.51,-0.14,2.5139013505,2.544,-0.14,2.5478492891,0.004,0,0.004,2.54,-0.14,2.5438553418
2020-10-16 19:00:00,2.68,0.0,2.68,0.0,0,0.0,2.68,0.0,2.68,2.71,0.0,2.71,0.0,0,0.0,2.71,0.0,2.71
2020-10-16 19:30:00,2.63,0.0,2.63,0.0,0,0.0,2.63,0.0,2.63,2.66,0.0,2.66,0.0,0,0.0,2.66,0.0,2.66
2020-10-16 20:00:00,2.5105,-0.14,2.5144005747,0.0005,0,0.0005,2.51,-0.14,2.5139013505,2.5404999999999998,-0.14,2.5443545842,0.0005,0,0.0005,2.54,-0.14,2.5438553418
2020-10-16 20:30:00,2.3705,-0.14,2.3746305502,0.0005,0,0.0005,2.37,-0.14,2.3741314201,2.4005,-0.14,2.4045790172,0.0005,0,0.0005,2.4,-0.14,2.4040798656
2020-10-16 21:00:00,2.221,-0.46,2.2681360188,0.001,0,0.001,2.22,-0.46,2.2671568098,2.261,0.43,2.3015257982,0.001,0,0.001,2.26,0.43,2.3005434141
2020-10-16 21:30:00,2.0315,-0.14,2.0363183076,0.0015,0,0.0015,2.03,-0.14,2.0348218595,2.0615,-0.14,2.0662483515,0.0015,0,0.0015,2.06,-0.14,2.0647518011
2020-10-16 22:00:00,1.9315,-0.14,1.9365671303,0.0015,0,0.0015,1.9300000000000002,-0.14,1.9350710581000001,1.9615,-0.14,1.9664898296,0.0015,0,0.0015,1.96,-0.14,1.9649936387
2020-10-16 22:30:00,1.8010000000000002,-0.14,1.806433226,0.001,0,0.001,1.8,-0.14,1.8054362354,1.831,-0.14,1.8363444666,0.001,0,0.001,1.83,-0.14,1.8353473786
2020-10-16 23:00:00,1.7215,-0.14,1.7271833284,0.0015,0,0.0015,1.72,-0.14,1.7256882685,1.7615,-0.14,1.7670546822,0.0015,0,0.0015,1.76,-0.14,1.7655594014
2020-10-16 23:30:00,1.6205,-0.14,1.6265362738,0.0005,0,0.0005,1.62,-0.14,1.6260381299,1.6605,-0.14,1.6663913855999999,0.0005,0,0.0005,1.6600000000000001,-0.14,1.6658931538
2020-10-17 00:00:00,1.512,-0.23,1.5293933438,0.002,0,0.002,1.51,-0.23,1.5274161188000002,1.552,-0.03,1.5522899213999999,0.002,0,0.002,1.55,-0.03,1.5502902954
2020-10-17 00:30:00,1.5265,-0.14,1.5329064714,0.0465,0,0.0465,1.48,-0.14,1.4866068747,1.5565,-0.14,1.5627834943,0.0465,0,0.0465,1.51,-0.14,1.5164761785
2020-10-17 01:00:00,1.4889999999999999,-0.14,1.4955671165,0.039,0,0.039,1.45,-0.14,1.4567429423,1.5190000000000001,-0.14,1.5254379699,0.039,0,0.039,1.48,-0.14,1.4866068747
2020-10-17 01:30:00,1.6425,-0.52,1.7228482957,0.0425,0,0.0425,1.6,-0.52,1.6823792676,1.7325,0.39,1.7758536679999999,0.0425,0,0.0425,1.69,0.39,1.7344163283
2020-10-17 02:00:00,1.8195000000000001,-0.27,1.8394238908,0.0195,0,0.0195,1.8,-0.27,1.8201373575000002,1.8695,0.02,1.8696069774000001,0.0195,0,0.0195,1.85,0.02,1.8501081048999999
2020-10-17 02:30:00,1.846,-0.14,1.851301164,0.016,0,0.016,1.83,-0.14,1.8353473786,1.8860000000000001,-0.14,1.891189044,0.016,0,0.016,1.87,-0.14,1.8752333187999999
2020-10-17 03:00:00,1.8,-0.14,1.8054362354,0.01,0,0.01,1.79,-0.14,1.7954665132,1.83,-0.14,1.8353473786,0.01,0,0.01,1.82,-0.14,1.8253766735
2020-10-17 03:30:00,1.6445,-0.47000000000000003,1.7103450675,0.0345,0,0.0345,1.6099999999999999,-0.47000000000000003,1.6772000477,1.7345000000000002,0.26,1.7538786304,0.0345,0,0.0345,1.7000000000000002,0.26,1.7197674261
2020-10-17 04:00:00,1.6795,-0.21,1.6925779893000001,0.0395,0,0.0395,1.6400000000000001,-0.21,1.653390456,1.7195,-0.05,1.7202268019,0.0395,0,0.0395,1.6800000000000002,-0.05,1.6807438828999999
2020-10-17 04:30:00,1.534,-0.53,1.6229775106000002,0.054,0,0.054,1.48,-0.53,1.5720368952000001,1.6440000000000001,0.37,1.685121954,0.054,0,0.054,1.5899999999999999,0.37,1.6324827717
2020-10-17 05:00:00,1.5230000000000001,-0.51,1.606122349,0.093,0,0.093,1.43,-0.51,1.5182226451,1.5630000000000002,0.33,1.5974570417,0.093,0,0.093,1.47,0.33,1.5065855435
2020-10-17 05:30:00,1.5365,-0.14,1.5428649487000001,0.0665,0,0.0665,1.47,-0.14,1.4766516177,1.5665,-0.14,1.5727435423,0.0665,0,0.0665,1.5,-0.14,1.5065191668
2020-10-17 06:00:00,1.583,-0.14,1.5891787187,0.053,0,0.053,1.53,-0.14,1.5363918771,1.623,-0.14,1.6290270102000002,0.053,0,0.053,1.57,-0.14,1.5762296786999999
2020-10-17 06:30:00,1.716,-0.41000000000000003,1.7643004279,0.036000000000000004,0,0.036000000000000004,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.796,0.32,1.8242850654,0.036000000000000004,0,0.036000000000000004,1.76,0.32,1.788854382
2020-10-17 07:00:00,1.8425,-0.46,1.8990540408,0.022500000000000003,0,0.022500000000000003,1.82,-0.46,1.8772320048000002,1.9125,0.44,1.9624617831000002,0.022500000000000003,0,0.022500000000000003,1.8900000000000001,0.44,1.9405411616000001
2020-10-17 07:30:00,2.0005,0.0,2.0005,0.0105,0,0.0105,1.99,0.0,1.99,2.0405,0.0,2.0405,0.0105,0,0.0105,2.03,0.0,2.03
2020-10-17 08:00:00,2.165,0.0,2.165,0.015,0,0.015,2.15,0.0,2.15,2.195,0.0,2.195,0.015,0,0.015,2.18,0.0,2.18
2020-10-17 08:30:00,2.279,0.0,2.279,0.039,0,0.039,2.24,0.0,2.24,2.319,0.0,2.319,0.039,0,0.039,2.2800000000000002,0.0,2.2800000000000002
2020-10-17 09:00:00,2.3905,0.0,2.3905,0.060500000000000005,0,0.060500000000000005,2.33,0.0,2.33,2.4205,0.0,2.4205,0.060500000000000005,0,0.060500000000000005,2.36,0.0,2.36
2020-10-17 09:30:00,2.421,-0.47000000000000003,2.4661997081,0.091,0,0.091,2.33,-0.47000000000000003,2.3769307941,2.451,0.47000000000000003,2.4956564267,0.091,0,0.091,2.36,0.47000000000000003,2.4063457773
2020-10-17 10:00:00,2.427,-0.45,2.4683656536000003,0.097,0,0.097,2.33,-0.45,2.3730571,2.457,0.49,2.5053840025,0.097,0,0.097,2.36,0.49,2.4103319273
2020-10-17 10:30:00,2.426,0.0,2.426,0.066,0,0.066,2.36,0.0,2.36,2.456,0.0,2.456,0.066,0,0.066,2.39,0.0,2.39
2020-10-17 11:00:00,0.07050000000000001,-0.003,0.0705638009,0.07350000000000001,0,0.07350000000000001,-0.003,-0.003,0.0042426407000000005,0.07050000000000001,-0.003,0.0705638009,0.07350000000000001,0,0.07350000000000001,-0.003,-0.003,0.0042426407000000005
2020-10-17 11:30:00,2.3305,0.0,2.3305,0.09050000000000001,0,0.09050000000000001,2.24,0.0,2.24,2.3605,0.0,2.3605,0.09050000000000001,0,0.09050000000000001,2.27,0.0,2.27
2020-10-17 12:00:00,2.255,0.16,2.2606691487,0.125,0,0.125,2.13,0.16,2.1360009363,2.285,0.14,2.2892848228,0.125,0,0.125,2.16,0.14,2.164532282
2020-10-17 12:30:00,2.175,-0.42,2.2151805795,0.17500000000000002,0,0.17500000000000002,2.0,-0.42,2.0436242316,2.275,0.49,2.3271710294,0.17500000000000002,0,0.17500000000000002,2.1,0.49,2.1564090521
2020-10-17 13:00:00,2.1815,-0.42,2.2215630196,0.1515,0,0.1515,2.03,-0.42,2.0729930053,2.2915,0.49,2.3433037042000002,0.1515,0,0.1515,2.14,0.49,2.1953815158
2020-10-17 13:30:00,2.1005,-0.45,2.1481620633,0.1405,0,0.1405,1.96,-0.45,2.0109947787,2.2105,0.47000000000000003,2.2599137705,0.1405,0,0.1405,2.07,0.47000000000000003,2.1226869765
2020-10-17 14:00:00,2.064,-0.42,2.1062991241,0.164,0,0.164,1.9,-0.42,1.9458674158,2.144,0.5,2.2015303768,0.164,0,0.164,1.98,0.5,2.0421557237
2020-10-17 14:30:00,2.0335,0.0,2.0335,0.1535,0,0.1535,1.88,0.0,1.88,2.0635,0.0,2.0635,0.1535,0,0.1535,1.9100000000000001,0.0,1.9100000000000001
2020-10-17 15:00:00,2.092,0.0,2.092,0.132,0,0.132,1.96,0.0,1.96,2.132,0.0,2.132,0.132,0,0.132,2.0,0.0,2.0
2020-10-17 15:30:00,2.1485,-0.14,2.1530564902,0.11850000000000001,0,0.11850000000000001,2.03,-0.14,2.0348218595,2.1785,-0.14,2.1829938731,0.11850000000000001,0,0.11850000000000001,2.06,-0.14,2.0647518011
2020-10-17 16:00:00,2.2175,-0.14,2.2219149961,0.1075,0,0.1075,2.11,-0.14,2.1146394492,2.2475,-0.14,2.2518561787999998,0.1075,0,0.1075,2.14,-0.14,2.1445745499
2020-10-17 16:30:00,2.342,-0.46,2.3867475778,0.122,0,0.122,2.22,-0.46,2.2671568098,2.402,0.46,2.4456500158,0.122,0,0.122,2.2800000000000002,0.46,2.3259406699
2020-10-17 17:00:00,2.464,0.0,2.464,0.054,0,0.054,2.41,0.0,2.41,2.4939999999999998,0.0,2.4939999999999998,0.054,0,0.054,2.44,0.0,2.44
2020-10-17 17:30:00,2.606,0.0,2.606,0.046,0,0.046,2.56,0.0,2.56,2.636,0.0,2.636,0.046,0,0.046,2.59,0.0,2.59
2020-10-17 18:00:00,2.648,0.0,2.648,0.038,0,0.038,2.61,0.0,2.61,2.678,0.0,2.678,0.038,0,0.038,2.64,0.0,2.64
2020-10-17 18:30:00,2.684,0.0,2.684,0.024,0,0.024,2.66,0.0,2.66,2.714,0.0,2.714,0.024,0,0.024,2.69,0.0,2.69
2020-10-17 19:00:00,2.7515,0.0,2.7515,0.0315,0,0.0315,2.7199999999999998,0.0,2.7199999999999998,2.7815000000000003,0.0,2.7815000000000003,0.0315,0,0.0315,2.75,0.0,2.75
2020-10-17 19:30:00,2.651,-0.14,2.6546941443,0.031,0,0.031,2.62,-0.14,2.6237377918,2.681,-0.14,2.6846528640000002,0.031,0,0.031,2.65,-0.14,2.6536955364
2020-10-17 20:00:00,2.5045,-0.14,2.5084099047,0.044500000000000005,0,0.044500000000000005,2.46,-0.14,2.4639805194,2.5345,-0.14,2.5383636954,0.044500000000000005,0,0.044500000000000005,2.49,-0.14,2.4939326374
2020-10-17 20:30:00,2.3295,-0.49,2.3804768955,0.0495,0,0.0495,2.2800000000000002,-0.49,2.3320591759,2.3695,0.37,2.3982139709,0.0495,0,0.0495,2.32,0.37,2.3493190503
2020-10-17 21:00:00,2.205,-0.14,2.2094399743,0.045,0,0.045,2.16,-0.14,2.164532282,2.245,-0.13,2.2487607698,0.045,0,0.045,2.2,-0.13,2.2038375621
2020-10-17 21:30:00,2.0355,-0.14,2.0403088614,0.035500000000000004,0,0.035500000000000004,2.0,-0.14,2.0048940122,2.0655,-0.14,2.070239177,0.035500000000000004,0,0.035500000000000004,2.03,-0.14,2.0348218595
2020-10-17 22:00:00,1.9535,-0.14,1.9585102119000002,0.0335,0,0.0335,1.92,-0.14,1.9250974001,1.9835,-0.14,1.988434623,0.0335,0,0.0335,1.9500000000000002,-0.14,1.9550191815
2020-10-17 22:30:00,1.8050000000000002,-0.14,1.8104212217,0.025,0,0.025,1.78,-0.14,1.7854971297,1.845,-0.14,1.8503040291000001,0.025,0,0.025,1.82,-0.14,1.8253766735
2020-10-17 23:00:00,1.748,-0.25,1.7657870766000001,0.048,0,0.048,1.7000000000000002,-0.25,1.7182840277,1.788,0.02,1.7881118533,0.048,0,0.048,1.74,0.02,1.7401149387000001
2020-10-17 23:30:00,1.659,-0.14,1.6648966935,0.049,0,0.049,1.6099999999999999,-0.14,1.6160754932999999,1.689,-0.14,1.6947923177000002,0.049,0,0.049,1.6400000000000001,-0.14,1.6459647627
2020-10-18 00:00:00,1.5735000000000001,-0.14,1.5797158763999999,0.053500000000000006,0,0.053500000000000006,1.52,-0.14,1.5264337522,1.6035,-0.14,1.609600028,0.053500000000000006,0,0.053500000000000006,1.55,-0.14,1.5563097378
2020-10-18 00:30:00,1.565,-0.14,1.5712495028,0.045,0,0.045,1.52,-0.14,1.5264337522,1.595,-0.14,1.6011324118,0.045,0,0.045,1.55,-0.14,1.5563097378
2020-10-18 01:00:00,1.4935,-0.14,1.5000474159000001,0.0335,0,0.0335,1.46,-0.14,1.4666969694,1.5335,-0.14,1.5398773490000002,0.0335,0,0.0335,1.5,-0.14,1.5065191668
2020-10-18 01:30:00,1.7245,-0.15,1.7310113373,0.0245,0,0.0245,1.7000000000000002,-0.15,1.7066048166,1.7545000000000002,-0.12,1.7585989452000002,0.0245,0,0.0245,1.73,-0.12,1.7341568557
2020-10-18 02:00:00,1.873,-0.47000000000000003,1.9310693928,0.023,0,0.023,1.85,-0.47000000000000003,1.908769237,1.923,0.29,1.9447439420000001,0.023,0,0.023,1.9,0.29,1.9220041623
2020-10-18 02:30:00,1.9045,-0.14,1.9096387746999999,0.044500000000000005,0,0.044500000000000005,1.8599999999999999,-0.14,1.8652613758,1.9445000000000001,-0.14,1.9495333416,0.044500000000000005,0,0.044500000000000005,1.9,-0.14,1.9051509127
2020-10-18 03:00:00,1.8085,-0.53,1.8845615538,0.0385,0,0.0385,1.77,-0.53,1.8476471525,1.8885,0.4,1.9303969151,0.0385,0,0.0385,1.85,0.4,1.8927493230999999
2020-10-18 03:30:00,1.7215,-0.14,1.7271833284,0.021500000000000002,0,0.021500000000000002,1.7000000000000002,-0.14,1.7057549648,1.7615,-0.14,1.7670546822,0.021500000000000002,0,0.021500000000000002,1.74,-0.14,1.7456230979
2020-10-18 04:00:00,1.714,-0.14,1.7197081148,0.024,0,0.024,1.69,-0.14,1.695788902,1.744,-0.14,1.7496102423000002,0.024,0,0.024,1.72,-0.14,1.7256882685
2020-10-18 04:30:00,1.6265,-0.14,1.6325140888,0.0165,0,0.0165,1.6099999999999999,-0.14,1.6160754932999999,1.6565,-0.14,1.6624055612,0.0165,0,0.0165,1.6400000000000001,-0.14,1.6459647627
2020-10-18 05:00:00,1.564,-0.14,1.5702534827,0.014,0,0.014,1.55,-0.14,1.5563097378,1.604,-0.14,1.6100981337,0.014,0,0.014,1.5899999999999999,-0.14,1.5961516219
2020-10-18 05:30:00,1.5514999999999999,-0.14,1.5578036622,0.0115,0,0.0115,1.54,-0.14,1.5463505424,1.5815000000000001,-0.14,1.5876845562000002,0.0115,0,0.0115,1.57,-0.14,1.5762296786999999
2020-10-18 06:00:00,1.55,-0.14,1.5563097378,0.0,0,0.0,1.55,-0.14,1.5563097378,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219
2020-10-18 06:30:00,1.5859999999999999,-0.4,1.6356637796,0.006,0,0.006,1.58,-0.4,1.6298466186,1.6760000000000002,0.23,1.6917080126,0.006,0,0.006,1.67,0.23,1.6857639218
2020-10-18 07:00:00,1.722,-0.5,1.793121301,0.012,0,0.012,1.71,-0.5,1.7816004041,1.782,0.42,1.8308260431,0.012,0,0.012,1.77,0.42,1.8191481523
2020-10-18 07:30:00,1.8345,-0.5,1.9014179577,0.0045000000000000005,0,0.0045000000000000005,1.83,-0.5,1.8970766985,1.9145,0.42,1.9600281248,0.0045000000000000005,0,0.0045000000000000005,1.9100000000000001,0.42,1.9556328899
2020-10-18 08:00:00,2.0465,0.0,2.0465,0.006500000000000001,0,0.006500000000000001,2.04,0.0,2.04,2.0765,0.0,2.0765,0.006500000000000001,0,0.006500000000000001,2.07,0.0,2.07
2020-10-18 08:30:00,2.074,-0.14,2.0787197983,0.034,0,0.034,2.04,-0.14,2.0447982786,2.104,-0.14,2.1086526504,0.034,0,0.034,2.07,-0.14,2.074728898
2020-10-18 09:00:00,2.0645,-0.14,2.0692414673,0.1145,0,0.1145,1.9500000000000002,-0.14,1.9550191815,2.0945,-0.14,2.0991737065,0.1145,0,0.1145,1.98,-0.14,1.9849433241
2020-10-18 09:30:00,2.1,0.0,2.1,0.21,0,0.21,1.8900000000000001,0.0,1.8900000000000001,2.13,0.0,2.13,0.21,0,0.21,1.92,0.0,1.92
2020-10-18 10:00:00,2.107,0.0,2.107,0.317,0,0.317,1.79,0.0,1.79,2.137,0.0,2.137,0.317,0,0.317,1.82,0.0,1.82
2020-10-18 10:30:00,1.9675,-0.44,2.0160992659,0.4475,0,0.4475,1.52,-0.44,1.5824032356000002,2.0475,0.48,2.1030112339,0.4475,0,0.4475,1.6,0.48,1.6704490414
2020-10-18 11:00:00,1.837,-0.26,1.8553083302000002,0.537,0,0.537,1.3,-0.26,1.3257450735,1.877,0.48,1.9374026427,0.537,0,0.537,1.34,0.48,1.4233762679
2020-10-18 11:30:00,1.7825000000000002,0.15,1.7888002264,0.6125,0,0.6125,1.17,0.15,1.1795761951000001,1.8225,0.14,1.8278693197,0.6125,0,0.6125,1.21,0.14,1.2180722474
2020-10-18 12:00:00,1.79,-0.38,1.8298907071000001,0.64,0,0.64,1.15,-0.38,1.2111564721,1.85,0.47000000000000003,1.908769237,0.64,0,0.64,1.21,0.47000000000000003,1.2980754986
2020-10-18 12:30:00,1.6775,-0.41000000000000003,1.7268776013,0.5275000000000001,0,0.5275000000000001,1.15,-0.41000000000000003,1.2209013064,1.7875,0.5,1.8561132104,0.5275000000000001,0,0.5275000000000001,1.26,0.5,1.3555810562000001
2020-10-18 13:00:00,1.6280000000000001,-0.32,1.6591515904,0.778,0,0.778,0.85,-0.32,0.9082400564,1.698,0.48,1.7645407334,0.778,0,0.778,0.92,0.48,1.0376897417
2020-10-18 13:30:00,1.599,-0.45,1.661114385,0.679,0,0.679,0.92,-0.45,1.0241581909,1.679,0.44,1.735696114,0.679,0,0.679,1.0,0.44,1.0925200227
2020-10-18 14:00:00,1.541,-0.45,1.6053600842,0.521,0,0.521,1.02,-0.45,1.1148542506,1.641,0.44,1.6989646847,0.521,0,0.521,1.12,0.44,1.2033287165
2020-10-18 14:30:00,1.552,-0.46,1.6187353088,0.452,0,0.452,1.1,-0.46,1.1923086849,1.6520000000000001,0.43,1.7070454007,0.452,0,0.452,1.2,0.43,1.2747156546
2020-10-18 15:00:00,1.709,-0.48,1.7751284461,0.269,0,0.269,1.44,-0.48,1.5178932769,1.759,0.42,1.8084471239000002,0.269,0,0.269,1.49,0.42,1.5480633062
2020-10-18 15:30:00,1.7465000000000002,0.0,1.7465000000000002,0.3065,0,0.3065,1.44,0.0,1.44,1.7865000000000002,-0.14,1.7919771901,0.3065,0,0.3065,1.48,-0.14,1.4866068747
2020-10-18 16:00:00,1.853,-0.44,1.9045232999000001,0.373,0,0.373,1.48,-0.44,1.5440207252,1.903,0.47000000000000003,1.960180859,0.373,0,0.373,1.53,0.47000000000000003,1.6005624012
2020-10-18 16:30:00,2.122,-0.42,2.1631652734,0.242,0,0.242,1.88,-0.42,1.9263436869000001,2.172,0.48,2.2244064377,0.242,0,0.242,1.9300000000000002,0.48,1.9887936042
2020-10-18 17:00:00,2.2965,0.0,2.2965,0.2165,0,0.2165,2.08,0.0,2.08,2.3265000000000002,0.0,2.3265000000000002,0.2165,0,0.2165,2.11,0.0,2.11
2020-10-18 17:30:00,2.503,0.0,2.503,0.10300000000000001,0,0.10300000000000001,2.4,0.0,2.4,2.533,0.0,2.533,0.10300000000000001,0,0.10300000000000001,2.43,0.0,2.43
2020-10-18 18:00:00,2.605,-0.14,2.6087592836,0.035,0,0.035,2.5700000000000003,-0.14,2.5738104048,2.635,-0.14,2.6387165441000002,0.035,0,0.035,2.6,-0.14,2.6037665026
2020-10-18 18:30:00,2.654,-0.14,2.6576899744,0.014,0,0.014,2.64,-0.14,2.6437095151000003,2.684,-0.14,2.6876487866,0.014,0,0.014,2.67,-0.14,2.6736678926
2020-10-18 19:00:00,2.6725,-0.14,2.6761644662,0.022500000000000003,0,0.022500000000000003,2.65,-0.14,2.6536955364,2.7025,-0.14,2.7061238423000002,0.022500000000000003,0,0.022500000000000003,2.68,-0.14,2.6836542251
2020-10-18 19:30:00,2.615,-0.14,2.6187449284,0.015,0,0.015,2.6,-0.14,2.6037665026,2.645,-0.14,2.6487025126,0.015,0,0.015,2.63,-0.14,2.6337235998
2020-10-18 20:00:00,2.5015,-0.14,2.5054145865,0.0115,0,0.0115,2.49,-0.14,2.4939326374,2.5315,-0.14,2.5353682671,0.0115,0,0.0115,2.52,-0.14,2.5238858928
2020-10-18 20:30:00,2.3455,-0.18,2.3523967034,0.0155,0,0.0155,2.33,-0.18,2.3369424469,2.3855,-0.07,2.3865268174,0.0155,0,0.0155,2.37,-0.07,2.3710335299
2020-10-18 21:00:00,2.168,-0.14,2.1725155926,0.038,0,0.038,2.13,-0.14,2.1345959805,2.198,-0.14,2.2024540858,0.038,0,0.038,2.16,-0.14,2.164532282
2020-10-18 21:30:00,1.994,-0.14,1.9989087023,0.064,0,0.064,1.9300000000000002,-0.14,1.9350710581000001,2.034,-0.14,2.0388123994,0.064,0,0.064,1.97,-0.14,1.9749683542
2020-10-18 22:00:00,1.8205,-0.15,1.8266691682,0.1105,0,0.1105,1.71,-0.15,1.7165663401,1.8505,-0.15,1.8565694843,0.1105,0,0.1105,1.74,-0.15,1.7464535493
2020-10-18 22:30:00,1.6865,-0.30000000000000004,1.7129746787,0.0765,0,0.0765,1.6099999999999999,-0.30000000000000004,1.6377118184000001,1.7565,0.06,1.7575244664,0.0765,0,0.0765,1.6800000000000002,0.06,1.6810710870999999
2020-10-18 23:00:00,1.6145,-0.36,1.6541494038,0.1345,0,0.1345,1.48,-0.36,1.5231546212,1.6945000000000001,0.15,1.7011261710999999,0.1345,0,0.1345,1.56,0.15,1.5671949464
2020-10-18 23:30:00,1.4935,-0.53,1.5847530564999999,0.1935,0,0.1935,1.3,-0.53,1.4038874599,1.5935000000000001,0.37,1.6358918821000001,0.1935,0,0.1935,1.4,0.37,1.4480676780000001
2020-10-19 00:00:00,1.4225,-0.52,1.5145647064,0.2325,0,0.2325,1.19,-0.52,1.2986531485000001,1.5325,0.39,1.5813463409000001,0.2325,0,0.2325,1.3,0.39,1.3572398462
2020-10-19 00:30:00,1.442,-0.51,1.529530647,0.242,0,0.242,1.2,-0.51,1.3038788287,1.552,0.39,1.6002512303,0.242,0,0.242,1.31,0.39,1.3668211295
2020-10-19 01:00:00,1.395,-0.51,1.4853029994,0.215,0,0.215,1.18,-0.51,1.2854960132,1.495,0.4,1.5475868312,0.215,0,0.215,1.28,0.4,1.3410443691
2020-10-19 01:30:00,1.6285,-0.47000000000000003,1.6949667401,0.1985,0,0.1985,1.43,-0.47000000000000003,1.5052574531,1.7085,0.35000000000000003,1.743981723,0.1985,0,0.1985,1.51,0.35000000000000003,1.5500322576999999
2020-10-19 02:00:00,1.8155000000000001,-0.14,1.820889961,0.1255,0,0.1255,1.69,-0.14,1.695788902,1.8555000000000001,-0.14,1.8607740997,0.1255,0,0.1255,1.73,-0.14,1.7356554958000001
2020-10-19 02:30:00,1.832,-0.14,1.8373415578,0.182,0,0.182,1.65,-0.14,1.6559287424,1.862,-0.14,1.8672557404,0.182,0,0.182,1.6800000000000002,-0.14,1.685823241
2020-10-19 03:00:00,1.7635,0.0,1.7635,0.1835,0,0.1835,1.58,0.0,1.58,1.8035,0.0,1.8035,0.1835,0,0.1835,1.62,0.0,1.62
2020-10-19 03:30:00,1.6520000000000001,-0.14,1.6579215904,0.182,0,0.182,1.47,-0.14,1.4766516177,1.6920000000000002,-0.14,1.6977820826,0.182,0,0.182,1.51,-0.14,1.5164761785
2020-10-19 04:00:00,1.7165,-0.14,1.7221998287,0.1965,0,0.1965,1.52,-0.14,1.5264337522,1.7565,-0.14,1.7620704441,0.1965,0,0.1965,1.56,-0.14,1.5662694531999999
2020-10-19 04:30:00,1.65,-0.14,1.6559287424,0.18,0,0.18,1.47,-0.14,1.4766516177,1.6800000000000002,-0.14,1.685823241,0.18,0,0.18,1.5,-0.14,1.5065191668
2020-10-19 05:00:00,1.5845,-0.14,1.5906728922000002,0.1945,0,0.1945,1.3900000000000001,-0.14,1.3970325694,1.6145,-0.14,1.6205586228,0.1945,0,0.1945,1.42,-0.14,1.4268847185
2020-10-19 05:30:00,1.596,0.0,1.596,0.20600000000000002,0,0.20600000000000002,1.3900000000000001,0.0,1.3900000000000001,1.626,0.0,1.626,0.20600000000000002,0,0.20600000000000002,1.42,0.0,1.42
2020-10-19 06:00:00,1.6965,0.0,1.6965,0.23650000000000002,0,0.23650000000000002,1.46,0.0,1.46,1.7265000000000001,0.0,1.7265000000000001,0.23650000000000002,0,0.23650000000000002,1.49,0.0,1.49
2020-10-19 06:30:00,1.8885,-0.37,1.9244043884000002,0.2485,0,0.2485,1.6400000000000001,-0.37,1.6812197953,1.9485000000000001,0.5,2.0116292526,0.2485,0,0.2485,1.7000000000000002,0.5,1.7720045146999999
2020-10-19 07:00:00,2.1465,-0.37,2.1781556992,0.24650000000000002,0,0.24650000000000002,1.9,-0.37,1.9356910911,2.2065,0.48,2.2581058988000002,0.24650000000000002,0,0.24650000000000002,1.96,0.48,2.0179197209
2020-10-19 07:30:00,2.4705,0.21,2.4794092542,0.21050000000000002,0,0.21050000000000002,2.26,0.21,2.2697356674,2.5105,0.19,2.5176795368000002,0.21050000000000002,0,0.21050000000000002,2.3,0.19,2.3078344828
2020-10-19 08:00:00,2.742,-0.30000000000000004,2.7583625578,0.222,0,0.222,2.52,-0.30000000000000004,2.5377943179,2.822,0.53,2.8713383639,0.222,0,0.222,2.6,0.53,2.653469427
2020-10-19 08:30:00,2.7375,-0.33,2.7573186704,0.2675,0,0.2675,2.47,-0.33,2.4919470299,2.8575,0.59,2.9177741945,0.2675,0,0.2675,2.59,0.59,2.6563508804
2020-10-19 09:00:00,2.6855,-0.27,2.6990387641,0.3355,0,0.3355,2.35,-0.27,2.3654597862,2.8055,0.66,2.8820878283,0.3355,0,0.3355,2.47,0.66,2.5566579748000002
2020-10-19 09:30:00,2.623,-0.05,2.6234765103,0.423,0,0.423,2.2,-0.05,2.2005681085,2.7030000000000003,0.47000000000000003,2.7435577266999998,0.423,0,0.423,2.2800000000000002,0.47000000000000003,2.3279390026
2020-10-19 10:00:00,2.492,0.28,2.5076810004,0.5720000000000001,0,0.5720000000000001,1.92,0.28,1.9403092537000002,2.5220000000000002,0.27,2.5364116385,0.5720000000000001,0,0.5720000000000001,1.9500000000000002,0.27,1.968603566
2020-10-19 10:30:00,2.393,0.25,2.4060234828000002,0.633,0,0.633,1.76,0.25,1.7776670104,2.433,0.23,2.443847172,0.633,0,0.633,1.8,0.23,1.8146349495
2020-10-19 11:00:00,2.4345,0.26,2.4483443896,0.5545,0,0.5545,1.88,0.26,1.8978935692,2.4745,0.24,2.4861114718,0.5545,0,0.5545,1.92,0.24,1.9349418595999999
2020-10-19 11:30:00,2.41,0.25,2.422932108,0.53,0,0.53,1.88,0.25,1.8965494984,2.45,0.23,2.4607722365,0.53,0,0.53,1.92,0.23,1.9337269714
2020-10-19 12:00:00,2.3395,0.25,2.3528196382,0.5395,0,0.5395,1.8,0.25,1.8172781845000001,2.3695,0.23,2.380636522,0.5395,0,0.5395,1.83,0.23,1.8443969204
2020-10-19 12:30:00,2.4425,0.26,2.4562992998,0.47250000000000003,0,0.47250000000000003,1.97,0.26,1.9870832896000001,2.4825,0.23,2.4931318156,0.47250000000000003,0,0.47250000000000003,2.01,0.23,2.0231164079
2020-10-19 13:00:00,2.384,0.24,2.3960500829,0.444,0,0.444,1.94,0.24,1.9547889912,2.414,0.23,2.424932164,0.444,0,0.444,1.97,0.23,1.9833809518
2020-10-19 13:30:00,2.3575,0.22,2.3677428598,0.4375,0,0.4375,1.92,0.22,1.9325630649,2.3975,0.2,2.4058275603,0.4375,0,0.4375,1.96,0.2,1.970177657
2020-10-19 14:00:00,2.41,0.23,2.4209502267,0.43,0,0.43,1.98,0.23,1.9933138237999999,2.44,0.2,2.4481829997,0.43,0,0.43,2.01,0.2,2.0199257412
2020-10-19 14:30:00,2.4215,0.24,2.4333643891,0.3815,0,0.3815,2.04,0.24,2.0540691322,2.4615,0.23,2.472222128,0.3815,0,0.3815,2.08,0.23,2.0926777105
2020-10-19 15:00:00,2.3745,0.24,2.3865980495,0.3745,0,0.3745,2.0,0.24,2.0143485299,2.4045,0.23,2.4154751603,0.3745,0,0.3745,2.03,0.23,2.0429880078
2020-10-19 15:30:00,2.3925,0.21,2.4016986176,0.3325,0,0.3325,2.06,0.21,2.0706762181,2.4325,0.19,2.4399090659000002,0.3325,0,0.3325,2.1,0.19,2.1085777197
2020-10-19 16:00:00,2.467,0.21,2.4759218485,0.34700000000000003,0,0.34700000000000003,2.12,0.21,2.1303755537,2.507,0.19,2.5141895314,0.34700000000000003,0,0.34700000000000003,2.16,0.19,2.1683403792
2020-10-19 16:30:00,2.5425,-0.25,2.5547614859000003,0.3025,0,0.3025,2.24,-0.25,2.2539077177,2.6425,0.5,2.6893877091,0.3025,0,0.3025,2.34,0.5,2.392822601
2020-10-19 17:00:00,2.5855,-0.29,2.6017129453,0.3055,0,0.3055,2.2800000000000002,-0.29,2.2983689869,2.6455,0.5,2.6923354639,0.3055,0,0.3055,2.34,0.5,2.392822601
2020-10-19 17:30:00,2.7225,0.18,2.7284439247,0.29250000000000004,0,0.29250000000000004,2.43,0.18,2.4366575467000002,2.7525,0.13,2.7555682263,0.29250000000000004,0,0.29250000000000004,2.46,0.13,2.4634325645
2020-10-19 18:00:00,2.73,0.17,2.735287919,0.27,0,0.27,2.46,0.17,2.4658669875,2.76,0.0,2.76,0.27,0,0.27,2.49,0.0,2.49
2020-10-19 18:30:00,2.831,-0.14,2.8344595605,0.261,0,0.261,2.5700000000000003,-0.14,2.5738104048,2.8609999999999998,-0.14,2.8644233277,0.261,0,0.261,2.6,-0.14,2.6037665026
2020-10-19 19:00:00,2.876,0.0,2.876,0.266,0,0.266,2.61,0.0,2.61,2.906,0.0,2.906,0.266,0,0.266,2.64,0.0,2.64
2020-10-19 19:30:00,2.791,0.0,2.791,0.261,0,0.261,2.5300000000000002,0.0,2.5300000000000002,2.821,0.0,2.821,0.261,0,0.261,2.56,0.0,2.56
2020-10-19 20:00:00,2.6029999999999998,-0.47000000000000003,2.6450914918,0.253,0,0.253,2.35,-0.47000000000000003,2.3965391714,2.643,0.47000000000000003,2.6844643786,0.253,0,0.253,2.39,0.47000000000000003,2.4357750307
2020-10-19 20:30:00,2.398,0.0,2.398,0.258,0,0.258,2.14,0.0,2.14,2.438,0.0,2.438,0.258,0,0.258,2.18,0.0,2.18
2020-10-19 21:00:00,2.2065,-0.48,2.2581058988000002,0.2665,0,0.2665,1.94,-0.48,1.9984994371,2.2865,0.43,2.3265816663,0.2665,0,0.2665,2.02,0.43,2.0652602742
2020-10-19 21:30:00,2.054,-0.48,2.1093401812,0.264,0,0.264,1.79,-0.48,1.8532404053,2.164,0.43,2.2063082287,0.264,0,0.264,1.9,0.43,1.9480503074
2020-10-19 22:00:00,1.9215,-0.49,1.9829932552,0.2515,0,0.2515,1.67,-0.49,1.7404022524,2.0315,0.43,2.0765096316,0.2515,0,0.2515,1.78,0.43,1.8312017912
2020-10-19 22:30:00,1.759,-0.49,1.8259739867,0.219,0,0.219,1.54,-0.49,1.6160754932999999,1.869,0.41000000000000003,1.9134421862000002,0.219,0,0.219,1.65,0.41000000000000003,1.7001764614
2020-10-19 23:00:00,1.6724999999999999,-0.49,1.7428012652,0.2325,0,0.2325,1.44,-0.49,1.5210851390000002,1.7825000000000002,0.43,1.8336319833,0.2325,0,0.2325,1.55,0.43,1.6085397104
2020-10-19 23:30:00,1.5505,-0.52,1.6353746513,0.2305,0,0.2305,1.32,-0.52,1.4187318281,1.6605,0.39,1.7056846866000002,0.2305,0,0.2305,1.43,0.39,1.4822280526
2020-10-20 00:00:00,1.4809999999999999,-0.5,1.5631253948000001,0.241,0,0.241,1.24,-0.5,1.3370115931,1.581,0.41000000000000003,1.6332975846000002,0.241,0,0.241,1.34,0.41000000000000003,1.4013208055
2020-10-20 00:30:00,1.529,-0.14,1.5353960401,0.259,0,0.259,1.27,-0.14,1.2776932339,1.5590000000000002,-0.14,1.5652734585,0.259,0,0.259,1.3,-0.14,1.3075167303
2020-10-20 01:00:00,1.4809999999999999,0.0,1.4809999999999999,0.261,0,0.261,1.22,0.0,1.22,1.521,0.0,1.521,0.261,0,0.261,1.26,0.0,1.26
2020-10-20 01:30:00,1.6835,0.0,1.6835,0.2635,0,0.2635,1.42,0.0,1.42,1.7235,-0.14,1.7291767550000001,0.2635,0,0.2635,1.46,-0.14,1.4666969694
2020-10-20 02:00:00,1.815,-0.14,1.8203914414,0.265,0,0.265,1.55,-0.14,1.5563097378,1.855,-0.14,1.8602755172,0.265,0,0.265,1.5899999999999999,-0.14,1.5961516219
2020-10-20 02:30:00,1.8265,-0.49,1.8910849399,0.24650000000000002,0,0.24650000000000002,1.58,-0.49,1.6542369842,1.9065,0.4,1.9480098177,0.24650000000000002,0,0.24650000000000002,1.6600000000000001,0.4,1.7075128111
2020-10-20 03:00:00,1.7570000000000001,0.0,1.7570000000000001,0.217,0,0.217,1.54,0.0,1.54,1.787,0.0,1.787,0.217,0,0.217,1.57,0.0,1.57
2020-10-20 03:30:00,1.687,-0.14,1.6927991612,0.197,0,0.197,1.49,-0.14,1.4965627284,1.717,-0.14,1.7226981744,0.197,0,0.197,1.52,-0.14,1.5264337522
2020-10-20 04:00:00,1.693,-0.14,1.6987786789000001,0.203,0,0.203,1.49,-0.14,1.4965627284,1.7229999999999999,0.0,1.7229999999999999,0.203,0,0.203,1.52,0.0,1.52
2020-10-20 04:30:00,1.6295000000000002,-0.5,1.7044853329,0.1895,0,0.1895,1.44,-0.5,1.524335921,1.6695,0.4,1.716749909,0.1895,0,0.1895,1.48,0.4,1.5331014317
2020-10-20 05:00:00,1.5135,-0.49,1.5908432512,0.2335,0,0.2335,1.28,-0.49,1.3705838172,1.6235,0.42,1.6769473009,0.2335,0,0.2335,1.3900000000000001,0.42,1.4520674915
2020-10-20 05:30:00,1.533,-0.48,1.6063900523,0.253,0,0.253,1.28,-0.48,1.3670405993,1.643,0.43,1.6983371279,0.253,0,0.253,1.3900000000000001,0.43,1.4549914089
2020-10-20 06:00:00,1.601,-0.48,1.6714068924,0.261,0,0.261,1.34,-0.48,1.4233762679,1.7109999999999999,0.43,1.7642054869,0.261,0,0.261,1.45,0.43,1.5124152869
2020-10-20 06:30:00,1.8515000000000001,-0.44,1.9030639112,0.2615,0,0.2615,1.5899999999999999,-0.44,1.6497575579000001,1.9015,0.44,1.9517433873,0.2615,0,0.2615,1.6400000000000001,0.44,1.6979988221
2020-10-20 07:00:00,2.0565,-0.19,2.0652583979,0.2565,0,0.2565,1.8,-0.19,1.81,2.1065,0.44,2.1519624184,0.2565,0,0.2565,1.85,0.44,1.9016045856
2020-10-20 07:30:00,2.3455,0.12,2.3485677018,0.2655,0,0.2655,2.08,0.12,2.0834586629,2.3855,0.26,2.3996271064,0.2655,0,0.2655,2.12,0.26,2.135883892
2020-10-20 08:00:00,2.5404999999999998,-0.37,2.5673021345,0.2705,0,0.2705,2.27,-0.37,2.2999565213,2.6405000000000003,0.53,2.6931654702000003,0.2705,0,0.2705,2.37,0.53,2.4285386552
2020-10-20 08:30:00,2.6105,0.23,2.6206125715,0.2705,0,0.2705,2.34,0.23,2.3512762492,2.6405000000000003,0.21,2.648837528,0.2705,0,0.2705,2.37,0.21,2.3792856071
2020-10-20 09:00:00,2.578,0.25,2.5900934346,0.28800000000000003,0,0.28800000000000003,2.29,0.25,2.3036058691,2.618,0.23,2.6280837125,0.28800000000000003,0,0.28800000000000003,2.33,0.23,2.3413244115
2020-10-20 09:30:00,2.5605,0.23,2.5708092597,0.35050000000000003,0,0.35050000000000003,2.21,0.23,2.2219360927,2.6005000000000003,0.22,2.6097893114,0.35050000000000003,0,0.35050000000000003,2.25,0.22,2.2607299706
2020-10-20 10:00:00,2.493,0.25,2.5055037418,0.41300000000000003,0,0.41300000000000003,2.08,0.25,2.0949701669,2.533,0.23,2.5434207281,0.41300000000000003,0,0.41300000000000003,2.12,0.23,2.1324399171
2020-10-20 10:30:00,2.3835,0.05,2.3840243812,0.4635,0,0.4635,1.92,0.05,1.9206509313,2.4535,0.39,2.4843031719,0.4635,0,0.4635,1.99,0.39,2.0278560107
2020-10-20 11:00:00,2.311,0.25,2.3244829533,0.541,0,0.541,1.77,0.25,1.7875681805,2.351,0.23,2.3622237405,0.541,0,0.541,1.81,0.23,1.8245547402
2020-10-20 11:30:00,2.212,0.25,2.2260826579,0.582,0,0.582,1.63,0.25,1.6490603385,2.252,0.22,2.2627204865,0.582,0,0.582,1.67,0.22,1.6844286865
2020-10-20 12:00:00,2.1335,0.23,2.1458616568,0.6035,0,0.6035,1.53,0.23,1.5471910031,2.1735,0.22,2.1846057425,0.6035,0,0.6035,1.57,0.22,1.5853390804
2020-10-20 12:30:00,2.1895,0.23,2.20154724,0.5095000000000001,0,0.5095000000000001,1.6800000000000002,0.23,1.6956709586,2.2295,0.22,2.2403281568,0.5095000000000001,0,0.5095000000000001,1.72,0.22,1.7340126874
2020-10-20 13:00:00,2.171,0.23,2.1831493307,0.551,0,0.551,1.62,0.23,1.6362457028000001,2.211,0.21,2.2209504722,0.551,0,0.551,1.6600000000000001,0.21,1.6732304085
