Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-20 13:30:00,2.1485,0.13,2.1524293833,0.48850000000000005,0,0.48850000000000005,1.6600000000000001,0.13,1.6650825805,2.1985,0.26,2.2138207357,0.48850000000000005,0,0.48850000000000005,1.71,0.26,1.7296531444
2020-10-20 14:00:00,2.104,0.07,2.1051641266,0.514,0,0.514,1.5899999999999999,0.07,1.5915401346,2.164,0.34,2.1905469637,0.514,0,0.514,1.65,0.34,1.684666139
2020-10-20 14:30:00,2.064,-0.28,2.0829056628,0.47400000000000003,0,0.47400000000000003,1.5899999999999999,-0.28,1.6144658559,2.174,0.65,2.2690914481,0.47400000000000003,0,0.47400000000000003,1.7000000000000002,0.65,1.8200274723
2020-10-20 15:00:00,2.0335,0.11,2.0364729927,0.5535,0,0.5535,1.48,0.11,1.484082208,2.0935,0.32,2.1178154429,0.5535,0,0.5535,1.54,0.32,1.5728954193
2020-10-20 15:30:00,2.176,0.23,2.1881215688,0.406,0,0.406,1.77,0.23,1.7848809484000001,2.216,0.22,2.2268938008,0.406,0,0.406,1.81,0.22,1.8233211456
2020-10-20 16:00:00,2.224,0.02,2.2240899262,0.364,0,0.364,1.8599999999999999,0.02,1.8601075238,2.294,0.37,2.3236471333,0.364,0,0.364,1.9300000000000002,0.37,1.9651463050000002
2020-10-20 16:30:00,2.356,-0.21,2.3653405674,0.376,0,0.376,1.98,-0.21,1.9911052207000002,2.456,0.58,2.5235562208999998,0.376,0,0.376,2.08,0.58,2.1593517546
2020-10-20 17:00:00,2.4485,0.18,2.4551073805,0.3285,0,0.3285,2.12,0.18,2.127627787,2.4885,0.23,2.4991062903,0.3285,0,0.3285,2.16,0.23,2.1722108553
2020-10-20 17:30:00,2.5115,0.02,2.5115796324,0.2215,0,0.2215,2.29,0.02,2.2900873346,2.5615,0.42,2.5957045768,0.2215,0,0.2215,2.34,0.42,2.3773935307
2020-10-20 18:00:00,2.6235,-0.4,2.6538184282,0.14350000000000002,0,0.14350000000000002,2.48,-0.4,2.5120509549,2.7335000000000003,0.52,2.7825208445,0.14350000000000002,0,0.14350000000000002,2.59,0.52,2.6416850683
2020-10-20 18:30:00,2.8095,0.2,2.8166097085,0.1295,0,0.1295,2.68,0.2,2.6874523251999998,2.8395,0.0,2.8395,0.1295,0,0.1295,2.71,0.0,2.71
2020-10-20 19:00:00,2.789,0.2,2.7961618337000003,0.129,0,0.129,2.66,0.2,2.6675082005,2.819,0.0,2.819,0.129,0,0.129,2.69,0.0,2.69
2020-10-20 19:30:00,2.723,0.16,2.7276966474,0.133,0,0.133,2.59,0.16,2.5949373788,2.753,0.0,2.753,0.133,0,0.133,2.62,0.0,2.62
2020-10-20 20:00:00,2.5115,-0.48,2.556957616,0.1515,0,0.1515,2.36,-0.48,2.4083189158,2.5615,0.46,2.6024761765999997,0.1515,0,0.1515,2.41,0.46,2.4535076931
2020-10-20 20:30:00,2.339,0.0,2.339,0.169,0,0.169,2.17,0.0,2.17,2.379,0.0,2.379,0.169,0,0.169,2.21,0.0,2.21
2020-10-20 21:00:00,2.21,0.0,2.21,0.16,0,0.16,2.05,0.0,2.05,2.24,0.0,2.24,0.16,0,0.16,2.08,0.0,2.08
2020-10-20 21:30:00,2.0285,-0.14,2.0333254167,0.0985,0,0.0985,1.9300000000000002,-0.14,1.9350710581000001,2.0685000000000002,-0.14,2.0732323194,0.0985,0,0.0985,1.97,-0.14,1.9749683542
2020-10-20 22:00:00,1.859,-0.14,1.864264198,0.099,0,0.099,1.76,-0.14,1.7655594014,1.889,-0.14,1.8941808256,0.099,0,0.099,1.79,-0.14,1.7954665132
2020-10-20 22:30:00,1.7245,-0.14,1.730173474,0.10450000000000001,0,0.10450000000000001,1.62,-0.14,1.6260381299,1.7645,-0.14,1.7700452678,0.10450000000000001,0,0.10450000000000001,1.6600000000000001,-0.14,1.6658931538
2020-10-20 23:00:00,1.5915,-0.51,1.6712187917999999,0.1015,0,0.1015,1.49,-0.51,1.5748650736,1.6815,0.4,1.7284218958,0.1015,0,0.1015,1.58,0.4,1.6298466186
2020-10-20 23:30:00,1.4965,-0.51,1.581016208,0.0765,0,0.0765,1.42,-0.51,1.5088074760999999,1.6065,0.42,1.6604945799,0.0765,0,0.0765,1.53,0.42,1.5866001387000002
2020-10-21 00:00:00,1.427,-0.49,1.5087839474,0.067,0,0.067,1.3599999999999999,-0.49,1.4455794686,1.4969999999999999,0.42,1.5548019166,0.067,0,0.067,1.43,0.42,1.4904026302
2020-10-21 00:30:00,1.469,0.0,1.469,0.079,0,0.079,1.3900000000000001,0.0,1.3900000000000001,1.499,0.0,1.499,0.079,0,0.079,1.42,0.0,1.42
2020-10-21 01:00:00,1.4285,0.0,1.4285,0.0585,0,0.0585,1.37,0.0,1.37,1.4685000000000001,0.0,1.4685000000000001,0.0585,0,0.0585,1.4100000000000001,0.0,1.4100000000000001
2020-10-21 01:30:00,1.673,0.0,1.673,0.043000000000000003,0,0.043000000000000003,1.63,0.0,1.63,1.703,0.0,1.703,0.043000000000000003,0,0.043000000000000003,1.6600000000000001,0.0,1.6600000000000001
2020-10-21 02:00:00,1.7845,0.0,1.7845,0.0345,0,0.0345,1.75,0.0,1.75,1.8145,0.0,1.8145,0.0345,0,0.0345,1.78,0.0,1.78
2020-10-21 02:30:00,1.8035,0.0,1.8035,0.053500000000000006,0,0.053500000000000006,1.75,0.0,1.75,1.8335,0.0,1.8335,0.053500000000000006,0,0.053500000000000006,1.78,0.0,1.78
2020-10-21 03:00:00,1.7005,0.0,1.7005,0.0505,0,0.0505,1.65,0.0,1.65,1.7305000000000001,0.0,1.7305000000000001,0.0505,0,0.0505,1.6800000000000002,0.0,1.6800000000000002
2020-10-21 03:30:00,1.585,0.0,1.585,0.035,0,0.035,1.55,0.0,1.55,1.625,0.0,1.625,0.035,0,0.035,1.5899999999999999,0.0,1.5899999999999999
2020-10-21 04:00:00,1.621,0.0,1.621,0.041,0,0.041,1.58,0.0,1.58,1.661,0.0,1.661,0.041,0,0.041,1.62,0.0,1.62
2020-10-21 04:30:00,1.561,-0.14,1.5672654529,0.061,0,0.061,1.5,-0.14,1.5065191668,1.601,-0.14,1.6071095171,0.061,0,0.061,1.54,-0.14,1.5463505424
2020-10-21 05:00:00,1.47,-0.14,1.4766516177,0.05,0,0.05,1.42,-0.14,1.4268847185,1.51,-0.14,1.5164761785,0.05,0,0.05,1.46,-0.14,1.4666969694
2020-10-21 05:30:00,1.5030000000000001,-0.14,1.5095062107000001,0.043000000000000003,0,0.043000000000000003,1.46,-0.14,1.4666969694,1.533,-0.14,1.5393794204,0.043000000000000003,0,0.043000000000000003,1.49,-0.14,1.4965627284
2020-10-21 06:00:00,1.5859999999999999,-0.48,1.6570443567000002,0.026000000000000002,0,0.026000000000000002,1.56,-0.48,1.632176461,1.646,0.43,1.7012395481,0.026000000000000002,0,0.026000000000000002,1.62,0.43,1.6760966559
2020-10-21 06:30:00,1.832,-0.48,1.8938384303,0.012,0,0.012,1.82,-0.48,1.8822327167,1.8719999999999999,0.43,1.9207508948,0.012,0,0.012,1.8599999999999999,0.43,1.9090573590000002
2020-10-21 07:00:00,2.003,0.0,2.003,0.003,0,0.003,2.0,0.0,2.0,2.033,0.0,2.033,0.003,0,0.003,2.03,0.0,2.03
2020-10-21 07:30:00,2.29,0.15,2.2949074055,0.0,0,0.0,2.29,0.15,2.2949074055,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32
2020-10-21 08:00:00,2.5300000000000002,-0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,-0.28,2.5454469156,2.6,0.52,2.6514901471,0.0,0,0.0,2.6,0.52,2.6514901471
2020-10-21 08:30:00,2.62,0.25,2.631900454,0.0,0,0.0,2.62,0.25,2.631900454,2.66,0.23,2.6699250925999998,0.0,0,0.0,2.66,0.23,2.6699250925999998
2020-10-21 09:00:00,2.6145,0.25,2.6264253749,0.0045000000000000005,0,0.0045000000000000005,2.61,0.25,2.6219458423,2.6445,0.23,2.6544830476,0.0045000000000000005,0,0.0045000000000000005,2.64,0.23,2.65
2020-10-21 09:30:00,2.6235,0.25,2.6353846493,0.0135,0,0.0135,2.61,0.25,2.6219458423,2.6535,0.23,2.6634493143,0.0135,0,0.0135,2.64,0.23,2.65
2020-10-21 10:00:00,2.5605,0.25,2.5726756986,0.0205,0,0.0205,2.54,0.25,2.5522734962999998,2.6005000000000003,0.23,2.6106513076,0.0205,0,0.0205,2.58,0.23,2.5902316498999998
2020-10-21 10:30:00,2.5085,0.24,2.5199548111,0.0285,0,0.0285,2.48,0.24,2.4915858404,2.5385,0.22,2.5480153551,0.0285,0,0.0285,2.51,0.22,2.5196229877
2020-10-21 11:00:00,2.5185,0.28,2.5340170185,0.0385,0,0.0385,2.48,0.28,2.4957563984,2.5484999999999998,0.25,2.5607327565,0.0385,0,0.0385,2.51,0.25,2.5224194734000003
2020-10-21 11:30:00,2.5165,0.28,2.5320292751,0.0565,0,0.0565,2.46,0.28,2.4758836806,2.5465,0.25,2.558742318,0.0565,0,0.0565,2.49,0.25,2.5025187312
2020-10-21 12:00:00,2.4775,0.28,2.4932721973,0.0675,0,0.0675,2.41,0.28,2.4262110378,2.5175,0.25,2.5298826554,0.0675,0,0.0675,2.45,0.25,2.4627220712
2020-10-21 12:30:00,2.5,0.28,2.5156311335,0.08,0,0.08,2.42,0.28,2.4361444949,2.54,0.25,2.5522734962999998,0.08,0,0.08,2.46,0.25,2.472670621
2020-10-21 13:00:00,2.4905,0.28,2.5061903858,0.1005,0,0.1005,2.39,0.28,2.4063457773,2.5205,0.25,2.5328679891,0.1005,0,0.1005,2.42,0.25,2.432878953
2020-10-21 13:30:00,2.4175,0.21,2.4266038511,0.0975,0,0.0975,2.32,0.21,2.3294849216,2.4575,0.25,2.4701834446,0.0975,0,0.0975,2.36,0.25,2.3732045845
2020-10-21 14:00:00,2.38,-0.13,2.3835477759,0.1,0,0.1,2.2800000000000002,-0.13,2.2837031331,2.47,0.49,2.5181342299000002,0.1,0,0.1,2.37,0.49,2.4201239638
2020-10-21 14:30:00,2.305,-0.30000000000000004,2.324440793,0.095,0,0.095,2.21,-0.30000000000000004,2.2302690421,2.425,0.61,2.5005449406,0.095,0,0.095,2.33,0.61,2.4085265205
2020-10-21 15:00:00,2.306,-0.30000000000000004,2.3254324329,0.136,0,0.136,2.17,-0.30000000000000004,2.1906391761,2.416,0.61,2.4918178104,0.136,0,0.136,2.2800000000000002,0.61,2.3601906703
2020-10-21 15:30:00,2.2765,-0.32,2.2988806515,0.2165,0,0.2165,2.06,-0.32,2.0847062143,2.3865,0.6000000000000001,2.4607686299,0.2165,0,0.2165,2.17,0.6000000000000001,2.251421773
2020-10-21 16:00:00,2.3715,0.19,2.3790990417,0.1515,0,0.1515,2.22,0.19,2.2281157959,2.4215,0.26,2.4354182906,0.1515,0,0.1515,2.27,0.26,2.2848413512
2020-10-21 16:30:00,2.475,0.22,2.4847585396,0.155,0,0.155,2.32,0.22,2.3304076897,2.515,0.2,2.5229397535,0.155,0,0.155,2.36,0.2,2.3684594149000002
2020-10-21 17:00:00,2.598,0.2,2.6056868576000003,0.178,0,0.178,2.42,0.2,2.4282503989,2.638,0.18,2.6441338847,0.178,0,0.178,2.46,0.18,2.4665765749
2020-10-21 17:30:00,2.5885,-0.1,2.5904309004,0.20850000000000002,0,0.20850000000000002,2.38,-0.1,2.3820999139,2.6285,0.52,2.679442526,0.20850000000000002,0,0.20850000000000002,2.42,0.52,2.4752373624
2020-10-21 18:00:00,2.6189999999999998,-0.44,2.655703485,0.169,0,0.169,2.45,-0.44,2.4891966576,2.689,0.49,2.7332802637,0.169,0,0.169,2.52,0.49,2.5671969149000002
2020-10-21 18:30:00,2.689,-0.42,2.7216026528,0.11900000000000001,0,0.11900000000000001,2.5700000000000003,-0.42,2.6040929323,2.799,0.5,2.8433081085,0.11900000000000001,0,0.11900000000000001,2.68,0.5,2.7262428358
2020-10-21 19:00:00,2.7795,-0.47000000000000003,2.8189572984,0.2295,0,0.2295,2.55,-0.47000000000000003,2.5929519857,2.8195,0.47000000000000003,2.8584051935,0.2295,0,0.2295,2.59,0.47000000000000003,2.6322993751
2020-10-21 19:30:00,2.735,0.0,2.735,0.265,0,0.265,2.47,0.0,2.47,2.765,0.0,2.765,0.265,0,0.265,2.5,0.0,2.5
2020-10-21 20:00:00,2.5925000000000002,-0.38,2.6202015667,0.21250000000000002,0,0.21250000000000002,2.38,-0.38,2.4101452238,2.6325000000000003,0.2,2.6400864096000003,0.21250000000000002,0,0.21250000000000002,2.42,0.2,2.4282503989
2020-10-21 20:30:00,2.4045,-0.47000000000000003,2.4500041326,0.23450000000000001,0,0.23450000000000001,2.17,-0.47000000000000003,2.2203152929,2.4445,0.47000000000000003,2.4892730365,0.23450000000000001,0,0.23450000000000001,2.21,0.47000000000000003,2.2594247055
2020-10-21 21:00:00,2.2185,-0.14,2.22291301,0.1685,0,0.1685,2.05,-0.14,2.0547749268,2.2485,-0.14,2.2528542452,0.1685,0,0.1685,2.08,-0.14,2.0847062143
2020-10-21 21:30:00,2.096,-0.14,2.1006703692,0.046,0,0.046,2.05,-0.14,2.0547749268,2.126,-0.14,2.130604609,0.046,0,0.046,2.08,-0.14,2.0847062143
2020-10-21 22:00:00,1.8995000000000002,-0.14,1.9046522649000002,0.029500000000000002,0,0.029500000000000002,1.87,-0.14,1.8752333187999999,1.9295,-0.14,1.9345723688,0.029500000000000002,0,0.029500000000000002,1.9,-0.14,1.9051509127
2020-10-21 22:30:00,1.7415,-0.14,1.7471182702,0.0015,0,0.0015,1.74,-0.14,1.7456230979,1.7815,-0.14,1.7869925154000001,0.0015,0,0.0015,1.78,-0.14,1.7854971297
2020-10-21 23:00:00,1.6440000000000001,-0.14,1.6499503023000002,0.044,0,0.044,1.6,-0.14,1.606113321,1.6840000000000002,-0.14,1.6898094567,0.044,0,0.044,1.6400000000000001,-0.14,1.6459647627
2020-10-21 23:30:00,1.5185,-0.14,1.5249400808,0.1085,0,0.1085,1.4100000000000001,-0.14,1.4169333082,1.5585,-0.14,1.5647754631000002,0.1085,0,0.1085,1.45,-0.14,1.4567429423
2020-10-22 00:00:00,1.4575,0.0,1.4575,0.0275,0,0.0275,1.43,0.0,1.43,1.4975,-0.14,1.504030003,0.0275,0,0.0275,1.47,-0.14,1.4766516177
2020-10-22 00:30:00,1.4969999999999999,0.0,1.4969999999999999,0.027,0,0.027,1.47,0.0,1.47,1.537,0.0,1.537,0.027,0,0.027,1.51,0.0,1.51
2020-10-22 01:00:00,1.419,0.0,1.419,0.049,0,0.049,1.37,0.0,1.37,1.449,-0.14,1.4557475743000001,0.049,0,0.049,1.4,-0.14,1.406982587
2020-10-22 01:30:00,1.6275,-0.41000000000000003,1.6783492634,0.007500000000000001,0,0.007500000000000001,1.62,-0.41000000000000003,1.6710774967000002,1.6775,0.16,1.6851131268000001,0.007500000000000001,0,0.007500000000000001,1.67,0.16,1.677647162
2020-10-22 02:00:00,1.755,-0.53,1.8332825751000001,0.005,0,0.005,1.75,-0.53,1.8284966503,1.855,0.39,1.8955540087,0.005,0,0.005,1.85,0.39,1.89066126
2020-10-22 02:30:00,1.8175,-0.5,1.8850215516,0.0475,0,0.0475,1.77,-0.5,1.839266158,1.9175,0.43,1.9651224517,0.0475,0,0.0475,1.87,0.43,1.9188017094
2020-10-22 03:00:00,1.6960000000000002,-0.5,1.7681674129,0.08600000000000001,0,0.08600000000000001,1.6099999999999999,-0.5,1.6858528999,1.736,0.4,1.7814870193,0.08600000000000001,0,0.08600000000000001,1.65,0.4,1.6977926846
2020-10-22 03:30:00,1.603,-0.5,1.6791691398,0.033,0,0.033,1.57,-0.5,1.6476953602000002,1.653,0.26,1.6733227422999999,0.033,0,0.033,1.62,0.26,1.6407315442
2020-10-22 04:00:00,1.6415000000000002,-0.14,1.6474593318,0.0015,0,0.0015,1.6400000000000001,-0.14,1.6459647627,1.6815,-0.14,1.6873180642999999,0.0015,0,0.0015,1.6800000000000002,-0.14,1.685823241
2020-10-22 04:30:00,1.58,-0.14,1.5861904047,0.0,0,0.0,1.58,-0.14,1.5861904047,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2020-10-22 05:00:00,1.5225,0.0,1.5225,0.0125,0,0.0125,1.51,0.0,1.51,1.5625,0.0,1.5625,0.0125,0,0.0125,1.55,0.0,1.55
2020-10-22 05:30:00,1.5145,-0.14,1.5209570178,0.0045000000000000005,0,0.0045000000000000005,1.51,-0.14,1.5164761785,1.5545,-0.14,1.560791546,0.0045000000000000005,0,0.0045000000000000005,1.55,-0.14,1.5563097378
2020-10-22 06:00:00,1.6005,-0.51,1.6797917282000001,0.0005,0,0.0005,1.6,-0.51,1.6793153367,1.6705,0.39,1.7154213039,0.0005,0,0.0005,1.67,0.39,1.7149344011
2020-10-22 06:30:00,1.8705,0.0,1.8705,0.0005,0,0.0005,1.87,0.0,1.87,1.9105,0.0,1.9105,0.0005,0,0.0005,1.9100000000000001,0.0,1.9100000000000001
2020-10-22 07:00:00,2.05,0.0,2.05,0.0,0,0.0,2.05,0.0,2.05,2.09,0.0,2.09,0.0,0,0.0,2.09,0.0,2.09
2020-10-22 07:30:00,2.34,-0.31,2.3604448733,0.0,0,0.0,2.34,-0.31,2.3604448733,2.38,0.48,2.4279209213,0.0,0,0.0,2.38,0.48,2.4279209213
2020-10-22 08:00:00,2.6,0.17,2.605551765,0.0,0,0.0,2.6,0.17,2.605551765,2.63,0.0,2.63,0.0,0,0.0,2.63,0.0,2.63
2020-10-22 08:30:00,2.6025,-0.16,2.6074137090000002,0.0025,0,0.0025,2.6,-0.16,2.6049184248,2.6725,0.5,2.7188703996,0.0025,0,0.0025,2.67,0.5,2.7164130761000003
2020-10-22 09:00:00,2.5345,-0.35000000000000003,2.5585523739,0.0145,0,0.0145,2.52,-0.35000000000000003,2.5441894584,2.6645,0.59,2.7290401701,0.0145,0,0.0145,2.65,0.59,2.7148848963
2020-10-22 09:30:00,2.4815,-0.35000000000000003,2.5060611026,0.051500000000000004,0,0.051500000000000004,2.43,-0.35000000000000003,2.4550763736,2.6115,0.59,2.6773181077,0.051500000000000004,0,0.051500000000000004,2.56,0.59,2.6271086769
2020-10-22 10:00:00,2.499,0.21,2.507808007,0.089,0,0.089,2.41,0.21,2.4191320758,2.539,0.26,2.5522776103,0.089,0,0.089,2.45,0.26,2.4637572932
2020-10-22 10:30:00,2.388,0.19,2.3955467017,0.168,0,0.168,2.22,0.19,2.2281157959,2.428,0.23,2.4388694102,0.168,0,0.168,2.26,0.23,2.271673392
2020-10-22 11:00:00,2.293,0.07,2.2940682204,0.203,0,0.203,2.09,0.07,2.0911719202,2.3529999999999998,0.36,2.3803800117,0.203,0,0.203,2.15,0.36,2.1799311916
2020-10-22 11:30:00,2.22,-0.29,2.2388613177,0.23,0,0.23,1.99,-0.29,2.0110196419,2.33,0.62,2.4110785968,0.23,0,0.23,2.1,0.62,2.1896118377000002
2020-10-22 12:00:00,2.322,-0.32,2.3439462451,0.132,0,0.132,2.19,-0.32,2.2132555207,2.432,0.59,2.5025435061,0.132,0,0.132,2.3,0.59,2.3744683615
2020-10-22 12:30:00,2.4135,0.06,2.4142456897,0.1335,0,0.1335,2.2800000000000002,0.06,2.280789337,2.4735,0.36,2.4995604114,0.1335,0,0.1335,2.34,0.36,2.3675303588
2020-10-22 13:00:00,2.4055,0.23,2.4164706185,0.1155,0,0.1155,2.29,0.23,2.3015212361,2.4455,0.21,2.4545,0.1155,0,0.1155,2.33,0.21,2.3394443785
2020-10-22 13:30:00,2.3705,0.22,2.3806869282,0.1405,0,0.1405,2.23,0.22,2.2408257407,2.4105,0.2,2.4187828034,0.1405,0,0.1405,2.27,0.2,2.2787935405
2020-10-22 14:00:00,2.1935000000000002,0.11,2.1962564172,0.28350000000000003,0,0.28350000000000003,1.9100000000000001,0.11,1.9131649171,2.2435,0.29,2.2621653896,0.28350000000000003,0,0.28350000000000003,1.96,0.29,1.9813379318000002
2020-10-22 14:30:00,2.149,0.22,2.1602317005,0.47900000000000004,0,0.47900000000000004,1.67,0.22,1.6844286865,2.179,0.21,2.1890959321,0.47900000000000004,0,0.47900000000000004,1.7000000000000002,0.21,1.712921481
2020-10-22 15:00:00,2.114,0.22,2.125416665,0.354,0,0.354,1.76,0.22,1.7736967046,2.154,0.21,2.1642125589,0.354,0,0.354,1.8,0.21,1.8122085973000002
2020-10-22 15:30:00,2.166,0.21,2.1761562444,0.146,0,0.146,2.02,0.21,2.0308865059,2.206,0.19,2.214167112,0.146,0,0.146,2.06,0.19,2.0687435801
2020-10-22 16:00:00,2.3115,0.19,2.3192956366,0.0815,0,0.0815,2.23,0.19,2.2380795339,2.3515,0.18,2.3583791574,0.0815,0,0.0815,2.27,0.18,2.2771253808
2020-10-22 16:30:00,2.4885,-0.35000000000000003,2.512992688,0.0585,0,0.0585,2.43,-0.35000000000000003,2.4550763736,2.5484999999999998,0.53,2.6030275162,0.0585,0,0.0585,2.49,0.53,2.5457808232
2020-10-22 17:00:00,2.5275,-0.43,2.5638167349,0.0675,0,0.0675,2.46,-0.43,2.4972985404,2.5875,0.51,2.6372819815,0.0675,0,0.0675,2.52,0.51,2.5710892633
2020-10-22 17:30:00,2.6135,0.0,2.6135,0.0235,0,0.0235,2.59,0.0,2.59,2.6435,0.0,2.6435,0.0235,0,0.0235,2.62,0.0,2.62
2020-10-22 18:00:00,2.6625,-0.45,2.7002604041,0.0025,0,0.0025,2.66,-0.45,2.6977953962,2.7325,0.49,2.776086499,0.0025,0,0.0025,2.73,0.49,2.7736257859
2020-10-22 18:30:00,2.84,0.0,2.84,0.0,0,0.0,2.84,0.0,2.84,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87
2020-10-22 19:00:00,2.81,-0.48,2.850701668,0.0,0,0.0,2.81,-0.48,2.850701668,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455
2020-10-22 19:30:00,2.73,-0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,-0.35000000000000003,2.7523444552000003,2.7800000000000002,0.15,2.7840438215,0.0,0,0.0,2.7800000000000002,0.15,2.7840438215
2020-10-22 20:00:00,2.5700000000000003,-0.54,2.6261188092000003,0.0,0,0.0,2.5700000000000003,-0.54,2.6261188092000003,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031
2020-10-22 20:30:00,2.43,-0.51,2.4829418036,0.0,0,0.0,2.43,-0.51,2.4829418036,2.49,0.39,2.5203571176,0.0,0,0.0,2.49,0.39,2.5203571176
2020-10-22 21:00:00,2.2800000000000002,-0.14,2.2842942017,0.0,0,0.0,2.2800000000000002,-0.14,2.2842942017,2.32,-0.14,2.3242202994,0.0,0,0.0,2.32,-0.14,2.3242202994
2020-10-22 21:30:00,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2020-10-22 22:00:00,1.9,-0.37,1.9356910911,0.0,0,0.0,1.9,-0.37,1.9356910911,1.97,0.13,1.9742846806,0.0,0,0.0,1.97,0.13,1.9742846806
2020-10-22 22:30:00,1.74,-0.5,1.8104143172,0.0,0,0.0,1.74,-0.5,1.8104143172,1.8399999999999999,0.31,1.8659314028,0.0,0,0.0,1.8399999999999999,0.31,1.8659314028
2020-10-22 23:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241,1.71,-0.14,1.7157214226000002,0.0,0,0.0,1.71,-0.14,1.7157214226000002
2020-10-22 23:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0,0.0,1.5899999999999999,-0.14,1.5961516219,1.62,-0.14,1.6260381299,0.0,0,0.0,1.62,-0.14,1.6260381299
2020-10-23 00:00:00,1.49,-0.5,1.5716551785,0.0,0,0.0,1.49,-0.5,1.5716551785,1.54,0.39,1.5886157496000002,0.0,0,0.0,1.54,0.39,1.5886157496000002
2020-10-23 00:30:00,1.57,-0.5,1.6476953602000002,0.0,0,0.0,1.57,-0.5,1.6476953602000002,1.6099999999999999,0.44,1.6690416412,0.0,0,0.0,1.6099999999999999,0.44,1.6690416412
2020-10-23 01:00:00,1.4605000000000001,-0.5,1.5437163762,0.0005,0,0.0005,1.46,-0.5,1.5432433379,1.5405,0.41000000000000003,1.5941267986,0.0005,0,0.0005,1.54,0.41000000000000003,1.5936436239
2020-10-23 01:30:00,1.6720000000000002,-0.52,1.7509951456000001,0.002,0,0.002,1.67,-0.52,1.7490854753,1.742,0.37,1.7808604662,0.002,0,0.002,1.74,0.37,1.7789041571
2020-10-23 02:00:00,1.7915,-0.52,1.8654415697000002,0.0015,0,0.0015,1.79,-0.52,1.864001073,1.9015,0.39,1.941082752,0.0015,0,0.0015,1.9,0.39,1.9396133635
2020-10-23 02:30:00,1.82,-0.52,1.8928285712,0.0,0,0.0,1.82,-0.52,1.8928285712,1.9300000000000002,0.39,1.9690099035,0.0,0,0.0,1.9300000000000002,0.39,1.9690099035
2020-10-23 03:00:00,1.726,-0.52,1.8026303004000002,0.006,0,0.006,1.72,-0.52,1.7968861956,1.826,0.39,1.8671839759000002,0.006,0,0.006,1.82,0.39,1.8613167382
2020-10-23 03:30:00,1.5939999999999999,-0.53,1.6798023693,0.004,0,0.004,1.5899999999999999,-0.53,1.6760071599000002,1.704,0.4,1.7503188281000002,0.004,0,0.004,1.7000000000000002,0.4,1.7464249197
2020-10-23 04:00:00,1.665,-0.51,1.7413572293000001,0.005,0,0.005,1.6600000000000001,-0.51,1.7365770930000002,1.705,0.29,1.7294869181,0.005,0,0.005,1.7000000000000002,0.29,1.7245579144
2020-10-23 04:30:00,1.601,-0.14,1.6071095171,0.011,0,0.011,1.5899999999999999,-0.14,1.5961516219,1.641,-0.14,1.646961141,0.011,0,0.011,1.63,-0.14,1.6360012225
2020-10-23 05:00:00,1.5345,0.0,1.5345,0.0045000000000000005,0,0.0045000000000000005,1.53,0.0,1.53,1.5745,-0.14,1.580711944,0.0045000000000000005,0,0.0045000000000000005,1.57,-0.14,1.5762296786999999
2020-10-23 05:30:00,1.5415,0.0,1.5415,0.0115,0,0.0115,1.53,0.0,1.53,1.5815000000000001,0.0,1.5815000000000001,0.0115,0,0.0115,1.57,0.0,1.57
2020-10-23 06:00:00,1.6535000000000002,-0.5,1.7274438486,0.0135,0,0.0135,1.6400000000000001,-0.5,1.7145261736,1.6935,0.4,1.7400983449,0.0135,0,0.0135,1.6800000000000002,0.4,1.7269626516
2020-10-23 06:30:00,1.818,-0.43,1.8681605927,0.028,0,0.028,1.79,-0.43,1.8409236812,1.928,0.47000000000000003,1.9844606320000002,0.028,0,0.028,1.9,0.47000000000000003,1.9572685048
2020-10-23 07:00:00,2.04,-0.41000000000000003,2.080793118,0.03,0,0.03,2.01,-0.41000000000000003,2.0513897728,2.16,0.5,2.2171152428,0.03,0,0.03,2.13,0.5,2.1878985351
2020-10-23 07:30:00,2.3725,-0.39,2.4043411260000003,0.07250000000000001,0,0.07250000000000001,2.3,-0.39,2.3328308983,2.4325,0.52,2.4874597987,0.07250000000000001,0,0.07250000000000001,2.36,0.52,2.4166091947
2020-10-23 08:00:00,2.617,0.18,2.6231829902,0.077,0,0.077,2.54,0.18,2.5463699653000003,2.6470000000000002,0.16,2.6518312541,0.077,0,0.077,2.5700000000000003,0.16,2.574975728
2020-10-23 08:30:00,2.6205,0.23,2.6305741293000002,0.0805,0,0.0805,2.54,0.23,2.5503921267000003,2.6505,0.21,2.6588061701,0.0805,0,0.0805,2.5700000000000003,0.21,2.5785654927
2020-10-23 09:00:00,2.5375,-0.12,2.5403358538000003,0.1375,0,0.1375,2.4,-0.12,2.4029981273,2.6175,0.48,2.6611475438000003,0.1375,0,0.1375,2.48,0.48,2.5260245446000003
2020-10-23 09:30:00,2.518,-0.31,2.5370108396,0.168,0,0.168,2.35,-0.31,2.3703586227,2.638,0.61,2.7076085388999998,0.168,0,0.168,2.47,0.61,2.5442091109
2020-10-23 10:00:00,2.4895,-0.31,2.5087268185,0.1895,0,0.1895,2.3,-0.31,2.3207972768,2.5995,0.61,2.670112404,0.1895,0,0.1895,2.41,0.61,2.4860008045
2020-10-23 10:30:00,2.383,-0.34,2.4071329419,0.233,0,0.233,2.15,-0.34,2.1767177125,2.503,0.58,2.5693207274,0.233,0,0.233,2.27,0.58,2.3429255217
2020-10-23 11:00:00,2.479,-0.28,2.4947627142,0.229,0,0.229,2.25,-0.28,2.2673552876,2.589,0.64,2.6669310077,0.229,0,0.229,2.36,0.64,2.4452402745
2020-10-23 11:30:00,2.2855,0.16,2.2910936799,0.4055,0,0.4055,1.88,0.16,1.8867962264,2.3355,0.28,2.3522245322,0.4055,0,0.4055,1.9300000000000002,0.28,1.9502051174
2020-10-23 12:00:00,2.088,0.21,2.0985337739,0.548,0,0.548,1.54,0.21,1.5542522318,2.128,0.2,2.1373778328,0.548,0,0.548,1.58,0.2,1.5926079241000002
2020-10-23 12:30:00,2.012,0.21,2.0229295588,0.732,0,0.732,1.28,0.21,1.2971121771,2.052,0.2,2.0617235508,0.732,0,0.732,1.32,0.2,1.3350655415000001
2020-10-23 13:00:00,1.9809999999999999,0.19,1.9900907015,0.711,0,0.711,1.27,0.19,1.2841339494000001,2.021,0.18,2.029,0.711,0,0.711,1.31,0.18,1.3223085873
2020-10-23 13:30:00,1.8775,0.14,1.8827124714,0.7975,0,0.7975,1.08,0.14,1.0890362712,1.9175,0.21,1.9289650723,0.7975,0,0.7975,1.12,0.21,1.1395174417
2020-10-23 14:00:00,1.6975,-0.34,1.7312152524000002,0.8275,0,0.8275,0.87,-0.34,0.9340770846,1.7974999999999999,0.55,1.8797622855,0.8275,0,0.8275,0.97,0.55,1.1150784726
2020-10-23 14:30:00,1.7985,-0.31,1.8250211643,0.6785,0,0.6785,1.12,-0.31,1.1621101497,1.8985,0.58,1.9851202104999999,0.6785,0,0.6785,1.22,0.58,1.3508515832999999
2020-10-23 15:00:00,1.9340000000000002,-0.1,1.9365835897,0.394,0,0.394,1.54,-0.1,1.5432433379,1.994,0.4,2.0337246618,0.394,0,0.394,1.6,0.4,1.6492422502
2020-10-23 15:30:00,1.924,0.16,1.9306413442,0.5640000000000001,0,0.5640000000000001,1.3599999999999999,0.16,1.3693794215000001,1.964,0.16,1.9705065339,0.5640000000000001,0,0.5640000000000001,1.4,0.16,1.4091131963
2020-10-23 16:00:00,1.9135,0.16,1.9201776610999999,0.5735,0,0.5735,1.34,0.16,1.3495184326,1.9435,0.16,1.9500749345,0.5735,0,0.5735,1.37,0.16,1.3793114224
2020-10-23 16:30:00,2.0965,0.19,2.1050919814,0.3965,0,0.3965,1.7000000000000002,0.19,1.7105846954000001,2.1265,0.18,2.1341045546,0.3965,0,0.3965,1.73,0.18,1.7393389549
2020-10-23 17:00:00,2.166,0.19,2.1743173641,0.296,0,0.296,1.87,0.19,1.8796276227000002,2.206,0.18,2.2133314257,0.296,0,0.296,1.9100000000000001,0.18,1.9184629264000002
2020-10-23 17:30:00,2.3095,0.0,2.3095,0.1395,0,0.1395,2.17,0.0,2.17,2.3395,0.0,2.3395,0.1395,0,0.1395,2.2,0.0,2.2
2020-10-23 18:00:00,2.452,0.0,2.452,0.082,0,0.082,2.37,0.0,2.37,2.482,0.0,2.482,0.082,0,0.082,2.4,0.0,2.4
2020-10-23 18:30:00,2.6205,0.0,2.6205,0.1005,0,0.1005,2.52,0.0,2.52,2.6505,0.0,2.6505,0.1005,0,0.1005,2.55,0.0,2.55
2020-10-23 19:00:00,2.737,0.0,2.737,0.097,0,0.097,2.64,0.0,2.64,2.767,0.0,2.767,0.097,0,0.097,2.67,0.0,2.67
2020-10-23 19:30:00,2.6734999999999998,-0.14,2.6771630974000002,0.10350000000000001,0,0.10350000000000001,2.5700000000000003,-0.14,2.5738104048,2.7035,-0.14,2.7071225037,0.10350000000000001,0,0.10350000000000001,2.6,-0.14,2.6037665026
2020-10-23 20:00:00,2.478,0.0,2.478,0.088,0,0.088,2.39,0.0,2.39,2.508,-0.14,2.5119044568,0.088,0,0.088,2.42,-0.14,2.4240462042
2020-10-23 20:30:00,2.3465,-0.46,2.3911633675,0.10650000000000001,0,0.10650000000000001,2.24,-0.46,2.2867444107,2.3765,0.32,2.3979475078,0.10650000000000001,0,0.10650000000000001,2.27,0.32,2.2924441106
2020-10-23 21:00:00,2.18,0.0,2.18,0.13,0,0.13,2.05,0.0,2.05,2.21,-0.14,2.2144299492,0.13,0,0.13,2.08,-0.14,2.0847062143
2020-10-23 21:30:00,2.051,-0.14,2.0557726042,0.101,0,0.101,1.9500000000000002,-0.14,1.9550191815,2.081,-0.14,2.0857039579,0.101,0,0.101,1.98,-0.14,1.9849433241
2020-10-23 22:00:00,1.9385,-0.14,1.9435488803,0.11850000000000001,0,0.11850000000000001,1.82,-0.14,1.8253766735,1.9785,-0.14,1.9834470626,0.11850000000000001,0,0.11850000000000001,1.8599999999999999,-0.14,1.8652613758
2020-10-23 22:30:00,1.7965,-0.14,1.8019467944,0.1565,0,0.1565,1.6400000000000001,-0.14,1.6459647627,1.8265,-0.14,1.8318575954,0.1565,0,0.1565,1.67,-0.14,1.6758579892
2020-10-23 23:00:00,1.7535,-0.14,1.7590799442,0.1635,0,0.1635,1.5899999999999999,-0.14,1.5961516219,1.7934999999999999,-0.14,1.7989558777,0.1635,0,0.1635,1.63,-0.14,1.6360012225
2020-10-23 23:30:00,1.635,-0.14,1.6409829371,0.135,0,0.135,1.5,-0.14,1.5065191668,1.675,-0.14,1.6808405634999999,0.135,0,0.135,1.54,-0.14,1.5463505424
2020-10-24 00:00:00,1.5645,-0.14,1.5707514920999999,0.1345,0,0.1345,1.43,-0.14,1.4368368035,1.6045,-0.14,1.6105962405,0.1345,0,0.1345,1.47,-0.14,1.4766516177
2020-10-24 00:30:00,1.57,-0.14,1.5762296786999999,0.15,0,0.15,1.42,-0.14,1.4268847185,1.6099999999999999,-0.14,1.6160754932999999,0.15,0,0.15,1.46,-0.14,1.4666969694
2020-10-24 01:00:00,1.486,0.0,1.486,0.146,0,0.146,1.34,0.0,1.34,1.516,-0.14,1.5224506560000002,0.146,0,0.146,1.37,-0.14,1.3771347066000001
2020-10-24 01:30:00,1.7109999999999999,-0.51,1.7853909936,0.121,0,0.121,1.5899999999999999,-0.51,1.6697904060000002,1.8010000000000002,0.41000000000000003,1.8470790454000001,0.121,0,0.121,1.6800000000000002,0.41000000000000003,1.7293062193000002
2020-10-24 02:00:00,1.8345,-0.51,1.9040720181,0.1545,0,0.1545,1.6800000000000002,-0.51,1.7557049866,1.9445000000000001,0.41000000000000003,1.9872544502,0.1545,0,0.1545,1.79,0.41000000000000003,1.8363550855000002
2020-10-24 02:30:00,1.857,-0.52,1.9284317463,0.177,0,0.177,1.6800000000000002,-0.52,1.7586358350000002,1.967,0.41000000000000003,2.0092757402,0.177,0,0.177,1.79,0.41000000000000003,1.8363550855000002
2020-10-24 03:00:00,1.7974999999999999,0.0,1.7974999999999999,0.20750000000000002,0,0.20750000000000002,1.5899999999999999,0.0,1.5899999999999999,1.8375,0.0,1.8375,0.20750000000000002,0,0.20750000000000002,1.63,0.0,1.63
2020-10-24 03:30:00,1.6625,-0.14,1.6683843232000002,0.2325,0,0.2325,1.43,-0.14,1.4368368035,1.7025000000000001,-0.14,1.7082465425,0.2325,0,0.2325,1.47,-0.14,1.4766516177
2020-10-24 04:00:00,1.6885,-0.5,1.7609748011000002,0.2585,0,0.2585,1.43,-0.5,1.5148927355000001,1.7385000000000002,0.42,1.7885139781000001,0.2585,0,0.2585,1.48,0.42,1.5384407691000002
2020-10-24 04:30:00,1.56,-0.52,1.6443843833,0.27,0,0.27,1.29,-0.52,1.3908630414,1.67,0.39,1.7149344011,0.27,0,0.27,1.4,0.39,1.4533065747
2020-10-24 05:00:00,1.5205000000000002,0.0,1.5205000000000002,0.2705,0,0.2705,1.25,0.0,1.25,1.5505,0.0,1.5505,0.2705,0,0.2705,1.28,0.0,1.28
2020-10-24 05:30:00,1.5175,-0.14,1.5239443067,0.2675,0,0.2675,1.25,-0.14,1.2578155668,1.5474999999999999,-0.14,1.5538198898,0.2675,0,0.2675,1.28,-0.14,1.2876334882
2020-10-24 06:00:00,1.5670000000000002,0.0,1.5670000000000002,0.267,0,0.267,1.3,0.0,1.3,1.607,0.0,1.607,0.267,0,0.267,1.34,0.0,1.34
2020-10-24 06:30:00,1.6675,0.0,1.6675,0.2675,0,0.2675,1.4,0.0,1.4,1.7075,0.0,1.7075,0.2675,0,0.2675,1.44,0.0,1.44
2020-10-24 07:00:00,1.794,0.0,1.794,0.264,0,0.264,1.53,0.0,1.53,1.834,0.0,1.834,0.264,0,0.264,1.57,0.0,1.57
2020-10-24 07:30:00,1.9375,0.0,1.9375,0.2675,0,0.2675,1.67,0.0,1.67,1.9775,0.0,1.9775,0.2675,0,0.2675,1.71,0.0,1.71
2020-10-24 08:00:00,2.1085,-0.43,2.151899684,0.2685,0,0.2685,1.8399999999999999,-0.43,1.8895766722,2.1785,0.47000000000000003,2.228623398,0.2685,0,0.2685,1.9100000000000001,0.47000000000000003,1.9669773766
2020-10-24 08:30:00,2.175,0.15,2.1801662781,0.265,0,0.265,1.9100000000000001,0.15,1.9158809984,2.215,0.0,2.215,0.265,0,0.265,1.9500000000000002,0.0,1.9500000000000002
2020-10-24 09:00:00,2.2605,-0.41000000000000003,2.2973811721,0.2705,0,0.2705,1.99,-0.41000000000000003,2.031797234,2.3405,0.51,2.3954206833000002,0.2705,0,0.2705,2.07,0.51,2.1319005605
2020-10-24 09:30:00,2.358,0.19,2.3656424075,0.278,0,0.278,2.08,0.19,2.0886598574,2.398,0.16,2.4033318539,0.278,0,0.278,2.12,0.16,2.1260291625
2020-10-24 10:00:00,2.392,0.19,2.3995341214,0.28200000000000003,0,0.28200000000000003,2.11,0.19,2.1185372312,2.432,0.18,2.4386520867,0.28200000000000003,0,0.28200000000000003,2.15,0.18,2.1575217264
2020-10-24 10:30:00,2.409,0.17,2.4149908903,0.299,0,0.299,2.11,0.17,2.1168372635,2.439,0.18,2.4456330469,0.299,0,0.299,2.14,0.18,2.1475567513
2020-10-24 11:00:00,2.4535,0.19,2.4608458404,0.24350000000000002,0,0.24350000000000002,2.21,0.19,2.2181523843,2.4835000000000003,0.18,2.490014508,0.24350000000000002,0,0.24350000000000002,2.24,0.18,2.2472205054
2020-10-24 11:30:00,2.3725,0.19,2.3800958489,0.2325,0,0.2325,2.14,0.19,2.1484180226,2.4025,0.18,2.4092335398999998,0.2325,0,0.2325,2.17,0.18,2.1774526401
2020-10-24 12:00:00,2.398,0.0,2.398,0.248,0,0.248,2.15,0.0,2.15,2.438,0.0,2.438,0.248,0,0.248,2.19,0.0,2.19
2020-10-24 12:30:00,2.4685,0.18,2.4750539893,0.2685,0,0.2685,2.2,0.18,2.207351354,2.4985,0.17,2.5042767918,0.2685,0,0.2685,2.23,0.17,2.2364704335
2020-10-24 13:00:00,2.4735,0.15,2.4780440371,0.2335,0,0.2335,2.24,0.15,2.2450167037,2.5035,0.13,2.5068730024,0.2335,0,0.2335,2.27,0.13,2.2737194198
2020-10-24 13:30:00,2.458,0.0,2.458,0.308,0,0.308,2.15,0.0,2.15,2.488,0.0,2.488,0.308,0,0.308,2.18,0.0,2.18
2020-10-24 14:00:00,2.3565,0.0,2.3565,0.3165,0,0.3165,2.04,0.0,2.04,2.3965,0.0,2.3965,0.3165,0,0.3165,2.08,0.0,2.08
2020-10-24 14:30:00,2.263,-0.44,2.305378277,0.313,0,0.313,1.9500000000000002,-0.44,1.9990247622,2.343,0.5,2.3957564567,0.313,0,0.313,2.03,0.5,2.0906697491
2020-10-24 15:00:00,2.308,-0.46,2.3533941446,0.308,0,0.308,2.0,-0.46,2.052218312,2.358,0.47000000000000003,2.4043843287,0.308,0,0.308,2.05,0.47000000000000003,2.1031880563
2020-10-24 15:30:00,2.287,0.0,2.287,0.34700000000000003,0,0.34700000000000003,1.94,0.0,1.94,2.327,0.0,2.327,0.34700000000000003,0,0.34700000000000003,1.98,0.0,1.98
2020-10-24 16:00:00,2.3675,0.0,2.3675,0.3175,0,0.3175,2.05,0.0,2.05,2.4075,0.0,2.4075,0.3175,0,0.3175,2.09,0.0,2.09
2020-10-24 16:30:00,2.478,-0.45,2.5185281416,0.268,0,0.268,2.21,-0.45,2.2553491969,2.528,0.47000000000000003,2.5713195056,0.268,0,0.268,2.26,0.47000000000000003,2.3083543922
2020-10-24 17:00:00,2.6465,-0.44,2.6828272867000003,0.1565,0,0.1565,2.49,-0.44,2.5285766747,2.7065,0.51,2.7541318505,0.1565,0,0.1565,2.55,0.51,2.6004999519
2020-10-24 17:30:00,2.809,-0.14,2.8124866222,0.079,0,0.079,2.73,-0.14,2.7335873866,2.839,-0.14,2.8424498237,0.079,0,0.079,2.76,-0.14,2.7635484436
2020-10-24 18:00:00,2.8875,-0.45,2.9223545729,0.0675,0,0.0675,2.8200000000000003,-0.45,2.8556785532999998,2.9975,0.49,3.0372860007,0.0675,0,0.0675,2.93,0.49,2.9706901555
2020-10-24 18:30:00,2.8575,-0.47000000000000003,2.8958947236,0.08750000000000001,0,0.08750000000000001,2.77,-0.47000000000000003,2.8095907175,2.9975,0.47000000000000003,3.0341236379,0.08750000000000001,0,0.08750000000000001,2.91,0.47000000000000003,2.9477109763
2020-10-24 19:00:00,2.805,-0.47000000000000003,2.8441035494999998,0.095,0,0.095,2.71,-0.47000000000000003,2.7504545079,2.935,0.47000000000000003,2.9723938164,0.095,0,0.095,2.84,0.47000000000000003,2.8786281455
2020-10-24 19:30:00,2.6875,-0.49,2.7318045776,0.1075,0,0.1075,2.58,-0.49,2.6261188092000003,2.7475,0.42,2.7794165305,0.1075,0,0.1075,2.64,0.42,2.6732003292
2020-10-24 20:00:00,2.5215,-0.51,2.5725594745,0.1615,0,0.1615,2.36,-0.51,2.4144771691,2.5715,0.44,2.6088718347,0.1615,0,0.1615,2.41,0.44,2.4498367293
2020-10-24 20:30:00,2.3625,-0.36,2.3897711711,0.1925,0,0.1925,2.17,-0.36,2.1996590645,2.4025,0.18,2.4092335398999998,0.1925,0,0.1925,2.21,0.18,2.2173182
2020-10-24 21:00:00,2.207,-0.52,2.2674322482,0.177,0,0.177,2.03,-0.52,2.0955428891,2.317,0.41000000000000003,2.3529957501,0.177,0,0.177,2.14,0.41000000000000003,2.1789217517
2020-10-24 21:30:00,2.097,-0.52,2.1605112821,0.23700000000000002,0,0.23700000000000002,1.8599999999999999,-0.52,1.9313207916000001,2.157,0.41000000000000003,2.1956204135,0.23700000000000002,0,0.23700000000000002,1.92,0.41000000000000003,1.9632880583
2020-10-24 22:00:00,1.979,-0.14,1.9839458158,0.219,0,0.219,1.76,-0.14,1.7655594014,2.009,-0.14,2.0138721409,0.219,0,0.219,1.79,-0.14,1.7954665132
2020-10-24 22:30:00,1.8765,-0.14,1.8817152415,0.20650000000000002,0,0.20650000000000002,1.67,-0.14,1.6758579892,1.9065,-0.14,1.9116333984,0.20650000000000002,0,0.20650000000000002,1.7000000000000002,-0.14,1.7057549648
2020-10-24 23:00:00,1.775,-0.51,1.8468148256,0.23500000000000001,0,0.23500000000000001,1.54,-0.51,1.6222515218,1.865,0.41000000000000003,1.9095352838,0.23500000000000001,0,0.23500000000000001,1.63,0.41000000000000003,1.6807736314000001
2020-10-24 23:30:00,1.69,-0.51,1.7652761824,0.22,0,0.22,1.47,-0.51,1.5559562975999999,1.78,0.4,1.8243903091,0.22,0,0.22,1.56,0.4,1.6104657710999999
2020-10-25 00:00:00,1.5535,-0.53,1.6414208021999999,0.2335,0,0.2335,1.32,-0.53,1.4224275025,1.6635,0.38,1.7063505648000001,0.2335,0,0.2335,1.43,0.38,1.4796283317
2020-10-25 00:30:00,1.6059999999999999,-0.5,1.6820332934,0.23600000000000002,0,0.23600000000000002,1.37,-0.5,1.4583895227,1.666,0.41000000000000003,1.7157086,0.23600000000000002,0,0.23600000000000002,1.43,0.41000000000000003,1.4876155417
2020-10-25 01:00:00,1.574,-0.14,1.5802139095999999,0.20400000000000001,0,0.20400000000000001,1.37,-0.14,1.3771347066000001,1.604,-0.14,1.6100981337,0.20400000000000001,0,0.20400000000000001,1.4,-0.14,1.406982587
2020-10-25 01:30:00,1.9220000000000002,-0.14,1.9270921099,0.17200000000000001,0,0.17200000000000001,1.75,-0.14,1.7555910686,1.952,-0.14,1.9570140521,0.17200000000000001,0,0.17200000000000001,1.78,-0.14,1.7854971297
2020-10-25 02:00:00,1.9425,-0.14,1.9475385105,0.1925,0,0.1925,1.75,-0.14,1.7555910686,1.9725000000000001,-0.14,1.977462073,0.1925,0,0.1925,1.78,-0.14,1.7854971297
2020-10-25 02:30:00,1.7905000000000002,-0.14,1.7959649913,0.1705,0,0.1705,1.62,-0.14,1.6260381299,1.8205,-0.14,1.8258752011000001,0.1705,0,0.1705,1.65,-0.14,1.6559287424
2020-10-25 03:00:00,1.7965,-0.52,1.8702439012,0.20650000000000002,0,0.20650000000000002,1.5899999999999999,-0.52,1.6728717823,1.8565,0.34,1.8873770821,0.20650000000000002,0,0.20650000000000002,1.65,0.34,1.684666139
2020-10-25 03:30:00,1.697,-0.55,1.7839027440000002,0.187,0,0.187,1.51,-0.55,1.6070469813,1.807,0.34,1.8387085141,0.187,0,0.187,1.62,0.34,1.6552945357
2020-10-25 04:00:00,1.5625,-0.51,1.6436259459,0.17250000000000001,0,0.17250000000000001,1.3900000000000001,-0.51,1.4806079832,1.6625,0.38,1.7053756917,0.17250000000000001,0,0.17250000000000001,1.49,0.38,1.5376930773000002
2020-10-25 04:30:00,1.4555,-0.53,1.5489933021,0.14550000000000002,0,0.14550000000000002,1.31,-0.53,1.4131525042,1.5554999999999999,0.37,1.5988996998,0.14550000000000002,0,0.14550000000000002,1.4100000000000001,0.37,1.4577379737
2020-10-25 05:00:00,1.4755,-0.53,1.5678010875,0.1555,0,0.1555,1.32,-0.53,1.4224275025,1.5855000000000001,0.37,1.6281001965000002,0.1555,0,0.1555,1.43,0.37,1.4770917372
2020-10-25 05:30:00,1.609,-0.17,1.6179558090000001,0.169,0,0.169,1.44,-0.17,1.45,1.649,-0.1,1.6520293581,0.169,0,0.169,1.48,-0.1,1.4833745313
2020-10-25 06:00:00,1.5965,-0.14,1.6026266721,0.14650000000000002,0,0.14650000000000002,1.45,-0.14,1.4567429423,1.6265,-0.14,1.6325140888,0.14650000000000002,0,0.14650000000000002,1.48,-0.14,1.4866068747
2020-10-25 06:30:00,1.625,-0.14,1.6310196197,0.105,0,0.105,1.52,-0.14,1.5264337522,1.665,-0.14,1.670875519,0.105,0,0.105,1.56,-0.14,1.5662694531999999
2020-10-25 07:00:00,1.7905000000000002,-0.46,1.8486455177,0.1405,0,0.1405,1.65,-0.46,1.712921481,1.8405,0.44,1.8923636675000002,0.1405,0,0.1405,1.7000000000000002,0.44,1.7560182230999999
2020-10-25 07:30:00,1.794,-0.46,1.8520356368000002,0.164,0,0.164,1.63,-0.46,1.6936646657,1.904,0.44,1.9541791115,0.164,0,0.164,1.74,0.44,1.7947701803
2020-10-25 08:00:00,1.6960000000000002,-0.5,1.7681674129,0.166,0,0.166,1.53,-0.5,1.6096272861,1.726,0.4,1.7717437738,0.166,0,0.166,1.56,0.4,1.6104657710999999
2020-10-25 08:30:00,2.06,-0.14,2.0647518011,0.21,0,0.21,1.85,-0.14,1.8552897348,2.09,-0.14,2.094683747,0.21,0,0.21,1.88,-0.14,1.8852055591
2020-10-25 09:00:00,2.3835,0.0,2.3835,0.35350000000000004,0,0.35350000000000004,2.03,0.0,2.03,2.4135,0.0,2.4135,0.35350000000000004,0,0.35350000000000004,2.06,0.0,2.06
2020-10-25 09:30:00,2.403,0.0,2.403,0.273,0,0.273,2.13,0.0,2.13,2.433,0.0,2.433,0.273,0,0.273,2.16,0.0,2.16
2020-10-25 10:00:00,1.5335,-0.06,1.5346733366,0.1835,0,0.1835,1.35,-0.06,1.3513326755000001,1.5735000000000001,0.30000000000000004,1.6018433912,0.1835,0,0.1835,1.3900000000000001,0.30000000000000004,1.4220056259
2020-10-25 10:30:00,1.509,0.16,1.5174587309,0.189,0,0.189,1.32,0.16,1.3296616111000001,1.5390000000000001,0.15,1.5462926631,0.189,0,0.189,1.35,0.15,1.3583077707
2020-10-25 11:00:00,2.114,0.16,2.1200462259,0.644,0,0.644,1.47,0.16,1.4786818454000001,2.144,0.15,2.1492407962,0.644,0,0.644,1.5,0.15,1.5074813432
2020-10-25 11:30:00,2.5165,0.0,2.5165,0.6665,0,0.6665,1.85,0.0,1.85,2.5564999999999998,0.0,2.5564999999999998,0.6665,0,0.6665,1.8900000000000001,0.0,1.8900000000000001
2020-10-25 12:00:00,2.346,0.15,2.3507905053,0.506,0,0.506,1.8399999999999999,0.15,1.8461040057,2.386,0.15,2.3907103547,0.506,0,0.506,1.88,0.15,1.8859745491000002
2020-10-25 12:30:00,1.143,0.16,1.1541442717,0.313,0,0.313,0.8300000000000001,0.16,0.8452810184,1.183,0.15,1.1924718026,0.313,0,0.313,0.87,0.15,0.8828363382000001
2020-10-25 13:00:00,1.1295,0.16,1.1407761612,0.3395,0,0.3395,0.79,0.16,0.8060397013,1.1695,0.15,1.179080256,0.3395,0,0.3395,0.8300000000000001,0.15,0.8434453154
2020-10-25 13:30:00,2.3175,0.16,2.3230166271,0.9575,0,0.9575,1.3599999999999999,0.16,1.3693794215000001,2.3475,0.15,2.3522874505,0.9575,0,0.9575,1.3900000000000001,0.15,1.3980700984
2020-10-25 14:00:00,2.9185,0.0,2.9185,0.9785,0,0.9785,1.94,0.0,1.94,2.9485,0.0,2.9485,0.9785,0,0.9785,1.97,0.0,1.97
2020-10-25 14:30:00,2.3795,0.0,2.3795,0.5795,0,0.5795,1.8,0.0,1.8,2.4095,0.0,2.4095,0.5795,0,0.5795,1.83,0.0,1.83
2020-10-25 15:00:00,1.9685000000000001,0.0,1.9685000000000001,0.2285,0,0.2285,1.74,0.0,1.74,1.9985,0.0,1.9985,0.2285,0,0.2285,1.77,0.0,1.77
2020-10-25 15:30:00,2.3405,0.0,2.3405,0.2805,0,0.2805,2.06,0.0,2.06,2.3705,0.0,2.3705,0.2805,0,0.2805,2.09,0.0,2.09
2020-10-25 16:00:00,2.561,-0.5,2.6093526017,0.321,0,0.321,2.24,-0.5,2.2951252689,2.6109999999999998,0.42,2.6445644254,0.321,0,0.321,2.29,0.42,2.3281967271
2020-10-25 16:30:00,2.628,0.0,2.628,0.168,0,0.168,2.46,0.0,2.46,2.668,0.0,2.668,0.168,0,0.168,2.5,0.0,2.5
2020-10-25 17:00:00,2.7625,0.0,2.7625,0.1525,0,0.1525,2.61,0.0,2.61,2.7925,0.0,2.7925,0.1525,0,0.1525,2.64,0.0,2.64
2020-10-25 17:30:00,2.9585,-0.48,2.9971857216,0.1385,0,0.1385,2.8200000000000003,-0.48,2.8605593859000003,3.0385,0.46,3.0731225569,0.1385,0,0.1385,2.9,0.46,2.9362561196
2020-10-25 18:00:00,3.1255,-0.14,3.1286339271,0.1155,0,0.1155,3.01,-0.14,3.013254055,3.1555,-0.14,3.1586041617,0.1155,0,0.1155,3.04,-0.14,3.0432219768
2020-10-25 18:30:00,2.9765,-0.14,2.9797906386,0.10650000000000001,0,0.10650000000000001,2.87,-0.14,2.8734126052,3.0065,-0.14,3.0097578391,0.10650000000000001,0,0.10650000000000001,2.9,-0.14,2.9033773437
2020-10-25 19:00:00,2.7560000000000002,-0.47000000000000003,2.7957889763,0.096,0,0.096,2.66,-0.47000000000000003,2.7012034355,2.846,0.32,2.8639336584,0.096,0,0.096,2.75,0.32,2.7685555801
2020-10-25 19:30:00,2.634,-0.54,2.688783368,0.134,0,0.134,2.5,-0.54,2.5576551761,2.7439999999999998,0.39,2.7715764467,0.134,0,0.134,2.61,0.39,2.6389770745
2020-10-25 20:00:00,2.3970000000000002,-0.41000000000000003,2.4318118759000003,0.067,0,0.067,2.33,-0.41000000000000003,2.3657979626,2.477,0.26,2.4906081587,0.067,0,0.067,2.41,0.26,2.4239843234
2020-10-25 20:30:00,2.2635,-0.14,2.2678254452,0.0835,0,0.0835,2.18,-0.14,2.1844907873,2.2935,-0.14,2.2977689723,0.0835,0,0.0835,2.21,-0.14,2.2144299492
2020-10-25 21:00:00,2.138,-0.14,2.1425788199999998,0.088,0,0.088,2.05,-0.14,2.0547749268,2.168,-0.14,2.1725155926,0.088,0,0.088,2.08,-0.14,2.0847062143
2020-10-25 21:30:00,1.9215,-0.14,1.9265934314000002,0.0915,0,0.0915,1.83,-0.14,1.8353473786,1.9515,-0.14,1.9565153334,0.0915,0,0.0915,1.8599999999999999,-0.14,1.8652613758
2020-10-25 22:00:00,1.755,-0.49,1.8221210168000002,0.105,0,0.105,1.65,-0.49,1.7212204972,1.835,0.32,1.862692943,0.105,0,0.105,1.73,0.32,1.7593464696
2020-10-25 22:30:00,1.7745000000000002,-0.54,1.8548450744,0.1945,0,0.1945,1.58,-0.54,1.6697305172,1.8845,0.37,1.920479172,0.1945,0,0.1945,1.69,0.37,1.7300289014999999
2020-10-25 23:00:00,1.712,-0.52,1.789230002,0.202,0,0.202,1.51,-0.52,1.5970284907,1.822,0.39,1.8632723902000001,0.202,0,0.202,1.62,0.39,1.6662832892
2020-10-25 23:30:00,1.577,-0.51,1.6574163629,0.167,0,0.167,1.4100000000000001,-0.51,1.49939988,1.687,0.41000000000000003,1.7361074276,0.167,0,0.167,1.52,0.41000000000000003,1.5743252523
2020-10-26 00:00:00,1.5995,-0.51,1.6788389589000001,0.17950000000000002,0,0.17950000000000002,1.42,-0.51,1.5088074760999999,1.7095,0.41000000000000003,1.7579790243,0.17950000000000002,0,0.17950000000000002,1.53,0.41000000000000003,1.5839823230999999
2020-10-26 00:30:00,1.9215,-0.49,1.9829932552,0.1915,0,0.1915,1.73,-0.49,1.7980545042,1.9715,0.37,2.005919303,0.1915,0,0.1915,1.78,0.37,1.8180484042
2020-10-26 01:00:00,1.9929999999999999,-0.14,1.9979111592,0.223,0,0.223,1.77,-0.14,1.7755280905,2.033,-0.14,2.037814761,0.223,0,0.223,1.81,-0.14,1.8154062906
2020-10-26 01:30:00,1.9475,-0.14,1.9525256080000002,0.2575,0,0.2575,1.69,-0.14,1.695788902,1.9875,-0.14,1.9924247163,0.2575,0,0.2575,1.73,-0.14,1.7356554958000001
2020-10-26 02:00:00,1.8845,-0.14,1.8896931629,0.1945,0,0.1945,1.69,-0.14,1.695788902,1.9145,-0.14,1.9196120051,0.1945,0,0.1945,1.72,-0.14,1.7256882685
2020-10-26 02:30:00,1.8090000000000002,-0.48,1.8715985146,0.249,0,0.249,1.56,-0.48,1.632176461,1.889,0.33,1.9176081456,0.249,0,0.249,1.6400000000000001,0.33,1.6728717823
2020-10-26 03:00:00,1.764,-0.51,1.8362450817,0.264,0,0.264,1.5,-0.51,1.5843295112,1.834,0.41000000000000003,1.8792700711,0.264,0,0.264,1.57,0.41000000000000003,1.62265215
2020-10-26 03:30:00,1.6935,-0.14,1.6992769786,0.2235,0,0.2235,1.47,-0.14,1.4766516177,1.7335,-0.14,1.7391441142000001,0.2235,0,0.2235,1.51,-0.14,1.5164761785
2020-10-26 04:00:00,1.7145000000000001,-0.14,1.7202064556,0.2545,0,0.2545,1.46,-0.14,1.4666969694,1.7545000000000002,-0.14,1.7600767739,0.2545,0,0.2545,1.5,-0.14,1.5065191668
2020-10-26 04:30:00,1.609,-0.14,1.615079255,0.249,0,0.249,1.3599999999999999,-0.14,1.3671868929,1.649,-0.14,1.6549323248999999,0.249,0,0.249,1.4,-0.14,1.406982587
2020-10-26 05:00:00,1.5975000000000001,0.0,1.5975000000000001,0.2675,0,0.2675,1.33,0.0,1.33,1.6375000000000002,0.0,1.6375000000000002,0.2675,0,0.2675,1.37,0.0,1.37
2020-10-26 05:30:00,1.659,0.0,1.659,0.269,0,0.269,1.3900000000000001,0.0,1.3900000000000001,1.689,0.0,1.689,0.269,0,0.269,1.42,0.0,1.42
2020-10-26 06:00:00,1.7189999999999999,0.0,1.7189999999999999,0.269,0,0.269,1.45,0.0,1.45,1.759,0.0,1.759,0.269,0,0.269,1.49,0.0,1.49
2020-10-26 06:30:00,1.9615,-0.38,1.9979695318,0.2715,0,0.2715,1.69,-0.38,1.7321951391,2.0315,0.52,2.0969960062,0.2715,0,0.2715,1.76,0.52,1.8352111595
2020-10-26 07:00:00,2.1605,0.0,2.1605,0.2705,0,0.2705,1.8900000000000001,0.0,1.8900000000000001,2.1905,0.0,2.1905,0.2705,0,0.2705,1.92,0.0,1.92
2020-10-26 07:30:00,2.319,-0.02,2.3190862425,0.269,0,0.269,2.05,-0.02,2.0500975587,2.359,0.38,2.3894101783,0.269,0,0.269,2.09,0.38,2.1242645786
2020-10-26 08:00:00,2.5825,0.17,2.5880893049,0.2725,0,0.2725,2.31,0.17,2.3162469644,2.6225,0.24,2.6334589896000002,0.2725,0,0.2725,2.35,0.24,2.3622235288
2020-10-26 08:30:00,2.689,0.22,2.6979846182,0.329,0,0.329,2.36,0.22,2.3702320561,2.729,0.2,2.7363188776,0.329,0,0.329,2.4,0.2,2.4083189158
2020-10-26 09:00:00,2.77,0.22,2.7787227282,0.43,0,0.43,2.34,0.22,2.3503191273,2.81,0.2,2.8171084466,0.43,0,0.43,2.38,0.2,2.3883885781
2020-10-26 09:30:00,2.7775,0.25,2.7887284289,0.3975,0,0.3975,2.38,0.25,2.3930942313,2.8075,0.23,2.8169054386,0.3975,0,0.3975,2.41,0.23,2.4209502267
2020-10-26 10:00:00,2.5865,0.28,2.6016114718,0.7365,0,0.7365,1.85,0.28,1.8710692130000002,2.6265,0.26,2.6393374642,0.7365,0,0.7365,1.8900000000000001,0.26,1.9077997799
2020-10-26 10:30:00,2.4355,0.15,2.4401148026,0.7455,0,0.7455,1.69,0.15,1.6966437457999999,2.4855,0.29,2.5023609352,0.7455,0,0.7455,1.74,0.29,1.7640011338
2020-10-26 11:00:00,2.342,0.30000000000000004,2.3611361672,0.932,0,0.932,1.4100000000000001,0.30000000000000004,1.4415616532,2.382,0.29,2.399588298,0.932,0,0.932,1.45,0.29,1.4787156589000001
2020-10-26 11:30:00,2.2955,-0.08,2.2968936088,0.8155,0,0.8155,1.48,-0.08,1.4821605851,2.3855,0.53,2.4436673771,0.8155,0,0.8155,1.57,0.53,1.6570455636
2020-10-26 12:00:00,2.285,-0.27,2.3008965644,0.8250000000000001,0,0.8250000000000001,1.46,-0.27,1.4847558722,2.395,0.65,2.4816375642,0.8250000000000001,0,0.8250000000000001,1.57,0.65,1.6992351220000002
2020-10-26 12:30:00,2.4375,-0.18,2.4441371177,0.5675,0,0.5675,1.87,-0.18,1.8786431274000002,2.5275,0.55,2.5866496187,0.5675,0,0.5675,1.96,0.55,2.0357062656
2020-10-26 13:00:00,2.345,0.24,2.3572494565,0.655,0,0.655,1.69,0.24,1.7069563556,2.375,0.22,2.385167709,0.655,0,0.655,1.72,0.22,1.7340126874
2020-10-26 13:30:00,2.3715,0.21,2.3807797567,0.6015,0,0.6015,1.77,0.21,1.7824140933,2.4115,0.2,2.4197793804,0.6015,0,0.6015,1.81,0.2,1.8210161998
2020-10-26 14:00:00,2.3575,0.24,2.3696848419,0.7575000000000001,0,0.7575000000000001,1.6,0.24,1.6178998733,2.3875,0.22,2.3976147001,0.7575000000000001,0,0.7575000000000001,1.63,0.22,1.6447796205
2020-10-26 14:30:00,2.3885,0.24,2.4005274941,0.4685,0,0.4685,1.92,0.24,1.9349418595999999,2.4285,0.22,2.4384446375,0.4685,0,0.4685,1.96,0.22,1.9723082923000002
2020-10-26 15:00:00,2.3609999999999998,-0.12,2.3640475884,0.41100000000000003,0,0.41100000000000003,1.9500000000000002,-0.12,1.9536888185999999,2.451,0.52,2.5055540305,0.41100000000000003,0,0.41100000000000003,2.04,0.52,2.1052315787
