Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 15:30:00,2.454,0.19,2.4613443481,0.354,0,0.354,2.1,0.19,2.1085777197,2.4939999999999998,0.27,2.5085725024,0.354,0,0.354,2.14,0.27,2.156965461
2020-10-26 16:00:00,2.571,0.24,2.5821775693999998,0.361,0,0.361,2.21,0.24,2.2229934773,2.6109999999999998,0.22,2.6202520871,0.361,0,0.361,2.25,0.22,2.2607299706
2020-10-26 16:30:00,2.7005,0.24,2.7111437162,0.2605,0,0.2605,2.44,0.24,2.4517748673,2.7405,0.22,2.7493163241,0.2605,0,0.2605,2.48,0.22,2.4897389421
2020-10-26 17:00:00,2.843,0.22,2.8514994301,0.213,0,0.213,2.63,0.22,2.6391854804,2.873,0.19,2.879275777,0.213,0,0.213,2.66,0.19,2.666777081
2020-10-26 17:30:00,3.054,-0.30000000000000004,3.0686993988,0.184,0,0.184,2.87,-0.30000000000000004,2.8856368448,3.114,0.53,3.1587807775,0.184,0,0.184,2.93,0.53,2.9775493279000003
2020-10-26 18:00:00,3.198,-0.13,3.2006411858,0.168,0,0.168,3.03,-0.13,3.0327874967,3.238,0.49,3.2748654934,0.168,0,0.168,3.07,0.49,3.1088583113
2020-10-26 18:30:00,3.0605,-0.44,3.0919670519,0.1605,0,0.1605,2.9,-0.44,2.9331893904,3.1605,0.5,3.1998062832,0.1605,0,0.1605,3.0,0.5,3.0413812651
2020-10-26 19:00:00,2.9505,-0.46,2.9861430391,0.1605,0,0.1605,2.79,-0.46,2.8276668828,3.0705,0.48,3.1077918608,0.1605,0,0.1605,2.91,0.48,2.949321956
2020-10-26 19:30:00,2.85,-0.45,2.8853076093,0.14,0,0.14,2.71,-0.45,2.7471075698,2.91,0.48,2.949321956,0.14,0,0.14,2.77,0.48,2.8112808469
2020-10-26 20:00:00,2.625,-0.51,2.6740839553,0.135,0,0.135,2.49,-0.51,2.5416923496,2.665,0.46,2.7044084380999998,0.135,0,0.135,2.5300000000000002,0.46,2.5714781741
2020-10-26 20:30:00,2.455,-0.38,2.4842352948,0.145,0,0.145,2.31,-0.38,2.3410467744,2.495,0.4,2.5268607006,0.145,0,0.145,2.35,0.4,2.3837994882
2020-10-26 21:00:00,2.3015,-0.5,2.3551862453,0.1615,0,0.1615,2.14,-0.5,2.1976350925,2.3715,0.4,2.4049973493,0.1615,0,0.1615,2.21,0.4,2.245907389
2020-10-26 21:30:00,2.095,-0.49,2.151540146,0.135,0,0.135,1.96,-0.49,2.0203217566,2.205,0.43,2.2465362227,0.135,0,0.135,2.07,0.43,2.1141901523
2020-10-26 22:00:00,1.987,-0.51,2.0514065906,0.077,0,0.077,1.9100000000000001,-0.51,1.9769167913999999,2.097,0.41000000000000003,2.1367051739,0.077,0,0.077,2.02,0.41000000000000003,2.0611889773
2020-10-26 22:30:00,1.8245,-0.39,1.8657170873000002,0.0645,0,0.0645,1.76,-0.39,1.8026924308,1.8745,0.21,1.8862264577999999,0.0645,0,0.0645,1.81,0.21,1.8221415971
2020-10-26 23:00:00,1.764,-0.14,1.7695468346,0.094,0,0.094,1.67,-0.14,1.6758579892,1.804,-0.14,1.8094242178000002,0.094,0,0.094,1.71,-0.14,1.7157214226000002
2020-10-26 23:30:00,1.689,-0.14,1.6947923177000002,0.059000000000000004,0,0.059000000000000004,1.63,-0.14,1.6360012225,1.7189999999999999,-0.14,1.7246915666,0.059000000000000004,0,0.059000000000000004,1.6600000000000001,-0.14,1.6658931538
2020-10-27 00:00:00,1.6684999999999999,-0.14,1.6743632372000001,0.0585,0,0.0585,1.6099999999999999,-0.14,1.6160754932999999,1.6985000000000001,-0.14,1.70426003,0.0585,0,0.0585,1.6400000000000001,-0.14,1.6459647627
2020-10-27 00:30:00,1.9545,-0.14,1.959507655,0.0645,0,0.0645,1.8900000000000001,-0.14,1.8951780919,1.9845000000000002,-0.14,1.9894321426000001,0.0645,0,0.0645,1.92,-0.14,1.9250974001
2020-10-27 01:00:00,2.0105,-0.5,2.0717408742,0.0805,0,0.0805,1.9300000000000002,-0.5,1.9937151251,2.1005,0.35000000000000003,2.1294600841999998,0.0805,0,0.0805,2.02,0.35000000000000003,2.0500975587
2020-10-27 01:30:00,1.943,-0.51,2.0088178115,0.083,0,0.083,1.8599999999999999,-0.51,1.9286523792999999,2.033,0.35000000000000003,2.0629078991,0.083,0,0.083,1.9500000000000002,0.35000000000000003,1.9811612755999999
2020-10-27 02:00:00,1.855,0.0,1.855,0.115,0,0.115,1.74,0.0,1.74,1.885,0.0,1.885,0.115,0,0.115,1.77,0.0,1.77
2020-10-27 02:30:00,1.8210000000000002,-0.33,1.8506596121,0.101,0,0.101,1.72,-0.33,1.7513708916000001,1.871,0.12,1.8748442602000002,0.101,0,0.101,1.77,0.12,1.774063133
2020-10-27 03:00:00,1.6935,-0.52,1.7715366917000002,0.1135,0,0.1135,1.58,-0.52,1.6633700731,1.8035,0.38,1.8430985459,0.1135,0,0.1135,1.69,0.38,1.7321951391
2020-10-27 03:30:00,1.6345,-0.55,1.7245550876,0.1145,0,0.1145,1.52,-0.55,1.6164467204,1.7445,0.35000000000000003,1.779263963,0.1145,0,0.1145,1.63,0.35000000000000003,1.6671532623
2020-10-27 04:00:00,1.6735,-0.39,1.7183428791000002,0.1335,0,0.1335,1.54,-0.39,1.5886157496000002,1.7235,0.19,1.7339412476,0.1335,0,0.1335,1.5899999999999999,0.19,1.6013119621
2020-10-27 04:30:00,1.6065,-0.14,1.6125886797,0.2165,0,0.2165,1.3900000000000001,-0.14,1.3970325694,1.6365,-0.14,1.6424774732,0.2165,0,0.2165,1.42,-0.14,1.4268847185
2020-10-27 05:00:00,1.624,-0.14,1.6300233127000001,0.254,0,0.254,1.37,-0.14,1.3771347066000001,1.654,-0.14,1.6599144556,0.254,0,0.254,1.4,-0.14,1.406982587
2020-10-27 05:30:00,1.683,0.0,1.683,0.253,0,0.253,1.43,0.0,1.43,1.713,-0.14,1.7187114359,0.253,0,0.253,1.46,-0.14,1.4666969694
2020-10-27 06:00:00,1.784,0.0,1.784,0.264,0,0.264,1.52,0.0,1.52,1.814,0.0,1.814,0.264,0,0.264,1.55,0.0,1.55
2020-10-27 06:30:00,1.9945,-0.29,2.0154727113,0.2645,0,0.2645,1.73,-0.29,1.7541379649,2.0345,0.5,2.0950394388,0.2645,0,0.2645,1.77,0.5,1.839266158
2020-10-27 07:00:00,2.1515,0.16,2.1574411348,0.2515,0,0.2515,1.9,0.16,1.9067249408,2.1815,0.16,2.1873596526,0.2515,0,0.2515,1.9300000000000002,0.16,1.9366207682
2020-10-27 07:30:00,2.3895,0.07,2.3905250992,0.23950000000000002,0,0.23950000000000002,2.15,0.07,2.1511392331,2.4295,0.33,2.4518095868,0.23950000000000002,0,0.23950000000000002,2.19,0.33,2.214723459
2020-10-27 08:00:00,2.512,-0.32,2.5323001402000003,0.232,0,0.232,2.2800000000000002,-0.32,2.302346629,2.5620000000000003,0.55,2.6203709661,0.232,0,0.232,2.33,0.55,2.3940342521
2020-10-27 08:30:00,2.677,0.22,2.6860247579000003,0.227,0,0.227,2.45,0.22,2.4598577195,2.717,0.2,2.7243511154,0.227,0,0.227,2.49,0.2,2.4980192153000003
2020-10-27 09:00:00,2.699,-0.30000000000000004,2.71562166,0.219,0,0.219,2.48,-0.30000000000000004,2.4980792622,2.809,0.58,2.8682539985,0.219,0,0.219,2.59,0.58,2.6541476975
2020-10-27 09:30:00,2.7275,-0.30000000000000004,2.7439490247,0.24750000000000003,0,0.24750000000000003,2.48,-0.30000000000000004,2.4980792622,2.8375,0.62,2.9044459454,0.24750000000000003,0,0.24750000000000003,2.59,0.62,2.6631747971
2020-10-27 10:00:00,2.6205,0.14,2.6242370796000003,0.35050000000000003,0,0.35050000000000003,2.27,0.14,2.2743130831,2.6705,0.30000000000000004,2.6872979459,0.35050000000000003,0,0.35050000000000003,2.32,0.30000000000000004,2.3393161394
2020-10-27 10:30:00,2.535,0.0,2.535,0.34500000000000003,0,0.34500000000000003,2.19,0.0,2.19,2.585,0.38,2.6127810854,0.34500000000000003,0,0.34500000000000003,2.24,0.38,2.2720035211000003
2020-10-27 11:00:00,2.395,-0.27,2.4101711557,0.47500000000000003,0,0.47500000000000003,1.92,-0.27,1.9388914358,2.505,0.65,2.587957689,0.47500000000000003,0,0.47500000000000003,2.03,0.65,2.1315252755
2020-10-27 11:30:00,2.466,-0.28,2.4818452812,0.356,0,0.356,2.11,-0.28,2.1284971223999998,2.576,0.64,2.6543127171,0.356,0,0.356,2.22,0.64,2.3104112188
2020-10-27 12:00:00,2.3925,-0.07,2.3935238144,0.48250000000000004,0,0.48250000000000004,1.9100000000000001,-0.07,1.9112822921000001,2.4725,0.51,2.5245507026,0.48250000000000004,0,0.48250000000000004,1.99,0.51,2.0543125371
2020-10-27 12:30:00,2.2805,0.21,2.2901485214,0.6705,0,0.6705,1.6099999999999999,0.21,1.6236378907,2.3205,0.24,2.3328781043999998,0.6705,0,0.6705,1.65,0.24,1.6673631878
2020-10-27 13:00:00,2.0775,0.24,2.0913168698,0.8975000000000001,0,0.8975000000000001,1.18,0.24,1.2041594579,2.1175,0.24,2.1310575426,0.8975000000000001,0,0.8975000000000001,1.22,0.24,1.2433824834
2020-10-27 13:30:00,2.097,0.24,2.1106892239,0.967,0,0.967,1.13,0.24,1.1552056094,2.137,0.25,2.1515736102,0.967,0,0.967,1.17,0.25,1.1964113004999999
2020-10-27 14:00:00,2.056,0.21,2.0666968815,0.896,0,0.896,1.16,0.21,1.1788553771,2.096,0.21,2.1064937693,0.896,0,0.896,1.2,0.21,1.2182364303
2020-10-27 14:30:00,2.165,0.23,2.1771828127,0.665,0,0.665,1.5,0.23,1.5175308893000001,2.195,0.22,2.2059975068,0.665,0,0.665,1.53,0.22,1.5457360706
2020-10-27 15:00:00,2.2455,0.17,2.251925898,0.5755,0,0.5755,1.67,0.17,1.6786303941,2.2855,0.27,2.3013931107,0.5755,0,0.5755,1.71,0.27,1.7311845656
2020-10-27 15:30:00,2.276,-0.35000000000000003,2.3027540034,0.406,0,0.406,1.87,-0.35000000000000003,1.902472076,2.386,0.5700000000000001,2.4531400286,0.406,0,0.406,1.98,0.5700000000000001,2.06041258
2020-10-27 16:00:00,2.4575,0.19,2.4648339194,0.3075,0,0.3075,2.15,0.19,2.1583790214,2.4975,0.24,2.5090050319,0.3075,0,0.3075,2.19,0.24,2.2031114361
2020-10-27 16:30:00,2.5435,0.24,2.5547978883,0.2635,0,0.2635,2.2800000000000002,0.24,2.2925967809,2.5835,0.22,2.5928502174,0.2635,0,0.2635,2.32,0.22,2.3304076897
2020-10-27 17:00:00,2.719,0.2,2.7263457228,0.249,0,0.249,2.47,0.2,2.4780839372,2.759,0.17,2.7642324432,0.249,0,0.249,2.51,0.17,2.5157503851
2020-10-27 17:30:00,2.976,0.0,2.976,0.246,0,0.246,2.73,0.0,2.73,3.006,0.0,3.006,0.246,0,0.246,2.76,0.0,2.76
2020-10-27 18:00:00,3.1225,0.13,3.1252049933,0.24250000000000002,0,0.24250000000000002,2.88,0.13,2.8829325348,3.1525,0.0,3.1525,0.24250000000000002,0,0.24250000000000002,2.91,0.0,2.91
2020-10-27 18:30:00,3.089,0.0,3.089,0.23900000000000002,0,0.23900000000000002,2.85,0.0,2.85,3.119,0.0,3.119,0.23900000000000002,0,0.23900000000000002,2.88,0.0,2.88
2020-10-27 19:00:00,3.0115,0.0,3.0115,0.24150000000000002,0,0.24150000000000002,2.77,0.0,2.77,3.0415,0.0,3.0415,0.24150000000000002,0,0.24150000000000002,2.8,0.0,2.8
2020-10-27 19:30:00,2.8025,0.0,2.8025,0.24250000000000002,0,0.24250000000000002,2.56,0.0,2.56,2.8325,0.0,2.8325,0.24250000000000002,0,0.24250000000000002,2.59,0.0,2.59
2020-10-27 20:00:00,2.667,-0.47000000000000003,2.7080969333000002,0.157,0,0.157,2.51,-0.47000000000000003,2.5536248746,2.697,0.47000000000000003,2.7376466171000002,0.157,0,0.157,2.54,0.47000000000000003,2.5831182706
2020-10-27 20:30:00,2.459,-0.42,2.4946103904,0.149,0,0.149,2.31,-0.42,2.3478713764,2.489,0.4,2.5209365323,0.149,0,0.149,2.34,0.4,2.3739418695
2020-10-27 21:00:00,2.2720000000000002,-0.52,2.3307475196,0.082,0,0.082,2.19,-0.52,2.2508887134,2.382,0.42,2.4187443023,0.082,0,0.082,2.3,0.42,2.3380333616
2020-10-27 21:30:00,2.1775,-0.5,2.23416791,0.14750000000000002,0,0.14750000000000002,2.03,-0.5,2.0906697491,2.2575,0.42,2.2962374115,0.14750000000000002,0,0.14750000000000002,2.11,0.42,2.1513948963
2020-10-27 22:00:00,1.991,-0.14,1.9959160804,0.231,0,0.231,1.76,-0.14,1.7655594014,2.031,-0.14,2.035819491,0.231,0,0.231,1.8,-0.14,1.8054362354
2020-10-27 22:30:00,1.854,-0.14,1.8592783546,0.234,0,0.234,1.62,-0.14,1.6260381299,1.8940000000000001,-0.14,1.8991671859,0.234,0,0.234,1.6600000000000001,-0.14,1.6658931538
2020-10-27 23:00:00,1.7575,-0.14,1.7630672846,0.23750000000000002,0,0.23750000000000002,1.52,-0.14,1.5264337522,1.7875,-0.14,1.7929741353000002,0.23750000000000002,0,0.23750000000000002,1.55,-0.14,1.5563097378
2020-10-27 23:30:00,1.655,-0.14,1.6609108947,0.225,0,0.225,1.43,-0.14,1.4368368035,1.695,-0.14,1.7007718835999999,0.225,0,0.225,1.47,-0.14,1.4766516177
2020-10-28 00:00:00,1.6360000000000001,-0.14,1.6419792934,0.266,0,0.266,1.37,-0.14,1.3771347066000001,1.666,-0.14,1.6718720047,0.266,0,0.266,1.4,-0.14,1.406982587
2020-10-28 00:30:00,1.9420000000000002,-0.49,2.0028639494,0.262,0,0.262,1.6800000000000002,-0.49,1.75,2.032,0.42,2.0749515657,0.262,0,0.262,1.77,0.42,1.8191481523
2020-10-28 01:00:00,2.055,-0.53,2.1222452733,0.255,0,0.255,1.8,-0.53,1.8764061394,2.125,0.38,2.158709105,0.255,0,0.255,1.87,0.38,1.908219065
2020-10-28 01:30:00,2.005,-0.14,2.0098818373,0.23500000000000001,0,0.23500000000000001,1.77,-0.14,1.7755280905,2.045,-0.14,2.0497865743,0.23500000000000001,0,0.23500000000000001,1.81,-0.14,1.8154062906
2020-10-28 02:00:00,1.8775,-0.14,1.8827124714,0.1875,0,0.1875,1.69,-0.14,1.695788902,1.9075000000000002,-0.14,1.9126307145,0.1875,0,0.1875,1.72,-0.14,1.7256882685
2020-10-28 02:30:00,1.873,-0.52,1.9438438723,0.193,0,0.193,1.6800000000000002,-0.52,1.7586358350000002,1.913,0.41000000000000003,1.9564429458,0.193,0,0.193,1.72,0.41000000000000003,1.7681911661
2020-10-28 03:00:00,1.783,-0.14,1.7884879088,0.233,0,0.233,1.55,-0.14,1.5563097378,1.8130000000000002,-0.14,1.8183973713000001,0.233,0,0.233,1.58,-0.14,1.5861904047
2020-10-28 03:30:00,1.7135,-0.14,1.7192097749,0.1335,0,0.1335,1.58,-0.14,1.5861904047,1.7435,-0.14,1.7491118461,0.1335,0,0.1335,1.6099999999999999,-0.14,1.6160754932999999
2020-10-28 04:00:00,1.699,-0.14,1.7047583406,0.149,0,0.149,1.55,-0.14,1.5563097378,1.729,-0.14,1.7346587561,0.149,0,0.149,1.58,-0.14,1.5861904047
2020-10-28 04:30:00,1.5935000000000001,-0.14,1.5996381622,0.12350000000000001,0,0.12350000000000001,1.47,-0.14,1.4766516177,1.6335000000000002,-0.14,1.6394884110999999,0.12350000000000001,0,0.12350000000000001,1.51,-0.14,1.5164761785
2020-10-28 05:00:00,1.6065,-0.14,1.6125886797,0.20650000000000002,0,0.20650000000000002,1.4,-0.14,1.406982587,1.6365,-0.14,1.6424774732,0.20650000000000002,0,0.20650000000000002,1.43,-0.14,1.4368368035
2020-10-28 05:30:00,1.6480000000000001,0.0,1.6480000000000001,0.158,0,0.158,1.49,0.0,1.49,1.678,0.0,1.678,0.158,0,0.158,1.52,0.0,1.52
2020-10-28 06:00:00,1.7395,-0.49,1.8071967934000002,0.1895,0,0.1895,1.55,-0.49,1.6256075787,1.8295,0.42,1.8770909008,0.1895,0,0.1895,1.6400000000000001,0.42,1.6929264603
2020-10-28 06:30:00,1.941,-0.43,1.9880596068,0.211,0,0.211,1.73,-0.43,1.7826384939,2.041,0.49,2.0989952358,0.211,0,0.211,1.83,0.49,1.8944656239
2020-10-28 07:00:00,2.118,-0.41000000000000003,2.1573187062,0.168,0,0.168,1.9500000000000002,-0.41000000000000003,1.9926364445,2.228,0.5,2.2834149864,0.168,0,0.168,2.06,0.5,2.1198113124
2020-10-28 07:30:00,2.2640000000000002,-0.38,2.2956689657,0.124,0,0.124,2.14,-0.38,2.1734764779,2.364,0.52,2.4205156475000003,0.124,0,0.124,2.24,0.52,2.2995651763
2020-10-28 08:00:00,2.525,-0.24,2.5363802948,0.195,0,0.195,2.33,-0.24,2.3423279019,2.5949999999999998,0.53,2.6485703690999998,0.195,0,0.195,2.4,0.53,2.4578242411
2020-10-28 08:30:00,2.674,-0.24,2.6847487778,0.184,0,0.184,2.49,-0.24,2.501539526,2.7439999999999998,0.5,2.7891819589,0.184,0,0.184,2.56,0.5,2.6083711392
2020-10-28 09:00:00,2.7375,-0.21,2.7455429791,0.17750000000000002,0,0.17750000000000002,2.56,-0.21,2.5685988398,2.8175,0.5,2.8615216669,0.17750000000000002,0,0.17750000000000002,2.64,0.5,2.6869313352
2020-10-28 09:30:00,2.705,0.21,2.7131393256000003,0.305,0,0.305,2.4,0.21,2.4091699815,2.735,0.19,2.741591691,0.305,0,0.305,2.43,0.19,2.4374166651999998
2020-10-28 10:00:00,2.7445,0.24,2.7549737295,0.29450000000000004,0,0.29450000000000004,2.45,0.24,2.461727036,2.7745,0.21,2.7824360280000002,0.29450000000000004,0,0.29450000000000004,2.48,0.21,2.4888752480000003
2020-10-28 10:30:00,2.7435,0.27,2.7567539334999998,0.28350000000000003,0,0.28350000000000003,2.46,0.27,2.4747727168,2.7835,0.24,2.7938275269,0.28350000000000003,0,0.28350000000000003,2.5,0.24,2.5114935795
2020-10-28 11:00:00,2.6675,0.24,2.6782748645,0.3175,0,0.3175,2.35,0.24,2.3622235288,2.7075,0.26,2.7199551926,0.3175,0,0.3175,2.39,0.26,2.4041006634
2020-10-28 11:30:00,2.555,0.27,2.5692265373,0.425,0,0.425,2.13,0.27,2.1470444802,2.585,0.26,2.5980425324,0.425,0,0.425,2.16,0.26,2.1755918735
2020-10-28 12:00:00,2.625,0.28,2.6398910962,0.405,0,0.405,2.22,0.28,2.2375879871,2.6550000000000002,0.26,2.6677003205,0.405,0,0.405,2.25,0.26,2.264972406
2020-10-28 12:30:00,2.7119999999999997,0.27,2.7254071256,0.41200000000000003,0,0.41200000000000003,2.3,0.27,2.3157936005,2.742,0.26,2.7542991849,0.41200000000000003,0,0.41200000000000003,2.33,0.26,2.3444615587
2020-10-28 13:00:00,2.75,0.24,2.7604528614,0.30000000000000004,0,0.30000000000000004,2.45,0.24,2.461727036,2.79,0.22,2.7986603938,0.30000000000000004,0,0.30000000000000004,2.49,0.22,2.499699982
2020-10-28 13:30:00,2.6065,0.24,2.6175259789,0.4965,0,0.4965,2.11,0.24,2.1236054247,2.6365,0.22,2.6456629131,0.4965,0,0.4965,2.14,0.22,2.1512786895
2020-10-28 14:00:00,2.612,0.24,2.6230028593,0.402,0,0.402,2.21,0.24,2.2229934773,2.642,0.23,2.6519924585,0.402,0,0.402,2.24,0.23,2.2517770759999998
2020-10-28 14:30:00,2.6665,-0.1,2.6683744583999998,0.35650000000000004,0,0.35650000000000004,2.31,-0.1,2.312163489,2.7565,0.51,2.8032824064,0.35650000000000004,0,0.35650000000000004,2.4,0.51,2.4535892077
2020-10-28 15:00:00,2.5805,-0.28,2.5956464031,0.3705,0,0.3705,2.21,-0.28,2.227666941,2.6905,0.64,2.7655723187,0.3705,0,0.3705,2.32,0.64,2.406657433
2020-10-28 15:30:00,2.5895,-0.23,2.5996942608999998,0.35950000000000004,0,0.35950000000000004,2.23,-0.23,2.2418296099,2.6895,0.55,2.745161243,0.35950000000000004,0,0.35950000000000004,2.33,0.55,2.3940342521
2020-10-28 16:00:00,2.6755,0.23,2.6853678053000003,0.3055,0,0.3055,2.37,0.23,2.3811341835,2.7155,0.21,2.7236079472,0.3055,0,0.3055,2.41,0.21,2.4191320758
2020-10-28 16:30:00,2.8375,0.23,2.8468063246,0.28750000000000003,0,0.28750000000000003,2.55,0.23,2.5603515384,2.8675,0.21,2.8751793422,0.28750000000000003,0,0.28750000000000003,2.58,0.21,2.5885324027000003
2020-10-28 17:00:00,2.9455,0.19,2.9516216306,0.2755,0,0.2755,2.67,0.19,2.6767517629,2.9855,0.17,2.9903361433,0.2755,0,0.2755,2.71,0.17,2.715326868
2020-10-28 17:30:00,3.06,-0.42,3.0886890423,0.24,0,0.24,2.8200000000000003,-0.42,2.8511050489,3.16,0.52,3.2024990242,0.24,0,0.24,2.92,0.52,2.9659399859
2020-10-28 18:00:00,3.206,0.2,3.2122322457,0.256,0,0.256,2.95,0.2,2.9567718884,3.236,0.0,3.236,0.256,0,0.256,2.98,0.0,2.98
2020-10-28 18:30:00,3.153,-0.48,3.1893273586,0.253,0,0.253,2.9,-0.48,2.9394557319,3.193,0.47000000000000003,3.2274059243,0.253,0,0.253,2.94,0.47000000000000003,2.9773310196000002
2020-10-28 19:00:00,3.0245,-0.28,3.037433168,0.2645,0,0.2645,2.76,-0.28,2.7741665415,3.0545,0.44,3.0860282322,0.2645,0,0.2645,2.79,0.44,2.8244822534000003
2020-10-28 19:30:00,2.8975,-0.14,2.9008802543,0.2675,0,0.2675,2.63,-0.14,2.6337235998,2.9275,-0.14,2.9308456544,0.2675,0,0.2675,2.66,-0.14,2.6636816627
2020-10-28 20:00:00,2.7505,-0.29,2.7657458759,0.2605,0,0.2605,2.49,-0.29,2.5068306684,2.7805,0.12,2.7830882577000002,0.2605,0,0.2605,2.52,0.12,2.5228555249999998
2020-10-28 20:30:00,2.534,-0.14,2.5378644566,0.264,0,0.264,2.27,-0.14,2.2743130831,2.564,0.0,2.564,0.264,0,0.264,2.3,0.0,2.3
2020-10-28 21:00:00,2.3335,-0.14,2.3376959276,0.1635,0,0.1635,2.17,-0.14,2.1745114394,2.3735,-0.14,2.3776253384,0.1635,0,0.1635,2.21,-0.14,2.2144299492
2020-10-28 21:30:00,2.151,-0.51,2.2106336196,0.201,0,0.201,1.9500000000000002,-0.51,2.0155892439,2.251,0.39,2.2845351825,0.201,0,0.201,2.05,0.39,2.0867678357
2020-10-28 22:00:00,1.996,-0.54,2.0677562719,0.226,0,0.226,1.77,-0.54,1.8505404616,2.106,0.37,2.1382553636,0.226,0,0.226,1.88,0.37,1.9160636733
2020-10-28 22:30:00,1.8605,-0.48,1.921421414,0.2205,0,0.2205,1.6400000000000001,-0.48,1.7088007491,1.9505,0.34,1.9799116773,0.2205,0,0.2205,1.73,0.34,1.7630938716
2020-10-28 23:00:00,1.8115,-0.14,1.8169018273000002,0.2515,0,0.2515,1.56,-0.14,1.5662694531999999,1.8515000000000001,-0.14,1.8567854615,0.2515,0,0.2515,1.6,-0.14,1.606113321
2020-10-28 23:30:00,1.726,-0.14,1.7316685595,0.256,0,0.256,1.47,-0.14,1.4766516177,1.766,-0.14,1.7715405725000002,0.256,0,0.256,1.51,-0.14,1.5164761785
2020-10-29 00:00:00,1.6955,-0.14,1.7012701872,0.23550000000000001,0,0.23550000000000001,1.46,-0.14,1.4666969694,1.7455,-0.14,1.7511054366,0.23550000000000001,0,0.23550000000000001,1.51,-0.14,1.5164761785
2020-10-29 00:30:00,1.9955,-0.48,2.052418147,0.2255,0,0.2255,1.77,-0.48,1.8339302059,2.1055,0.44,2.1509835541,0.2255,0,0.2255,1.88,0.44,1.9308029418000001
2020-10-29 01:00:00,2.0925,-0.53,2.1585773672,0.12250000000000001,0,0.12250000000000001,1.97,-0.53,2.040049019,2.2025,0.4,2.2385276969,0.12250000000000001,0,0.12250000000000001,2.08,0.4,2.1181123672
2020-10-29 01:30:00,2.048,-0.36,2.0793999134,0.078,0,0.078,1.97,-0.36,2.0026232796,2.108,0.16,2.114063386,0.078,0,0.078,2.03,0.16,2.0362956563
2020-10-29 02:00:00,1.949,-0.29,1.9704570536000001,0.139,0,0.139,1.81,-0.29,1.8330848316,1.999,0.07,2.0002252373,0.139,0,0.139,1.8599999999999999,0.07,1.8613167382
2020-10-29 02:30:00,1.8595000000000002,-0.52,1.9308392605,0.1595,0,0.1595,1.7000000000000002,-0.52,1.7777513887,1.9695,0.35000000000000003,2.0003575305,0.1595,0,0.1595,1.81,0.35000000000000003,1.8435292241
2020-10-29 03:00:00,1.812,-0.14,1.8174003411,0.14200000000000002,0,0.14200000000000002,1.67,-0.14,1.6758579892,1.8519999999999999,-0.14,1.8572840386,0.14200000000000002,0,0.14200000000000002,1.71,-0.14,1.7157214226000002
2020-10-29 03:30:00,1.7189999999999999,-0.14,1.7246915666,0.11900000000000001,0,0.11900000000000001,1.6,-0.14,1.606113321,1.749,-0.14,1.7545942551,0.11900000000000001,0,0.11900000000000001,1.63,-0.14,1.6360012225
2020-10-29 04:00:00,1.6875,-0.14,1.6932974488,0.1675,0,0.1675,1.52,-0.14,1.5264337522,1.7275,-0.14,1.7331636536000001,0.1675,0,0.1675,1.56,-0.14,1.5662694531999999
2020-10-29 04:30:00,1.6485,-0.14,1.6544341178000002,0.1885,0,0.1885,1.46,-0.14,1.4666969694,1.6885,-0.14,1.6942940270000002,0.1885,0,0.1885,1.5,-0.14,1.5065191668
2020-10-29 05:00:00,1.6545,-0.14,1.6604126745999999,0.1945,0,0.1945,1.46,-0.14,1.4666969694,1.6945000000000001,-0.14,1.7002735809,0.1945,0,0.1945,1.5,-0.14,1.5065191668
2020-10-29 05:30:00,1.6435,-0.49,1.7149904518999999,0.1635,0,0.1635,1.48,-0.49,1.5590060935999999,1.7135,0.41000000000000003,1.7618689650000001,0.1635,0,0.1635,1.55,0.41000000000000003,1.6033090781000001
2020-10-29 06:00:00,1.772,0.16,1.7792088128999999,0.192,0,0.192,1.58,0.16,1.5880806025,1.802,0.0,1.802,0.192,0,0.192,1.6099999999999999,0.0,1.6099999999999999
2020-10-29 06:30:00,2.004,0.16,2.0103770791,0.20400000000000001,0,0.20400000000000001,1.8,0.16,1.8070971196999999,2.044,0.15,2.0494965235000002,0.20400000000000001,0,0.20400000000000001,1.8399999999999999,0.15,1.8461040057
2020-10-29 07:00:00,2.0875,-0.43,2.1313273446,0.2275,0,0.2275,1.8599999999999999,-0.43,1.9090573590000002,2.1575,0.48,2.2102502686,0.2275,0,0.2275,1.9300000000000002,0.48,1.9887936042
2020-10-29 07:30:00,2.266,-0.23,2.277642641,0.216,0,0.216,2.05,-0.23,2.0628620894,2.336,0.44,2.3770771969,0.216,0,0.216,2.12,0.44,2.1651789764
2020-10-29 08:00:00,2.4050000000000002,0.21,2.4141509895,0.225,0,0.225,2.18,0.21,2.1900913223,2.435,0.19,2.4424014821,0.225,0,0.225,2.21,0.19,2.2181523843
2020-10-29 08:30:00,2.558,0.21,2.5666055404,0.228,0,0.228,2.33,0.21,2.3394443785,2.588,0.19,2.594965125,0.228,0,0.228,2.36,0.19,2.3676359517
2020-10-29 09:00:00,2.6125,0.21,2.6209266014,0.2525,0,0.2525,2.36,0.21,2.3693247983,2.6525,0.19,2.6592961945,0.2525,0,0.2525,2.4,0.19,2.4075090862
2020-10-29 09:30:00,2.651,0.25,2.662761912,0.291,0,0.291,2.36,0.25,2.3732045845,2.691,0.23,2.7008111744,0.291,0,0.291,2.4,0.23,2.410995645
2020-10-29 10:00:00,2.607,0.25,2.6189595262000003,0.337,0,0.337,2.27,0.25,2.2837250272,2.637,0.23,2.6470113336,0.337,0,0.337,2.3,0.23,2.3114713929
2020-10-29 10:30:00,2.545,0.25,2.557249499,0.335,0,0.335,2.21,0.25,2.2240953217,2.585,0.23,2.5952119374000002,0.335,0,0.335,2.25,0.23,2.2617250053999998
2020-10-29 11:00:00,2.5085,0.25,2.5209268633,0.3385,0,0.3385,2.17,0.25,2.1843534513,2.5484999999999998,0.23,2.5588576064,0.3385,0,0.3385,2.21,0.23,2.2219360927
2020-10-29 11:30:00,2.488,0.16,2.4931393864,0.388,0,0.388,2.1,0.16,2.106086418,2.5380000000000003,0.32,2.5580938216,0.388,0,0.388,2.15,0.32,2.1736835096
2020-10-29 12:00:00,2.36,0.25,2.3732045845,0.5,0,0.5,1.8599999999999999,0.25,1.8767258724,2.4,0.23,2.410995645,0.5,0,0.5,1.9,0.23,1.9138704240000002
2020-10-29 12:30:00,2.336,0.24,2.3482964038,0.546,0,0.546,1.79,0.24,1.8060177186000002,2.376,0.23,2.3871061979,0.546,0,0.546,1.83,0.23,1.8443969204
2020-10-29 13:00:00,2.3465,0.24,2.3587416667,0.47650000000000003,0,0.47650000000000003,1.87,0.24,1.885338166,2.3865,0.21,2.3957216554,0.47650000000000003,0,0.47650000000000003,1.9100000000000001,0.21,1.921509823
2020-10-29 13:30:00,2.3555,0.22,2.3657515191,0.3855,0,0.3855,1.97,0.22,1.9822462007000001,2.3955,0.2,2.4038344889,0.3855,0,0.3855,2.01,0.2,2.0199257412
2020-10-29 14:00:00,2.37,-0.28,2.3864827676,0.33,0,0.33,2.04,-0.28,2.0591260282,2.48,0.6000000000000001,2.5515485494,0.33,0,0.33,2.15,0.6000000000000001,2.2321514286
2020-10-29 14:30:00,2.383,-0.28,2.399393465,0.343,0,0.343,2.04,-0.28,2.0591260282,2.493,0.64,2.5738393501,0.343,0,0.343,2.15,0.64,2.2432342722
2020-10-29 15:00:00,2.3689999999999998,-0.30000000000000004,2.387919806,0.329,0,0.329,2.04,-0.30000000000000004,2.0619408333,2.499,0.62,2.5747623191,0.329,0,0.329,2.17,0.62,2.2568340657
2020-10-29 15:30:00,2.4195,-0.2,2.4277520981,0.2995,0,0.2995,2.12,-0.2,2.1294130647,2.5195,0.54,2.5767188923,0.2995,0,0.2995,2.22,0.54,2.2847319318
2020-10-29 16:00:00,2.516,0.23,2.526490847,0.28600000000000003,0,0.28600000000000003,2.23,0.23,2.2418296099,2.5460000000000003,0.21,2.5546459637,0.28600000000000003,0,0.28600000000000003,2.26,0.21,2.2697356674
2020-10-29 16:30:00,2.6215,-0.26,2.6343618297,0.2715,0,0.2715,2.35,-0.26,2.3643392312,2.7215,0.56,2.7785179953,0.2715,0,0.2715,2.45,0.56,2.5131852299
2020-10-29 17:00:00,2.8495,-0.04,2.8497807372,0.2695,0,0.2695,2.58,-0.04,2.5803100589,2.9095,0.44,2.9425822418000003,0.2695,0,0.2695,2.64,0.44,2.6764155133000003
2020-10-29 17:30:00,2.9055,0.05,2.9059301867,0.2655,0,0.2655,2.64,0.05,2.6404734424000003,2.9455,0.48,2.9843542434,0.2655,0,0.2655,2.68,0.48,2.722645772
2020-10-29 18:00:00,3.026,0.21,3.0332780947,0.216,0,0.216,2.81,0.21,2.8178360492000003,3.066,0.18,3.0712792123,0.216,0,0.216,2.85,0.18,2.8556785532999998
2020-10-29 18:30:00,2.9695,0.17,2.9743621585,0.23950000000000002,0,0.23950000000000002,2.73,0.17,2.735287919,2.9995000000000003,0.0,2.9995000000000003,0.23950000000000002,0,0.23950000000000002,2.76,0.0,2.76
2020-10-29 19:00:00,2.909,0.15,2.9128647411,0.269,0,0.269,2.64,0.15,2.6442579299,2.939,0.0,2.939,0.269,0,0.269,2.67,0.0,2.67
2020-10-29 19:30:00,2.748,-0.48,2.7896064239,0.268,0,0.268,2.48,-0.48,2.5260245446000003,2.8280000000000003,0.45,2.8635788797,0.268,0,0.268,2.56,0.45,2.5992498918
2020-10-29 20:00:00,2.577,-0.45,2.6159948394,0.267,0,0.267,2.31,-0.45,2.3534230389,2.667,0.45,2.7046975801,0.267,0,0.267,2.4,0.45,2.4418230894
2020-10-29 20:30:00,2.437,-0.49,2.4857733203,0.267,0,0.267,2.17,-0.49,2.2246348015,2.477,0.45,2.5175442399,0.267,0,0.267,2.21,0.45,2.2553491969
2020-10-29 21:00:00,2.3205,-0.47000000000000003,2.36761911,0.2605,0,0.2605,2.06,-0.47000000000000003,2.1129363455,2.3605,0.45,2.4030106637,0.2605,0,0.2605,2.1,0.45,2.1476731595
2020-10-29 21:30:00,2.0885,-0.48,2.1429494278,0.2685,0,0.2685,1.82,-0.48,1.8822327167,2.1485,0.44,2.1930919383,0.2685,0,0.2685,1.88,0.44,1.9308029418000001
2020-10-29 22:00:00,1.9665,0.0,1.9665,0.2665,0,0.2665,1.7000000000000002,0.0,1.7000000000000002,1.9965000000000002,0.0,1.9965000000000002,0.2665,0,0.2665,1.73,0.0,1.73
2020-10-29 22:30:00,1.8245,0.0,1.8245,0.2645,0,0.2645,1.56,0.0,1.56,1.8645,0.0,1.8645,0.2645,0,0.2645,1.6,0.0,1.6
2020-10-29 23:00:00,1.798,0.0,1.798,0.258,0,0.258,1.54,0.0,1.54,1.828,0.0,1.828,0.258,0,0.258,1.57,0.0,1.57
2020-10-29 23:30:00,1.7045,-0.48,1.7707965016,0.2645,0,0.2645,1.44,-0.48,1.5178932769,1.7845,0.44,1.8379445721,0.2645,0,0.2645,1.52,0.44,1.5824032356000002
2020-10-30 00:00:00,1.623,0.0,1.623,0.263,0,0.263,1.3599999999999999,0.0,1.3599999999999999,1.663,0.0,1.663,0.263,0,0.263,1.4,0.0,1.4
2020-10-30 00:30:00,1.9885000000000002,-0.46,2.0410125551,0.2585,0,0.2585,1.73,-0.46,1.7901117283999999,2.0185,0.44,2.0658998645,0.2585,0,0.2585,1.76,0.44,1.8141664753
2020-10-30 01:00:00,2.076,0.0,2.076,0.246,0,0.246,1.83,0.0,1.83,2.106,0.0,2.106,0.246,0,0.246,1.8599999999999999,0.0,1.8599999999999999
2020-10-30 01:30:00,1.968,0.0,1.968,0.258,0,0.258,1.71,0.0,1.71,1.998,0.0,1.998,0.258,0,0.258,1.74,0.0,1.74
2020-10-30 02:00:00,1.8335,-0.47000000000000003,1.8927816171,0.2635,0,0.2635,1.57,-0.47000000000000003,1.6388410539,1.8735,0.44,1.9244745387000002,0.2635,0,0.2635,1.6099999999999999,0.44,1.6690416412
2020-10-30 02:30:00,1.754,0.0,1.754,0.264,0,0.264,1.49,0.0,1.49,1.794,0.0,1.794,0.264,0,0.264,1.53,0.0,1.53
2020-10-30 03:00:00,1.6745,0.0,1.6745,0.2645,0,0.2645,1.4100000000000001,0.0,1.4100000000000001,1.7145000000000001,0.0,1.7145000000000001,0.2645,0,0.2645,1.45,0.0,1.45
2020-10-30 03:30:00,1.6155,0.0,1.6155,0.2655,0,0.2655,1.35,0.0,1.35,1.6455000000000002,0.0,1.6455000000000002,0.2655,0,0.2655,1.38,0.0,1.38
2020-10-30 04:00:00,1.6125,0.0,1.6125,0.2625,0,0.2625,1.35,0.0,1.35,1.6425,0.0,1.6425,0.2625,0,0.2625,1.38,0.0,1.38
2020-10-30 04:30:00,1.5230000000000001,0.0,1.5230000000000001,0.263,0,0.263,1.26,0.0,1.26,1.5630000000000002,0.0,1.5630000000000002,0.263,0,0.263,1.3,0.0,1.3
2020-10-30 05:00:00,1.524,0.0,1.524,0.264,0,0.264,1.26,0.0,1.26,1.564,0.0,1.564,0.264,0,0.264,1.3,0.0,1.3
2020-10-30 05:30:00,1.5935000000000001,-0.43,1.6504975765,0.2635,0,0.2635,1.33,-0.43,1.3977839604,1.6735,0.46,1.7355697191,0.2635,0,0.2635,1.4100000000000001,0.46,1.483138564
2020-10-30 06:00:00,1.6840000000000002,-0.43,1.7380322206,0.264,0,0.264,1.42,-0.43,1.4836778626,1.724,0.46,1.7843138737,0.264,0,0.264,1.46,0.46,1.5307514494999999
2020-10-30 06:30:00,1.901,-0.33,1.9294302268,0.261,0,0.261,1.6400000000000001,-0.33,1.6728717823,1.9609999999999999,0.48,2.0188910322,0.261,0,0.261,1.7000000000000002,0.48,1.7664653973000002
2020-10-30 07:00:00,2.061,-0.06,2.0618731775,0.261,0,0.261,1.8,-0.06,1.8009997224,2.111,0.37,2.1431801138,0.261,0,0.261,1.85,0.37,1.88663722
2020-10-30 07:30:00,2.178,0.18,2.1854253591,0.258,0,0.258,1.92,0.18,1.9284190416,2.218,0.16,2.2237634766,0.258,0,0.258,1.96,0.16,1.9665197685
2020-10-30 08:00:00,2.319,0.09,2.3207457853,0.269,0,0.269,2.05,0.09,2.0519746587,2.359,0.31,2.3792816143,0.269,0,0.269,2.09,0.31,2.112865353
2020-10-30 08:30:00,2.4735,0.2,2.4815725357,0.2735,0,0.2735,2.2,0.2,2.2090722034,2.5135,0.19,2.520670992,0.2735,0,0.2735,2.24,0.19,2.2480435939
2020-10-30 09:00:00,2.5375,0.09,2.5390955575,0.2575,0,0.2575,2.2800000000000002,0.09,2.2817756244,2.5875,0.33,2.6084585966000002,0.2575,0,0.2575,2.33,0.33,2.3532530676
2020-10-30 09:30:00,2.5465,-0.32,2.5665272744000003,0.3065,0,0.3065,2.24,-0.32,2.2627416998,2.6565000000000003,0.62,2.7278915393,0.3065,0,0.3065,2.35,0.62,2.4304114878
2020-10-30 10:00:00,2.5115,-0.32,2.5318041492,0.3215,0,0.3215,2.19,-0.32,2.2132555207,2.6215,0.62,2.6938192683,0.3215,0,0.3215,2.3,0.62,2.3820999139
2020-10-30 10:30:00,2.4785,0.16,2.4836590446,0.3385,0,0.3385,2.14,0.16,2.1459729728,2.5285,0.27,2.5428748003,0.3385,0,0.3385,2.19,0.27,2.2065810658
2020-10-30 11:00:00,2.4395,0.25,2.4522765444,0.3295,0,0.3295,2.11,0.25,2.1247588098,2.4695,0.24,2.4811348714,0.3295,0,0.3295,2.14,0.24,2.1534158911
2020-10-30 11:30:00,2.553,0.25,2.5652112973,0.273,0,0.273,2.2800000000000002,0.25,2.2936651892,2.583,0.24,2.5941258643,0.273,0,0.273,2.31,0.24,2.322434068
2020-10-30 12:00:00,2.5495,0.23,2.5598535603,0.23950000000000002,0,0.23950000000000002,2.31,0.23,2.321421978,2.5795,0.22,2.5888646643,0.23950000000000002,0,0.23950000000000002,2.34,0.22,2.3503191273
2020-10-30 12:30:00,2.4565,0.21,2.4654598455,0.1865,0,0.1865,2.27,0.21,2.2796929618,2.4965,0.19,2.5037196828,0.1865,0,0.1865,2.31,0.19,2.3178006817
2020-10-30 13:00:00,2.3615,0.19,2.3691311171000002,0.18150000000000002,0,0.18150000000000002,2.18,0.19,2.1882641522,2.4015,0.17,2.4075095535,0.18150000000000002,0,0.18150000000000002,2.22,0.17,2.2264994947
2020-10-30 13:30:00,2.319,0.19,2.3267705087,0.159,0,0.159,2.16,0.19,2.1683403792,2.349,0.17,2.35514352,0.159,0,0.159,2.19,0.17,2.1965882636
2020-10-30 14:00:00,2.3035,0.19,2.3113226192,0.1335,0,0.1335,2.17,0.19,2.1783020911,2.3435,0.17,2.3496579006,0.1335,0,0.1335,2.21,0.17,2.2165288178
2020-10-30 14:30:00,2.338,0.21,2.3474121922,0.108,0,0.108,2.23,0.21,2.2398660674,2.368,0.18,2.3748313624,0.108,0,0.108,2.26,0.18,2.2671568098
2020-10-30 15:00:00,2.302,-0.37,2.3315454102,0.07200000000000001,0,0.07200000000000001,2.23,-0.37,2.2604866733,2.412,0.54,2.4717087207,0.07200000000000001,0,0.07200000000000001,2.34,0.54,2.4014995315
2020-10-30 15:30:00,2.3609999999999998,-0.39,2.3929941496,0.091,0,0.091,2.27,-0.39,2.3032585613,2.471,0.54,2.5293163108,0.091,0,0.091,2.38,0.54,2.4404917537
2020-10-30 16:00:00,2.3755,-0.43,2.4141044406,0.1355,0,0.1355,2.24,-0.43,2.2808989456,2.4855,0.49,2.5333397423,0.1355,0,0.1355,2.35,0.49,2.4005416056
2020-10-30 16:30:00,2.5205,-0.42,2.555253461,0.1505,0,0.1505,2.37,-0.42,2.4069275020000003,2.6305,0.5,2.6775978507,0.1505,0,0.1505,2.48,0.5,2.5299011838
2020-10-30 17:00:00,2.6695,-0.42,2.702337923,0.1395,0,0.1395,2.5300000000000002,-0.42,2.5646247289,2.7295,0.5,2.7749180619000002,0.1395,0,0.1395,2.59,0.5,2.6378210705000003
2020-10-30 17:30:00,2.8145,-0.42,2.8456651683,0.1245,0,0.1245,2.69,-0.42,2.722590678,2.8945,0.53,2.9426230221000003,0.1245,0,0.1245,2.77,0.53,2.820248216
2020-10-30 18:00:00,2.9085,0.15,2.9123654046,0.11850000000000001,0,0.11850000000000001,2.79,0.15,2.7940293485,2.9385,0.0,2.9385,0.11850000000000001,0,0.11850000000000001,2.8200000000000003,0.0,2.8200000000000003
2020-10-30 18:30:00,2.8285,0.0,2.8285,0.1085,0,0.1085,2.7199999999999998,0.0,2.7199999999999998,2.8485,0.0,2.8485,0.1085,0,0.1085,2.74,0.0,2.74
2020-10-30 19:00:00,2.71,0.0,2.71,0.12,0,0.12,2.59,0.0,2.59,2.74,0.0,2.74,0.12,0,0.12,2.62,0.0,2.62
2020-10-30 19:30:00,2.614,0.0,2.614,0.154,0,0.154,2.46,0.0,2.46,2.644,0.0,2.644,0.154,0,0.154,2.49,0.0,2.49
2020-10-30 20:00:00,2.3255,-0.49,2.3765626964,0.1155,0,0.1155,2.21,-0.49,2.2636695872,2.3955,0.44,2.4355739057,0.1155,0,0.1155,2.2800000000000002,0.44,2.3220680438
2020-10-30 20:30:00,2.1775,-0.49,2.2319512203,0.1375,0,0.1375,2.04,-0.49,2.0980228788,2.2875,0.44,2.3294326026,0.1375,0,0.1375,2.15,0.44,2.1945614596
2020-10-30 21:00:00,2.092,-0.51,2.1532682137,0.232,0,0.232,1.8599999999999999,-0.51,1.9286523792999999,2.202,0.4,2.2380357459,0.232,0,0.232,1.97,0.4,2.0101989951
2020-10-30 21:30:00,1.9925000000000002,-0.45,2.0426835903,0.2525,0,0.2525,1.74,-0.45,1.7972478961,2.0425,0.41000000000000003,2.0832441648,0.2525,0,0.2525,1.79,0.41000000000000003,1.8363550855000002
2020-10-30 22:00:00,1.837,-0.47000000000000003,1.8961721968,0.257,0,0.257,1.58,-0.47000000000000003,1.6484234893,1.937,0.44,1.9863456396,0.257,0,0.257,1.6800000000000002,0.44,1.7366634677000001
2020-10-30 22:30:00,1.6985000000000001,-0.47000000000000003,1.7623286442000001,0.2685,0,0.2685,1.43,-0.47000000000000003,1.5052574531,1.8085,0.44,1.8612555574,0.2685,0,0.2685,1.54,0.44,1.6016241756
2020-10-30 23:00:00,1.6720000000000002,-0.47000000000000003,1.7368028098,0.272,0,0.272,1.4,-0.47000000000000003,1.476787053,1.782,0.43,1.8331459298000001,0.272,0,0.272,1.51,0.43,1.5700318468
2020-10-30 23:30:00,1.633,-0.5,1.7078316662000002,0.273,0,0.273,1.3599999999999999,-0.5,1.4489996549,1.7229999999999999,0.43,1.7758459956000001,0.273,0,0.273,1.45,0.43,1.5124152869
2020-10-31 00:00:00,1.6325,0.0,1.6325,0.2725,0,0.2725,1.3599999999999999,0.0,1.3599999999999999,1.6625,0.0,1.6625,0.2725,0,0.2725,1.3900000000000001,0.0,1.3900000000000001
2020-10-31 00:30:00,1.923,-0.47000000000000003,1.9796032431000001,0.273,0,0.273,1.65,-0.47000000000000003,1.7156339936,1.9929999999999999,0.45,2.0431713095,0.273,0,0.273,1.72,0.45,1.7778920102
2020-10-31 01:00:00,2.0135,-0.14,2.0183612784,0.2735,0,0.2735,1.74,-0.14,1.7456230979,2.0435,-0.14,2.0482900796,0.2735,0,0.2735,1.77,-0.14,1.7755280905
2020-10-31 01:30:00,1.92,0.0,1.92,0.27,0,0.27,1.65,0.0,1.65,1.9500000000000002,0.0,1.9500000000000002,0.27,0,0.27,1.6800000000000002,0.0,1.6800000000000002
2020-10-31 02:00:00,1.762,-0.47000000000000003,1.8236074139,0.272,0,0.272,1.49,-0.47000000000000003,1.5623699946,1.792,0.44,1.8452273573,0.272,0,0.272,1.52,0.44,1.5824032356000002
2020-10-31 02:30:00,1.691,-0.47000000000000003,1.7551014216,0.271,0,0.271,1.42,-0.47000000000000003,1.495760676,1.791,0.43,1.841896034,0.271,0,0.271,1.52,0.43,1.5796518604
2020-10-31 03:00:00,1.671,-0.49,1.7413618234000001,0.271,0,0.271,1.4,-0.49,1.483273407,1.7309999999999999,0.43,1.7836089818,0.271,0,0.271,1.46,0.43,1.5220052562
2020-10-31 03:30:00,1.5305,-0.14,1.5368897976,0.2705,0,0.2705,1.26,-0.14,1.2677539193,1.5705,-0.14,1.5767277032,0.2705,0,0.2705,1.3,-0.14,1.3075167303
2020-10-31 04:00:00,1.513,0.0,1.513,0.273,0,0.273,1.24,0.0,1.24,1.553,0.0,1.553,0.273,0,0.273,1.28,0.0,1.28
2020-10-31 04:30:00,1.4425,-0.14,1.4492778374,0.2725,0,0.2725,1.17,-0.14,1.1783462988,1.4725000000000001,-0.14,1.4791403754,0.2725,0,0.2725,1.2,-0.14,1.2081390648
2020-10-31 05:00:00,1.441,-0.14,1.4477848597,0.271,0,0.271,1.17,-0.14,1.1783462988,1.471,-0.14,1.4776471162,0.271,0,0.271,1.2,-0.14,1.2081390648
2020-10-31 05:30:00,1.482,0.13,1.4876908281,0.272,0,0.272,1.21,0.13,1.2169634341,1.512,0.13,1.5175783341,0.272,0,0.272,1.24,0.13,1.2467958935
2020-10-31 06:00:00,1.522,-0.46,1.5899949685,0.272,0,0.272,1.25,-0.46,1.3319534526,1.592,0.44,1.6516852,0.272,0,0.272,1.32,0.44,1.3914021705000001
2020-10-31 06:30:00,1.7005,-0.44,1.7565022773,0.2705,0,0.2705,1.43,-0.44,1.496161756,1.8105,0.46,1.868023086,0.2705,0,0.2705,1.54,0.46,1.6072336482
2020-10-31 07:00:00,1.758,-0.44,1.8122262552000001,0.268,0,0.268,1.49,-0.44,1.5536087023,1.858,0.48,1.9190007816999999,0.268,0,0.268,1.5899999999999999,0.48,1.6608732643000002
2020-10-31 07:30:00,1.83,-0.22,1.8431766058,0.27,0,0.27,1.56,-0.22,1.5754364475,1.8599999999999999,0.5,1.9260321908,0.27,0,0.27,1.5899999999999999,0.5,1.6667633305
2020-10-31 08:00:00,1.941,-0.42,1.9859206933,0.271,0,0.271,1.67,-0.42,1.7220046458,2.021,0.5,2.0819320354,0.271,0,0.271,1.75,0.5,1.8200274723
2020-10-31 08:30:00,2.0735,-0.4,2.111729682,0.2735,0,0.2735,1.8,-0.4,1.8439088915,2.1835,0.52,2.244565047,0.2735,0,0.2735,1.9100000000000001,0.52,1.9795201439
2020-10-31 09:00:00,2.238,-0.19,2.2460507563,0.278,0,0.278,1.96,-0.19,1.9691876498,2.308,0.43,2.3477146334,0.278,0,0.278,2.03,0.43,2.0750421682
2020-10-31 09:30:00,2.337,0.2,2.3455423680000003,0.28700000000000003,0,0.28700000000000003,2.05,0.2,2.0597329924,2.377,0.19,2.3845815146,0.28700000000000003,0,0.28700000000000003,2.09,0.19,2.0986185933
2020-10-31 10:00:00,2.2305,-0.19,2.2385777293,0.35050000000000003,0,0.35050000000000003,1.88,-0.19,1.8895766722,2.2805,0.49,2.3325480167,0.35050000000000003,0,0.35050000000000003,1.9300000000000002,0.49,1.9912307752
2020-10-31 10:30:00,2.1975,0.18,2.2048596894,0.3875,0,0.3875,1.81,0.18,1.8189282559,2.2275,0.17,2.2339776745,0.3875,0,0.3875,1.8399999999999999,0.17,1.8478365729
2020-10-31 11:00:00,2.063,0.18,2.0708377532,0.643,0,0.643,1.42,0.18,1.4313629868,2.103,0.17,2.109859948,0.643,0,0.643,1.46,0.17,1.4698639393000001
2020-10-31 11:30:00,2.005,0.18,2.0130635857,0.625,0,0.625,1.38,0.18,1.3916896206,2.035,0.17,2.0420883918,0.625,0,0.625,1.4100000000000001,0.17,1.4202112519
2020-10-31 12:00:00,2.0565,0.14,2.0612598696,0.7465,0,0.7465,1.31,0.14,1.3174596768,2.0965,0.18,2.1042129764,0.7465,0,0.7465,1.35,0.18,1.3619471355
2020-10-31 12:30:00,2.0,-0.11,2.0030227158,0.62,0,0.62,1.38,-0.11,1.3843771163,2.07,0.37,2.1028076469,0.62,0,0.62,1.45,0.37,1.4964624954
2020-10-31 13:00:00,1.8519999999999999,-0.37,1.8885984221,0.772,0,0.772,1.08,-0.37,1.1416216536000001,1.952,0.53,2.0226724896,0.772,0,0.772,1.18,0.53,1.2935609765
2020-10-31 13:30:00,1.9195000000000002,-0.34,1.9493794525,0.6295000000000001,0,0.6295000000000001,1.29,-0.34,1.3340539719,1.9895,0.5,2.0513678973,0.6295000000000001,0,0.6295000000000001,1.3599999999999999,0.5,1.4489996549
2020-10-31 14:00:00,1.9140000000000001,0.18,1.9224453178,0.654,0,0.654,1.26,0.18,1.2727922061,1.9540000000000002,0.18,1.9622731716000001,0.654,0,0.654,1.3,0.18,1.3124023773
2020-10-31 14:30:00,1.8835000000000002,0.18,1.8920814597,0.6135,0,0.6135,1.27,0.18,1.2826924807,1.9235000000000002,0.18,1.9319037890000001,0.6135,0,0.6135,1.31,0.18,1.3223085873
2020-10-31 15:00:00,1.9955,-0.25,2.0110992641,0.3355,0,0.3355,1.6600000000000001,-0.25,1.6787197503,2.0455,0.47000000000000003,2.0988020988,0.3355,0,0.3355,1.71,0.47000000000000003,1.7734147851
2020-10-31 15:30:00,1.987,-0.43,2.0329950812,0.397,0,0.397,1.5899999999999999,-0.43,1.6471186964,2.077,0.49,2.1340171039999998,0.397,0,0.397,1.6800000000000002,0.49,1.75
2020-10-31 16:00:00,2.1905,0.23,2.2025417703,0.29050000000000004,0,0.29050000000000004,1.9,0.23,1.9138704240000002,2.2205,0.21,2.2304080905,0.29050000000000004,0,0.29050000000000004,1.9300000000000002,0.21,1.9413912537
2020-10-31 16:30:00,2.294,-0.23,2.305501247,0.164,0,0.164,2.13,-0.23,2.1423818521,2.354,0.5,2.406515323,0.164,0,0.164,2.19,0.5,2.2463525992
2020-10-31 17:00:00,2.1405,0.2,2.1498233067,0.0405,0,0.0405,2.1,0.2,2.109502311,2.1805,0.27,2.1971527598,0.0405,0,0.0405,2.14,0.27,2.156965461
2020-10-31 17:30:00,2.4455,-0.16,2.4507285141,0.1255,0,0.1255,2.32,-0.16,2.3255106966,2.4855,0.47000000000000003,2.5295474398,0.1255,0,0.1255,2.36,0.47000000000000003,2.4063457773
2020-10-31 18:00:00,2.5385,0.15,2.5429278893,0.1385,0,0.1385,2.4,0.15,2.4046829313,2.5685000000000002,0.0,2.5685000000000002,0.1385,0,0.1385,2.43,0.0,2.43
2020-10-31 18:30:00,2.439,0.15,2.4436081928,0.079,0,0.079,2.36,0.15,2.3647621445,2.469,0.17,2.4748456518,0.079,0,0.079,2.39,0.17,2.396038397
2020-10-31 19:00:00,2.335,-0.12,2.3380814785,0.105,0,0.105,2.23,-0.12,2.2332263656,2.355,-0.14,2.3591576887,0.105,0,0.105,2.25,-0.14,2.2543513479
2020-10-31 19:30:00,2.164,-0.14,2.1685239219,0.134,0,0.134,2.03,-0.14,2.0348218595,2.194,0.17,2.2005762882,0.134,0,0.134,2.06,0.17,2.0670026609
2020-10-31 20:00:00,2.1175,-0.49,2.173454911,0.1075,0,0.1075,2.01,-0.49,2.0688644228,2.2075,0.43,2.2489900511,0.1075,0,0.1075,2.1,0.43,2.1435717856
2020-10-31 20:30:00,2.1390000000000002,-0.14,2.143576684,0.089,0,0.089,2.05,-0.14,2.0547749268,2.169,-0.14,2.173513515,0.089,0,0.089,2.08,-0.14,2.0847062143
2020-10-31 21:00:00,2.0245,-0.14,2.029334928,0.0945,0,0.0945,1.9300000000000002,-0.14,1.9350710581000001,2.0545,-0.14,2.0592644925,0.0945,0,0.0945,1.96,-0.14,1.9649936387
2020-10-31 21:30:00,1.909,-0.14,1.9141266938000001,0.089,0,0.089,1.82,-0.14,1.8253766735,1.939,-0.14,1.9440475817,0.089,0,0.089,1.85,-0.14,1.8552897348
2020-10-31 22:00:00,1.816,-0.14,1.8213884814,0.106,0,0.106,1.71,-0.14,1.7157214226000002,1.846,-0.14,1.851301164,0.106,0,0.106,1.74,-0.14,1.7456230979
2020-10-31 22:30:00,1.712,-0.14,1.717714761,0.132,0,0.132,1.58,-0.14,1.5861904047,1.742,-0.14,1.7476166628,0.132,0,0.132,1.6099999999999999,-0.14,1.6160754932999999
2020-10-31 23:00:00,1.6825,-0.26,1.7024706312,0.2025,0,0.2025,1.48,-0.26,1.5026643005,1.7225000000000001,0.04,1.7229643786,0.2025,0,0.2025,1.52,0.04,1.5205262247
2020-10-31 23:30:00,1.6139999999999999,-0.43,1.670298177,0.244,0,0.244,1.37,-0.43,1.4358969322,1.694,0.25,1.7123480955,0.244,0,0.244,1.45,0.25,1.471393897
2020-11-01 00:00:00,1.55,-0.5,1.6286497475,0.26,0,0.26,1.29,-0.5,1.3835100289,1.65,0.4,1.6977926846,0.26,0,0.26,1.3900000000000001,0.4,1.4464093473
2020-11-01 00:30:00,1.8785,-0.5,1.9439038685,0.2685,0,0.2685,1.6099999999999999,-0.5,1.6858528999,1.9885000000000002,0.43,2.0344611695,0.2685,0,0.2685,1.72,0.43,1.772935419
2020-11-01 01:00:00,1.9500000000000002,-0.5,2.0130822139,0.27,0,0.27,1.6800000000000002,-0.5,1.7528262892000002,2.06,0.41000000000000003,2.1004047229,0.27,0,0.27,1.79,0.41000000000000003,1.8363550855000002
2020-11-01 01:30:00,1.8805,-0.42,1.926831661,0.2705,0,0.2705,1.6099999999999999,-0.42,1.6638810054,1.9505,0.26,1.9677525886,0.2705,0,0.2705,1.6800000000000002,0.26,1.7000000000000002
2020-11-01 02:00:00,1.783,-0.24,1.7990800427,0.273,0,0.273,1.51,-0.24,1.5289538907,1.823,0.03,1.8232468291,0.273,0,0.273,1.55,0.03,1.5502902954
2020-11-01 02:30:00,1.712,-0.14,1.717714761,0.272,0,0.272,1.44,-0.14,1.4467895493,1.752,-0.14,1.7575847063999999,0.272,0,0.272,1.48,-0.14,1.4866068747
2020-11-01 03:00:00,1.6520000000000001,-0.31,1.6808343166,0.272,0,0.272,1.38,-0.31,1.414390328,1.702,0.11,1.7055509374,0.272,0,0.272,1.43,0.11,1.4342245291
2020-11-01 03:30:00,1.5735000000000001,-0.14,1.5797158763999999,0.2735,0,0.2735,1.3,-0.14,1.3075167303,1.6135000000000002,-0.14,1.6195623637,0.2735,0,0.2735,1.34,-0.14,1.3472935834
2020-11-01 04:00:00,1.5715,-0.14,1.5777237559000001,0.2715,0,0.2715,1.3,-0.14,1.3075167303,1.6115,-0.14,1.6175698594,0.2715,0,0.2715,1.34,-0.14,1.3472935834
2020-11-01 04:30:00,1.5190000000000001,-0.14,1.5254379699,0.269,0,0.269,1.25,-0.14,1.2578155668,1.549,-0.14,1.5553137947,0.269,0,0.269,1.28,-0.14,1.2876334882
2020-11-01 05:00:00,1.4355,-0.14,1.4423107328,0.2655,0,0.2655,1.17,-0.14,1.1783462988,1.4655,-0.14,1.4721719498999999,0.2655,0,0.2655,1.2,-0.14,1.2081390648
2020-11-01 05:30:00,1.4475,0.0,1.4475,0.2675,0,0.2675,1.18,0.0,1.18,1.4775,0.0,1.4775,0.2675,0,0.2675,1.21,0.0,1.21
2020-11-01 06:00:00,1.5065,0.0,1.5065,0.2665,0,0.2665,1.24,0.0,1.24,1.5365,0.0,1.5365,0.2665,0,0.2665,1.27,0.0,1.27
2020-11-01 06:30:00,1.609,0.15,1.6159767943999999,0.269,0,0.269,1.34,0.15,1.3483693856,1.639,0.13,1.6441474995,0.269,0,0.269,1.37,0.13,1.3761540611
2020-11-01 07:00:00,1.634,0.0,1.634,0.264,0,0.264,1.37,0.0,1.37,1.6640000000000001,0.0,1.6640000000000001,0.264,0,0.264,1.4,0.0,1.4
2020-11-01 07:30:00,1.6325,0.0,1.6325,0.2625,0,0.2625,1.37,0.0,1.37,1.6625,0.0,1.6625,0.2625,0,0.2625,1.4,0.0,1.4
2020-11-01 08:00:00,1.7000000000000002,0.0,1.7000000000000002,0.26,0,0.26,1.44,0.0,1.44,1.73,0.0,1.73,0.26,0,0.26,1.47,0.0,1.47
2020-11-01 08:30:00,1.722,-0.45,1.7798269579000001,0.252,0,0.252,1.47,-0.45,1.537335357,1.792,0.46,1.8500983758,0.252,0,0.252,1.54,0.46,1.6072336482
2020-11-01 09:00:00,1.8105,-0.45,1.8655857659000001,0.2705,0,0.2705,1.54,-0.45,1.6044001995000001,1.9005,0.46,1.9553772654000001,0.2705,0,0.2705,1.63,0.46,1.6936646657
2020-11-01 09:30:00,1.96,0.15,1.9657314160000001,0.31,0,0.31,1.65,0.15,1.6568041526,1.99,0.0,1.99,0.31,0,0.31,1.6800000000000002,0.0,1.6800000000000002
2020-11-01 10:00:00,1.955,0.15,1.9607460315,0.34500000000000003,0,0.34500000000000003,1.6099999999999999,0.15,1.6169724797,1.9849999999999999,0.15,1.9906594385,0.34500000000000003,0,0.34500000000000003,1.6400000000000001,0.15,1.6468454694
2020-11-01 10:30:00,2.028,0.0,2.028,0.23800000000000002,0,0.23800000000000002,1.79,0.0,1.79,2.058,0.0,2.058,0.23800000000000002,0,0.23800000000000002,1.82,0.0,1.82
2020-11-01 11:00:00,2.09,-0.42,2.1317832911,0.16,0,0.16,1.9300000000000002,-0.42,1.9751708787000002,2.15,0.49,2.2051303816,0.16,0,0.16,1.99,0.49,2.0494389476
2020-11-01 11:30:00,2.0645,-0.44,2.1108671796,0.2645,0,0.2645,1.8,-0.44,1.8529975715,2.1645,0.48,2.2170837264,0.2645,0,0.2645,1.9,0.48,1.9596938536000001
2020-11-01 12:00:00,2.104,-0.48,2.1580583866,0.304,0,0.304,1.8,-0.48,1.8629009636,2.164,0.44,2.2082789679,0.304,0,0.304,1.8599999999999999,0.44,1.9113346123000001
2020-11-01 12:30:00,2.1405,0.15,2.1457493446,0.3405,0,0.3405,1.8,0.15,1.8062391868,2.1805,0.0,2.1805,0.3405,0,0.3405,1.8399999999999999,0.0,1.8399999999999999
2020-11-01 13:00:00,2.1705,0.16,2.1763892689,0.3205,0,0.3205,1.85,0.16,1.8569060289000001,2.2005,0.0,2.2005,0.3205,0,0.3205,1.88,0.0,1.88
2020-11-01 13:30:00,2.153,-0.46,2.2015923783,0.303,0,0.303,1.85,-0.46,1.9063315556,2.223,0.46,2.2700944914,0.303,0,0.303,1.92,0.46,1.9743353312
2020-11-01 14:00:00,2.0395,-0.43,2.084336885,0.3195,0,0.3195,1.72,-0.43,1.772935419,2.1595,0.46,2.2079493314,0.3195,0,0.3195,1.8399999999999999,0.46,1.8966285878
2020-11-01 14:30:00,1.9845000000000002,-0.45,2.0348808933,0.3245,0,0.3245,1.6600000000000001,-0.45,1.7199127885,2.0945,0.46,2.1444183943,0.3245,0,0.3245,1.77,0.46,1.8287974191
2020-11-01 15:00:00,1.9809999999999999,-0.43,2.0271312242,0.321,0,0.321,1.6600000000000001,-0.43,1.7147886167,2.091,0.48,2.1453859793,0.321,0,0.321,1.77,0.48,1.8339302059
2020-11-01 15:30:00,2.085,-0.45,2.1330084388,0.295,0,0.295,1.79,-0.45,1.8456977001000001,2.205,0.46,2.2524708655,0.295,0,0.295,1.9100000000000001,0.46,1.964611921
2020-11-01 16:00:00,2.2255,-0.44,2.2685789054,0.28550000000000003,0,0.28550000000000003,1.94,-0.44,1.9892712233,2.3055,0.47000000000000003,2.3529195163,0.28550000000000003,0,0.28550000000000003,2.02,0.47000000000000003,2.0739575695
2020-11-01 16:30:00,2.394,-0.42,2.4305628978,0.274,0,0.274,2.12,-0.42,2.1612033685,2.454,0.49,2.5024420073,0.274,0,0.274,2.18,0.49,2.2343902972
2020-11-01 17:00:00,2.63,-0.32,2.6493961576,0.27,0,0.27,2.36,-0.32,2.3815961035,2.66,0.49,2.7047550721,0.27,0,0.27,2.39,0.49,2.4397130979
