Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 17:30:00,2.841,0.19,2.8473463084,0.271,0,0.271,2.5700000000000003,0.19,2.5770137757000002,2.871,0.15,2.8749158249,0.271,0,0.271,2.6,0.15,2.6043233286
2020-11-01 18:00:00,2.8105,0.19,2.8169150236,0.2705,0,0.2705,2.54,0.19,2.5470963860999998,2.8405,0.15,2.844457813,0.2705,0,0.2705,2.5700000000000003,0.15,2.5743737102
2020-11-01 18:30:00,2.6705,-0.43,2.7048974565,0.2705,0,0.2705,2.4,-0.43,2.4382165613,2.7505,0.5,2.7955769083,0.2705,0,0.2705,2.48,0.5,2.5299011838
2020-11-01 19:00:00,2.4815,0.19,2.4887631969,0.2715,0,0.2715,2.21,0.19,2.2181523843,2.5115,0.15,2.5159754073,0.2715,0,0.2715,2.24,0.15,2.2450167037
2020-11-01 19:30:00,2.351,-0.14,2.3551647501,0.271,0,0.271,2.08,-0.14,2.0847062143,2.3810000000000002,-0.14,2.3851123663,0.271,0,0.271,2.11,-0.14,2.1146394492
2020-11-01 20:00:00,2.2,0.0,2.2,0.27,0,0.27,1.9300000000000002,0.0,1.9300000000000002,2.23,0.0,2.23,0.27,0,0.27,1.96,0.0,1.96
2020-11-01 20:30:00,2.0705,-0.14,2.0752277586,0.2705,0,0.2705,1.8,-0.14,1.8054362354,2.1105,-0.14,2.1151383524,0.2705,0,0.2705,1.8399999999999999,-0.14,1.8453184007
2020-11-01 21:00:00,2.0005,-0.14,2.0053927919,0.2705,0,0.2705,1.73,-0.14,1.7356554958000001,2.0305,-0.14,2.035320675,0.2705,0,0.2705,1.76,-0.14,1.7655594014
2020-11-01 21:30:00,1.8705,-0.47000000000000003,1.9286446666,0.2705,0,0.2705,1.6,-0.47000000000000003,1.6676030703,1.9105,0.41000000000000003,1.9539985287000001,0.2705,0,0.2705,1.6400000000000001,0.41000000000000003,1.6904733065
2020-11-01 22:00:00,1.6920000000000002,-0.49,1.7615232045,0.272,0,0.272,1.42,-0.49,1.5021651041,1.762,0.41000000000000003,1.8090726905999999,0.272,0,0.272,1.49,0.41000000000000003,1.5453802121
2020-11-01 22:30:00,1.532,-0.49,1.608453916,0.272,0,0.272,1.26,-0.49,1.3519245541,1.642,0.41000000000000003,1.692413661,0.272,0,0.272,1.37,0.41000000000000003,1.4300349646
2020-11-01 23:00:00,1.572,-0.48,1.6436495977,0.272,0,0.272,1.3,-0.48,1.3857849761,1.682,0.44,1.738598286,0.272,0,0.272,1.4100000000000001,0.44,1.4770578865
2020-11-01 23:30:00,1.522,-0.49,1.5989321437,0.272,0,0.272,1.25,-0.49,1.3426093996000001,1.6019999999999999,0.42,1.6561412983000001,0.272,0,0.272,1.33,0.42,1.3947401192
2020-11-02 00:00:00,1.4795,0.0,1.4795,0.2695,0,0.2695,1.21,0.0,1.21,1.5095,0.0,1.5095,0.2695,0,0.2695,1.24,0.0,1.24
2020-11-02 00:30:00,1.831,-0.43,1.8808139196,0.271,0,0.271,1.56,-0.43,1.6181779877,1.871,0.45,1.924354697,0.271,0,0.271,1.6,0.45,1.6620770139
2020-11-02 01:00:00,1.911,0.0,1.911,0.271,0,0.271,1.6400000000000001,0.0,1.6400000000000001,1.941,0.0,1.941,0.271,0,0.271,1.67,0.0,1.67
2020-11-02 01:30:00,1.8305,0.0,1.8305,0.2705,0,0.2705,1.56,0.0,1.56,1.8605,0.0,1.8605,0.2705,0,0.2705,1.5899999999999999,0.0,1.5899999999999999
2020-11-02 02:00:00,1.7075,-0.49,1.7764166881999999,0.2675,0,0.2675,1.44,-0.49,1.5210851390000002,1.7575,0.42,1.806988171,0.2675,0,0.2675,1.49,0.42,1.5480633062
2020-11-02 02:30:00,1.6305,0.0,1.6305,0.2705,0,0.2705,1.3599999999999999,0.0,1.3599999999999999,1.6705,0.0,1.6705,0.2705,0,0.2705,1.4,0.0,1.4
2020-11-02 03:00:00,1.579,0.0,1.579,0.269,0,0.269,1.31,0.0,1.31,1.619,0.0,1.619,0.269,0,0.269,1.35,0.0,1.35
2020-11-02 03:30:00,1.48,0.0,1.48,0.27,0,0.27,1.21,0.0,1.21,1.51,0.0,1.51,0.27,0,0.27,1.24,0.0,1.24
2020-11-02 04:00:00,1.4809999999999999,0.0,1.4809999999999999,0.271,0,0.271,1.21,0.0,1.21,1.5110000000000001,0.0,1.5110000000000001,0.271,0,0.271,1.24,0.0,1.24
2020-11-02 04:30:00,1.419,-0.49,1.5012198372999999,0.269,0,0.269,1.15,-0.49,1.2500399994,1.479,0.36,1.5221829719,0.269,0,0.269,1.21,0.36,1.2624183142
2020-11-02 05:00:00,1.4,-0.48,1.48,0.27,0,0.27,1.13,-0.48,1.2277214668,1.5,0.41000000000000003,1.5550241156,0.27,0,0.27,1.23,0.41000000000000003,1.2965338407
2020-11-02 05:30:00,1.5190000000000001,0.13,1.5245527213,0.269,0,0.269,1.25,0.13,1.2567418191,1.549,0.0,1.549,0.269,0,0.269,1.28,0.0,1.28
2020-11-02 06:00:00,1.6315,0.15,1.6383809844,0.2615,0,0.2615,1.37,0.15,1.3781872151,1.6615,0.14,1.6673878523,0.2615,0,0.2615,1.4,0.14,1.406982587
2020-11-02 06:30:00,1.8285,-0.08,1.8302492316999999,0.2485,0,0.2485,1.58,-0.08,1.58202402,1.8785,0.5,1.9439038685,0.2485,0,0.2485,1.63,0.5,1.7049633427000002
2020-11-02 07:00:00,1.995,-0.36,2.0272210042,0.23500000000000001,0,0.23500000000000001,1.76,-0.36,1.7964409258,2.095,0.54,2.1634752136,0.23500000000000001,0,0.23500000000000001,1.8599999999999999,0.54,1.936801487
2020-11-02 07:30:00,2.2685,0.2,2.2772993325,0.2585,0,0.2585,2.01,0.2,2.0199257412,2.3085,0.18,2.3155069099,0.2585,0,0.2585,2.05,0.18,2.0578872661
2020-11-02 08:00:00,2.3745,0.2,2.3829079399,0.2745,0,0.2745,2.1,0.2,2.109502311,2.4145,0.18,2.4212001673,0.2745,0,0.2745,2.14,0.18,2.1475567513
2020-11-02 08:30:00,2.373,0.21,2.3822739137,0.333,0,0.333,2.04,0.21,2.0507803393,2.403,0.2,2.4113085659,0.333,0,0.333,2.07,0.2,2.0796393918
2020-11-02 09:00:00,2.4445,-0.03,2.4446840798,0.35450000000000004,0,0.35450000000000004,2.09,-0.03,2.0902152999,2.5145,0.43,2.551001813,0.35450000000000004,0,0.35450000000000004,2.16,0.43,2.2023850708
2020-11-02 09:30:00,2.296,-0.28,2.3130101599,0.586,0,0.586,1.71,-0.28,1.7327723450999999,2.406,0.64,2.489665841,0.586,0,0.586,1.82,0.64,1.9292485583999999
2020-11-02 10:00:00,2.2405,-0.25,2.2544046332,0.6205,0,0.6205,1.62,-0.25,1.6391766226,2.3505000000000003,0.68,2.4468858269,0.6205,0,0.6205,1.73,0.68,1.8588437266
2020-11-02 10:30:00,2.1635,0.09,2.1653711576,0.8535,0,0.8535,1.31,0.09,1.3130879635000001,2.2235,0.41000000000000003,2.2609847965,0.8535,0,0.8535,1.37,0.41000000000000003,1.4300349646
2020-11-02 11:00:00,2.2125,0.27,2.2289136928,0.8125,0,0.8125,1.4,0.27,1.4257980222,2.2425,0.25,2.2563923085,0.8125,0,0.8125,1.43,0.25,1.4516886719
2020-11-02 11:30:00,2.194,0.27,2.2105510625,0.834,0,0.834,1.3599999999999999,0.27,1.3865424624,2.234,0.25,2.2479448392,0.834,0,0.834,1.4,0.25,1.4221462652999999
2020-11-02 12:00:00,2.097,0.27,2.1143105259,0.927,0,0.927,1.17,0.27,1.2007497658,2.137,0.25,2.1515736102,0.927,0,0.927,1.21,0.25,1.2355565548
2020-11-02 12:30:00,2.109,0.27,2.1262128304,0.849,0,0.849,1.26,0.27,1.2886038957000001,2.1390000000000002,0.25,2.1535600758,0.849,0,0.849,1.29,0.25,1.3140015220999999
2020-11-02 13:00:00,2.084,0.29,2.1040807969,0.884,0,0.884,1.2,0.29,1.2345444504,2.114,0.28,2.1324624264,0.884,0,0.884,1.23,0.28,1.2614673995
2020-11-02 13:30:00,2.1555,0.25,2.1699493658,0.7455,0,0.7455,1.4100000000000001,0.25,1.4319916201,2.1955,0.24,2.2085787851,0.7455,0,0.7455,1.45,0.24,1.469727866
2020-11-02 14:00:00,2.0625,-0.08,2.064050932,0.7125,0,0.7125,1.35,-0.08,1.352368293,2.1425,0.5,2.2000696012,0.7125,0,0.7125,1.43,0.5,1.5148927355000001
2020-11-02 14:30:00,2.1755,-0.28,2.1934448363,0.5755,0,0.5755,1.6,-0.28,1.6243152403,2.2855,0.63,2.3707404434,0.5755,0,0.5755,1.71,0.63,1.8223611058
2020-11-02 15:00:00,2.2055,-0.28,2.2232027011,0.4455,0,0.4455,1.76,-0.28,1.7821335528,2.3155,0.63,2.3996750301,0.4455,0,0.4455,1.87,0.63,1.9732713954
2020-11-02 15:30:00,2.386,-0.13,2.3895388676,0.34600000000000003,0,0.34600000000000003,2.04,-0.13,2.0441379601,2.466,0.47000000000000003,2.5103896112,0.34600000000000003,0,0.34600000000000003,2.12,0.47000000000000003,2.1714741537
2020-11-02 16:00:00,2.4345,0.17,2.4404282923,0.35450000000000004,0,0.35450000000000004,2.08,0.17,2.0869355524,2.4745,0.23,2.4851660407000002,0.35450000000000004,0,0.35450000000000004,2.12,0.23,2.1324399171
2020-11-02 16:30:00,2.586,-0.11,2.5883384632,0.28600000000000003,0,0.28600000000000003,2.3,-0.11,2.3026289323,2.666,0.51,2.714342646,0.28600000000000003,0,0.28600000000000003,2.38,0.51,2.4340295808
2020-11-02 17:00:00,2.7395,0.19,2.7460808892,0.2795,0,0.2795,2.46,0.19,2.4673264883,2.7795,0.13,2.7825384544,0.2795,0,0.2795,2.5,0.13,2.5033777182
2020-11-02 17:30:00,2.916,0.19,2.9221834302,0.266,0,0.266,2.65,0.19,2.6568025896,2.956,0.17,2.9608843274,0.266,0,0.266,2.69,0.17,2.6953663944
2020-11-02 18:00:00,3.0165,0.02,3.0165663013,0.24650000000000002,0,0.24650000000000002,2.77,0.02,2.7700722012,3.0565,0.53,3.1021109345,0.24650000000000002,0,0.24650000000000002,2.81,0.53,2.8595454183999998
2020-11-02 18:30:00,2.884,0.2,2.8909264951,0.214,0,0.214,2.67,0.2,2.6774801587,2.914,0.17,2.9189546074,0.214,0,0.214,2.7,0.17,2.7053465582
2020-11-02 19:00:00,2.8040000000000003,-0.14,2.8074928317000003,0.154,0,0.154,2.65,-0.14,2.6536955364,2.824,-0.14,2.8274681254000003,0.154,0,0.154,2.67,-0.14,2.6736678926
2020-11-02 19:30:00,2.6965,0.0,2.6965,0.0965,0,0.0965,2.6,0.0,2.6,2.7265,0.0,2.7265,0.0965,0,0.0965,2.63,0.0,2.63
2020-11-02 20:00:00,2.4815,-0.14,2.4854460867,0.07150000000000001,0,0.07150000000000001,2.41,-0.14,2.4140629652,2.5115,-0.14,2.515399024,0.07150000000000001,0,0.07150000000000001,2.44,-0.14,2.4440130933
2020-11-02 20:30:00,2.3335,-0.14,2.3376959276,0.07350000000000001,0,0.07350000000000001,2.26,-0.14,2.2643321311,2.3635,-0.14,2.3676427623,0.07350000000000001,0,0.07350000000000001,2.29,-0.14,2.2942754848
2020-11-02 21:00:00,2.164,-0.4,2.2006580834,0.074,0,0.074,2.09,-0.4,2.1279332696,2.254,0.28,2.2713247236,0.074,0,0.074,2.18,0.28,2.1979080963
2020-11-02 21:30:00,2.075,-0.14,2.0797175289,0.145,0,0.145,1.9300000000000002,-0.14,1.9350710581000001,2.105,-0.14,2.109650445,0.145,0,0.145,1.96,-0.14,1.9649936387
2020-11-02 22:00:00,1.9325,-0.44,1.9819576812,0.10250000000000001,0,0.10250000000000001,1.83,-0.44,1.8821530225,1.9725000000000001,0.33,1.9999140607,0.10250000000000001,0,0.10250000000000001,1.87,0.33,1.8988944152
2020-11-02 22:30:00,1.763,-0.48,1.8271751421,0.083,0,0.083,1.6800000000000002,-0.48,1.7472263734,1.803,0.36,1.8385888611,0.083,0,0.083,1.72,0.36,1.7572706109
2020-11-02 23:00:00,1.6995,-0.14,1.7052566522000001,0.0495,0,0.0495,1.65,-0.14,1.6559287424,1.7295,-0.14,1.7351571255,0.0495,0,0.0495,1.6800000000000002,-0.14,1.685823241
2020-11-02 23:30:00,1.6215000000000002,-0.18,1.6314601589,0.051500000000000004,0,0.051500000000000004,1.57,-0.18,1.5802847844999999,1.6515,-0.08,1.6534364971,0.051500000000000004,0,0.051500000000000004,1.6,-0.08,1.6019987516
2020-11-03 00:00:00,1.5885,-0.14,1.5946574083,0.1685,0,0.1685,1.42,-0.14,1.4268847185,1.6185,-0.14,1.6245437052,0.1685,0,0.1685,1.45,-0.14,1.4567429423
2020-11-03 00:30:00,1.9365,0.0,1.9365,0.0665,0,0.0665,1.87,0.0,1.87,1.9665,0.0,1.9665,0.0665,0,0.0665,1.9,0.0,1.9
2020-11-03 01:00:00,2.0565,0.0,2.0565,0.1865,0,0.1865,1.87,0.0,1.87,2.0865,0.0,2.0865,0.1865,0,0.1865,1.9,0.0,1.9
2020-11-03 01:30:00,1.9745,0.0,1.9745,0.1145,0,0.1145,1.8599999999999999,0.0,1.8599999999999999,2.0045,-0.14,2.0093830521,0.1145,0,0.1145,1.8900000000000001,-0.14,1.8951780919
2020-11-03 02:00:00,1.8885,-0.51,1.9561524097,0.11850000000000001,0,0.11850000000000001,1.77,-0.51,1.842009772,1.9185,0.4,1.9597556608,0.11850000000000001,0,0.11850000000000001,1.8,0.4,1.8439088915
2020-11-03 02:30:00,1.7930000000000001,-0.51,1.8641215089,0.263,0,0.263,1.53,-0.51,1.6127616067,1.853,0.4,1.8956816716,0.263,0,0.263,1.5899999999999999,0.4,1.6395426191
2020-11-03 03:00:00,1.745,-0.5,1.8152203723,0.275,0,0.275,1.47,-0.5,1.5527073131,1.845,0.4,1.8878625480000002,0.275,0,0.275,1.57,0.4,1.6201543136
2020-11-03 03:30:00,1.6640000000000001,-0.52,1.7433576799,0.264,0,0.264,1.4,-0.52,1.4934523762,1.764,0.39,1.8065979077,0.264,0,0.264,1.5,0.39,1.5498709624
2020-11-03 04:00:00,1.607,-0.5,1.6829881164,0.227,0,0.227,1.38,-0.5,1.4677874506,1.7069999999999999,0.4,1.7532395729,0.227,0,0.227,1.48,0.4,1.5331014317
2020-11-03 04:30:00,1.5630000000000002,-0.5,1.6410268127,0.243,0,0.243,1.32,-0.5,1.4115239991,1.663,0.4,1.7104294782,0.243,0,0.243,1.42,0.4,1.4752626885
2020-11-03 05:00:00,1.5750000000000002,-0.5,1.652460287,0.255,0,0.255,1.32,-0.5,1.4115239991,1.675,0.4,1.7220990099,0.255,0,0.255,1.42,0.4,1.4752626885
2020-11-03 05:30:00,1.609,-0.47000000000000003,1.6762401379,0.219,0,0.219,1.3900000000000001,-0.47000000000000003,1.4673104648,1.7189999999999999,0.43,1.7719652931,0.219,0,0.219,1.5,0.43,1.560416611
2020-11-03 06:00:00,1.7229999999999999,-0.44,1.7782938452,0.273,0,0.273,1.45,-0.44,1.5152887514,1.833,0.46,1.8898383529,0.273,0,0.273,1.56,0.46,1.6264070831000002
2020-11-03 06:30:00,1.9929999999999999,-0.39,2.0308000886,0.273,0,0.273,1.72,-0.39,1.7636609652000002,2.043,0.49,2.1009400277,0.273,0,0.273,1.77,0.49,1.8365728954
2020-11-03 07:00:00,2.1935000000000002,0.17,2.2000777827,0.2735,0,0.2735,1.92,0.17,1.9275113489,2.2335,0.17,2.2399603233,0.2735,0,0.2735,1.96,0.17,1.9673586353
2020-11-03 07:30:00,2.474,0.05,2.4745052031,0.274,0,0.274,2.2,0.05,2.2005681085,2.5140000000000002,0.4,2.54562291,0.274,0,0.274,2.24,0.4,2.2754340245
2020-11-03 08:00:00,2.596,0.21,2.6044799865,0.276,0,0.276,2.32,0.21,2.3294849216,2.636,0.19,2.6428386254,0.276,0,0.276,2.36,0.19,2.3676359517
2020-11-03 08:30:00,2.5875,0.23,2.5977021096,0.3075,0,0.3075,2.2800000000000002,0.23,2.2915715132,2.6275,0.2,2.6351008045,0.3075,0,0.3075,2.32,0.2,2.3286047325
2020-11-03 09:00:00,2.5785,0.25,2.5905911005,0.3385,0,0.3385,2.24,0.25,2.2539077177,2.6085000000000003,0.23,2.6186202951,0.3385,0,0.3385,2.27,0.23,2.2816222299
2020-11-03 09:30:00,2.608,0.26,2.6209280799,0.388,0,0.388,2.22,0.26,2.2351733714,2.648,0.24,2.6588538884,0.388,0,0.388,2.26,0.24,2.2727076363
2020-11-03 10:00:00,2.5645,0.26,2.5776462616,0.29450000000000004,0,0.29450000000000004,2.27,0.26,2.2848413512,2.5945,0.24,2.6055767596,0.29450000000000004,0,0.29450000000000004,2.3,0.24,2.3124878378
2020-11-03 10:30:00,2.5935,0.21,2.6019881341,0.3235,0,0.3235,2.27,0.21,2.2796929618,2.6235,0.26,2.6363520725000003,0.3235,0,0.3235,2.3,0.26,2.3146490015
2020-11-03 11:00:00,2.432,0.28,2.4480653586,0.582,0,0.582,1.85,0.28,1.8710692130000002,2.462,0.26,2.4756906107,0.582,0,0.582,1.88,0.26,1.8978935692
2020-11-03 11:30:00,2.598,0.23,2.608161038,0.40800000000000003,0,0.40800000000000003,2.19,0.23,2.2020445045,2.638,0.30000000000000004,2.6550035782,0.40800000000000003,0,0.40800000000000003,2.23,0.30000000000000004,2.2500888871
2020-11-03 12:00:00,2.3895,0.25,2.4025424554,0.7695000000000001,0,0.7695000000000001,1.62,0.25,1.6391766226,2.4295,0.24,2.4413255109,0.7695000000000001,0,0.7695000000000001,1.6600000000000001,0.24,1.6772596698000002
2020-11-03 12:30:00,2.445,0.23,2.4557941689,0.455,0,0.455,1.99,0.23,2.0032473637,2.485,0.21,2.4938574538,0.455,0,0.455,2.03,0.21,2.0408331632
2020-11-03 13:00:00,2.5085,0.23,2.5190220821000002,0.3785,0,0.3785,2.13,0.23,2.1423818521,2.5484999999999998,0.21,2.557137511,0.3785,0,0.3785,2.17,0.21,2.1801376103
2020-11-03 13:30:00,2.386,0.11,2.3885342786,0.34600000000000003,0,0.34600000000000003,2.04,0.11,2.0429635337,2.436,0.29,2.453201174,0.34600000000000003,0,0.34600000000000003,2.09,0.29,2.1100236965
2020-11-03 14:00:00,2.4155,0.22,2.4254979386,0.3955,0,0.3955,2.02,0.22,2.0319448811,2.4455,0.2,2.4536646572,0.3955,0,0.3955,2.05,0.2,2.0597329924
2020-11-03 14:30:00,2.3295,0.23,2.3408268304,0.7395,0,0.7395,1.5899999999999999,0.23,1.6065490967,2.3595,0.22,2.3697342151000003,0.7395,0,0.7395,1.62,0.22,1.6348700254000001
2020-11-03 15:00:00,1.8185,0.23,1.8329872476,0.2285,0,0.2285,1.5899999999999999,0.23,1.6065490967,1.8485,0.22,1.8615456615000001,0.2285,0,0.2285,1.62,0.22,1.6348700254000001
2020-11-03 15:30:00,1.8515000000000001,0.23,1.865731023,0.2615,0,0.2615,1.5899999999999999,0.23,1.6065490967,1.8815,0.22,1.8943184130000001,0.2615,0,0.2615,1.62,0.22,1.6348700254000001
2020-11-03 16:00:00,2.4835000000000003,-0.07,2.4844863151,0.3035,0,0.3035,2.18,-0.07,2.1811235637,2.5535,0.42,2.5878103196,0.3035,0,0.3035,2.25,0.42,2.2888643472
2020-11-03 16:30:00,2.6935000000000002,0.08,2.6946877834,0.14350000000000002,0,0.14350000000000002,2.55,0.08,2.5512545933,2.7335000000000003,0.35000000000000003,2.755816077,0.14350000000000002,0,0.14350000000000002,2.59,0.35000000000000003,2.6135416584
2020-11-03 17:00:00,2.817,-0.42,2.8481378127,0.107,0,0.107,2.71,-0.42,2.7423530043,2.857,0.5,2.9004222106,0.107,0,0.107,2.75,0.5,2.7950849719
2020-11-03 17:30:00,3.018,-0.1,3.0196562718,0.178,0,0.178,2.84,-0.1,2.841760018,3.058,0.55,3.107066784,0.178,0,0.178,2.88,0.55,2.9320470665
2020-11-03 18:00:00,3.115,0.0,3.115,0.125,0,0.125,2.99,0.0,2.99,3.145,0.0,3.145,0.125,0,0.125,3.02,0.0,3.02
2020-11-03 18:30:00,3.055,-0.44,3.0865231248,0.125,0,0.125,2.93,-0.44,2.9628533545,3.085,0.5,3.1252559895,0.125,0,0.125,2.96,0.5,3.0019327108
2020-11-03 19:00:00,2.9565,-0.14,2.9598128742,0.1565,0,0.1565,2.8,-0.14,2.8034978152,2.9865,-0.14,2.9897796323,0.1565,0,0.1565,2.83,-0.14,2.8334607814
2020-11-03 19:30:00,2.807,-0.14,2.8104891033,0.097,0,0.097,2.71,-0.14,2.7136138266,2.8369999999999997,-0.14,2.8404522527,0.097,0,0.097,2.74,-0.14,2.743574311
2020-11-03 20:00:00,2.6245000000000003,-0.14,2.628231392,0.0845,0,0.0845,2.54,-0.14,2.5438553418,2.6545,-0.14,2.6581892803000002,0.0845,0,0.0845,2.5700000000000003,-0.14,2.5738104048
2020-11-03 20:30:00,2.469,-0.5,2.5191190921,0.059000000000000004,0,0.059000000000000004,2.41,-0.5,2.4613207836,2.569,0.43,2.6047381826000002,0.059000000000000004,0,0.059000000000000004,2.51,0.43,2.5465663156
2020-11-03 21:00:00,2.3185000000000002,-0.46,2.3636925033000002,0.08850000000000001,0,0.08850000000000001,2.23,-0.46,2.276949714,2.3985,0.35000000000000003,2.4239022773,0.08850000000000001,0,0.08850000000000001,2.31,0.35000000000000003,2.3363646976
2020-11-03 21:30:00,2.1785,-0.31,2.2004459207,0.0385,0,0.0385,2.14,-0.31,2.162336699,2.2085,0.09,2.2103330631,0.0385,0,0.0385,2.17,0.09,2.1718655575
2020-11-03 22:00:00,2.006,-0.14,2.0108794096000002,0.036000000000000004,0,0.036000000000000004,1.97,-0.14,1.9749683542,2.036,-0.14,2.0408076832,0.036000000000000004,0,0.036000000000000004,2.0,-0.14,2.0048940122
2020-11-03 22:30:00,1.854,-0.2,1.8647562843,0.004,0,0.004,1.85,-0.2,1.8607794066,1.8940000000000001,-0.04,1.8944223394000002,0.004,0,0.004,1.8900000000000001,-0.04,1.890423233
2020-11-03 23:00:00,1.755,-0.22,1.768735424,0.005,0,0.005,1.75,-0.22,1.763774362,1.795,-0.02,1.7951114172,0.005,0,0.005,1.79,-0.02,1.7901117283999999
2020-11-03 23:30:00,1.642,-0.53,1.725417051,0.012,0,0.012,1.63,-0.53,1.7140011669000002,1.742,0.34,1.7748701361,0.012,0,0.012,1.73,0.34,1.7630938716
2020-11-04 00:00:00,1.62,-0.44,1.6786899654,0.01,0,0.01,1.6099999999999999,-0.44,1.6690416412,1.69,0.23,1.7055790805000002,0.01,0,0.01,1.6800000000000002,0.23,1.6956709586
2020-11-04 00:30:00,1.974,-0.4,2.0141191623,0.004,0,0.004,1.97,-0.4,2.0101989951,2.034,0.22,2.045863143,0.004,0,0.004,2.03,0.22,2.0418863827
2020-11-04 01:00:00,2.1105,-0.29,2.1303310189,0.0005,0,0.0005,2.11,-0.29,2.1298356744,2.1605,0.04,2.1608702529,0.0005,0,0.0005,2.16,0.04,2.1603703386
2020-11-04 01:30:00,2.02,-0.14,2.0248456731,0.0,0,0.0,2.02,-0.14,2.0248456731,2.05,-0.14,2.0547749268,0.0,0,0.0,2.05,-0.14,2.0547749268
2020-11-04 02:00:00,1.921,-0.14,1.9260947536000002,0.001,0,0.001,1.92,-0.14,1.9250974001,1.951,-0.14,1.9560166155,0.001,0,0.001,1.9500000000000002,-0.14,1.9550191815
2020-11-04 02:30:00,1.88,-0.27,1.8992893408,0.0,0,0.0,1.88,-0.27,1.8992893408,1.94,0.02,1.94010309,0.0,0,0.0,1.94,0.02,1.94010309
2020-11-04 03:00:00,1.8005,-0.14,1.8059347303000002,0.0005,0,0.0005,1.8,-0.14,1.8054362354,1.8305,-0.14,1.8358459221999999,0.0005,0,0.0005,1.83,-0.14,1.8353473786
2020-11-04 03:30:00,1.7315,-0.14,1.7371506124,0.0015,0,0.0015,1.73,-0.14,1.7356554958000001,1.7615,-0.14,1.7670546822,0.0015,0,0.0015,1.76,-0.14,1.7655594014
2020-11-04 04:00:00,1.782,-0.14,1.7874909790000002,0.002,0,0.002,1.78,-0.14,1.7854971297,1.812,-0.14,1.8174003411,0.002,0,0.002,1.81,-0.14,1.8154062906
2020-11-04 04:30:00,1.7325,-0.14,1.7381473614,0.0025,0,0.0025,1.73,-0.14,1.7356554958000001,1.7625000000000002,-0.14,1.7680515405000001,0.0025,0,0.0025,1.76,-0.14,1.7655594014
2020-11-04 05:00:00,1.7235,-0.14,1.7291767550000001,0.0035,0,0.0035,1.72,-0.14,1.7256882685,1.7535,-0.14,1.7590799442,0.0035,0,0.0035,1.75,-0.14,1.7555910686
2020-11-04 05:30:00,1.7475,-0.38,1.788338964,0.007500000000000001,0,0.007500000000000001,1.74,-0.38,1.7810109489000001,1.7974999999999999,0.24,1.8134514743999999,0.007500000000000001,0,0.007500000000000001,1.79,0.24,1.8060177186000002
2020-11-04 06:00:00,1.8780000000000001,-0.14,1.8832110874999999,0.008,0,0.008,1.87,-0.14,1.8752333187999999,1.908,0.0,1.908,0.008,0,0.008,1.9,0.0,1.9
2020-11-04 06:30:00,2.118,-0.46,2.1673772168,0.008,0,0.008,2.11,-0.46,2.1595601404,2.218,0.45,2.2631889006,0.008,0,0.008,2.21,0.45,2.2553491969
2020-11-04 07:00:00,2.3689999999999998,-0.42,2.4059428505,0.009000000000000001,0,0.009000000000000001,2.36,-0.42,2.3970815589,2.479,0.5,2.5289209161,0.009000000000000001,0,0.009000000000000001,2.47,0.5,2.5200992044
2020-11-04 07:30:00,2.5915,-0.39,2.6206816384,0.0115,0,0.0115,2.58,-0.39,2.6093102537,2.6915,0.53,2.7431865139,0.0115,0,0.0115,2.68,0.53,2.7319040979
2020-11-04 08:00:00,2.6485000000000003,0.17,2.6539503104,0.0385,0,0.0385,2.61,0.17,2.6155305389,2.6785,0.17,2.6838893886,0.0385,0,0.0385,2.64,0.17,2.6454678225
2020-11-04 08:30:00,2.7175000000000002,0.2,2.7248497665,0.1075,0,0.1075,2.61,0.2,2.6176516193,2.7475,0.2,2.7547697272000002,0.1075,0,0.1075,2.64,0.2,2.6475649189
2020-11-04 09:00:00,2.628,0.23,2.6380454886,0.258,0,0.258,2.37,0.23,2.3811341835,2.658,0.2,2.6655138341,0.258,0,0.258,2.4,0.2,2.4083189158
2020-11-04 09:30:00,2.567,0.18,2.5733031302000002,0.417,0,0.417,2.15,0.18,2.1575217264,2.607,0.26,2.6199330144,0.417,0,0.417,2.19,0.26,2.2053797859
2020-11-04 10:00:00,2.4565,0.23,2.467243857,0.5565,0,0.5565,1.9,0.23,1.9138704240000002,2.4865,0.23,2.4971147851,0.5565,0,0.5565,1.9300000000000002,0.23,1.9436563482
2020-11-04 10:30:00,2.2880000000000003,0.19,2.2958754322,0.638,0,0.638,1.65,0.19,1.6609033687,2.328,0.18,2.3349483934,0.638,0,0.638,1.69,0.18,1.6995587663
2020-11-04 11:00:00,2.254,0.19,2.2619938108,0.734,0,0.734,1.52,0.19,1.5318289722,2.294,0.19,2.3018549042,0.734,0,0.734,1.56,0.19,1.5715279189
2020-11-04 11:30:00,2.234,0.22,2.2448064505,0.774,0,0.774,1.46,0.22,1.476482306,2.274,0.21,2.283675984,0.774,0,0.774,1.5,0.21,1.5146286674
2020-11-04 12:00:00,2.215,0.2,2.2240110162,0.775,0,0.775,1.44,0.2,1.4538225476,2.255,0.19,2.2629902784,0.775,0,0.775,1.48,0.19,1.4921461054
2020-11-04 12:30:00,2.1235,0.19,2.131983173,0.7935,0,0.7935,1.33,0.19,1.3435028843,2.1535,0.17,2.1601995857,0.7935,0,0.7935,1.3599999999999999,0.17,1.3705838172
2020-11-04 13:00:00,2.1185,0.21,2.1288828643,0.7885000000000001,0,0.7885000000000001,1.33,0.21,1.3464768843,2.1485,0.19,2.1568848486,0.7885000000000001,0,0.7885000000000001,1.3599999999999999,0.19,1.3732079231
2020-11-04 13:30:00,2.0605,0.18,2.0683472267,0.6805,0,0.6805,1.38,0.18,1.3916896206,2.1005,0.17,2.107368086,0.6805,0,0.6805,1.42,0.17,1.4301398533
2020-11-04 14:00:00,2.053,0.2,2.0627188369,0.623,0,0.623,1.43,0.2,1.4439182802000001,2.083,0.19,2.0916474368,0.623,0,0.623,1.46,0.19,1.4723111084
2020-11-04 14:30:00,2.0845,0.21,2.0950513717,0.5945,0,0.5945,1.49,0.21,1.5047258887,2.1145,0.2,2.1239374402,0.5945,0,0.5945,1.52,0.2,1.5331014317
2020-11-04 15:00:00,2.1135,0.23,2.1259779514,0.41350000000000003,0,0.41350000000000003,1.7000000000000002,0.23,1.7154882687000002,2.1535,0.2,2.1627672667,0.41350000000000003,0,0.41350000000000003,1.74,0.2,1.7514565367000001
2020-11-04 15:30:00,2.189,0.19,2.197230302,0.319,0,0.319,1.87,0.19,1.8796276227000002,2.229,0.18,2.2362560229,0.319,0,0.319,1.9100000000000001,0.18,1.9184629264000002
2020-11-04 16:00:00,2.318,-0.33,2.3413722472,0.168,0,0.168,2.15,-0.33,2.1751781536,2.388,0.53,2.4461079289,0.168,0,0.168,2.22,0.53,2.2823890992
2020-11-04 16:30:00,2.5165,0.21,2.5252469681000003,0.0665,0,0.0665,2.45,0.21,2.4589835298000002,2.5465,0.19,2.5535783227,0.0665,0,0.0665,2.48,0.19,2.4872675771
2020-11-04 17:00:00,2.6785,-0.48,2.7211692799,0.0285,0,0.0285,2.65,-0.48,2.6931208662,2.7185,0.46,2.7571438573,0.0285,0,0.0285,2.69,0.46,2.7290474529
2020-11-04 17:30:00,2.886,-0.14,2.889393708,0.016,0,0.016,2.87,-0.14,2.8734126052,2.916,0.0,2.916,0.016,0,0.016,2.9,0.0,2.9
2020-11-04 18:00:00,2.94,-0.14,2.9433314458,0.02,0,0.02,2.92,-0.14,2.9233542379,2.9699999999999998,-0.14,2.9732978324,0.02,0,0.02,2.95,-0.14,2.9533201655
2020-11-04 18:30:00,2.9025,-0.14,2.9058744381,0.0325,0,0.0325,2.87,-0.14,2.8734126052,2.9325,-0.14,2.9358399565,0.0325,0,0.0325,2.9,-0.14,2.9033773437
2020-11-04 19:00:00,2.8265000000000002,-0.14,2.8299650616000003,0.026500000000000003,0,0.026500000000000003,2.8,-0.14,2.8034978152,2.8565,-0.14,2.8599287141,0.026500000000000003,0,0.026500000000000003,2.83,-0.14,2.8334607814
2020-11-04 19:30:00,2.7015000000000002,-0.14,2.7051251819,0.021500000000000002,0,0.021500000000000002,2.68,-0.14,2.6836542251,2.7315,-0.14,2.7350854191,0.021500000000000002,0,0.021500000000000002,2.71,-0.14,2.7136138266
2020-11-04 20:00:00,2.601,-0.14,2.6047650566,0.021,0,0.021,2.58,-0.14,2.5837956576,2.6310000000000002,-0.14,2.6347221865,0.021,0,0.021,2.61,-0.14,2.6137520923
2020-11-04 20:30:00,2.4185,-0.14,2.4225487095,0.018500000000000003,0,0.018500000000000003,2.4,-0.14,2.4040798656,2.4485,-0.14,2.4524991845,0.018500000000000003,0,0.018500000000000003,2.43,-0.14,2.4340295808
2020-11-04 21:00:00,2.279,-0.30000000000000004,2.298660697,0.009000000000000001,0,0.009000000000000001,2.27,-0.30000000000000004,2.2897379763,2.339,0.05,2.3395343554,0.009000000000000001,0,0.009000000000000001,2.33,0.05,2.3305364189
2020-11-04 21:30:00,2.216,-0.14,2.2204179787,0.006,0,0.006,2.21,-0.14,2.2144299492,2.246,-0.14,2.2503590825,0.006,0,0.006,2.24,-0.14,2.2443707359
2020-11-04 22:00:00,2.01,-0.14,2.0148697228,0.0,0,0.0,2.01,-0.14,2.0148697228,2.04,-0.14,2.0447982786,0.0,0,0.0,2.04,-0.14,2.0447982786
2020-11-04 22:30:00,1.851,-0.14,1.8562868852,0.001,0,0.001,1.85,-0.14,1.8552897348,1.891,-0.14,1.8961753611,0.001,0,0.001,1.8900000000000001,-0.14,1.8951780919
2020-11-04 23:00:00,1.802,-0.14,1.80743022,0.002,0,0.002,1.8,-0.14,1.8054362354,1.832,-0.14,1.8373415578,0.002,0,0.002,1.83,-0.14,1.8353473786
2020-11-04 23:30:00,1.695,-0.17,1.7035037423000001,0.005,0,0.005,1.69,-0.17,1.6985287751,1.725,-0.17,1.7333565704,0.005,0,0.005,1.72,-0.17,1.7283807451
2020-11-05 00:00:00,1.6600000000000001,-0.15,1.6667633305,0.0,0,0.0,1.6600000000000001,-0.15,1.6667633305,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999
2020-11-05 00:30:00,1.982,-0.48,2.0392949762,0.002,0,0.002,1.98,-0.48,2.0373512216,2.062,0.30000000000000004,2.0837091927999998,0.002,0,0.002,2.06,0.30000000000000004,2.0817300497
2020-11-05 01:00:00,2.1555,-0.17,2.1621933887,0.0055000000000000005,0,0.0055000000000000005,2.15,-0.17,2.1567104581,2.1855,-0.14,2.189979509,0.0055000000000000005,0,0.0055000000000000005,2.18,-0.14,2.1844907873
2020-11-05 01:30:00,2.0725,-0.17,2.0794605671,0.0025,0,0.0025,2.07,-0.17,2.0769689454,2.1025,-0.1,2.1048767779,0.0025,0,0.0025,2.1,-0.1,2.1023796042
2020-11-05 02:00:00,1.953,-0.18,1.9612773899,0.003,0,0.003,1.9500000000000002,-0.18,1.9582900704,1.9929999999999999,-0.11,1.9960333164000001,0.003,0,0.003,1.99,-0.11,1.9930378821999999
2020-11-05 02:30:00,1.905,-0.15,1.9108963865000002,0.005,0,0.005,1.9,-0.15,1.9059118553,1.935,-0.15,1.9408052453,0.005,0,0.005,1.9300000000000002,-0.15,1.9358202396
2020-11-05 03:00:00,1.884,-0.14,1.8891945373999999,0.004,0,0.004,1.88,-0.14,1.8852055591,1.9140000000000001,-0.14,1.9191133369000002,0.004,0,0.004,1.9100000000000001,-0.14,1.9151240169000001
2020-11-05 03:30:00,1.8105,-0.14,1.815904802,0.0005,0,0.0005,1.81,-0.14,1.8154062906,1.8405,-0.15,1.8466023530000002,0.0005,0,0.0005,1.8399999999999999,-0.15,1.8461040057
2020-11-05 04:00:00,1.815,-0.14,1.8203914414,0.005,0,0.005,1.81,-0.14,1.8154062906,1.845,-0.15,1.8510875182,0.005,0,0.005,1.8399999999999999,-0.15,1.8461040057
2020-11-05 04:30:00,1.77,-0.14,1.7755280905,0.0,0,0.0,1.77,-0.14,1.7755280905,1.81,-0.15,1.8162048343000001,0.0,0,0.0,1.81,-0.15,1.8162048343000001
2020-11-05 05:00:00,1.75,-0.14,1.7555910686,0.0,0,0.0,1.75,-0.14,1.7555910686,1.79,-0.15,1.7962739212,0.0,0,0.0,1.79,-0.15,1.7962739212
2020-11-05 05:30:00,1.78,-0.4,1.8243903091,0.0,0,0.0,1.78,-0.4,1.8243903091,1.8599999999999999,0.17,1.8677526602999999,0.0,0,0.0,1.8599999999999999,0.17,1.8677526602999999
2020-11-05 06:00:00,1.8599999999999999,-0.53,1.9340372282,0.0,0,0.0,1.8599999999999999,-0.53,1.9340372282,1.96,0.38,1.9964969321,0.0,0,0.0,1.96,0.38,1.9964969321
2020-11-05 06:30:00,2.15,-0.48,2.2029298672,0.0,0,0.0,2.15,-0.48,2.2029298672,2.18,0.4,2.2163934669,0.0,0,0.0,2.18,0.4,2.2163934669
2020-11-05 07:00:00,2.38,0.19,2.3875719884,0.0,0,0.0,2.38,0.19,2.3875719884,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41
2020-11-05 07:30:00,2.571,-0.41000000000000003,2.6034863165,0.001,0,0.001,2.5700000000000003,-0.41000000000000003,2.6024987992,2.641,0.51,2.6897919994,0.001,0,0.001,2.64,0.51,2.6888101457999998
2020-11-05 08:00:00,2.646,-0.44,2.6823340582,0.036000000000000004,0,0.036000000000000004,2.61,-0.44,2.6468282906000002,2.716,0.51,2.7634681109,0.036000000000000004,0,0.036000000000000004,2.68,0.51,2.7280945731
2020-11-05 08:30:00,2.6654999999999998,-0.28,2.6801660863,0.10550000000000001,0,0.10550000000000001,2.56,-0.28,2.5752669765,2.7255000000000003,0.48,2.7674447149,0.10550000000000001,0,0.10550000000000001,2.62,0.48,2.6636065776
2020-11-05 09:00:00,2.551,-0.36,2.5762765767999998,0.251,0,0.251,2.3,-0.36,2.3280034364,2.661,0.5700000000000001,2.7213638125,0.251,0,0.251,2.41,0.5700000000000001,2.4764894508
2020-11-05 09:30:00,2.539,-0.13,2.5423259036,0.40900000000000003,0,0.40900000000000003,2.13,-0.13,2.1339634486,2.609,0.42,2.6425898282,0.40900000000000003,0,0.40900000000000003,2.2,0.42,2.2397321268
2020-11-05 10:00:00,2.4225,0.22,2.4324691673,0.5325,0,0.5325,1.8900000000000001,0.22,1.9027611516,2.4625,0.2,2.4706084777,0.5325,0,0.5325,1.9300000000000002,0.2,1.9403350226
2020-11-05 10:30:00,2.328,0.22,2.3383720833,0.618,0,0.618,1.71,0.22,1.724093965,2.358,0.2,2.3664665643,0.618,0,0.618,1.74,0.2,1.7514565367000001
2020-11-05 11:00:00,2.228,0.24,2.2408891093,0.668,0,0.668,1.56,0.24,1.5783535726,2.268,0.23,2.2796324265,0.668,0,0.668,1.6,0.23,1.6164467204
2020-11-05 11:30:00,2.2235,0.24,2.2364150442,0.7135,0,0.7135,1.51,0.24,1.5289538907,2.2535,0.23,2.265206889,0.7135,0,0.7135,1.54,0.23,1.5570806016
2020-11-05 12:00:00,2.183,0.22,2.1940576565,0.673,0,0.673,1.51,0.22,1.5259423318,2.213,0.21,2.2229415197,0.673,0,0.673,1.54,0.21,1.5542522318
2020-11-05 12:30:00,2.132,0.2,2.1413603153,0.672,0,0.672,1.46,0.2,1.4736349616,2.172,0.19,2.1802944755,0.672,0,0.672,1.5,0.19,1.5119854497
2020-11-05 13:00:00,2.1025,0.2,2.111991063,0.5425,0,0.5425,1.56,0.2,1.5727682601000001,2.1425,0.19,2.1509082384,0.5425,0,0.5425,1.6,0.19,1.6112417572000002
2020-11-05 13:30:00,2.0585,-0.01,2.0585242894,0.6685,0,0.6685,1.3900000000000001,-0.01,1.3900359708,2.1085,0.32,2.1326444265,0.6685,0,0.6685,1.44,0.32,1.4751271132000001
2020-11-05 14:00:00,1.9785,0.18,1.9866711479,0.5785,0,0.5785,1.4,0.18,1.4115239991,2.0185,0.18,2.0265098692,0.5785,0,0.5785,1.44,0.18,1.4512063947
2020-11-05 14:30:00,2.0755,0.2,2.0851139657,0.5655,0,0.5655,1.51,0.2,1.5231874474,2.1055,0.19,2.1140554037,0.5655,0,0.5655,1.54,0.19,1.5516765127
2020-11-05 15:00:00,2.1655,0.2,2.1747161309,0.47550000000000003,0,0.47550000000000003,1.69,0.2,1.7017931719,2.1955,0.21,2.2055204034,0.47550000000000003,0,0.47550000000000003,1.72,0.21,1.7327723450999999
2020-11-05 15:30:00,2.224,-0.34,2.2498391054,0.234,0,0.234,1.99,-0.34,2.0188362985,2.294,0.53,2.3544290178000002,0.234,0,0.234,2.06,0.53,2.1270872102
2020-11-05 16:00:00,2.2835,0.17,2.2898192614,0.1335,0,0.1335,2.15,0.17,2.1567104581,2.3235,0.18,2.3304618105,0.1335,0,0.1335,2.19,0.18,2.1973848093
2020-11-05 16:30:00,2.5355,0.2,2.5433757587,0.0455,0,0.0455,2.49,0.2,2.4980192153000003,2.5655,0.14,2.5693170785,0.0455,0,0.0455,2.52,0.14,2.5238858928
2020-11-05 17:00:00,2.7640000000000002,0.19,2.7705226944,0.014,0,0.014,2.75,0.19,2.756555822,2.794,0.0,2.794,0.014,0,0.014,2.7800000000000002,0.0,2.7800000000000002
2020-11-05 17:30:00,3.05,-0.4,3.0761176831,0.02,0,0.02,3.03,-0.4,3.0562885989,3.08,0.54,3.1269793731,0.02,0,0.02,3.06,0.54,3.1072817703
2020-11-05 18:00:00,3.1405,-0.46,3.1740101213,0.0105,0,0.0105,3.13,-0.46,3.1636213427,3.1805,0.47000000000000003,3.2150396965,0.0105,0,0.0105,3.17,0.47000000000000003,3.2046528673
2020-11-05 18:30:00,2.9465,-0.46,2.9821908473,0.006500000000000001,0,0.006500000000000001,2.94,-0.46,2.9757688082,3.0665,0.47000000000000003,3.1023091803,0.006500000000000001,0,0.006500000000000001,3.06,0.47000000000000003,3.0958843648
2020-11-05 19:00:00,2.765,-0.5,2.8098443017,0.005,0,0.005,2.76,-0.5,2.8049242414,2.875,0.43,2.9069786721,0.005,0,0.005,2.87,0.43,2.9020337696
2020-11-05 19:30:00,2.6625,-0.39,2.6909117879,0.0025,0,0.0025,2.66,-0.39,2.6884382083,2.7525,0.22,2.7612780103,0.0025,0,0.0025,2.75,0.22,2.7587859649
2020-11-05 20:00:00,2.5460000000000003,-0.15,2.5504148682,0.006,0,0.006,2.54,-0.15,2.5444252789,2.576,-0.15,2.5803635403,0.006,0,0.006,2.5700000000000003,-0.15,2.5743737102
2020-11-05 20:30:00,2.4130000000000003,-0.17,2.4189809838,0.013000000000000001,0,0.013000000000000001,2.4,-0.17,2.4060133,2.443,-0.11,2.4454752094,0.013000000000000001,0,0.013000000000000001,2.43,-0.11,2.4324884378
2020-11-05 21:00:00,2.279,-0.2,2.2877589471,0.029,0,0.029,2.25,-0.2,2.2588713996,2.319,-0.08,2.3203794948,0.029,0,0.029,2.29,-0.08,2.2913969538
2020-11-05 21:30:00,2.117,-0.14,2.121624142,0.027,0,0.027,2.09,-0.14,2.094683747,2.147,-0.14,2.1515596668,0.027,0,0.027,2.12,-0.14,2.1246176127
2020-11-05 22:00:00,1.9609999999999999,-0.21,1.9722122096999999,0.011,0,0.011,1.9500000000000002,-0.21,1.9612750954,2.001,-0.04,2.0013997602,0.011,0,0.011,1.99,-0.04,1.9904019695000001
2020-11-05 22:30:00,1.8135,-0.37,1.8508598677,0.0035,0,0.0035,1.81,-0.37,1.8474306482,1.8835000000000002,0.14,1.8886959125,0.0035,0,0.0035,1.88,0.14,1.8852055591
2020-11-05 23:00:00,1.752,-0.25,1.7697468746,0.002,0,0.002,1.75,-0.25,1.7677669530000002,1.802,0.01,1.8020277466999999,0.002,0,0.002,1.8,0.01,1.8000277776
2020-11-05 23:30:00,1.683,-0.45,1.742121982,0.003,0,0.003,1.6800000000000002,-0.45,1.7392239648999999,1.783,0.25,1.8004413348,0.003,0,0.003,1.78,0.25,1.7974704448
2020-11-06 00:00:00,1.6255000000000002,-0.53,1.7097222728,0.025500000000000002,0,0.025500000000000002,1.6,-0.53,1.6854969594,1.7355,0.38,1.7766148288,0.025500000000000002,0,0.025500000000000002,1.71,0.38,1.7517134469000002
2020-11-06 00:30:00,2.0215,-0.49,2.080039002,0.061500000000000006,0,0.061500000000000006,1.96,-0.49,2.0203217566,2.1115,0.38,2.145421229,0.061500000000000006,0,0.061500000000000006,2.05,0.38,2.0849220609
2020-11-06 01:00:00,2.121,-0.46,2.1703089642,0.07100000000000001,0,0.07100000000000001,2.05,-0.46,2.1009759637,2.201,0.30000000000000004,2.2213511654,0.07100000000000001,0,0.07100000000000001,2.13,0.30000000000000004,2.1510230124
2020-11-06 01:30:00,2.0665,-0.14,2.0712368889,0.0765,0,0.0765,1.99,-0.14,1.9949185447,2.1065,-0.14,2.1111471408,0.0765,0,0.0765,2.03,-0.14,2.0348218595
2020-11-06 02:00:00,1.988,-0.14,1.9929234807,0.088,0,0.088,1.9,-0.14,1.9051509127,2.018,-0.14,2.0228504641,0.088,0,0.088,1.9300000000000002,-0.14,1.9350710581000001
2020-11-06 02:30:00,1.943,-0.15,1.9487814141,0.043000000000000003,0,0.043000000000000003,1.9,-0.15,1.9059118553,1.9729999999999999,-0.11,1.9760640172000001,0.043000000000000003,0,0.043000000000000003,1.9300000000000002,-0.11,1.9331321734
2020-11-06 03:00:00,1.874,-0.14,1.8792221795000001,0.034,0,0.034,1.8399999999999999,-0.14,1.8453184007,1.9140000000000001,-0.14,1.9191133369000002,0.034,0,0.034,1.88,-0.14,1.8852055591
2020-11-06 03:30:00,1.8010000000000002,-0.14,1.806433226,0.021,0,0.021,1.78,-0.14,1.7854971297,1.841,-0.14,1.8463155202000001,0.021,0,0.021,1.82,-0.14,1.8253766735
2020-11-06 04:00:00,1.8145,-0.14,1.8198929227,0.0145,0,0.0145,1.8,-0.14,1.8054362354,1.8445,-0.14,1.8498054627,0.0145,0,0.0145,1.83,-0.14,1.8353473786
2020-11-06 04:30:00,1.749,-0.27,1.7697177741,0.029,0,0.029,1.72,-0.27,1.7410628938000001,1.8090000000000002,0.01,1.8090276394,0.029,0,0.029,1.78,0.01,1.7800280897
2020-11-06 05:00:00,1.6965,-0.52,1.7744047593,0.0765,0,0.0765,1.62,-0.52,1.701411179,1.7965,0.32,1.8247773152,0.0765,0,0.0765,1.72,0.32,1.7495142182999999
2020-11-06 05:30:00,1.788,-0.14,1.7934726092000002,0.098,0,0.098,1.69,-0.14,1.695788902,1.818,-0.14,1.8233825709,0.098,0,0.098,1.72,-0.14,1.7256882685
2020-11-06 06:00:00,1.8719999999999999,-0.46,1.9276887716000002,0.082,0,0.082,1.79,-0.46,1.8481612484,1.9220000000000002,0.38,1.9592049408,0.082,0,0.082,1.8399999999999999,0.38,1.8788294228
2020-11-06 06:30:00,2.16,0.0,2.16,0.06,0,0.06,2.1,0.0,2.1,2.2,0.0,2.2,0.06,0,0.06,2.14,0.0,2.14
2020-11-06 07:00:00,2.3935,-0.4,2.4266936869,0.07350000000000001,0,0.07350000000000001,2.32,-0.4,2.3542302351,2.4335,0.49,2.4823420896,0.07350000000000001,0,0.07350000000000001,2.36,0.49,2.4103319273
2020-11-06 07:30:00,2.5305,0.19,2.5376229527,0.0805,0,0.0805,2.45,0.19,2.457356303,2.5605,0.16,2.5654941532,0.0805,0,0.0805,2.48,0.16,2.4851559307
2020-11-06 08:00:00,2.5695,0.21,2.5780671539,0.17950000000000002,0,0.17950000000000002,2.39,0.21,2.3992082027,2.6095,0.18,2.6157007187,0.17950000000000002,0,0.17950000000000002,2.43,0.18,2.4366575467000002
2020-11-06 08:30:00,2.563,0.21,2.5715888085,0.293,0,0.293,2.27,0.21,2.2796929618,2.593,0.2,2.6007016361,0.293,0,0.293,2.3,0.2,2.3086792761
2020-11-06 09:00:00,2.525,0.22,2.5345660378,0.47500000000000003,0,0.47500000000000003,2.05,0.22,2.0617710833,2.565,0.2,2.5727854555,0.47500000000000003,0,0.47500000000000003,2.09,0.2,2.0995475703
2020-11-06 09:30:00,2.493,0.25,2.5055037418,0.643,0,0.643,1.85,0.25,1.8668154703000002,2.523,0.24,2.5343892755,0.643,0,0.643,1.88,0.24,1.8952572385000002
2020-11-06 10:00:00,2.3575,0.25,2.3707185092,0.7475,0,0.7475,1.6099999999999999,0.25,1.6292943258,2.3875,0.24,2.3995325066,0.7475,0,0.7475,1.6400000000000001,0.24,1.6574679484
2020-11-06 10:30:00,2.207,-0.11,2.2097395774,0.8270000000000001,0,0.8270000000000001,1.38,-0.11,1.3843771163,2.287,0.5,2.3410187953,0.8270000000000001,0,0.8270000000000001,1.46,0.5,1.5432433379
2020-11-06 11:00:00,2.2105,0.25,2.2245921536,0.8305,0,0.8305,1.38,0.25,1.4024621207,2.2505,0.24,2.263260977,0.8305,0,0.8305,1.42,0.24,1.4401388822
2020-11-06 11:30:00,2.1665,0.25,2.1808764866,0.8265,0,0.8265,1.34,0.25,1.3631214179,2.2065,0.24,2.2195139671,0.8265,0,0.8265,1.38,0.24,1.4007141036
2020-11-06 12:00:00,2.098,-0.09,2.0999295226,0.988,0,0.988,1.11,-0.09,1.1136426716,2.178,0.43,2.2200414411000002,0.988,0,0.988,1.19,0.43,1.265306287
2020-11-06 12:30:00,2.019,0.12,2.022562978,0.999,0,0.999,1.02,0.12,1.0270345661,2.059,0.24,2.0729401824,0.999,0,0.999,1.06,0.24,1.0868302535
2020-11-06 13:00:00,1.9865,0.17,1.9937608306999999,0.8165,0,0.8165,1.17,0.17,1.1822859214,2.0265,0.17,2.0336180197,0.8165,0,0.8165,1.21,0.17,1.2218837915
2020-11-06 13:30:00,2.1375,0.16,2.1434799393,0.4675,0,0.4675,1.67,0.16,1.677647162,2.1675,0.15,2.1726841118999998,0.4675,0,0.4675,1.7000000000000002,0.15,1.7066048166
2020-11-06 14:00:00,2.0685000000000002,0.18,2.0763169917,0.42850000000000005,0,0.42850000000000005,1.6400000000000001,0.18,1.6498484779,2.0985,0.17,2.1053746104,0.42850000000000005,0,0.42850000000000005,1.67,0.17,1.6786303941
2020-11-06 14:30:00,2.098,0.18,2.1057074821,0.438,0,0.438,1.6600000000000001,0.18,1.6697305172,2.138,0.17,2.1447480038,0.438,0,0.438,1.7000000000000002,0.17,1.7084788556000001
2020-11-06 15:00:00,2.014,0.15,2.0195781738,0.504,0,0.504,1.51,0.15,1.5174320413,2.054,0.14,2.0587656496,0.504,0,0.504,1.55,0.14,1.5563097378
2020-11-06 15:30:00,2.061,0.0,2.061,0.441,0,0.441,1.62,0.0,1.62,2.091,0.0,2.091,0.441,0,0.441,1.65,0.0,1.65
2020-11-06 16:00:00,2.194,-0.43,2.2357405932,0.254,0,0.254,1.94,-0.43,1.9870832896000001,2.274,0.49,2.3261934571,0.254,0,0.254,2.02,0.49,2.0785812469
2020-11-06 16:30:00,2.379,-0.4,2.4123932101,0.219,0,0.219,2.16,-0.4,2.1967248348,2.479,0.52,2.5329510457,0.219,0,0.219,2.26,0.52,2.3190515303
2020-11-06 17:00:00,2.627,-0.4,2.657278495,0.227,0,0.227,2.4,-0.4,2.4331050121,2.737,0.52,2.7859592603000003,0.227,0,0.227,2.51,0.52,2.563298656
2020-11-06 17:30:00,2.825,-0.45,2.8606161924,0.265,0,0.265,2.56,-0.45,2.5992498918,2.915,0.47000000000000003,2.9526471174,0.265,0,0.265,2.65,0.47000000000000003,2.6913565353
2020-11-06 18:00:00,2.974,0.0,2.974,0.264,0,0.264,2.71,0.0,2.71,3.004,0.0,3.004,0.264,0,0.264,2.74,0.0,2.74
2020-11-06 18:30:00,2.8285,-0.14,2.8319626145,0.2585,0,0.2585,2.5700000000000003,-0.14,2.5738104048,2.8585000000000003,-0.14,2.8619263181,0.2585,0,0.2585,2.6,-0.14,2.6037665026
2020-11-06 19:00:00,2.6654999999999998,-0.14,2.6691740764,0.23550000000000001,0,0.23550000000000001,2.43,-0.14,2.4340295808,2.6955,-0.14,2.6991332405,0.23550000000000001,0,0.23550000000000001,2.46,-0.14,2.4639805194
2020-11-06 19:30:00,2.475,-0.14,2.4789564337,0.23500000000000001,0,0.23500000000000001,2.24,-0.14,2.2443707359,2.505,-0.14,2.5089091255,0.23500000000000001,0,0.23500000000000001,2.27,-0.14,2.2743130831
2020-11-06 20:00:00,2.3435,-0.14,2.3476780550000003,0.2335,0,0.2335,2.11,-0.14,2.1146394492,2.3735,-0.14,2.3776253384,0.2335,0,0.2335,2.14,-0.14,2.1445745499
2020-11-06 20:30:00,2.199,-0.14,2.2034520644,0.23900000000000002,0,0.23900000000000002,1.96,-0.14,1.9649936387,2.239,-0.14,2.2433726842,0.23900000000000002,0,0.23900000000000002,2.0,-0.14,2.0048940122
2020-11-06 21:00:00,2.072,-0.14,2.0767243438,0.252,0,0.252,1.82,-0.14,1.8253766735,2.102,-0.14,2.1066570675,0.252,0,0.252,1.85,-0.14,1.8552897348
2020-11-06 21:30:00,1.9525000000000001,-0.14,1.9575127714,0.1925,0,0.1925,1.76,-0.14,1.7655594014,1.9925000000000002,-0.14,1.9974123886,0.1925,0,0.1925,1.8,-0.14,1.8054362354
2020-11-06 22:00:00,1.847,-0.32,1.8745156708000001,0.20700000000000002,0,0.20700000000000002,1.6400000000000001,-0.32,1.6709278859,1.887,0.14,1.8921863016,0.20700000000000002,0,0.20700000000000002,1.6800000000000002,0.14,1.685823241
2020-11-06 22:30:00,1.705,-0.14,1.7107381448,0.145,0,0.145,1.56,-0.14,1.5662694531999999,1.7349999999999999,-0.14,1.7406392504000001,0.145,0,0.145,1.5899999999999999,-0.14,1.5961516219
2020-11-06 23:00:00,1.705,-0.14,1.7107381448,0.145,0,0.145,1.56,-0.14,1.5662694531999999,1.7349999999999999,-0.14,1.7406392504000001,0.145,0,0.145,1.5899999999999999,-0.14,1.5961516219
2020-11-06 23:30:00,1.6775,-0.14,1.6833318894,0.0675,0,0.0675,1.6099999999999999,-0.14,1.6160754932999999,1.7175,-0.14,1.7231965210000002,0.0675,0,0.0675,1.65,-0.14,1.6559287424
2020-11-07 00:00:00,1.6560000000000001,-0.14,1.661907338,0.066,0,0.066,1.5899999999999999,-0.14,1.5961516219,1.686,-0.14,1.691802589,0.066,0,0.066,1.62,-0.14,1.6260381299
2020-11-07 00:30:00,1.9425,-0.38,1.9793196432000002,0.0625,0,0.0625,1.88,-0.38,1.9180198122,1.9925000000000002,0.29,2.0134935436,0.0625,0,0.0625,1.9300000000000002,0.29,1.9516659550000002
2020-11-07 01:00:00,2.038,-0.14,2.0428029763,0.068,0,0.068,1.97,-0.14,1.9749683542,2.068,-0.14,2.0727334609,0.068,0,0.068,2.0,-0.14,2.0048940122
2020-11-07 01:30:00,1.9635,-0.14,1.9684847599,0.07350000000000001,0,0.07350000000000001,1.8900000000000001,-0.14,1.8951780919,1.9935,-0.14,1.9984099304,0.07350000000000001,0,0.07350000000000001,1.92,-0.14,1.9250974001
2020-11-07 02:00:00,1.8785,0.0,1.8785,0.1585,0,0.1585,1.72,0.0,1.72,1.9085,-0.14,1.9136280333000002,0.1585,0,0.1585,1.75,-0.14,1.7555910686
2020-11-07 02:30:00,1.8250000000000002,-0.53,1.9004012734,0.195,0,0.195,1.63,-0.53,1.7140011669000002,1.865,0.38,1.9033194687,0.195,0,0.195,1.67,0.38,1.7126879459
2020-11-07 03:00:00,1.7355,-0.5,1.806089768,0.1355,0,0.1355,1.6,-0.5,1.6763054614000001,1.8355000000000001,0.35000000000000003,1.8685717139,0.1355,0,0.1355,1.7000000000000002,0.35000000000000003,1.7356554958000001
2020-11-07 03:30:00,1.6935,-0.14,1.6992769786,0.1935,0,0.1935,1.5,-0.14,1.5065191668,1.7335,-0.14,1.7391441142000001,0.1935,0,0.1935,1.54,-0.14,1.5463505424
2020-11-07 04:00:00,1.699,-0.14,1.7047583406,0.229,0,0.229,1.47,-0.14,1.4766516177,1.7389999999999999,-0.14,1.7446263210000001,0.229,0,0.229,1.51,-0.14,1.5164761785
2020-11-07 04:30:00,1.5985,-0.14,1.6046190357999999,0.2485,0,0.2485,1.35,-0.14,1.3572398462,1.6285,-0.14,1.6345067299,0.2485,0,0.2485,1.38,-0.14,1.3870832708
2020-11-07 05:00:00,1.526,-0.14,1.5324085617,0.246,0,0.246,1.28,-0.14,1.2876334882,1.556,-0.14,1.5622855053,0.246,0,0.246,1.31,-0.14,1.3174596768
2020-11-07 05:30:00,1.5455,-0.48,1.6183232835,0.2255,0,0.2255,1.32,-0.48,1.4045639893000001,1.6055000000000001,0.39,1.6521895321,0.2255,0,0.2255,1.38,0.39,1.4340502083
2020-11-07 06:00:00,1.5535,-0.5,1.6319810814,0.2335,0,0.2335,1.32,-0.5,1.4115239991,1.6535000000000002,0.39,1.698870875,0.2335,0,0.2335,1.42,0.39,1.4725827651
2020-11-07 06:30:00,1.7085,-0.5,1.7801607371000001,0.23850000000000002,0,0.23850000000000002,1.47,-0.5,1.5527073131,1.7585000000000002,0.39,1.8012279839,0.23850000000000002,0,0.23850000000000002,1.52,0.39,1.5692354826
2020-11-07 07:00:00,1.8210000000000002,0.17,1.8289179861,0.261,0,0.261,1.56,0.17,1.5692354826,1.861,0.17,1.8687485117,0.261,0,0.261,1.6,0.17,1.6090059043
2020-11-07 07:30:00,1.8235000000000001,-0.14,1.8288663839,0.2635,0,0.2635,1.56,-0.14,1.5662694531999999,1.8635000000000002,-0.14,1.8687515217000001,0.2635,0,0.2635,1.6,-0.14,1.606113321
2020-11-07 08:00:00,1.831,0.0,1.831,0.271,0,0.271,1.56,0.0,1.56,1.871,0.0,1.871,0.271,0,0.271,1.6,0.0,1.6
2020-11-07 08:30:00,1.952,-0.41000000000000003,1.9945936930000001,0.262,0,0.262,1.69,-0.41000000000000003,1.7390227140999999,2.002,0.47000000000000003,2.0564299161,0.262,0,0.262,1.74,0.47000000000000003,1.8023595646000001
2020-11-07 09:00:00,1.987,0.17,1.9942590103,0.267,0,0.267,1.72,0.17,1.7283807451,2.017,0.16,2.0233361065,0.267,0,0.267,1.75,0.16,1.7572990639000001
2020-11-07 09:30:00,2.0325,0.16,2.0387879365,0.35250000000000004,0,0.35250000000000004,1.6800000000000002,0.16,1.6876018488,2.0725,0.15,2.0779211366,0.35250000000000004,0,0.35250000000000004,1.72,0.15,1.7265283085
2020-11-07 10:00:00,2.1015,0.16,2.1075820862,0.3215,0,0.3215,1.78,0.16,1.7871765442,2.1415,0.15,2.1467468994,0.3215,0,0.3215,1.82,0.15,1.8261708573000002
2020-11-07 10:30:00,2.045,0.18,2.0529064762,0.41500000000000004,0,0.41500000000000004,1.63,0.18,1.639908534,2.085,0.17,2.0919189755,0.41500000000000004,0,0.41500000000000004,1.67,0.17,1.6786303941
2020-11-07 11:00:00,1.947,0.18,1.9553027899000002,0.577,0,0.577,1.37,0.18,1.3817742218,1.987,0.16,1.9934314636,0.577,0,0.577,1.4100000000000001,0.16,1.4190489773000001
2020-11-07 11:30:00,1.8815,0.16,1.8882908277000001,0.7415,0,0.7415,1.1400000000000001,0.16,1.1511733145,1.9215,0.16,1.9281499552999999,0.7415,0,0.7415,1.18,0.16,1.1907980517
2020-11-07 12:00:00,1.9020000000000001,0.16,1.9087178943,0.752,0,0.752,1.15,0.16,1.1610770862,1.932,0.15,1.9378142326,0.752,0,0.752,1.18,0.15,1.1894956915
2020-11-07 12:30:00,1.8335,0.16,1.8404679432000002,0.7735000000000001,0,0.7735000000000001,1.06,0.16,1.0720074627,1.8735,0.15,1.8794952115,0.7735000000000001,0,0.7735000000000001,1.1,0.15,1.1101801656
2020-11-07 13:00:00,1.891,-0.39,1.9307980215,0.631,0,0.631,1.26,-0.39,1.3189768762,1.991,0.49,2.050409959,0.631,0,0.631,1.3599999999999999,0.49,1.4455794686
2020-11-07 13:30:00,1.834,0.0,1.834,0.494,0,0.494,1.34,0.0,1.34,1.874,0.0,1.874,0.494,0,0.494,1.38,0.0,1.38
2020-11-07 14:00:00,1.9165,0.0,1.9165,0.3865,0,0.3865,1.53,0.0,1.53,1.9465,0.0,1.9465,0.3865,0,0.3865,1.56,0.0,1.56
2020-11-07 14:30:00,2.0045,0.0,2.0045,0.3045,0,0.3045,1.7000000000000002,0.0,1.7000000000000002,2.0345,0.0,2.0345,0.3045,0,0.3045,1.73,0.0,1.73
2020-11-07 15:00:00,2.0485,0.0,2.0485,0.2685,0,0.2685,1.78,0.0,1.78,2.0785,0.0,2.0785,0.2685,0,0.2685,1.81,0.0,1.81
2020-11-07 15:30:00,2.107,-0.46,2.1566290826,0.247,0,0.247,1.8599999999999999,-0.46,1.9160375779,2.177,0.44,2.2210198108,0.247,0,0.247,1.9300000000000002,0.44,1.9795201439
2020-11-07 16:00:00,2.126,-0.46,2.1751956234,0.216,0,0.216,1.9100000000000001,-0.46,1.964611921,2.216,0.44,2.2592600559,0.216,0,0.216,2.0,0.44,2.0478281178
2020-11-07 16:30:00,2.3105,-0.41000000000000003,2.3465954594,0.1705,0,0.1705,2.14,-0.41000000000000003,2.1789217517,2.3405,0.37,2.3695654137,0.1705,0,0.1705,2.17,0.37,2.2013177871
2020-11-07 17:00:00,2.5155000000000003,-0.27,2.5299486655,0.14550000000000002,0,0.14550000000000002,2.37,-0.27,2.3853301658,2.5555,0.2,2.5633143096,0.14550000000000002,0,0.14550000000000002,2.41,0.2,2.4182845159
