Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 17:30:00,2.7435,-0.45,2.780160472,0.0935,0,0.0935,2.65,-0.45,2.6879360111,2.8135,0.43,2.8461697507,0.0935,0,0.0935,2.7199999999999998,0.43,2.7537792214
2020-11-07 18:00:00,2.7945,-0.45,2.8305,0.1145,0,0.1145,2.68,-0.45,2.7175172493,2.9045,0.48,2.943895421,0.1145,0,0.1145,2.79,0.48,2.8309892264
2020-11-07 18:30:00,2.6630000000000003,-0.49,2.7077054862,0.113,0,0.113,2.55,-0.49,2.5966516902,2.773,0.44,2.8076910443000003,0.113,0,0.113,2.66,0.44,2.6961453967
2020-11-07 19:00:00,2.5475,-0.30000000000000004,2.5651035554,0.0975,0,0.0975,2.45,-0.30000000000000004,2.4682990094,2.5875,0.15,2.5918441792999998,0.0975,0,0.0975,2.49,0.15,2.4945139807
2020-11-07 19:30:00,2.3015,-0.38,2.3326599088,0.1115,0,0.1115,2.19,-0.38,2.2227235546,2.3615,0.2,2.3699540607,0.1115,0,0.1115,2.25,0.2,2.2588713996
2020-11-07 20:00:00,2.167,-0.48,2.2195244986000002,0.127,0,0.127,2.04,-0.48,2.0957099036,2.247,0.33,2.271103036,0.127,0,0.127,2.12,0.33,2.1455302375
2020-11-07 20:30:00,1.9755,-0.24,1.9900251883000002,0.17550000000000002,0,0.17550000000000002,1.8,-0.24,1.8159295141,2.0155,0.01,2.0155248076,0.17550000000000002,0,0.17550000000000002,1.8399999999999999,0.01,1.8400271737
2020-11-07 21:00:00,1.88,-0.14,1.8852055591,0.16,0,0.16,1.72,-0.14,1.7256882685,1.92,-0.14,1.9250974001,0.16,0,0.16,1.76,-0.14,1.7655594014
2020-11-07 21:30:00,1.849,-0.14,1.8542925875,0.159,0,0.159,1.69,-0.14,1.695788902,1.889,-0.14,1.8941808256,0.159,0,0.159,1.73,-0.14,1.7356554958000001
2020-11-07 22:00:00,1.742,-0.29,1.7659739522,0.162,0,0.162,1.58,-0.29,1.6063934761,1.782,0.11,1.7853918336999999,0.162,0,0.162,1.62,0.11,1.6237302732
2020-11-07 22:30:00,1.5865,-0.30000000000000004,1.6146152018,0.17650000000000002,0,0.17650000000000002,1.4100000000000001,-0.30000000000000004,1.4415616532,1.6365,0.08,1.6384542257999999,0.17650000000000002,0,0.17650000000000002,1.46,0.08,1.4621901381
2020-11-07 23:00:00,1.6525,-0.26,1.6728288167,0.1125,0,0.1125,1.54,-0.26,1.5617938404,1.7025000000000001,0.02,1.7026174701999999,0.1125,0,0.1125,1.5899999999999999,0.02,1.5901257812
2020-11-07 23:30:00,1.6155,-0.14,1.6215548865,0.1155,0,0.1155,1.5,-0.14,1.5065191668,1.6455000000000002,-0.14,1.6514448977,0.1155,0,0.1155,1.53,-0.14,1.5363918771
2020-11-08 00:00:00,1.6125,-0.14,1.6185661092,0.0925,0,0.0925,1.52,-0.14,1.5264337522,1.6425,-0.14,1.6484557167,0.0925,0,0.0925,1.55,-0.14,1.5563097378
2020-11-08 00:30:00,1.916,-0.14,1.9211080136,0.046,0,0.046,1.87,-0.14,1.8752333187999999,1.9460000000000002,-0.14,1.9510294718,0.046,0,0.046,1.9,-0.14,1.9051509127
2020-11-08 01:00:00,1.9655,-0.54,2.0383302603,0.025500000000000002,0,0.025500000000000002,1.94,-0.54,2.0137527157,2.0755,0.37,2.108222059,0.025500000000000002,0,0.025500000000000002,2.05,0.37,2.083122656
2020-11-08 01:30:00,1.8525,-0.54,1.9296000233,0.022500000000000003,0,0.022500000000000003,1.83,-0.54,1.9080094339,1.9525000000000001,0.37,1.9872484117,0.022500000000000003,0,0.022500000000000003,1.9300000000000002,0.37,1.9651463050000002
2020-11-08 02:00:00,1.752,-0.54,1.8333313939,0.022,0,0.022,1.73,-0.54,1.8123189565,1.862,0.37,1.8984056469000001,0.022,0,0.022,1.8399999999999999,0.37,1.8768324379
2020-11-08 02:30:00,1.6775,-0.38,1.7200018169,0.0175,0,0.0175,1.6600000000000001,-0.38,1.7029386365999999,1.7475,0.18,1.7567459264,0.0175,0,0.0175,1.73,0.18,1.7393389549
2020-11-08 03:00:00,1.685,-0.14,1.6908060208,0.025,0,0.025,1.6600000000000001,-0.14,1.6658931538,1.705,-0.14,1.7107381448,0.025,0,0.025,1.6800000000000002,-0.14,1.685823241
2020-11-08 03:30:00,1.623,-0.14,1.6290270102000002,0.033,0,0.033,1.5899999999999999,-0.14,1.5961516219,1.653,-0.14,1.6589180209,0.033,0,0.033,1.62,-0.14,1.6260381299
2020-11-08 04:00:00,1.589,-0.46,1.6542433316,0.049,0,0.049,1.54,-0.46,1.6072336482,1.649,0.24,1.6663736076,0.049,0,0.049,1.6,0.24,1.6178998733
2020-11-08 04:30:00,1.482,-0.30000000000000004,1.5120595226,0.07200000000000001,0,0.07200000000000001,1.4100000000000001,-0.30000000000000004,1.4415616532,1.542,0.05,1.5428104226000001,0.07200000000000001,0,0.07200000000000001,1.47,0.05,1.4708500943
2020-11-08 05:00:00,1.458,-0.14,1.4647061139,0.098,0,0.098,1.3599999999999999,-0.14,1.3671868929,1.488,-0.14,1.4945715105000001,0.098,0,0.098,1.3900000000000001,-0.14,1.3970325694
2020-11-08 05:30:00,1.4849999999999999,-0.14,1.4915847277,0.075,0,0.075,1.4100000000000001,-0.14,1.4169333082,1.5150000000000001,-0.14,1.5214548958,0.075,0,0.075,1.44,-0.14,1.4467895493
2020-11-08 06:00:00,1.476,-0.14,1.4826246996,0.066,0,0.066,1.4100000000000001,-0.14,1.4169333082,1.506,-0.14,1.5124933058,0.066,0,0.066,1.44,-0.14,1.4467895493
2020-11-08 06:30:00,1.5554999999999999,0.0,1.5554999999999999,0.0455,0,0.0455,1.51,0.0,1.51,1.5855000000000001,-0.14,1.591669014,0.0455,0,0.0455,1.54,-0.14,1.5463505424
2020-11-08 07:00:00,1.595,-0.14,1.6011324118,0.035,0,0.035,1.56,-0.14,1.5662694531999999,1.635,-0.14,1.6409829371,0.035,0,0.035,1.6,-0.14,1.606113321
2020-11-08 07:30:00,1.5845,0.0,1.5845,0.0345,0,0.0345,1.55,0.0,1.55,1.6145,0.0,1.6145,0.0345,0,0.0345,1.58,0.0,1.58
2020-11-08 08:00:00,1.5779999999999998,-0.5,1.6553199087000001,0.028,0,0.028,1.55,-0.5,1.6286497475,1.6480000000000001,0.39,1.6935182314000001,0.028,0,0.028,1.62,0.39,1.6662832892
2020-11-08 08:30:00,1.6395,-0.5,1.7140479136,0.0095,0,0.0095,1.63,-0.5,1.7049633427000002,1.7195,0.41000000000000003,1.7677047972,0.0095,0,0.0095,1.71,0.41000000000000003,1.7584652399
2020-11-08 09:00:00,1.771,0.0,1.771,0.021,0,0.021,1.75,0.0,1.75,1.8010000000000002,0.0,1.8010000000000002,0.021,0,0.021,1.78,0.0,1.78
2020-11-08 09:30:00,1.8435000000000001,-0.39,1.8843015284,0.043500000000000004,0,0.043500000000000004,1.8,-0.39,1.8417654574000002,1.8935,0.29,1.9155788290000002,0.043500000000000004,0,0.043500000000000004,1.85,0.29,1.8725917868000002
2020-11-08 10:00:00,1.9495,0.0,1.9495,0.059500000000000004,0,0.059500000000000004,1.8900000000000001,0.0,1.8900000000000001,1.9795,0.0,1.9795,0.059500000000000004,0,0.059500000000000004,1.92,0.0,1.92
2020-11-08 10:30:00,1.944,-0.14,1.9490346328,0.134,0,0.134,1.81,-0.14,1.8154062906,1.974,-0.14,1.9789583118,0.134,0,0.134,1.8399999999999999,-0.14,1.8453184007
2020-11-08 11:00:00,1.8745,0.0,1.8745,0.2745,0,0.2745,1.6,0.0,1.6,1.9045,0.0,1.9045,0.2745,0,0.2745,1.63,0.0,1.63
2020-11-08 11:30:00,1.935,0.0,1.935,0.245,0,0.245,1.69,0.0,1.69,1.975,0.0,1.975,0.245,0,0.245,1.73,0.0,1.73
2020-11-08 12:00:00,2.0065,0.0,2.0065,0.1865,0,0.1865,1.82,0.0,1.82,2.0365,0.0,2.0365,0.1865,0,0.1865,1.85,0.0,1.85
2020-11-08 12:30:00,2.046,0.0,2.046,0.20600000000000002,0,0.20600000000000002,1.8399999999999999,0.0,1.8399999999999999,2.086,0.0,2.086,0.20600000000000002,0,0.20600000000000002,1.88,0.0,1.88
2020-11-08 13:00:00,2.0095,0.13,2.0137006356,0.2495,0,0.2495,1.76,0.13,1.7647946056000001,2.0395,0.0,2.0395,0.2495,0,0.2495,1.79,0.0,1.79
2020-11-08 13:30:00,1.928,-0.14,1.9330763048000001,0.278,0,0.278,1.65,-0.14,1.6559287424,1.968,-0.14,1.9729733906,0.278,0,0.278,1.69,-0.14,1.695788902
2020-11-08 14:00:00,1.9415,0.0,1.9415,0.2015,0,0.2015,1.74,0.0,1.74,1.9715,0.0,1.9715,0.2015,0,0.2015,1.77,0.0,1.77
2020-11-08 14:30:00,1.885,0.0,1.885,0.23500000000000001,0,0.23500000000000001,1.65,0.0,1.65,1.925,0.0,1.925,0.23500000000000001,0,0.23500000000000001,1.69,0.0,1.69
2020-11-08 15:00:00,1.9540000000000002,0.0,1.9540000000000002,0.20400000000000001,0,0.20400000000000001,1.75,0.0,1.75,1.984,0.0,1.984,0.20400000000000001,0,0.20400000000000001,1.78,0.0,1.78
2020-11-08 15:30:00,2.0805,0.15,2.0859003452,0.2205,0,0.2205,1.8599999999999999,0.15,1.8660385848,2.1105,0.15,2.1158237757,0.2205,0,0.2205,1.8900000000000001,0.15,1.8959430371
2020-11-08 16:00:00,2.198,-0.42,2.2377676376,0.178,0,0.178,2.02,-0.42,2.0632013959,2.238,0.47000000000000003,2.2868196256,0.178,0,0.178,2.06,0.47000000000000003,2.1129363455
2020-11-08 16:30:00,2.4925,-0.41000000000000003,2.5259960907,0.14250000000000002,0,0.14250000000000002,2.35,-0.41000000000000003,2.3854978516,2.5225,0.51,2.5735396344,0.14250000000000002,0,0.14250000000000002,2.38,0.51,2.4340295808
2020-11-08 17:00:00,2.769,-0.46,2.8069486992,0.139,0,0.139,2.63,-0.46,2.6699250925999998,2.819,0.46,2.8562844746,0.139,0,0.139,2.68,0.46,2.7191910562
2020-11-08 17:30:00,2.9050000000000002,-0.44,2.9381329105000002,0.145,0,0.145,2.76,-0.44,2.7948524111,3.025,0.48,3.0628458988,0.145,0,0.145,2.88,0.48,2.9197260145
2020-11-08 18:00:00,2.8529999999999998,-0.46,2.8898458436,0.113,0,0.113,2.74,-0.46,2.778344831,2.973,0.44,3.0053833366,0.113,0,0.113,2.86,0.44,2.8936482164
2020-11-08 18:30:00,2.6790000000000003,-0.34,2.7004890298,0.109,0,0.109,2.5700000000000003,-0.34,2.5923927172,2.719,0.12,2.7216467442,0.109,0,0.109,2.61,0.12,2.6127571644
2020-11-08 19:00:00,2.509,-0.4,2.5406851438,0.129,0,0.129,2.38,-0.4,2.4133793734,2.559,0.29,2.5753797778000003,0.129,0,0.129,2.43,0.29,2.4472433471
2020-11-08 19:30:00,2.3375,-0.46,2.3823321032,0.23750000000000002,0,0.23750000000000002,2.1,-0.46,2.1497906875,2.3975,0.31,2.4174586346,0.23750000000000002,0,0.23750000000000002,2.16,0.31,2.182131985
2020-11-08 20:00:00,2.1785,-0.14,2.1829938731,0.2485,0,0.2485,1.9300000000000002,-0.14,1.9350710581000001,2.2185,-0.14,2.22291301,0.2485,0,0.2485,1.97,-0.14,1.9749683542
2020-11-08 20:30:00,2.0325,-0.14,2.0373159426,0.2325,0,0.2325,1.8,-0.14,1.8054362354,2.0625,-0.14,2.0672460545,0.2325,0,0.2325,1.83,-0.14,1.8353473786
2020-11-08 21:00:00,1.896,-0.48,1.9558159423,0.216,0,0.216,1.6800000000000002,-0.48,1.7472263734,1.966,0.32,1.9918724859,0.216,0,0.216,1.75,0.32,1.7790165823000001
2020-11-08 21:30:00,1.8185,-0.16,1.8255251984,0.1585,0,0.1585,1.6600000000000001,-0.16,1.6676930173,1.8585,-0.1,1.8611883972,0.1585,0,0.1585,1.7000000000000002,-0.1,1.7029386365999999
2020-11-08 22:00:00,1.72,-0.14,1.7256882685,0.18,0,0.18,1.54,-0.14,1.5463505424,1.75,-0.14,1.7555910686,0.18,0,0.18,1.57,-0.14,1.5762296786999999
2020-11-08 22:30:00,1.6179999999999999,-0.14,1.6240455659,0.20800000000000002,0,0.20800000000000002,1.4100000000000001,-0.14,1.4169333082,1.6480000000000001,-0.14,1.6539359117,0.20800000000000002,0,0.20800000000000002,1.44,-0.14,1.4467895493
2020-11-08 23:00:00,1.635,-0.14,1.6409829371,0.23500000000000001,0,0.23500000000000001,1.4,-0.14,1.406982587,1.665,-0.14,1.670875519,0.23500000000000001,0,0.23500000000000001,1.43,-0.14,1.4368368035
2020-11-08 23:30:00,1.5725,-0.31,1.6027651887,0.1925,0,0.1925,1.38,-0.31,1.414390328,1.6225,0.04,1.6229929913999999,0.1925,0,0.1925,1.43,0.04,1.4305593312
2020-11-09 00:00:00,1.5165000000000002,0.0,1.5165000000000002,0.23650000000000002,0,0.23650000000000002,1.28,0.0,1.28,1.5465,0.0,1.5465,0.23650000000000002,0,0.23650000000000002,1.31,0.0,1.31
2020-11-09 00:30:00,1.828,-0.46,1.8849891246000001,0.198,0,0.198,1.63,-0.46,1.6936646657,1.8780000000000001,0.42,1.924391852,0.198,0,0.198,1.6800000000000002,0.42,1.7317043628
2020-11-09 01:00:00,1.9095,-0.14,1.914625355,0.1595,0,0.1595,1.75,-0.14,1.7555910686,1.9395,-0.14,1.9445462838,0.1595,0,0.1595,1.78,-0.14,1.7854971297
2020-11-09 01:30:00,1.7945,-0.52,1.8683228442000002,0.1245,0,0.1245,1.67,-0.52,1.7490854753,1.9045,0.4,1.9460524787,0.1245,0,0.1245,1.78,0.4,1.8243903091
2020-11-09 02:00:00,1.7045,-0.5,1.7763221132,0.14450000000000002,0,0.14450000000000002,1.56,-0.5,1.6381697104000001,1.7845,0.4,1.8287810831,0.14450000000000002,0,0.14450000000000002,1.6400000000000001,0.4,1.6880758277
2020-11-09 02:30:00,1.679,0.0,1.679,0.079,0,0.079,1.6,0.0,1.6,1.709,-0.14,1.7147247593000001,0.079,0,0.079,1.63,-0.14,1.6360012225
2020-11-09 03:00:00,1.6175000000000002,-0.14,1.6235474277000002,0.0575,0,0.0575,1.56,-0.14,1.5662694531999999,1.6475,-0.14,1.6534377067000001,0.0575,0,0.0575,1.5899999999999999,-0.14,1.5961516219
2020-11-09 03:30:00,1.5255,-0.28,1.5509836395,0.0555,0,0.0555,1.47,-0.28,1.4964290829,1.5755,0.03,1.5757855977,0.0555,0,0.0555,1.52,0.03,1.5202960238
2020-11-09 04:00:00,1.5185,-0.51,1.6018558768,0.0785,0,0.0785,1.44,-0.51,1.5276452468000001,1.6185,0.38,1.6625108270000002,0.0785,0,0.0785,1.54,0.38,1.5861904047
2020-11-09 04:30:00,1.462,-0.51,1.548400465,0.07200000000000001,0,0.07200000000000001,1.3900000000000001,-0.51,1.4806079832,1.572,0.38,1.6172767234,0.07200000000000001,0,0.07200000000000001,1.5,0.38,1.5473848907
2020-11-09 05:00:00,1.4455,-0.51,1.5328307962999999,0.10550000000000001,0,0.10550000000000001,1.34,-0.51,1.4337712509,1.5554999999999999,0.38,1.6012433449999999,0.10550000000000001,0,0.10550000000000001,1.45,0.38,1.4989663105
2020-11-09 05:30:00,1.442,-0.5,1.5262254093,0.10200000000000001,0,0.10200000000000001,1.34,-0.5,1.4302447343,1.552,0.39,1.6002512303,0.10200000000000001,0,0.10200000000000001,1.45,0.39,1.5015325503999999
2020-11-09 06:00:00,1.5945,-0.14,1.6006343274,0.1145,0,0.1145,1.48,-0.14,1.4866068747,1.6245,-0.14,1.6305214657,0.1145,0,0.1145,1.51,-0.14,1.5164761785
2020-11-09 06:30:00,1.8094999999999999,-0.39,1.8510511203000002,0.0795,0,0.0795,1.73,-0.39,1.7734147851,1.8495,0.51,1.9185281468,0.0795,0,0.0795,1.77,0.51,1.842009772
2020-11-09 07:00:00,2.0295,0.17,2.0366075346,0.059500000000000004,0,0.059500000000000004,1.97,0.17,1.9773214205,2.0595,0.17,2.0665043552,0.059500000000000004,0,0.059500000000000004,2.0,0.17,2.0072119968
2020-11-09 07:30:00,2.1705,-0.17,2.1771472734,0.09050000000000001,0,0.09050000000000001,2.08,-0.17,2.0869355524,2.2405,0.44,2.2832959182,0.09050000000000001,0,0.09050000000000001,2.15,0.44,2.1945614596
2020-11-09 08:00:00,2.2555,0.2,2.2643498515,0.1255,0,0.1255,2.13,0.2,2.1393690659,2.2955,0.19,2.3033497889,0.1255,0,0.1255,2.17,0.19,2.1783020911
2020-11-09 08:30:00,2.2705,-0.14,2.2748121351,0.1605,0,0.1605,2.11,-0.14,2.1146394492,2.3605,0.48,2.4088088862,0.1605,0,0.1605,2.2,0.48,2.2517548712
2020-11-09 09:00:00,2.3015,-0.29,2.3196987412,0.1615,0,0.1615,2.14,-0.29,2.1595601404,2.4115,0.59,2.4826260794,0.1615,0,0.1615,2.25,0.59,2.3260696464
2020-11-09 09:30:00,2.3155,0.24,2.3279046909,0.2255,0,0.2255,2.09,0.24,2.1037347742,2.3455,0.22,2.3557950357,0.2255,0,0.2255,2.12,0.22,2.1313845265
2020-11-09 10:00:00,2.2875,0.26,2.3022285399,0.34750000000000003,0,0.34750000000000003,1.94,0.26,1.9573451407,2.3275,0.24,2.3398410737,0.34750000000000003,0,0.34750000000000003,1.98,0.24,1.9944924166
2020-11-09 10:30:00,2.2880000000000003,0.24,2.300552977,0.28800000000000003,0,0.28800000000000003,2.0,0.24,2.0143485299,2.318,0.23,2.3293827509,0.28800000000000003,0,0.28800000000000003,2.03,0.23,2.0429880078
2020-11-09 11:00:00,2.3525,0.27,2.3679434643,0.2025,0,0.2025,2.15,0.27,2.1668871683,2.3925,0.25,2.4055261897999998,0.2025,0,0.2025,2.19,0.25,2.2042232192
2020-11-09 11:30:00,2.3705,0.27,2.3858269531,0.2305,0,0.2305,2.14,0.27,2.156965461,2.4005,0.25,2.4134830122,0.2305,0,0.2305,2.17,0.25,2.1843534513
2020-11-09 12:00:00,2.3545,0.27,2.3699304315,0.2745,0,0.2745,2.08,0.27,2.0974508338,2.3945,0.25,2.4075153686,0.2745,0,0.2745,2.12,0.25,2.134689673
2020-11-09 12:30:00,2.345,0.27,2.3604925333,0.245,0,0.245,2.1,0.27,2.1172859986,2.385,0.25,2.3980669298,0.245,0,0.245,2.14,0.25,2.154553318
2020-11-09 13:00:00,2.276,0.24,2.2886187974,0.486,0,0.486,1.79,0.24,1.8060177186000002,2.316,0.22,2.3264255845,0.486,0,0.486,1.83,0.22,1.8431766058
2020-11-09 13:30:00,2.294,0.22,2.3045251138,0.214,0,0.214,2.08,0.22,2.0916022566,2.324,0.2,2.3325899768,0.214,0,0.214,2.11,0.2,2.1194574778
2020-11-09 14:00:00,2.2800000000000002,0.22,2.2905894438,0.17,0,0.17,2.11,0.22,2.1214381914000002,2.32,0.24,2.3323807579,0.17,0,0.17,2.15,0.24,2.1633538777
2020-11-09 14:30:00,2.2745,0.24,2.2871270733999998,0.1945,0,0.1945,2.08,0.24,2.0938003725,2.3145,0.23,2.3258998796,0.1945,0,0.1945,2.12,0.23,2.1324399171
2020-11-09 15:00:00,2.2720000000000002,0.21,2.2816844655,0.112,0,0.112,2.16,0.21,2.170184324,2.302,0.19,2.3098276992,0.112,0,0.112,2.19,0.19,2.1982265579
2020-11-09 15:30:00,2.274,0.17,2.2803455878,0.14400000000000002,0,0.14400000000000002,2.13,0.17,2.1367732683,2.304,0.16,2.3095488737,0.14400000000000002,0,0.14400000000000002,2.16,0.16,2.1659178193
2020-11-09 16:00:00,2.3335,-0.41000000000000003,2.3692450802,0.14350000000000002,0,0.14350000000000002,2.19,-0.41000000000000003,2.2280484734,2.4035,0.51,2.4570128714,0.14350000000000002,0,0.14350000000000002,2.26,0.51,2.3168297305
2020-11-09 16:30:00,2.567,0.21,2.5755754697,0.127,0,0.127,2.44,0.21,2.4490202121999998,2.597,0.18,2.6032304931,0.127,0,0.127,2.47,0.18,2.4765500197
2020-11-09 17:00:00,2.724,-0.37,2.7490136413,0.084,0,0.084,2.64,-0.37,2.6658019431,2.754,0.5,2.799020543,0.084,0,0.084,2.67,0.5,2.7164130761000003
2020-11-09 17:30:00,2.829,-0.43,2.8614927922,0.079,0,0.079,2.75,-0.43,2.7834151685,2.859,0.48,2.8990137978,0.079,0,0.079,2.7800000000000002,0.48,2.8211345236
2020-11-09 18:00:00,2.8115,0.0,2.8115,0.051500000000000004,0,0.051500000000000004,2.76,0.0,2.76,2.8415,0.0,2.8415,0.051500000000000004,0,0.051500000000000004,2.79,0.0,2.79
2020-11-09 18:30:00,2.7505,-0.14,2.7540606838,0.030500000000000003,0,0.030500000000000003,2.7199999999999998,-0.14,2.7236005581000002,2.7805,-0.14,2.7840223149,0.030500000000000003,0,0.030500000000000003,2.75,-0.14,2.7535613304
2020-11-09 19:00:00,2.5765000000000002,-0.19,2.5834961293000003,0.036500000000000005,0,0.036500000000000005,2.54,-0.19,2.5470963860999998,2.6065,-0.03,2.6066726396,0.036500000000000005,0,0.036500000000000005,2.5700000000000003,-0.03,2.5701750913
2020-11-09 19:30:00,2.4665,-0.44,2.5054385345,0.0565,0,0.0565,2.41,-0.44,2.4498367293,2.5065,0.36,2.5322208138,0.0565,0,0.0565,2.45,0.36,2.4763077353
2020-11-09 20:00:00,2.2875,-0.14,2.2917801487,0.0475,0,0.0475,2.24,-0.14,2.2443707359,2.3175,-0.14,2.3217248437,0.0475,0,0.0475,2.27,-0.14,2.2743130831
2020-11-09 20:30:00,2.0995,-0.32,2.1237467481,0.0495,0,0.0495,2.05,-0.32,2.0748252939,2.1395,0.14,2.1440756167,0.0495,0,0.0495,2.09,0.14,2.094683747
2020-11-09 21:00:00,2.0185,-0.35000000000000003,2.0486195962,0.018500000000000003,0,0.018500000000000003,2.0,-0.35000000000000003,2.0303940504,2.0685000000000002,0.16,2.0746788306,0.018500000000000003,0,0.018500000000000003,2.05,0.16,2.0562344224
2020-11-09 21:30:00,1.792,-0.53,1.8687332608,0.022,0,0.022,1.77,-0.53,1.8476471525,1.9020000000000001,0.39,1.9415725584999999,0.022,0,0.022,1.88,0.39,1.9200260415
2020-11-09 22:00:00,1.6955,-0.28,1.7184645036,0.0655,0,0.0655,1.63,-0.28,1.6538742395,1.7455,0.03,1.7457577868,0.0655,0,0.0655,1.6800000000000002,0.03,1.6802678358
2020-11-09 22:30:00,1.589,-0.14,1.5951554783000002,0.049,0,0.049,1.54,-0.14,1.5463505424,1.629,-0.14,1.635004893,0.049,0,0.049,1.58,-0.14,1.5861904047
2020-11-09 23:00:00,1.566,-0.14,1.5722455279,0.046,0,0.046,1.52,-0.14,1.5264337522,1.6059999999999999,-0.14,1.6120905682000002,0.046,0,0.046,1.56,-0.14,1.5662694531999999
2020-11-09 23:30:00,1.54,-0.33,1.574960317,0.04,0,0.04,1.5,-0.33,1.5358710883,1.58,0.09,1.5825612152000001,0.04,0,0.04,1.54,0.09,1.5426276284
2020-11-10 00:00:00,1.4865,-0.37,1.5318558189,0.0565,0,0.0565,1.43,-0.37,1.4770917372,1.5265,0.15,1.5338520951999999,0.0565,0,0.0565,1.47,0.15,1.4776332427
2020-11-10 00:30:00,1.8365,-0.45,1.890828456,0.0565,0,0.0565,1.78,-0.45,1.8360010893,1.8765,0.43,1.9251369432,0.0565,0,0.0565,1.82,0.43,1.8701069488000002
2020-11-10 01:00:00,1.9565000000000001,-0.14,1.9615025491,0.0465,0,0.0465,1.9100000000000001,-0.14,1.9151240169000001,1.9865,-0.14,1.9914271892,0.0465,0,0.0465,1.94,-0.14,1.9450449866000001
2020-11-10 01:30:00,1.8665,-0.14,1.8717431047000002,0.0465,0,0.0465,1.82,-0.14,1.8253766735,1.8965,-0.14,1.9016603929,0.0465,0,0.0465,1.85,-0.14,1.8552897348
2020-11-10 02:00:00,1.74,-0.49,1.8076780687,0.06,0,0.06,1.6800000000000002,-0.49,1.75,1.79,0.26,1.808784122,0.06,0,0.06,1.73,0.26,1.7494284781
2020-11-10 02:30:00,1.6680000000000001,-0.37,1.7085444097,0.088,0,0.088,1.58,-0.37,1.6227445887,1.708,0.04,1.7084683199000001,0.088,0,0.088,1.62,0.04,1.6204937519
2020-11-10 03:00:00,1.6179999999999999,-0.14,1.6240455659,0.098,0,0.098,1.52,-0.14,1.5264337522,1.6480000000000001,-0.14,1.6539359117,0.098,0,0.098,1.55,-0.14,1.5563097378
2020-11-10 03:30:00,1.5805,-0.14,1.586688454,0.060500000000000005,0,0.060500000000000005,1.52,-0.14,1.5264337522,1.6105,-0.14,1.6165736142,0.060500000000000005,0,0.060500000000000005,1.55,-0.14,1.5563097378
2020-11-10 04:00:00,1.5745,-0.14,1.580711944,0.0545,0,0.0545,1.52,-0.14,1.5264337522,1.6045,-0.14,1.6105962405,0.0545,0,0.0545,1.55,-0.14,1.5563097378
2020-11-10 04:30:00,1.52,-0.14,1.5264337522,0.04,0,0.04,1.48,-0.14,1.4866068747,1.56,-0.14,1.5662694531999999,0.04,0,0.04,1.52,-0.14,1.5264337522
2020-11-10 05:00:00,1.477,-0.14,1.4836202344,0.067,0,0.067,1.4100000000000001,-0.14,1.4169333082,1.517,-0.14,1.5234464218000001,0.067,0,0.067,1.45,-0.14,1.4567429423
2020-11-10 05:30:00,1.5095,-0.14,1.5159783144999999,0.059500000000000004,0,0.059500000000000004,1.45,-0.14,1.4567429423,1.5394999999999999,-0.14,1.5458525965,0.059500000000000004,0,0.059500000000000004,1.48,-0.14,1.4866068747
2020-11-10 06:00:00,1.6155,-0.14,1.6215548865,0.035500000000000004,0,0.035500000000000004,1.58,-0.14,1.5861904047,1.6455000000000002,-0.14,1.6514448977,0.035500000000000004,0,0.035500000000000004,1.6099999999999999,-0.14,1.6160754932999999
2020-11-10 06:30:00,1.8115,-0.5,1.8792371458,0.0415,0,0.0415,1.77,-0.5,1.839266158,1.8515000000000001,0.4,1.8942154708,0.0415,0,0.0415,1.81,0.4,1.8536720314
2020-11-10 07:00:00,2.0705,0.0,2.0705,0.0205,0,0.0205,2.05,0.0,2.05,2.1005,0.0,2.1005,0.0205,0,0.0205,2.08,0.0,2.08
2020-11-10 07:30:00,2.246,0.17,2.2524244715,0.006,0,0.006,2.24,0.17,2.2464416307,2.276,0.16,2.2816169705,0.006,0,0.006,2.27,0.16,2.2756317804
2020-11-10 08:00:00,2.3275,0.21,2.3369544818,0.007500000000000001,0,0.007500000000000001,2.32,0.21,2.3294849216,2.3575,0.2,2.3659683535,0.007500000000000001,0,0.007500000000000001,2.35,0.2,2.358495283
2020-11-10 08:30:00,2.2585,0.21,2.2682421057,0.0685,0,0.0685,2.19,0.21,2.2000454541,2.2885,0.2,2.2972227254,0.0685,0,0.0685,2.22,0.2,2.228990803
2020-11-10 09:00:00,2.249,0.21,2.2587830794,0.129,0,0.129,2.12,0.21,2.1303755537,2.279,0.2,2.2877589471,0.129,0,0.129,2.15,0.2,2.1592822882
2020-11-10 09:30:00,2.2255,0.23,2.237353403,0.2655,0,0.2655,1.96,0.23,1.9734487579,2.2555,0.21,2.2652550077,0.2655,0,0.2655,1.99,0.21,2.0010497245
2020-11-10 10:00:00,2.057,0.23,2.0698185911,0.447,0,0.447,1.6099999999999999,0.23,1.6263455967,2.087,0.21,2.0975387958,0.447,0,0.447,1.6400000000000001,0.21,1.653390456
2020-11-10 10:30:00,2.0985,0.17,2.1053746104,0.2685,0,0.2685,1.83,0.17,1.8378792125999999,2.1385,0.24,2.1519252427,0.2685,0,0.2685,1.87,0.24,1.885338166
2020-11-10 11:00:00,2.05,0.22,2.0617710833,0.27,0,0.27,1.78,0.22,1.7935439777000002,2.09,0.21,2.1005237442,0.27,0,0.27,1.82,0.21,1.832075326
2020-11-10 11:30:00,2.075,0.24,2.0888334065,0.435,0,0.435,1.6400000000000001,0.24,1.6574679484,2.115,0.23,2.1274691537,0.435,0,0.435,1.6800000000000002,0.23,1.6956709586
2020-11-10 12:00:00,2.2145,0.24,2.2274672276,0.1345,0,0.1345,2.08,0.24,2.0938003725,2.2445,0.22,2.2552561384,0.1345,0,0.1345,2.11,0.22,2.1214381914000002
2020-11-10 12:30:00,1.9665,0.22,1.9787678616000002,0.5065000000000001,0,0.5065000000000001,1.46,0.22,1.476482306,2.0065,0.22,2.0185247707,0.5065000000000001,0,0.5065000000000001,1.5,0.22,1.5160474927
2020-11-10 13:00:00,2.006,0.22,2.0180277501,0.366,0,0.366,1.6400000000000001,0.22,1.6546903033,2.046,0.2,2.0557519306,0.366,0,0.366,1.6800000000000002,0.2,1.6918628786
2020-11-10 13:30:00,2.153,0.19,2.1613673912999998,0.10300000000000001,0,0.10300000000000001,2.05,0.19,2.0587860501,2.183,0.19,2.191252838,0.10300000000000001,0,0.10300000000000001,2.08,0.19,2.0886598574
2020-11-10 14:00:00,2.162,0.21,2.1721749469000002,0.07200000000000001,0,0.07200000000000001,2.09,0.21,2.1005237442,2.202,0.19,2.210181893,0.07200000000000001,0,0.07200000000000001,2.13,0.19,2.1384573879
2020-11-10 14:30:00,2.164,0.21,2.1741655871,0.084,0,0.084,2.08,0.21,2.0905740838,2.214,0.19,2.2221377095,0.084,0,0.084,2.13,0.19,2.1384573879
2020-11-10 15:00:00,2.0885,0.19,2.0971247579,0.1585,0,0.1585,1.9300000000000002,0.19,1.9393297811,2.1285,0.19,2.1369633244,0.1585,0,0.1585,1.97,0.19,1.9791412279
2020-11-10 15:30:00,2.127,-0.29,2.1466785973,0.107,0,0.107,2.02,-0.29,2.0407106605,2.187,0.53,2.2503042017,0.107,0,0.107,2.08,0.53,2.1464622056
2020-11-10 16:00:00,2.3405,0.16,2.3459625423,0.0405,0,0.0405,2.3,0.16,2.3055585007,2.3705,0.0,2.3705,0.0405,0,0.0405,2.33,0.0,2.33
2020-11-10 16:30:00,2.5385,-0.05,2.538992369,0.0285,0,0.0285,2.51,-0.05,2.5104979586000002,2.5785,0.53,2.6324061712,0.0285,0,0.0285,2.55,0.53,2.6044961125
2020-11-10 17:00:00,2.7635,0.22,2.7722431802000003,0.0335,0,0.0335,2.73,0.22,2.7388501237,2.8035,0.17,2.808649542,0.0335,0,0.0335,2.77,0.17,2.7752117036
2020-11-10 17:30:00,2.8665000000000003,0.0,2.8665000000000003,0.0465,0,0.0465,2.8200000000000003,0.0,2.8200000000000003,2.8965,0.0,2.8965,0.0465,0,0.0465,2.85,0.0,2.85
2020-11-10 18:00:00,2.8245,-0.14,2.8279675122,0.0545,0,0.0545,2.77,-0.14,2.7735356497,2.8545,-0.14,2.8579311136000003,0.0545,0,0.0545,2.8,-0.14,2.8034978152
2020-11-10 18:30:00,2.717,-0.14,2.7206045284,0.037,0,0.037,2.68,-0.14,2.6836542251,2.747,-0.14,2.7505652146,0.037,0,0.037,2.71,-0.14,2.7136138266
2020-11-10 19:00:00,2.5885,-0.14,2.5922832118,0.0385,0,0.0385,2.55,-0.14,2.5538402456,2.6185,-0.14,2.6222399299,0.0385,0,0.0385,2.58,-0.14,2.5837956576
2020-11-10 19:30:00,2.4815,-0.41000000000000003,2.5151425904,0.051500000000000004,0,0.051500000000000004,2.43,-0.41000000000000003,2.464345755,2.5215,0.26,2.5348692767000003,0.051500000000000004,0,0.051500000000000004,2.47,0.26,2.4836465127
2020-11-10 20:00:00,2.29,-0.14,2.2942754848,0.06,0,0.06,2.23,-0.14,2.2343902972,2.32,-0.14,2.3242202994,0.06,0,0.06,2.26,-0.14,2.2643321311
2020-11-10 20:30:00,2.1925,-0.26,2.2078623712,0.07250000000000001,0,0.07250000000000001,2.12,-0.26,2.135883892,2.2325,0.03,2.2327015587,0.07250000000000001,0,0.07250000000000001,2.16,0.03,2.1602083233
2020-11-10 21:00:00,1.9985,-0.26,2.0153417204,0.0785,0,0.0785,1.92,-0.26,1.9375241934,2.0385,0.03,2.0387207386,0.0785,0,0.0785,1.96,0.03,1.9602295784
2020-11-10 21:30:00,1.889,-0.14,1.8941808256,0.079,0,0.079,1.81,-0.14,1.8154062906,1.919,-0.14,1.9241000494,0.079,0,0.079,1.8399999999999999,-0.14,1.8453184007
2020-11-10 22:00:00,1.7635,-0.14,1.7690484024000002,0.0935,0,0.0935,1.67,-0.14,1.6758579892,1.7934999999999999,-0.14,1.7989558777,0.0935,0,0.0935,1.7000000000000002,-0.14,1.7057549648
2020-11-10 22:30:00,1.596,-0.38,1.640614519,0.096,0,0.096,1.5,-0.38,1.5473848907,1.6560000000000001,0.2,1.6680335728,0.096,0,0.096,1.56,0.2,1.5727682601000001
2020-11-10 23:00:00,1.5434999999999999,-0.46,1.6105875481,0.1135,0,0.1135,1.43,-0.46,1.5021651041,1.6335000000000002,0.30000000000000004,1.6608197524000001,0.1135,0,0.1135,1.52,0.30000000000000004,1.5493224325
2020-11-10 23:30:00,1.487,-0.53,1.5786288354,0.097,0,0.097,1.3900000000000001,-0.53,1.4876155417,1.587,0.37,1.6295609838,0.097,0,0.097,1.49,0.37,1.5352524222000001
2020-11-11 00:00:00,1.457,-0.51,1.5436803426,0.117,0,0.117,1.34,-0.51,1.4337712509,1.5670000000000002,0.39,1.614803084,0.117,0,0.117,1.45,0.39,1.5015325503999999
2020-11-11 00:30:00,1.8245,-0.48,1.8865842812,0.1545,0,0.1545,1.67,-0.48,1.7376133057,1.8645,0.38,1.9028295378000002,0.1545,0,0.1545,1.71,0.38,1.7517134469000002
2020-11-11 01:00:00,1.9565000000000001,0.0,1.9565000000000001,0.1665,0,0.1665,1.79,0.0,1.79,1.9865,-0.14,1.9914271892,0.1665,0,0.1665,1.82,-0.14,1.8253766735
2020-11-11 01:30:00,1.8559999999999999,-0.14,1.8612726829000001,0.166,0,0.166,1.69,-0.14,1.695788902,1.896,-0.14,1.9011617501,0.166,0,0.166,1.73,-0.14,1.7356554958000001
2020-11-11 02:00:00,1.7485,0.0,1.7485,0.1985,0,0.1985,1.55,0.0,1.55,1.7785000000000002,0.0,1.7785000000000002,0.1985,0,0.1985,1.58,0.0,1.58
2020-11-11 02:30:00,1.702,-0.51,1.776767852,0.17200000000000001,0,0.17200000000000001,1.53,-0.51,1.6127616067,1.752,0.4,1.7970820794,0.17200000000000001,0,0.17200000000000001,1.58,0.4,1.6298466186
2020-11-11 03:00:00,1.6644999999999999,-0.28,1.6878863261000001,0.1945,0,0.1945,1.47,-0.28,1.4964290829,1.7045,-0.04,1.7049692812,0.1945,0,0.1945,1.51,-0.04,1.5105297084
2020-11-11 03:30:00,1.509,-0.52,1.5960830179,0.209,0,0.209,1.3,-0.52,1.4001428499,1.619,0.36,1.6585418294,0.209,0,0.209,1.4100000000000001,0.36,1.4552319403
2020-11-11 04:00:00,1.512,-0.52,1.5989196353000001,0.212,0,0.212,1.3,-0.52,1.4001428499,1.6219999999999999,0.36,1.6614704330999999,0.212,0,0.212,1.4100000000000001,0.36,1.4552319403
2020-11-11 04:30:00,1.469,-0.51,1.5550115755,0.219,0,0.219,1.25,-0.51,1.3500370365,1.569,0.39,1.61674395,0.219,0,0.219,1.35,0.39,1.4052046114
2020-11-11 05:00:00,1.4475,-0.49,1.5281872431,0.23750000000000002,0,0.23750000000000002,1.21,-0.49,1.3054501139,1.5575,0.4,1.6080442314,0.23750000000000002,0,0.23750000000000002,1.32,0.4,1.379275172
2020-11-11 05:30:00,1.509,-0.49,1.5865626366,0.23900000000000002,0,0.23900000000000002,1.27,-0.49,1.3612494261,1.5590000000000002,0.39,1.6070410698000002,0.23900000000000002,0,0.23900000000000002,1.32,0.39,1.3764083696
2020-11-11 06:00:00,1.647,-0.47000000000000003,1.7127489599999999,0.23700000000000002,0,0.23700000000000002,1.4100000000000001,-0.47000000000000003,1.4862705003,1.697,0.44,1.7531140864,0.23700000000000002,0,0.23700000000000002,1.46,0.44,1.5248606493999999
2020-11-11 06:30:00,1.8599999999999999,0.15,1.8660385848,0.25,0,0.25,1.6099999999999999,0.15,1.6169724797,1.8900000000000001,0.15,1.8959430371,0.25,0,0.25,1.6400000000000001,0.15,1.6468454694
2020-11-11 07:00:00,2.024,-0.37,2.0575412511,0.254,0,0.254,1.77,-0.37,1.808258831,2.114,0.53,2.1794256124,0.254,0,0.254,1.8599999999999999,0.53,1.9340372282
2020-11-11 07:30:00,2.188,-0.36,2.2174183187,0.248,0,0.248,1.94,-0.36,1.9731193578,2.308,0.55,2.3726280787,0.248,0,0.248,2.06,0.55,2.1321585307
2020-11-11 08:00:00,2.2880000000000003,-0.32,2.3102692484,0.258,0,0.258,2.03,-0.32,2.0550669089,2.408,0.59,2.4792264923,0.258,0,0.258,2.15,0.59,2.2294842453
2020-11-11 08:30:00,2.311,-0.31,2.3316991658,0.271,0,0.271,2.04,-0.31,2.063419492,2.431,0.6000000000000001,2.503949081,0.271,0,0.271,2.16,0.6000000000000001,2.2417850031
2020-11-11 09:00:00,2.341,-0.29,2.3588940205,0.281,0,0.281,2.06,-0.29,2.0803124765,2.451,0.62,2.5282011392,0.281,0,0.281,2.17,0.62,2.2568340657
2020-11-11 09:30:00,2.3435,-0.26,2.3578787607000002,0.2735,0,0.2735,2.07,-0.26,2.0862646045,2.4635,0.65,2.5478093041000003,0.2735,0,0.2735,2.19,0.65,2.2844255295
2020-11-11 10:00:00,2.3285,-0.29,2.3464893458000002,0.2785,0,0.2785,2.05,-0.29,2.0704105873,2.4385,0.61,2.5136392442,0.2785,0,0.2785,2.16,0.61,2.2444821229
2020-11-11 10:30:00,2.238,-0.29,2.2567108809,0.318,0,0.318,1.92,-0.29,1.9417775362,2.348,0.61,2.42594394,0.318,0,0.318,2.03,0.61,2.1196697856
2020-11-11 11:00:00,2.2395,-0.28,2.2569360314,0.35950000000000004,0,0.35950000000000004,1.88,-0.28,1.9007366992999999,2.3595,0.63,2.4421589322,0.35950000000000004,0,0.35950000000000004,2.0,0.63,2.0968786326
2020-11-11 11:30:00,2.2475,-0.28,2.2648744446,0.3675,0,0.3675,1.88,-0.28,1.9007366992999999,2.3675,0.62,2.4473365625,0.3675,0,0.3675,2.0,0.62,2.0938958904
2020-11-11 12:00:00,2.2895,-0.30000000000000004,2.309071296,0.3295,0,0.3295,1.96,-0.30000000000000004,1.9828262657,2.3995,0.61,2.4758231459,0.3295,0,0.3295,2.07,0.61,2.158008341
2020-11-11 12:30:00,2.254,-0.32,2.2766018536,0.34400000000000003,0,0.34400000000000003,1.9100000000000001,-0.32,1.9366207682,2.364,0.59,2.4365130823,0.34400000000000003,0,0.34400000000000003,2.02,0.59,2.1044001521
2020-11-11 13:00:00,2.3064999999999998,-0.32,2.3285923323,0.35650000000000004,0,0.35650000000000004,1.9500000000000002,-0.32,1.9760819821000002,2.4165,0.59,2.4874831155,0.35650000000000004,0,0.35650000000000004,2.06,0.59,2.1428252379
2020-11-11 13:30:00,2.2595,-0.34,2.2849376906,0.3295,0,0.3295,1.9300000000000002,-0.34,1.9597193677,2.3695,0.5700000000000001,2.437094633,0.3295,0,0.3295,2.04,0.5700000000000001,2.1181359730000002
2020-11-11 14:00:00,2.2265,-0.31,2.2479773687,0.3265,0,0.3265,1.9,-0.31,1.9251233727,2.3365,0.59,2.4098407105,0.3265,0,0.3265,2.01,0.59,2.0948030934
2020-11-11 14:30:00,2.316,-0.31,2.336654874,0.28600000000000003,0,0.28600000000000003,2.03,-0.31,2.05353354,2.426,0.59,2.4967130392,0.28600000000000003,0,0.28600000000000003,2.14,0.59,2.2198423367
2020-11-11 15:00:00,2.3215,-0.30000000000000004,2.3408037615,0.29150000000000004,0,0.29150000000000004,2.03,-0.30000000000000004,2.0520477577,2.4314999999999998,0.61,2.5068490681,0.29150000000000004,0,0.29150000000000004,2.14,0.61,2.2252415599
2020-11-11 15:30:00,2.3505000000000003,-0.33,2.3735522428999998,0.2805,0,0.2805,2.07,-0.33,2.0961393083,2.4605,0.5700000000000001,2.5256603591999998,0.2805,0,0.2805,2.18,0.5700000000000001,2.2532864887
2020-11-11 16:00:00,2.5115,-0.27,2.5259715458,0.2715,0,0.2715,2.24,-0.27,2.2562136424,2.5715,0.55,2.6296601016,0.2715,0,0.2715,2.3,0.55,2.3648467181
2020-11-11 16:30:00,2.68,0.19,2.6867266329,0.27,0,0.27,2.41,0.19,2.4174780247,2.7199999999999998,0.23,2.729706944,0.27,0,0.27,2.45,0.23,2.4607722365
2020-11-11 17:00:00,2.8689999999999998,0.18,2.8746410211,0.269,0,0.269,2.6,0.18,2.6062233212,2.899,0.0,2.899,0.269,0,0.269,2.63,0.0,2.63
2020-11-11 17:30:00,2.98,0.22,2.9881097704,0.27,0,0.27,2.71,0.22,2.7189152249,3.02,0.2,3.0266152712,0.27,0,0.27,2.75,0.2,2.7572631358
2020-11-11 18:00:00,2.8905000000000003,0.15,2.8943894434,0.2705,0,0.2705,2.62,0.15,2.6242903803,2.9205,0.0,2.9205,0.2705,0,0.2705,2.65,0.0,2.65
2020-11-11 18:30:00,2.7645,-0.47000000000000003,2.8041683705000002,0.2645,0,0.2645,2.5,-0.47000000000000003,2.5437963755,2.8045,0.46,2.8419747096,0.2645,0,0.2645,2.54,0.46,2.5813174931000002
2020-11-11 19:00:00,2.5665,-0.46,2.6073976011,0.2665,0,0.2665,2.3,-0.46,2.3455489763,2.6265,0.45,2.6647705811,0.2665,0,0.2665,2.36,0.45,2.4025195108
2020-11-11 19:30:00,2.448,0.0,2.448,0.268,0,0.268,2.18,0.0,2.18,2.478,0.0,2.478,0.268,0,0.268,2.21,0.0,2.21
2020-11-11 20:00:00,2.3275,-0.45,2.3706025078,0.2675,0,0.2675,2.06,-0.45,2.1085777197,2.3775,0.39,2.4092750466,0.2675,0,0.2675,2.11,0.39,2.1457399656
2020-11-11 20:30:00,2.169,-0.48,2.2214772112,0.269,0,0.269,1.9,-0.48,1.9596938536000001,2.219,0.42,2.2583978835,0.269,0,0.269,1.9500000000000002,0.42,1.9947180252
2020-11-11 21:00:00,2.043,-0.48,2.0986302676,0.263,0,0.263,1.78,-0.48,1.8435834671,2.103,0.33,2.1287341309,0.263,0,0.263,1.8399999999999999,0.33,1.8693581786000002
2020-11-11 21:30:00,1.887,-0.35000000000000003,1.9191844622,0.267,0,0.267,1.62,-0.35000000000000003,1.6573774464,1.937,0.18,1.9453454706,0.267,0,0.267,1.67,0.18,1.6796725871
2020-11-11 22:00:00,1.7655,-0.14,1.7710421367,0.2655,0,0.2655,1.5,-0.14,1.5065191668,1.8054999999999999,-0.14,1.8109197249000002,0.2655,0,0.2655,1.54,-0.14,1.5463505424
2020-11-11 22:30:00,1.646,-0.14,1.6519430983,0.266,0,0.266,1.38,-0.14,1.3870832708,1.6760000000000002,-0.14,1.6818370908,0.266,0,0.266,1.4100000000000001,-0.14,1.4169333082
2020-11-11 23:00:00,1.6320000000000001,-0.16,1.6398243808,0.272,0,0.272,1.3599999999999999,-0.16,1.3693794215000001,1.6720000000000002,-0.11,1.6756145141,0.272,0,0.272,1.4,-0.11,1.4043147795
2020-11-11 23:30:00,1.5815000000000001,-0.14,1.5876845562000002,0.2715,0,0.2715,1.31,-0.14,1.3174596768,1.6115,-0.14,1.6175698594,0.2715,0,0.2715,1.34,-0.14,1.3472935834
2020-11-12 00:00:00,1.522,-0.14,1.5284253335,0.272,0,0.272,1.25,-0.14,1.2578155668,1.562,-0.14,1.5682614578,0.272,0,0.272,1.29,-0.14,1.2975746607
2020-11-12 00:30:00,1.8815,0.0,1.8815,0.2715,0,0.2715,1.6099999999999999,0.0,1.6099999999999999,1.9215,0.0,1.9215,0.2715,0,0.2715,1.65,0.0,1.65
2020-11-12 01:00:00,1.99,-0.14,1.9949185447,0.27,0,0.27,1.72,-0.14,1.7256882685,2.02,-0.14,2.0248456731,0.27,0,0.27,1.75,-0.14,1.7555910686
2020-11-12 01:30:00,1.8915000000000002,0.0,1.8915000000000002,0.2715,0,0.2715,1.62,0.0,1.62,1.9315,0.0,1.9315,0.2715,0,0.2715,1.6600000000000001,0.0,1.6600000000000001
2020-11-12 02:00:00,1.791,-0.5,1.8594840682,0.271,0,0.271,1.52,-0.5,1.6001249951,1.8210000000000002,0.42,1.8688073737000002,0.271,0,0.271,1.55,0.42,1.6058953889
2020-11-12 02:30:00,1.752,0.0,1.752,0.272,0,0.272,1.48,0.0,1.48,1.792,0.0,1.792,0.272,0,0.272,1.52,0.0,1.52
2020-11-12 03:00:00,1.717,0.0,1.717,0.23700000000000002,0,0.23700000000000002,1.48,0.0,1.48,1.7570000000000001,0.0,1.7570000000000001,0.23700000000000002,0,0.23700000000000002,1.52,0.0,1.52
2020-11-12 03:30:00,1.623,-0.39,1.6692001078,0.223,0,0.223,1.4,-0.39,1.4533065747,1.673,0.14,1.6788475214,0.223,0,0.223,1.45,0.14,1.4567429423
2020-11-12 04:00:00,1.626,-0.45,1.687120624,0.20600000000000002,0,0.20600000000000002,1.42,-0.45,1.4895972610000001,1.666,0.27,1.6877369463,0.20600000000000002,0,0.20600000000000002,1.46,0.27,1.4847558722
2020-11-12 04:30:00,1.561,-0.14,1.5672654529,0.131,0,0.131,1.43,-0.14,1.4368368035,1.591,-0.14,1.5971477701999999,0.131,0,0.131,1.46,-0.14,1.4666969694
2020-11-12 05:00:00,1.526,-0.52,1.612165004,0.106,0,0.106,1.42,-0.52,1.5122169157,1.626,0.38,1.6698131632000002,0.106,0,0.106,1.52,0.38,1.5667801377
2020-11-12 05:30:00,1.5965,-0.51,1.6759809814,0.08650000000000001,0,0.08650000000000001,1.51,-0.51,1.5938004894,1.6465,0.42,1.6992240141,0.08650000000000001,0,0.08650000000000001,1.56,0.42,1.6155494421
2020-11-12 06:00:00,1.7095,-0.14,1.7152230903999999,0.08950000000000001,0,0.08950000000000001,1.62,-0.14,1.6260381299,1.7395,-0.14,1.7451247090000002,0.08950000000000001,0,0.08950000000000001,1.65,-0.14,1.6559287424
2020-11-12 06:30:00,1.905,-0.44,1.9551534467,0.095,0,0.095,1.81,-0.44,1.8627130751,1.945,0.45,1.9963779702000002,0.095,0,0.095,1.85,0.45,1.9039432765000002
2020-11-12 07:00:00,2.1435,-0.42,2.184260115,0.0935,0,0.0935,2.05,-0.42,2.092582137,2.2135,0.48,2.2649464122,0.0935,0,0.0935,2.12,0.48,2.1736605071
2020-11-12 07:30:00,2.29,-0.26,2.3047125634,0.13,0,0.13,2.16,-0.26,2.1755918735,2.37,0.48,2.4181191038,0.13,0,0.13,2.24,0.48,2.2908513701
2020-11-12 08:00:00,2.402,0.21,2.4111623753,0.14200000000000002,0,0.14200000000000002,2.26,0.21,2.2697356674,2.442,0.2,2.4501763202,0.14200000000000002,0,0.14200000000000002,2.3,0.2,2.3086792761
2020-11-12 08:30:00,2.3435,0.19,2.3511895394,0.2335,0,0.2335,2.11,0.19,2.1185372312,2.3835,0.22,2.3936316028,0.2335,0,0.2335,2.15,0.22,2.1612265036
2020-11-12 09:00:00,2.327,0.22,2.3373765208,0.257,0,0.257,2.07,0.22,2.081657993,2.357,0.2,2.3654701435,0.257,0,0.257,2.1,0.2,2.109502311
2020-11-12 09:30:00,2.2640000000000002,0.22,2.2746639312,0.394,0,0.394,1.87,0.22,1.8828967045,2.294,0.2,2.3027018913,0.394,0,0.394,1.9,0.2,1.9104973175
2020-11-12 10:00:00,2.1345,0.22,2.1458075986,0.5645,0,0.5645,1.57,0.22,1.5853390804,2.1645,0.2,2.1737203707,0.5645,0,0.5645,1.6,0.2,1.6124515497
2020-11-12 10:30:00,1.998,0.22,2.0100756205,0.708,0,0.708,1.29,0.22,1.3086252328,2.028,0.2,2.0378380701,0.708,0,0.708,1.32,0.2,1.3350655415000001
2020-11-12 11:00:00,2.034,0.24,2.0481103486,0.794,0,0.794,1.24,0.24,1.2630122723000001,2.074,0.24,2.0878400322,0.794,0,0.794,1.28,0.24,1.3023056477
2020-11-12 11:30:00,2.1635,0.24,2.1767710605,0.6435000000000001,0,0.6435000000000001,1.52,0.24,1.5388307249,2.2035,0.24,2.2165315811,0.6435000000000001,0,0.6435000000000001,1.56,0.24,1.5783535726
2020-11-12 12:00:00,2.2075,0.24,2.2205081063,0.3075,0,0.3075,1.9,0.24,1.9150979087,2.2475,0.22,2.2582418493,0.3075,0,0.3075,1.94,0.22,1.9524343779
2020-11-12 12:30:00,1.9945,0.2,2.0045024944,0.8845000000000001,0,0.8845000000000001,1.11,0.2,1.1278741064,2.0345,0.19,2.0433526984,0.8845000000000001,0,0.8845000000000001,1.15,0.19,1.1655899794
2020-11-12 13:00:00,2.04,0.2,2.0497804761,0.8,0,0.8,1.24,0.2,1.2560254774000001,2.08,0.19,2.0886598574,0.8,0,0.8,1.28,0.19,1.2940247293
2020-11-12 13:30:00,2.1525,0.21,2.162719642,0.42250000000000004,0,0.42250000000000004,1.73,0.21,1.7426990561,2.1825,0.2,2.1916446450000002,0.42250000000000004,0,0.42250000000000004,1.76,0.2,1.7713271860000002
2020-11-12 14:00:00,2.092,0.23,2.1046054262,0.502,0,0.502,1.5899999999999999,0.23,1.6065490967,2.122,0.22,2.1333738538,0.502,0,0.502,1.62,0.22,1.6348700254000001
2020-11-12 14:30:00,2.1315,0.21,2.1418198454,0.35150000000000003,0,0.35150000000000003,1.78,0.21,1.7923448329,2.1615,0.2,2.1707331135,0.35150000000000003,0,0.35150000000000003,1.81,0.2,1.8210161998
2020-11-12 15:00:00,2.1390000000000002,0.21,2.1492838342,0.229,0,0.229,1.9100000000000001,0.21,1.921509823,2.179,0.2,2.1881592721,0.229,0,0.229,1.9500000000000002,0.2,1.9602295784
2020-11-12 15:30:00,2.203,-0.23,2.2149738147,0.293,0,0.293,1.9100000000000001,-0.23,1.9237983262,2.273,0.51,2.32951261,0.293,0,0.293,1.98,0.51,2.0446271054
2020-11-12 16:00:00,2.297,-0.37,2.3266089057,0.227,0,0.227,2.07,-0.37,2.1028076469,2.407,0.54,2.4668297469000002,0.227,0,0.227,2.18,0.54,2.2458851262
2020-11-12 16:30:00,2.5315,-0.34,2.5542302657000002,0.2015,0,0.2015,2.33,-0.34,2.3546761985,2.6315,0.54,2.6863343519000003,0.2015,0,0.2015,2.43,0.54,2.4892770035
2020-11-12 17:00:00,2.7485,0.21,2.7565108833,0.1885,0,0.1885,2.56,0.21,2.5685988398,2.7785,0.15,2.7825460014,0.1885,0,0.1885,2.59,0.15,2.5943399931
2020-11-12 17:30:00,2.876,0.16,2.8804471875,0.196,0,0.196,2.68,0.16,2.6847718711,2.916,0.0,2.916,0.196,0,0.196,2.7199999999999998,0.0,2.7199999999999998
2020-11-12 18:00:00,2.8755,0.18,2.8811282946,0.2255,0,0.2255,2.65,0.18,2.6561061726,2.9055,0.0,2.9055,0.2255,0,0.2255,2.68,0.0,2.68
2020-11-12 18:30:00,2.7800000000000002,0.0,2.7800000000000002,0.24,0,0.24,2.54,0.0,2.54,2.81,0.0,2.81,0.24,0,0.24,2.5700000000000003,0.0,2.5700000000000003
2020-11-12 19:00:00,2.5905,-0.48,2.634594893,0.2505,0,0.2505,2.34,-0.48,2.3887235085,2.6805,0.44,2.7163726272,0.2505,0,0.2505,2.43,0.44,2.4695141223
2020-11-12 19:30:00,2.412,-0.48,2.4592974607,0.252,0,0.252,2.16,-0.48,2.2126906698,2.502,0.44,2.5403944576,0.252,0,0.252,2.25,0.44,2.2926185902
2020-11-12 20:00:00,2.3315,-0.14,2.3356995205,0.2615,0,0.2615,2.07,-0.14,2.074728898,2.3615,-0.14,2.3656462648,0.2615,0,0.2615,2.1,-0.14,2.104661493
2020-11-12 20:30:00,2.184,-0.14,2.1884825793,0.234,0,0.234,1.9500000000000002,-0.14,1.9550191815,2.214,-0.14,2.2184219617,0.234,0,0.234,1.98,-0.14,1.9849433241
2020-11-12 21:00:00,2.0485,-0.14,2.0532784151,0.20850000000000002,0,0.20850000000000002,1.8399999999999999,-0.14,1.8453184007,2.0885,-0.14,2.0931871034,0.20850000000000002,0,0.20850000000000002,1.88,-0.14,1.8852055591
2020-11-12 21:30:00,1.932,-0.14,1.9370658223000001,0.242,0,0.242,1.69,-0.14,1.695788902,1.962,-0.14,1.9669885612,0.242,0,0.242,1.72,-0.14,1.7256882685
2020-11-12 22:00:00,1.784,-0.48,1.8474458043,0.224,0,0.224,1.56,-0.48,1.632176461,1.884,0.33,1.9126829324,0.224,0,0.224,1.6600000000000001,0.33,1.6924833825
2020-11-12 22:30:00,1.6405,-0.14,1.6464629513,0.2205,0,0.2205,1.42,-0.14,1.4268847185,1.6705,-0.14,1.676356242,0.2205,0,0.2205,1.45,-0.14,1.4567429423
2020-11-12 23:00:00,1.6275,-0.14,1.6335104071000002,0.23750000000000002,0,0.23750000000000002,1.3900000000000001,-0.14,1.3970325694,1.6675,-0.14,1.6733667410000002,0.23750000000000002,0,0.23750000000000002,1.43,-0.14,1.4368368035
2020-11-12 23:30:00,1.5514999999999999,-0.48,1.6240542633000001,0.2515,0,0.2515,1.3,-0.48,1.3857849761,1.6215000000000002,0.28,1.6454975691,0.2515,0,0.2515,1.37,0.28,1.3983204211
2020-11-13 00:00:00,1.495,-0.51,1.5795964675,0.23500000000000001,0,0.23500000000000001,1.26,-0.51,1.3593012911,1.605,0.38,1.6493710923,0.23500000000000001,0,0.23500000000000001,1.37,0.38,1.4217243052000001
2020-11-13 00:30:00,1.899,-0.46,1.9539193944000002,0.249,0,0.249,1.65,-0.46,1.712921481,1.939,0.42,1.9839659775,0.249,0,0.249,1.69,0.42,1.7414074767
2020-11-13 01:00:00,2.01,-0.14,2.0148697228,0.25,0,0.25,1.76,-0.14,1.7655594014,2.05,-0.14,2.0547749268,0.25,0,0.25,1.8,-0.14,1.8054362354
2020-11-13 01:30:00,1.8940000000000001,-0.14,1.8991671859,0.264,0,0.264,1.63,-0.14,1.6360012225,1.924,-0.14,1.9290868306000002,0.264,0,0.264,1.6600000000000001,-0.14,1.6658931538
2020-11-13 02:00:00,1.794,-0.14,1.7994543617,0.264,0,0.264,1.53,-0.14,1.5363918771,1.834,-0.14,1.8393357497,0.264,0,0.264,1.57,-0.14,1.5762296786999999
2020-11-13 02:30:00,1.7645,-0.14,1.7700452678,0.2645,0,0.2645,1.5,-0.14,1.5065191668,1.7945,-0.14,1.7999528466,0.2645,0,0.2645,1.53,-0.14,1.5363918771
2020-11-13 03:00:00,1.701,-0.52,1.7787076768999999,0.251,0,0.251,1.45,-0.52,1.5404220201,1.7610000000000001,0.4,1.8058574141000001,0.251,0,0.251,1.51,0.4,1.5620819441
2020-11-13 03:30:00,1.5859999999999999,-0.52,1.6690703999999998,0.166,0,0.166,1.42,-0.52,1.5122169157,1.6760000000000002,0.34,1.7101391756000002,0.166,0,0.166,1.51,0.34,1.5478048973
2020-11-13 04:00:00,1.638,-0.14,1.6439720192,0.068,0,0.068,1.57,-0.14,1.5762296786999999,1.6680000000000001,-0.14,1.6738649886,0.068,0,0.068,1.6,-0.14,1.606113321
2020-11-13 04:30:00,1.5855000000000001,-0.14,1.591669014,0.0555,0,0.0555,1.53,-0.14,1.5363918771,1.6255000000000002,-0.14,1.631517775,0.0555,0,0.0555,1.57,-0.14,1.5762296786999999
2020-11-13 05:00:00,1.558,-0.14,1.564277469,0.028,0,0.028,1.53,-0.14,1.5363918771,1.5979999999999999,-0.14,1.6041209430999999,0.028,0,0.028,1.57,-0.14,1.5762296786999999
2020-11-13 05:30:00,1.56,-0.14,1.5662694531999999,0.03,0,0.03,1.53,-0.14,1.5363918771,1.6,-0.14,1.606113321,0.03,0,0.03,1.57,-0.14,1.5762296786999999
2020-11-13 06:00:00,1.6885,-0.48,1.7554008801,0.0785,0,0.0785,1.6099999999999999,-0.48,1.6800297616000002,1.7385000000000002,0.37,1.777436989,0.0785,0,0.0785,1.6600000000000001,0.37,1.7007351352
2020-11-13 06:30:00,1.8599999999999999,-0.46,1.9160375779,0.06,0,0.06,1.8,-0.46,1.8578482177,1.97,0.44,2.0185390757,0.06,0,0.06,1.9100000000000001,0.44,1.96002551
2020-11-13 07:00:00,2.0915,-0.44,2.1372815093,0.061500000000000006,0,0.061500000000000006,2.03,-0.44,2.0771374533,2.1515,0.46,2.2001255078,0.061500000000000006,0,0.061500000000000006,2.09,0.46,2.1400233644
2020-11-13 07:30:00,2.238,-0.42,2.2770691688999998,0.098,0,0.098,2.14,-0.42,2.1808255318,2.298,0.48,2.3475953655,0.098,0,0.098,2.2,0.48,2.2517548712
2020-11-13 08:00:00,2.3725,0.18,2.3793184423,0.10250000000000001,0,0.10250000000000001,2.27,0.18,2.2771253808,2.4025,0.16,2.4078218892,0.10250000000000001,0,0.10250000000000001,2.3,0.16,2.3055585007
2020-11-13 08:30:00,2.3355,0.2,2.3440478344,0.1655,0,0.1655,2.17,0.2,2.1791970999,2.3655,0.19,2.3731182545,0.1655,0,0.1655,2.2,0.19,2.2081893035
2020-11-13 09:00:00,2.3415,0.22,2.3518125457,0.21150000000000002,0,0.21150000000000002,2.13,0.22,2.1413313616,2.3715,0.2,2.3799185385,0.21150000000000002,0,0.21150000000000002,2.16,0.2,2.1692394981
2020-11-13 09:30:00,2.3135,0.22,2.3239367999000002,0.24350000000000002,0,0.24350000000000002,2.07,0.22,2.081657993,2.3435,0.2,2.3520187606,0.24350000000000002,0,0.24350000000000002,2.1,0.2,2.109502311
2020-11-13 10:00:00,2.206,0.12,2.209261415,0.336,0,0.336,1.87,0.12,1.8738463117,2.2560000000000002,0.29,2.2745628151,0.336,0,0.336,1.92,0.29,1.9417775362
2020-11-13 10:30:00,2.067,0.22,2.0786748182,0.47700000000000004,0,0.47700000000000004,1.5899999999999999,0.22,1.6051479683,2.107,0.2,2.1164708833,0.47700000000000004,0,0.47700000000000004,1.63,0.2,1.6422241016
2020-11-13 11:00:00,2.0985,0.23,2.1110666143,0.5185000000000001,0,0.5185000000000001,1.58,0.23,1.5966527487,2.1285,0.22,2.1398393047,0.5185000000000001,0,0.5185000000000001,1.6099999999999999,0.22,1.624961538
2020-11-13 11:30:00,2.0355,0.23,2.0484531359,0.4355,0,0.4355,1.6,0.23,1.6164467204,2.0755,0.22,2.0871272721,0.4355,0,0.4355,1.6400000000000001,0.22,1.6546903033
2020-11-13 12:00:00,2.025,0.18,2.0329842597,0.515,0,0.515,1.51,0.18,1.5206906326,2.065,0.17,2.0719857625,0.515,0,0.515,1.55,0.17,1.5592947124
2020-11-13 12:30:00,1.9875,0.15,1.9931523399,0.5575,0,0.5575,1.43,0.15,1.4378456106,2.0275,0.15,2.0330411334,0.5575,0,0.5575,1.47,0.15,1.4776332427
2020-11-13 13:00:00,1.9969999999999999,0.15,2.0026255267,0.377,0,0.377,1.62,0.15,1.6269296236000002,2.037,0.15,2.042515361,0.377,0,0.377,1.6600000000000001,0.15,1.6667633305
2020-11-13 13:30:00,1.9205,0.13,1.9248948673,0.4005,0,0.4005,1.52,0.13,1.5255490815,1.9505,0.13,1.9548274221000002,0.4005,0,0.4005,1.55,0.13,1.5554420594
2020-11-13 14:00:00,1.9105,0.15,1.916379464,0.3905,0,0.3905,1.52,0.15,1.5273833834000001,1.9405000000000001,0.14,1.9455436901,0.3905,0,0.3905,1.55,0.14,1.5563097378
