Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 14:30:00,1.9609999999999999,-0.43,2.0075908448,0.261,0,0.261,1.7000000000000002,-0.43,1.7535392780999999,2.051,0.48,2.1064189992,0.261,0,0.261,1.79,0.48,1.8532404053
2020-11-13 15:00:00,2.0295,-0.42,2.0725033776,0.1395,0,0.1395,1.8900000000000001,-0.42,1.936104336,2.1095,0.48,2.16342096,0.1395,0,0.1395,1.97,0.48,2.0276340893
2020-11-13 15:30:00,2.1715,0.0,2.1715,0.0915,0,0.0915,2.08,0.0,2.08,2.2015000000000002,0.0,2.2015000000000002,0.0915,0,0.0915,2.11,0.0,2.11
2020-11-13 16:00:00,2.2615,0.0,2.2615,0.07150000000000001,0,0.07150000000000001,2.19,0.0,2.19,2.2915,0.0,2.2915,0.07150000000000001,0,0.07150000000000001,2.22,0.0,2.22
2020-11-13 16:30:00,2.449,-0.14,2.4529983693,0.069,0,0.069,2.38,-0.14,2.3841140912,2.479,-0.14,2.4829500599,0.069,0,0.069,2.41,-0.14,2.4140629652
2020-11-13 17:00:00,2.6295,-0.39,2.6582645184,0.0395,0,0.0395,2.59,-0.39,2.6191983506,2.6595,0.41000000000000003,2.6909181053999998,0.0395,0,0.0395,2.62,0.41000000000000003,2.6518861212
2020-11-13 17:30:00,2.768,-0.42,2.7996828392,0.058,0,0.058,2.71,-0.42,2.7423530043,2.818,0.33,2.8372564213,0.058,0,0.058,2.76,0.33,2.7796582524
2020-11-13 18:00:00,2.726,-0.5,2.7714754193,0.066,0,0.066,2.66,-0.5,2.7065845636,2.846,0.43,2.8783008877,0.066,0,0.066,2.7800000000000002,0.43,2.8130588334
2020-11-13 18:30:00,2.6015,-0.5,2.6491134838,0.07150000000000001,0,0.07150000000000001,2.5300000000000002,-0.5,2.5789338883,2.7015000000000002,0.37,2.7267200535000002,0.07150000000000001,0,0.07150000000000001,2.63,0.37,2.6558990945
2020-11-13 19:00:00,2.5195,-0.14,2.5233866628,0.0695,0,0.0695,2.45,-0.14,2.45399674,2.5495,-0.14,2.5533409976,0.0695,0,0.0695,2.48,-0.14,2.4839484697
2020-11-13 19:30:00,2.3675,-0.29,2.3851952226,0.0575,0,0.0575,2.31,-0.29,2.3281322986,2.4075,0.1,2.4095759482,0.0575,0,0.0575,2.35,0.1,2.3521266973
2020-11-13 20:00:00,2.242,-0.16,2.2477019375,0.062,0,0.062,2.18,-0.16,2.1858636737,2.2720000000000002,-0.1,2.2741996394,0.062,0,0.062,2.21,-0.1,2.2122612866
2020-11-13 20:30:00,2.093,-0.14,2.0976770485,0.073,0,0.073,2.02,-0.14,2.0248456731,2.123,-0.14,2.1276111017,0.073,0,0.073,2.05,-0.14,2.0547749268
2020-11-13 21:00:00,1.9969999999999999,-0.14,2.0019013462,0.067,0,0.067,1.9300000000000002,-0.14,1.9350710581000001,2.027,-0.14,2.031828979,0.067,0,0.067,1.96,-0.14,1.9649936387
2020-11-13 21:30:00,1.8635000000000002,-0.23,1.8776400747,0.053500000000000006,0,0.053500000000000006,1.81,-0.23,1.8245547402,1.9135,-0.03,1.9137351567,0.053500000000000006,0,0.053500000000000006,1.8599999999999999,-0.03,1.8602419198
2020-11-13 22:00:00,1.7000000000000002,-0.54,1.7837040113,0.07,0,0.07,1.63,-0.54,1.7171196813,1.81,0.38,1.8494593805,0.07,0,0.07,1.74,0.38,1.7810109489000001
2020-11-13 22:30:00,1.6335000000000002,-0.27,1.6556636887,0.0835,0,0.0835,1.55,-0.27,1.5733403955,1.6835,0.02,1.6836187959000002,0.0835,0,0.0835,1.6,0.02,1.6001249951
2020-11-13 23:00:00,1.6315,-0.14,1.6374957252,0.1315,0,0.1315,1.5,-0.14,1.5065191668,1.6715,-0.14,1.6773527505999999,0.1315,0,0.1315,1.54,-0.14,1.5463505424
2020-11-13 23:30:00,1.6455000000000002,-0.14,1.6514448977,0.1155,0,0.1155,1.53,-0.14,1.5363918771,1.6755,-0.14,1.6813388266,0.1155,0,0.1155,1.56,-0.14,1.5662694531999999
2020-11-14 00:00:00,1.609,-0.14,1.615079255,0.099,0,0.099,1.51,-0.14,1.5164761785,1.649,-0.14,1.6549323248999999,0.099,0,0.099,1.55,-0.14,1.5563097378
2020-11-14 00:30:00,1.9220000000000002,-0.14,1.9270921099,0.122,0,0.122,1.8,-0.14,1.8054362354,1.952,-0.14,1.9570140521,0.122,0,0.122,1.83,-0.14,1.8353473786
2020-11-14 01:00:00,1.9985,-0.14,2.0033976764,0.1885,0,0.1885,1.81,-0.14,1.8154062906,2.0385,-0.14,2.043301801,0.1885,0,0.1885,1.85,-0.14,1.8552897348
2020-11-14 01:30:00,1.8955000000000002,-0.14,1.900663108,0.1155,0,0.1155,1.78,-0.14,1.7854971297,1.9255,-0.14,1.9305828783,0.1155,0,0.1155,1.81,-0.14,1.8154062906
2020-11-14 02:00:00,1.784,-0.4,1.8282931931,0.134,0,0.134,1.65,-0.4,1.6977926846,1.8439999999999999,0.23,1.8582884598,0.134,0,0.134,1.71,0.23,1.7253985047
2020-11-14 02:30:00,1.7145000000000001,-0.53,1.7945501525,0.1345,0,0.1345,1.58,-0.53,1.6665233272000002,1.8245,0.38,1.8636523952,0.1345,0,0.1345,1.69,0.38,1.7321951391
2020-11-14 03:00:00,1.7025000000000001,-0.37,1.7422417312,0.21250000000000002,0,0.21250000000000002,1.49,-0.37,1.5352524222000001,1.7425000000000002,0.15,1.7489443244,0.21250000000000002,0,0.21250000000000002,1.53,0.15,1.537335357
2020-11-14 03:30:00,1.546,-0.52,1.6311088253000001,0.256,0,0.256,1.29,-0.52,1.3908630414,1.646,0.36,1.6849083061,0.256,0,0.256,1.3900000000000001,0.36,1.4358621104
2020-11-14 04:00:00,1.564,-0.51,1.6450519748999999,0.234,0,0.234,1.33,-0.51,1.4244297104,1.674,0.39,1.7188298345000002,0.234,0,0.234,1.44,0.39,1.4918780111
2020-11-14 04:30:00,1.501,-0.51,1.5852763166,0.231,0,0.231,1.27,-0.51,1.3685759022,1.611,0.38,1.6552102585,0.231,0,0.231,1.38,0.38,1.4313629868
2020-11-14 05:00:00,1.4435,-0.51,1.530944888,0.2535,0,0.2535,1.19,-0.51,1.294681428,1.5434999999999999,0.39,1.5920088725000001,0.2535,0,0.2535,1.29,0.39,1.3476646467
2020-11-14 05:30:00,1.483,-0.49,1.5618543466,0.243,0,0.243,1.24,-0.49,1.3333041663,1.593,0.39,1.6400454262,0.243,0,0.243,1.35,0.39,1.4052046114
2020-11-14 06:00:00,1.508,-0.51,1.5919057761,0.23800000000000002,0,0.23800000000000002,1.27,-0.51,1.3685759022,1.588,0.38,1.6328331207,0.23800000000000002,0,0.23800000000000002,1.35,0.38,1.4024621207
2020-11-14 06:30:00,1.6465,0.0,1.6465,0.2565,0,0.2565,1.3900000000000001,0.0,1.3900000000000001,1.6764999999999999,0.0,1.6764999999999999,0.2565,0,0.2565,1.42,0.0,1.42
2020-11-14 07:00:00,1.725,-0.45,1.7827296486000002,0.265,0,0.265,1.46,-0.45,1.5277761616,1.755,0.44,1.8093161692000002,0.265,0,0.265,1.49,0.44,1.5536087023
2020-11-14 07:30:00,1.677,-0.45,1.7363262942,0.267,0,0.267,1.4100000000000001,-0.45,1.480067566,1.787,0.45,1.8427883763000001,0.267,0,0.267,1.52,0.45,1.5852129195
2020-11-14 08:00:00,1.7675,-0.45,1.8238849333,0.2675,0,0.2675,1.5,-0.45,1.5660459762999999,1.8775,0.45,1.9306750762,0.2675,0,0.2675,1.6099999999999999,0.45,1.6717057157
2020-11-14 08:30:00,1.7805,-0.47000000000000003,1.8414885962,0.2705,0,0.2705,1.51,-0.47000000000000003,1.5814550262,1.8805,0.43,1.9290360935000002,0.2705,0,0.2705,1.6099999999999999,0.43,1.666433317
2020-11-14 09:00:00,1.8895,-0.45,1.9423465834,0.2795,0,0.2795,1.6099999999999999,-0.45,1.6717057157,1.9295,0.47000000000000003,1.9859179867,0.2795,0,0.2795,1.65,0.47000000000000003,1.7156339936
2020-11-14 09:30:00,1.9060000000000001,-0.45,1.9584013889,0.296,0,0.296,1.6099999999999999,-0.45,1.6717057157,2.016,0.46,2.067814305,0.296,0,0.296,1.72,0.46,1.7804493815
2020-11-14 10:00:00,1.948,-0.45,1.9993008778,0.318,0,0.318,1.63,-0.45,1.6909760495000001,2.058,0.44,2.1045103944,0.318,0,0.318,1.74,0.44,1.7947701803
2020-11-14 10:30:00,1.8975,-0.45,1.9501298034,0.34750000000000003,0,0.34750000000000003,1.55,-0.45,1.6140012392,2.0075,0.44,2.0551535831,0.34750000000000003,0,0.34750000000000003,1.6600000000000001,0.44,1.7173234989
2020-11-14 11:00:00,1.988,-0.45,2.038294385,0.298,0,0.298,1.69,-0.45,1.7488853593,2.078,0.44,2.1240725035,0.298,0,0.298,1.78,0.44,1.8335757415
2020-11-14 11:30:00,2.1015,0.16,2.1075820862,0.29150000000000004,0,0.29150000000000004,1.81,0.16,1.8170580618,2.1315,0.15,2.1367714548,0.29150000000000004,0,0.29150000000000004,1.8399999999999999,0.15,1.8461040057
2020-11-14 12:00:00,2.136,0.0,2.136,0.326,0,0.326,1.81,0.0,1.81,2.166,0.0,2.166,0.326,0,0.326,1.8399999999999999,0.0,1.8399999999999999
2020-11-14 12:30:00,2.19,0.0,2.19,0.31,0,0.31,1.88,0.0,1.88,2.22,0.0,2.22,0.31,0,0.31,1.9100000000000001,0.0,1.9100000000000001
2020-11-14 13:00:00,2.159,0.0,2.159,0.319,0,0.319,1.8399999999999999,0.0,1.8399999999999999,2.189,0.0,2.189,0.319,0,0.319,1.87,0.0,1.87
2020-11-14 13:30:00,2.2045,0.0,2.2045,0.2745,0,0.2745,1.9300000000000002,0.0,1.9300000000000002,2.2445,0.0,2.2445,0.2745,0,0.2745,1.97,0.0,1.97
2020-11-14 14:00:00,2.1755,0.0,2.1755,0.3055,0,0.3055,1.87,0.0,1.87,2.2055,0.0,2.2055,0.3055,0,0.3055,1.9,0.0,1.9
2020-11-14 14:30:00,2.1025,0.0,2.1025,0.3925,0,0.3925,1.71,0.0,1.71,2.1325,0.0,2.1325,0.3925,0,0.3925,1.74,0.0,1.74
2020-11-14 15:00:00,2.031,-0.45,2.0802550324,0.371,0,0.371,1.6600000000000001,-0.45,1.7199127885,2.091,0.47000000000000003,2.1431707818,0.371,0,0.371,1.72,0.47000000000000003,1.783059169
2020-11-14 15:30:00,2.0845,0.0,2.0845,0.3045,0,0.3045,1.78,0.0,1.78,2.1145,0.0,2.1145,0.3045,0,0.3045,1.81,0.0,1.81
2020-11-14 16:00:00,2.093,0.0,2.093,0.293,0,0.293,1.8,0.0,1.8,2.133,0.0,2.133,0.293,0,0.293,1.8399999999999999,0.0,1.8399999999999999
2020-11-14 16:30:00,2.1855,-0.47000000000000003,2.2354664502,0.2655,0,0.2655,1.92,-0.47000000000000003,1.9766891511,2.2355,0.43,2.2764797935,0.2655,0,0.2655,1.97,0.43,2.0163829001
2020-11-14 17:00:00,2.487,-0.49,2.5348114327999998,0.247,0,0.247,2.24,-0.49,2.2929675096,2.527,0.41000000000000003,2.5600447262,0.247,0,0.247,2.2800000000000002,0.41000000000000003,2.3165707414
2020-11-14 17:30:00,2.707,-0.34,2.7282684985,0.227,0,0.227,2.48,-0.34,2.5031979546,2.737,0.51,2.7841100912,0.227,0,0.227,2.51,0.51,2.5612887381
2020-11-14 18:00:00,2.7875,0.17,2.7926790453,0.23750000000000002,0,0.23750000000000002,2.55,0.17,2.5556603843,2.8175,0.0,2.8175,0.23750000000000002,0,0.23750000000000002,2.58,0.0,2.58
2020-11-14 18:30:00,2.673,-0.35000000000000003,2.6958169448,0.193,0,0.193,2.48,-0.35000000000000003,2.5045758124,2.713,0.17,2.7183209891,0.193,0,0.193,2.52,0.17,2.5257276179
2020-11-14 19:00:00,2.547,0.0,2.547,0.227,0,0.227,2.32,0.0,2.32,2.577,0.0,2.577,0.227,0,0.227,2.35,0.0,2.35
2020-11-14 19:30:00,2.3175,-0.47000000000000003,2.3646788894,0.2575,0,0.2575,2.06,-0.47000000000000003,2.1129363455,2.3875,0.43,2.4259134877,0.2575,0,0.2575,2.13,0.43,2.1729703173
2020-11-14 20:00:00,2.153,-0.14,2.1575469867,0.233,0,0.233,1.92,-0.14,1.9250974001,2.183,-0.14,2.1874846285,0.233,0,0.233,1.9500000000000002,-0.14,1.9550191815
2020-11-14 20:30:00,2.034,-0.14,2.0388123994,0.194,0,0.194,1.8399999999999999,-0.14,1.8453184007,2.074,-0.14,2.0787197983,0.194,0,0.194,1.88,-0.14,1.8852055591
2020-11-14 21:00:00,1.955,-0.14,1.9600063775,0.165,0,0.165,1.79,-0.14,1.7954665132,1.9849999999999999,-0.14,1.9899309032999999,0.165,0,0.165,1.82,-0.14,1.8253766735
2020-11-14 21:30:00,1.79,-0.28,1.8117670932,0.23,0,0.23,1.56,-0.28,1.5849290205000002,1.8399999999999999,0.04,1.8404347313,0.23,0,0.23,1.6099999999999999,0.04,1.6104968178
2020-11-14 22:00:00,1.7095,-0.14,1.7152230903999999,0.2295,0,0.2295,1.48,-0.14,1.4866068747,1.7395,-0.15,1.7459553975,0.2295,0,0.2295,1.51,-0.15,1.5174320413
2020-11-14 22:30:00,1.5955,-0.14,1.6016304973,0.1655,0,0.1655,1.43,-0.14,1.4368368035,1.6255000000000002,-0.15,1.632406276,0.1655,0,0.1655,1.46,-0.15,1.4676852524
2020-11-14 23:00:00,1.634,-0.14,1.6399865853,0.124,0,0.124,1.51,-0.14,1.5164761785,1.6640000000000001,-0.14,1.6698790374999999,0.124,0,0.124,1.54,-0.14,1.5463505424
2020-11-14 23:30:00,1.589,-0.14,1.5951554783000002,0.139,0,0.139,1.45,-0.14,1.4567429423,1.619,-0.14,1.6250418456,0.139,0,0.139,1.48,-0.14,1.4866068747
2020-11-15 00:00:00,1.597,-0.14,1.6031247612000001,0.167,0,0.167,1.43,-0.14,1.4368368035,1.627,-0.14,1.6330122474,0.167,0,0.167,1.46,-0.14,1.4666969694
2020-11-15 00:30:00,1.9340000000000002,-0.14,1.9390605973000001,0.20400000000000001,0,0.20400000000000001,1.73,-0.14,1.7356554958000001,1.974,-0.14,1.9789583118,0.20400000000000001,0,0.20400000000000001,1.77,-0.14,1.7755280905
2020-11-15 01:00:00,2.0015,-0.14,2.0063903533,0.2215,0,0.2215,1.78,-0.14,1.7854971297,2.0315,-0.14,2.0363183076,0.2215,0,0.2215,1.81,-0.14,1.8154062906
2020-11-15 01:30:00,1.887,-0.14,1.8921863016,0.217,0,0.217,1.67,-0.14,1.6758579892,1.917,-0.14,1.9221053560999999,0.217,0,0.217,1.7000000000000002,-0.14,1.7057549648
2020-11-15 02:00:00,1.784,-0.14,1.7894848421,0.17400000000000002,0,0.17400000000000002,1.6099999999999999,-0.14,1.6160754932999999,1.814,-0.14,1.8193944047000001,0.17400000000000002,0,0.17400000000000002,1.6400000000000001,-0.14,1.6459647627
2020-11-15 02:30:00,1.751,-0.14,1.7565878856000001,0.261,0,0.261,1.49,-0.14,1.4965627284,1.791,-0.14,1.7964634703,0.261,0,0.261,1.53,-0.14,1.5363918771
2020-11-15 03:00:00,1.7035,-0.14,1.7092431805000001,0.2635,0,0.2635,1.44,-0.14,1.4467895493,1.7335,-0.14,1.7391441142000001,0.2635,0,0.2635,1.47,-0.14,1.4766516177
2020-11-15 03:30:00,1.5925,-0.14,1.5986420018,0.2625,0,0.2625,1.33,-0.14,1.3373481221999999,1.6225,-0.14,1.6285288607,0.2625,0,0.2625,1.3599999999999999,-0.14,1.3671868929
2020-11-15 04:00:00,1.589,-0.5,1.6658094129,0.259,0,0.259,1.33,-0.5,1.420880009,1.649,0.41000000000000003,1.699205991,0.259,0,0.259,1.3900000000000001,0.41000000000000003,1.4492066795
2020-11-15 04:30:00,1.4845000000000002,-0.51,1.5696624637,0.2645,0,0.2645,1.22,-0.51,1.3223085873,1.5845,0.4,1.6342093654,0.2645,0,0.2645,1.32,0.4,1.379275172
2020-11-15 05:00:00,1.4344999999999999,-0.51,1.5224619043,0.2545,0,0.2545,1.18,-0.51,1.2854960132,1.5445,0.4,1.5954561260000002,0.2545,0,0.2545,1.29,0.4,1.3505924625999999
2020-11-15 05:30:00,1.467,-0.51,1.5531223390000002,0.267,0,0.267,1.2,-0.51,1.3038788287,1.557,0.4,1.6075599522,0.267,0,0.267,1.29,0.4,1.3505924625999999
2020-11-15 06:00:00,1.5695000000000001,-0.14,1.5757316555,0.2695,0,0.2695,1.3,-0.14,1.3075167303,1.5995,-0.14,1.6056152248000002,0.2695,0,0.2695,1.33,-0.14,1.3373481221999999
2020-11-15 06:30:00,1.6385,0.0,1.6385,0.2685,0,0.2685,1.37,0.0,1.37,1.6684999999999999,0.0,1.6684999999999999,0.2685,0,0.2685,1.4,0.0,1.4
2020-11-15 07:00:00,1.6720000000000002,0.0,1.6720000000000002,0.272,0,0.272,1.4,0.0,1.4,1.702,0.0,1.702,0.272,0,0.272,1.43,0.0,1.43
2020-11-15 07:30:00,1.6675,0.0,1.6675,0.2675,0,0.2675,1.4,0.0,1.4,1.6975,0.0,1.6975,0.2675,0,0.2675,1.43,0.0,1.43
2020-11-15 08:00:00,1.6575000000000002,-0.38,1.7005017642,0.20750000000000002,0,0.20750000000000002,1.45,-0.38,1.4989663105,1.7275,0.25,1.7454959897,0.20750000000000002,0,0.20750000000000002,1.52,0.25,1.5404220201
2020-11-15 08:30:00,1.7025000000000001,-0.14,1.7082465425,0.2725,0,0.2725,1.43,-0.14,1.4368368035,1.7325,-0.14,1.7381473614,0.2725,0,0.2725,1.46,-0.14,1.4666969694
2020-11-15 09:00:00,1.807,-0.30000000000000004,1.8317338781,0.297,0,0.297,1.51,-0.30000000000000004,1.53951291,1.847,0.11,1.8502726826,0.297,0,0.297,1.55,0.11,1.5538983236
2020-11-15 09:30:00,1.835,0.0,1.835,0.435,0,0.435,1.4,0.0,1.4,1.865,0.0,1.865,0.435,0,0.435,1.43,0.0,1.43
2020-11-15 10:00:00,2.051,-0.14,2.0557726042,0.311,0,0.311,1.74,-0.14,1.7456230979,2.081,-0.14,2.0857039579,0.311,0,0.311,1.77,-0.14,1.7755280905
2020-11-15 10:30:00,1.901,-0.14,1.9061482104,0.671,0,0.671,1.23,-0.14,1.2379418403,1.931,-0.14,1.9360684389,0.671,0,0.671,1.26,-0.14,1.2677539193
2020-11-15 11:00:00,2.0215,-0.14,2.0263420861,0.42150000000000004,0,0.42150000000000004,1.6,-0.14,1.606113321,2.0615,-0.14,2.0662483515,0.42150000000000004,0,0.42150000000000004,1.6400000000000001,-0.14,1.6459647627
2020-11-15 11:30:00,2.0485,0.0,2.0485,0.47850000000000004,0,0.47850000000000004,1.57,0.0,1.57,2.0785,0.0,2.0785,0.47850000000000004,0,0.47850000000000004,1.6,0.0,1.6
2020-11-15 12:00:00,2.1345,-0.14,2.139086312,0.3945,0,0.3945,1.74,-0.14,1.7456230979,2.1645,-0.14,2.1690228791,0.3945,0,0.3945,1.77,-0.14,1.7755280905
2020-11-15 12:30:00,2.2515,-0.36,2.2800991755,0.3715,0,0.3715,1.88,-0.36,1.9141577781999999,2.2915,0.2,2.300211349,0.3715,0,0.3715,1.92,0.2,1.9303885619
2020-11-15 13:00:00,2.2605,-0.14,2.2648311747,0.35050000000000003,0,0.35050000000000003,1.9100000000000001,-0.14,1.9151240169000001,2.2905,-0.14,2.2947745532,0.35050000000000003,0,0.35050000000000003,1.94,-0.14,1.9450449866000001
2020-11-15 13:30:00,2.2640000000000002,-0.14,2.2683244918,0.304,0,0.304,1.96,-0.14,1.9649936387,2.294,-0.14,2.2982680435000002,0.304,0,0.304,1.99,-0.14,1.9949185447
2020-11-15 14:00:00,2.1395,-0.41000000000000003,2.1784306851,0.41950000000000004,0,0.41950000000000004,1.72,-0.41000000000000003,1.7681911661,2.1795,0.5,2.2361172264,0.41950000000000004,0,0.41950000000000004,1.76,0.5,1.8296447743000002
2020-11-15 14:30:00,2.0815,-0.49,2.1383971217,0.4315,0,0.4315,1.65,-0.49,1.7212204972,2.1715,0.43,2.2136648911,0.4315,0,0.4315,1.74,0.43,1.7923448329
2020-11-15 15:00:00,2.0695,0.0,2.0695,0.48950000000000005,0,0.48950000000000005,1.58,0.0,1.58,2.0995,-0.14,2.1041626007,0.48950000000000005,0,0.48950000000000005,1.6099999999999999,-0.14,1.6160754932999999
2020-11-15 15:30:00,2.1605,0.0,2.1605,0.3105,0,0.3105,1.85,0.0,1.85,2.1905,0.0,2.1905,0.3105,0,0.3105,1.88,0.0,1.88
2020-11-15 16:00:00,2.303,-0.48,2.3524899575,0.213,0,0.213,2.09,-0.48,2.1444113411,2.393,0.42,2.4295779469,0.213,0,0.213,2.18,0.42,2.2200900883
2020-11-15 16:30:00,2.61,-0.2,2.6176516193,0.15,0,0.15,2.46,-0.2,2.4681166909,2.64,0.04,2.6403030129,0.15,0,0.15,2.49,0.04,2.4903212644
2020-11-15 17:00:00,2.88,-0.46,2.9165047574000003,0.12,0,0.12,2.76,-0.46,2.7980707639,2.9699999999999998,0.47000000000000003,3.0069585963,0.12,0,0.12,2.85,0.47000000000000003,2.8884944175
2020-11-15 17:30:00,3.06,-0.14,3.0632009401999998,0.18,0,0.18,2.88,-0.14,2.8834007699,3.09,0.0,3.09,0.18,0,0.18,2.91,0.0,2.91
2020-11-15 18:00:00,3.098,-0.19,3.1038208711,0.228,0,0.228,2.87,-0.19,2.8762823227,3.138,0.07,3.138780655,0.228,0,0.228,2.91,0.07,2.9108418026000002
2020-11-15 18:30:00,2.826,-0.14,2.8294656739,0.266,0,0.266,2.56,-0.14,2.5638252671,2.856,-0.14,2.8594293137,0.266,0,0.266,2.59,-0.14,2.5937810239
2020-11-15 19:00:00,2.6395,-0.14,2.6432102168,0.2695,0,0.2695,2.37,-0.14,2.3741314201,2.6695,-0.14,2.6731685787,0.2695,0,0.2695,2.4,-0.14,2.4040798656
2020-11-15 19:30:00,2.366,-0.24,2.378141291,0.266,0,0.266,2.1,-0.24,2.1136697945,2.406,0.04,2.4063324791,0.266,0,0.266,2.14,0.04,2.1403737991
2020-11-15 20:00:00,2.2115,-0.14,2.2159269505,0.2715,0,0.2715,1.94,-0.14,1.9450449866000001,2.2415,-0.14,2.2458678167,0.2715,0,0.2715,1.97,-0.14,1.9749683542
2020-11-15 20:30:00,2.079,-0.39,2.1152638133,0.269,0,0.269,1.81,-0.39,1.8515398997,2.159,0.2,2.1682437594,0.269,0,0.269,1.8900000000000001,0.2,1.9005525512
2020-11-15 21:00:00,1.9365,-0.18,1.9448476161000001,0.2665,0,0.2665,1.67,-0.18,1.6796725871,1.9765000000000001,-0.08,1.978118361,0.2665,0,0.2665,1.71,-0.08,1.7118703222
2020-11-15 21:30:00,1.8625,-0.32,1.8897900016,0.2725,0,0.2725,1.5899999999999999,-0.32,1.6218816233000002,1.9125,0.07,1.913780617,0.2725,0,0.2725,1.6400000000000001,0.07,1.6414932225999999
2020-11-15 22:00:00,1.7515,-0.14,1.7570862955000002,0.2715,0,0.2715,1.48,-0.14,1.4866068747,1.7915,-0.14,1.7969619501,0.2715,0,0.2715,1.52,-0.14,1.5264337522
2020-11-15 22:30:00,1.642,-0.14,1.6479575237000001,0.272,0,0.272,1.37,-0.14,1.3771347066000001,1.6720000000000002,-0.14,1.6778510065,0.272,0,0.272,1.4,-0.14,1.406982587
2020-11-15 23:00:00,1.662,-0.14,1.6678860871999999,0.272,0,0.272,1.3900000000000001,-0.14,1.3970325694,1.6920000000000002,-0.14,1.6977820826,0.272,0,0.272,1.42,-0.14,1.4268847185
2020-11-15 23:30:00,1.6095000000000002,-0.14,1.6155773735999999,0.2695,0,0.2695,1.34,-0.14,1.3472935834,1.6395,-0.14,1.6454665752,0.2695,0,0.2695,1.37,-0.14,1.3771347066000001
2020-11-16 00:00:00,1.5805,-0.14,1.586688454,0.2705,0,0.2705,1.31,-0.14,1.3174596768,1.6205,-0.14,1.6265362738,0.2705,0,0.2705,1.35,-0.14,1.3572398462
2020-11-16 00:30:00,1.9315,-0.25,1.9476119352,0.2715,0,0.2715,1.6600000000000001,-0.25,1.6787197503,1.9715,0.07,1.9727423172,0.2715,0,0.2715,1.7000000000000002,0.07,1.7014405661
2020-11-16 01:00:00,2.0215,-0.14,2.0263420861,0.2715,0,0.2715,1.75,-0.14,1.7555910686,2.0515,-0.14,2.0562714437,0.2715,0,0.2715,1.78,-0.14,1.7854971297
2020-11-16 01:30:00,1.923,-0.14,1.9280894689,0.273,0,0.273,1.65,-0.14,1.6559287424,1.963,-0.14,1.9679860264000002,0.273,0,0.273,1.69,-0.14,1.695788902
2020-11-16 02:00:00,1.8315000000000001,-0.14,1.8368430118,0.2715,0,0.2715,1.56,-0.14,1.5662694531999999,1.8615,-0.14,1.8667571481,0.2715,0,0.2715,1.5899999999999999,-0.14,1.5961516219
2020-11-16 02:30:00,1.8519999999999999,-0.14,1.8572840386,0.272,0,0.272,1.58,-0.14,1.5861904047,1.8820000000000001,-0.14,1.8872000424,0.272,0,0.272,1.6099999999999999,-0.14,1.6160754932999999
2020-11-16 03:00:00,1.8525,-0.14,1.8577826165,0.2725,0,0.2725,1.58,-0.14,1.5861904047,1.8825,-0.14,1.887698665,0.2725,0,0.2725,1.6099999999999999,-0.14,1.6160754932999999
2020-11-16 03:30:00,1.742,-0.14,1.7476166628,0.272,0,0.272,1.47,-0.14,1.4766516177,1.772,-0.14,1.7775218705,0.272,0,0.272,1.5,-0.14,1.5065191668
2020-11-16 04:00:00,1.7425000000000002,-0.14,1.7481150563,0.2725,0,0.2725,1.47,-0.14,1.4766516177,1.7725,-0.14,1.7780203177,0.2725,0,0.2725,1.5,-0.14,1.5065191668
2020-11-16 04:30:00,1.6475,-0.14,1.6534377067000001,0.2675,0,0.2675,1.38,-0.14,1.3870832708,1.6775,-0.14,1.6833318894,0.2675,0,0.2675,1.4100000000000001,-0.14,1.4169333082
2020-11-16 05:00:00,1.6165,-0.14,1.6225511548,0.2565,0,0.2565,1.3599999999999999,-0.14,1.3671868929,1.6465,-0.14,1.6524413,0.2565,0,0.2565,1.3900000000000001,-0.14,1.3970325694
2020-11-16 05:30:00,1.6635,-0.14,1.6693807984,0.24350000000000002,0,0.24350000000000002,1.42,-0.14,1.4268847185,1.6935,-0.14,1.6992769786,0.24350000000000002,0,0.24350000000000002,1.45,-0.14,1.4567429423
2020-11-16 06:00:00,1.7429999999999999,0.0,1.7429999999999999,0.253,0,0.253,1.49,0.0,1.49,1.7730000000000001,0.0,1.7730000000000001,0.253,0,0.253,1.52,0.0,1.52
2020-11-16 06:30:00,1.9695,-0.31,1.99374779,0.23950000000000002,0,0.23950000000000002,1.73,-0.31,1.7575551200000001,2.0095,0.47000000000000003,2.0637321168,0.23950000000000002,0,0.23950000000000002,1.77,0.47000000000000003,1.8313383085
2020-11-16 07:00:00,2.176,0.16,2.1818744235,0.226,0,0.226,1.9500000000000002,0.16,1.9565530915,2.216,0.15,2.2210709129,0.226,0,0.226,1.99,0.15,1.9956452591
2020-11-16 07:30:00,2.3865,-0.2,2.3948658104,0.1565,0,0.1565,2.23,-0.2,2.2389506471,2.4765,0.5,2.5264703145,0.1565,0,0.1565,2.32,0.5,2.3732677894
2020-11-16 08:00:00,2.3945,-0.39,2.4260524005,0.20450000000000002,0,0.20450000000000002,2.19,-0.39,2.2244549894,2.5045,0.54,2.5620539124,0.20450000000000002,0,0.20450000000000002,2.3,0.54,2.3625410049
2020-11-16 08:30:00,2.3515,-0.36,2.3788972761,0.2315,0,0.2315,2.12,-0.36,2.1503488089,2.4615,0.56,2.5243974033,0.2315,0,0.2315,2.23,0.56,2.2992390045
2020-11-16 09:00:00,2.384,-0.31,2.4040707144,0.244,0,0.244,2.14,-0.31,2.162336699,2.4939999999999998,0.61,2.5675155306,0.244,0,0.244,2.25,0.61,2.3312228551
2020-11-16 09:30:00,2.4130000000000003,-0.33,2.4354607367,0.213,0,0.213,2.2,-0.33,2.2246123258,2.523,0.59,2.5910671547,0.213,0,0.213,2.31,0.59,2.3841560352
2020-11-16 10:00:00,2.3305,0.19,2.3382322917,0.3205,0,0.3205,2.01,0.19,2.0189601284,2.3705,0.24,2.3826183601,0.3205,0,0.3205,2.05,0.24,2.064000969
2020-11-16 10:30:00,2.332,0.21,2.3414363113,0.252,0,0.252,2.08,0.21,2.0905740838,2.362,0.19,2.3696295069,0.252,0,0.252,2.11,0.19,2.1185372312
2020-11-16 11:00:00,2.33,0.22,2.3403632197,0.29,0,0.29,2.04,0.22,2.0518284529,2.36,0.21,2.3693247983,0.29,0,0.29,2.07,0.21,2.0806249061
2020-11-16 11:30:00,2.3525,0.22,2.3627645355,0.2725,0,0.2725,2.08,0.22,2.0916022566,2.3825,0.21,2.3917370779000002,0.2725,0,0.2725,2.11,0.21,2.1204244858
2020-11-16 12:00:00,2.3625,-0.08,2.3638541093,0.3125,0,0.3125,2.05,-0.08,2.0515603818,2.4325,0.42,2.4684927081,0.3125,0,0.3125,2.12,0.42,2.1612033685
2020-11-16 12:30:00,2.3635,-0.35000000000000003,2.3892744191,0.2735,0,0.2735,2.09,-0.35000000000000003,2.1191035841,2.4635,0.56,2.5263476107000002,0.2735,0,0.2735,2.19,0.56,2.260464554
2020-11-16 13:00:00,2.402,-0.37,2.4303300187,0.242,0,0.242,2.16,-0.37,2.1914607001,2.502,0.55,2.5617384722,0.242,0,0.242,2.26,0.55,2.3259621665
2020-11-16 13:30:00,2.4325,-0.37,2.460478866,0.2225,0,0.2225,2.21,-0.37,2.2407588,2.5324999999999998,0.55,2.5915355004,0.2225,0,0.2225,2.31,0.55,2.3745736459
2020-11-16 14:00:00,2.4635,-0.14,2.4674748732,0.2235,0,0.2235,2.24,-0.14,2.2443707359,2.5335,0.45,2.5731541442,0.2235,0,0.2235,2.31,0.45,2.3534230389
2020-11-16 14:30:00,2.482,0.22,2.4917311251,0.252,0,0.252,2.23,0.22,2.2408257407,2.512,0.21,2.520762583,0.252,0,0.252,2.26,0.21,2.2697356674
2020-11-16 15:00:00,2.4415,0.21,2.4505146908,0.2615,0,0.2615,2.18,0.21,2.1900913223,2.4815,0.21,2.4903699022,0.2615,0,0.2615,2.22,0.21,2.2299103121
2020-11-16 15:30:00,2.4905,0.2,2.4985176105,0.3005,0,0.3005,2.19,0.2,2.1991134577,2.5305,0.21,2.5391987417,0.3005,0,0.3005,2.23,0.21,2.2398660674
2020-11-16 16:00:00,2.5700000000000003,0.2,2.5777703544,0.28,0,0.28,2.29,0.2,2.2987170335,2.61,0.19,2.6169065707,0.28,0,0.28,2.33,0.19,2.3377339455
2020-11-16 16:30:00,2.727,0.21,2.7350738564,0.267,0,0.267,2.46,0.21,2.468947144,2.757,0.21,2.7649862567,0.267,0,0.267,2.49,0.21,2.4988397308
2020-11-16 17:00:00,2.9290000000000003,0.17,2.9339292766,0.269,0,0.269,2.66,0.17,2.6654267951,2.969,0.28,2.9821738715,0.269,0,0.269,2.7,0.28,2.7144796923000003
2020-11-16 17:30:00,2.9615,-0.4,2.9883912478,0.2715,0,0.2715,2.69,-0.4,2.7195771730000002,3.0815,0.52,3.1250667593,0.2715,0,0.2715,2.81,0.52,2.8577088725
2020-11-16 18:00:00,2.911,-0.4,2.9383534505,0.271,0,0.271,2.64,-0.4,2.6701310829000002,3.031,0.52,3.0752822635,0.271,0,0.271,2.76,0.52,2.808558349
2020-11-16 18:30:00,2.7905,-0.45,2.8265509459000002,0.2705,0,0.2705,2.52,-0.45,2.5598632776,2.9105,0.48,2.9498152908,0.2705,0,0.2705,2.64,0.48,2.683281573
2020-11-16 19:00:00,2.752,-0.43,2.7853911754,0.272,0,0.272,2.48,-0.43,2.5170021851,2.792,0.46,2.8296402598,0.272,0,0.272,2.52,0.46,2.5616400996
2020-11-16 19:30:00,2.5700000000000003,-0.28,2.585207922,0.27,0,0.27,2.3,-0.28,2.3169807941,2.6,0.44,2.6369679558,0.27,0,0.27,2.33,0.44,2.3711811403
2020-11-16 20:00:00,2.3705,-0.47000000000000003,2.4166444194,0.2705,0,0.2705,2.1,-0.47000000000000003,2.1519526017,2.4705,0.46,2.5129604553,0.2705,0,0.2705,2.2,0.46,2.2475764726
2020-11-16 20:30:00,2.197,-0.49,2.2509795645,0.267,0,0.267,1.9300000000000002,-0.49,1.9912307752,2.297,0.44,2.3387622795,0.267,0,0.267,2.03,0.44,2.0771374533
2020-11-16 21:00:00,2.102,-0.46,2.1517444086,0.262,0,0.262,1.8399999999999999,-0.46,1.8966285878,2.192,0.42,2.2318745484,0.262,0,0.262,1.9300000000000002,0.42,1.9751708787000002
2020-11-16 21:30:00,1.9895,-0.14,1.9944197778000001,0.2595,0,0.2595,1.73,-0.14,1.7356554958000001,2.0195,-0.14,2.02434687,0.2595,0,0.2595,1.76,-0.14,1.7655594014
2020-11-16 22:00:00,1.8345,-0.14,1.8398342996000001,0.2545,0,0.2545,1.58,-0.14,1.5861904047,1.8645,-0.14,1.8697487131,0.2545,0,0.2545,1.6099999999999999,-0.14,1.6160754932999999
2020-11-16 22:30:00,1.6960000000000002,-0.19,1.7066095043,0.246,0,0.246,1.45,-0.19,1.4623952954,1.736,-0.05,1.7367198968,0.246,0,0.246,1.49,-0.05,1.4908386901
2020-11-16 23:00:00,1.65,-0.14,1.6559287424,0.22,0,0.22,1.43,-0.14,1.4368368035,1.6800000000000002,-0.14,1.685823241,0.22,0,0.22,1.46,-0.14,1.4666969694
2020-11-16 23:30:00,1.565,-0.52,1.6491285578000001,0.20500000000000002,0,0.20500000000000002,1.3599999999999999,-0.52,1.4560219779,1.665,0.37,1.7056157245999999,0.20500000000000002,0,0.20500000000000002,1.46,0.37,1.5061540426
2020-11-17 00:00:00,1.546,-0.5,1.6248433771,0.196,0,0.196,1.35,-0.5,1.4396180049,1.6560000000000001,0.4,1.7036243717000001,0.196,0,0.196,1.46,0.4,1.5138031576
2020-11-17 00:30:00,1.9045,-0.5,1.9690404389,0.21450000000000002,0,0.21450000000000002,1.69,-0.5,1.7624131184,1.9344999999999999,0.39,1.973420951,0.21450000000000002,0,0.21450000000000002,1.72,0.39,1.7636609652000002
2020-11-17 01:00:00,1.9985,-0.5,2.0600976312,0.2185,0,0.2185,1.78,-0.5,1.8488915598000002,2.0985,0.42,2.1401173449,0.2185,0,0.2185,1.88,0.42,1.9263436869000001
2020-11-17 01:30:00,1.9225,-0.52,1.9915838546,0.21250000000000002,0,0.21250000000000002,1.71,-0.52,1.7873164241000001,2.0125,0.4,2.0518665283,0.21250000000000002,0,0.21250000000000002,1.8,0.4,1.8439088915
2020-11-17 02:00:00,1.8405,-0.14,1.84581696,0.1905,0,0.1905,1.65,-0.14,1.6559287424,1.8705,-0.14,1.8757319238,0.1905,0,0.1905,1.6800000000000002,-0.14,1.685823241
2020-11-17 02:30:00,1.7995,-0.14,1.8049377413,0.2295,0,0.2295,1.57,-0.14,1.5762296786999999,1.8295,-0.14,1.8348488357,0.2295,0,0.2295,1.6,-0.14,1.606113321
2020-11-17 03:00:00,1.725,-0.14,1.7306718348999999,0.215,0,0.215,1.51,-0.14,1.5164761785,1.755,-0.14,1.7605751901,0.215,0,0.215,1.54,-0.14,1.5463505424
2020-11-17 03:30:00,1.6640000000000001,-0.14,1.6698790374999999,0.154,0,0.154,1.51,-0.14,1.5164761785,1.694,-0.14,1.6997752793,0.154,0,0.154,1.54,-0.14,1.5463505424
2020-11-17 04:00:00,1.6605,-0.14,1.6663913855999999,0.1305,0,0.1305,1.53,-0.14,1.5363918771,1.6905000000000001,-0.14,1.6962871956,0.1305,0,0.1305,1.56,-0.14,1.5662694531999999
2020-11-17 04:30:00,1.6055000000000001,-0.14,1.6115924578,0.1255,0,0.1255,1.48,-0.14,1.4866068747,1.6355,-0.14,1.6414811147,0.1255,0,0.1255,1.51,-0.14,1.5164761785
2020-11-17 05:00:00,1.574,-0.14,1.5802139095999999,0.154,0,0.154,1.42,-0.14,1.4268847185,1.604,-0.14,1.6100981337,0.154,0,0.154,1.45,-0.14,1.4567429423
2020-11-17 05:30:00,1.5715,-0.14,1.5777237559000001,0.1915,0,0.1915,1.38,-0.14,1.3870832708,1.6015000000000001,-0.14,1.6076076169,0.1915,0,0.1915,1.4100000000000001,-0.14,1.4169333082
2020-11-17 06:00:00,1.7109999999999999,-0.14,1.7167180898,0.151,0,0.151,1.56,-0.14,1.5662694531999999,1.741,-0.14,1.7466198785,0.151,0,0.151,1.5899999999999999,-0.14,1.5961516219
2020-11-17 06:30:00,1.8980000000000001,-0.39,1.9376542519000002,0.228,0,0.228,1.67,-0.39,1.7149344011,1.968,0.52,2.0355402231,0.228,0,0.228,1.74,0.52,1.8160396471
2020-11-17 07:00:00,2.085,-0.41000000000000003,2.1249294106,0.245,0,0.245,1.8399999999999999,-0.41000000000000003,1.8851259905000002,2.195,0.52,2.2557537543,0.245,0,0.245,1.9500000000000002,0.52,2.0181427105
2020-11-17 07:30:00,2.2800000000000002,-0.4,2.3148218074,0.26,0,0.26,2.02,-0.4,2.0592231545,2.39,0.53,2.4480604568,0.26,0,0.26,2.13,0.53,2.1949487466
2020-11-17 08:00:00,2.3665,-0.37,2.3952499348,0.2565,0,0.2565,2.11,-0.37,2.1421951358,2.4765,0.56,2.5390258467,0.2565,0,0.2565,2.22,0.56,2.2895414388
2020-11-17 08:30:00,2.36,-0.34,2.3843657438,0.26,0,0.26,2.1,-0.34,2.1273457641,2.46,0.58,2.5274493071,0.26,0,0.26,2.2,0.58,2.2751703233000002
2020-11-17 09:00:00,2.3245,-0.34,2.3492339709,0.2645,0,0.2645,2.06,-0.34,2.0878697277,2.4245,0.59,2.4952555480000003,0.2645,0,0.2645,2.16,0.59,2.2391292951
2020-11-17 09:30:00,2.2800000000000002,-0.30000000000000004,2.2996521476,0.32,0,0.32,1.96,-0.30000000000000004,1.9828262657,2.39,0.62,2.4691091511,0.32,0,0.32,2.07,0.62,2.1608563117
2020-11-17 10:00:00,2.3,-0.30000000000000004,2.3194827009,0.31,0,0.31,1.99,-0.30000000000000004,2.0124860248,2.4,0.6000000000000001,2.4738633754,0.31,0,0.31,2.09,0.6000000000000001,2.1744194628
2020-11-17 10:30:00,2.282,-0.34,2.3071896324,0.312,0,0.312,1.97,-0.34,1.9991248085,2.392,0.58,2.4613134705,0.312,0,0.312,2.08,0.58,2.1593517546
2020-11-17 11:00:00,2.267,-0.32,2.2894735203,0.327,0,0.327,1.94,-0.32,1.9662146373,2.367,0.59,2.4394239074,0.327,0,0.327,2.04,0.59,2.1236054247
2020-11-17 11:30:00,2.271,-0.32,2.2934343243,0.311,0,0.311,1.96,-0.32,1.985950654,2.371,0.5700000000000001,2.4385530546,0.311,0,0.311,2.06,0.5700000000000001,2.1374049686
2020-11-17 12:00:00,2.3425000000000002,0.22,2.3528081626,0.3125,0,0.3125,2.03,0.22,2.0418863827,2.3725,0.2,2.3809150027,0.3125,0,0.3125,2.06,0.2,2.0696859665
2020-11-17 12:30:00,2.4205,0.22,2.4304773708000003,0.3305,0,0.3305,2.09,0.22,2.1015470492,2.4505,0.2,2.4586480533,0.3305,0,0.3305,2.12,0.2,2.1294130647
2020-11-17 13:00:00,2.4165,0.2,2.4247623079,0.28650000000000003,0,0.28650000000000003,2.13,0.2,2.1393690659,2.4465,0.19,2.4538667955,0.28650000000000003,0,0.28650000000000003,2.16,0.19,2.1683403792
2020-11-17 13:30:00,2.352,0.22,2.3622667081,0.262,0,0.262,2.09,0.22,2.1015470492,2.382,0.2,2.3903815595,0.262,0,0.262,2.12,0.2,2.1294130647
2020-11-17 14:00:00,2.287,0.22,2.297557181,0.297,0,0.297,1.99,0.22,2.0021238723,2.327,0.2,2.3355789432,0.297,0,0.297,2.03,0.2,2.0398284242
2020-11-17 14:30:00,2.3015,0.22,2.311990971,0.24150000000000002,0,0.24150000000000002,2.06,0.22,2.071714266,2.3315,0.21,2.3409383268,0.24150000000000002,0,0.24150000000000002,2.09,0.21,2.1005237442
2020-11-17 15:00:00,2.322,0.24,2.3343701506,0.192,0,0.192,2.13,0.24,2.1434784813,2.352,0.22,2.3622667081,0.192,0,0.192,2.16,0.22,2.1711747972
2020-11-17 15:30:00,2.3855,0.19,2.3930545857,0.1855,0,0.1855,2.2,0.19,2.2081893035,2.4155,0.18,2.4221974011,0.1855,0,0.1855,2.23,0.18,2.2372527796
2020-11-17 16:00:00,2.501,0.18,2.5074690427,0.151,0,0.151,2.35,0.18,2.3568835355,2.531,0.16,2.5360522470999998,0.151,0,0.151,2.38,0.16,2.3853720884
2020-11-17 16:30:00,2.6305,0.22,2.6396837404999998,0.1705,0,0.1705,2.46,0.22,2.469817807,2.6705,0.19,2.6772505019,0.1705,0,0.1705,2.5,0.19,2.5072096043
2020-11-17 17:00:00,2.8355,0.2,2.8425446786,0.1955,0,0.1955,2.64,0.2,2.6475649189,2.8555,0.18,2.8611676375,0.1955,0,0.1955,2.66,0.18,2.6660832695
2020-11-17 17:30:00,2.9935,0.17,2.9983232397,0.1335,0,0.1335,2.86,0.17,2.8650479926,3.0135,0.0,3.0135,0.1335,0,0.1335,2.88,0.0,2.88
2020-11-17 18:00:00,2.974,0.19,2.9800630866,0.224,0,0.224,2.75,0.19,2.756555822,2.9939999999999998,0.13,2.9968209823,0.224,0,0.224,2.77,0.13,2.7730488636
2020-11-17 18:30:00,2.8875,0.17,2.8925,0.2275,0,0.2275,2.66,0.17,2.6654267951,2.9075,0.0,2.9075,0.2275,0,0.2275,2.68,0.0,2.68
2020-11-17 19:00:00,2.6734999999999998,-0.38,2.7003707616,0.20350000000000001,0,0.20350000000000001,2.47,-0.38,2.4990598232,2.7035,0.4,2.732931073,0.20350000000000001,0,0.20350000000000001,2.5,0.4,2.5317977802
2020-11-17 19:30:00,2.4635,-0.29,2.4805104817,0.2235,0,0.2235,2.24,-0.29,2.2586943131,2.5035,0.30000000000000004,2.5214107658,0.2235,0,0.2235,2.2800000000000002,0.30000000000000004,2.2996521476
2020-11-17 20:00:00,2.373,-0.48,2.4210594788,0.253,0,0.253,2.12,-0.48,2.1736605071,2.423,0.44,2.4626264435,0.253,0,0.253,2.17,0.44,2.2141589825
2020-11-17 20:30:00,2.2025,-0.14,2.2069450038,0.2325,0,0.2325,1.97,-0.14,1.9749683542,2.2325,-0.14,2.2368853904,0.2325,0,0.2325,2.0,-0.14,2.0048940122
2020-11-17 21:00:00,2.0955,-0.37,2.1279145307,0.2255,0,0.2255,1.87,-0.37,1.9062528689,2.1355,0.25,2.1500837774,0.2255,0,0.2255,1.9100000000000001,0.25,1.9262917744
2020-11-17 21:30:00,1.847,-0.51,1.9161182114000002,0.247,0,0.247,1.6,-0.51,1.6793153367,1.947,0.4,1.9876642071,0.247,0,0.247,1.7000000000000002,0.4,1.7464249197
2020-11-17 22:00:00,1.7309999999999999,-0.54,1.8132735591,0.261,0,0.261,1.47,-0.54,1.5660459762999999,1.841,0.37,1.8778128235,0.261,0,0.261,1.58,0.37,1.6227445887
2020-11-17 22:30:00,1.6139999999999999,-0.51,1.692659446,0.264,0,0.264,1.35,-0.51,1.4431216165,1.714,0.4,1.7600556808999999,0.264,0,0.264,1.45,0.4,1.5041608956
2020-11-17 23:00:00,1.6055000000000001,-0.43,1.6620861139,0.2555,0,0.2555,1.35,-0.43,1.4168274419,1.6755,0.30000000000000004,1.7021457781,0.2555,0,0.2555,1.42,0.30000000000000004,1.4513442045
2020-11-17 23:30:00,1.5495,-0.43,1.6080579125,0.2595,0,0.2595,1.29,-0.43,1.3597793939,1.6295000000000002,0.27,1.6517173638,0.2595,0,0.2595,1.37,0.27,1.3963523911
2020-11-18 00:00:00,1.517,-0.5,1.5972754928000001,0.257,0,0.257,1.26,-0.5,1.3555810562000001,1.627,0.41000000000000003,1.6778644165,0.257,0,0.257,1.37,0.41000000000000003,1.4300349646
2020-11-18 00:30:00,1.8355000000000001,-0.5,1.9023827822000001,0.2655,0,0.2655,1.57,-0.5,1.6476953602000002,1.9455,0.41000000000000003,1.9882329466000002,0.2655,0,0.2655,1.6800000000000002,0.41000000000000003,1.7293062193000002
2020-11-18 01:00:00,1.9705,-0.39,2.0087235375,0.2705,0,0.2705,1.7000000000000002,-0.39,1.7441616898,2.0205,0.29,2.0412055874,0.2705,0,0.2705,1.75,0.29,1.7738658348
2020-11-18 01:30:00,1.9215,-0.14,1.9265934314000002,0.2715,0,0.2715,1.65,-0.14,1.6559287424,1.9515,-0.14,1.9565153334,0.2715,0,0.2715,1.6800000000000002,-0.14,1.685823241
2020-11-18 02:00:00,1.812,-0.5,1.879719128,0.272,0,0.272,1.54,-0.5,1.6191355718,1.8519999999999999,0.41000000000000003,1.896840531,0.272,0,0.272,1.58,0.41000000000000003,1.6323296236
2020-11-18 02:30:00,1.7825000000000002,-0.5,1.8512985308,0.2725,0,0.2725,1.51,-0.5,1.5906288065,1.8325,0.41000000000000003,1.8778062333,0.2725,0,0.2725,1.56,0.41000000000000003,1.6129786111
2020-11-18 03:00:00,1.698,0.0,1.698,0.258,0,0.258,1.44,0.0,1.44,1.728,0.0,1.728,0.258,0,0.258,1.47,0.0,1.47
2020-11-18 03:30:00,1.6245,-0.14,1.6305214657,0.2545,0,0.2545,1.37,-0.14,1.3771347066000001,1.6545,-0.14,1.6604126745999999,0.2545,0,0.2545,1.4,-0.14,1.406982587
2020-11-18 04:00:00,1.6205,-0.14,1.6265362738,0.2305,0,0.2305,1.3900000000000001,-0.14,1.3970325694,1.6505,-0.14,1.6564269528,0.2305,0,0.2305,1.42,-0.14,1.4268847185
2020-11-18 04:30:00,1.557,-0.14,1.5632814846,0.247,0,0.247,1.31,-0.14,1.3174596768,1.587,-0.14,1.5931632057,0.247,0,0.247,1.34,-0.14,1.3472935834
2020-11-18 05:00:00,1.5554999999999999,-0.16,1.5637072135999999,0.24550000000000002,0,0.24550000000000002,1.31,-0.16,1.3197348218,1.5855000000000001,-0.07,1.5870445015999999,0.24550000000000002,0,0.24550000000000002,1.34,-0.07,1.3418271126
2020-11-18 05:30:00,1.569,-0.48,1.6407806069,0.259,0,0.259,1.31,-0.48,1.3951702405,1.679,0.41000000000000003,1.7283347477,0.259,0,0.259,1.42,0.41000000000000003,1.4780054127
2020-11-18 06:00:00,1.6475,-0.48,1.7160000728,0.2575,0,0.2575,1.3900000000000001,-0.48,1.470544117,1.7175,0.41000000000000003,1.7657593975,0.2575,0,0.2575,1.46,0.41000000000000003,1.5164761785
2020-11-18 06:30:00,1.916,0.14,1.9211080136,0.256,0,0.256,1.6600000000000001,0.14,1.6658931538,1.9460000000000002,0.16,1.9525665162,0.256,0,0.256,1.69,0.16,1.6975570683
2020-11-18 07:00:00,2.1085,0.16,2.1145619523,0.2685,0,0.2685,1.8399999999999999,0.16,1.8469434209000002,2.1385,0.16,2.1444771507000002,0.2685,0,0.2685,1.87,0.16,1.8768324379
2020-11-18 07:30:00,2.316,0.19,2.3237805404,0.266,0,0.266,2.05,0.19,2.0587860501,2.356,0.19,2.3636488741,0.266,0,0.266,2.09,0.19,2.0986185933
2020-11-18 08:00:00,2.436,0.23,2.4468338726,0.266,0,0.266,2.17,0.23,2.1821548983,2.466,0.21,2.4749254534,0.266,0,0.266,2.2,0.21,2.21
2020-11-18 08:30:00,2.468,0.23,2.478694011,0.268,0,0.268,2.2,0.23,2.2119900542,2.498,0.21,2.5068115206,0.268,0,0.268,2.23,0.21,2.2398660674
2020-11-18 09:00:00,2.3725,0.21,2.3817758606,0.2725,0,0.2725,2.1,0.21,2.1104738804,2.4125,0.2,2.4207759603,0.2725,0,0.2725,2.14,0.2,2.1493254756
2020-11-18 09:30:00,2.4165,0.21,2.4256076043,0.2665,0,0.2665,2.15,0.21,2.1602314691,2.4465,0.2,2.454661331,0.2665,0,0.2665,2.18,0.2,2.1891550882
2020-11-18 10:00:00,2.372,0.23,2.3831248394,0.272,0,0.272,2.1,0.23,2.1125576915,2.412,0.21,2.4211245321,0.272,0,0.272,2.14,0.21,2.1502790517
2020-11-18 10:30:00,2.4175,0.23,2.4284164079,0.2775,0,0.2775,2.14,0.23,2.152324325,2.4575,0.21,2.4664562129,0.2775,0,0.2775,2.18,0.21,2.1900913223
2020-11-18 11:00:00,2.3345000000000002,-0.29,2.3524434637000002,0.2745,0,0.2745,2.06,-0.29,2.0803124765,2.4345,0.62,2.5122082418,0.2745,0,0.2745,2.16,0.62,2.2472205054
2020-11-18 11:30:00,2.392,0.04,2.3923344248,0.262,0,0.262,2.13,0.04,2.1303755537,2.452,0.37,2.4797588592,0.262,0,0.262,2.19,0.37,2.2210357944
2020-11-18 12:00:00,2.4325,0.24,2.444310997,0.2325,0,0.2325,2.2,0.24,2.213052191,2.4725,0.23,2.4831746314,0.2325,0,0.2325,2.24,0.23,2.2517770759999998
2020-11-18 12:30:00,2.401,0.03,2.4011874146,0.231,0,0.231,2.17,0.03,2.1702073634,2.471,0.36,2.4970865023,0.231,0,0.231,2.24,0.36,2.268744146
2020-11-18 13:00:00,2.3445,-0.30000000000000004,2.3636159269,0.3045,0,0.3045,2.04,-0.30000000000000004,2.0619408333,2.4545,0.58,2.5220963998,0.3045,0,0.3045,2.15,0.58,2.2268587741
2020-11-18 13:30:00,2.265,0.23,2.2766477549,0.5750000000000001,0,0.5750000000000001,1.69,0.23,1.7055790805000002,2.305,0.21,2.3145463918,0.5750000000000001,0,0.5750000000000001,1.73,0.21,1.7426990561
2020-11-18 14:00:00,2.346,0.24,2.3582442622,0.336,0,0.336,2.01,0.24,2.0242776489,2.376,0.23,2.3871061979,0.336,0,0.336,2.04,0.23,2.0529247429
2020-11-18 14:30:00,2.274,0.24,2.2866298345000002,0.494,0,0.494,1.78,0.24,1.7961069011,2.304,0.23,2.3154515758,0.494,0,0.494,1.81,0.23,1.8245547402
2020-11-18 15:00:00,2.229,0.2,2.2379546465,0.439,0,0.439,1.79,0.2,1.8011385288000001,2.269,0.23,2.280627326,0.439,0,0.439,1.83,0.23,1.8443969204
2020-11-18 15:30:00,2.258,0.21,2.2677442537,0.34800000000000003,0,0.34800000000000003,1.9100000000000001,0.21,1.921509823,2.2880000000000003,0.19,2.2958754322,0.34800000000000003,0,0.34800000000000003,1.94,0.19,1.9492819191000001
2020-11-18 16:00:00,2.3615,-0.08,2.3628546824,0.29150000000000004,0,0.29150000000000004,2.07,-0.08,2.0715453169,2.4115,0.41000000000000003,2.4461055272,0.29150000000000004,0,0.29150000000000004,2.12,0.41000000000000003,2.1592822882
2020-11-18 16:30:00,2.527,-0.27,2.5413832847,0.257,0,0.257,2.27,-0.27,2.2860008749,2.607,0.54,2.6623390092,0.257,0,0.257,2.35,0.54,2.411244492
2020-11-18 17:00:00,2.817,-0.2,2.8240908272,0.267,0,0.267,2.55,-0.2,2.5578311125,2.857,0.53,2.9057441388000003,0.267,0,0.267,2.59,0.53,2.6436716891
2020-11-18 17:30:00,3.014,0.2,3.0206284114,0.234,0,0.234,2.7800000000000002,0.2,2.7871849598000003,3.044,0.18,3.0493173006,0.234,0,0.234,2.81,0.18,2.8157592227
2020-11-18 18:00:00,2.9735,-0.11,2.9755339437,0.24350000000000002,0,0.24350000000000002,2.73,-0.11,2.7322152185,3.0135,0.44,3.0454527168,0.24350000000000002,0,0.24350000000000002,2.77,0.44,2.8047281508
2020-11-18 18:30:00,2.849,-0.44,2.8827766129,0.259,0,0.259,2.59,-0.44,2.6271086769,2.879,0.54,2.9292048408999998,0.259,0,0.259,2.62,0.54,2.6750700925
2020-11-18 19:00:00,2.786,-0.48,2.8270472228,0.256,0,0.256,2.5300000000000002,-0.48,2.5751310646,2.876,0.44,2.9094631807,0.256,0,0.256,2.62,0.44,2.6566896695
2020-11-18 19:30:00,2.513,-0.46,2.5547541956,0.263,0,0.263,2.25,-0.46,2.2965408771,2.623,0.44,2.6596482850000003,0.263,0,0.263,2.36,0.44,2.4006665741
2020-11-18 20:00:00,2.487,-0.49,2.5348114327999998,0.267,0,0.267,2.22,-0.49,2.2734335266,2.537,0.44,2.5748726182,0.267,0,0.267,2.27,0.44,2.3122499865
2020-11-18 20:30:00,2.3285,-0.14,2.3327049213,0.2685,0,0.2685,2.06,-0.14,2.0647518011,2.3685,-0.14,2.372634032,0.2685,0,0.2685,2.1,-0.14,2.104661493
2020-11-18 21:00:00,2.2115,-0.36,2.2406097942,0.2715,0,0.2715,1.94,-0.36,1.9731193578,2.2515,0.2,2.2603655125,0.2715,0,0.2715,1.98,0.2,1.9900753755
2020-11-18 21:30:00,2.0215,-0.28,2.0407994144,0.2715,0,0.2715,1.75,-0.28,1.7722584462,2.0615,0.07,2.0626881126,0.2715,0,0.2715,1.79,0.07,1.7913681922
2020-11-18 22:00:00,1.81,-0.51,1.8804786625,0.27,0,0.27,1.54,-0.51,1.6222515218,1.9100000000000001,0.33,1.9382982227,0.27,0,0.27,1.6400000000000001,0.33,1.6728717823
2020-11-18 22:30:00,1.6795,-0.54,1.7641769326999999,0.2695,0,0.2695,1.4100000000000001,-0.54,1.5098675439,1.7895,0.38,1.8294016098,0.2695,0,0.2695,1.52,0.38,1.5667801377
2020-11-18 23:00:00,1.6795,-0.48,1.7467456169000002,0.2695,0,0.2695,1.4100000000000001,-0.48,1.4894629905,1.7795,0.38,1.8196209083000001,0.2695,0,0.2695,1.51,0.38,1.5570806016
2020-11-18 23:30:00,1.6415000000000002,-0.14,1.6474593318,0.2715,0,0.2715,1.37,-0.14,1.3771347066000001,1.6815,-0.14,1.6873180642999999,0.2715,0,0.2715,1.4100000000000001,-0.14,1.4169333082
2020-11-19 00:00:00,1.6179999999999999,-0.14,1.6240455659,0.268,0,0.268,1.35,-0.14,1.3572398462,1.6480000000000001,-0.14,1.6539359117,0.268,0,0.268,1.38,-0.14,1.3870832708
2020-11-19 00:30:00,1.952,-0.14,1.9570140521,0.272,0,0.272,1.6800000000000002,-0.14,1.685823241,1.982,0.0,1.982,0.272,0,0.272,1.71,0.0,1.71
2020-11-19 01:00:00,2.0325,-0.14,2.0373159426,0.2725,0,0.2725,1.76,-0.14,1.7655594014,2.0625,-0.14,2.0672460545,0.2725,0,0.2725,1.79,-0.14,1.7954665132
2020-11-19 01:30:00,1.9625,-0.14,1.9674872935,0.2725,0,0.2725,1.69,-0.14,1.695788902,1.9925000000000002,-0.14,1.9974123886,0.2725,0,0.2725,1.72,-0.14,1.7256882685
2020-11-19 02:00:00,1.853,-0.14,1.8582811951,0.273,0,0.273,1.58,-0.14,1.5861904047,1.883,-0.14,1.8881972884,0.273,0,0.273,1.6099999999999999,-0.14,1.6160754932999999
2020-11-19 02:30:00,1.8225,-0.14,1.8278693197,0.2725,0,0.2725,1.55,-0.14,1.5563097378,1.8525,-0.14,1.8577826165,0.2725,0,0.2725,1.58,-0.14,1.5861904047
2020-11-19 03:00:00,1.7635,-0.14,1.7690484024000002,0.2735,0,0.2735,1.49,-0.14,1.4965627284,1.7934999999999999,-0.14,1.7989558777,0.2735,0,0.2735,1.52,-0.14,1.5264337522
2020-11-19 03:30:00,1.712,-0.14,1.717714761,0.272,0,0.272,1.44,-0.14,1.4467895493,1.752,-0.14,1.7575847063999999,0.272,0,0.272,1.48,-0.14,1.4866068747
2020-11-19 04:00:00,1.7535,0.0,1.7535,0.2735,0,0.2735,1.48,0.0,1.48,1.7835,0.0,1.7835,0.2735,0,0.2735,1.51,0.0,1.51
2020-11-19 04:30:00,1.6935,-0.14,1.6992769786,0.2735,0,0.2735,1.42,-0.14,1.4268847185,1.7335,-0.14,1.7391441142000001,0.2735,0,0.2735,1.46,-0.14,1.4666969694
2020-11-19 05:00:00,1.653,0.0,1.653,0.273,0,0.273,1.38,0.0,1.38,1.693,0.0,1.693,0.273,0,0.273,1.42,0.0,1.42
2020-11-19 05:30:00,1.703,0.0,1.703,0.273,0,0.273,1.43,0.0,1.43,1.733,0.0,1.733,0.273,0,0.273,1.46,0.0,1.46
2020-11-19 06:00:00,1.763,0.0,1.763,0.273,0,0.273,1.49,0.0,1.49,1.803,0.0,1.803,0.273,0,0.273,1.53,0.0,1.53
2020-11-19 06:30:00,1.983,-0.41000000000000003,2.0249417276,0.273,0,0.273,1.71,-0.41000000000000003,1.7584652399,2.043,0.48,2.0986302676,0.273,0,0.273,1.77,0.48,1.8339302059
2020-11-19 07:00:00,2.1635,-0.43,2.2058178189,0.2735,0,0.2735,1.8900000000000001,-0.43,1.9382982227,2.2235,0.48,2.2747202575,0.2735,0,0.2735,1.9500000000000002,0.48,2.0082081565
2020-11-19 07:30:00,2.3035,-0.39,2.3362817146,0.2735,0,0.2735,2.03,-0.39,2.0671236054,2.4135,0.54,2.4731725071,0.2735,0,0.2735,2.14,0.54,2.2070795183
2020-11-19 08:00:00,2.4545,-0.34,2.4779366921,0.2745,0,0.2745,2.18,-0.34,2.2063544593,2.5645,0.58,2.6292699082,0.2745,0,0.2745,2.29,0.58,2.3623081933
2020-11-19 08:30:00,2.4425,-0.35000000000000003,2.4674493409,0.29250000000000004,0,0.29250000000000004,2.15,-0.35000000000000003,2.1783020911,2.5525,0.5700000000000001,2.6153692378,0.29250000000000004,0,0.29250000000000004,2.26,0.5700000000000001,2.3307724042
2020-11-19 09:00:00,2.4055,-0.32,2.4266912144,0.3155,0,0.3155,2.09,-0.32,2.1143556938,2.5155000000000003,0.61,2.5884049625000003,0.3155,0,0.3155,2.2,0.61,2.2830024091
2020-11-19 09:30:00,2.387,-0.32,2.4083540022,0.367,0,0.367,2.02,-0.32,2.0451894778,2.497,0.62,2.5728212142,0.367,0,0.367,2.13,0.62,2.2184003246
2020-11-19 10:00:00,2.4135,0.06,2.4142456897,0.3935,0,0.3935,2.02,0.06,2.0208908927,2.4635,0.37,2.4911307172,0.3935,0,0.3935,2.07,0.37,2.1028076469
2020-11-19 10:30:00,2.2755,-0.02,2.2755878911,0.6555000000000001,0,0.6555000000000001,1.62,-0.02,1.6201234521,2.3455,0.38,2.3760829636,0.6555000000000001,0,0.6555000000000001,1.69,0.38,1.7321951391
2020-11-19 11:00:00,2.169,0.08,2.1704748328,0.609,0,0.609,1.56,0.08,1.5620499352000001,2.229,0.31,2.2504535099,0.609,0,0.609,1.62,0.31,1.649393828
2020-11-19 11:30:00,2.2405,0.21,2.2503200328,0.8005,0,0.8005,1.44,0.21,1.4552319403,2.2705,0.2,2.2792916114,0.8005,0,0.8005,1.47,0.2,1.4835430563
2020-11-19 12:00:00,2.327,0.19,2.3347438832,0.657,0,0.657,1.67,0.19,1.6807736314000001,2.367,0.18,2.3738342402,0.657,0,0.657,1.71,0.18,1.7194475857
2020-11-19 12:30:00,2.2405,0.19,2.2485418053,0.7305,0,0.7305,1.51,0.19,1.5219066988,2.2705,0.18,2.2776238166000002,0.7305,0,0.7305,1.54,0.18,1.5504837955
2020-11-19 13:00:00,2.2245,0.17,2.230986385,0.6945,0,0.6945,1.53,0.17,1.5394154735,2.2645,0.17,2.2708721342000002,0.6945,0,0.6945,1.57,0.17,1.5791770008000001
2020-11-19 13:30:00,2.085,0.17,2.0919189755,0.525,0,0.525,1.56,0.17,1.5692354826,2.125,0.16,2.1310150164,0.525,0,0.525,1.6,0.16,1.6079800994
2020-11-19 14:00:00,2.079,0.2,2.088597855,0.499,0,0.499,1.58,0.2,1.5926079241000002,2.109,0.19,2.1175412629,0.499,0,0.499,1.6099999999999999,0.19,1.6211724153
2020-11-19 14:30:00,2.1515,0.2,2.1607758445,0.41150000000000003,0,0.41150000000000003,1.74,0.2,1.7514565367000001,2.1815,0.19,2.1897584912,0.41150000000000003,0,0.41150000000000003,1.77,0.19,1.7801685313000002
2020-11-19 15:00:00,2.2,0.01,2.2000227272,0.36,0,0.36,1.8399999999999999,0.01,1.8400271737,2.26,0.31,2.2811619846,0.36,0,0.36,1.9,0.31,1.9251233727
2020-11-19 15:30:00,2.3395,-0.32,2.3612836022,0.1895,0,0.1895,2.15,-0.32,2.1736835096,2.3795,0.5,2.4314646306,0.1895,0,0.1895,2.19,0.5,2.2463525992
2020-11-19 16:00:00,2.5060000000000002,0.2,2.513968178,0.146,0,0.146,2.36,0.2,2.3684594149000002,2.536,0.18,2.5423799873,0.146,0,0.146,2.39,0.18,2.396768658
