Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 16:30:00,2.6755,0.21,2.6837287959,0.1255,0,0.1255,2.55,0.21,2.5586324472,2.7055,0.18,2.7114811912,0.1255,0,0.1255,2.58,0.18,2.5862714475
2020-11-19 17:00:00,2.8635,0.0,2.8635,0.10350000000000001,0,0.10350000000000001,2.76,0.0,2.76,2.8835,0.0,2.8835,0.10350000000000001,0,0.10350000000000001,2.7800000000000002,0.0,2.7800000000000002
2020-11-19 17:30:00,2.98,0.0,2.98,0.09,0,0.09,2.89,0.0,2.89,3.01,0.0,3.01,0.09,0,0.09,2.92,0.0,2.92
2020-11-19 18:00:00,2.988,0.0,2.988,0.058,0,0.058,2.93,0.0,2.93,3.008,0.0,3.008,0.058,0,0.058,2.95,0.0,2.95
2020-11-19 18:30:00,2.9105,-0.14,2.9138651736,0.0405,0,0.0405,2.87,-0.14,2.8734126052,2.9405,-0.14,2.94383088,0.0405,0,0.0405,2.9,-0.14,2.9033773437
2020-11-19 19:00:00,2.792,-0.14,2.7955078251,0.042,0,0.042,2.75,-0.14,2.7535613304,2.822,-0.14,2.8254705803,0.042,0,0.042,2.7800000000000002,-0.14,2.7835229476
2020-11-19 19:30:00,2.558,-0.43,2.5938897432,0.028,0,0.028,2.5300000000000002,-0.43,2.5662813564,2.628,0.32,2.6474108106000003,0.028,0,0.028,2.6,0.32,2.6196182928000002
2020-11-19 20:00:00,2.454,-0.15,2.458580078,0.034,0,0.034,2.42,-0.15,2.4246443038,2.484,-0.12,2.4868968616,0.034,0,0.034,2.45,-0.12,2.4529370151
2020-11-19 20:30:00,2.2725,-0.56,2.340482055,0.0425,0,0.0425,2.23,-0.56,2.2992390045,2.3725,0.37,2.4011780963,0.0425,0,0.0425,2.33,0.37,2.3591947779
2020-11-19 21:00:00,2.1145,-0.29,2.1342938528,0.044500000000000005,0,0.044500000000000005,2.07,-0.29,2.0902152999,2.1645,0.05,2.1650774236,0.044500000000000005,0,0.044500000000000005,2.12,0.05,2.1205895407
2020-11-19 21:30:00,1.9969999999999999,-0.15,2.0026255267,0.027,0,0.027,1.97,-0.15,1.9757024067,2.027,-0.15,2.0325424965,0.027,0,0.027,2.0,-0.15,2.005617112
2020-11-19 22:00:00,1.834,-0.44,1.8860424173,0.014,0,0.014,1.82,-0.44,1.8724315742000002,1.924,0.21,1.935426568,0.014,0,0.014,1.9100000000000001,0.21,1.921509823
2020-11-19 22:30:00,1.704,-0.5700000000000001,1.7968071683,0.004,0,0.004,1.7000000000000002,-0.5700000000000001,1.7930142219,1.814,0.34,1.8455882531,0.004,0,0.004,1.81,0.34,1.8416568627
2020-11-19 23:00:00,1.7055,-0.22,1.719630847,0.0055000000000000005,0,0.0055000000000000005,1.7000000000000002,-0.22,1.714176187,1.7555,-0.03,1.7557563185,0.0055000000000000005,0,0.0055000000000000005,1.75,-0.03,1.750257124
2020-11-19 23:30:00,1.6675,-0.15,1.6742330334000002,0.007500000000000001,0,0.007500000000000001,1.6600000000000001,-0.15,1.6667633305,1.6975,-0.16,1.7050238268,0.007500000000000001,0,0.007500000000000001,1.69,-0.16,1.6975570683
2020-11-20 00:00:00,1.6465,-0.14,1.6524413,0.006500000000000001,0,0.006500000000000001,1.6400000000000001,-0.14,1.6459647627,1.6764999999999999,-0.14,1.682335356,0.006500000000000001,0,0.006500000000000001,1.67,-0.14,1.6758579892
2020-11-20 00:30:00,1.97,-0.4,2.0101989951,0.0,0,0.0,1.97,-0.4,2.0101989951,2.04,0.21,2.0507803393,0.0,0,0.0,2.04,0.21,2.0507803393
2020-11-20 01:00:00,2.0705,-0.33,2.0966330747,0.0005,0,0.0005,2.07,-0.33,2.0961393083,2.1305,0.08,2.1320014658,0.0005,0,0.0005,2.13,0.08,2.131501818
2020-11-20 01:30:00,1.9935,-0.16,1.9999105605,0.0235,0,0.0235,1.97,-0.16,1.9764867821,2.0235,-0.16,2.0298158168,0.0235,0,0.0235,2.0,-0.16,2.0063897926
2020-11-20 02:00:00,1.904,-0.14,1.9091401206,0.034,0,0.034,1.87,-0.14,1.8752333187999999,1.9340000000000002,-0.14,1.9390605973000001,0.034,0,0.034,1.9,-0.14,1.9051509127
2020-11-20 02:30:00,1.9105,-0.14,1.9156226794000002,0.0405,0,0.0405,1.87,-0.14,1.8752333187999999,1.9405000000000001,-0.14,1.9455436901,0.0405,0,0.0405,1.9,-0.14,1.9051509127
2020-11-20 03:00:00,1.8195000000000001,-0.28,1.840918317,0.029500000000000002,0,0.029500000000000002,1.79,-0.28,1.8117670932,1.8795000000000002,0.05,1.8801649529,0.029500000000000002,0,0.029500000000000002,1.85,0.05,1.8506755523
2020-11-20 03:30:00,1.7685,-0.14,1.7740327646,0.0285,0,0.0285,1.74,-0.14,1.7456230979,1.7985,-0.14,1.8039407557,0.0285,0,0.0285,1.77,-0.14,1.7755280905
2020-11-20 04:00:00,1.7745000000000002,-0.14,1.7800141151000002,0.0745,0,0.0745,1.7000000000000002,-0.14,1.7057549648,1.8045,-0.14,1.8099227193,0.0745,0,0.0745,1.73,-0.14,1.7356554958000001
2020-11-20 04:30:00,1.6875,-0.14,1.6932974488,0.0675,0,0.0675,1.62,-0.14,1.6260381299,1.7175,-0.14,1.7231965210000002,0.0675,0,0.0675,1.65,-0.14,1.6559287424
2020-11-20 05:00:00,1.6764999999999999,-0.14,1.682335356,0.0665,0,0.0665,1.6099999999999999,-0.14,1.6160754932999999,1.7065000000000001,-0.14,1.7122331178999999,0.0665,0,0.0665,1.6400000000000001,-0.14,1.6459647627
2020-11-20 05:30:00,1.685,-0.14,1.6908060208,0.065,0,0.065,1.62,-0.14,1.6260381299,1.7149999999999999,-0.14,1.7207047975,0.065,0,0.065,1.65,-0.14,1.6559287424
2020-11-20 06:00:00,1.779,-0.14,1.7845002101,0.089,0,0.089,1.69,-0.14,1.695788902,1.8090000000000002,-0.14,1.8144092703,0.089,0,0.089,1.72,-0.14,1.7256882685
2020-11-20 06:30:00,1.967,0.15,1.9727110787000002,0.097,0,0.097,1.87,0.15,1.8760063966,1.9969999999999999,0.0,1.9969999999999999,0.097,0,0.097,1.9,0.0,1.9
2020-11-20 07:00:00,2.1605,-0.39,2.1954180126,0.09050000000000001,0,0.09050000000000001,2.07,-0.39,2.1064187618,2.2405,0.5,2.2956132623,0.09050000000000001,0,0.09050000000000001,2.15,0.5,2.2073740055
2020-11-20 07:30:00,2.35,0.19,2.3576683397,0.07,0,0.07,2.2800000000000002,0.19,2.28790297,2.38,0.18,2.3867970169,0.07,0,0.07,2.31,0.18,2.3170023738
2020-11-20 08:00:00,2.5095,0.23,2.5200179067,0.0695,0,0.0695,2.44,0.23,2.4508161906,2.5395,0.2,2.5473633918000003,0.0695,0,0.0695,2.47,0.2,2.4780839372
2020-11-20 08:30:00,2.5620000000000003,0.23,2.5723032481,0.092,0,0.092,2.47,0.23,2.4806853892,2.592,0.2,2.5997045986,0.092,0,0.092,2.5,0.2,2.5079872408
2020-11-20 09:00:00,2.5255,0.23,2.5359515473,0.1355,0,0.1355,2.39,0.23,2.4010414407000003,2.5555,0.2,2.5633143096,0.1355,0,0.1355,2.42,0.2,2.4282503989
2020-11-20 09:30:00,2.4995,0.23,2.51005981,0.1395,0,0.1395,2.36,0.23,2.3711811403,2.5295,0.2,2.537394382,0.1395,0,0.1395,2.39,0.2,2.3983536020000003
2020-11-20 10:00:00,2.5695,0.23,2.5797732943,0.1495,0,0.1495,2.42,0.23,2.4309051812,2.5995,0.22,2.6087928722,0.1495,0,0.1495,2.45,0.22,2.4598577195
2020-11-20 10:30:00,2.4715,0.19,2.4787924984,0.14150000000000001,0,0.14150000000000001,2.33,0.19,2.3377339455,2.5115,0.2,2.5194507834,0.14150000000000001,0,0.14150000000000001,2.37,0.2,2.3784238478
2020-11-20 11:00:00,2.526,-0.22,2.5355622651000003,0.116,0,0.116,2.41,-0.22,2.4200206611,2.606,0.52,2.6573738916,0.116,0,0.116,2.49,0.52,2.5437177516
2020-11-20 11:30:00,2.482,-0.34,2.5051794347,0.192,0,0.192,2.29,-0.34,2.3151025895,2.592,0.59,2.6583009611,0.192,0,0.192,2.4,0.59,2.4714570601
2020-11-20 12:00:00,2.4555,-0.36,2.4817494334,0.2255,0,0.2255,2.23,-0.36,2.2588713996,2.5555,0.56,2.6161384233,0.2255,0,0.2255,2.33,0.56,2.3963513933
2020-11-20 12:30:00,2.4275,-0.39,2.458628937,0.1975,0,0.1975,2.23,-0.39,2.2638462845,2.5275,0.54,2.5845417872,0.1975,0,0.1975,2.33,0.54,2.3917566766
2020-11-20 13:00:00,2.3425000000000002,-0.41000000000000003,2.3781098061,0.2025,0,0.2025,2.14,-0.41000000000000003,2.1789217517,2.4425,0.52,2.4972397262,0.2025,0,0.2025,2.24,0.52,2.2995651763
2020-11-20 13:30:00,2.3835,-0.34,2.4076279301,0.24350000000000002,0,0.24350000000000002,2.14,-0.34,2.1668410186,2.4235,0.56,2.4873584884,0.24350000000000002,0,0.24350000000000002,2.18,0.56,2.2507776434
2020-11-20 14:00:00,2.2805,-0.21,2.2901485214,0.2605,0,0.2605,2.02,-0.21,2.0308865059,2.3305,0.5,2.3835331443,0.2605,0,0.2605,2.07,0.5,2.1295304647
2020-11-20 14:30:00,2.254,-0.41000000000000003,2.290985814,0.274,0,0.274,1.98,-0.41000000000000003,2.0220039565,2.364,0.5,2.4162979949,0.274,0,0.274,2.09,0.5,2.1489765006
2020-11-20 15:00:00,2.2445,-0.41000000000000003,2.281639816,0.2245,0,0.2245,2.02,-0.41000000000000003,2.0611889773,2.3545,0.5,2.4070044142,0.2245,0,0.2245,2.13,0.5,2.1878985351
2020-11-20 15:30:00,2.298,-0.41000000000000003,2.3342887568,0.218,0,0.218,2.08,-0.41000000000000003,2.1200235848,2.408,0.5,2.459362519,0.218,0,0.218,2.19,0.5,2.2463525992
2020-11-20 16:00:00,2.3125,-0.43,2.3521386545,0.2025,0,0.2025,2.11,-0.43,2.1533694527,2.4225,0.48,2.4695963739,0.2025,0,0.2025,2.22,0.48,2.2712991877
2020-11-20 16:30:00,2.453,-0.43,2.490403381,0.123,0,0.123,2.33,-0.43,2.3693459013,2.533,0.48,2.5780785481,0.123,0,0.123,2.41,0.48,2.4573359559
2020-11-20 17:00:00,2.7375,-0.06,2.7381574553,0.1075,0,0.1075,2.63,-0.06,2.6306843216,2.7675,0.47000000000000003,2.8071259769,0.1075,0,0.1075,2.66,0.47000000000000003,2.7012034355
2020-11-20 17:30:00,2.8970000000000002,0.0,2.8970000000000002,0.097,0,0.097,2.8,0.0,2.8,2.927,0.0,2.927,0.097,0,0.097,2.83,0.0,2.83
2020-11-20 18:00:00,2.911,-0.14,2.9143645963,0.061,0,0.061,2.85,-0.14,2.8534365246,2.931,-0.14,2.9343416638,0.061,0,0.061,2.87,-0.14,2.8734126052
2020-11-20 18:30:00,2.778,-0.38,2.8038694691,0.068,0,0.068,2.71,-0.38,2.7365123789,2.818,0.4,2.846247354,0.068,0,0.068,2.75,0.4,2.7789386463
2020-11-20 19:00:00,2.6125,-0.21,2.6209266014,0.10250000000000001,0,0.10250000000000001,2.51,-0.21,2.5187695409,2.6425,0.17,2.6479626602,0.10250000000000001,0,0.10250000000000001,2.54,0.17,2.5456826197
2020-11-20 19:30:00,2.395,-0.16,2.4003385178,0.095,0,0.095,2.3,-0.16,2.3055585007,2.425,-0.08,2.4263192288,0.095,0,0.095,2.33,-0.08,2.331372986
2020-11-20 20:00:00,2.2165,-0.52,2.2766800939,0.0665,0,0.0665,2.15,-0.52,2.2119900542,2.3165,0.36,2.3443063473,0.0665,0,0.0665,2.25,0.36,2.2786180022
2020-11-20 20:30:00,2.174,-0.14,2.1785031558,0.094,0,0.094,2.08,-0.14,2.0847062143,2.204,-0.14,2.2084419847,0.094,0,0.094,2.11,-0.14,2.1146394492
2020-11-20 21:00:00,2.0595,-0.15,2.0649552659,0.08950000000000001,0,0.08950000000000001,1.97,-0.15,1.9757024067,2.0895,-0.15,2.0948771444,0.08950000000000001,0,0.08950000000000001,2.0,-0.15,2.005617112
2020-11-20 21:30:00,1.9135,-0.15,1.9193702743,0.14350000000000002,0,0.14350000000000002,1.77,-0.15,1.7763445612000002,1.9435,-0.15,1.9492799312,0.14350000000000002,0,0.14350000000000002,1.8,-0.15,1.8062391868
2020-11-20 22:00:00,1.815,-0.15,1.8211877992,0.095,0,0.095,1.72,-0.15,1.7265283085,1.845,-0.15,1.8510875182,0.095,0,0.095,1.75,-0.15,1.756416807
2020-11-20 22:30:00,1.7189999999999999,-0.2,1.7305955622,0.11900000000000001,0,0.11900000000000001,1.6,-0.2,1.6124515497,1.7690000000000001,-0.05,1.7697064728,0.11900000000000001,0,0.11900000000000001,1.65,-0.05,1.6507574019
2020-11-20 23:00:00,1.7055,-0.15,1.712083599,0.10550000000000001,0,0.10550000000000001,1.6,-0.15,1.607015868,1.7555,-0.12,1.7595966157,0.10550000000000001,0,0.10550000000000001,1.65,-0.12,1.6543578815000002
2020-11-20 23:30:00,1.6775,-0.15,1.684193056,0.0775,0,0.0775,1.6,-0.15,1.607015868,1.7075,-0.14,1.7132297715,0.0775,0,0.0775,1.63,-0.14,1.6360012225
2020-11-21 00:00:00,1.629,-0.14,1.635004893,0.049,0,0.049,1.58,-0.14,1.5861904047,1.659,-0.14,1.6648966935,0.049,0,0.049,1.6099999999999999,-0.14,1.6160754932999999
2020-11-21 00:30:00,1.9545,-0.29,1.9758973278,0.1245,0,0.1245,1.83,-0.29,1.8528356646000002,1.9945,0.1,1.9970053205,0.1245,0,0.1245,1.87,0.1,1.8726718880000002
2020-11-21 01:00:00,2.0615,-0.14,2.0662483515,0.0915,0,0.0915,1.97,-0.14,1.9749683542,2.0915,-0.14,2.0961803954000002,0.0915,0,0.0915,2.0,-0.14,2.0048940122
2020-11-21 01:30:00,1.9969999999999999,-0.14,2.0019013462,0.097,0,0.097,1.9,-0.14,1.9051509127,2.027,-0.14,2.031828979,0.097,0,0.097,1.9300000000000002,-0.14,1.9350710581000001
2020-11-21 02:00:00,1.8935,-0.14,1.8986685466000002,0.0935,0,0.0935,1.8,-0.14,1.8054362354,1.9235000000000002,-0.14,1.9285881494,0.0935,0,0.0935,1.83,-0.14,1.8353473786
2020-11-21 02:30:00,1.8695,-0.15,1.8755079979,0.08950000000000001,0,0.08950000000000001,1.78,-0.15,1.7863090438,1.8995000000000002,-0.1,1.9021304503,0.08950000000000001,0,0.08950000000000001,1.81,-0.1,1.8127603261
2020-11-21 03:00:00,1.7825000000000002,-0.5,1.8512985308,0.12250000000000001,0,0.12250000000000001,1.6600000000000001,-0.5,1.7336666346,1.8725,0.36,1.906792136,0.12250000000000001,0,0.12250000000000001,1.75,0.36,1.7866449004
2020-11-21 03:30:00,1.695,-0.55,1.7820002806000002,0.085,0,0.085,1.6099999999999999,-0.55,1.7013524032,1.795,0.36,1.8307443841,0.085,0,0.085,1.71,0.36,1.7474839055
2020-11-21 04:00:00,1.714,-0.53,1.7940724623,0.124,0,0.124,1.5899999999999999,-0.53,1.6760071599000002,1.814,0.37,1.8513497778999999,0.124,0,0.124,1.69,0.37,1.7300289014999999
2020-11-21 04:30:00,1.633,-0.53,1.716854391,0.213,0,0.213,1.42,-0.53,1.5156846638,1.713,0.37,1.7525036377,0.213,0,0.213,1.5,0.37,1.5449595463999999
2020-11-21 05:00:00,1.5915,-0.14,1.5976458462,0.1115,0,0.1115,1.48,-0.14,1.4866068747,1.6115,-0.14,1.6175698594,0.1115,0,0.1115,1.5,-0.14,1.5065191668
2020-11-21 05:30:00,1.6135000000000002,-0.49,1.6862628057,0.1335,0,0.1335,1.48,-0.49,1.5590060935999999,1.6635,0.37,1.7041514751,0.1335,0,0.1335,1.53,0.37,1.5741029191
2020-11-21 06:00:00,1.625,-0.49,1.6972698666000001,0.135,0,0.135,1.49,-0.49,1.5685024705,1.705,0.39,1.7490354485,0.135,0,0.135,1.57,0.39,1.6177144371
2020-11-21 06:30:00,1.703,-0.47000000000000003,1.7666660692,0.113,0,0.113,1.5899999999999999,-0.47000000000000003,1.6580108564,1.783,0.41000000000000003,1.8295324539000002,0.113,0,0.113,1.67,0.41000000000000003,1.7195929750999999
2020-11-21 07:00:00,1.783,-0.49,1.8491049186000001,0.083,0,0.083,1.7000000000000002,-0.49,1.7692088627,1.863,0.44,1.9142541629,0.083,0,0.083,1.78,0.44,1.8335757415
2020-11-21 07:30:00,1.7635,-0.47000000000000003,1.8250567799000001,0.1135,0,0.1135,1.65,-0.47000000000000003,1.7156339936,1.8635000000000002,0.44,1.9147407788000002,0.1135,0,0.1135,1.75,0.44,1.8044666802
2020-11-21 08:00:00,1.8210000000000002,-0.45,1.8757774388000001,0.121,0,0.121,1.7000000000000002,-0.45,1.7585505395,1.921,0.47000000000000003,1.9776604865,0.121,0,0.121,1.8,0.47000000000000003,1.8603494295
2020-11-21 08:30:00,1.9325,0.0,1.9325,0.0925,0,0.0925,1.8399999999999999,0.0,1.8399999999999999,1.9625,0.0,1.9625,0.0925,0,0.0925,1.87,0.0,1.87
2020-11-21 09:00:00,2.0195,0.0,2.0195,0.1395,0,0.1395,1.88,0.0,1.88,2.0495,0.0,2.0495,0.1395,0,0.1395,1.9100000000000001,0.0,1.9100000000000001
2020-11-21 09:30:00,2.037,-0.43,2.0818907272,0.147,0,0.147,1.8900000000000001,-0.43,1.9382982227,2.127,0.48,2.1804882481,0.147,0,0.147,1.98,0.48,2.0373512216
2020-11-21 10:00:00,2.021,-0.45,2.0704929365,0.171,0,0.171,1.85,-0.45,1.9039432765000002,2.1310000000000002,0.46,2.1800827966,0.171,0,0.171,1.96,0.46,2.0132560692
2020-11-21 10:30:00,2.0485,-0.45,2.0973440943,0.1585,0,0.1585,1.8900000000000001,-0.45,1.9428329830000002,2.1485,0.46,2.197191901,0.1585,0,0.1585,1.99,0.46,2.04247399
2020-11-21 11:00:00,2.07,-0.44,2.1162466775,0.15,0,0.15,1.92,-0.44,1.9697715604,2.17,0.48,2.2224535991,0.15,0,0.15,2.02,0.48,2.0762466135
2020-11-21 11:30:00,2.092,-0.41000000000000003,2.1317983019,0.242,0,0.242,1.85,-0.41000000000000003,1.8948878595,2.202,0.51,2.2602884772,0.242,0,0.242,1.96,0.51,2.0252654147
2020-11-21 12:00:00,2.0505,-0.45,2.0992975611,0.3005,0,0.3005,1.75,-0.45,1.8069311,2.1505,0.47000000000000003,2.201261059,0.3005,0,0.3005,1.85,0.47000000000000003,1.908769237
2020-11-21 12:30:00,2.12,-0.47000000000000003,2.1714741537,0.28,0,0.28,1.8399999999999999,-0.47000000000000003,1.8990787240000002,2.22,0.44,2.2631835984,0.28,0,0.28,1.94,0.44,1.9892712233
2020-11-21 13:00:00,2.0775,-0.5,2.1368215297,0.2575,0,0.2575,1.82,-0.5,1.887432118,2.1775,0.42,2.2176352834,0.2575,0,0.2575,1.92,0.42,1.9654007225
2020-11-21 13:30:00,2.0735,-0.5,2.1329327814,0.2535,0,0.2535,1.82,-0.5,1.887432118,2.1735,0.42,2.2137078059,0.2535,0,0.2535,1.92,0.42,1.9654007225
2020-11-21 14:00:00,1.9655,-0.49,2.0256579795,0.28550000000000003,0,0.28550000000000003,1.6800000000000002,-0.49,1.75,2.0655,0.44,2.111845224,0.28550000000000003,0,0.28550000000000003,1.78,0.44,1.8335757415
2020-11-21 14:30:00,2.037,-0.47000000000000003,2.0905188351,0.28700000000000003,0,0.28700000000000003,1.75,-0.47000000000000003,1.8120154525,2.067,0.46,2.117566764,0.28700000000000003,0,0.28700000000000003,1.78,0.46,1.8384776311
2020-11-21 15:00:00,2.083,0.0,2.083,0.183,0,0.183,1.9,0.0,1.9,2.113,0.0,2.113,0.183,0,0.183,1.9300000000000002,0.0,1.9300000000000002
2020-11-21 15:30:00,2.127,-0.14,2.1316024489,0.127,0,0.127,2.0,-0.14,2.0048940122,2.157,-0.14,2.1615385724,0.127,0,0.127,2.03,-0.14,2.0348218595
2020-11-21 16:00:00,2.215,-0.14,2.2194199693,0.135,0,0.135,2.08,-0.14,2.0847062143,2.245,-0.14,2.2493610204,0.135,0,0.135,2.11,-0.14,2.1146394492
2020-11-21 16:30:00,2.372,-0.39,2.4038477489,0.112,0,0.112,2.26,-0.39,2.2934035842,2.432,0.33,2.4542868618,0.112,0,0.112,2.32,0.33,2.3433522996000002
2020-11-21 17:00:00,2.616,-0.4,2.6464043531,0.126,0,0.126,2.49,-0.4,2.5219238688,2.636,0.51,2.6848828652,0.126,0,0.126,2.51,0.51,2.5612887381
2020-11-21 17:30:00,2.859,0.17,2.8640497552,0.129,0,0.129,2.73,0.17,2.735287919,2.879,0.0,2.879,0.129,0,0.129,2.75,0.0,2.75
2020-11-21 18:00:00,2.8705,0.0,2.8705,0.1405,0,0.1405,2.73,0.0,2.73,2.8905000000000003,0.0,2.8905000000000003,0.1405,0,0.1405,2.75,0.0,2.75
2020-11-21 18:30:00,2.7745,-0.14,2.7780299224,0.1545,0,0.1545,2.62,-0.14,2.6237377918,2.8045,-0.14,2.8079922097,0.1545,0,0.1545,2.65,-0.14,2.6536955364
2020-11-21 19:00:00,2.598,-0.14,2.6017693979,0.178,0,0.178,2.42,-0.14,2.4240462042,2.628,-0.14,2.6317264296,0.178,0,0.178,2.45,-0.14,2.45399674
2020-11-21 19:30:00,2.4435000000000002,-0.34,2.4670411934,0.1935,0,0.1935,2.25,-0.34,2.275543891,2.4835000000000003,0.18,2.490014508,0.1935,0,0.1935,2.29,0.18,2.2970633426
2020-11-21 20:00:00,2.2355,-0.44,2.2783898371,0.1855,0,0.1855,2.05,-0.44,2.0966878642,2.3255,0.28,2.3422959356,0.1855,0,0.1855,2.14,0.28,2.1582400237
2020-11-21 20:30:00,2.094,-0.17,2.1008893355,0.17400000000000002,0,0.17400000000000002,1.92,-0.17,1.9275113489,2.124,-0.09,2.1259059245,0.17400000000000002,0,0.17400000000000002,1.9500000000000002,-0.09,1.9520758182
2020-11-21 21:00:00,1.9545,-0.14,1.959507655,0.1345,0,0.1345,1.82,-0.14,1.8253766735,1.9845000000000002,-0.14,1.9894321426000001,0.1345,0,0.1345,1.85,-0.14,1.8552897348
2020-11-21 21:30:00,1.8565,-0.14,1.8617712668,0.1365,0,0.1365,1.72,-0.14,1.7256882685,1.8865,-0.14,1.8916876724,0.1365,0,0.1365,1.75,-0.14,1.7555910686
2020-11-21 22:00:00,1.776,-0.22,1.789574251,0.106,0,0.106,1.67,-0.22,1.6844286865,1.816,-0.05,1.8166881956,0.106,0,0.106,1.71,-0.05,1.710730838
2020-11-21 22:30:00,1.6684999999999999,-0.38,1.7112253651,0.0685,0,0.0685,1.6,-0.38,1.6445060049,1.7385000000000002,0.15,1.7449590969000002,0.0685,0,0.0685,1.67,0.15,1.6767229944
2020-11-21 23:00:00,1.685,-0.24,1.7020061692000001,0.065,0,0.065,1.62,-0.24,1.6376812877,1.7349999999999999,-0.01,1.7350288182,0.065,0,0.065,1.67,-0.01,1.6700299399
2020-11-21 23:30:00,1.647,-0.14,1.6529395028,0.077,0,0.077,1.57,-0.14,1.5762296786999999,1.677,-0.14,1.6828336222,0.077,0,0.077,1.6,-0.14,1.606113321
2020-11-22 00:00:00,1.6059999999999999,-0.14,1.6120905682000002,0.076,0,0.076,1.53,-0.14,1.5363918771,1.6360000000000001,-0.14,1.6419792934,0.076,0,0.076,1.56,-0.14,1.5662694531999999
2020-11-22 00:30:00,1.9505,-0.53,2.021224938,0.0805,0,0.0805,1.87,-0.53,1.9436563482,2.0505,0.36,2.0818622073,0.0805,0,0.0805,1.97,0.36,2.0026232796
2020-11-22 01:00:00,2.02,-0.54,2.0909328062,0.08,0,0.08,1.94,-0.54,2.0137527157,2.13,0.37,2.1618973149,0.08,0,0.08,2.05,0.37,2.083122656
2020-11-22 01:30:00,1.9575,-0.34,1.9868080557,0.0475,0,0.0475,1.9100000000000001,-0.34,1.940025773,2.0175,0.13,2.0216840134,0.0475,0,0.0475,1.97,0.13,1.9742846806
2020-11-22 02:00:00,1.8599999999999999,-0.14,1.8652613758,0.0,0,0.0,1.8599999999999999,-0.14,1.8652613758,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919
2020-11-22 02:30:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.8900000000000001,-0.06,1.8909521411,0.0,0,0.0,1.8900000000000001,-0.06,1.8909521411
2020-11-22 03:00:00,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004,1.81,-0.08,1.8117670932,0.0,0,0.0,1.81,-0.08,1.8117670932
2020-11-22 03:30:00,1.6705,-0.14,1.676356242,0.0005,0,0.0005,1.67,-0.14,1.6758579892,1.7005,-0.14,1.7062532784000002,0.0005,0,0.0005,1.7000000000000002,-0.14,1.7057549648
2020-11-22 04:00:00,1.67,-0.21,1.6831518054,0.0,0,0.0,1.67,-0.21,1.6831518054,1.7000000000000002,-0.05,1.7007351352,0.0,0,0.0,1.7000000000000002,-0.05,1.7007351352
2020-11-22 04:30:00,1.53,-0.56,1.6292636374,0.0,0,0.0,1.53,-0.56,1.6292636374,1.6400000000000001,0.35000000000000003,1.6769317219,0.0,0,0.0,1.6400000000000001,0.35000000000000003,1.6769317219
2020-11-22 05:00:00,1.48,-0.56,1.5824032356000002,0.0,0,0.0,1.48,-0.56,1.5824032356000002,1.58,0.35000000000000003,1.6183015788000001,0.0,0,0.0,1.58,0.35000000000000003,1.6183015788000001
2020-11-22 05:30:00,1.48,-0.56,1.5824032356000002,0.0,0,0.0,1.48,-0.56,1.5824032356000002,1.58,0.35000000000000003,1.6183015788000001,0.0,0,0.0,1.58,0.35000000000000003,1.6183015788000001
2020-11-22 06:00:00,1.48,-0.56,1.5824032356000002,0.0,0,0.0,1.48,-0.56,1.5824032356000002,1.58,0.35000000000000003,1.6183015788000001,0.0,0,0.0,1.58,0.35000000000000003,1.6183015788000001
2020-11-22 06:30:00,1.6099999999999999,-0.23,1.6263455967,0.0,0,0.0,1.6099999999999999,-0.23,1.6263455967,1.6400000000000001,-0.04,1.6404877324,0.0,0,0.0,1.6400000000000001,-0.04,1.6404877324
2020-11-22 07:00:00,1.65,-0.14,1.6559287424,0.0,0,0.0,1.65,-0.14,1.6559287424,1.6800000000000002,-0.14,1.685823241,0.0,0,0.0,1.6800000000000002,-0.14,1.685823241
2020-11-22 07:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627,1.67,-0.14,1.6758579892,0.0,0,0.0,1.67,-0.14,1.6758579892
2020-11-22 08:00:00,1.6400000000000001,-0.48,1.7088007491,0.0,0,0.0,1.6400000000000001,-0.48,1.7088007491,1.69,0.43,1.7438463235000001,0.0,0,0.0,1.69,0.43,1.7438463235000001
2020-11-22 08:30:00,1.691,-0.51,1.7662335633000001,0.001,0,0.001,1.69,-0.51,1.7652761824,1.8010000000000002,0.41000000000000003,1.8470790454000001,0.001,0,0.001,1.8,0.41000000000000003,1.8461040057
2020-11-22 09:00:00,1.7525,-0.51,1.8252003315,0.0125,0,0.0125,1.74,-0.51,1.8132015884000001,1.8625,0.42,1.9092685118000001,0.0125,0,0.0125,1.85,0.42,1.8970766985
2020-11-22 09:30:00,1.8835000000000002,-0.51,1.9513257673000002,0.0135,0,0.0135,1.87,-0.51,1.9382982227,1.9835,0.42,2.0274792847,0.0135,0,0.0135,1.97,0.42,2.0142740628
2020-11-22 10:00:00,1.9304999999999999,-0.51,1.9967298891,0.030500000000000003,0,0.030500000000000003,1.9,-0.51,1.9672569736,2.0305,0.42,2.073482638,0.030500000000000003,0,0.030500000000000003,2.0,0.42,2.0436242316
2020-11-22 10:30:00,2.034,-0.45,2.0831841013,0.064,0,0.064,1.97,-0.45,2.0207424378,2.074,0.28,2.0928153287,0.064,0,0.064,2.01,0.28,2.0294087809
2020-11-22 11:00:00,2.0595,0.0,2.0595,0.08950000000000001,0,0.08950000000000001,1.97,0.0,1.97,2.0895,0.0,2.0895,0.08950000000000001,0,0.08950000000000001,2.0,0.0,2.0
2020-11-22 11:30:00,2.123,-0.14,2.1276111017,0.10300000000000001,0,0.10300000000000001,2.02,-0.14,2.0248456731,2.143,-0.14,2.1475681596,0.10300000000000001,0,0.10300000000000001,2.04,-0.14,2.0447982786
2020-11-22 12:00:00,2.0885,-0.14,2.0931871034,0.11850000000000001,0,0.11850000000000001,1.97,-0.14,1.9749683542,2.1185,-0.14,2.123120875,0.11850000000000001,0,0.11850000000000001,2.0,-0.14,2.0048940122
2020-11-22 12:30:00,2.1695,-0.14,2.1740124769999998,0.1295,0,0.1295,2.04,-0.14,2.0447982786,2.1995,-0.14,2.2039510544,0.1295,0,0.1295,2.07,-0.14,2.074728898
2020-11-22 13:00:00,2.156,-0.14,2.1605406731,0.136,0,0.136,2.02,-0.14,2.0248456731,2.186,-0.14,2.1904784865,0.136,0,0.136,2.05,-0.14,2.0547749268
2020-11-22 13:30:00,2.1185,-0.14,2.123120875,0.0985,0,0.0985,2.02,-0.14,2.0248456731,2.1485,-0.14,2.1530564902,0.0985,0,0.0985,2.05,-0.14,2.0547749268
2020-11-22 14:00:00,2.1255,-0.14,2.1301056899,0.0855,0,0.0855,2.04,-0.14,2.0447982786,2.1555,-0.14,2.1600417241,0.0855,0,0.0855,2.07,-0.14,2.074728898
2020-11-22 14:30:00,2.072,-0.52,2.1362546665,0.10200000000000001,0,0.10200000000000001,1.97,-0.52,2.0374739262,2.122,0.34,2.1490658436,0.10200000000000001,0,0.10200000000000001,2.02,0.34,2.0484140207
2020-11-22 15:00:00,2.047,-0.52,2.1120153882,0.047,0,0.047,2.0,-0.52,2.0664946165,2.157,0.41000000000000003,2.1956204135,0.047,0,0.047,2.11,0.41000000000000003,2.1494650497
2020-11-22 15:30:00,2.1615,-0.52,2.2231694155,0.021500000000000002,0,0.021500000000000002,2.14,-0.52,2.2022715546000002,2.2615,0.4,2.2966023274,0.021500000000000002,0,0.021500000000000002,2.24,0.4,2.2754340245
2020-11-22 16:00:00,2.3375,-0.45,2.3804214438,0.0175,0,0.0175,2.32,-0.45,2.3632393023000002,2.4175,0.32,2.4385869371,0.0175,0,0.0175,2.4,0.32,2.4212393521
2020-11-22 16:30:00,2.5445,-0.14,2.5483485339,0.0045000000000000005,0,0.0045000000000000005,2.54,-0.14,2.5438553418,2.5745,-0.14,2.5783037544000003,0.0045000000000000005,0,0.0045000000000000005,2.5700000000000003,-0.14,2.5738104048
2020-11-22 17:00:00,2.81,-0.14,2.8134853829,0.0,0,0.0,2.81,-0.14,2.8134853829,2.84,-0.14,2.8434486104000003,0.0,0,0.0,2.84,-0.14,2.8434486104000003
2020-11-22 17:30:00,3.03,-0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,-0.47000000000000003,3.0662354769,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-11-22 18:00:00,3.03,-0.23,3.0387168345,0.0,0,0.0,3.03,-0.23,3.0387168345,3.05,-0.01,3.0500163934,0.0,0,0.0,3.05,-0.01,3.0500163934
2020-11-22 18:30:00,2.8,-0.16,2.8045677029,0.0,0,0.0,2.8,-0.16,2.8045677029,2.83,-0.16,2.8345193596,0.0,0,0.0,2.83,-0.16,2.8345193596
2020-11-22 19:00:00,2.68,-0.16,2.6847718711,0.0,0,0.0,2.68,-0.16,2.6847718711,2.7,-0.16,2.7047365861,0.0,0,0.0,2.7,-0.16,2.7047365861
2020-11-22 19:30:00,2.44,-0.16,2.4452402745,0.0,0,0.0,2.44,-0.16,2.4452402745,2.47,-0.16,2.4751767614,0.0,0,0.0,2.47,-0.16,2.4751767614
2020-11-22 20:00:00,2.26,-0.19,2.267972663,0.0,0,0.0,2.26,-0.19,2.267972663,2.29,-0.19,2.2978685776,0.0,0,0.0,2.29,-0.19,2.2978685776
2020-11-22 20:30:00,2.14,-0.15,2.1452505681,0.0,0,0.0,2.14,-0.15,2.1452505681,2.17,-0.15,2.1751781536,0.0,0,0.0,2.17,-0.15,2.1751781536
2020-11-22 21:00:00,1.97,-0.52,2.0374739262,0.0,0,0.0,1.97,-0.52,2.0374739262,2.06,0.30000000000000004,2.0817300497,0.0,0,0.0,2.06,0.30000000000000004,2.0817300497
2020-11-22 21:30:00,1.8900000000000001,-0.27,1.9091883092000002,0.0,0,0.0,1.8900000000000001,-0.27,1.9091883092000002,1.94,-0.01,1.940025773,0.0,0,0.0,1.94,-0.01,1.940025773
2020-11-22 22:00:00,1.78,-0.24,1.7961069011,0.0,0,0.0,1.78,-0.24,1.7961069011,1.83,-0.07,1.8313383085,0.0,0,0.0,1.83,-0.07,1.8313383085
2020-11-22 22:30:00,1.67,-0.15,1.6767229944,0.0,0,0.0,1.67,-0.15,1.6767229944,1.69,-0.16,1.6975570683,0.0,0,0.0,1.69,-0.16,1.6975570683
2020-11-22 23:00:00,1.69,-0.15,1.6966437457999999,0.0,0,0.0,1.69,-0.15,1.6966437457999999,1.72,-0.16,1.7274258305,0.0,0,0.0,1.72,-0.16,1.7274258305
2020-11-22 23:30:00,1.65,-0.15,1.6568041526,0.0,0,0.0,1.65,-0.15,1.6568041526,1.6800000000000002,-0.16,1.6876018488,0.0,0,0.0,1.6800000000000002,-0.16,1.6876018488
2020-11-23 00:00:00,1.6099999999999999,-0.14,1.6160754932999999,0.0,0,0.0,1.6099999999999999,-0.14,1.6160754932999999,1.6400000000000001,-0.14,1.6459647627,0.0,0,0.0,1.6400000000000001,-0.14,1.6459647627
2020-11-23 00:30:00,1.97,-0.42,2.0142740628,0.0,0,0.0,1.97,-0.42,2.0142740628,2.05,0.21,2.0607280267,0.0,0,0.0,2.05,0.21,2.0607280267
2020-11-23 01:00:00,2.06,-0.55,2.1321585307,0.0,0,0.0,2.06,-0.55,2.1321585307,2.17,0.37,2.2013177871,0.0,0,0.0,2.17,0.37,2.2013177871
2020-11-23 01:30:00,1.98,-0.54,2.0523157652,0.0,0,0.0,1.98,-0.54,2.0523157652,2.08,0.36,2.1109239683,0.0,0,0.0,2.08,0.36,2.1109239683
2020-11-23 02:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2020-11-23 02:30:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.96,-0.14,1.9649936387,0.0,0,0.0,1.96,-0.14,1.9649936387
2020-11-23 03:00:00,1.85,-0.2,1.8607794066,0.0,0,0.0,1.85,-0.2,1.8607794066,1.9,-0.06,1.9009471324,0.0,0,0.0,1.9,-0.06,1.9009471324
2020-11-23 03:30:00,1.76,-0.16,1.7672577627,0.0,0,0.0,1.76,-0.16,1.7672577627,1.79,-0.16,1.7971366114,0.0,0,0.0,1.79,-0.16,1.7971366114
2020-11-23 04:00:00,1.7635,-0.14,1.7690484024000002,0.0035,0,0.0035,1.76,-0.14,1.7655594014,1.7934999999999999,-0.14,1.7989558777,0.0035,0,0.0035,1.79,-0.14,1.7954665132
2020-11-23 04:30:00,1.7109999999999999,-0.14,1.7167180898,0.021,0,0.021,1.69,-0.14,1.695788902,1.741,-0.14,1.7466198785,0.021,0,0.021,1.72,-0.14,1.7256882685
2020-11-23 05:00:00,1.6920000000000002,-0.14,1.6977820826,0.032,0,0.032,1.6600000000000001,-0.14,1.6658931538,1.722,-0.14,1.7276816836000002,0.032,0,0.032,1.69,-0.14,1.695788902
2020-11-23 05:30:00,1.721,-0.14,1.7266849742,0.041,0,0.041,1.6800000000000002,-0.14,1.685823241,1.751,-0.14,1.7565878856000001,0.041,0,0.041,1.71,-0.14,1.7157214226000002
2020-11-23 06:00:00,1.7695,-0.14,1.7750296476,0.0195,0,0.0195,1.75,-0.14,1.7555910686,1.7995,-0.14,1.8049377413,0.0195,0,0.0195,1.78,-0.14,1.7854971297
2020-11-23 06:30:00,2.068,-0.44,2.1142904247,0.048,0,0.048,2.02,-0.44,2.0673654733,2.098,0.47000000000000003,2.1500009302,0.048,0,0.048,2.05,0.47000000000000003,2.1031880563
2020-11-23 07:00:00,2.247,0.0,2.247,0.077,0,0.077,2.17,0.0,2.17,2.277,0.0,2.277,0.077,0,0.077,2.2,0.0,2.2
2020-11-23 07:30:00,2.448,-0.2,2.4561563468,0.088,0,0.088,2.36,-0.2,2.3684594149000002,2.488,0.47000000000000003,2.5320039494,0.088,0,0.088,2.4,0.47000000000000003,2.4455878639
2020-11-23 08:00:00,2.5465,0.19,2.5535783227,0.08650000000000001,0,0.08650000000000001,2.46,0.19,2.4673264883,2.5765000000000002,0.18,2.5827799461,0.08650000000000001,0,0.08650000000000001,2.49,0.18,2.4964975466
2020-11-23 08:30:00,2.5995,0.19,2.606434394,0.08950000000000001,0,0.08950000000000001,2.51,0.19,2.5171809629,2.6295,0.16,2.6343633481,0.08950000000000001,0,0.08950000000000001,2.54,0.16,2.5450343809
2020-11-23 09:00:00,2.5775,0.22,2.5868719044,0.0675,0,0.0675,2.51,0.22,2.5196229877,2.6075,0.2,2.615158934,0.0675,0,0.0675,2.54,0.2,2.5478618487
2020-11-23 09:30:00,2.625,0.2,2.6326080225,0.115,0,0.115,2.51,0.2,2.5179555199,2.6550000000000002,0.2,2.6625223004,0.115,0,0.115,2.54,0.2,2.5478618487
2020-11-23 10:00:00,2.4945,0.21,2.5033238404,0.2245,0,0.2245,2.27,0.21,2.2796929618,2.5245,0.2,2.5324099688,0.2245,0,0.2245,2.3,0.2,2.3086792761
2020-11-23 10:30:00,2.337,0.21,2.3464162035,0.447,0,0.447,1.8900000000000001,0.21,1.901630879,2.367,0.2,2.3754344866,0.447,0,0.447,1.92,0.2,1.9303885619
2020-11-23 11:00:00,2.306,0.23,2.3174416929,0.506,0,0.506,1.8,0.23,1.8146349495,2.346,0.22,2.3562928511,0.506,0,0.506,1.8399999999999999,0.22,1.8531055016
2020-11-23 11:30:00,2.2255,0.23,2.237353403,0.5555,0,0.5555,1.67,0.23,1.6857639218,2.2555,0.22,2.2662039295,0.5555,0,0.5555,1.7000000000000002,0.22,1.714176187
2020-11-23 12:00:00,2.26,0.2,2.2688322988,0.45,0,0.45,1.81,0.2,1.8210161998,2.29,0.19,2.2978685776,0.45,0,0.45,1.8399999999999999,0.19,1.8497837711
2020-11-23 12:30:00,2.284,0.19,2.2918891771,0.354,0,0.354,1.9300000000000002,0.19,1.9393297811,2.314,0.18,2.3209903059,0.354,0,0.354,1.96,0.18,1.9682479519
2020-11-23 13:00:00,2.258,0.21,2.2677442537,0.448,0,0.448,1.81,0.21,1.8221415971,2.2880000000000003,0.19,2.2958754322,0.448,0,0.448,1.8399999999999999,0.19,1.8497837711
2020-11-23 13:30:00,2.2235,0.19,2.2316030673,0.2535,0,0.2535,1.97,0.19,1.9791412279,2.2535,0.17,2.2599031506,0.2535,0,0.2535,2.0,0.17,2.0072119968
2020-11-23 14:00:00,2.2555,0.22,2.2662039295,0.2755,0,0.2755,1.98,0.22,1.9921847304,2.2955,0.2,2.3041962265,0.2755,0,0.2755,2.02,0.2,2.0298768436
2020-11-23 14:30:00,2.246,0.2,2.2548871369,0.406,0,0.406,1.8399999999999999,0.2,1.8508376482000002,2.286,0.19,2.2938822986,0.406,0,0.406,1.88,0.19,1.8895766722
2020-11-23 15:00:00,2.2665,0.2,2.2753070672,0.29650000000000004,0,0.29650000000000004,1.97,0.2,1.9801262586,2.3064999999999998,0.19,2.3143124789,0.29650000000000004,0,0.29650000000000004,2.01,0.19,2.0189601284
2020-11-23 15:30:00,2.368,0.15,2.3727460884,0.168,0,0.168,2.2,0.15,2.2051077071,2.398,0.24,2.4099800829,0.168,0,0.168,2.23,0.24,2.2428776159
2020-11-23 16:00:00,2.4939999999999998,-0.21,2.5028256032,0.10400000000000001,0,0.10400000000000001,2.39,-0.21,2.3992082027,2.564,0.49,2.6104015017,0.10400000000000001,0,0.10400000000000001,2.46,0.49,2.5083261351
2020-11-23 16:30:00,2.677,0.22,2.6860247579000003,0.077,0,0.077,2.6,0.22,2.6092910915000003,2.707,0.2,2.7143781977,0.077,0,0.077,2.63,0.2,2.6375936001999998
2020-11-23 17:00:00,2.89,0.19,2.8962389404,0.08,0,0.08,2.81,0.19,2.8164161624,2.92,0.17,2.9249444439000003,0.08,0,0.08,2.84,0.17,2.8450834786
2020-11-23 17:30:00,3.064,-0.30000000000000004,3.0786516529,0.124,0,0.124,2.94,-0.30000000000000004,2.9552664854,3.094,0.51,3.1357512656,0.124,0,0.124,2.9699999999999998,0.51,3.0134697609
2020-11-23 18:00:00,2.967,0.15,2.9707892891,0.127,0,0.127,2.84,0.15,2.8439585088,2.997,0.0,2.997,0.127,0,0.127,2.87,0.0,2.87
2020-11-23 18:30:00,2.847,-0.14,2.8504401415,0.097,0,0.097,2.75,-0.14,2.7535613304,2.877,-0.14,2.8804043119,0.097,0,0.097,2.7800000000000002,-0.14,2.7835229476
2020-11-23 19:00:00,2.7145,-0.45,2.7515468831,0.1245,0,0.1245,2.59,-0.45,2.6288020085,2.7545,0.36,2.77792553,0.1245,0,0.1245,2.63,0.36,2.6545244395000003
2020-11-23 19:30:00,2.5484999999999998,-0.49,2.5951786546999998,0.1585,0,0.1585,2.39,-0.49,2.4397130979,2.5885,0.45,2.6273241616,0.1585,0,0.1585,2.43,0.45,2.4713154392
2020-11-23 20:00:00,2.367,-0.49,2.4171861740000002,0.127,0,0.127,2.24,-0.49,2.2929675096,2.417,0.37,2.4451562322,0.127,0,0.127,2.29,0.37,2.3196982562
2020-11-23 20:30:00,2.2545,-0.15,2.2594845098,0.10450000000000001,0,0.10450000000000001,2.15,-0.15,2.1552262062,2.2745,-0.14,2.278804566,0.10450000000000001,0,0.10450000000000001,2.17,-0.14,2.1745114394
2020-11-23 21:00:00,2.0965,-0.14,2.1011692578,0.1165,0,0.1165,1.98,-0.14,1.9849433241,2.1265,-0.14,2.1311035287,0.1165,0,0.1165,2.01,-0.14,2.0148697228
2020-11-23 21:30:00,1.9895,-0.18,1.9976261537000002,0.0795,0,0.0795,1.9100000000000001,-0.18,1.9184629264000002,2.0295,-0.09,2.0314945853,0.0795,0,0.0795,1.9500000000000002,-0.09,1.9520758182
2020-11-23 22:00:00,1.8495,-0.19,1.8592337803999999,0.0795,0,0.0795,1.77,-0.19,1.7801685313000002,1.8895,-0.09,1.8916422098,0.0795,0,0.0795,1.81,-0.09,1.8122361877
2020-11-23 22:30:00,1.675,-0.17,1.6836047636,0.075,0,0.075,1.6,-0.17,1.6090059043,1.705,-0.11,1.7085447024,0.075,0,0.075,1.63,-0.11,1.6337074401
2020-11-23 23:00:00,1.681,-0.14,1.6868197888,0.131,0,0.131,1.55,-0.14,1.5563097378,1.7109999999999999,-0.14,1.7167180898,0.131,0,0.131,1.58,-0.14,1.5861904047
2020-11-23 23:30:00,1.6675,-0.23,1.6832873344000001,0.1375,0,0.1375,1.53,-0.23,1.5471910031,1.7175,-0.01,1.7175291118,0.1375,0,0.1375,1.58,-0.01,1.5800316453
2020-11-24 00:00:00,1.5805,-0.36,1.6209812614999999,0.1305,0,0.1305,1.45,-0.36,1.4940214189,1.6505,0.15,1.6573020997999999,0.1305,0,0.1305,1.52,0.15,1.5273833834000001
2020-11-24 00:30:00,1.9795,-0.52,2.046660756,0.0995,0,0.0995,1.88,-0.52,1.9505896543999999,2.0795,0.4,2.1176213661,0.0995,0,0.0995,1.98,0.4,2.02
2020-11-24 01:00:00,2.0455,-0.52,2.1105615959,0.0955,0,0.0955,1.9500000000000002,-0.52,2.0181427105,2.1555,0.4,2.1923002189,0.0955,0,0.0955,2.06,0.4,2.0984756372
2020-11-24 01:30:00,1.988,-0.52,2.054882965,0.098,0,0.098,1.8900000000000001,-0.52,1.9602295784,2.078,0.36,2.1089532949,0.098,0,0.098,1.98,0.36,2.0124611797
2020-11-24 02:00:00,1.913,-0.41000000000000003,1.9564429458,0.083,0,0.083,1.83,-0.41000000000000003,1.8753666307999999,1.943,0.16,1.9495766207,0.083,0,0.083,1.8599999999999999,0.16,1.8668690366
2020-11-24 02:30:00,1.851,-0.14,1.8562868852,0.081,0,0.081,1.77,-0.14,1.7755280905,1.891,-0.14,1.8961753611,0.081,0,0.081,1.81,-0.14,1.8154062906
2020-11-24 03:00:00,1.775,-0.14,1.7805125667000001,0.105,0,0.105,1.67,-0.14,1.6758579892,1.8050000000000002,-0.14,1.8104212217,0.105,0,0.105,1.7000000000000002,-0.14,1.7057549648
2020-11-24 03:30:00,1.6825,-0.5,1.7552225642,0.1325,0,0.1325,1.55,-0.5,1.6286497475,1.7725,0.30000000000000004,1.797708611,0.1325,0,0.1325,1.6400000000000001,0.30000000000000004,1.6672132437
2020-11-24 04:00:00,1.671,-0.54,1.756086843,0.121,0,0.121,1.55,-0.54,1.6413713778,1.771,0.36,1.8072191345,0.121,0,0.121,1.65,0.36,1.6888161534
2020-11-24 04:30:00,1.5955,-0.54,1.6844050136000002,0.14550000000000002,0,0.14550000000000002,1.45,-0.54,1.5472879499,1.7055,0.36,1.743080678,0.14550000000000002,0,0.14550000000000002,1.56,0.36,1.6009996877
2020-11-24 05:00:00,1.608,-0.54,1.6962499816,0.178,0,0.178,1.43,-0.54,1.5285614152,1.708,0.36,1.7455268546,0.178,0,0.178,1.53,0.36,1.5717824277
2020-11-24 05:30:00,1.666,-0.5,1.7394125445,0.226,0,0.226,1.44,-0.5,1.524335921,1.706,0.39,1.7500102857000002,0.226,0,0.226,1.48,0.39,1.5305227865000002
2020-11-24 06:00:00,1.79,0.0,1.79,0.2,0,0.2,1.5899999999999999,0.0,1.5899999999999999,1.83,0.0,1.83,0.2,0,0.2,1.63,0.0,1.63
2020-11-24 06:30:00,2.012,-0.21,2.0229295588,0.232,0,0.232,1.78,-0.21,1.7923448329,2.042,0.44,2.0888666784,0.232,0,0.232,1.81,0.44,1.8627130751
2020-11-24 07:00:00,2.115,-0.4,2.152492741,0.225,0,0.225,1.8900000000000001,-0.4,1.9318643845,2.205,0.51,2.2632112142,0.225,0,0.225,1.98,0.51,2.0446271054
2020-11-24 07:30:00,2.382,0.16,2.387367588,0.212,0,0.212,2.17,0.16,2.1758906223,2.412,0.23,2.4229411879000002,0.212,0,0.212,2.2,0.23,2.2119900542
2020-11-24 08:00:00,2.44,0.2,2.4481829997,0.24,0,0.24,2.2,0.2,2.2090722034,2.48,0.19,2.4872675771,0.24,0,0.24,2.24,0.19,2.2480435939
2020-11-24 08:30:00,2.464,0.2,2.4721035577,0.264,0,0.264,2.2,0.2,2.2090722034,2.504,0.19,2.5111981204,0.264,0,0.264,2.24,0.19,2.2480435939
2020-11-24 09:00:00,2.4665,0.23,2.4772004864,0.23650000000000002,0,0.23650000000000002,2.23,0.23,2.2418296099,2.5065,0.2,2.5144665935,0.23650000000000002,0,0.23650000000000002,2.27,0.2,2.2787935405
2020-11-24 09:30:00,2.437,0.24,2.4487892927,0.257,0,0.257,2.18,0.24,2.1931712199,2.467,0.23,2.4776983271,0.257,0,0.257,2.21,0.23,2.2219360927
2020-11-24 10:00:00,2.446,0.24,2.457746122,0.226,0,0.226,2.22,0.24,2.2329352879,2.476,0.23,2.4866596068,0.226,0,0.226,2.25,0.23,2.2617250053999998
2020-11-24 10:30:00,2.3475,0.16,2.3529462914,0.28750000000000003,0,0.28750000000000003,2.06,0.16,2.0662042493,2.3975,0.27,2.4126554354,0.28750000000000003,0,0.28750000000000003,2.11,0.27,2.1272047386
2020-11-24 11:00:00,2.258,0.22,2.2686921342,0.338,0,0.338,1.92,0.22,1.9325630649,2.2880000000000003,0.2,2.2967246243,0.338,0,0.338,1.9500000000000002,0.2,1.9602295784
2020-11-24 11:30:00,2.359,0.24,2.3711771338,0.279,0,0.279,2.08,0.24,2.0938003725,2.3890000000000002,0.23,2.4000460412,0.279,0,0.279,2.11,0.23,2.1224985277
2020-11-24 12:00:00,2.3015,0.23,2.3129639535,0.28150000000000003,0,0.28150000000000003,2.02,0.23,2.0330518931,2.3315,0.21,2.3409383268,0.28150000000000003,0,0.28150000000000003,2.05,0.21,2.0607280267
2020-11-24 12:30:00,2.3705,0.23,2.381631846,0.2705,0,0.2705,2.1,0.23,2.1125576915,2.4005,0.21,2.4096680788000002,0.2705,0,0.2705,2.13,0.21,2.1403270778
2020-11-24 13:00:00,2.4345,0.21,2.4435405153,0.24450000000000002,0,0.24450000000000002,2.19,0.21,2.2000454541,2.4645,0.19,2.4718131503,0.24450000000000002,0,0.24450000000000002,2.22,0.19,2.2281157959
2020-11-24 13:30:00,2.4435000000000002,0.21,2.4525073394,0.2535,0,0.2535,2.19,0.21,2.2000454541,2.4735,0.19,2.4807866192,0.2535,0,0.2535,2.22,0.19,2.2281157959
2020-11-24 14:00:00,2.441,0.21,2.4500165306,0.261,0,0.261,2.18,0.21,2.1900913223,2.471,0.21,2.479907458,0.261,0,0.261,2.21,0.21,2.2199549545
2020-11-24 14:30:00,2.4735,0.2,2.4815725357,0.2635,0,0.2635,2.21,0.2,2.2190313202,2.5035,0.19,2.5106995539,0.2635,0,0.2635,2.24,0.19,2.2480435939
2020-11-24 15:00:00,2.4075,0.2,2.4157930892,0.2575,0,0.2575,2.15,0.2,2.1592822882,2.4475,0.19,2.4548637946,0.2575,0,0.2575,2.19,0.19,2.1982265579
2020-11-24 15:30:00,2.416,-0.19,2.4234595107,0.226,0,0.226,2.19,-0.19,2.1982265579,2.466,0.51,2.5181850607,0.226,0,0.226,2.24,0.51,2.2973245308
2020-11-24 16:00:00,2.4355,-0.29,2.4527046806,0.24550000000000002,0,0.24550000000000002,2.19,-0.29,2.2091174708,2.5255,0.51,2.5764802056000002,0.24550000000000002,0,0.24550000000000002,2.2800000000000002,0.51,2.3363432967
2020-11-24 16:30:00,2.636,0.15,2.6402643807,0.216,0,0.216,2.42,0.15,2.4246443038,2.676,0.29,2.6916678844,0.216,0,0.216,2.46,0.29,2.4770345173
2020-11-24 17:00:00,2.807,-0.41000000000000003,2.836784976,0.147,0,0.147,2.66,-0.41000000000000003,2.6914122687,2.857,0.51,2.9021628142,0.147,0,0.147,2.71,0.51,2.7575713953000003
2020-11-24 17:30:00,2.989,0.0,2.989,0.169,0,0.169,2.8200000000000003,0.0,2.8200000000000003,3.009,0.0,3.009,0.169,0,0.169,2.84,0.0,2.84
2020-11-24 18:00:00,2.933,0.0,2.933,0.163,0,0.163,2.77,0.0,2.77,2.963,0.0,2.963,0.163,0,0.163,2.8,0.0,2.8
2020-11-24 18:30:00,2.8529999999999998,-0.14,2.8564329154,0.203,0,0.203,2.65,-0.14,2.6536955364,2.873,0.0,2.873,0.203,0,0.203,2.67,0.0,2.67
2020-11-24 19:00:00,2.665,-0.26,2.6776528901,0.195,0,0.195,2.47,-0.26,2.4836465127,2.705,0.11,2.707235675,0.195,0,0.195,2.51,0.11,2.5124092022999998
2020-11-24 19:30:00,2.5705,-0.14,2.5743096647,0.21050000000000002,0,0.21050000000000002,2.36,-0.14,2.3641488955,2.5905,-0.14,2.5942802952,0.21050000000000002,0,0.21050000000000002,2.38,-0.14,2.3841140912
2020-11-24 20:00:00,2.4195,-0.14,2.4235470389,0.2195,0,0.2195,2.2,-0.14,2.2044500448,2.4495,-0.14,2.4534975545,0.2195,0,0.2195,2.23,-0.14,2.2343902972
2020-11-24 20:30:00,2.243,-0.17,2.2494330397,0.193,0,0.193,2.05,-0.17,2.0570367036,2.283,-0.05,2.2835474595,0.193,0,0.193,2.09,-0.05,2.0905980006
2020-11-24 21:00:00,2.072,-0.14,2.0767243438,0.122,0,0.122,1.9500000000000002,-0.14,1.9550191815,2.102,-0.14,2.1066570675,0.122,0,0.122,1.98,-0.14,1.9849433241
2020-11-24 21:30:00,1.9525000000000001,-0.28,1.9724746513,0.0825,0,0.0825,1.87,-0.28,1.8908463712999999,2.0025,0.06,2.0033986748,0.0825,0,0.0825,1.92,0.06,1.9209372712000001
2020-11-24 22:00:00,1.7875,-0.53,1.864418475,0.17750000000000002,0,0.17750000000000002,1.6099999999999999,-0.53,1.6949926254,1.8975,0.38,1.9351760256000001,0.17750000000000002,0,0.17750000000000002,1.72,0.38,1.7614766533
2020-11-24 22:30:00,1.645,-0.55,1.7345100172999999,0.095,0,0.095,1.55,-0.55,1.6446884203,1.745,0.36,1.7817477375,0.095,0,0.095,1.65,0.36,1.6888161534
2020-11-24 23:00:00,1.65,-0.30000000000000004,1.6770509831,0.03,0,0.03,1.62,-0.30000000000000004,1.6475436261,1.71,0.06,1.7110523078000002,0.03,0,0.03,1.6800000000000002,0.06,1.6810710870999999
2020-11-24 23:30:00,1.569,-0.48,1.6407806069,0.029,0,0.029,1.54,-0.48,1.6130716041,1.659,0.27,1.6808274748,0.029,0,0.029,1.63,0.27,1.6522106402999999
2020-11-25 00:00:00,1.5635,-0.14,1.5697554746,0.0835,0,0.0835,1.48,-0.14,1.4866068747,1.5935000000000001,-0.14,1.5996381622,0.0835,0,0.0835,1.51,-0.14,1.5164761785
2020-11-25 00:30:00,2.001,-0.41000000000000003,2.0425721529,0.051000000000000004,0,0.051000000000000004,1.9500000000000002,-0.41000000000000003,1.9926364445,2.031,0.34,2.0592622465,0.051000000000000004,0,0.051000000000000004,1.98,0.34,2.0089798406
2020-11-25 01:00:00,2.111,-0.14,2.1156372562,0.031,0,0.031,2.08,-0.14,2.0847062143,2.141,-0.14,2.1455724178,0.031,0,0.031,2.11,-0.14,2.1146394492
2020-11-25 01:30:00,2.031,-0.14,2.035819491,0.021,0,0.021,2.01,-0.14,2.0148697228,2.061,-0.14,2.0657495008,0.021,0,0.021,2.04,-0.14,2.0447982786
2020-11-25 02:00:00,1.887,-0.5,1.952119105,0.077,0,0.077,1.81,-0.5,1.8777912557,1.927,0.44,1.9765953051,0.077,0,0.077,1.85,0.44,1.9016045856
2020-11-25 02:30:00,1.8605,0.0,1.8605,0.07050000000000001,0,0.07050000000000001,1.79,0.0,1.79,1.8905,0.0,1.8905,0.07050000000000001,0,0.07050000000000001,1.82,0.0,1.82
2020-11-25 03:00:00,1.7545000000000002,-0.5,1.8243547489,0.10450000000000001,0,0.10450000000000001,1.65,-0.5,1.724093965,1.8345,0.4,1.8776022609,0.10450000000000001,0,0.10450000000000001,1.73,0.4,1.7756407294
2020-11-25 03:30:00,1.6355,-0.52,1.7161760545,0.10550000000000001,0,0.10550000000000001,1.53,-0.52,1.615951732,1.7455,0.37,1.7842842401999999,0.10550000000000001,0,0.10550000000000001,1.6400000000000001,0.37,1.6812197953
2020-11-25 04:00:00,1.6445,-0.52,1.7247551275,0.1145,0,0.1145,1.53,-0.52,1.615951732,1.7545000000000002,0.37,1.7930895823,0.1145,0,0.1145,1.6400000000000001,0.37,1.6812197953
2020-11-25 04:30:00,1.6005,-0.53,1.6859716041000001,0.1005,0,0.1005,1.5,-0.53,1.5908802595,1.7005,0.37,1.7402874044,0.1005,0,0.1005,1.6,0.37,1.6422241016
2020-11-25 05:00:00,1.573,-0.53,1.6598882493,0.10300000000000001,0,0.10300000000000001,1.47,-0.53,1.5626259948999999,1.683,0.37,1.7231915158,0.10300000000000001,0,0.10300000000000001,1.58,0.37,1.6227445887
2020-11-25 05:30:00,1.5925,-0.51,1.6721711186000001,0.1125,0,0.1125,1.48,-0.51,1.5654072952,1.7025000000000001,0.39,1.7465984799,0.1125,0,0.1125,1.5899999999999999,0.39,1.637131638
2020-11-25 06:00:00,1.7115,-0.48,1.7775354427,0.0815,0,0.0815,1.63,-0.48,1.6992056968,1.8115,0.42,1.8595516261,0.0815,0,0.0815,1.73,0.42,1.7802527910000001
2020-11-25 06:30:00,2.009,-0.46,2.0609902959,0.079,0,0.079,1.9300000000000002,-0.46,1.984061491,2.049,0.43,2.0936334445,0.079,0,0.079,1.97,0.43,2.0163829001
2020-11-25 07:00:00,2.195,-0.42,2.2348210219,0.095,0,0.095,2.1,-0.42,2.1415881957,2.255,0.48,2.3055205486,0.095,0,0.095,2.16,0.48,2.2126906698
2020-11-25 07:30:00,2.337,0.19,2.3447108564,0.097,0,0.097,2.24,0.19,2.2480435939,2.367,0.17,2.3730969217,0.097,0,0.097,2.27,0.17,2.2763567383
2020-11-25 08:00:00,2.447,0.2,2.4551596689,0.097,0,0.097,2.35,0.2,2.358495283,2.477,0.19,2.4842763534,0.097,0,0.097,2.38,0.19,2.3875719884
2020-11-25 08:30:00,2.451,-0.14,2.454995112,0.101,0,0.101,2.35,-0.14,2.3541665192,2.511,0.47000000000000003,2.5546077977,0.101,0,0.101,2.41,0.47000000000000003,2.4554022074
2020-11-25 09:00:00,2.4565,0.24,2.4681961531,0.1365,0,0.1365,2.32,0.24,2.3323807579,2.4865,0.22,2.4962135826000003,0.1365,0,0.1365,2.35,0.22,2.3602754077
2020-11-25 09:30:00,2.4395,0.24,2.4512772691,0.1395,0,0.1395,2.3,0.24,2.3124878378,2.4795,0.23,2.4901446243,0.1395,0,0.1395,2.34,0.23,2.3512762492
2020-11-25 10:00:00,2.3835,0.21,2.3927332175,0.20350000000000001,0,0.20350000000000001,2.18,0.21,2.1900913223,2.4135,0.19,2.4209672137,0.20350000000000001,0,0.20350000000000001,2.21,0.19,2.2181523843
2020-11-25 10:30:00,2.289,0.19,2.2968720034,0.369,0,0.369,1.92,0.19,1.9293781382000001,2.319,0.17,2.3252227850000002,0.369,0,0.369,1.9500000000000002,0.17,1.9573962297
2020-11-25 11:00:00,2.253,0.22,2.2637157507,0.513,0,0.513,1.74,0.22,1.7538529015000002,2.283,0.2,2.2917436593,0.513,0,0.513,1.77,0.2,1.7812635964
2020-11-25 11:30:00,2.277,0.23,2.2885866818,0.377,0,0.377,1.9,0.23,1.9138704240000002,2.307,0.22,2.3174660731,0.377,0,0.377,1.9300000000000002,0.22,1.9424983912
2020-11-25 12:00:00,2.163,0.22,2.1741593778,0.683,0,0.683,1.48,0.22,1.4962620091,2.193,0.22,2.2040074864,0.683,0,0.683,1.51,0.22,1.5259423318
2020-11-25 12:30:00,2.1975,0.21,2.207511325,0.5075000000000001,0,0.5075000000000001,1.69,0.21,1.7029973576000002,2.2375,0.19,2.2455525489,0.5075000000000001,0,0.5075000000000001,1.73,0.19,1.7404022524
2020-11-25 13:00:00,2.2295,0.19,2.2375813393,0.41950000000000004,0,0.41950000000000004,1.81,0.19,1.8199450541000002,2.2595,0.18,2.2666583885,0.41950000000000004,0,0.41950000000000004,1.8399999999999999,0.18,1.8487833837
2020-11-25 13:30:00,2.145,0.21,2.1552552053,0.455,0,0.455,1.69,0.21,1.7029973576000002,2.175,0.2,2.184176046,0.455,0,0.455,1.72,0.2,1.7315888658
2020-11-25 14:00:00,2.14,0.21,2.1502790517,0.4,0,0.4,1.74,0.21,1.7526266003000002,2.18,0.2,2.1891550882,0.4,0,0.4,1.78,0.2,1.7912007146
2020-11-25 14:30:00,2.191,0.21,2.2010408901,0.321,0,0.321,1.87,0.21,1.8817545005,2.231,0.2,2.2399466512,0.321,0,0.321,1.9100000000000001,0.2,1.9204426573000002
2020-11-25 15:00:00,2.1875,0.19,2.1957359245,0.2275,0,0.2275,1.96,0.19,1.9691876498,2.2175,0.19,2.2256249122,0.2275,0,0.2275,1.99,0.19,1.9990497743
2020-11-25 15:30:00,2.34,0.17,2.346167087,0.09,0,0.09,2.25,0.17,2.2564130827,2.37,0.17,2.3760892239,0.09,0,0.09,2.2800000000000002,0.17,2.2863289352000002
2020-11-25 16:00:00,2.396,-0.22,2.4060789679,0.066,0,0.066,2.33,-0.22,2.3403632197,2.446,0.51,2.4986028096,0.066,0,0.066,2.38,0.51,2.4340295808
2020-11-25 16:30:00,2.6395,-0.36,2.6639369831,0.029500000000000002,0,0.029500000000000002,2.61,-0.36,2.6347106103,2.6695,0.54,2.7235693951,0.029500000000000002,0,0.029500000000000002,2.64,0.54,2.6946613887
