Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-25 17:00:00,2.8585000000000003,0.0,2.8585000000000003,0.018500000000000003,0,0.018500000000000003,2.84,0.0,2.84,2.8785,0.0,2.8785,0.018500000000000003,0,0.018500000000000003,2.86,0.0,2.86
2020-11-25 17:30:00,3.057,0.0,3.057,0.017,0,0.017,3.04,0.0,3.04,3.077,0.0,3.077,0.017,0,0.017,3.06,0.0,3.06
2020-11-25 18:00:00,3.0125,0.17,3.0172928678,0.022500000000000003,0,0.022500000000000003,2.99,0.17,2.9948288766,3.0325,0.0,3.0325,0.022500000000000003,0,0.022500000000000003,3.01,0.0,3.01
2020-11-25 18:30:00,2.9355,0.0,2.9355,0.025500000000000002,0,0.025500000000000002,2.91,0.0,2.91,2.9655,0.0,2.9655,0.025500000000000002,0,0.025500000000000002,2.94,0.0,2.94
2020-11-25 19:00:00,2.8605,-0.5,2.9038698748,0.030500000000000003,0,0.030500000000000003,2.83,-0.5,2.8738301968,2.8905000000000003,0.45,2.9253188288,0.030500000000000003,0,0.030500000000000003,2.86,0.45,2.895185659
2020-11-25 19:30:00,2.637,-0.5,2.6839837928,0.027,0,0.027,2.61,-0.5,2.6574611944,2.697,0.45,2.7342840013,0.027,0,0.027,2.67,0.45,2.7076558127
2020-11-25 20:00:00,2.4925,-0.14,2.4964286992,0.0125,0,0.0125,2.48,-0.14,2.4839484697,2.5125,-0.14,2.5163974746,0.0125,0,0.0125,2.5,-0.14,2.5039169315
2020-11-25 20:30:00,2.323,-0.14,2.327214859,0.003,0,0.003,2.32,-0.14,2.3242202994,2.3529999999999998,-0.15,2.3577762829,0.003,0,0.003,2.35,-0.15,2.3547823679
2020-11-25 21:00:00,2.202,-0.14,2.2064460111,0.002,0,0.002,2.2,-0.14,2.2044500448,2.232,-0.15,2.2370346443,0.002,0,0.002,2.23,-0.15,2.2350391495
2020-11-25 21:30:00,2.102,-0.14,2.1066570675,0.002,0,0.002,2.1,-0.14,2.104661493,2.132,-0.14,2.1365916784,0.002,0,0.002,2.13,-0.14,2.1345959805
2020-11-25 22:00:00,1.9525000000000001,-0.25,1.968440055,0.0025,0,0.0025,1.9500000000000002,-0.25,1.9659603251000002,1.9925000000000002,0.0,1.9925000000000002,0.0025,0,0.0025,1.99,0.0,1.99
2020-11-25 22:30:00,1.816,-0.15,1.8221844034,0.006,0,0.006,1.81,-0.15,1.8162048343000001,1.846,-0.15,1.8520842313,0.006,0,0.006,1.8399999999999999,-0.15,1.8461040057
2020-11-25 23:00:00,1.775,-0.17,1.7831222617,0.005,0,0.005,1.77,-0.17,1.7781451009,1.8050000000000002,-0.1,1.8077679608000001,0.005,0,0.005,1.8,-0.1,1.8027756377
2020-11-25 23:30:00,1.695,-0.15,1.7016242241000001,0.005,0,0.005,1.69,-0.15,1.6966437457999999,1.725,-0.15,1.7315094571,0.005,0,0.005,1.72,-0.15,1.7265283085
2020-11-26 00:00:00,1.654,-0.32,1.6846708877,0.004,0,0.004,1.65,-0.32,1.6807438828999999,1.724,0.1,1.7268977965999999,0.004,0,0.004,1.72,0.1,1.7229045243
2020-11-26 00:30:00,2.0585,-0.25,2.0736253881,0.0085,0,0.0085,2.05,-0.25,2.0651876428,2.1085,0.05,2.1090927552,0.0085,0,0.0085,2.1,0.05,2.1005951538
2020-11-26 01:00:00,2.1655,-0.14,2.1700207948,0.0055000000000000005,0,0.0055000000000000005,2.16,-0.14,2.164532282,2.1855,-0.14,2.189979509,0.0055000000000000005,0,0.0055000000000000005,2.18,-0.14,2.1844907873
2020-11-26 01:30:00,2.0845,-0.15,2.0898900091,0.0045000000000000005,0,0.0045000000000000005,2.08,-0.15,2.08540164,2.1145,-0.15,2.11981373,0.0045000000000000005,0,0.0045000000000000005,2.11,-0.15,2.1153250341
2020-11-26 02:00:00,2.0015,-0.14,2.0063903533,0.0015,0,0.0015,2.0,-0.14,2.0048940122,2.0315,-0.14,2.0363183076,0.0015,0,0.0015,2.03,-0.14,2.0348218595
2020-11-26 02:30:00,1.994,-0.14,1.9989087023,0.004,0,0.004,1.99,-0.14,1.9949185447,2.014,-0.14,2.0188600744,0.004,0,0.004,2.01,-0.14,2.0148697228
2020-11-26 03:00:00,1.9385,-0.31,1.9631307267,0.0085,0,0.0085,1.9300000000000002,-0.31,1.9547378341,1.9885000000000002,0.09,1.9905356691,0.0085,0,0.0085,1.98,0.09,1.9820443991
2020-11-26 03:30:00,1.8655,-0.38,1.9038094049,0.0155,0,0.0155,1.85,-0.38,1.8886238376,1.9355,0.16,1.9421020184,0.0155,0,0.0155,1.92,0.16,1.9266551326
2020-11-26 04:00:00,1.843,-0.52,1.9149540464,0.013000000000000001,0,0.013000000000000001,1.83,-0.52,1.9024457942000002,1.953,0.38,1.9896253416,0.013000000000000001,0,0.013000000000000001,1.94,0.38,1.9768662069
2020-11-26 04:30:00,1.7795,-0.55,1.8625574488,0.029500000000000002,0,0.029500000000000002,1.75,-0.55,1.8343936328,1.8795000000000002,0.35000000000000003,1.9118107255,0.029500000000000002,0,0.029500000000000002,1.85,0.35000000000000003,1.8828170384
2020-11-26 05:00:00,1.787,-0.22,1.8004913218,0.027,0,0.027,1.76,-0.22,1.7736967046,1.827,-0.06,1.8279849562,0.027,0,0.027,1.8,-0.06,1.8009997224
2020-11-26 05:30:00,1.831,-0.14,1.8363444666,0.021,0,0.021,1.81,-0.14,1.8154062906,1.861,-0.14,1.8662585566,0.021,0,0.021,1.8399999999999999,-0.14,1.8453184007
2020-11-26 06:00:00,1.94,-0.14,1.9450449866000001,0.02,0,0.02,1.92,-0.14,1.9250974001,1.97,-0.14,1.9749683542,0.02,0,0.02,1.9500000000000002,-0.14,1.9550191815
2020-11-26 06:30:00,2.1995,-0.42,2.2392409986,0.0095,0,0.0095,2.19,-0.42,2.2299103121,2.2295,0.42,2.2687155507,0.0095,0,0.0095,2.22,0.42,2.2593804460999998
2020-11-26 07:00:00,2.3855,0.16,2.3908597303,0.0055000000000000005,0,0.0055000000000000005,2.38,0.16,2.3853720884,2.4055,0.0,2.4055,0.0055000000000000005,0,0.0055000000000000005,2.4,0.0,2.4
2020-11-26 07:30:00,2.5475,0.18,2.5538512584,0.007500000000000001,0,0.007500000000000001,2.54,0.18,2.5463699653000003,2.5775,0.0,2.5775,0.007500000000000001,0,0.007500000000000001,2.5700000000000003,0.0,2.5700000000000003
2020-11-26 08:00:00,2.69,0.21,2.6981845749,0.02,0,0.02,2.67,0.21,2.6782456945,2.7199999999999998,0.2,2.7273430294,0.02,0,0.02,2.7,0.2,2.7073972741
2020-11-26 08:30:00,2.7915,0.21,2.7993878349,0.0315,0,0.0315,2.76,0.21,2.7679776011,2.8215,0.19,2.8278900704,0.0315,0,0.0315,2.79,0.19,2.7964620505
2020-11-26 09:00:00,2.6710000000000003,0.1,2.6728713026,0.131,0,0.131,2.54,0.1,2.5419677417,2.721,0.32,2.7397519961,0.131,0,0.131,2.59,0.32,2.6096934686
2020-11-26 09:30:00,2.6765,0.21,2.6847257309,0.1865,0,0.1865,2.49,0.21,2.4988397308,2.7065,0.2,2.7138795570000003,0.1865,0,0.1865,2.52,0.2,2.5279240495
2020-11-26 10:00:00,2.5335,0.21,2.5421884765,0.3035,0,0.3035,2.23,0.21,2.2398660674,2.5635,0.2,2.5712899973,0.3035,0,0.3035,2.26,0.2,2.2688322988
2020-11-26 10:30:00,2.4095,0.19,2.4169795716999998,0.47950000000000004,0,0.47950000000000004,1.9300000000000002,0.19,1.9393297811,2.4395,0.18,2.4461316911,0.47950000000000004,0,0.47950000000000004,1.96,0.18,1.9682479519
2020-11-26 11:00:00,2.3425000000000002,0.21,2.3518941834,0.5825,0,0.5825,1.76,0.21,1.7724841325,2.3725,0.2,2.3809150027,0.5825,0,0.5825,1.79,0.2,1.8011385288000001
2020-11-26 11:30:00,2.308,0.21,2.3175340343,0.628,0,0.628,1.6800000000000002,0.21,1.6930741271,2.348,0.2,2.3565024931,0.628,0,0.628,1.72,0.2,1.7315888658
2020-11-26 12:00:00,2.207,0.22,2.2179380063,0.657,0,0.657,1.55,0.22,1.5655350523,2.237,0.2,2.2459227502,0.657,0,0.657,1.58,0.2,1.5926079241000002
2020-11-26 12:30:00,2.164,0.2,2.1732224921,0.664,0,0.664,1.5,0.2,1.513274595,2.194,0.2,2.2030969112,0.664,0,0.664,1.53,0.2,1.5430165262000002
2020-11-26 13:00:00,2.2175,0.22,2.2283864678,0.6475000000000001,0,0.6475000000000001,1.57,0.22,1.5853390804,2.2575,0.2,2.2663420417,0.6475000000000001,0,0.6475000000000001,1.6099999999999999,0.2,1.6223748026
2020-11-26 13:30:00,2.18,0.19,2.1882641522,0.61,0,0.61,1.57,0.19,1.5814550262,2.22,0.17,2.2264994947,0.61,0,0.61,1.6099999999999999,0.17,1.6189502772000002
2020-11-26 14:00:00,2.1525,0.2,2.1617715536,0.5525,0,0.5525,1.6,0.2,1.6124515497,2.1825,0.19,2.1907547216,0.5525,0,0.5525,1.63,0.19,1.6410362580000002
2020-11-26 14:30:00,2.1495,0.11,2.1523127677,0.41950000000000004,0,0.41950000000000004,1.73,0.11,1.7334935823,2.1895,0.24,2.2026144125,0.41950000000000004,0,0.41950000000000004,1.77,0.24,1.7861970776
2020-11-26 15:00:00,2.218,-0.30000000000000004,2.2381965955,0.23800000000000002,0,0.23800000000000002,1.98,-0.30000000000000004,2.0025983122,2.298,0.54,2.360593993,0.23800000000000002,0,0.23800000000000002,2.06,0.54,2.1296009016
2020-11-26 15:30:00,2.3635,0.19,2.3711246804,0.14350000000000002,0,0.14350000000000002,2.22,0.19,2.2281157959,2.3935,0.18,2.4002587881,0.14350000000000002,0,0.14350000000000002,2.25,0.18,2.2571885167
2020-11-26 16:00:00,2.552,0.19,2.5590631098000003,0.062,0,0.062,2.49,0.19,2.4972384748,2.582,0.18,2.5882666014,0.062,0,0.062,2.52,0.18,2.5264203926
2020-11-26 16:30:00,2.7575000000000003,0.17,2.7627352841,0.0175,0,0.0175,2.74,0.17,2.7452686572,2.7975,0.30000000000000004,2.8135398078,0.0175,0,0.0175,2.7800000000000002,0.30000000000000004,2.7961401968
2020-11-26 17:00:00,2.975,-0.43,3.0059150021,0.015,0,0.015,2.96,-0.43,2.9910700426,3.035,0.49,3.0743007335,0.015,0,0.015,3.02,0.49,3.0594934221
2020-11-26 17:30:00,3.1985,0.0,3.1985,0.018500000000000003,0,0.018500000000000003,3.18,0.0,3.18,3.2185,0.0,3.2185,0.018500000000000003,0,0.018500000000000003,3.2,0.0,3.2
2020-11-26 18:00:00,3.2455,0.0,3.2455,0.035500000000000004,0,0.035500000000000004,3.21,0.0,3.21,3.2655,0.0,3.2655,0.035500000000000004,0,0.035500000000000004,3.23,0.0,3.23
2020-11-26 18:30:00,3.051,-0.14,3.0542103726,0.041,0,0.041,3.01,-0.14,3.013254055,3.081,-0.14,3.0841791453,0.041,0,0.041,3.04,-0.14,3.0432219768
2020-11-26 19:00:00,2.93,-0.14,2.933342803,0.04,0,0.04,2.89,-0.14,2.8933890164,2.96,-0.14,2.9633089613,0.04,0,0.04,2.92,-0.14,2.9233542379
2020-11-26 19:30:00,2.731,-0.48,2.7728615184,0.031,0,0.031,2.7,-0.48,2.7423347717,2.821,0.41000000000000003,2.8506387004000002,0.031,0,0.031,2.79,0.41000000000000003,2.8199645388
2020-11-26 20:00:00,2.614,-0.14,2.617746359,0.024,0,0.024,2.59,-0.14,2.5937810239,2.644,-0.14,2.6477039109,0.024,0,0.024,2.62,-0.14,2.6237377918
2020-11-26 20:30:00,2.441,-0.14,2.4450114519,0.011,0,0.011,2.43,-0.14,2.4340295808,2.461,-0.14,2.4649789046,0.011,0,0.011,2.45,-0.14,2.45399674
2020-11-26 21:00:00,2.282,-0.19,2.2898960675,0.002,0,0.002,2.2800000000000002,-0.19,2.28790297,2.312,-0.07,2.3130594458,0.002,0,0.002,2.31,-0.07,2.3110603627
2020-11-26 21:30:00,2.1735,-0.22,2.1846057425,0.0035,0,0.0035,2.17,-0.22,2.1811235637,2.2135,-0.05,2.2140646445,0.0035,0,0.0035,2.21,-0.05,2.2105655385
2020-11-26 22:00:00,1.994,-0.33,2.0211224604,0.004,0,0.004,1.99,-0.33,2.0171762442,2.054,0.11,2.0569433633,0.004,0,0.004,2.05,0.11,2.0529490982
2020-11-26 22:30:00,1.875,-0.14,1.8802194021,0.005,0,0.005,1.87,-0.14,1.8752333187999999,1.905,-0.14,1.9101374296,0.005,0,0.005,1.9,-0.14,1.9051509127
2020-11-26 23:00:00,1.846,-0.14,1.851301164,0.006,0,0.006,1.8399999999999999,-0.14,1.8453184007,1.876,-0.14,1.8812166276000002,0.006,0,0.006,1.87,-0.14,1.8752333187999999
2020-11-26 23:30:00,1.73,-0.54,1.8123189565,0.01,0,0.01,1.72,-0.54,1.8027756377,1.83,0.35000000000000003,1.8631693428,0.01,0,0.01,1.82,0.35000000000000003,1.8533483213
2020-11-27 00:00:00,1.7309999999999999,-0.52,1.8074183246,0.011,0,0.011,1.72,-0.52,1.7968861956,1.831,0.4,1.8741827552,0.011,0,0.011,1.82,0.4,1.8634376834
2020-11-27 00:30:00,2.1475,-0.51,2.2072281826,0.007500000000000001,0,0.007500000000000001,2.14,-0.51,2.1999318171,2.2575,0.4,2.292663571,0.007500000000000001,0,0.007500000000000001,2.25,0.4,2.2852789764
2020-11-27 01:00:00,2.3105,-0.24,2.3229313916,0.0105,0,0.0105,2.3,-0.24,2.3124878378,2.3505000000000003,0.02,2.3505850866999998,0.0105,0,0.0105,2.34,0.02,2.3400854685
2020-11-27 01:30:00,2.229,-0.26,2.2441125195,0.009000000000000001,0,0.009000000000000001,2.22,-0.26,2.2351733714,2.279,0.04,2.2793510041,0.009000000000000001,0,0.009000000000000001,2.27,0.04,2.2703523956
2020-11-27 02:00:00,2.058,-0.52,2.1226784966,0.008,0,0.008,2.05,-0.52,2.1149231665,2.168,0.39,2.2027991284,0.008,0,0.008,2.16,0.39,2.1949259669
2020-11-27 02:30:00,2.068,-0.53,2.1348358251,0.008,0,0.008,2.06,-0.53,2.1270872102,2.178,0.37,2.2092043817,0.008,0,0.008,2.17,0.37,2.2013177871
2020-11-27 03:00:00,2.0515,-0.53,2.1188563543,0.0115,0,0.0115,2.04,-0.53,2.1077238908,2.1615,0.38,2.1946485482,0.0115,0,0.0115,2.15,0.38,2.1833231552
2020-11-27 03:30:00,1.9735,-0.5,2.0358541819,0.0135,0,0.0135,1.96,-0.5,2.0227703775,2.0635,0.34,2.091323086,0.0135,0,0.0135,2.05,0.34,2.0780038499
2020-11-27 04:00:00,1.9915,-0.5,2.0533076365,0.0115,0,0.0115,1.98,-0.5,2.0421557237,2.1015,0.4,2.1392293589,0.0115,0,0.0115,2.09,0.4,2.1279332696
2020-11-27 04:30:00,1.9255,-0.5,1.9893592561000002,0.0155,0,0.0155,1.9100000000000001,-0.5,1.974360656,2.0055,0.35000000000000003,2.0358119388,0.0155,0,0.0155,1.99,0.35000000000000003,2.0205444811
2020-11-27 05:00:00,1.9195000000000002,-0.14,1.9245987244,0.0095,0,0.0095,1.9100000000000001,-0.14,1.9151240169000001,1.9395,-0.14,1.9445462838,0.0095,0,0.0095,1.9300000000000002,-0.14,1.9350710581000001
2020-11-27 05:30:00,1.967,-0.14,1.9719759126,0.017,0,0.017,1.9500000000000002,-0.14,1.9550191815,1.9969999999999999,-0.14,2.0019013462,0.017,0,0.017,1.98,-0.14,1.9849433241
2020-11-27 06:00:00,2.077,-0.45,2.1251891681,0.007,0,0.007,2.07,-0.45,2.1183484133,2.127,0.45,2.1740811852,0.007,0,0.007,2.12,0.45,2.1672332593
2020-11-27 06:30:00,2.281,-0.42,2.3193449506,0.011,0,0.011,2.27,-0.42,2.3085276693,2.321,0.49,2.3721595646,0.011,0,0.011,2.31,0.49,2.3613978911
2020-11-27 07:00:00,2.4625,0.0,2.4625,0.0125,0,0.0125,2.45,0.0,2.45,2.4925,0.0,2.4925,0.0125,0,0.0125,2.48,0.0,2.48
2020-11-27 07:30:00,2.569,-0.29,2.5853164216,0.009000000000000001,0,0.009000000000000001,2.56,-0.29,2.5763734201,2.6189999999999998,0.53,2.6720892575,0.009000000000000001,0,0.009000000000000001,2.61,0.53,2.6632686683999998
2020-11-27 08:00:00,2.7085,0.22,2.7174201460000003,0.0085,0,0.0085,2.7,0.22,2.7089481353,2.7385,0.2,2.7457935556,0.0085,0,0.0085,2.73,0.2,2.7373162039
2020-11-27 08:30:00,2.7605,0.18,2.7663622774,0.030500000000000003,0,0.030500000000000003,2.73,0.18,2.7359276306,2.7905,0.16,2.7950832277,0.030500000000000003,0,0.030500000000000003,2.76,0.16,2.7646337913
2020-11-27 09:00:00,2.768,0.22,2.7767290109,0.098,0,0.098,2.67,0.22,2.6790483385,2.798,0.2,2.8051388557,0.098,0,0.098,2.7,0.2,2.7073972741
2020-11-27 09:30:00,2.66,0.22,2.6690822392999998,0.16,0,0.16,2.5,0.22,2.5096613317000003,2.69,0.2,2.6974246977,0.16,0,0.16,2.5300000000000002,0.2,2.5378928267000003
2020-11-27 10:00:00,2.6465,0.24,2.6573600151,0.28650000000000003,0,0.28650000000000003,2.36,0.24,2.3721720005,2.6765,0.22,2.6855264381,0.28650000000000003,0,0.28650000000000003,2.39,0.22,2.4001041644
2020-11-27 10:30:00,2.448,0.15,2.4525912827000003,0.47800000000000004,0,0.47800000000000004,1.97,0.15,1.9757024067,2.488,0.24,2.4995487593,0.47800000000000004,0,0.47800000000000004,2.01,0.24,2.0242776489
2020-11-27 11:00:00,2.409,0.22,2.4190248035,0.589,0,0.589,1.82,0.22,1.8332484829,2.439,0.21,2.4480238969,0.589,0,0.589,1.85,0.21,1.8618807695
2020-11-27 11:30:00,2.31,0.2,2.3186418438,0.63,0,0.63,1.6800000000000002,0.2,1.6918628786,2.35,0.19,2.3576683397,0.63,0,0.63,1.72,0.19,1.730462366
2020-11-27 12:00:00,2.4195,0.18,2.4261863593,0.28950000000000004,0,0.28950000000000004,2.13,0.18,2.1375921033,2.4495,0.17,2.4553920766,0.28950000000000004,0,0.28950000000000004,2.16,0.17,2.1666794871
2020-11-27 12:30:00,2.4755000000000003,-0.41000000000000003,2.5092230371,0.1955,0,0.1955,2.2800000000000002,-0.41000000000000003,2.3165707414,2.5655,0.52,2.617668858,0.1955,0,0.1955,2.37,0.52,2.4263758983
2020-11-27 13:00:00,2.4135,-0.43,2.4515061187000002,0.14350000000000002,0,0.14350000000000002,2.27,-0.43,2.3103679361,2.5135,0.5,2.5627489635,0.14350000000000002,0,0.14350000000000002,2.37,0.5,2.42216845
2020-11-27 13:30:00,2.3875,-0.43,2.4259134877,0.1375,0,0.1375,2.25,-0.43,2.2907204107,2.4975,0.49,2.5451141918999998,0.1375,0,0.1375,2.36,0.49,2.4103319273
2020-11-27 14:00:00,2.3689999999999998,-0.42,2.4059428505,0.089,0,0.089,2.2800000000000002,-0.42,2.3183614904,2.469,0.51,2.5211229641,0.089,0,0.089,2.38,0.51,2.4340295808
2020-11-27 14:30:00,2.438,-0.44,2.4773865262,0.058,0,0.058,2.38,-0.44,2.4203305559,2.548,0.5,2.5965946931,0.058,0,0.058,2.49,0.5,2.5397047072
2020-11-27 15:00:00,2.4195,-0.44,2.4591828419,0.0695,0,0.0695,2.35,-0.44,2.3908366736,2.5295,0.5,2.5784433773,0.0695,0,0.0695,2.46,0.5,2.510298787
2020-11-27 15:30:00,2.51,-0.45,2.5500196078,0.04,0,0.04,2.47,-0.45,2.5106572845,2.62,0.49,2.6654267951,0.04,0,0.04,2.58,0.49,2.6261188092000003
2020-11-27 16:00:00,2.6205,-0.47000000000000003,2.6623148292,0.0205,0,0.0205,2.6,-0.47000000000000003,2.6421392847,2.7305,0.46,2.7689763902999998,0.0205,0,0.0205,2.71,0.46,2.7487633583
2020-11-27 16:30:00,2.7439999999999998,-0.45,2.7806538799,0.024,0,0.024,2.7199999999999998,-0.45,2.7569729777000003,2.8040000000000003,0.47000000000000003,2.8431173032,0.024,0,0.024,2.7800000000000002,0.47000000000000003,2.819450301
2020-11-27 17:00:00,2.9885,0.0,2.9885,0.0385,0,0.0385,2.95,0.0,2.95,3.0185,0.0,3.0185,0.0385,0,0.0385,2.98,0.0,2.98
2020-11-27 17:30:00,3.1265,-0.19,3.1322679084,0.0665,0,0.0665,3.06,-0.19,3.0658930184,3.1565,0.39,3.1805018865,0.0665,0,0.0665,3.09,0.39,3.1145144084
2020-11-27 18:00:00,3.0905,-0.14,3.0936693828,0.0805,0,0.0805,3.01,-0.14,3.013254055,3.1205,-0.14,3.1236389436,0.0805,0,0.0805,3.04,-0.14,3.0432219768
2020-11-27 18:30:00,2.938,-0.14,2.9413337111,0.088,0,0.088,2.85,-0.14,2.8534365246,2.968,-0.14,2.9713000522,0.088,0,0.088,2.88,-0.14,2.8834007699
2020-11-27 19:00:00,2.8075,-0.14,2.8109884827,0.08750000000000001,0,0.08750000000000001,2.7199999999999998,-0.14,2.7236005581000002,2.8375,-0.14,2.8409516451,0.08750000000000001,0,0.08750000000000001,2.75,-0.14,2.7535613304
2020-11-27 19:30:00,2.7145,-0.14,2.7181078437,0.0545,0,0.0545,2.66,-0.14,2.6636816627,2.7345,-0.14,2.7380814908,0.0545,0,0.0545,2.68,-0.14,2.6836542251
2020-11-27 20:00:00,2.571,-0.18,2.5772933477,0.07100000000000001,0,0.07100000000000001,2.5,-0.18,2.5064716236,2.601,-0.05,2.60148054,0.07100000000000001,0,0.07100000000000001,2.5300000000000002,-0.05,2.5304940229
2020-11-27 20:30:00,2.402,-0.14,2.4060764743,0.092,0,0.092,2.31,-0.14,2.3142385357,2.422,-0.14,2.4260428685,0.092,0,0.092,2.33,-0.14,2.3342022192
2020-11-27 21:00:00,2.1815,-0.41000000000000003,2.2196941794,0.14150000000000001,0,0.14150000000000001,2.04,-0.41000000000000003,2.080793118,2.2615,0.22,2.2721756644,0.14150000000000001,0,0.14150000000000001,2.12,0.22,2.1313845265
2020-11-27 21:30:00,2.0405,-0.36,2.0720135738,0.1405,0,0.1405,1.9,-0.36,1.9338045403000002,2.1105,0.13,2.1145,0.1405,0,0.1405,1.97,0.13,1.9742846806
2020-11-27 22:00:00,1.9565000000000001,-0.16,1.963031393,0.1965,0,0.1965,1.76,-0.16,1.7672577627,1.9965000000000002,-0.11,1.9995280068,0.1965,0,0.1965,1.8,-0.11,1.8033579789
2020-11-27 22:30:00,1.812,-0.14,1.8174003411,0.192,0,0.192,1.62,-0.14,1.6260381299,1.842,-0.14,1.8473126427,0.192,0,0.192,1.65,-0.14,1.6559287424
2020-11-27 23:00:00,1.8105,-0.14,1.815904802,0.18050000000000002,0,0.18050000000000002,1.63,-0.14,1.6360012225,1.8405,-0.14,1.84581696,0.18050000000000002,0,0.18050000000000002,1.6600000000000001,-0.14,1.6658931538
2020-11-27 23:30:00,1.752,-0.41000000000000003,1.7993343214,0.162,0,0.162,1.5899999999999999,-0.41000000000000003,1.6420109622,1.822,0.18,1.8308697387000001,0.162,0,0.162,1.6600000000000001,0.18,1.6697305172
2020-11-28 00:00:00,1.7225000000000001,-0.52,1.7992793696,0.2025,0,0.2025,1.52,-0.52,1.6064868502,1.8225,0.39,1.8637613178999999,0.2025,0,0.2025,1.62,0.39,1.6662832892
2020-11-28 00:30:00,2.14,-0.44,2.1847654336,0.12,0,0.12,2.02,-0.44,2.0673654733,2.19,0.33,2.214723459,0.12,0,0.12,2.07,0.33,2.0961393083
2020-11-28 01:00:00,2.2235,-0.14,2.2279031061,0.12350000000000001,0,0.12350000000000001,2.1,-0.14,2.104661493,2.2535,-0.14,2.2578446027,0.12350000000000001,0,0.12350000000000001,2.13,-0.14,2.1345959805
2020-11-28 01:30:00,2.121,-0.14,2.1256154403,0.091,0,0.091,2.03,-0.14,2.0348218595,2.151,-0.14,2.1555512056,0.091,0,0.091,2.06,-0.14,2.0647518011
2020-11-28 02:00:00,2.05,-0.46,2.1009759637,0.19,0,0.19,1.8599999999999999,-0.46,1.9160375779,2.1,0.33,2.1257704486,0.19,0,0.19,1.9100000000000001,0.33,1.9382982227
2020-11-28 02:30:00,2.0475,-0.14,2.0522807435,0.24750000000000003,0,0.24750000000000003,1.8,-0.14,1.8054362354,2.0775,-0.14,2.0822118648,0.24750000000000003,0,0.24750000000000003,1.83,-0.14,1.8353473786
2020-11-28 03:00:00,2.0005,-0.14,2.0053927919,0.1705,0,0.1705,1.83,-0.14,1.8353473786,2.0305,-0.14,2.035320675,0.1705,0,0.1705,1.8599999999999999,-0.14,1.8652613758
2020-11-28 03:30:00,1.912,-0.14,1.9171186713,0.112,0,0.112,1.8,-0.14,1.8054362354,1.9420000000000002,-0.14,1.9470398044000001,0.112,0,0.112,1.83,-0.14,1.8353473786
2020-11-28 04:00:00,1.8975,-0.14,1.9026576807,0.0475,0,0.0475,1.85,-0.14,1.8552897348,1.9275,-0.14,1.9325776181,0.0475,0,0.0475,1.88,-0.14,1.8852055591
2020-11-28 04:30:00,1.732,-0.54,1.8142282106,0.012,0,0.012,1.72,-0.54,1.8027756377,1.842,0.35000000000000003,1.8749570662,0.012,0,0.012,1.83,0.35000000000000003,1.8631693428
2020-11-28 05:00:00,1.7095,-0.54,1.7927605111,0.0195,0,0.0195,1.69,-0.54,1.7741758650000001,1.8195000000000001,0.36,1.8547722906000002,0.0195,0,0.0195,1.8,0.36,1.8356470249
2020-11-28 05:30:00,1.755,-0.51,1.8276008864,0.065,0,0.065,1.69,-0.51,1.7652761824,1.8050000000000002,0.32,1.8331462026,0.065,0,0.065,1.74,0.32,1.7691806013
2020-11-28 06:00:00,1.794,-0.49,1.8597139565,0.074,0,0.074,1.72,-0.49,1.7884350701,1.854,0.37,1.8905597055,0.074,0,0.074,1.78,0.37,1.8180484042
2020-11-28 06:30:00,1.871,-0.48,1.9315902775,0.07100000000000001,0,0.07100000000000001,1.8,-0.48,1.8629009636,1.9809999999999999,0.45,2.031467696,0.07100000000000001,0,0.07100000000000001,1.9100000000000001,0.45,1.9622945752
2020-11-28 07:00:00,1.979,-0.46,2.0317581057,0.089,0,0.089,1.8900000000000001,-0.46,1.9451735141,2.079,0.46,2.1292818038,0.089,0,0.089,1.99,0.46,2.04247399
2020-11-28 07:30:00,1.935,-0.46,1.9889255894,0.125,0,0.125,1.81,-0.46,1.8675384869,2.045,0.45,2.0939257389,0.125,0,0.125,1.92,0.45,1.9720294114999999
2020-11-28 08:00:00,1.999,-0.46,2.051243769,0.159,0,0.159,1.8399999999999999,-0.46,1.8966285878,2.079,0.46,2.1292818038,0.159,0,0.159,1.92,0.46,1.9743353312
2020-11-28 08:30:00,2.08,0.0,2.08,0.15,0,0.15,1.9300000000000002,0.0,1.9300000000000002,2.11,0.0,2.11,0.15,0,0.15,1.96,0.0,1.96
2020-11-28 09:00:00,2.1035,0.0,2.1035,0.1935,0,0.1935,1.9100000000000001,0.0,1.9100000000000001,2.1335,0.0,2.1335,0.1935,0,0.1935,1.94,0.0,1.94
2020-11-28 09:30:00,2.1125,-0.45,2.1598972777,0.2225,0,0.2225,1.8900000000000001,-0.45,1.9428329830000002,2.2025,0.47000000000000003,2.2520893077,0.2225,0,0.2225,1.98,0.47000000000000003,2.0350184274
2020-11-28 10:00:00,2.135,-0.45,2.1819085682,0.245,0,0.245,1.8900000000000001,-0.45,1.9428329830000002,2.235,0.47000000000000003,2.2838837536,0.245,0,0.245,1.99,0.47000000000000003,2.0447493734
2020-11-28 10:30:00,2.1565,-0.45,2.2029508052,0.2665,0,0.2665,1.8900000000000001,-0.45,1.9428329830000002,2.2365,0.47000000000000003,2.2853516688,0.2665,0,0.2665,1.97,0.47000000000000003,2.0252901027
2020-11-28 11:00:00,2.184,0.17,2.1906063088,0.334,0,0.334,1.85,0.17,1.8577943912000001,2.214,0.15,2.2190754832,0.334,0,0.334,1.88,0.15,1.8859745491000002
2020-11-28 11:30:00,2.167,0.17,2.1736579768,0.317,0,0.317,1.85,0.17,1.8577943912000001,2.197,0.15,2.2021146655,0.317,0,0.317,1.88,0.15,1.8859745491000002
2020-11-28 12:00:00,2.1715,0.0,2.1715,0.3415,0,0.3415,1.83,0.0,1.83,2.2015000000000002,0.0,2.2015000000000002,0.3415,0,0.3415,1.8599999999999999,0.0,1.8599999999999999
2020-11-28 12:30:00,2.2135,0.0,2.2135,0.3235,0,0.3235,1.8900000000000001,0.0,1.8900000000000001,2.2435,0.0,2.2435,0.3235,0,0.3235,1.92,0.0,1.92
2020-11-28 13:00:00,2.192,-0.46,2.2397464142,0.322,0,0.322,1.87,-0.46,1.9257466085,2.242,0.46,2.2887035632,0.322,0,0.322,1.92,0.46,1.9743353312
2020-11-28 13:30:00,2.1195,-0.46,2.1688430672,0.3295,0,0.3295,1.79,-0.46,1.8481612484,2.2295,0.46,2.276460026,0.3295,0,0.3295,1.9,0.46,1.9548913013
2020-11-28 14:00:00,2.045,-0.43,2.0897188806,0.365,0,0.365,1.6800000000000002,-0.43,1.7341568557,2.125,0.46,2.1742182503,0.365,0,0.365,1.76,0.46,1.8191206667
2020-11-28 14:30:00,2.036,-0.44,2.0830016803,0.356,0,0.356,1.6800000000000002,-0.44,1.7366634677000001,2.146,0.46,2.1947473659,0.356,0,0.356,1.79,0.46,1.8481612484
2020-11-28 15:00:00,2.045,-0.47000000000000003,2.0983148,0.295,0,0.295,1.75,-0.47000000000000003,1.8120154525,2.155,0.43,2.197481513,0.295,0,0.295,1.8599999999999999,0.43,1.9090573590000002
2020-11-28 15:30:00,2.069,-0.47000000000000003,2.1217118089,0.289,0,0.289,1.78,-0.47000000000000003,1.8410051602,2.129,0.37,2.160912076,0.289,0,0.289,1.8399999999999999,0.37,1.8768324379
2020-11-28 16:00:00,2.1545,-0.47000000000000003,2.2051689845,0.2545,0,0.2545,1.9,-0.47000000000000003,1.9572685048,2.2145,0.41000000000000003,2.2521345986,0.2545,0,0.2545,1.96,0.41000000000000003,2.0024235316
2020-11-28 16:30:00,2.412,-0.47000000000000003,2.4573652557,0.122,0,0.122,2.29,-0.47000000000000003,2.3377339455,2.442,0.44,2.4813230342,0.122,0,0.122,2.32,0.44,2.3613555429
2020-11-28 17:00:00,2.6795,-0.47000000000000003,2.7204081036,0.059500000000000004,0,0.059500000000000004,2.62,-0.47000000000000003,2.6618226838,2.7095000000000002,0.47000000000000003,2.7499618634000003,0.059500000000000004,0,0.059500000000000004,2.65,0.47000000000000003,2.6913565353
2020-11-28 17:30:00,2.8715,-0.14,2.8749108247,0.061500000000000006,0,0.061500000000000006,2.81,-0.14,2.8134853829,2.9015,0.0,2.9015,0.061500000000000006,0,0.061500000000000006,2.84,0.0,2.84
2020-11-28 18:00:00,2.891,0.0,2.891,0.081,0,0.081,2.81,0.0,2.81,2.9210000000000003,0.0,2.9210000000000003,0.081,0,0.081,2.84,0.0,2.84
2020-11-28 18:30:00,2.8425000000000002,-0.14,2.845945581,0.0925,0,0.0925,2.75,-0.14,2.7535613304,2.8725,-0.14,2.8759096387,0.0925,0,0.0925,2.7800000000000002,-0.14,2.7835229476
2020-11-28 19:00:00,2.767,-0.17,2.7722173436,0.107,0,0.107,2.66,-0.17,2.6654267951,2.797,-0.05,2.7974468717,0.107,0,0.107,2.69,-0.05,2.6904646439
2020-11-28 19:30:00,2.495,-0.5,2.5446070424,0.105,0,0.105,2.39,-0.5,2.441741182,2.615,0.42,2.6485137342,0.105,0,0.105,2.51,0.42,2.5448968545
2020-11-28 20:00:00,2.3525,-0.16,2.3579347425,0.12250000000000001,0,0.12250000000000001,2.23,-0.16,2.2357325421,2.3925,-0.09,2.3941921915,0.12250000000000001,0,0.12250000000000001,2.27,-0.09,2.2717834404
2020-11-28 20:30:00,2.1575,-0.25,2.1719360603,0.14750000000000002,0,0.14750000000000002,2.01,-0.25,2.0254875956,2.2075,0.04,2.2078623712,0.14750000000000002,0,0.14750000000000002,2.06,0.04,2.0603883129
2020-11-28 21:00:00,2.05,-0.49,2.107747613,0.12,0,0.12,1.9300000000000002,-0.49,1.9912307752,2.14,0.29,2.1595601404,0.12,0,0.12,2.02,0.29,2.0407106605
2020-11-28 21:30:00,1.9525000000000001,-0.27,1.9710799705,0.10250000000000001,0,0.10250000000000001,1.85,-0.27,1.8695988875,2.0025,0.02,2.0025998727,0.10250000000000001,0,0.10250000000000001,1.9,0.02,1.9001052602000001
2020-11-28 22:00:00,1.8885,-0.14,1.8936821935,0.0785,0,0.0785,1.81,-0.14,1.8154062906,1.9185,-0.14,1.923601375,0.0785,0,0.0785,1.8399999999999999,-0.14,1.8453184007
2020-11-28 22:30:00,1.7865000000000002,-0.16,1.7936505373,0.1165,0,0.1165,1.67,-0.16,1.677647162,1.8165,-0.1,1.8192504638,0.1165,0,0.1165,1.7000000000000002,-0.1,1.7029386365999999
2020-11-28 23:00:00,1.8245,-0.14,1.8298634512,0.0945,0,0.0945,1.73,-0.14,1.7356554958000001,1.8545,-0.14,1.8597769355,0.0945,0,0.0945,1.76,-0.14,1.7655594014
2020-11-28 23:30:00,1.763,-0.14,1.768549971,0.093,0,0.093,1.67,-0.14,1.6758579892,1.7930000000000001,-0.14,1.7984573945000002,0.093,0,0.093,1.7000000000000002,-0.14,1.7057549648
2020-11-29 00:00:00,1.7315,-0.14,1.7371506124,0.061500000000000006,0,0.061500000000000006,1.67,-0.14,1.6758579892,1.7615,-0.14,1.7670546822,0.061500000000000006,0,0.061500000000000006,1.7000000000000002,-0.14,1.7057549648
2020-11-29 00:30:00,2.115,-0.28,2.1334537726,0.055,0,0.055,2.06,-0.28,2.0789420386,2.155,0.13,2.1589175528,0.055,0,0.055,2.1,0.13,2.1040199619
2020-11-29 01:00:00,2.1855,-0.34,2.2117889253,0.025500000000000002,0,0.025500000000000002,2.16,-0.34,2.1865955273,2.2455,0.14,2.2498600512,0.025500000000000002,0,0.025500000000000002,2.22,0.14,2.2244100341
2020-11-29 01:30:00,2.067,-0.54,2.1363728607,0.007,0,0.007,2.06,-0.54,2.1296009016,2.167,0.38,2.2000656808,0.007,0,0.007,2.16,0.38,2.1931712199
2020-11-29 02:00:00,1.9955,-0.52,2.0621397261,0.0555,0,0.0555,1.94,-0.52,2.0084820139,2.0855,0.38,2.1198373169,0.0555,0,0.0555,2.03,0.38,2.0652602742
2020-11-29 02:30:00,2.011,-0.14,2.0158673071,0.091,0,0.091,1.92,-0.14,1.9250974001,2.041,-0.14,2.0457959331,0.091,0,0.091,1.9500000000000002,-0.14,1.9550191815
2020-11-29 03:00:00,1.991,-0.14,1.9959160804,0.07100000000000001,0,0.07100000000000001,1.92,-0.14,1.9250974001,2.021,-0.14,2.0258432812,0.07100000000000001,0,0.07100000000000001,1.9500000000000002,-0.14,1.9550191815
2020-11-29 03:30:00,1.8845,-0.30000000000000004,1.9082296114,0.0845,0,0.0845,1.8,-0.30000000000000004,1.8248287590999999,1.9445000000000001,0.1,1.9470696572000001,0.0845,0,0.0845,1.8599999999999999,0.1,1.8626862323000002
2020-11-29 04:00:00,1.8565,-0.14,1.8617712668,0.0565,0,0.0565,1.8,-0.14,1.8054362354,1.8865,-0.14,1.8916876724,0.0565,0,0.0565,1.83,-0.14,1.8353473786
2020-11-29 04:30:00,1.7885,-0.14,1.7939710839,0.0485,0,0.0485,1.74,-0.14,1.7456230979,1.8185,-0.14,1.8238810954,0.0485,0,0.0485,1.77,-0.14,1.7755280905
2020-11-29 05:00:00,1.7109999999999999,-0.14,1.7167180898,0.011,0,0.011,1.7000000000000002,-0.14,1.7057549648,1.741,-0.14,1.7466198785,0.011,0,0.011,1.73,-0.14,1.7356554958000001
2020-11-29 05:30:00,1.6815,-0.52,1.7600688197,0.0015,0,0.0015,1.6800000000000002,-0.52,1.7586358350000002,1.7815,0.32,1.8100116712,0.0015,0,0.0015,1.78,0.32,1.8085353190000002
2020-11-29 06:00:00,1.73,-0.43,1.7826384939,0.0,0,0.0,1.73,-0.43,1.7826384939,1.81,0.18,1.8189282559,0.0,0,0.0,1.81,0.18,1.8189282559
2020-11-29 06:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0,0.0,1.8399999999999999,-0.14,1.8453184007,1.87,-0.14,1.8752333187999999,0.0,0,0.0,1.87,-0.14,1.8752333187999999
2020-11-29 07:00:00,1.88,-0.14,1.8852055591,0.0,0,0.0,1.88,-0.14,1.8852055591,1.9100000000000001,-0.14,1.9151240169000001,0.0,0,0.0,1.9100000000000001,-0.14,1.9151240169000001
2020-11-29 07:30:00,1.8515000000000001,-0.14,1.8567854615,0.0015,0,0.0015,1.85,-0.14,1.8552897348,1.8815,-0.14,1.8867014205000001,0.0015,0,0.0015,1.88,-0.14,1.8852055591
2020-11-29 08:00:00,1.8719999999999999,-0.14,1.8772277432000002,0.002,0,0.002,1.87,-0.14,1.8752333187999999,1.9020000000000001,-0.14,1.907145511,0.002,0,0.002,1.9,-0.14,1.9051509127
2020-11-29 08:30:00,1.8940000000000001,-0.37,1.9298020624,0.024,0,0.024,1.87,-0.37,1.9062528689,1.924,0.25,1.9401742190000002,0.024,0,0.024,1.9,0.25,1.9163767897000001
2020-11-29 09:00:00,1.8940000000000001,-0.49,1.9563578405,0.10400000000000001,0,0.10400000000000001,1.79,-0.49,1.8558555978,1.964,0.42,2.0084063334,0.10400000000000001,0,0.10400000000000001,1.8599999999999999,0.42,1.9068298298
2020-11-29 09:30:00,1.9825,-0.49,2.042157254,0.1525,0,0.1525,1.83,-0.49,1.8944656239,2.0825,0.42,2.1244308061,0.1525,0,0.1525,1.9300000000000002,0.42,1.9751708787000002
2020-11-29 10:00:00,2.0425,-0.47000000000000003,2.0958783958,0.2625,0,0.2625,1.78,-0.47000000000000003,1.8410051602,2.0725,0.44,2.1186921084,0.2625,0,0.2625,1.81,0.44,1.8627130751
2020-11-29 10:30:00,2.02,-0.52,2.085857138,0.48,0,0.48,1.54,-0.52,1.6254230219,2.11,0.34,2.1372178176,0.48,0,0.48,1.63,0.34,1.6650825805
2020-11-29 11:00:00,1.9285,-0.48,1.9873379808,0.5185000000000001,0,0.5185000000000001,1.4100000000000001,-0.48,1.4894629905,2.0385,0.41000000000000003,2.0793225459,0.5185000000000001,0,0.5185000000000001,1.52,0.41000000000000003,1.5743252523
2020-11-29 11:30:00,1.9275,-0.46,1.9816296955000001,0.48750000000000004,0,0.48750000000000004,1.44,-0.46,1.5116877985000001,2.0275,0.43,2.0725964996,0.48750000000000004,0,0.48750000000000004,1.54,0.43,1.5989058758999999
2020-11-29 12:00:00,1.8525,-0.48,1.913676109,0.6625,0,0.6625,1.19,-0.48,1.2831601615000001,1.9525000000000001,0.42,1.997162049,0.6625,0,0.6625,1.29,0.42,1.3566502866
2020-11-29 12:30:00,1.8780000000000001,-0.48,1.9383714814,0.608,0,0.608,1.27,-0.48,1.3576818479,1.978,0.42,2.0220989095,0.608,0,0.608,1.37,0.42,1.4329340529
2020-11-29 13:00:00,1.8935,-0.48,1.9533924977,0.5535,0,0.5535,1.34,-0.48,1.4233762679,1.9935,0.42,2.0372634218,0.5535,0,0.5535,1.44,0.42,1.5
2020-11-29 13:30:00,1.8359999999999999,-0.48,1.8977080914000002,0.496,0,0.496,1.34,-0.48,1.4233762679,1.936,0.42,1.9810340734,0.496,0,0.496,1.44,0.42,1.5
2020-11-29 14:00:00,1.8290000000000002,-0.49,1.8934996699000002,0.34900000000000003,0,0.34900000000000003,1.48,-0.49,1.5590060935999999,1.939,0.42,1.9839659775,0.34900000000000003,0,0.34900000000000003,1.5899999999999999,0.42,1.6445364088
2020-11-29 14:30:00,1.851,-0.47000000000000003,1.9097384638000001,0.281,0,0.281,1.57,-0.47000000000000003,1.6388410539,1.9609999999999999,0.42,2.0054727622,0.281,0,0.281,1.6800000000000002,0.42,1.7317043628
2020-11-29 15:00:00,1.9945,-0.5,2.0562174617,0.14450000000000002,0,0.14450000000000002,1.85,-0.5,1.9163767897000001,2.0345,0.41000000000000003,2.0754012263,0.14450000000000002,0,0.14450000000000002,1.8900000000000001,0.41000000000000003,1.9339596687
2020-11-29 15:30:00,2.1615,-0.46,2.2099054844,0.0915,0,0.0915,2.07,-0.46,2.1204952252,2.2115,0.32,2.2345317742,0.0915,0,0.0915,2.12,0.32,2.1440149253
2020-11-29 16:00:00,2.3595,-0.14,2.3636497731,0.0395,0,0.0395,2.32,-0.14,2.3242202994,2.3795,-0.14,2.3836149542,0.0395,0,0.0395,2.34,-0.14,2.3441842931
2020-11-29 16:30:00,2.644,-0.14,2.6477039109,0.004,0,0.004,2.64,-0.14,2.6437095151000003,2.674,-0.14,2.6776624134,0.004,0,0.004,2.67,-0.14,2.6736678926
2020-11-29 17:00:00,2.95,-0.23,2.9589525174,0.0,0,0.0,2.95,-0.23,2.9589525174,2.99,0.03,2.9901504979,0.0,0,0.0,2.99,0.03,2.9901504979
2020-11-29 17:30:00,3.14,-0.14,3.1431194696,0.0,0,0.0,3.14,-0.14,3.1431194696,3.17,-0.14,3.1730899767,0.0,0,0.0,3.17,-0.14,3.1730899767
2020-11-29 18:00:00,3.13,-0.14,3.133129426,0.0,0,0.0,3.13,-0.14,3.133129426,3.16,-0.14,3.1630997455,0.0,0,0.0,3.16,-0.14,3.1630997455
2020-11-29 18:30:00,2.931,-0.17,2.9359259187,0.001,0,0.001,2.93,-0.17,2.9349275971,2.961,-0.09,2.9623674654,0.001,0,0.001,2.96,-0.09,2.9613679272
2020-11-29 19:00:00,2.7305,-0.16,2.735183769,0.0005,0,0.0005,2.73,-0.16,2.7346846253,2.7605,-0.16,2.7651329534,0.0005,0,0.0005,2.76,-0.16,2.7646337913
2020-11-29 19:30:00,2.59,-0.19,2.596959761,0.0,0,0.0,2.59,-0.19,2.596959761,2.62,-0.09,2.6215453458,0.0,0,0.0,2.62,-0.09,2.6215453458
2020-11-29 20:00:00,2.41,-0.17,2.4159884106,0.0,0,0.0,2.41,-0.17,2.4159884106,2.44,-0.14,2.4440130933,0.0,0,0.0,2.44,-0.14,2.4440130933
2020-11-29 20:30:00,2.27,-0.18,2.2771253808,0.0,0,0.0,2.27,-0.18,2.2771253808,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514
2020-11-29 21:00:00,2.15,-0.27,2.1668871683,0.0,0,0.0,2.15,-0.27,2.1668871683,2.2,-0.04,2.2003636063,0.0,0,0.0,2.2,-0.04,2.2003636063
2020-11-29 21:30:00,2.09,-0.24,2.1037347742,0.0,0,0.0,2.09,-0.24,2.1037347742,2.13,-0.11,2.1328384843,0.0,0,0.0,2.13,-0.11,2.1328384843
2020-11-29 22:00:00,1.9100000000000001,-0.21,1.921509823,0.0,0,0.0,1.9100000000000001,-0.21,1.921509823,1.94,-0.14,1.9450449866000001,0.0,0,0.0,1.94,-0.14,1.9450449866000001
2020-11-29 22:30:00,1.77,-0.18,1.7791290004,0.0,0,0.0,1.77,-0.18,1.7791290004,1.79,-0.18,1.7990275151000001,0.0,0,0.0,1.79,-0.18,1.7990275151000001
2020-11-29 23:00:00,1.8,-0.16,1.8070971196999999,0.0,0,0.0,1.8,-0.16,1.8070971196999999,1.83,-0.16,1.8369812193000001,0.0,0,0.0,1.83,-0.16,1.8369812193000001
2020-11-29 23:30:00,1.75,-0.16,1.7572990639000001,0.0,0,0.0,1.75,-0.16,1.7572990639000001,1.78,-0.16,1.7871765442,0.0,0,0.0,1.78,-0.16,1.7871765442
2020-11-30 00:00:00,1.71,-0.15,1.7165663401,0.0,0,0.0,1.71,-0.15,1.7165663401,1.74,-0.15,1.7464535493,0.0,0,0.0,1.74,-0.15,1.7464535493
2020-11-30 00:30:00,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492,2.14,-0.14,2.1445745499,0.0,0,0.0,2.14,-0.14,2.1445745499
2020-11-30 01:00:00,2.18,-0.53,2.2435017272,0.0,0,0.0,2.18,-0.53,2.2435017272,2.2800000000000002,0.35000000000000003,2.3067076104,0.0,0,0.0,2.2800000000000002,0.35000000000000003,2.3067076104
2020-11-30 01:30:00,2.11,-0.5700000000000001,2.1856349192,0.0,0,0.0,2.11,-0.5700000000000001,2.1856349192,2.21,0.35000000000000003,2.2375432957,0.0,0,0.0,2.21,0.35000000000000003,2.2375432957
2020-11-30 02:00:00,2.03,-0.2,2.0398284242,0.0,0,0.0,2.03,-0.2,2.0398284242,2.07,-0.06,2.0708693827,0.0,0,0.0,2.07,-0.06,2.0708693827
2020-11-30 02:30:00,2.08,-0.14,2.0847062143,0.0,0,0.0,2.08,-0.14,2.0847062143,2.11,-0.14,2.1146394492,0.0,0,0.0,2.11,-0.14,2.1146394492
2020-11-30 03:00:00,2.01,-0.43,2.0554804791,0.0,0,0.0,2.01,-0.43,2.0554804791,2.09,0.2,2.0995475703,0.0,0,0.0,2.09,0.2,2.0995475703
2020-11-30 03:30:00,1.92,-0.17,1.9275113489,0.0,0,0.0,1.92,-0.17,1.9275113489,1.96,-0.11,1.9630843079,0.0,0,0.0,1.96,-0.11,1.9630843079
2020-11-30 04:00:00,1.97,-0.14,1.9749683542,0.0,0,0.0,1.97,-0.14,1.9749683542,2.0,-0.14,2.0048940122,0.0,0,0.0,2.0,-0.14,2.0048940122
2020-11-30 04:30:00,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-11-30 05:00:00,1.8900000000000001,-0.14,1.8951780919,0.0,0,0.0,1.8900000000000001,-0.14,1.8951780919,1.92,-0.14,1.9250974001,0.0,0,0.0,1.92,-0.14,1.9250974001
2020-11-30 05:30:00,1.9060000000000001,-0.36,1.9396999768,0.006,0,0.006,1.9,-0.36,1.9338045403000002,1.9460000000000002,0.2,1.9562504952,0.006,0,0.006,1.94,0.2,1.9502820309
2020-11-30 06:00:00,1.9665,-0.42,2.0108511258,0.0165,0,0.0165,1.9500000000000002,-0.42,1.9947180252,2.0065,0.29,2.0273485763,0.0165,0,0.0165,1.99,0.29,2.0110196419
2020-11-30 06:30:00,2.215,-0.45,2.2602488801,0.015,0,0.015,2.2,-0.45,2.2455511573,2.255,0.43,2.2956317213,0.015,0,0.015,2.24,0.43,2.2808989456
2020-11-30 07:00:00,2.4005,0.0,2.4005,0.0205,0,0.0205,2.38,0.0,2.38,2.4305,0.0,2.4305,0.0205,0,0.0205,2.41,0.0,2.41
2020-11-30 07:30:00,2.555,0.2,2.5628158342000003,0.025,0,0.025,2.5300000000000002,0.2,2.5378928267000003,2.585,0.17,2.590583911,0.025,0,0.025,2.56,0.17,2.5656383221
2020-11-30 08:00:00,2.6545,0.2,2.6620237133,0.0345,0,0.0345,2.62,0.2,2.6276224995,2.6845,0.17,2.6898773671000002,0.0345,0,0.0345,2.65,0.17,2.6554472316
2020-11-30 08:30:00,2.6805,0.2,2.6879509389000003,0.030500000000000003,0,0.030500000000000003,2.65,0.2,2.6575364532,2.7105,0.2,2.7178686962,0.030500000000000003,0,0.030500000000000003,2.68,0.2,2.6874523251999998
2020-11-30 09:00:00,2.706,0.23,2.7157569847,0.066,0,0.066,2.64,0.23,2.65,2.7359999999999998,0.21,2.7440473757,0.066,0,0.066,2.67,0.21,2.6782456945
2020-11-30 09:30:00,2.691,0.25,2.7025878339,0.14100000000000001,0,0.14100000000000001,2.55,0.25,2.5622255951,2.721,0.23,2.7307033892,0.14100000000000001,0,0.14100000000000001,2.58,0.23,2.5902316498999998
2020-11-30 10:00:00,2.708,0.25,2.719515398,0.108,0,0.108,2.6,0.25,2.6119915773,2.738,0.23,2.7476433539,0.108,0,0.108,2.63,0.23,2.6400378785000003
2020-11-30 10:30:00,2.6495,0.22,2.6586181091,0.17950000000000002,0,0.17950000000000002,2.47,0.22,2.4797782159,2.6895,0.2,2.6969260743,0.17950000000000002,0,0.17950000000000002,2.51,0.2,2.5179555199
2020-11-30 11:00:00,2.661,0.25,2.6727179051,0.121,0,0.121,2.54,0.25,2.5522734962999998,2.691,0.23,2.7008111744,0.121,0,0.121,2.5700000000000003,0.23,2.5802713036
2020-11-30 11:30:00,2.6654999999999998,0.24,2.6762829167,0.14550000000000002,0,0.14550000000000002,2.52,0.24,2.5314027732,2.6955,0.23,2.7052948545,0.14550000000000002,0,0.14550000000000002,2.55,0.23,2.5603515384
2020-11-30 12:00:00,2.6435,0.2,2.6510549315,0.1835,0,0.1835,2.46,0.2,2.4681166909,2.6734999999999998,0.2,2.6809703933,0.1835,0,0.1835,2.49,0.2,2.4980192153000003
2020-11-30 12:30:00,2.656,0.21,2.6642890234000003,0.176,0,0.176,2.48,0.21,2.4888752480000003,2.696,0.21,2.704166415,0.176,0,0.176,2.52,0.21,2.5287348615000003
2020-11-30 13:00:00,2.7039999999999997,0.21,2.7121423266,0.154,0,0.154,2.55,0.21,2.5586324472,2.7439999999999998,0.21,2.7520239825,0.154,0,0.154,2.59,0.21,2.5984995671
2020-11-30 13:30:00,2.7125,0.2,2.7198632778,0.1925,0,0.1925,2.52,0.2,2.5279240495,2.7425,0.19,2.7490737076,0.1925,0,0.1925,2.55,0.19,2.5570686342
2020-11-30 14:00:00,2.672,0.21,2.6802395414999998,0.17200000000000001,0,0.17200000000000001,2.5,0.21,2.5088044962,2.702,0.19,2.7086719993,0.17200000000000001,0,0.17200000000000001,2.5300000000000002,0.19,2.5371243564
2020-11-30 14:30:00,2.7255000000000003,0.23,2.735187425,0.1655,0,0.1655,2.56,0.23,2.5703112652,2.7555,0.2,2.7627486766000002,0.1655,0,0.1655,2.59,0.2,2.5977105304
2020-11-30 15:00:00,2.684,0.23,2.6938366691,0.164,0,0.164,2.52,0.23,2.5304742638,2.714,0.21,2.722112415,0.164,0,0.164,2.55,0.21,2.5586324472
2020-11-30 15:30:00,2.8064999999999998,0.21,2.8143457943,0.14650000000000002,0,0.14650000000000002,2.66,0.21,2.6682765974000002,2.8465,0.19,2.8528340733,0.14650000000000002,0,0.14650000000000002,2.7,0.19,2.7066769294
2020-11-30 16:00:00,2.8755,-0.29,2.8900865471,0.14550000000000002,0,0.14550000000000002,2.73,-0.29,2.7453597214,2.9255,0.53,2.9731212976,0.14550000000000002,0,0.14550000000000002,2.7800000000000002,0.53,2.8300706705
2020-11-30 16:30:00,3.0475,0.16,3.0516972736,0.1375,0,0.1375,2.91,0.16,2.9143953061000003,3.0775,0.0,3.0775,0.1375,0,0.1375,2.94,0.0,2.94
2020-11-30 17:00:00,3.212,0.23,3.2202242158,0.14200000000000002,0,0.14200000000000002,3.07,0.23,3.0786035795,3.242,0.17,3.2464540656,0.14200000000000002,0,0.14200000000000002,3.1,0.17,3.1046577911
2020-11-30 17:30:00,3.2115,-0.43,3.2401592939,0.14150000000000001,0,0.14150000000000001,3.07,-0.43,3.0999677418,3.2415,0.54,3.2861713665,0.14150000000000001,0,0.14150000000000001,3.1,0.54,3.1466807909
2020-11-30 18:00:00,3.1325,-0.47000000000000003,3.1675631406,0.17250000000000001,0,0.17250000000000001,2.96,-0.47000000000000003,2.9970819141,3.2225,0.47000000000000003,3.2565942716,0.17250000000000001,0,0.17250000000000001,3.05,0.47000000000000003,3.0860006481
2020-11-30 18:30:00,3.0085,-0.45,3.0419684827,0.20850000000000002,0,0.20850000000000002,2.8,-0.45,2.8359301825000003,3.0985,0.49,3.1370052996,0.20850000000000002,0,0.20850000000000002,2.89,0.49,2.9312454691000003
2020-11-30 19:00:00,2.8405,-0.38,2.8658053406,0.2205,0,0.2205,2.62,-0.38,2.6474138324,2.8805,0.35000000000000003,2.90168576,0.2205,0,0.2205,2.66,0.35000000000000003,2.6829275055
2020-11-30 19:30:00,2.6630000000000003,-0.47000000000000003,2.7041577247,0.203,0,0.203,2.46,-0.47000000000000003,2.5044959573,2.693,0.46,2.7320045754,0.203,0,0.203,2.49,0.46,2.5321334878
2020-11-30 20:00:00,2.5385,-0.44,2.5763505681,0.23850000000000002,0,0.23850000000000002,2.3,-0.44,2.3417087778,2.5885,0.37,2.6148101748,0.23850000000000002,0,0.23850000000000002,2.35,0.37,2.3789493479
2020-11-30 20:30:00,2.3705,-0.51,2.4247412749,0.21050000000000002,0,0.21050000000000002,2.16,-0.51,2.2193918086,2.4805,0.42,2.5158060835000002,0.21050000000000002,0,0.21050000000000002,2.27,0.42,2.3085276693
2020-11-30 21:00:00,2.2675,-0.51,2.3241463487000003,0.20750000000000002,0,0.20750000000000002,2.06,-0.51,2.1221922627,2.3575,0.42,2.3946202726,0.20750000000000002,0,0.20750000000000002,2.15,0.42,2.1906391761
2020-11-30 21:30:00,2.0905,-0.51,2.1518109234,0.21050000000000002,0,0.21050000000000002,1.88,-0.51,1.9479476379,2.2005,0.4,2.2365599142,0.21050000000000002,0,0.21050000000000002,1.99,0.4,2.0298029461
2020-11-30 22:00:00,1.972,-0.30000000000000004,1.9946889482,0.182,0,0.182,1.79,-0.30000000000000004,1.8149655644,2.012,0.19,2.0209512612,0.182,0,0.182,1.83,0.19,1.8398369493
2020-11-30 22:30:00,1.8170000000000002,-0.47000000000000003,1.8768028666,0.187,0,0.187,1.63,-0.47000000000000003,1.6964079698,1.877,0.33,1.9057882883000001,0.187,0,0.187,1.69,0.33,1.7219175358
2020-11-30 23:00:00,1.7995,-0.14,1.8049377413,0.1695,0,0.1695,1.63,-0.14,1.6360012225,1.8295,-0.14,1.8348488357,0.1695,0,0.1695,1.6600000000000001,-0.14,1.6658931538
2020-11-30 23:30:00,1.6955,-0.14,1.7012701872,0.1555,0,0.1555,1.54,-0.14,1.5463505424,1.7255,-0.14,1.7311701967,0.1555,0,0.1555,1.57,-0.14,1.5762296786999999
2020-12-01 00:00:00,1.6585,-0.25,1.677236492,0.1385,0,0.1385,1.52,-0.25,1.5404220201,1.7085,0.01,1.7085292652000001,0.1385,0,0.1385,1.57,0.01,1.5700318468
2020-12-01 00:30:00,2.1405,-0.49,2.1958689055,0.1305,0,0.1305,2.01,-0.49,2.0688644228,2.1705,0.42,2.2107623685,0.1305,0,0.1305,2.04,0.42,2.0827865949
2020-12-01 01:00:00,2.2105,-0.51,2.2685700893,0.1305,0,0.1305,2.08,-0.51,2.1416115427,2.2605,0.4,2.2956176184,0.1305,0,0.1305,2.13,0.4,2.1672332593
2020-12-01 01:30:00,2.084,-0.51,2.1454966791,0.10400000000000001,0,0.10400000000000001,1.98,-0.51,2.0446271054,2.194,0.4,2.2301650163,0.10400000000000001,0,0.10400000000000001,2.09,0.4,2.1279332696
2020-12-01 02:00:00,1.9375,-0.51,2.0034985026,0.1675,0,0.1675,1.77,-0.51,1.842009772,2.0475,0.4,2.0862061859,0.1675,0,0.1675,1.88,0.4,1.9220822043
2020-12-01 02:30:00,1.9655,-0.49,2.0256579795,0.17550000000000002,0,0.17550000000000002,1.79,-0.49,1.8558555978,2.0655,0.4,2.1038750557,0.17550000000000002,0,0.17550000000000002,1.8900000000000001,0.4,1.9318643845
2020-12-01 03:00:00,1.937,-0.49,1.9980162662,0.147,0,0.147,1.79,-0.49,1.8558555978,2.037,0.4,2.0759019726,0.147,0,0.147,1.8900000000000001,0.4,1.9318643845
2020-12-01 03:30:00,1.9115000000000002,-0.4,1.9529035434000002,0.1615,0,0.1615,1.75,-0.4,1.7951323071,1.9615,0.26,1.9786566782000001,0.1615,0,0.1615,1.8,0.26,1.8186808406
2020-12-01 04:00:00,1.9015,-0.5,1.9661389193,0.18150000000000002,0,0.18150000000000002,1.72,-0.5,1.7912007146,2.0015,0.4,2.0410786976,0.18150000000000002,0,0.18150000000000002,1.82,0.4,1.8634376834
2020-12-01 04:30:00,1.7970000000000002,-0.5,1.8652637883,0.137,0,0.137,1.6600000000000001,-0.5,1.7336666346,1.887,0.4,1.9289294959,0.137,0,0.137,1.75,0.4,1.7951323071
2020-12-01 05:00:00,1.8495,-0.14,1.8547911608,0.1095,0,0.1095,1.74,-0.14,1.7456230979,1.8795000000000002,-0.14,1.8847069401,0.1095,0,0.1095,1.77,-0.14,1.7755280905
2020-12-01 05:30:00,1.8255,-0.5,1.8927361808,0.0855,0,0.0855,1.74,-0.5,1.8104143172,1.9055,0.41000000000000003,1.9491101175,0.0855,0,0.0855,1.82,0.41000000000000003,1.8656098199
2020-12-01 06:00:00,1.9375,-0.5,2.0009763242,0.1275,0,0.1275,1.81,-0.5,1.8777912557,1.9875,0.41000000000000003,2.0293487256,0.1275,0,0.1275,1.8599999999999999,0.41000000000000003,1.9046521992
2020-12-01 06:30:00,2.189,0.0,2.189,0.159,0,0.159,2.03,0.0,2.03,2.209,0.0,2.209,0.159,0,0.159,2.05,0.0,2.05
2020-12-01 07:00:00,2.3715,-0.37,2.4001900446,0.1015,0,0.1015,2.27,-0.37,2.2999565213,2.4314999999999998,0.51,2.4844098394,0.1015,0,0.1015,2.33,0.51,2.3851624683
2020-12-01 07:30:00,2.5645,0.14,2.5683185647,0.0745,0,0.0745,2.49,0.14,2.4939326374,2.5945,0.29,2.6106570532999998,0.0745,0,0.0745,2.52,0.29,2.5366316248
2020-12-01 08:00:00,2.646,0.22,2.6551301285999998,0.046,0,0.046,2.6,0.22,2.6092910915000003,2.676,0.2,2.6834634337,0.046,0,0.046,2.63,0.2,2.6375936001999998
2020-12-01 08:30:00,2.7035,0.22,2.7124365891,0.0335,0,0.0335,2.67,0.22,2.6790483385,2.7335000000000003,0.22,2.7423388284,0.0335,0,0.0335,2.7,0.22,2.7089481353
2020-12-01 09:00:00,2.6545,0.22,2.663600993,0.0945,0,0.0945,2.56,0.22,2.5694357357,2.6845,0.2,2.6919398675,0.0945,0,0.0945,2.59,0.2,2.5977105304
2020-12-01 09:30:00,2.572,0.22,2.5813918726000002,0.17200000000000001,0,0.17200000000000001,2.4,0.22,2.4100622399000002,2.612,0.2,2.6196457776,0.17200000000000001,0,0.17200000000000001,2.44,0.2,2.4481829997
2020-12-01 10:00:00,2.589,0.22,2.5983304255,0.189,0,0.189,2.4,0.22,2.4100622399000002,2.629,0.2,2.6365964803,0.189,0,0.189,2.44,0.2,2.4481829997
2020-12-01 10:30:00,2.497,0.2,2.5049968064,0.257,0,0.257,2.24,0.2,2.2489108475,2.527,0.18,2.5334026526,0.257,0,0.257,2.27,0.18,2.2771253808
2020-12-01 11:00:00,2.5365,0.24,2.5478289287,0.3365,0,0.3365,2.2,0.24,2.213052191,2.5665,0.22,2.5759119259,0.3365,0,0.3365,2.23,0.22,2.2408257407
2020-12-01 11:30:00,2.4785,0.18,2.4850276155,0.3685,0,0.3685,2.11,0.18,2.1176638071,2.5085,0.22,2.5181287199,0.3685,0,0.3685,2.14,0.22,2.1512786895
2020-12-01 12:00:00,2.445,0.2,2.4531663213,0.395,0,0.395,2.05,0.2,2.0597329924,2.485,0.18,2.491510586,0.395,0,0.395,2.09,0.18,2.0977368758
2020-12-01 12:30:00,2.4455,0.2,2.4536646572,0.3155,0,0.3155,2.13,0.2,2.1393690659,2.4755000000000003,0.18,2.4820355054,0.3155,0,0.3155,2.16,0.18,2.1674870242
2020-12-01 13:00:00,2.44,0.2,2.4481829997,0.34,0,0.34,2.1,0.2,2.109502311,2.47,0.18,2.4765500197,0.34,0,0.34,2.13,0.18,2.1375921033
