Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 13:30:00,2.3985,0.2,2.4068241003,0.28850000000000003,0,0.28850000000000003,2.11,0.2,2.1194574778,2.4385,0.18,2.4451344033,0.28850000000000003,0,0.28850000000000003,2.15,0.18,2.1575217264
2020-12-01 14:00:00,2.46,0.22,2.469817807,0.21,0,0.21,2.25,0.22,2.2607299706,2.49,0.21,2.4988397308,0.21,0,0.21,2.2800000000000002,0.21,2.2896506284
2020-12-01 14:30:00,2.5015,0.18,2.507967753,0.0915,0,0.0915,2.41,0.18,2.4167126432,2.5415,0.25,2.5537662873,0.0915,0,0.0915,2.45,0.25,2.4627220712
2020-12-01 15:00:00,2.5300000000000002,0.21,2.538700455,0.06,0,0.06,2.47,0.21,2.4789110512,2.56,0.18,2.5663203230000002,0.06,0,0.06,2.5,0.18,2.5064716236
2020-12-01 15:30:00,2.6365,0.18,2.6426373663,0.026500000000000003,0,0.026500000000000003,2.61,0.18,2.6161995337,2.6665,0.15,2.6707156812,0.026500000000000003,0,0.026500000000000003,2.64,0.15,2.6442579299
2020-12-01 16:00:00,2.758,0.18,2.76386758,0.008,0,0.008,2.75,0.18,2.755884613,2.778,0.17,2.7831967232,0.008,0,0.008,2.77,0.17,2.7752117036
2020-12-01 16:30:00,2.9335,0.22,2.9417379642,0.0035,0,0.0035,2.93,0.22,2.9382477772,2.9635,0.17,2.9683719865000002,0.0035,0,0.0035,2.96,0.17,2.9648777378
2020-12-01 17:00:00,3.1065,0.0,3.1065,0.0165,0,0.0165,3.09,0.0,3.09,3.1265,0.0,3.1265,0.0165,0,0.0165,3.11,0.0,3.11
2020-12-01 17:30:00,3.175,0.0,3.175,0.005,0,0.005,3.17,0.0,3.17,3.195,0.0,3.195,0.005,0,0.005,3.19,0.0,3.19
2020-12-01 18:00:00,3.129,0.0,3.129,0.009000000000000001,0,0.009000000000000001,3.12,0.0,3.12,3.149,0.0,3.149,0.009000000000000001,0,0.009000000000000001,3.14,0.0,3.14
2020-12-01 18:30:00,3.0085,-0.14,3.0117556757,0.0085,0,0.0085,3.0,-0.14,3.0032648901,3.0285,-0.14,3.0317341984,0.0085,0,0.0085,3.02,-0.14,3.0232432916
2020-12-01 19:00:00,2.867,-0.14,2.8704161719,0.007,0,0.007,2.86,-0.14,2.8634245232,2.8970000000000002,-0.14,2.9003808371,0.007,0,0.007,2.89,-0.14,2.8933890164
2020-12-01 19:30:00,2.7075,-0.14,2.711117159,0.0175,0,0.0175,2.69,-0.14,2.693640659,2.7375,-0.14,2.741077571,0.0175,0,0.0175,2.7199999999999998,-0.14,2.7236005581000002
2020-12-01 20:00:00,2.6085000000000003,-0.17,2.6140337125,0.018500000000000003,0,0.018500000000000003,2.59,-0.17,2.5955731544000002,2.6485000000000003,-0.09,2.6500287263,0.018500000000000003,0,0.018500000000000003,2.63,-0.09,2.6315394734
2020-12-01 20:30:00,2.401,-0.14,2.4050781692,0.031,0,0.031,2.37,-0.14,2.3741314201,2.431,-0.14,2.4350279259,0.031,0,0.031,2.4,-0.14,2.4040798656
2020-12-01 21:00:00,2.2445,-0.51,2.3017124603,0.0345,0,0.0345,2.21,-0.51,2.2680828909,2.3445,0.34,2.3690251687,0.0345,0,0.0345,2.31,0.34,2.3348875776
2020-12-01 21:30:00,2.1635,-0.35000000000000003,2.1916277626,0.0235,0,0.0235,2.14,-0.35000000000000003,2.1684326137,2.2335,0.16,2.239223582,0.0235,0,0.0235,2.21,0.16,2.2157842855
2020-12-01 22:00:00,2.0105,-0.25,2.0259837734,0.030500000000000003,0,0.030500000000000003,1.98,-0.25,1.9957204213000002,2.0605,0.03,2.060718382,0.030500000000000003,0,0.030500000000000003,2.03,0.03,2.0302216628
2020-12-01 22:30:00,1.8835000000000002,-0.22,1.8963048937,0.0335,0,0.0335,1.85,-0.22,1.8630351580000002,1.9135,-0.02,1.9136045177,0.0335,0,0.0335,1.88,-0.02,1.88010638
2020-12-01 23:00:00,1.7745000000000002,-0.53,1.8519584904,0.0345,0,0.0345,1.74,-0.53,1.8189282559,1.8845,0.39,1.9244324488000002,0.0345,0,0.0345,1.85,0.39,1.89066126
2020-12-01 23:30:00,1.7205,-0.51,1.7944972137000001,0.0505,0,0.0505,1.67,-0.51,1.746138597,1.8105,0.33,1.8403288429,0.0505,0,0.0505,1.76,0.33,1.7906702656
2020-12-02 00:00:00,1.702,-0.23,1.7174702326,0.032,0,0.032,1.67,-0.23,1.6857639218,1.732,-0.01,1.7320288681,0.032,0,0.032,1.7000000000000002,-0.01,1.7000294115
2020-12-02 00:30:00,2.079,-0.5,2.1382799162,0.019,0,0.019,2.06,-0.5,2.1198113124,2.179,0.42,2.2191081542,0.019,0,0.019,2.16,0.42,2.2004544985
2020-12-02 01:00:00,2.1645,-0.51,2.2237716272,0.0145,0,0.0145,2.15,-0.51,2.2096606074,2.2645,0.4,2.2995565333,0.0145,0,0.0145,2.25,0.4,2.2852789764
2020-12-02 01:30:00,2.078,-0.51,2.1396691333,0.008,0,0.008,2.07,-0.51,2.1319005605,2.188,0.4,2.2242625744,0.008,0,0.008,2.18,0.4,2.2163934669
2020-12-02 02:00:00,1.97,-0.53,2.040049019,0.0,0,0.0,1.97,-0.53,2.040049019,2.07,0.4,2.1082931485,0.0,0,0.0,2.07,0.4,2.1082931485
2020-12-02 02:30:00,1.99,-0.53,2.0593688353,0.0,0,0.0,1.99,-0.53,2.0593688353,2.07,0.4,2.1082931485,0.0,0,0.0,2.07,0.4,2.1082931485
2020-12-02 03:00:00,1.9835,-0.46,2.0361415103,0.0035,0,0.0035,1.98,-0.46,2.0327321516,2.0135,0.37,2.0472132888,0.0035,0,0.0035,2.01,0.37,2.0437710244
2020-12-02 03:30:00,1.8479999999999999,-0.5,1.914446134,0.018000000000000002,0,0.018000000000000002,1.83,-0.5,1.8970766985,1.948,0.39,1.9866564877,0.018000000000000002,0,0.018000000000000002,1.9300000000000002,0.39,1.9690099035
2020-12-02 04:00:00,1.8575,-0.5,1.9236180104,0.0275,0,0.0275,1.83,-0.5,1.8970766985,1.9675,0.4,2.0077490506,0.0275,0,0.0275,1.94,0.4,1.980807916
2020-12-02 04:30:00,1.788,-0.5,1.8565947323,0.038,0,0.038,1.75,-0.5,1.8200274723,1.8980000000000001,0.4,1.9396917281000001,0.038,0,0.038,1.8599999999999999,0.4,1.9025246385
2020-12-02 05:00:00,1.763,-0.52,1.8380884092,0.073,0,0.073,1.69,-0.52,1.7681911661,1.873,0.39,1.9131724961,0.073,0,0.073,1.8,0.39,1.8417654574000002
2020-12-02 05:30:00,1.8315000000000001,-0.49,1.8959146210000002,0.0915,0,0.0915,1.74,-0.49,1.8076780687,1.8915000000000002,0.35000000000000003,1.9236091729,0.0915,0,0.0915,1.8,0.35000000000000003,1.8337120821
2020-12-02 06:00:00,1.947,-0.14,1.9520268953,0.117,0,0.117,1.83,-0.14,1.8353473786,1.9769999999999999,-0.14,1.9819508067,0.117,0,0.117,1.8599999999999999,-0.14,1.8652613758
2020-12-02 06:30:00,2.166,-0.1,2.1683071738,0.066,0,0.066,2.1,-0.1,2.1023796042,2.206,0.4,2.2419714539,0.066,0,0.066,2.14,0.4,2.1770622407
2020-12-02 07:00:00,2.3925,0.18,2.3992616052,0.07250000000000001,0,0.07250000000000001,2.32,0.18,2.3269722817,2.4225,0.16,2.4277780479,0.07250000000000001,0,0.07250000000000001,2.35,0.16,2.3554405108
2020-12-02 07:30:00,2.591,0.08,2.5922347502000003,0.021,0,0.021,2.5700000000000003,0.08,2.5712448347,2.621,0.37,2.6469871552,0.021,0,0.021,2.6,0.37,2.6261949661
2020-12-02 08:00:00,2.7375,0.22,2.7463259548,0.0675,0,0.0675,2.67,0.22,2.6790483385,2.7775,0.21,2.7854274807,0.0675,0,0.0675,2.71,0.21,2.7181243533
2020-12-02 08:30:00,2.7275,0.22,2.7363582094,0.0975,0,0.0975,2.63,0.22,2.6391854804,2.7575000000000003,0.21,2.7654848128,0.0975,0,0.0975,2.66,0.21,2.6682765974000002
2020-12-02 09:00:00,2.7395,0.23,2.7491380922,0.0795,0,0.0795,2.66,0.23,2.6699250925999998,2.7695,0.22,2.778224298,0.0795,0,0.0795,2.69,0.22,2.6989812893
2020-12-02 09:30:00,2.777,0.23,2.7865083886,0.047,0,0.047,2.73,0.23,2.7396715132000002,2.807,0.23,2.8164071084,0.047,0,0.047,2.76,0.23,2.7695667531
2020-12-02 10:00:00,2.774,0.23,2.7835186365,0.064,0,0.064,2.71,0.23,2.7197426349000002,2.8040000000000003,0.2,2.8111236188,0.064,0,0.064,2.74,0.2,2.7472895734
2020-12-02 10:30:00,2.7025,0.23,2.7122695755,0.1125,0,0.1125,2.59,0.23,2.6001923006,2.7325,0.22,2.7413420527,0.1125,0,0.1125,2.62,0.22,2.6292204168
2020-12-02 11:00:00,2.6945,0.23,2.7042984765,0.17450000000000002,0,0.17450000000000002,2.52,0.23,2.5304742638,2.7245,0.22,2.7333679317,0.17450000000000002,0,0.17450000000000002,2.55,0.22,2.5594726019
2020-12-02 11:30:00,2.527,0.22,2.5365584953,0.297,0,0.297,2.23,0.22,2.2408257407,2.557,0.2,2.5648097395000002,0.297,0,0.297,2.26,0.2,2.2688322988
2020-12-02 12:00:00,2.6485000000000003,0.22,2.65762154,0.2585,0,0.2585,2.39,0.22,2.4001041644,2.6785,0.2,2.685956487,0.2585,0,0.2585,2.42,0.2,2.4282503989
2020-12-02 12:30:00,2.685,0.22,2.6939979584,0.34500000000000003,0,0.34500000000000003,2.34,0.22,2.3503191273,2.715,0.2,2.722356516,0.34500000000000003,0,0.34500000000000003,2.37,0.2,2.3784238478
2020-12-02 13:00:00,2.708,0.25,2.719515398,0.358,0,0.358,2.35,0.25,2.3632604596,2.7279999999999998,0.23,2.7376785786999998,0.358,0,0.358,2.37,0.23,2.3811341835
2020-12-02 13:30:00,2.6189999999999998,0.26,2.6318740471,0.419,0,0.419,2.2,0.26,2.215310362,2.649,0.24,2.6598498078,0.419,0,0.419,2.23,0.24,2.2428776159
2020-12-02 14:00:00,2.5575,0.23,2.5678213040999998,0.3075,0,0.3075,2.25,0.23,2.2617250053999998,2.5875,0.21,2.5960077523000002,0.3075,0,0.3075,2.2800000000000002,0.21,2.2896506284
2020-12-02 14:30:00,2.5905,-0.22,2.5998250422,0.21050000000000002,0,0.21050000000000002,2.38,-0.22,2.390146439,2.6905,0.56,2.7481612489,0.21050000000000002,0,0.21050000000000002,2.48,0.56,2.5424397731
2020-12-02 15:00:00,2.572,-0.32,2.5918302414000003,0.17200000000000001,0,0.17200000000000001,2.4,-0.32,2.4212393521,2.682,0.61,2.7504952281,0.17200000000000001,0,0.17200000000000001,2.51,0.61,2.5830602006
2020-12-02 15:30:00,2.702,0.15,2.7061603796,0.182,0,0.182,2.52,0.15,2.5244603384,2.742,0.29,2.7572928753,0.182,0,0.182,2.56,0.29,2.5763734201
2020-12-02 16:00:00,2.827,0.22,2.8355473898,0.20700000000000002,0,0.20700000000000002,2.62,0.22,2.6292204168,2.857,0.19,2.8633108459,0.20700000000000002,0,0.20700000000000002,2.65,0.19,2.6568025896
2020-12-02 16:30:00,3.016,0.19,3.0219788219,0.23600000000000002,0,0.23600000000000002,2.7800000000000002,0.19,2.7864852413000003,3.046,0.17,3.050740238,0.23600000000000002,0,0.23600000000000002,2.81,0.17,2.8151376520999998
2020-12-02 17:00:00,3.145,0.19,3.1507340415,0.165,0,0.165,2.98,0.19,2.9860509038,3.175,0.0,3.175,0.165,0,0.165,3.01,0.0,3.01
2020-12-02 17:30:00,3.185,-0.02,3.1850627937000002,0.105,0,0.105,3.08,-0.02,3.0800649344,3.215,0.48,3.2506345534,0.105,0,0.105,3.11,0.48,3.1468237955
2020-12-02 18:00:00,3.152,0.0,3.152,0.17200000000000001,0,0.17200000000000001,2.98,0.0,2.98,3.182,0.0,3.182,0.17200000000000001,0,0.17200000000000001,3.01,0.0,3.01
2020-12-02 18:30:00,3.1,0.0,3.1,0.12,0,0.12,2.98,0.0,2.98,3.13,0.0,3.13,0.12,0,0.12,3.01,0.0,3.01
2020-12-02 19:00:00,2.891,-0.48,2.9305769057,0.081,0,0.081,2.81,-0.48,2.850701668,3.001,0.45,3.0345512024,0.081,0,0.081,2.92,0.45,2.9544711879000003
2020-12-02 19:30:00,2.8045,-0.48,2.8452803465,0.0745,0,0.0745,2.73,-0.48,2.7718766206,2.9045,0.46,2.9407006393,0.0745,0,0.0745,2.83,0.46,2.8671414336
2020-12-02 20:00:00,2.6835,-0.14,2.6871494655,0.0835,0,0.0835,2.6,-0.14,2.6037665026,2.7135,-0.14,2.7171091714999998,0.0835,0,0.0835,2.63,-0.14,2.6337235998
2020-12-02 20:30:00,2.4685,-0.5,2.5186290418,0.0985,0,0.0985,2.37,-0.5,2.42216845,2.5585,0.43,2.5943828264,0.0985,0,0.0985,2.46,0.43,2.4972985404
2020-12-02 21:00:00,2.3245,-0.54,2.3863990132,0.0845,0,0.0845,2.24,-0.54,2.3041701326,2.4345,0.39,2.4655405594,0.0845,0,0.0845,2.35,0.39,2.3821418933
2020-12-02 21:30:00,2.1685,-0.26,2.1840311925,0.0785,0,0.0785,2.09,-0.26,2.1061101586,2.2185,0.02,2.2185901492,0.0785,0,0.0785,2.14,0.02,2.1400934558999998
2020-12-02 22:00:00,2.0435,-0.14,2.0482900796,0.07350000000000001,0,0.07350000000000001,1.97,-0.14,1.9749683542,2.0735,-0.14,2.0782209339,0.07350000000000001,0,0.07350000000000001,2.0,-0.14,2.0048940122
2020-12-02 22:30:00,1.9215,-0.16,1.9281499552999999,0.1115,0,0.1115,1.81,-0.16,1.8170580618,1.9515,-0.11,1.9545977208,0.1115,0,0.1115,1.8399999999999999,-0.11,1.8432851109000001
2020-12-02 23:00:00,1.818,-0.53,1.8936800152000002,0.098,0,0.098,1.72,-0.53,1.7998055451,1.928,0.39,1.9670495672000001,0.098,0,0.098,1.83,0.39,1.8710959355
2020-12-02 23:30:00,1.7135,-0.55,1.7996061375,0.053500000000000006,0,0.053500000000000006,1.6600000000000001,-0.55,1.7487424053,1.8135,0.36,1.8488867596,0.053500000000000006,0,0.053500000000000006,1.76,0.36,1.7964409258
2020-12-03 00:00:00,1.671,-0.54,1.756086843,0.061,0,0.061,1.6099999999999999,-0.54,1.6981460479,1.771,0.36,1.8072191345,0.061,0,0.061,1.71,0.36,1.7474839055
2020-12-03 00:30:00,2.152,-0.49,2.2070804245,0.14200000000000002,0,0.14200000000000002,2.01,-0.49,2.0688644228,2.182,0.4,2.218360656,0.14200000000000002,0,0.14200000000000002,2.04,0.4,2.0788458336
2020-12-03 01:00:00,2.2585,0.0,2.2585,0.11850000000000001,0,0.11850000000000001,2.14,0.0,2.14,2.2885,-0.14,2.2927782819,0.11850000000000001,0,0.11850000000000001,2.17,-0.14,2.1745114394
2020-12-03 01:30:00,2.19,-0.14,2.1944703233,0.18,0,0.18,2.01,-0.14,2.0148697228,2.21,-0.14,2.2144299492,0.18,0,0.18,2.03,-0.14,2.0348218595
2020-12-03 02:00:00,2.085,0.0,2.085,0.135,0,0.135,1.9500000000000002,0.0,1.9500000000000002,2.115,0.0,2.115,0.135,0,0.135,1.98,0.0,1.98
2020-12-03 02:30:00,2.1055,0.0,2.1055,0.1155,0,0.1155,1.99,0.0,1.99,2.1355,0.0,2.1355,0.1155,0,0.1155,2.02,0.0,2.02
2020-12-03 03:00:00,2.0485,-0.5,2.108637534,0.14850000000000002,0,0.14850000000000002,1.9,-0.5,1.9646882704,2.1085,0.42,2.1499237777,0.14850000000000002,0,0.14850000000000002,1.96,0.42,2.0044949489
2020-12-03 03:30:00,1.915,-0.51,1.9817479658,0.165,0,0.165,1.75,-0.51,1.8228000439,2.025,0.4,2.0641281452,0.165,0,0.165,1.8599999999999999,0.4,1.9025246385
2020-12-03 04:00:00,1.972,-0.49,2.0319655509,0.14200000000000002,0,0.14200000000000002,1.83,-0.49,1.8944656239,2.002,0.32,2.0274131301,0.14200000000000002,0,0.14200000000000002,1.8599999999999999,0.32,1.8873261508999999
2020-12-03 04:30:00,1.869,-0.15,1.8750095999999998,0.059000000000000004,0,0.059000000000000004,1.81,-0.15,1.8162048343000001,1.899,-0.11,1.9021832194,0.059000000000000004,0,0.059000000000000004,1.8399999999999999,-0.11,1.8432851109000001
2020-12-03 05:00:00,1.8535,0.0,1.8535,0.10350000000000001,0,0.10350000000000001,1.75,0.0,1.75,1.8835000000000002,0.0,1.8835000000000002,0.10350000000000001,0,0.10350000000000001,1.78,0.0,1.78
2020-12-03 05:30:00,1.835,-0.49,1.8992959221999999,0.095,0,0.095,1.74,-0.49,1.8076780687,1.925,0.42,1.9702855123,0.095,0,0.095,1.83,0.42,1.8775782274
2020-12-03 06:00:00,1.9304999999999999,-0.48,1.9892788266,0.0505,0,0.0505,1.88,-0.48,1.9403092537000002,2.0305,0.43,2.0755313175,0.0505,0,0.0505,1.98,0.43,2.0261539922
2020-12-03 06:30:00,2.213,-0.44,2.2563175752,0.053,0,0.053,2.16,-0.44,2.2043593174,2.243,0.43,2.2838452224,0.053,0,0.053,2.19,0.43,2.2318154046
2020-12-03 07:00:00,2.438,0.19,2.445392402,0.048,0,0.048,2.39,0.19,2.3975404063,2.468,0.18,2.4745553136,0.048,0,0.048,2.42,0.18,2.4266849816000002
2020-12-03 07:30:00,2.6435,0.19,2.6503192732,0.0935,0,0.0935,2.55,0.19,2.5570686342,2.6734999999999998,0.2,2.6809703933,0.0935,0,0.0935,2.58,0.2,2.587740327
2020-12-03 08:00:00,2.7685,0.15,2.7725605945,0.11850000000000001,0,0.11850000000000001,2.65,0.15,2.654241888,2.8085,0.29,2.8234327068000002,0.11850000000000001,0,0.11850000000000001,2.69,0.29,2.7055868125
2020-12-03 08:30:00,2.8335,0.23,2.8428194192,0.10350000000000001,0,0.10350000000000001,2.73,0.23,2.7396715132000002,2.8635,0.2,2.8704759623,0.10350000000000001,0,0.10350000000000001,2.76,0.2,2.7672368890000003
2020-12-03 09:00:00,2.7765,0.21,2.7844303277,0.0665,0,0.0665,2.71,0.21,2.7181243533,2.8265000000000002,0.27,2.8393665227,0.0665,0,0.0665,2.76,0.27,2.7731750756
2020-12-03 09:30:00,2.8705,-0.30000000000000004,2.8861341358,0.0805,0,0.0805,2.79,-0.30000000000000004,2.8060826788,3.0005,0.65,3.070097759,0.0805,0,0.0805,2.92,0.65,2.9914712100000003
2020-12-03 10:00:00,2.88,-0.26,2.8917122955,0.09,0,0.09,2.79,-0.26,2.8020885068,3.0,0.62,3.0633968075,0.09,0,0.09,2.91,0.62,2.9753151094
2020-12-03 10:30:00,2.8335,0.24,2.8436459432000003,0.12350000000000001,0,0.12350000000000001,2.71,0.24,2.7206065500000003,2.8635,0.21,2.8711900407,0.12350000000000001,0,0.12350000000000001,2.74,0.21,2.7480356621
2020-12-03 11:00:00,2.944,0.28,2.9572852416,0.134,0,0.134,2.81,0.28,2.8239157211,2.974,0.26,2.9853435313,0.134,0,0.134,2.84,0.26,2.8518765752
2020-12-03 11:30:00,2.8775,0.27,2.8901394863,0.1675,0,0.1675,2.71,0.27,2.7234169714,2.9075,0.24,2.9173886011,0.1675,0,0.1675,2.74,0.24,2.7504908652999998
2020-12-03 12:00:00,2.8675,0.27,2.8801833709,0.1575,0,0.1575,2.71,0.27,2.7234169714,2.8975,0.23,2.9066142245,0.1575,0,0.1575,2.74,0.23,2.7496363396
2020-12-03 12:30:00,2.8935,0.26,2.9051578701,0.1835,0,0.1835,2.71,0.26,2.7224437552,2.9235,0.23,2.9325334184000003,0.1835,0,0.1835,2.74,0.23,2.7496363396
2020-12-03 13:00:00,2.8890000000000002,0.25,2.899796717,0.199,0,0.199,2.69,0.25,2.7015921232,2.919,0.22,2.9272787705,0.199,0,0.199,2.7199999999999998,0.22,2.7288825552000002
2020-12-03 13:30:00,2.805,0.23,2.8144137933,0.165,0,0.165,2.64,0.23,2.65,2.835,0.22,2.8435233426,0.165,0,0.165,2.67,0.22,2.6790483385
2020-12-03 14:00:00,2.776,0.28,2.7900853034,0.246,0,0.246,2.5300000000000002,0.28,2.5454469156,2.806,0.26,2.8180198722,0.246,0,0.246,2.56,0.26,2.5731692521
2020-12-03 14:30:00,2.7965,0.28,2.8104825653,0.17650000000000002,0,0.17650000000000002,2.62,0.28,2.6349193536,2.8165,0.26,2.8284752518,0.17650000000000002,0,0.17650000000000002,2.64,0.26,2.652772135
2020-12-03 15:00:00,2.7305,0.25,2.7419209050999998,0.09050000000000001,0,0.09050000000000001,2.64,0.25,2.6518107021,2.7605,0.22,2.7692526519,0.09050000000000001,0,0.09050000000000001,2.67,0.22,2.6790483385
2020-12-03 15:30:00,2.8725,0.23,2.8816932956,0.0425,0,0.0425,2.83,0.23,2.8393309071,2.9025,0.2,2.9093824517,0.0425,0,0.0425,2.86,0.2,2.8669844785
2020-12-03 16:00:00,2.96,0.0,2.96,0.02,0,0.02,2.94,0.0,2.94,2.98,0.0,2.98,0.02,0,0.02,2.96,0.0,2.96
2020-12-03 16:30:00,3.141,0.0,3.141,0.081,0,0.081,3.06,0.0,3.06,3.171,0.0,3.171,0.081,0,0.081,3.09,0.0,3.09
2020-12-03 17:00:00,3.298,0.13,3.3005611644,0.158,0,0.158,3.14,0.13,3.1426899306,3.328,0.0,3.328,0.158,0,0.158,3.17,0.0,3.17
2020-12-03 17:30:00,3.354,-0.39,3.3765982882,0.154,0,0.154,3.2,-0.39,3.2236780235999998,3.424,0.5700000000000001,3.4711202803,0.154,0,0.154,3.27,0.5700000000000001,3.3193071566
2020-12-03 18:00:00,3.3205,-0.44,3.3495253768,0.12050000000000001,0,0.12050000000000001,3.2,-0.44,3.2301083573,3.3405,0.52,3.3807307272,0.12050000000000001,0,0.12050000000000001,3.22,0.52,3.2617173391
2020-12-03 18:30:00,3.176,0.0,3.176,0.126,0,0.126,3.05,0.0,3.05,3.206,0.0,3.206,0.126,0,0.126,3.08,0.0,3.08
2020-12-03 19:00:00,3.09,0.0,3.09,0.17,0,0.17,2.92,0.0,2.92,3.12,0.0,3.12,0.17,0,0.17,2.95,0.0,2.95
2020-12-03 19:30:00,2.987,0.0,2.987,0.23700000000000002,0,0.23700000000000002,2.75,0.0,2.75,3.017,0.0,3.017,0.23700000000000002,0,0.23700000000000002,2.7800000000000002,0.0,2.7800000000000002
2020-12-03 20:00:00,2.8465,-0.14,2.849940745,0.2565,0,0.2565,2.59,-0.14,2.5937810239,2.8665000000000003,-0.14,2.8699167671,0.2565,0,0.2565,2.61,-0.14,2.6137520923
2020-12-03 20:30:00,2.5955,-0.14,2.5992730234,0.2255,0,0.2255,2.37,-0.14,2.3741314201,2.6255,-0.14,2.6292299728,0.2255,0,0.2255,2.4,-0.14,2.4040798656
2020-12-03 21:00:00,2.434,-0.14,2.4380229695,0.164,0,0.164,2.27,-0.14,2.2743130831,2.454,-0.14,2.4579902359,0.164,0,0.164,2.29,-0.14,2.2942754848
2020-12-03 21:30:00,2.287,-0.14,2.2912810827,0.167,0,0.167,2.12,-0.14,2.1246176127,2.317,-0.14,2.3212257538,0.167,0,0.167,2.15,-0.14,2.154553318
2020-12-03 22:00:00,2.1495,-0.15,2.154727419,0.1695,0,0.1695,1.98,-0.15,1.9856736892,2.1795,-0.12,2.1828010102,0.1695,0,0.1695,2.01,-0.12,2.0135789033
2020-12-03 22:30:00,2.026,-0.15,2.0315452247,0.166,0,0.166,1.8599999999999999,-0.15,1.8660385848,2.056,-0.12,2.0594989682,0.166,0,0.166,1.8900000000000001,-0.12,1.8938056923
2020-12-03 23:00:00,1.9855,-0.14,1.9904296647000002,0.2655,0,0.2655,1.72,-0.14,1.7256882685,2.0155,-0.14,2.0203564661,0.2655,0,0.2655,1.75,-0.14,1.7555910686
2020-12-03 23:30:00,1.9100000000000001,-0.15,1.9158809984,0.26,0,0.26,1.65,-0.15,1.6568041526,1.94,-0.12,1.943707797,0.26,0,0.26,1.6800000000000002,-0.12,1.6842802617000001
2020-12-04 00:00:00,1.8815,-0.14,1.8867014205000001,0.2715,0,0.2715,1.6099999999999999,-0.14,1.6160754932999999,1.9115000000000002,-0.14,1.9166200067,0.2715,0,0.2715,1.6400000000000001,-0.14,1.6459647627
2020-12-04 00:30:00,2.2995,-0.46,2.345058688,0.2595,0,0.2595,2.04,-0.46,2.0912197398,2.3295,0.45,2.372566174,0.2595,0,0.2595,2.07,0.45,2.1183484133
2020-12-04 01:00:00,2.3935,-0.14,2.3975909263,0.2635,0,0.2635,2.13,-0.14,2.1345959805,2.4235,-0.14,2.4275403704,0.2635,0,0.2635,2.16,-0.14,2.164532282
2020-12-04 01:30:00,2.33,-0.14,2.3342022192,0.27,0,0.27,2.06,-0.14,2.0647518011,2.36,0.0,2.36,0.27,0,0.27,2.09,0.0,2.09
2020-12-04 02:00:00,2.222,-0.14,2.2264060726,0.262,0,0.262,1.96,-0.14,1.9649936387,2.252,-0.14,2.256347491,0.262,0,0.262,1.99,-0.14,1.9949185447
2020-12-04 02:30:00,2.2455,-0.14,2.2498600512,0.2655,0,0.2655,1.98,-0.14,1.9849433241,2.2755,0.0,2.2755,0.2655,0,0.2655,2.01,0.0,2.01
2020-12-04 03:00:00,2.1885,-0.51,2.2471386806,0.2685,0,0.2685,1.92,-0.51,1.9865799757,2.2585,0.41000000000000003,2.295413307,0.2685,0,0.2685,1.99,0.41000000000000003,2.031797234
2020-12-04 03:30:00,2.076,-0.37,2.1087143002,0.186,0,0.186,1.8900000000000001,-0.37,1.9258764239000001,2.136,0.21,2.1462982085,0.186,0,0.186,1.9500000000000002,0.21,1.9612750954
2020-12-04 04:00:00,2.1065,0.0,2.1065,0.2265,0,0.2265,1.88,0.0,1.88,2.1365,0.0,2.1365,0.2265,0,0.2265,1.9100000000000001,0.0,1.9100000000000001
2020-12-04 04:30:00,2.084,-0.14,2.0886972016,0.184,0,0.184,1.9,-0.14,1.9051509127,2.114,-0.14,2.1186306899,0.184,0,0.184,1.9300000000000002,-0.14,1.9350710581000001
2020-12-04 05:00:00,2.0005,-0.5,2.0620378876,0.1905,0,0.1905,1.81,-0.5,1.8777912557,2.0905,0.41000000000000003,2.1303263248,0.1905,0,0.1905,1.9,0.41000000000000003,1.9437335208
2020-12-04 05:30:00,2.015,-0.48,2.0713823886,0.17500000000000002,0,0.17500000000000002,1.8399999999999999,-0.48,1.9015782918,2.075,0.43,2.1190858878,0.17500000000000002,0,0.17500000000000002,1.9,0.43,1.9480503074
2020-12-04 06:00:00,2.091,-0.34,2.1184619421,0.151,0,0.151,1.94,-0.34,1.9695684807,2.121,0.16,2.127026328,0.151,0,0.151,1.97,0.16,1.9764867821
2020-12-04 06:30:00,2.32,-0.27,2.3356583654,0.14,0,0.14,2.18,-0.27,2.1966565503,2.38,0.51,2.4340295808,0.14,0,0.14,2.24,0.51,2.2973245308
2020-12-04 07:00:00,2.601,-0.32,2.6206108067000002,0.271,0,0.271,2.33,-0.32,2.3518715951,2.691,0.53,2.7426959365,0.271,0,0.271,2.42,0.53,2.4773574631
2020-12-04 07:30:00,2.7965,-0.03,2.7966609108,0.2565,0,0.2565,2.54,-0.03,2.5401771591999998,2.8565,0.36,2.8790957348,0.2565,0,0.2565,2.6,0.36,2.6248047546
2020-12-04 08:00:00,2.984,-0.33,3.002191866,0.194,0,0.194,2.79,-0.33,2.8094483444,3.094,0.61,3.153559259,0.194,0,0.194,2.9,0.61,2.9634608147
2020-12-04 08:30:00,2.9765,-0.35000000000000003,2.9970072155,0.24650000000000002,0,0.24650000000000002,2.73,-0.35000000000000003,2.7523444552000003,3.0965,0.59,3.1522075201,0.24650000000000002,0,0.24650000000000002,2.85,0.59,2.9104295216000002
2020-12-04 09:00:00,2.9305,-0.34,2.9501576653,0.2205,0,0.2205,2.71,-0.34,2.7312451373,3.0505,0.61,3.1108921952,0.2205,0,0.2205,2.83,0.61,2.8949956822000003
2020-12-04 09:30:00,2.9955,-0.21,3.0028520193,0.1255,0,0.1255,2.87,-0.21,2.8776726708,3.0955,0.52,3.1388724488,0.1255,0,0.1255,2.9699999999999998,0.52,3.01517827
2020-12-04 10:00:00,3.0145,0.26,3.0256916978,0.2645,0,0.2645,2.75,0.26,2.7622635645,3.0445,0.24,3.0539450306,0.2645,0,0.2645,2.7800000000000002,0.24,2.7903404810000003
2020-12-04 10:30:00,2.959,0.26,2.9704008147,0.259,0,0.259,2.7,0.26,2.7124896313,2.989,0.24,2.9986198492,0.259,0,0.259,2.73,0.24,2.740529146
2020-12-04 11:00:00,2.9345,0.28,2.9478280564,0.29450000000000004,0,0.29450000000000004,2.64,0.28,2.6548069610000002,2.9645,0.26,2.9758797439,0.29450000000000004,0,0.29450000000000004,2.67,0.26,2.6826293072
2020-12-04 11:30:00,2.831,0.08,2.8321301171,0.251,0,0.251,2.58,0.08,2.5812400121,2.891,0.38,2.9158671095,0.251,0,0.251,2.64,0.38,2.6672082783
2020-12-04 12:00:00,2.6950000000000003,0.23,2.7047966652,0.115,0,0.115,2.58,0.23,2.5902316498999998,2.735,0.21,2.7430503094,0.115,0,0.115,2.62,0.21,2.6284025567000002
2020-12-04 12:30:00,2.7665,-0.08,2.7676564545,0.2265,0,0.2265,2.54,-0.08,2.5412595302,2.8465,0.42,2.8773185868,0.2265,0,0.2265,2.62,0.42,2.6534505836999998
2020-12-04 13:00:00,2.557,-0.38,2.5850820103,0.267,0,0.267,2.29,-0.38,2.3213142829,2.667,0.53,2.7191522576000002,0.267,0,0.267,2.4,0.53,2.4578242411
2020-12-04 13:30:00,2.5404999999999998,-0.38,2.5687623966,0.4405,0,0.4405,2.1,-0.38,2.1341040275,2.6505,0.53,2.7029706343,0.4405,0,0.4405,2.21,0.53,2.2726636355
2020-12-04 14:00:00,2.5380000000000003,-0.38,2.5662899291,0.488,0,0.488,2.05,-0.38,2.0849220609,2.628,0.51,2.6770289502,0.488,0,0.488,2.14,0.51,2.1999318171
2020-12-04 14:30:00,2.621,0.19,2.6278776608000003,0.381,0,0.381,2.24,0.19,2.2480435939,2.651,0.17,2.6564451811,0.381,0,0.381,2.27,0.17,2.2763567383
2020-12-04 15:00:00,2.569,-0.33,2.5901082989,0.379,0,0.379,2.19,-0.33,2.214723459,2.629,0.52,2.6799330216,0.379,0,0.379,2.25,0.52,2.3093072554000003
2020-12-04 15:30:00,2.7145,-0.42,2.7468000018,0.3245,0,0.3245,2.39,-0.42,2.4266231681,2.7745,0.5,2.8191931913,0.3245,0,0.3245,2.45,0.5,2.50049995
2020-12-04 16:00:00,2.852,0.0,2.852,0.272,0,0.272,2.58,0.0,2.58,2.872,0.0,2.872,0.272,0,0.272,2.6,0.0,2.6
2020-12-04 16:30:00,2.989,-0.44,3.021211843,0.249,0,0.249,2.74,-0.44,2.7751036017,3.019,0.54,3.0669139212,0.249,0,0.249,2.77,0.54,2.8221445746000002
2020-12-04 17:00:00,3.1605,-0.46,3.1938002834,0.24050000000000002,0,0.24050000000000002,2.92,-0.46,2.9560108254,3.2305,0.48,3.2659654392,0.24050000000000002,0,0.24050000000000002,2.99,0.48,3.0282833421
2020-12-04 17:30:00,3.2855,-0.45,3.316174038,0.23550000000000001,0,0.23550000000000001,3.05,-0.45,3.0830180019,3.3255,0.49,3.361405993,0.23550000000000001,0,0.23550000000000001,3.09,0.49,3.128609915
2020-12-04 18:00:00,3.2775,0.0,3.2775,0.24750000000000003,0,0.24750000000000003,3.03,0.0,3.03,3.3075,0.0,3.3075,0.24750000000000003,0,0.24750000000000003,3.06,0.0,3.06
2020-12-04 18:30:00,3.2215,-0.14,3.2245406262,0.1515,0,0.1515,3.07,-0.14,3.0731905245,3.2415,0.0,3.2415,0.1515,0,0.1515,3.09,0.0,3.09
2020-12-04 19:00:00,3.108,-0.14,3.1111515553,0.108,0,0.108,3.0,-0.14,3.0032648901,3.138,-0.14,3.1411214558,0.108,0,0.108,3.03,-0.14,3.0332325991
2020-12-04 19:30:00,2.9945,-0.21,3.0018544685,0.1845,0,0.1845,2.81,-0.21,2.8178360492000003,3.0245,-0.02,3.0245661259,0.1845,0,0.1845,2.84,-0.02,2.8400704217
2020-12-04 20:00:00,2.822,-0.48,2.8625310479,0.122,0,0.122,2.7,-0.48,2.7423347717,2.912,0.45,2.9465647795,0.122,0,0.122,2.79,0.45,2.8260573243
2020-12-04 20:30:00,2.6645,-0.17,2.6699176485000002,0.1145,0,0.1145,2.55,-0.17,2.5556603843,2.6945,-0.04,2.6947968847,0.1145,0,0.1145,2.58,-0.04,2.5803100589
2020-12-04 21:00:00,2.482,-0.17,2.4878151057,0.092,0,0.092,2.39,-0.17,2.396038397,2.512,-0.11,2.514407286,0.092,0,0.092,2.42,-0.11,2.42249871
2020-12-04 21:30:00,2.368,-0.18,2.3748313624,0.148,0,0.148,2.22,-0.18,2.2272853432,2.398,-0.06,2.3987505081,0.148,0,0.148,2.25,-0.06,2.2507998578
2020-12-04 22:00:00,2.235,-0.18,2.2422366066,0.135,0,0.135,2.1,-0.18,2.1077001684,2.265,-0.06,2.2657945626,0.135,0,0.135,2.13,-0.06,2.1308449028
2020-12-04 22:30:00,2.103,-0.14,2.1076548579,0.273,0,0.273,1.83,-0.14,1.8353473786,2.133,-0.14,2.1375895303,0.273,0,0.273,1.8599999999999999,-0.14,1.8652613758
2020-12-04 23:00:00,2.078,-0.14,2.0827107336,0.268,0,0.268,1.81,-0.14,1.8154062906,2.108,-0.14,2.1126438413,0.268,0,0.268,1.8399999999999999,-0.14,1.8453184007
2020-12-04 23:30:00,1.9889999999999999,-0.35000000000000003,2.0195596055,0.249,0,0.249,1.74,-0.35000000000000003,1.7748521065,2.039,0.18,2.0469296519,0.249,0,0.249,1.79,0.18,1.7990275151000001
2020-12-05 00:00:00,1.9605000000000001,-0.14,1.9654923683,0.2505,0,0.2505,1.71,-0.14,1.7157214226000002,1.9905,0.0,1.9905,0.2505,0,0.2505,1.74,0.0,1.74
2020-12-05 00:30:00,2.3545,-0.48,2.4029295142000002,0.2645,0,0.2645,2.09,-0.48,2.1444113411,2.4545,0.44,2.4936259242,0.2645,0,0.2645,2.19,0.44,2.2337636401
2020-12-05 01:00:00,2.4495,-0.5,2.50001005,0.2295,0,0.2295,2.22,-0.5,2.2756098084,2.5595,0.41000000000000003,2.5921304462,0.2295,0,0.2295,2.33,0.41000000000000003,2.3657979626
2020-12-05 01:30:00,2.3785,-0.51,2.4325628974,0.2585,0,0.2585,2.12,-0.51,2.1804815982,2.4885,0.41000000000000003,2.5220492164,0.2585,0,0.2585,2.23,0.41000000000000003,2.2673773396
2020-12-05 02:00:00,2.2735,-0.41000000000000003,2.3101736407,0.1935,0,0.1935,2.08,-0.41000000000000003,2.1200235848,2.3535,0.27,2.3689369451,0.1935,0,0.1935,2.16,0.27,2.176809592
2020-12-05 02:30:00,2.2925,-0.14,2.296770831,0.21250000000000002,0,0.21250000000000002,2.08,-0.14,2.0847062143,2.3325,-0.14,2.3366977233,0.21250000000000002,0,0.21250000000000002,2.12,-0.14,2.1246176127
2020-12-05 03:00:00,2.2315,-0.14,2.2358873518,0.2515,0,0.2515,1.98,-0.14,1.9849433241,2.2615,-0.14,2.2658292632,0.2515,0,0.2515,2.01,-0.14,2.0148697228
2020-12-05 03:30:00,2.1525,-0.14,2.1570480407,0.21250000000000002,0,0.21250000000000002,1.94,-0.14,1.9450449866000001,2.1825,-0.14,2.1869856538,0.21250000000000002,0,0.21250000000000002,1.97,-0.14,1.9749683542
2020-12-05 04:00:00,2.148,-0.14,2.1525575486,0.268,0,0.268,1.88,-0.14,1.8852055591,2.178,-0.14,2.1824949026000002,0.268,0,0.268,1.9100000000000001,-0.14,1.9151240169000001
2020-12-05 04:30:00,2.0685000000000002,-0.14,2.0732323194,0.2685,0,0.2685,1.8,-0.14,1.8054362354,2.0985,-0.14,2.1031648176,0.2685,0,0.2685,1.83,-0.14,1.8353473786
2020-12-05 05:00:00,1.972,-0.14,1.9769633279,0.272,0,0.272,1.7000000000000002,-0.14,1.7057549648,2.002,-0.14,2.006889135,0.272,0,0.272,1.73,-0.14,1.7356554958000001
2020-12-05 05:30:00,1.992,-0.14,1.9969136186,0.192,0,0.192,1.8,-0.14,1.8054362354,2.032,-0.14,2.0368171248,0.192,0,0.192,1.8399999999999999,-0.14,1.8453184007
2020-12-05 06:00:00,2.0505,-0.49,2.1082339173,0.2605,0,0.2605,1.79,-0.49,1.8558555978,2.0805,0.4,2.1186033725,0.2605,0,0.2605,1.82,0.4,1.8634376834
2020-12-05 06:30:00,2.133,-0.44,2.1779093186,0.273,0,0.273,1.8599999999999999,-0.44,1.9113346123000001,2.203,0.46,2.2505130526,0.273,0,0.273,1.9300000000000002,0.46,1.984061491
2020-12-05 07:00:00,2.172,-0.46,2.2201765696,0.272,0,0.272,1.9,-0.46,1.9548913013,2.282,0.46,2.3279012007,0.272,0,0.272,2.01,0.46,2.0619650821
2020-12-05 07:30:00,2.1915,-0.46,2.2392570755,0.1615,0,0.1615,2.03,-0.46,2.0814658296,2.2415,0.46,2.2882137684,0.1615,0,0.1615,2.08,0.46,2.1302582003
2020-12-05 08:00:00,2.3415,-0.42,2.3788699523,0.2715,0,0.2715,2.07,-0.42,2.1121789697,2.3915,0.46,2.4353382209,0.2715,0,0.2715,2.12,0.46,2.1693316943
2020-12-05 08:30:00,2.412,-0.48,2.4592974607,0.272,0,0.272,2.14,-0.48,2.1931712199,2.442,0.46,2.4849474844,0.272,0,0.272,2.17,0.46,2.2182200071000002
2020-12-05 09:00:00,2.5365,-0.13,2.5398291773,0.2765,0,0.2765,2.26,-0.13,2.2637358503,2.5665,-0.14,2.5703155935,0.2765,0,0.2765,2.29,-0.14,2.2942754848
2020-12-05 09:30:00,2.6045,0.2,2.6121677301,0.28450000000000003,0,0.28450000000000003,2.32,0.2,2.3286047325,2.6345,0.18,2.6406420147,0.28450000000000003,0,0.28450000000000003,2.35,0.18,2.3568835355
2020-12-05 10:00:00,2.694,0.18,2.7000066667000002,0.334,0,0.334,2.36,0.18,2.3668544526,2.724,0.2,2.7313322756,0.334,0,0.334,2.39,0.2,2.3983536020000003
2020-12-05 10:30:00,2.7085,0.17,2.7138298123,0.3985,0,0.3985,2.31,0.17,2.3162469644,2.7385,0.15,2.7426050117000003,0.3985,0,0.3985,2.34,0.15,2.3448027636
2020-12-05 11:00:00,2.535,0.17,2.5406938029,0.525,0,0.525,2.01,0.17,2.0171762442,2.565,0.15,2.5693822215,0.525,0,0.525,2.04,0.15,2.045507272
2020-12-05 11:30:00,2.5645,0.18,2.5708092597,0.3945,0,0.3945,2.17,0.18,2.1774526401,2.5945,0.17,2.6000635088,0.3945,0,0.3945,2.2,0.17,2.2065584062
2020-12-05 12:00:00,2.623,-0.42,2.6564128068,0.403,0,0.403,2.22,-0.42,2.2593804460999998,2.683,0.49,2.7273776783,0.403,0,0.403,2.2800000000000002,0.49,2.3320591759
2020-12-05 12:30:00,2.6265,-0.43,2.6614661843,0.3365,0,0.3365,2.29,-0.43,2.3300214591,2.7365,0.49,2.7800237859,0.3365,0,0.3365,2.4,0.49,2.4495101551
2020-12-05 13:00:00,2.5675,-0.41000000000000003,2.6000300479,0.4375,0,0.4375,2.13,-0.41000000000000003,2.1691011963,2.6775,0.5,2.7237852797,0.4375,0,0.4375,2.24,0.5,2.2951252689
2020-12-05 13:30:00,2.637,-0.44,2.6734563771,0.297,0,0.297,2.34,-0.44,2.3810081898,2.747,0.48,2.788621344,0.297,0,0.297,2.45,0.48,2.4965776575
2020-12-05 14:00:00,2.6165000000000003,-0.44,2.6532380689,0.3165,0,0.3165,2.3,-0.44,2.3417087778,2.7265,0.48,2.7684295639,0.3165,0,0.3165,2.41,0.48,2.4573359559
2020-12-05 14:30:00,2.558,-0.44,2.5955662195,0.398,0,0.398,2.16,-0.44,2.2043593174,2.668,0.48,2.7108345578,0.398,0,0.398,2.27,0.48,2.3201939574
2020-12-05 15:00:00,2.4675000000000002,-0.46,2.5100112052,0.3275,0,0.3275,2.14,-0.46,2.1888809927,2.5775,0.46,2.6182257829,0.3275,0,0.3275,2.25,0.46,2.2965408771
2020-12-05 15:30:00,2.469,-0.46,2.5114858152,0.279,0,0.279,2.19,-0.46,2.2377890875,2.5789999999999997,0.46,2.619702464,0.279,0,0.279,2.3,0.46,2.3455489763
2020-12-05 16:00:00,2.561,-0.5,2.6093526017,0.201,0,0.201,2.36,-0.5,2.4123847123,2.6310000000000002,0.41000000000000003,2.662754401,0.201,0,0.201,2.43,0.41000000000000003,2.464345755
2020-12-05 16:30:00,2.7640000000000002,-0.44,2.7988026011000002,0.184,0,0.184,2.58,-0.44,2.6172504656999998,2.8040000000000003,0.48,2.844787514,0.184,0,0.184,2.62,0.48,2.6636065776
2020-12-05 17:00:00,3.0415,-0.14,3.0447203895,0.12150000000000001,0,0.12150000000000001,2.92,-0.14,2.9233542379,3.0715,0.0,3.0715,0.12150000000000001,0,0.12150000000000001,2.95,0.0,2.95
2020-12-05 17:30:00,3.2055,0.0,3.2055,0.14550000000000002,0,0.14550000000000002,3.06,0.0,3.06,3.2355,0.0,3.2355,0.14550000000000002,0,0.14550000000000002,3.09,0.0,3.09
2020-12-05 18:00:00,3.225,0.0,3.225,0.135,0,0.135,3.09,0.0,3.09,3.245,0.0,3.245,0.135,0,0.135,3.11,0.0,3.11
2020-12-05 18:30:00,3.1195,-0.43,3.1489967053,0.11950000000000001,0,0.11950000000000001,3.0,-0.43,3.0306599941,3.1895,0.51,3.2300170665,0.11950000000000001,0,0.11950000000000001,3.07,0.51,3.1120732639
2020-12-05 19:00:00,3.046,-0.14,3.0492156368,0.136,0,0.136,2.91,-0.14,2.9133657512,3.066,-0.14,3.0691946826,0.136,0,0.136,2.93,-0.14,2.933342803
2020-12-05 19:30:00,2.8449999999999998,-0.15,2.8489515615,0.145,0,0.145,2.7,-0.15,2.7041634566,2.875,-0.11,2.8771035783,0.145,0,0.145,2.73,-0.11,2.7322152185
2020-12-05 20:00:00,2.677,-0.36,2.7010977398,0.167,0,0.167,2.51,-0.36,2.5356853117,2.717,0.37,2.7420774971,0.167,0,0.167,2.55,0.37,2.5767033201
2020-12-05 20:30:00,2.536,-0.14,2.5398614135,0.106,0,0.106,2.43,-0.14,2.4340295808,2.566,-0.14,2.5698163358,0.106,0,0.106,2.46,-0.14,2.4639805194
2020-12-05 21:00:00,2.447,-0.14,2.451001632,0.037,0,0.037,2.41,-0.14,2.4140629652,2.477,-0.14,2.4809532442,0.037,0,0.037,2.44,-0.14,2.4440130933
2020-12-05 21:30:00,2.3015,-0.14,2.3057541608,0.0815,0,0.0815,2.22,-0.14,2.2244100341,2.3215,-0.14,2.3257175774,0.0815,0,0.0815,2.24,-0.14,2.2443707359
2020-12-05 22:00:00,2.174,-0.14,2.1785031558,0.024,0,0.024,2.15,-0.14,2.154553318,2.194,-0.14,2.1984621898,0.024,0,0.024,2.17,-0.14,2.1745114394
2020-12-05 22:30:00,2.081,-0.14,2.0857039579,0.061,0,0.061,2.02,-0.14,2.0248456731,2.111,-0.14,2.1156372562,0.061,0,0.061,2.05,-0.14,2.0547749268
2020-12-05 23:00:00,2.0595,-0.37,2.0924722818,0.0395,0,0.0395,2.02,-0.37,2.0536065836,2.1095,0.19,2.1180392466,0.0395,0,0.0395,2.07,0.19,2.0787015178
2020-12-05 23:30:00,1.9769999999999999,-0.14,1.9819508067,0.017,0,0.017,1.96,-0.14,1.9649936387,2.007,-0.14,2.0118769843,0.017,0,0.017,1.99,-0.14,1.9949185447
2020-12-06 00:00:00,1.9535,-0.14,1.9585102119000002,0.0135,0,0.0135,1.94,-0.14,1.9450449866000001,1.9835,-0.14,1.988434623,0.0135,0,0.0135,1.97,-0.14,1.9749683542
2020-12-06 00:30:00,2.3785,-0.27,2.3937757309,0.0285,0,0.0285,2.35,-0.27,2.3654597862,2.4085,0.24,2.420428113,0.0285,0,0.0285,2.38,0.24,2.3920702331
2020-12-06 01:00:00,2.502,-0.14,2.5059138054,0.022,0,0.022,2.48,-0.14,2.4839484697,2.532,-0.14,2.5358675044,0.022,0,0.022,2.51,-0.14,2.5139013505
2020-12-06 01:30:00,2.424,-0.14,2.4280395384,0.014,0,0.014,2.41,-0.14,2.4140629652,2.444,-0.14,2.4480065359,0.014,0,0.014,2.43,-0.14,2.4340295808
2020-12-06 02:00:00,2.2995,-0.25,2.3130499887,0.0195,0,0.0195,2.2800000000000002,-0.25,2.2936651892,2.3495,0.04,2.3498404733,0.0195,0,0.0195,2.33,0.04,2.3303433223
2020-12-06 02:30:00,2.308,-0.14,2.3122422018,0.028,0,0.028,2.2800000000000002,-0.14,2.2842942017,2.328,-0.14,2.3322058227999998,0.028,0,0.028,2.3,-0.14,2.3042569301
2020-12-06 03:00:00,2.2815,-0.14,2.2857913837,0.0415,0,0.0415,2.24,-0.14,2.2443707359,2.3115,-0.14,2.3157357902,0.0415,0,0.0415,2.27,-0.14,2.2743130831
2020-12-06 03:30:00,2.215,-0.14,2.2194199693,0.085,0,0.085,2.13,-0.14,2.1345959805,2.235,-0.14,2.2393804947,0.085,0,0.085,2.15,-0.14,2.154553318
2020-12-06 04:00:00,2.2055,-0.14,2.2099389697,0.10550000000000001,0,0.10550000000000001,2.1,-0.14,2.104661493,2.2255,-0.14,2.2298991569,0.10550000000000001,0,0.10550000000000001,2.12,-0.14,2.1246176127
2020-12-06 04:30:00,2.0555,-0.51,2.1178244143,0.1255,0,0.1255,1.9300000000000002,-0.51,1.9962464778000002,2.1555,0.37,2.1870254342,0.1255,0,0.1255,2.03,0.37,2.0634437235
2020-12-06 05:00:00,2.0115,-0.51,2.0751463201,0.1515,0,0.1515,1.8599999999999999,-0.51,1.9286523792999999,2.1215,0.39,2.1570494315,0.1515,0,0.1515,1.97,0.39,2.0082330542
2020-12-06 05:30:00,2.004,-0.5,2.0654336106,0.064,0,0.064,1.94,-0.5,2.0033971149,2.114,0.4,2.1515101673,0.064,0,0.064,2.05,0.4,2.0886598574
2020-12-06 06:00:00,2.0015,-0.5,2.0630080586,0.0315,0,0.0315,1.97,-0.5,2.0324615618,2.1115,0.4,2.1490538034,0.0315,0,0.0315,2.08,0.4,2.1181123672
2020-12-06 06:30:00,2.0735,-0.47000000000000003,2.1261002446,0.0335,0,0.0335,2.04,-0.47000000000000003,2.0934421415,2.1135,0.4,2.1510188865,0.0335,0,0.0335,2.08,0.4,2.1181123672
2020-12-06 07:00:00,2.1355,-0.14,2.1400841689,0.035500000000000004,0,0.035500000000000004,2.1,-0.14,2.104661493,2.1655,-0.14,2.1700207948,0.035500000000000004,0,0.035500000000000004,2.13,-0.14,2.1345959805
2020-12-06 07:30:00,2.134,0.0,2.134,0.024,0,0.024,2.11,0.0,2.11,2.164,0.0,2.164,0.024,0,0.024,2.14,0.0,2.14
2020-12-06 08:00:00,2.1745,-0.46,2.2226223813,0.0045000000000000005,0,0.0045000000000000005,2.17,-0.46,2.2182200071000002,2.2245,0.42,2.2638021667,0.0045000000000000005,0,0.0045000000000000005,2.22,0.42,2.2593804460999998
2020-12-06 08:30:00,2.2515,-0.35000000000000003,2.2785416937000003,0.0115,0,0.0115,2.24,-0.35000000000000003,2.2671788637,2.3015,0.26,2.3161395144,0.0115,0,0.0115,2.29,0.26,2.3047125634
2020-12-06 09:00:00,2.2984999999999998,-0.14,2.3027597031,0.0585,0,0.0585,2.24,-0.14,2.2443707359,2.3285,-0.14,2.3327049213,0.0585,0,0.0585,2.27,-0.14,2.2743130831
2020-12-06 09:30:00,2.3715,-0.18,2.3783213092,0.1315,0,0.1315,2.24,-0.18,2.2472205054,2.4015,-0.02,2.4015832798,0.1315,0,0.1315,2.27,-0.02,2.270088104
2020-12-06 10:00:00,2.3355,0.15,2.3403119984,0.20550000000000002,0,0.20550000000000002,2.13,0.15,2.1352751578999998,2.3555,0.0,2.3555,0.20550000000000002,0,0.20550000000000002,2.15,0.0,2.15
2020-12-06 10:30:00,2.32,-0.14,2.3242202994,0.34,0,0.34,1.98,-0.14,1.9849433241,2.35,-0.14,2.3541665192,0.34,0,0.34,2.01,-0.14,2.0148697228
2020-12-06 11:00:00,2.3465,0.16,2.351948607,0.48650000000000004,0,0.48650000000000004,1.8599999999999999,0.16,1.8668690366,2.3765,0.17,2.3825726117,0.48650000000000004,0,0.48650000000000004,1.8900000000000001,0.17,1.8976301009
2020-12-06 11:30:00,2.2265,-0.42,2.2657674748,0.5665,0,0.5665,1.6600000000000001,-0.42,1.7123083834,2.3064999999999998,0.48,2.3559164353,0.5665,0,0.5665,1.74,0.48,1.8049930748
2020-12-06 12:00:00,2.185,0.0,2.185,0.615,0,0.615,1.57,0.0,1.57,2.215,0.0,2.215,0.615,0,0.615,1.6,0.0,1.6
2020-12-06 12:30:00,2.1325,0.0,2.1325,0.6225,0,0.6225,1.51,0.0,1.51,2.1625,0.0,2.1625,0.6225,0,0.6225,1.54,0.0,1.54
2020-12-06 13:00:00,2.1215,0.0,2.1215,0.6115,0,0.6115,1.51,0.0,1.51,2.1515,0.0,2.1515,0.6115,0,0.6115,1.54,0.0,1.54
2020-12-06 13:30:00,2.0935,0.0,2.0935,0.48350000000000004,0,0.48350000000000004,1.6099999999999999,0.0,1.6099999999999999,2.1235,0.0,2.1235,0.48350000000000004,0,0.48350000000000004,1.6400000000000001,0.0,1.6400000000000001
2020-12-06 14:00:00,2.0915,0.0,2.0915,0.3815,0,0.3815,1.71,0.0,1.71,2.1215,0.0,2.1215,0.3815,0,0.3815,1.74,0.0,1.74
2020-12-06 14:30:00,2.155,0.0,2.155,0.315,0,0.315,1.8399999999999999,0.0,1.8399999999999999,2.175,0.0,2.175,0.315,0,0.315,1.8599999999999999,0.0,1.8599999999999999
2020-12-06 15:00:00,2.178,-0.14,2.1824949026000002,0.20800000000000002,0,0.20800000000000002,1.97,-0.14,1.9749683542,2.208,-0.14,2.2124339538,0.20800000000000002,0,0.20800000000000002,2.0,-0.14,2.0048940122
2020-12-06 15:30:00,2.348,-0.42,2.3852681191,0.11800000000000001,0,0.11800000000000001,2.23,-0.42,2.2692069099,2.398,0.30000000000000004,2.4166927815,0.11800000000000001,0,0.11800000000000001,2.2800000000000002,0.30000000000000004,2.2996521476
2020-12-06 16:00:00,2.553,-0.14,2.5568357397,0.033,0,0.033,2.52,-0.14,2.5238858928,2.573,-0.14,2.5768059686,0.033,0,0.033,2.54,-0.14,2.5438553418
2020-12-06 16:30:00,2.8810000000000002,-0.14,2.8843995909,0.001,0,0.001,2.88,-0.14,2.8834007699,2.911,-0.14,2.9143645963,0.001,0,0.001,2.91,-0.14,2.9133657512
2020-12-06 17:00:00,3.24,-0.45,3.2711007322,0.0,0,0.0,3.24,-0.45,3.2711007322,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2020-12-06 17:30:00,3.34,0.0,3.34,0.0,0,0.0,3.34,0.0,3.34,3.37,0.0,3.37,0.0,0,0.0,3.37,0.0,3.37
2020-12-06 18:00:00,3.3,-0.14,3.3029683619,0.0,0,0.0,3.3,-0.14,3.3029683619,3.32,-0.14,3.3229504962,0.0,0,0.0,3.32,-0.14,3.3229504962
2020-12-06 18:30:00,3.18,-0.36,3.2003124847,0.0,0,0.0,3.18,-0.36,3.2003124847,3.25,0.24,3.2588494902000003,0.0,0,0.0,3.25,0.24,3.2588494902000003
2020-12-06 19:00:00,3.03,-0.14,3.0332325991,0.0,0,0.0,3.03,-0.14,3.0332325991,3.05,-0.14,3.0532114241,0.0,0,0.0,3.05,-0.14,3.0532114241
2020-12-06 19:30:00,2.83,-0.54,2.8810588331,0.0,0,0.0,2.83,-0.54,2.8810588331,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2020-12-06 20:00:00,2.64,-0.56,2.6987404469,0.0,0,0.0,2.64,-0.56,2.6987404469,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2020-12-06 20:30:00,2.6,-0.17,2.605551765,0.0,0,0.0,2.6,-0.17,2.605551765,2.63,-0.13,2.6332109676,0.0,0,0.0,2.63,-0.13,2.6332109676
2020-12-06 21:00:00,2.45,-0.17,2.4558908771,0.0,0,0.0,2.45,-0.17,2.4558908771,2.48,-0.18,2.4865236777,0.0,0,0.0,2.48,-0.18,2.4865236777
2020-12-06 21:30:00,2.2800000000000002,-0.17,2.2863289352000002,0.0,0,0.0,2.2800000000000002,-0.17,2.2863289352000002,2.31,-0.18,2.3170023738,0.0,0,0.0,2.31,-0.18,2.3170023738
2020-12-06 22:00:00,2.17,-0.19,2.1783020911,0.0,0,0.0,2.17,-0.19,2.1783020911,2.2,-0.19,2.2081893035,0.0,0,0.0,2.2,-0.19,2.2081893035
2020-12-06 22:30:00,2.03,-0.18,2.0379646709,0.0,0,0.0,2.03,-0.18,2.0379646709,2.06,-0.18,2.0678491241,0.0,0,0.0,2.06,-0.18,2.0678491241
2020-12-06 23:00:00,2.07,-0.16,2.0761743665,0.0,0,0.0,2.07,-0.16,2.0761743665,2.1,-0.16,2.106086418,0.0,0,0.0,2.1,-0.16,2.106086418
2020-12-06 23:30:00,1.96,-0.16,1.9665197685,0.0,0,0.0,1.96,-0.16,1.9665197685,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002
2020-12-07 00:00:00,1.9100000000000001,-0.15,1.9158809984,0.0,0,0.0,1.9100000000000001,-0.15,1.9158809984,1.94,-0.16,1.9465867564,0.0,0,0.0,1.94,-0.16,1.9465867564
2020-12-07 00:30:00,2.298,-0.44,2.3397444305,0.018000000000000002,0,0.018000000000000002,2.2800000000000002,-0.44,2.3220680438,2.368,0.30000000000000004,2.3869277325000002,0.018000000000000002,0,0.018000000000000002,2.35,0.30000000000000004,2.3690715481
2020-12-07 01:00:00,2.5135,-0.16,2.5185873521,0.0335,0,0.0335,2.48,-0.16,2.4851559307,2.5335,-0.09,2.535098075,0.0335,0,0.0335,2.5,-0.09,2.5016194755
2020-12-07 01:30:00,2.4395,-0.22,2.4493999775,0.0395,0,0.0395,2.4,-0.22,2.4100622399000002,2.4795,-0.03,2.4796814816,0.0395,0,0.0395,2.44,-0.03,2.4401844193
2020-12-07 02:00:00,2.296,-0.14,2.3002643326,0.056,0,0.056,2.24,-0.14,2.2443707359,2.326,-0.14,2.3302094326000002,0.056,0,0.056,2.27,-0.14,2.2743130831
2020-12-07 02:30:00,2.331,-0.14,2.3352004197,0.07100000000000001,0,0.07100000000000001,2.26,-0.14,2.2643321311,2.351,-0.14,2.3551647501,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,-0.14,2.2842942017
2020-12-07 03:00:00,2.354,-0.14,2.3581594518,0.094,0,0.094,2.26,-0.14,2.2643321311,2.364,-0.14,2.3681418876,0.094,0,0.094,2.27,-0.14,2.2743130831
2020-12-07 03:30:00,2.2720000000000002,-0.14,2.2763092936,0.092,0,0.092,2.18,-0.14,2.1844907873,2.302,-0.14,2.3062532385,0.092,0,0.092,2.21,-0.14,2.2144299492
2020-12-07 04:00:00,2.2865,-0.46,2.3323126398,0.08650000000000001,0,0.08650000000000001,2.2,-0.46,2.2475764726,2.3365,0.36,2.3640711178,0.08650000000000001,0,0.08650000000000001,2.25,0.36,2.2786180022
2020-12-07 04:30:00,2.1935000000000002,-0.34,2.2196941794,0.10350000000000001,0,0.10350000000000001,2.09,-0.34,2.1174749113,2.2435,0.17,2.2499316101,0.10350000000000001,0,0.10350000000000001,2.14,0.17,2.1467417171
2020-12-07 05:00:00,2.1685,-0.27,2.1852442083,0.08850000000000001,0,0.08850000000000001,2.08,-0.27,2.0974508338,2.2085,0.06,2.2093148825,0.08850000000000001,0,0.08850000000000001,2.12,0.06,2.1208488866
2020-12-07 05:30:00,2.2405,-0.14,2.2448697624,0.0805,0,0.0805,2.16,-0.14,2.164532282,2.2705,-0.14,2.2748121351,0.0805,0,0.0805,2.19,-0.14,2.1944703233
2020-12-07 06:00:00,2.3045,-0.14,2.3087486329,0.0845,0,0.0845,2.22,-0.14,2.2244100341,2.3345000000000002,-0.14,2.3386941334999998,0.0845,0,0.0845,2.25,-0.14,2.2543513479
2020-12-07 06:30:00,2.426,-0.43,2.4638133046,0.066,0,0.066,2.36,-0.43,2.398853893,2.496,0.49,2.5436422704,0.066,0,0.066,2.43,0.49,2.4789110512
2020-12-07 07:00:00,2.652,-0.44,2.6882529643,0.082,0,0.082,2.5700000000000003,-0.44,2.6073933343,2.722,0.47000000000000003,2.7622787694,0.082,0,0.082,2.64,0.47000000000000003,2.6815107682
2020-12-07 07:30:00,2.9515000000000002,0.19,2.9576092118,0.07150000000000001,0,0.07150000000000001,2.88,0.19,2.8862605565,2.9715,0.23,2.9803879362,0.07150000000000001,0,0.07150000000000001,2.9,0.23,2.909106392
2020-12-07 08:00:00,3.1215,0.21,3.1285559369,0.07150000000000001,0,0.07150000000000001,3.05,0.21,3.0572209603,3.1515,0.21,3.1584889188,0.07150000000000001,0,0.07150000000000001,3.08,0.21,3.08715079
2020-12-07 08:30:00,3.1305,-0.36,3.1511315825,0.07050000000000001,0,0.07050000000000001,3.06,-0.36,3.0811036984,3.1805,0.53,3.2243573391,0.07050000000000001,0,0.07050000000000001,3.11,0.53,3.1548375552
2020-12-07 09:00:00,3.1185,-0.19,3.1242826777,0.08850000000000001,0,0.08850000000000001,3.03,-0.19,3.0359512513,3.1985,0.49,3.2358155463,0.08850000000000001,0,0.08850000000000001,3.11,0.49,3.1483646549
2020-12-07 09:30:00,3.089,0.25,3.0991000307,0.179,0,0.179,2.91,0.25,2.9207190895,3.119,0.23,3.1274687848,0.179,0,0.179,2.94,0.23,2.9489828755
2020-12-07 10:00:00,3.052,0.26,3.0630546845,0.242,0,0.242,2.81,0.26,2.8220028349,3.082,0.23,3.0905701739,0.242,0,0.242,2.84,0.23,2.8492981592
2020-12-07 10:30:00,2.8855,0.14,2.8888942954,0.34550000000000003,0,0.34550000000000003,2.54,0.14,2.5438553418,2.9355,0.28,2.9488235366,0.34550000000000003,0,0.34550000000000003,2.59,0.28,2.6050911692
2020-12-07 11:00:00,2.8665000000000003,0.24,2.8765295496,0.47650000000000003,0,0.47650000000000003,2.39,0.24,2.4020199832999998,2.8965,0.22,2.9048428959,0.47650000000000003,0,0.47650000000000003,2.42,0.22,2.4299794238
2020-12-07 11:30:00,2.6805,0.21,2.6887134935,0.5805,0,0.5805,2.1,0.21,2.1104738804,2.7105,0.2,2.7178686962,0.5805,0,0.5805,2.13,0.2,2.1393690659
2020-12-07 12:00:00,2.7145,0.21,2.7226109252,0.5845,0,0.5845,2.13,0.21,2.1403270778,2.7445,0.2,2.7517776527,0.5845,0,0.5845,2.16,0.2,2.1692394981
2020-12-07 12:30:00,2.661,0.13,2.6641736055000003,0.621,0,0.621,2.04,0.13,2.0441379601,2.701,0.25,2.7125451148,0.621,0,0.621,2.08,0.25,2.0949701669
2020-12-07 13:00:00,2.7035,-0.33,2.7235660906,0.5235000000000001,0,0.5235000000000001,2.18,-0.33,2.2048355948,2.8135,0.59,2.8746968970999998,0.5235000000000001,0,0.5235000000000001,2.29,0.59,2.3647832882
2020-12-07 13:30:00,2.8215,-0.36,2.8443737887,0.14150000000000001,0,0.14150000000000001,2.68,-0.36,2.7040710050000003,2.9215,0.5700000000000001,2.9765856699,0.14150000000000001,0,0.14150000000000001,2.7800000000000002,0.5700000000000001,2.8378336808
2020-12-07 14:00:00,2.705,-0.32,2.7238621478000002,0.47500000000000003,0,0.47500000000000003,2.23,-0.32,2.2528426487,2.815,0.61,2.880334182,0.47500000000000003,0,0.47500000000000003,2.34,0.61,2.4182018113
2020-12-07 14:30:00,2.6775,-0.33,2.6977594871,0.3875,0,0.3875,2.29,-0.33,2.3136551169,2.7775,0.59,2.8394728824,0.3875,0,0.3875,2.39,0.59,2.4617473469
2020-12-07 15:00:00,2.7115,0.03,2.7116659547,0.24150000000000002,0,0.24150000000000002,2.47,0.03,2.4701821795,2.7615,0.41000000000000003,2.7917704508,0.24150000000000002,0,0.24150000000000002,2.52,0.41000000000000003,2.5531353274
