Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-07 15:30:00,2.7885,-0.42,2.8199525262,0.1285,0,0.1285,2.66,-0.42,2.6929537686,2.8385,0.54,2.8894086333,0.1285,0,0.1285,2.71,0.54,2.76327704
2020-12-07 16:00:00,3.0855,0.0,3.0855,0.0555,0,0.0555,3.03,0.0,3.03,3.1155,0.0,3.1155,0.0555,0,0.0555,3.06,0.0,3.06
2020-12-07 16:30:00,3.285,-0.24,3.2937554554,0.015,0,0.015,3.27,-0.24,3.2787955105,3.345,0.54,3.3883070994,0.015,0,0.015,3.33,0.54,3.3734996665
2020-12-07 17:00:00,3.3965,-0.42,3.4223693912,0.0165,0,0.0165,3.38,-0.42,3.4059947152,3.4665,0.53,3.5067823214000002,0.0165,0,0.0165,3.45,0.53,3.4904727474
2020-12-07 17:30:00,3.4995,-0.4,3.5222862249,0.0095,0,0.0095,3.49,-0.4,3.5128478475,3.5195,0.59,3.5686104088,0.0095,0,0.0095,3.51,0.59,3.5592414922
2020-12-07 18:00:00,3.443,0.0,3.443,0.003,0,0.003,3.44,0.0,3.44,3.473,0.0,3.473,0.003,0,0.003,3.47,0.0,3.47
2020-12-07 18:30:00,3.3645,-0.14,3.3674115059,0.0045000000000000005,0,0.0045000000000000005,3.36,-0.14,3.3629154019,3.3945,-0.14,3.3973857965,0.0045000000000000005,0,0.0045000000000000005,3.39,-0.14,3.3928896239
2020-12-07 19:00:00,3.2345,-0.2,3.2406774369,0.0045000000000000005,0,0.0045000000000000005,3.23,-0.2,3.2361860268,3.2745,-0.06,3.2750496561,0.0045000000000000005,0,0.0045000000000000005,3.27,-0.06,3.2705504124
2020-12-07 19:30:00,3.076,-0.56,3.1265597707,0.006,0,0.006,3.07,-0.56,3.1206569821,3.186,0.39,3.209781301,0.006,0,0.006,3.18,0.39,3.203825838
2020-12-07 20:00:00,2.8845,-0.51,2.9292388516,0.0045000000000000005,0,0.0045000000000000005,2.88,-0.51,2.9248076860000003,2.9845,0.34,3.0038042962,0.0045000000000000005,0,0.0045000000000000005,2.98,0.34,2.9993332592
2020-12-07 20:30:00,2.7635,-0.15,2.7675679305000003,0.0035,0,0.0035,2.76,-0.15,2.7640730815,2.7935,-0.14,2.7970059439,0.0035,0,0.0035,2.79,-0.14,2.7935103365
2020-12-07 21:00:00,2.653,-0.15,2.6572370989,0.003,0,0.003,2.65,-0.15,2.654241888,2.673,-0.14,2.6766637817000003,0.003,0,0.003,2.67,-0.14,2.6736678926
2020-12-07 21:30:00,2.472,-0.14,2.4759612275,0.002,0,0.002,2.47,-0.14,2.4739644298,2.502,-0.14,2.5059138054,0.002,0,0.002,2.5,-0.14,2.5039169315
2020-12-07 22:00:00,2.303,-0.19,2.3108243118000003,0.003,0,0.003,2.3,-0.19,2.3078344828,2.333,-0.09,2.3347353169,0.003,0,0.003,2.33,-0.09,2.3317375496
2020-12-07 22:30:00,2.1115,-0.14,2.1161361606,0.0015,0,0.0015,2.11,-0.14,2.1146394492,2.1415,-0.14,2.1460713525,0.0015,0,0.0015,2.14,-0.14,2.1445745499
2020-12-07 23:00:00,2.0105,-0.52,2.0766584336,0.0005,0,0.0005,2.01,-0.52,2.0761743665,2.1105,0.31,2.1331456233,0.0005,0,0.0005,2.11,0.31,2.1326509325
2020-12-07 23:30:00,1.911,-0.59,2.00000525,0.001,0,0.001,1.9100000000000001,-0.59,1.9990497743,2.021,0.34,2.0494001561,0.001,0,0.001,2.02,0.34,2.0484140207
2020-12-08 00:00:00,1.8825,-0.56,1.9640280675000001,0.07250000000000001,0,0.07250000000000001,1.81,-0.56,1.8946503635,1.9925000000000002,0.37,2.0265626687,0.07250000000000001,0,0.07250000000000001,1.92,0.37,1.9553260598
2020-12-08 00:30:00,2.3405,-0.5,2.3933115656,0.060500000000000005,0,0.060500000000000005,2.2800000000000002,-0.5,2.3341807985,2.4205,0.37,2.4486159866,0.060500000000000005,0,0.060500000000000005,2.36,0.37,2.3888281646
2020-12-08 01:00:00,2.493,-0.2,2.5010095961000003,0.043000000000000003,0,0.043000000000000003,2.45,-0.2,2.4581497107,2.533,-0.05,2.5334934379,0.043000000000000003,0,0.043000000000000003,2.49,-0.05,2.4905019574000002
2020-12-08 01:30:00,2.4335,-0.14,2.4375237948,0.0135,0,0.0135,2.42,-0.14,2.4240462042,2.4535,-0.14,2.4574910478,0.0135,0,0.0135,2.44,-0.14,2.4440130933
2020-12-08 02:00:00,2.358,-0.14,2.3621524083,0.028,0,0.028,2.33,-0.14,2.3342022192,2.378,-0.14,2.3821175454,0.028,0,0.028,2.35,-0.14,2.3541665192
2020-12-08 02:30:00,2.398,-0.14,2.4020832625,0.068,0,0.068,2.33,-0.14,2.3342022192,2.418,-0.14,2.4220495453,0.068,0,0.068,2.35,-0.14,2.3541665192
2020-12-08 03:00:00,2.3305,-0.35000000000000003,2.3566353664,0.1005,0,0.1005,2.23,-0.35000000000000003,2.2572992713,2.3705,0.15,2.375241093,0.1005,0,0.1005,2.27,0.15,2.2749505489
2020-12-08 03:30:00,2.2635,-0.30000000000000004,2.2832941663,0.12350000000000001,0,0.12350000000000001,2.14,-0.30000000000000004,2.1609257276,2.3135,0.09,2.3152499325,0.12350000000000001,0,0.12350000000000001,2.19,0.09,2.1918485349
2020-12-08 04:00:00,2.298,-0.14,2.3022606282,0.098,0,0.098,2.2,-0.14,2.2044500448,2.328,-0.14,2.3322058227999998,0.098,0,0.098,2.23,-0.14,2.2343902972
2020-12-08 04:30:00,2.2255,-0.14,2.2298991569,0.0455,0,0.0455,2.18,-0.14,2.1844907873,2.2555,-0.14,2.2598407577,0.0455,0,0.0455,2.21,-0.14,2.2144299492
2020-12-08 05:00:00,2.19,-0.14,2.1944703233,0.08,0,0.08,2.11,-0.14,2.1146394492,2.22,-0.14,2.2244100341,0.08,0,0.08,2.14,-0.14,2.1445745499
2020-12-08 05:30:00,2.2055,-0.14,2.2099389697,0.10550000000000001,0,0.10550000000000001,2.1,-0.14,2.104661493,2.2355,-0.14,2.2398795168,0.10550000000000001,0,0.10550000000000001,2.13,-0.14,2.1345959805
2020-12-08 06:00:00,2.2675,-0.14,2.2718178293999998,0.1275,0,0.1275,2.14,-0.14,2.1445745499,2.2875,-0.14,2.2917801487,0.1275,0,0.1275,2.16,-0.14,2.164532282
2020-12-08 06:30:00,2.471,0.0,2.471,0.131,0,0.131,2.34,0.0,2.34,2.501,0.0,2.501,0.131,0,0.131,2.37,0.0,2.37
2020-12-08 07:00:00,2.6995,-0.25,2.7110515026,0.1295,0,0.1295,2.5700000000000003,-0.25,2.582130903,2.7395,0.52,2.7884153654,0.1295,0,0.1295,2.61,0.52,2.6612966764
2020-12-08 07:30:00,2.9050000000000002,0.21,2.912580471,0.105,0,0.105,2.8,0.21,2.8078639568,2.935,0.2,2.9418064178,0.105,0,0.105,2.83,0.2,2.8370583357
2020-12-08 08:00:00,3.0415,-0.04,3.0417630167,0.1115,0,0.1115,2.93,-0.04,2.9302730248,3.1015,0.49,3.139968511,0.1115,0,0.1115,2.99,0.49,3.0298844862
2020-12-08 08:30:00,3.0925,0.22,3.1003155081,0.0825,0,0.0825,3.01,0.22,3.0180291582,3.1225,0.2,3.1288985682,0.0825,0,0.0825,3.04,0.2,3.0465718439
2020-12-08 09:00:00,3.18,0.28,3.1923032437,0.12,0,0.12,3.06,0.28,3.0727837542,3.21,0.25,3.2197204848,0.12,0,0.12,3.09,0.25,3.1000967727
2020-12-08 09:30:00,3.118,0.26,3.1288215034,0.228,0,0.228,2.89,0.26,2.9016719318,3.148,0.23,3.156390977,0.228,0,0.228,2.92,0.23,2.9290442127
2020-12-08 10:00:00,2.9605,-0.01,2.960516889,0.2805,0,0.2805,2.68,-0.01,2.6800186567,3.0205,0.41000000000000003,3.0481995095,0.2805,0,0.2805,2.74,0.41000000000000003,2.7705053691
2020-12-08 10:30:00,2.935,-0.34,2.9546277261,0.275,0,0.275,2.66,-0.34,2.6816412885,3.045,0.6000000000000001,3.1035503863,0.275,0,0.275,2.77,0.6000000000000001,2.8342371108
2020-12-08 11:00:00,3.044,0.26,3.0550836322,0.234,0,0.234,2.81,0.26,2.8220028349,3.074,0.25,3.0841491533,0.234,0,0.234,2.84,0.25,2.8509822869
2020-12-08 11:30:00,2.959,0.07,2.9598278666,0.229,0,0.229,2.73,0.07,2.7308972884,3.019,0.38,3.0428212238,0.229,0,0.229,2.79,0.38,2.8157592227
2020-12-08 12:00:00,2.948,0.02,2.9480678418,0.268,0,0.268,2.68,0.02,2.6800746258,3.018,0.41000000000000003,3.045722246,0.268,0,0.268,2.75,0.41000000000000003,2.7803956553
2020-12-08 12:30:00,2.9195,0.23,2.9285457569,0.34950000000000003,0,0.34950000000000003,2.5700000000000003,0.23,2.5802713036,2.9595000000000002,0.24,2.9692154267,0.34950000000000003,0,0.34950000000000003,2.61,0.24,2.6210112552
2020-12-08 13:00:00,2.9130000000000003,0.26,2.9245801408,0.293,0,0.293,2.62,0.26,2.6328691574,2.943,0.23,2.9519737465,0.293,0,0.293,2.65,0.23,2.6599624057
2020-12-08 13:30:00,2.8609999999999998,0.24,2.8710487631,0.531,0,0.531,2.33,0.24,2.3423279019,2.891,0.22,2.8993587222,0.531,0,0.531,2.36,0.22,2.3702320561
2020-12-08 14:00:00,2.8095,0.22,2.8181004684,0.5395,0,0.5395,2.27,0.22,2.2806358762,2.8395,0.2,2.8465347792999998,0.5395,0,0.5395,2.3,0.2,2.3086792761
2020-12-08 14:30:00,2.8135,0.24,2.8237178064,0.2535,0,0.2535,2.56,0.24,2.5712253888000003,2.8435,0.22,2.85199794,0.2535,0,0.2535,2.59,0.22,2.5993268359
2020-12-08 15:00:00,2.858,0.21,2.8657047999,0.148,0,0.148,2.71,0.21,2.7181243533,2.888,0.22,2.89636738,0.148,0,0.148,2.74,0.22,2.7488179278000002
2020-12-08 15:30:00,2.9045,0.21,2.9120817725,0.1645,0,0.1645,2.74,0.21,2.7480356621,2.9345,0.2,2.9413075749,0.1645,0,0.1645,2.77,0.2,2.777210831
2020-12-08 16:00:00,3.0345,-0.35000000000000003,3.0546178566,0.1945,0,0.1945,2.84,-0.35000000000000003,2.8614856281,3.1145,0.56,3.1644446985,0.1945,0,0.1945,2.92,0.56,2.9732137495
2020-12-08 16:30:00,3.245,0.2,3.2511574862,0.165,0,0.165,3.08,0.2,3.0864866758,3.275,0.24,3.2837821182,0.165,0,0.165,3.11,0.24,3.1192467039
2020-12-08 17:00:00,3.465,-0.04,3.4652308725,0.195,0,0.195,3.27,-0.04,3.2702446392,3.495,0.55,3.5380114471,0.195,0,0.195,3.3,0.55,3.3455193917
2020-12-08 17:30:00,3.478,-0.46,3.5082879015,0.20800000000000002,0,0.20800000000000002,3.27,-0.46,3.3021962389,3.588,0.49,3.621304185,0.20800000000000002,0,0.20800000000000002,3.38,0.49,3.4153330731000002
2020-12-08 18:00:00,3.4375,-0.42,3.4630631311,0.20750000000000002,0,0.20750000000000002,3.23,-0.42,3.2571920422,3.5475,0.52,3.5854087982,0.20750000000000002,0,0.20750000000000002,3.34,0.52,3.3802366781
2020-12-08 18:30:00,3.3085,-0.48,3.3431380842,0.2185,0,0.2185,3.09,-0.48,3.1270593215,3.3885,0.47000000000000003,3.4209402582,0.2185,0,0.2185,3.17,0.47000000000000003,3.2046528673
2020-12-08 19:00:00,3.2495,-0.14,3.2525144504,0.2195,0,0.2195,3.03,-0.14,3.0332325991,3.2695,-0.14,3.2724960275,0.2195,0,0.2195,3.05,-0.14,3.0532114241
2020-12-08 19:30:00,3.101,-0.15,3.1046257423,0.211,0,0.211,2.89,-0.15,2.8938901154,3.1310000000000002,-0.11,3.1329316941,0.211,0,0.211,2.92,-0.11,2.9220711833
2020-12-08 20:00:00,2.9485,-0.38,2.9728861818,0.20850000000000002,0,0.20850000000000002,2.74,-0.38,2.7662248643,3.0085,0.25,3.0188693662,0.20850000000000002,0,0.20850000000000002,2.8,0.25,2.8111385594
2020-12-08 20:30:00,2.7880000000000003,-0.52,2.8360789834,0.168,0,0.168,2.62,-0.52,2.6711046404000003,2.888,0.41000000000000003,2.9169580045,0.168,0,0.168,2.7199999999999998,0.41000000000000003,2.7507271766
2020-12-08 21:00:00,2.6005000000000003,-0.14,2.6042657794,0.21050000000000002,0,0.21050000000000002,2.39,-0.14,2.394096907,2.6305,-0.14,2.634222893,0.21050000000000002,0,0.21050000000000002,2.42,-0.14,2.4240462042
2020-12-08 21:30:00,2.4195,-0.15,2.4241452617,0.1995,0,0.1995,2.22,-0.15,2.2250617969,2.4495,-0.15,2.4540884764,0.1995,0,0.1995,2.25,-0.15,2.2549944568
2020-12-08 22:00:00,2.2535,-0.15,2.2584867168000002,0.21350000000000002,0,0.21350000000000002,2.04,-0.15,2.045507272,2.2735,-0.15,2.2784429442,0.21350000000000002,0,0.21350000000000002,2.06,-0.15,2.0654539453
2020-12-08 22:30:00,2.077,-0.14,2.0817129965,0.197,0,0.197,1.88,-0.14,1.8852055591,2.107,-0.14,2.1116460404,0.197,0,0.197,1.9100000000000001,-0.14,1.9151240169000001
2020-12-08 23:00:00,1.9875,-0.53,2.0569531473,0.20750000000000002,0,0.20750000000000002,1.78,-0.53,1.8572291189,2.0875,0.39,2.1236186687,0.20750000000000002,0,0.20750000000000002,1.88,0.39,1.9200260415
2020-12-08 23:30:00,1.896,-0.53,1.9686838243,0.196,0,0.196,1.7000000000000002,-0.53,1.7807021087,1.996,0.34,2.0247508489,0.196,0,0.196,1.8,0.34,1.8318296863999999
2020-12-09 00:00:00,1.8625,-0.54,1.9392024777999999,0.1325,0,0.1325,1.73,-0.54,1.8123189565,1.9625,0.38,1.9989512876000002,0.1325,0,0.1325,1.83,0.38,1.8690371853
2020-12-09 00:30:00,2.314,-0.5,2.3674027963,0.154,0,0.154,2.16,-0.5,2.2171152428,2.424,0.43,2.4618440243,0.154,0,0.154,2.27,0.43,2.3103679361
2020-12-09 01:00:00,2.449,-0.51,2.5015397258,0.209,0,0.209,2.24,-0.51,2.2973245308,2.549,0.43,2.5850147002,0.209,0,0.209,2.34,0.43,2.3791805312
2020-12-09 01:30:00,2.384,-0.53,2.4422031038,0.134,0,0.134,2.25,-0.53,2.3115795465,2.484,0.41000000000000003,2.5176091833000003,0.134,0,0.134,2.35,0.41000000000000003,2.3854978516
2020-12-09 02:00:00,2.326,-0.21,2.3354605542,0.096,0,0.096,2.23,-0.21,2.2398660674,2.366,-0.03,2.3661901868,0.096,0,0.096,2.27,-0.03,2.2701982292
2020-12-09 02:30:00,2.3425000000000002,-0.14,2.3466798354,0.1825,0,0.1825,2.16,-0.14,2.164532282,2.3725,-0.14,2.3766270742,0.1825,0,0.1825,2.19,-0.14,2.1944703233
2020-12-09 03:00:00,2.301,-0.14,2.3052550835,0.161,0,0.161,2.14,-0.14,2.1445745499,2.331,-0.14,2.3352004197,0.161,0,0.161,2.17,-0.14,2.1745114394
2020-12-09 03:30:00,2.2455,-0.14,2.2498600512,0.1355,0,0.1355,2.11,-0.14,2.1146394492,2.2755,-0.14,2.2798026779000002,0.1355,0,0.1355,2.14,-0.14,2.1445745499
2020-12-09 04:00:00,2.2055,-0.14,2.2099389697,0.0955,0,0.0955,2.11,-0.14,2.1146394492,2.2355,-0.14,2.2398795168,0.0955,0,0.0955,2.14,-0.14,2.1445745499
2020-12-09 04:30:00,2.1915,-0.14,2.1959672698,0.1115,0,0.1115,2.08,-0.14,2.0847062143,2.2115,-0.14,2.2159269505,0.1115,0,0.1115,2.1,-0.14,2.104661493
2020-12-09 05:00:00,2.1665,-0.14,2.1710187125,0.1165,0,0.1165,2.05,-0.14,2.0547749268,2.1965,-0.14,2.2009571213,0.1165,0,0.1165,2.08,-0.14,2.0847062143
2020-12-09 05:30:00,2.1575,0.0,2.1575,0.08750000000000001,0,0.08750000000000001,2.07,0.0,2.07,2.1875,0.0,2.1875,0.08750000000000001,0,0.08750000000000001,2.1,0.0,2.1
2020-12-09 06:00:00,2.24,0.0,2.24,0.06,0,0.06,2.18,0.0,2.18,2.27,0.0,2.27,0.06,0,0.06,2.21,0.0,2.21
2020-12-09 06:30:00,2.4545,-0.41000000000000003,2.4885076351,0.0745,0,0.0745,2.38,-0.41000000000000003,2.4150569351,2.4845,0.46,2.5267252027,0.0745,0,0.0745,2.41,0.46,2.4535076931
2020-12-09 07:00:00,2.656,0.18,2.6620924101,0.056,0,0.056,2.6,0.18,2.6062233212,2.676,0.0,2.676,0.056,0,0.056,2.62,0.0,2.62
2020-12-09 07:30:00,2.874,-0.22,2.8824080211,0.074,0,0.074,2.8,-0.22,2.8086295591,2.904,0.53,2.951968157,0.074,0,0.074,2.83,0.53,2.8792012781
2020-12-09 08:00:00,2.951,0.18,2.9564845679,0.051000000000000004,0,0.051000000000000004,2.9,0.18,2.9055808369,2.981,0.0,2.981,0.051000000000000004,0,0.051000000000000004,2.93,0.0,2.93
2020-12-09 08:30:00,2.942,-0.39,2.9677371851,0.012,0,0.012,2.93,-0.39,2.9558416737,3.012,0.54,3.0600235293,0.012,0,0.012,3.0,0.54,3.048212591
2020-12-09 09:00:00,2.957,-0.39,2.9826077516,0.027,0,0.027,2.93,-0.39,2.9558416737,3.067,0.54,3.1141754928,0.027,0,0.027,3.04,0.54,3.0875880554
2020-12-09 09:30:00,3.045,-0.18,3.0503155574,0.045,0,0.045,3.0,-0.18,3.0053951487,3.105,0.52,3.1482415727,0.045,0,0.045,3.06,0.52,3.1038685539
2020-12-09 10:00:00,3.017,0.22,3.0250105785,0.067,0,0.067,2.95,0.22,2.9581920154,3.037,0.21,3.0442517964,0.067,0,0.067,2.9699999999999998,0.21,2.9774149862
2020-12-09 10:30:00,2.9785,0.18,2.9839340224,0.0785,0,0.0785,2.9,0.18,2.9055808369,2.9985,0.19,3.0045136462,0.0785,0,0.0785,2.92,0.19,2.9261749777
2020-12-09 11:00:00,2.9355,-0.36,2.9574922232,0.1155,0,0.1155,2.8200000000000003,-0.36,2.8428858577,3.0355,0.5700000000000001,3.0885530998,0.1155,0,0.1155,2.92,0.5700000000000001,2.9751134432
2020-12-09 11:30:00,2.936,-0.2,2.9428041049,0.166,0,0.166,2.77,-0.2,2.777210831,3.026,0.54,3.0738048084,0.166,0,0.166,2.86,0.54,2.9105325973
2020-12-09 12:00:00,2.9545,-0.37,2.9775779167,0.1345,0,0.1345,2.8200000000000003,-0.37,2.8441694746,3.0345,0.55,3.0839407014,0.1345,0,0.1345,2.9,0.55,2.9516944286
2020-12-09 12:30:00,3.041,-0.04,3.04126306,0.131,0,0.131,2.91,-0.04,2.9102749011,3.111,0.41000000000000003,3.1379007314,0.131,0,0.131,2.98,0.41000000000000003,3.0080724725
2020-12-09 13:00:00,3.0985,0.27,3.1102415099,0.11850000000000001,0,0.11850000000000001,2.98,0.27,2.9922065437,3.1285,0.24,3.1376921853,0.11850000000000001,0,0.11850000000000001,3.01,0.24,3.019552947
2020-12-09 13:30:00,3.0175,0.1,3.0191565461,0.1375,0,0.1375,2.88,0.1,2.8817355881,3.0575,0.38,3.0810235718,0.1375,0,0.1375,2.92,0.38,2.9446222169
2020-12-09 14:00:00,2.9505,0.25,2.9610724831,0.1605,0,0.1605,2.79,0.25,2.8011783235000003,2.9805,0.23,2.9893611776,0.1605,0,0.1605,2.8200000000000003,0.23,2.8293638861
2020-12-09 14:30:00,2.9225000000000003,0.25,2.9331734095,0.12250000000000001,0,0.12250000000000001,2.8,0.25,2.8111385594,2.9625,0.23,2.9714148566,0.12250000000000001,0,0.12250000000000001,2.84,0.23,2.8492981592
2020-12-09 15:00:00,2.907,0.22,2.9153128477,0.167,0,0.167,2.74,0.22,2.7488179278000002,2.9370000000000003,0.2,2.9438017936,0.167,0,0.167,2.77,0.2,2.777210831
2020-12-09 15:30:00,2.9795,0.22,2.9876111276,0.1695,0,0.1695,2.81,0.22,2.8185989427,3.0095,0.2,3.0161383009,0.1695,0,0.1695,2.84,0.2,2.8470335439000003
2020-12-09 16:00:00,3.0765,-0.41000000000000003,3.103699768,0.1865,0,0.1865,2.89,-0.41000000000000003,2.9189381631,3.1465,0.52,3.1891789304,0.1865,0,0.1865,2.96,0.52,3.005328601
2020-12-09 16:30:00,3.268,-0.4,3.2923887984,0.198,0,0.198,3.07,-0.4,3.095948966,3.378,0.54,3.420889358,0.198,0,0.198,3.18,0.54,3.2255232134
2020-12-09 17:00:00,3.465,-0.34,3.481641136,0.265,0,0.265,3.2,-0.34,3.2180118086,3.505,0.55,3.5478902181,0.265,0,0.265,3.24,0.55,3.2863505594999998
2020-12-09 17:30:00,3.5015,0.19,3.5066511446,0.2715,0,0.2715,3.23,0.19,3.2355834095000002,3.5115,0.0,3.5115,0.2715,0,0.2715,3.24,0.0,3.24
2020-12-09 18:00:00,3.442,0.19,3.4472400555,0.272,0,0.272,3.17,0.19,3.1756889016,3.462,0.0,3.462,0.272,0,0.272,3.19,0.0,3.19
2020-12-09 18:30:00,3.352,-0.14,3.3549223538,0.272,0,0.272,3.08,-0.14,3.0831801764,3.382,0.0,3.382,0.272,0,0.272,3.11,0.0,3.11
2020-12-09 19:00:00,3.1725,-0.43,3.2015084335,0.2725,0,0.2725,2.9,-0.43,2.931705988,3.2525,0.39,3.2757985668,0.2725,0,0.2725,2.98,0.39,3.0054117854
2020-12-09 19:30:00,3.062,-0.14,3.0651988516,0.272,0,0.272,2.79,-0.14,2.7935103365,3.092,0.0,3.092,0.272,0,0.272,2.8200000000000003,0.0,2.8200000000000003
2020-12-09 20:00:00,2.909,-0.49,2.9499798304000002,0.259,0,0.259,2.65,-0.49,2.6949211491,3.009,0.43,3.0395692129,0.259,0,0.259,2.75,0.43,2.7834151685
2020-12-09 20:30:00,2.6790000000000003,-0.49,2.7234428579000003,0.219,0,0.219,2.46,-0.49,2.5083261351,2.789,0.46,2.8266802083,0.219,0,0.219,2.5700000000000003,0.46,2.6108427758
2020-12-09 21:00:00,2.5145,-0.5,2.5637297537,0.20450000000000002,0,0.20450000000000002,2.31,-0.5,2.3634931775,2.6145,0.44,2.6512657826,0.20450000000000002,0,0.20450000000000002,2.41,0.44,2.4498367293
2020-12-09 21:30:00,2.4255,-0.21,2.434573936,0.1155,0,0.1155,2.31,-0.21,2.3195258136,2.4555,-0.02,2.4555814485000003,0.1155,0,0.1155,2.34,-0.02,2.3400854685
2020-12-09 22:00:00,2.2365,-0.14,2.2408775625,0.0765,0,0.0765,2.16,-0.14,2.164532282,2.2565,-0.14,2.2608388377,0.0765,0,0.0765,2.18,-0.14,2.1844907873
2020-12-09 22:30:00,2.0785,-0.22,2.0901105832,0.1585,0,0.1585,1.92,-0.22,1.9325630649,2.1085,-0.01,2.1085237134,0.1585,0,0.1585,1.9500000000000002,-0.01,1.9500256409
2020-12-09 23:00:00,2.0195,-0.25,2.0349152931,0.1595,0,0.1595,1.8599999999999999,-0.25,1.8767258724,2.0595,0.02,2.0595971087,0.1595,0,0.1595,1.9,0.02,1.9001052602000001
2020-12-09 23:30:00,1.8925,-0.53,1.9653132702,0.12250000000000001,0,0.12250000000000001,1.77,-0.53,1.8476471525,2.0025,0.39,2.0401240771,0.12250000000000001,0,0.12250000000000001,1.88,0.39,1.9200260415
2020-12-10 00:00:00,1.823,-0.51,1.8929947174000001,0.133,0,0.133,1.69,-0.51,1.7652761824,1.923,0.39,1.9621490769,0.133,0,0.133,1.79,0.39,1.8319934498000001
2020-12-10 00:30:00,2.2895,-0.37,2.3192046589,0.0995,0,0.0995,2.19,-0.37,2.2210357944,2.3295,0.39,2.3619208814,0.0995,0,0.0995,2.23,0.39,2.2638462845
2020-12-10 01:00:00,2.409,-0.52,2.4644839216,0.169,0,0.169,2.24,-0.52,2.2995651763,2.489,0.4,2.5209365323,0.169,0,0.169,2.32,0.4,2.3542302351
2020-12-10 01:30:00,2.3495,-0.52,2.4063562184,0.2295,0,0.2295,2.12,-0.52,2.1828421839,2.4495,0.4,2.4819448523,0.2295,0,0.2295,2.22,0.4,2.2557482129
2020-12-10 02:00:00,2.25,-0.51,2.3070760716,0.24,0,0.24,2.01,-0.51,2.0736923591,2.35,0.43,2.3890165341,0.24,0,0.24,2.11,0.43,2.1533694527
2020-12-10 02:30:00,2.292,0.0,2.292,0.222,0,0.222,2.07,0.0,2.07,2.332,0.0,2.332,0.222,0,0.222,2.11,0.0,2.11
2020-12-10 03:00:00,2.227,0.0,2.227,0.157,0,0.157,2.07,0.0,2.07,2.267,0.0,2.267,0.157,0,0.157,2.11,0.0,2.11
2020-12-10 03:30:00,2.142,-0.14,2.1465702877,0.122,0,0.122,2.02,-0.14,2.0248456731,2.162,-0.14,2.1665280981,0.122,0,0.122,2.04,-0.14,2.0447982786
2020-12-10 04:00:00,2.1155,-0.5,2.1737847755,0.1155,0,0.1155,2.0,-0.5,2.0615528128,2.1955,0.41000000000000003,2.233454779,0.1155,0,0.1155,2.08,0.41000000000000003,2.1200235848
2020-12-10 04:30:00,2.049,-0.47000000000000003,2.1022133574,0.089,0,0.089,1.96,-0.47000000000000003,2.0155644371,2.109,0.34,2.1362305587,0.089,0,0.089,2.02,0.34,2.0484140207
2020-12-10 05:00:00,2.003,-0.14,2.0078867,0.093,0,0.093,1.9100000000000001,-0.14,1.9151240169000001,2.033,-0.14,2.037814761,0.093,0,0.093,1.94,-0.14,1.9450449866000001
2020-12-10 05:30:00,2.0185,-0.14,2.0233492655,0.1685,0,0.1685,1.85,-0.14,1.8552897348,2.0485,-0.14,2.0532784151,0.1685,0,0.1685,1.88,-0.14,1.8852055591
2020-12-10 06:00:00,2.09,-0.47000000000000003,2.1421951358,0.18,0,0.18,1.9100000000000001,-0.47000000000000003,1.9669773766,2.13,0.44,2.1749712642,0.18,0,0.18,1.9500000000000002,0.44,1.9990247622
2020-12-10 06:30:00,2.275,0.0,2.275,0.115,0,0.115,2.16,0.0,2.16,2.305,0.0,2.305,0.115,0,0.115,2.19,0.0,2.19
2020-12-10 07:00:00,2.523,0.17,2.5287208229,0.123,0,0.123,2.4,0.17,2.4060133,2.553,0.17,2.5586537476,0.123,0,0.123,2.43,0.17,2.4359392439
2020-12-10 07:30:00,2.6814999999999998,0.23,2.6913458065,0.0915,0,0.0915,2.59,0.23,2.6001923006,2.7115,0.21,2.7196198723,0.0915,0,0.0915,2.62,0.21,2.6284025567000002
2020-12-10 08:00:00,2.8505000000000003,0.19,2.8568252047,0.1105,0,0.1105,2.74,0.19,2.7465796912,2.8805,0.21,2.8881447765,0.1105,0,0.1105,2.77,0.21,2.7779488836
2020-12-10 08:30:00,2.825,0.22,2.8335534228,0.095,0,0.095,2.73,0.22,2.7388501237,2.8449999999999998,0.0,2.8449999999999998,0.095,0,0.095,2.75,0.0,2.75
2020-12-10 09:00:00,2.836,-0.06,2.8366346257,0.136,0,0.136,2.7,-0.06,2.7006665844,2.896,0.52,2.942314735,0.136,0,0.136,2.76,0.52,2.808558349
2020-12-10 09:30:00,2.803,-0.31,2.8200902468,0.083,0,0.083,2.7199999999999998,-0.31,2.7376084453000002,2.9130000000000003,0.62,2.978249318,0.083,0,0.083,2.83,0.62,2.8971192589
2020-12-10 10:00:00,2.8245,0.23,2.8338490168,0.1245,0,0.1245,2.7,0.23,2.7097785887,2.8545,0.25,2.8654267133999998,0.1245,0,0.1245,2.73,0.25,2.7414229882
2020-12-10 10:30:00,2.7955,0.25,2.8066564182000002,0.1355,0,0.1355,2.66,0.25,2.671722291,2.8255,0.23,2.8348457189,0.1355,0,0.1355,2.69,0.23,2.6998148085
2020-12-10 11:00:00,2.7205,-0.05,2.7209594356,0.1405,0,0.1405,2.58,-0.05,2.5804844506,2.7905,0.41000000000000003,2.8204592268,0.1405,0,0.1405,2.65,0.41000000000000003,2.6815294143
2020-12-10 11:30:00,2.807,-0.32,2.8251812331,0.167,0,0.167,2.64,-0.32,2.6593232222000003,2.917,0.61,2.9800988239,0.167,0,0.167,2.75,0.61,2.8168422036000003
2020-12-10 12:00:00,2.83,-0.35000000000000003,2.851560976,0.1,0,0.1,2.73,-0.35000000000000003,2.7523444552000003,2.94,0.58,2.9966648128,0.1,0,0.1,2.84,0.58,2.8986203615
2020-12-10 12:30:00,2.7885,-0.28,2.8025224798,0.14850000000000002,0,0.14850000000000002,2.64,-0.28,2.6548069610000002,2.8885,0.53,2.9367213436,0.14850000000000002,0,0.14850000000000002,2.74,0.53,2.7907884191
2020-12-10 13:00:00,2.821,0.23,2.8303605777,0.161,0,0.161,2.66,0.23,2.6699250925999998,2.8609999999999998,0.21,2.8686967424,0.161,0,0.161,2.7,0.21,2.7081543531000003
2020-12-10 13:30:00,2.7165,0.21,2.7246049714,0.1665,0,0.1665,2.55,0.21,2.5586324472,2.7465,0.19,2.7530641565,0.1665,0,0.1665,2.58,0.19,2.5869866641
2020-12-10 14:00:00,2.6925,0.24,2.7031752163,0.1925,0,0.1925,2.5,0.24,2.5114935795,2.7225,0.22,2.7313744251000003,0.1925,0,0.1925,2.5300000000000002,0.22,2.5395472036999998
2020-12-10 14:30:00,2.7185,0.26,2.730905024,0.1385,0,0.1385,2.58,0.26,2.5930676813,2.7485,0.24,2.7589585445,0.1385,0,0.1385,2.61,0.24,2.6210112552
2020-12-10 15:00:00,2.665,0.23,2.6749065404,0.145,0,0.145,2.52,0.23,2.5304742638,2.6950000000000003,0.21,2.7031694361,0.145,0,0.145,2.55,0.21,2.5586324472
2020-12-10 15:30:00,2.75,0.23,2.7596014205,0.07,0,0.07,2.68,0.23,2.689851297,2.7800000000000002,0.21,2.7879203719000003,0.07,0,0.07,2.71,0.21,2.7181243533
2020-12-10 16:00:00,2.873,0.01,2.8730174034,0.033,0,0.033,2.84,0.01,2.8400176056,2.9130000000000003,0.51,2.9573077283,0.033,0,0.033,2.88,0.51,2.9248076860000003
2020-12-10 16:30:00,3.0465,-0.01,3.0465164122,0.0765,0,0.0765,2.9699999999999998,-0.01,2.970016835,3.0765,0.49,3.1152772349,0.0765,0,0.0765,3.0,0.49,3.0397532795
2020-12-10 17:00:00,3.2845,-0.37,3.3052746104,0.0745,0,0.0745,3.21,-0.37,3.2312536267,3.3345000000000002,0.55,3.3795547414,0.0745,0,0.0745,3.26,0.55,3.3060701747
2020-12-10 17:30:00,3.308,-0.44,3.3371340998,0.11800000000000001,0,0.11800000000000001,3.19,-0.44,3.220201857,3.378,0.5,3.4148036547,0.11800000000000001,0,0.11800000000000001,3.26,0.5,3.298120677
2020-12-10 18:00:00,3.284,-0.42,3.3107485558,0.224,0,0.224,3.06,-0.42,3.0886890423,3.404,0.52,3.4434889284,0.224,0,0.224,3.18,0.52,3.222235249
2020-12-10 18:30:00,3.176,-0.45,3.2077213096,0.256,0,0.256,2.92,-0.45,2.9544711879000003,3.246,0.5,3.284283179,0.256,0,0.256,2.99,0.5,3.0315177717
2020-12-10 19:00:00,3.1255,-0.45,3.1577286536,0.24550000000000002,0,0.24550000000000002,2.88,-0.45,2.9149442533,3.1555,0.45,3.1874253325,0.24550000000000002,0,0.24550000000000002,2.91,0.45,2.9445882564
2020-12-10 19:30:00,3.0395,-0.23,3.0481896677,0.2195,0,0.2195,2.8200000000000003,-0.23,2.8293638861,3.0695,0.14,3.0726910437,0.2195,0,0.2195,2.85,0.14,2.8534365246
2020-12-10 20:00:00,2.8465,-0.4,2.8744672985,0.1965,0,0.1965,2.65,-0.4,2.6800186567,2.8865,0.36,2.9088627073,0.1965,0,0.1965,2.69,0.36,2.7139823139
2020-12-10 20:30:00,2.606,-0.15,2.6103133911,0.126,0,0.126,2.48,-0.15,2.4845321491,2.636,-0.12,2.6387299976,0.126,0,0.126,2.51,-0.12,2.5128668886
2020-12-10 21:00:00,2.4825,-0.19,2.4897602796,0.14250000000000002,0,0.14250000000000002,2.34,-0.19,2.3477010031,2.5125,-0.06,2.5132163158000003,0.14250000000000002,0,0.14250000000000002,2.37,-0.06,2.370759372
2020-12-10 21:30:00,2.248,-0.22,2.2587394715,0.188,0,0.188,2.06,-0.22,2.071714266,2.2880000000000003,0.0,2.2880000000000003,0.188,0,0.188,2.1,0.0,2.1
2020-12-10 22:00:00,2.116,-0.39,2.1516403045,0.20600000000000002,0,0.20600000000000002,1.9100000000000001,-0.39,1.9494101672,2.186,0.22,2.1970425576,0.20600000000000002,0,0.20600000000000002,1.98,0.22,1.9921847304
2020-12-10 22:30:00,1.932,-0.17,1.9394648746,0.17200000000000001,0,0.17200000000000001,1.76,-0.17,1.7681911661,1.962,-0.08,1.9636303114,0.17200000000000001,0,0.17200000000000001,1.79,-0.08,1.7917868177
2020-12-10 23:00:00,1.923,-0.14,1.9280894689,0.17300000000000001,0,0.17300000000000001,1.75,-0.14,1.7555910686,1.953,-0.14,1.9580114913000002,0.17300000000000001,0,0.17300000000000001,1.78,-0.14,1.7854971297
2020-12-10 23:30:00,1.869,-0.26,1.8869978802,0.179,0,0.179,1.69,-0.26,1.7098830369,1.899,0.07,1.9002897148,0.179,0,0.179,1.72,0.07,1.7214238293
2020-12-11 00:00:00,1.799,-0.14,1.8044392481,0.199,0,0.199,1.6,-0.14,1.606113321,1.8290000000000002,-0.14,1.8343502937,0.199,0,0.199,1.63,-0.14,1.6360012225
2020-12-11 00:30:00,2.238,-0.48,2.2888958037,0.158,0,0.158,2.08,-0.48,2.1346662503,2.278,0.42,2.3163946123,0.158,0,0.158,2.12,0.42,2.1612033685
2020-12-11 01:00:00,2.388,-0.14,2.3921003323,0.158,0,0.158,2.23,-0.14,2.2343902972,2.408,-0.14,2.4120663341,0.158,0,0.158,2.25,-0.14,2.2543513479
2020-12-11 01:30:00,2.303,-0.41000000000000003,2.3392111918,0.153,0,0.153,2.15,-0.41000000000000003,2.188743932,2.333,0.38,2.3637446986,0.153,0,0.153,2.18,0.38,2.2128714377
2020-12-11 02:00:00,2.174,-0.32,2.1974248565,0.184,0,0.184,1.99,-0.32,2.0155644371,2.204,0.17,2.2105465388,0.184,0,0.184,2.02,0.17,2.0271408437
2020-12-11 02:30:00,2.1705,-0.14,2.1750104023,0.2005,0,0.2005,1.97,-0.14,1.9749683542,2.2005,-0.14,2.2049490357,0.2005,0,0.2005,2.0,-0.14,2.0048940122
2020-12-11 03:00:00,2.153,0.0,2.153,0.223,0,0.223,1.9300000000000002,0.0,1.9300000000000002,2.183,0.0,2.183,0.223,0,0.223,1.96,0.0,1.96
2020-12-11 03:30:00,2.0255,-0.49,2.0839266422,0.24550000000000002,0,0.24550000000000002,1.78,-0.49,1.8462123388,2.0555,0.44,2.1020657102,0.24550000000000002,0,0.24550000000000002,1.81,0.44,1.8627130751
2020-12-11 04:00:00,2.0185,0.0,2.0185,0.1885,0,0.1885,1.83,0.0,1.83,2.0485,0.0,2.0485,0.1885,0,0.1885,1.8599999999999999,0.0,1.8599999999999999
2020-12-11 04:30:00,1.9689999999999999,0.0,1.9689999999999999,0.209,0,0.209,1.76,0.0,1.76,1.999,0.0,1.999,0.209,0,0.209,1.79,0.0,1.79
2020-12-11 05:00:00,1.909,0.0,1.909,0.209,0,0.209,1.7000000000000002,0.0,1.7000000000000002,1.939,0.0,1.939,0.209,0,0.209,1.73,0.0,1.73
2020-12-11 05:30:00,1.8980000000000001,-0.46,1.9529475159,0.218,0,0.218,1.6800000000000002,-0.46,1.7418381096000002,1.968,0.44,2.0165872161,0.218,0,0.218,1.75,0.44,1.8044666802
2020-12-11 06:00:00,2.0255,0.0,2.0255,0.2155,0,0.2155,1.81,0.0,1.81,2.0455,0.0,2.0455,0.2155,0,0.2155,1.83,0.0,1.83
2020-12-11 06:30:00,2.257,-0.06,2.2577973780000002,0.20700000000000002,0,0.20700000000000002,2.05,-0.06,2.0508778608,2.287,0.41000000000000003,2.3234605656,0.20700000000000002,0,0.20700000000000002,2.08,0.41000000000000003,2.1200235848
2020-12-11 07:00:00,2.428,-0.24,2.4398327812,0.158,0,0.158,2.27,-0.24,2.2826519665,2.468,0.54,2.5263855604,0.158,0,0.158,2.31,0.54,2.3722773868
2020-12-11 07:30:00,2.577,-0.33,2.5980433022,0.117,0,0.117,2.46,-0.33,2.482035455,2.677,0.54,2.7309209069,0.117,0,0.117,2.56,0.54,2.6163333121
2020-12-11 08:00:00,2.816,0.23,2.825377143,0.056,0,0.056,2.76,0.23,2.7695667531,2.846,0.2,2.8530187521,0.056,0,0.056,2.79,0.2,2.7971592733
2020-12-11 08:30:00,2.738,-0.35000000000000003,2.760279696,0.058,0,0.058,2.68,-0.35000000000000003,2.7027578508,2.8280000000000003,0.56,2.8829124163,0.058,0,0.058,2.77,0.56,2.8260396317
2020-12-11 09:00:00,2.8395,-0.33,2.8586115948,0.11950000000000001,0,0.11950000000000001,2.7199999999999998,-0.33,2.7399452549000003,2.9495,0.6000000000000001,3.009908678,0.11950000000000001,0,0.11950000000000001,2.83,0.6000000000000001,2.8929051142
2020-12-11 09:30:00,2.783,-0.31,2.8002123134,0.093,0,0.093,2.69,-0.31,2.7078035379000003,2.893,0.62,2.9586904198,0.093,0,0.093,2.8,0.62,2.8678214728
2020-12-11 10:00:00,2.7755,-0.1,2.777300893,0.1955,0,0.1955,2.58,-0.1,2.5819372572,2.8555,0.47000000000000003,2.8939212584,0.1955,0,0.1955,2.66,0.47000000000000003,2.7012034355
2020-12-11 10:30:00,2.7015000000000002,0.23,2.7112731788,0.2215,0,0.2215,2.48,0.23,2.4906424874,2.7415000000000003,0.21,2.7495312782,0.2215,0,0.2215,2.52,0.21,2.5287348615000003
2020-12-11 11:00:00,2.6905,0.25,2.7020899781,0.2505,0,0.2505,2.44,0.25,2.4527739398,2.7205,0.24,2.7310657718,0.2505,0,0.2505,2.47,0.24,2.4816325272
2020-12-11 11:30:00,2.542,0.25,2.5542638861,0.47200000000000003,0,0.47200000000000003,2.07,0.25,2.085041966,2.572,0.24,2.5831732424,0.47200000000000003,0,0.47200000000000003,2.1,0.24,2.1136697945
2020-12-11 12:00:00,2.584,0.24,2.5951215771,0.354,0,0.354,2.23,0.24,2.2428776159,2.614,0.22,2.6232415062000003,0.354,0,0.354,2.26,0.22,2.2706827167
2020-12-11 12:30:00,2.588,0.23,2.5982001463,0.218,0,0.218,2.37,0.23,2.3811341835,2.618,0.22,2.6272274359,0.218,0,0.218,2.4,0.22,2.4100622399000002
2020-12-11 13:00:00,2.557,0.18,2.56332772,0.28700000000000003,0,0.28700000000000003,2.27,0.18,2.2771253808,2.5869999999999997,0.17,2.5925796034,0.28700000000000003,0,0.28700000000000003,2.3,0.17,2.3062740514
2020-12-11 13:30:00,2.437,-0.39,2.4680091167000002,0.327,0,0.327,2.11,-0.39,2.1457399656,2.507,0.51,2.5583488816,0.327,0,0.327,2.18,0.51,2.2388613177
2020-12-11 14:00:00,2.467,-0.42,2.5024965534,0.20700000000000002,0,0.20700000000000002,2.26,-0.42,2.2986952821,2.567,0.51,2.617171947,0.20700000000000002,0,0.20700000000000002,2.36,0.51,2.4144771691
2020-12-11 14:30:00,2.498,-0.39,2.5282610625,0.258,0,0.258,2.24,-0.39,2.2736974293,2.608,0.54,2.6633182311,0.258,0,0.258,2.35,0.54,2.411244492
2020-12-11 15:00:00,2.409,-0.39,2.4403649317,0.299,0,0.299,2.11,-0.39,2.1457399656,2.509,0.54,2.5664529998,0.299,0,0.299,2.21,0.54,2.2750164835
2020-12-11 15:30:00,2.5455,-0.35000000000000003,2.569449406,0.1655,0,0.1655,2.38,-0.35000000000000003,2.4055976387999998,2.5955,0.53,2.6490602579,0.1655,0,0.1655,2.43,0.53,2.4871268564
2020-12-11 16:00:00,2.686,0.16,2.6907612306,0.226,0,0.226,2.46,0.16,2.4651977608,2.716,0.0,2.716,0.226,0,0.226,2.49,0.0,2.49
2020-12-11 16:30:00,2.8609999999999998,0.19,2.867302042,0.191,0,0.191,2.67,0.19,2.6767517629,2.8810000000000002,0.13,2.8839315179,0.191,0,0.191,2.69,0.13,2.693139432
2020-12-11 17:00:00,3.1325,0.0,3.1325,0.12250000000000001,0,0.12250000000000001,3.01,0.0,3.01,3.1525,0.0,3.1525,0.12250000000000001,0,0.12250000000000001,3.03,0.0,3.03
2020-12-11 17:30:00,3.169,0.0,3.169,0.11900000000000001,0,0.11900000000000001,3.05,0.0,3.05,3.189,0.0,3.189,0.11900000000000001,0,0.11900000000000001,3.07,0.0,3.07
2020-12-11 18:00:00,3.15,0.0,3.15,0.13,0,0.13,3.02,0.0,3.02,3.17,0.0,3.17,0.13,0,0.13,3.04,0.0,3.04
2020-12-11 18:30:00,3.102,-0.46,3.1359215551,0.232,0,0.232,2.87,-0.46,2.9066303515,3.122,0.5,3.1617849389,0.232,0,0.232,2.89,0.5,2.9329336849
2020-12-11 19:00:00,2.94,-0.14,2.9433314458,0.22,0,0.22,2.7199999999999998,-0.14,2.7236005581000002,2.9699999999999998,-0.14,2.9732978324,0.22,0,0.22,2.75,-0.14,2.7535613304
2020-12-11 19:30:00,2.807,-0.38,2.8326046317999998,0.20700000000000002,0,0.20700000000000002,2.6,-0.38,2.6276224995,2.857,0.4,2.8848655081,0.20700000000000002,0,0.20700000000000002,2.65,0.4,2.6800186567
2020-12-11 20:00:00,2.625,-0.34,2.6469274641,0.145,0,0.145,2.48,-0.34,2.5031979546,2.665,0.36,2.6892052728999998,0.145,0,0.145,2.52,0.36,2.5455844123
2020-12-11 20:30:00,2.4625,-0.49,2.5107780169,0.2525,0,0.2525,2.21,-0.49,2.2636695872,2.5125,0.44,2.5507364133,0.2525,0,0.2525,2.26,0.44,2.3024334952
2020-12-11 21:00:00,2.345,-0.49,2.3956470942,0.265,0,0.265,2.08,-0.49,2.1369370604,2.445,0.44,2.4842755483,0.265,0,0.265,2.18,0.44,2.2239604313
2020-12-11 21:30:00,2.217,-0.31,2.2385685158,0.267,0,0.267,1.9500000000000002,-0.31,1.9744872752,2.257,0.2,2.2658439929,0.267,0,0.267,1.99,0.2,2.0000249998
2020-12-11 22:00:00,2.112,-0.31,2.1346297103,0.272,0,0.272,1.8399999999999999,-0.31,1.8659314028,2.152,0.14,2.1565490952,0.272,0,0.272,1.88,0.14,1.8852055591
2020-12-11 22:30:00,1.9525000000000001,-0.14,1.9575127714,0.2725,0,0.2725,1.6800000000000002,-0.14,1.685823241,1.9825,-0.14,1.9874371059,0.2725,0,0.2725,1.71,-0.14,1.7157214226000002
2020-12-11 23:00:00,1.9135,-0.14,1.9186146695000001,0.2735,0,0.2735,1.6400000000000001,-0.14,1.6459647627,1.9435,-0.14,1.9485359247,0.2735,0,0.2735,1.67,-0.14,1.6758579892
2020-12-11 23:30:00,1.863,-0.14,1.8682529272,0.273,0,0.273,1.5899999999999999,-0.14,1.5961516219,1.893,-0.14,1.8981699081,0.273,0,0.273,1.62,-0.14,1.6260381299
2020-12-12 00:00:00,1.8335,-0.14,1.8388372005,0.2735,0,0.2735,1.56,-0.14,1.5662694531999999,1.8635000000000002,-0.14,1.8687515217000001,0.2735,0,0.2735,1.5899999999999999,-0.14,1.5961516219
2020-12-12 00:30:00,2.213,-0.49,2.2665985529,0.273,0,0.273,1.94,-0.49,2.0009247862,2.313,0.42,2.3508230474,0.273,0,0.273,2.04,0.42,2.0827865949
2020-12-12 01:00:00,2.373,-0.47000000000000003,2.4190967323,0.273,0,0.273,2.1,-0.47000000000000003,2.1519526017,2.4130000000000003,0.43,2.4510138718,0.273,0,0.273,2.14,0.43,2.1827734651
2020-12-12 01:30:00,2.304,-0.14,2.3082495532,0.164,0,0.164,2.14,-0.14,2.1445745499,2.334,-0.14,2.3381950304,0.164,0,0.164,2.17,-0.14,2.1745114394
2020-12-12 02:00:00,2.188,0.0,2.188,0.258,0,0.258,1.9300000000000002,0.0,1.9300000000000002,2.218,0.0,2.218,0.258,0,0.258,1.96,0.0,1.96
2020-12-12 02:30:00,2.1585,-0.52,2.2202527445999998,0.0285,0,0.0285,2.13,-0.52,2.1925555865,2.2285,0.4,2.2641140099,0.0285,0,0.0285,2.2,0.4,2.2360679775
2020-12-12 03:00:00,2.117,-0.49,2.1729677862,0.197,0,0.197,1.92,-0.49,1.9815398053000002,2.227,0.42,2.2662588113,0.197,0,0.197,2.03,0.42,2.0729930053
2020-12-12 03:30:00,2.0325,-0.51,2.0955085898,0.2725,0,0.2725,1.76,-0.51,1.8324027941,2.1325,0.4,2.1696903581,0.2725,0,0.2725,1.8599999999999999,0.4,1.9025246385
2020-12-12 04:00:00,2.032,-0.51,2.0950236276,0.272,0,0.272,1.76,-0.51,1.8324027941,2.112,0.41000000000000003,2.1514283627,0.272,0,0.272,1.8399999999999999,0.41000000000000003,1.8851259905000002
2020-12-12 04:30:00,1.9125,-0.14,1.9176173367,0.2725,0,0.2725,1.6400000000000001,-0.14,1.6459647627,1.9425,-0.14,1.9475385105,0.2725,0,0.2725,1.67,-0.14,1.6758579892
2020-12-12 05:00:00,1.849,-0.14,1.8542925875,0.269,0,0.269,1.58,-0.14,1.5861904047,1.879,-0.14,1.8842083218,0.269,0,0.269,1.6099999999999999,-0.14,1.6160754932999999
2020-12-12 05:30:00,1.8439999999999999,-0.14,1.8493068972,0.264,0,0.264,1.58,-0.14,1.5861904047,1.874,-0.14,1.8792221795000001,0.264,0,0.264,1.6099999999999999,-0.14,1.6160754932999999
2020-12-12 06:00:00,1.8980000000000001,0.0,1.8980000000000001,0.268,0,0.268,1.63,0.0,1.63,1.928,0.0,1.928,0.268,0,0.268,1.6600000000000001,0.0,1.6600000000000001
2020-12-12 06:30:00,2.048,-0.5,2.1081517972,0.258,0,0.258,1.79,-0.5,1.8585209173,2.088,0.4,2.1259689556,0.258,0,0.258,1.83,0.4,1.8732058082
2020-12-12 07:00:00,2.087,-0.47000000000000003,2.1392683329,0.20700000000000002,0,0.20700000000000002,1.88,-0.47000000000000003,1.937859644,2.147,0.44,2.1916224584,0.20700000000000002,0,0.20700000000000002,1.94,0.44,1.9892712233
2020-12-12 07:30:00,2.109,-0.46,2.1585831001,0.259,0,0.259,1.85,-0.46,1.9063315556,2.199,0.46,2.2465976498,0.259,0,0.259,1.94,0.46,1.9937903601
2020-12-12 08:00:00,2.2055,-0.46,2.2529603303,0.2555,0,0.2555,1.9500000000000002,-0.46,2.0035218991,2.2655,0.44,2.3078323704,0.2555,0,0.2555,2.01,0.44,2.0575956843
2020-12-12 08:30:00,2.297,-0.46,2.3426073081,0.227,0,0.227,2.07,-0.46,2.1204952252,2.387,0.46,2.4309193734,0.227,0,0.227,2.16,0.46,2.2084383623
2020-12-12 09:00:00,2.3635,-0.42,2.4005274941,0.2735,0,0.2735,2.09,-0.42,2.1317832911,2.4735,0.51,2.5255300929,0.2735,0,0.2735,2.2,0.51,2.2583400984
2020-12-12 09:30:00,2.487,-0.42,2.5222150979,0.257,0,0.257,2.23,-0.42,2.2692069099,2.557,0.51,2.6073643780999998,0.257,0,0.257,2.3,0.51,2.3558650216
2020-12-12 10:00:00,2.5335,0.16,2.5385472716,0.28350000000000003,0,0.28350000000000003,2.25,0.16,2.2556817151,2.5635,0.0,2.5635,0.28350000000000003,0,0.28350000000000003,2.2800000000000002,0.0,2.2800000000000002
2020-12-12 10:30:00,2.4695,0.18,2.4760513424,0.4395,0,0.4395,2.03,0.18,2.0379646709,2.5095,0.17,2.5152515282,0.4395,0,0.4395,2.07,0.17,2.0769689454
2020-12-12 11:00:00,2.3890000000000002,0.0,2.3890000000000002,0.379,0,0.379,2.01,0.0,2.01,2.409,0.0,2.409,0.379,0,0.379,2.03,0.0,2.03
2020-12-12 11:30:00,2.4095,0.2,2.4177862292,0.3895,0,0.3895,2.02,0.2,2.0298768436,2.4395,0.0,2.4395,0.3895,0,0.3895,2.05,0.0,2.05
2020-12-12 12:00:00,2.352,0.15,2.3567783095,0.362,0,0.362,1.99,0.15,1.9956452591,2.382,0.14,2.3861106429,0.362,0,0.362,2.02,0.14,2.0248456731
2020-12-12 12:30:00,2.321,0.0,2.321,0.511,0,0.511,1.81,0.0,1.81,2.3609999999999998,0.0,2.3609999999999998,0.511,0,0.511,1.85,0.0,1.85
2020-12-12 13:00:00,2.1985,-0.27,2.2150174379,0.7185,0,0.7185,1.48,-0.27,1.5044268011000002,2.2485,0.45,2.293087929,0.7185,0,0.7185,1.53,0.45,1.5948040632
2020-12-12 13:30:00,2.211,0.0,2.211,0.561,0,0.561,1.65,0.0,1.65,2.241,0.0,2.241,0.561,0,0.561,1.6800000000000002,0.0,1.6800000000000002
2020-12-12 14:00:00,2.3155,0.0,2.3155,0.4455,0,0.4455,1.87,0.0,1.87,2.3455,0.0,2.3455,0.4455,0,0.4455,1.9,0.0,1.9
2020-12-12 14:30:00,2.23,0.0,2.23,0.36,0,0.36,1.87,0.0,1.87,2.26,0.0,2.26,0.36,0,0.36,1.9,0.0,1.9
2020-12-12 15:00:00,2.1725,0.2,2.1816865609000002,0.3725,0,0.3725,1.8,0.2,1.8110770276000001,2.2025,0.17,2.209050984,0.3725,0,0.3725,1.83,0.17,1.8378792125999999
2020-12-12 15:30:00,2.336,-0.46,2.3808603487,0.176,0,0.176,2.16,-0.46,2.2084383623,2.376,0.43,2.4145964466,0.176,0,0.176,2.2,0.43,2.241628872
2020-12-12 16:00:00,2.4435000000000002,-0.47000000000000003,2.48829103,0.10350000000000001,0,0.10350000000000001,2.34,-0.47000000000000003,2.3867341704,2.5035,0.4,2.5352538828,0.10350000000000001,0,0.10350000000000001,2.4,0.4,2.4331050121
2020-12-12 16:30:00,2.604,-0.36,2.6287670114,0.054,0,0.054,2.55,-0.36,2.5752863918,2.644,0.27,2.6577501764,0.054,0,0.054,2.59,0.27,2.60403533
2020-12-12 17:00:00,2.8925,-0.4,2.9200267550000003,0.0425,0,0.0425,2.85,-0.4,2.8779332862,2.9325,0.37,2.9557496934,0.0425,0,0.0425,2.89,0.37,2.9135888523
2020-12-12 17:30:00,3.1055,-0.47000000000000003,3.1408645705,0.0155,0,0.0155,3.09,-0.47000000000000003,3.1255399534,3.1755,0.43,3.2044812763,0.0155,0,0.0155,3.16,0.43,3.1891221363
2020-12-12 18:00:00,3.184,0.0,3.184,0.024,0,0.024,3.16,0.0,3.16,3.204,0.0,3.204,0.024,0,0.024,3.18,0.0,3.18
2020-12-12 18:30:00,3.0765,-0.39,3.1011211279,0.006500000000000001,0,0.006500000000000001,3.07,-0.39,3.0946728422,3.1265,0.21,3.1335446782,0.006500000000000001,0,0.006500000000000001,3.12,0.21,3.1270593215
2020-12-12 19:00:00,2.904,-0.15,2.9078713864,0.004,0,0.004,2.9,-0.15,2.9038767191,2.934,-0.14,2.9373382509,0.004,0,0.004,2.93,-0.14,2.933342803
2020-12-12 19:30:00,2.7565,-0.14,2.7600529433,0.006500000000000001,0,0.006500000000000001,2.75,-0.14,2.7535613304,2.7865,-0.14,2.7900147401,0.006500000000000001,0,0.006500000000000001,2.7800000000000002,-0.14,2.7835229476
2020-12-12 20:00:00,2.59,-0.14,2.5937810239,0.02,0,0.02,2.5700000000000003,-0.14,2.5738104048,2.61,-0.14,2.6137520923,0.02,0,0.02,2.59,-0.14,2.5937810239
2020-12-12 20:30:00,2.446,-0.18,2.4526141156,0.016,0,0.016,2.43,-0.18,2.4366575467000002,2.466,-0.14,2.46997085,0.016,0,0.016,2.45,-0.14,2.45399674
2020-12-12 21:00:00,2.2695,-0.5,2.323925612,0.029500000000000002,0,0.029500000000000002,2.24,-0.5,2.2951252689,2.3595,0.28,2.3760556075,0.029500000000000002,0,0.029500000000000002,2.33,0.28,2.3467637291
2020-12-12 21:30:00,2.1445,-0.59,2.2241808043,0.0545,0,0.0545,2.09,-0.59,2.1716813763,2.2445,0.35000000000000003,2.2716250241,0.0545,0,0.0545,2.19,0.35000000000000003,2.2177916945
2020-12-12 22:00:00,2.059,-0.56,2.1337949761,0.069,0,0.069,1.99,-0.56,2.0672929159,2.159,0.37,2.1904750626,0.069,0,0.069,2.09,0.37,2.1224985277
2020-12-12 22:30:00,1.9635,-0.34,1.9927198122,0.07350000000000001,0,0.07350000000000001,1.8900000000000001,-0.34,1.9203385118,2.0135,0.12,2.0170726933,0.07350000000000001,0,0.07350000000000001,1.94,0.12,1.943707797
2020-12-12 23:00:00,1.9535,-0.21,1.9647550102,0.0635,0,0.0635,1.8900000000000001,-0.21,1.901630879,1.9835,-0.01,1.9835252078,0.0635,0,0.0635,1.92,-0.01,1.9200260415
2020-12-12 23:30:00,1.9395,-0.14,1.9445462838,0.0795,0,0.0795,1.8599999999999999,-0.14,1.8652613758,1.9695,-0.14,1.9744696123,0.0795,0,0.0795,1.8900000000000001,-0.14,1.8951780919
2020-12-13 00:00:00,1.88,-0.14,1.8852055591,0.12,0,0.12,1.76,-0.14,1.7655594014,1.9100000000000001,-0.14,1.9151240169000001,0.12,0,0.12,1.79,-0.14,1.7954665132
2020-12-13 00:30:00,2.2720000000000002,-0.29,2.2904331468,0.092,0,0.092,2.18,-0.29,2.1992044016,2.312,0.12,2.3151120923,0.092,0,0.092,2.22,0.12,2.2232408776
2020-12-13 01:00:00,2.3915,-0.14,2.3955943417,0.14150000000000001,0,0.14150000000000001,2.25,-0.14,2.2543513479,2.4215,-0.14,2.4255437019,0.14150000000000001,0,0.14150000000000001,2.2800000000000002,-0.14,2.2842942017
2020-12-13 01:30:00,2.311,-0.14,2.3152367050000002,0.231,0,0.231,2.08,-0.14,2.0847062143,2.341,-0.14,2.3451825089,0.231,0,0.231,2.11,-0.14,2.1146394492
2020-12-13 02:00:00,2.2155,-0.2,2.2245089908,0.24550000000000002,0,0.24550000000000002,1.97,-0.2,1.9801262586,2.2555,-0.04,2.2558546607,0.24550000000000002,0,0.24550000000000002,2.01,-0.04,2.0103979706
2020-12-13 02:30:00,2.2005,-0.14,2.2049490357,0.0505,0,0.0505,2.15,-0.14,2.154553318,2.2305,-0.14,2.2348893149,0.0505,0,0.0505,2.18,-0.14,2.1844907873
2020-12-13 03:00:00,2.1455,-0.14,2.1500628479,0.24550000000000002,0,0.24550000000000002,1.9,-0.14,1.9051509127,2.1755,-0.14,2.1800000573,0.24550000000000002,0,0.24550000000000002,1.9300000000000002,-0.14,1.9350710581000001
2020-12-13 03:30:00,2.083,-0.14,2.0876994515,0.273,0,0.273,1.81,-0.14,1.8154062906,2.113,-0.14,2.1176328766,0.273,0,0.273,1.8399999999999999,-0.14,1.8453184007
2020-12-13 04:00:00,2.0635,0.0,2.0635,0.2735,0,0.2735,1.79,0.0,1.79,2.0935,0.0,2.0935,0.2735,0,0.2735,1.82,0.0,1.82
2020-12-13 04:30:00,1.974,-0.14,1.9789583118,0.274,0,0.274,1.7000000000000002,-0.14,1.7057549648,2.004,-0.14,2.0088842674,0.274,0,0.274,1.73,-0.14,1.7356554958000001
2020-12-13 05:00:00,1.904,-0.14,1.9091401206,0.274,0,0.274,1.63,-0.14,1.6360012225,1.9340000000000002,-0.14,1.9390605973000001,0.274,0,0.274,1.6600000000000001,-0.14,1.6658931538
2020-12-13 05:30:00,1.8565,0.0,1.8565,0.2665,0,0.2665,1.5899999999999999,0.0,1.5899999999999999,1.8965,0.0,1.8965,0.2665,0,0.2665,1.63,0.0,1.63
2020-12-13 06:00:00,1.846,-0.14,1.851301164,0.256,0,0.256,1.5899999999999999,-0.14,1.5961516219,1.8860000000000001,-0.14,1.891189044,0.256,0,0.256,1.63,-0.14,1.6360012225
2020-12-13 06:30:00,1.912,-0.48,1.9713305152,0.252,0,0.252,1.6600000000000001,-0.48,1.7280046296,1.962,0.42,2.0064505974,0.252,0,0.252,1.71,0.42,1.7608236709
2020-12-13 07:00:00,1.951,-0.46,2.0044951983,0.211,0,0.211,1.74,-0.46,1.7997777641,1.9809999999999999,0.48,2.0383230853,0.211,0,0.211,1.77,0.48,1.8339302059
2020-12-13 07:30:00,1.94,-0.44,1.9892712233,0.15,0,0.15,1.79,-0.44,1.8432851109000001,1.97,0.5,2.0324615618,0.15,0,0.15,1.82,0.5,1.887432118
2020-12-13 08:00:00,1.9304999999999999,-0.14,1.9355697482,0.1905,0,0.1905,1.74,-0.14,1.7456230979,1.9605000000000001,-0.14,1.9654923683,0.1905,0,0.1905,1.77,-0.14,1.7755280905
2020-12-13 08:30:00,2.019,-0.42,2.0622223449,0.199,0,0.199,1.82,-0.42,1.8678329690000002,2.069,0.48,2.1239493873,0.199,0,0.199,1.87,0.48,1.9306216615
2020-12-13 09:00:00,2.078,0.0,2.078,0.218,0,0.218,1.8599999999999999,0.0,1.8599999999999999,2.108,0.0,2.108,0.218,0,0.218,1.8900000000000001,0.0,1.8900000000000001
2020-12-13 09:30:00,2.206,0.0,2.206,0.266,0,0.266,1.94,0.0,1.94,2.236,0.0,2.236,0.266,0,0.266,1.97,0.0,1.97
2020-12-13 10:00:00,2.228,-0.14,2.2323942304,0.28800000000000003,0,0.28800000000000003,1.94,-0.14,1.9450449866000001,2.258,0.0,2.258,0.28800000000000003,0,0.28800000000000003,1.97,0.0,1.97
2020-12-13 10:30:00,2.372,-0.41000000000000003,2.4071734462,0.272,0,0.272,2.1,-0.41000000000000003,2.139649504,2.422,0.49,2.4710694041,0.272,0,0.272,2.15,0.49,2.2051303816
2020-12-13 11:00:00,2.416,0.13,2.4194949886,0.28600000000000003,0,0.28600000000000003,2.13,0.13,2.1339634486,2.436,0.0,2.436,0.28600000000000003,0,0.28600000000000003,2.15,0.0,2.15
2020-12-13 11:30:00,2.457,0.0,2.457,0.307,0,0.307,2.15,0.0,2.15,2.487,0.0,2.487,0.307,0,0.307,2.18,0.0,2.18
2020-12-13 12:00:00,2.447,-0.45,2.4880331589,0.317,0,0.317,2.13,-0.45,2.1770163068,2.497,0.46,2.5390173296,0.317,0,0.317,2.18,0.46,2.2280035907
2020-12-13 12:30:00,2.475,-0.45,2.5155764747,0.265,0,0.265,2.21,-0.45,2.2553491969,2.585,0.46,2.6256094531,0.265,0,0.265,2.32,0.46,2.3651638421
2020-12-13 13:00:00,2.4795,-0.45,2.5200040179,0.20950000000000002,0,0.20950000000000002,2.27,-0.45,2.3141737186,2.5995,0.46,2.6398864085,0.20950000000000002,0,0.20950000000000002,2.39,0.46,2.4338652387
2020-12-13 13:30:00,2.392,-0.47000000000000003,2.4377374756,0.342,0,0.342,2.05,-0.47000000000000003,2.1031880563,2.512,0.46,2.5537705457,0.342,0,0.342,2.17,0.46,2.2182200071000002
2020-12-13 14:00:00,2.373,-0.47000000000000003,2.4190967323,0.293,0,0.293,2.08,-0.47000000000000003,2.1324399171,2.483,0.46,2.5252502846000002,0.293,0,0.293,2.19,0.46,2.2377890875
2020-12-13 14:30:00,2.326,-0.44,2.3672507261,0.34600000000000003,0,0.34600000000000003,1.98,-0.44,2.0282997806,2.436,0.48,2.482840309,0.34600000000000003,0,0.34600000000000003,2.09,0.48,2.1444113411
2020-12-13 15:00:00,2.2775,-0.47000000000000003,2.3254905396,0.3275,0,0.3275,1.9500000000000002,-0.47000000000000003,2.0058414693,2.3075,0.44,2.3490756161,0.3275,0,0.3275,1.98,0.44,2.0282997806
2020-12-13 15:30:00,2.408,-0.47000000000000003,2.4534392187,0.248,0,0.248,2.16,-0.47000000000000003,2.2105429197,2.518,0.44,2.5561541425,0.248,0,0.248,2.27,0.44,2.3122499865
2020-12-13 16:00:00,2.566,-0.47000000000000003,2.6086885594,0.246,0,0.246,2.32,-0.47000000000000003,2.3671290628,2.596,0.44,2.6330241169,0.246,0,0.246,2.35,0.44,2.3908366736
2020-12-13 16:30:00,2.7925,0.17,2.7976697893,0.24250000000000002,0,0.24250000000000002,2.55,0.17,2.5556603843,2.8225,0.0,2.8225,0.24250000000000002,0,0.24250000000000002,2.58,0.0,2.58
2020-12-13 17:00:00,3.0775,0.21,3.0846565854,0.2575,0,0.2575,2.8200000000000003,0.21,2.8278083386,3.0975,0.2,3.1039501043,0.2575,0,0.2575,2.84,0.2,2.8470335439000003
2020-12-13 17:30:00,3.2355,0.19,3.2410739347,0.2555,0,0.2555,2.98,0.19,2.9860509038,3.2555,0.13,3.2580945735,0.2555,0,0.2555,3.0,0.13,3.0028153456
2020-12-13 18:00:00,3.2,0.23,3.2082549774,0.26,0,0.26,2.94,0.23,2.9489828755,3.22,0.18,3.2250271317,0.26,0,0.26,2.96,0.18,2.9654679226000003
