Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 18:30:00,3.023,-0.13,3.0257939454,0.263,0,0.263,2.76,-0.13,2.763059898,3.053,-0.14,3.0562082717,0.263,0,0.263,2.79,-0.14,2.7935103365
2020-12-13 19:00:00,2.8355,-0.19,2.8418585908000003,0.2655,0,0.2655,2.5700000000000003,-0.19,2.5770137757000002,2.8655,-0.03,2.8656570364,0.2655,0,0.2655,2.6,-0.03,2.6001730712
2020-12-13 19:30:00,2.669,-0.14,2.672669265,0.229,0,0.229,2.44,-0.14,2.4440130933,2.689,-0.14,2.6926420111000002,0.229,0,0.229,2.46,-0.14,2.4639805194
2020-12-13 20:00:00,2.4939999999999998,-0.47000000000000003,2.5378999192,0.264,0,0.264,2.23,-0.47000000000000003,2.2789910048,2.534,0.46,2.5754137532,0.264,0,0.264,2.27,0.46,2.3161390286
2020-12-13 20:30:00,2.324,-0.38,2.354862204,0.264,0,0.264,2.06,-0.38,2.0947553556,2.364,0.31,2.384239082,0.264,0,0.264,2.1,0.31,2.1227576404
2020-12-13 21:00:00,2.2305,-0.14,2.2348893149,0.2605,0,0.2605,1.97,-0.14,1.9749683542,2.2605,-0.14,2.2648311747,0.2605,0,0.2605,2.0,-0.14,2.0048940122
2020-12-13 21:30:00,2.119,-0.14,2.1236197871,0.259,0,0.259,1.8599999999999999,-0.14,1.8652613758,2.149,-0.14,2.1535554323,0.259,0,0.259,1.8900000000000001,-0.14,1.8951780919
2020-12-13 22:00:00,1.9975,-0.14,2.0024001224,0.2575,0,0.2575,1.74,-0.14,1.7456230979,2.0275,-0.14,2.032327791,0.2575,0,0.2575,1.77,-0.14,1.7755280905
2020-12-13 22:30:00,1.8475000000000001,-0.27,1.8671251297,0.2675,0,0.2675,1.58,-0.27,1.6029036153,1.8875000000000002,0.1,1.8901471504,0.2675,0,0.2675,1.62,0.1,1.6230834852
2020-12-13 23:00:00,1.8155000000000001,0.0,1.8155000000000001,0.2655,0,0.2655,1.55,0.0,1.55,1.8455,0.0,1.8455,0.2655,0,0.2655,1.58,0.0,1.58
2020-12-13 23:30:00,1.7235,-0.52,1.8002367205,0.2535,0,0.2535,1.47,-0.52,1.5592626463,1.8335,0.39,1.874519205,0.2535,0,0.2535,1.58,0.39,1.6274212731
2020-12-14 00:00:00,1.7095,-0.49,1.7783391831,0.2595,0,0.2595,1.45,-0.49,1.5305554547,1.8195000000000001,0.42,1.8673457768000001,0.2595,0,0.2595,1.56,0.42,1.6155494421
2020-12-14 00:30:00,2.142,-0.47000000000000003,2.1929578199,0.252,0,0.252,1.8900000000000001,-0.47000000000000003,1.9475625792,2.202,0.44,2.2455297816,0.252,0,0.252,1.9500000000000002,0.44,1.9990247622
2020-12-14 01:00:00,2.326,0.0,2.326,0.246,0,0.246,2.08,0.0,2.08,2.356,0.0,2.356,0.246,0,0.246,2.11,0.0,2.11
2020-12-14 01:30:00,2.239,-0.14,2.2433726842,0.259,0,0.259,1.98,-0.14,1.9849433241,2.269,-0.14,2.2733149804,0.259,0,0.259,2.01,-0.14,2.0148697228
2020-12-14 02:00:00,2.112,-0.5,2.1703787688,0.252,0,0.252,1.8599999999999999,-0.5,1.9260321908,2.172,0.41000000000000003,2.210358342,0.252,0,0.252,1.92,0.41000000000000003,1.9632880583
2020-12-14 02:30:00,2.0585,-0.48,2.1137223682,0.2485,0,0.2485,1.81,-0.48,1.8725650857,2.1685,0.43,2.2107221105,0.2485,0,0.2485,1.92,0.43,1.9675619431
2020-12-14 03:00:00,2.072,-0.46,2.1224476436,0.242,0,0.242,1.83,-0.46,1.8869287215,2.112,0.36,2.142462135,0.242,0,0.242,1.87,0.36,1.904337155
2020-12-14 03:30:00,1.9235000000000002,-0.5,1.9874235205000002,0.24350000000000002,0,0.24350000000000002,1.6800000000000002,-0.5,1.7528262892000002,2.0235,0.4,2.0626566001,0.24350000000000002,0,0.24350000000000002,1.78,0.4,1.8243903091
2020-12-14 04:00:00,1.936,-0.48,1.9946167552,0.216,0,0.216,1.72,-0.48,1.7857211428,2.046,0.42,2.0886636876,0.216,0,0.216,1.83,0.42,1.8775782274
2020-12-14 04:30:00,1.881,-0.5,1.9463198607,0.161,0,0.161,1.72,-0.5,1.7912007146,1.991,0.41000000000000003,2.0327766724,0.161,0,0.161,1.83,0.41000000000000003,1.8753666307999999
2020-12-14 05:00:00,1.857,-0.5,1.9231352007,0.227,0,0.227,1.63,-0.5,1.7049633427000002,1.967,0.41000000000000003,2.0092757402,0.227,0,0.227,1.74,0.41000000000000003,1.7876520914
2020-12-14 05:30:00,1.8805,-0.48,1.9407937165,0.2305,0,0.2305,1.65,-0.48,1.718400419,1.9705,0.42,2.0147630754,0.2305,0,0.2305,1.74,0.42,1.7899720667999999
2020-12-14 06:00:00,2.0315,-0.48,2.0874367655,0.12150000000000001,0,0.12150000000000001,1.9100000000000001,-0.48,1.9693907687,2.0915,0.45,2.1393625803,0.12150000000000001,0,0.12150000000000001,1.97,0.45,2.0207424378
2020-12-14 06:30:00,2.187,-0.30000000000000004,2.2074802377,0.247,0,0.247,1.94,-0.30000000000000004,1.9630588376,2.247,0.48,2.2976964551,0.247,0,0.247,2.0,0.48,2.0567936211
2020-12-14 07:00:00,2.4015,-0.21,2.4106642757,0.2515,0,0.2515,2.15,-0.21,2.1602314691,2.4515000000000002,0.48,2.4980496893,0.2515,0,0.2515,2.2,0.48,2.2517548712
2020-12-14 07:30:00,2.6445,0.14,2.6482032116000003,0.2545,0,0.2545,2.39,0.14,2.394096907,2.6845,0.26,2.6970614101,0.2545,0,0.2545,2.43,0.26,2.443869882
2020-12-14 08:00:00,2.8275,0.24,2.8376673959,0.2275,0,0.2275,2.6,0.24,2.6110534273,2.8575,0.22,2.8659564285,0.2275,0,0.2275,2.63,0.22,2.6391854804
2020-12-14 08:30:00,2.817,-0.32,2.8351171052,0.217,0,0.217,2.6,-0.32,2.6196182928000002,2.917,0.55,2.9683983897,0.217,0,0.217,2.7,0.55,2.7554491467
2020-12-14 09:00:00,2.849,-0.32,2.8669148924,0.219,0,0.219,2.63,-0.32,2.6493961576,2.959,0.6000000000000001,3.0192186075,0.219,0,0.219,2.74,0.6000000000000001,2.8049242414
2020-12-14 09:30:00,2.795,-0.30000000000000004,2.8110540728,0.215,0,0.215,2.58,-0.30000000000000004,2.5973832986,2.9050000000000002,0.59,2.9643085197000003,0.215,0,0.215,2.69,0.59,2.7539426283
2020-12-14 10:00:00,2.717,0.26,2.7294118414,0.377,0,0.377,2.34,0.26,2.3544001359,2.747,0.24,2.7574642337,0.377,0,0.377,2.37,0.24,2.3821209037
2020-12-14 10:30:00,2.709,0.26,2.7214483276,0.319,0,0.319,2.39,0.26,2.4041006634,2.739,0.24,2.7494946808,0.319,0,0.319,2.42,0.24,2.4318717071
2020-12-14 11:00:00,2.819,0.27,2.8319005985,0.279,0,0.279,2.54,0.27,2.554310083,2.859,0.24,2.869055768,0.279,0,0.279,2.58,0.24,2.5911387458
2020-12-14 11:30:00,2.7285,0.24,2.7390349122,0.3285,0,0.3285,2.4,0.24,2.4119701491,2.7585,0.23,2.7680719373000002,0.3285,0,0.3285,2.43,0.23,2.440860504
2020-12-14 12:00:00,2.748,0.24,2.7584604402,0.378,0,0.378,2.37,0.24,2.3821209037,2.778,0.23,2.7875049776000003,0.378,0,0.378,2.4,0.23,2.410995645
2020-12-14 12:30:00,2.7395,0.23,2.7491380922,0.3695,0,0.3695,2.37,0.23,2.3811341835,2.7695,0.21,2.7774503146000002,0.3695,0,0.3695,2.4,0.21,2.4091699815
2020-12-14 13:00:00,2.7265,0.23,2.7361838845,0.3365,0,0.3365,2.39,0.23,2.4010414407000003,2.7565,0.21,2.7644877012,0.3365,0,0.3365,2.42,0.21,2.4290944815
2020-12-14 13:30:00,2.6955,0.2,2.7029095897,0.28550000000000003,0,0.28550000000000003,2.41,0.2,2.4182845159,2.7255000000000003,0.19,2.7321146114,0.28550000000000003,0,0.28550000000000003,2.44,0.19,2.447386361
2020-12-14 14:00:00,2.5505,0.23,2.5608495173,0.4405,0,0.4405,2.11,0.23,2.1224985277,2.5805,0.21,2.5890307549,0.4405,0,0.4405,2.14,0.21,2.1502790517
2020-12-14 14:30:00,2.493,0.23,2.5035872264,0.483,0,0.483,2.01,0.23,2.0231164079,2.533,0.22,2.5425359388,0.483,0,0.483,2.05,0.22,2.0617710833
2020-12-14 15:00:00,2.5825,0.24,2.5936280092,0.3025,0,0.3025,2.2800000000000002,0.24,2.2925967809,2.6225,0.22,2.6317116578,0.3025,0,0.3025,2.32,0.22,2.3304076897
2020-12-14 15:30:00,2.5975,0.05,2.5979811874000003,0.2575,0,0.2575,2.34,0.05,2.3405341271,2.6575,0.34,2.6791614826,0.2575,0,0.2575,2.4,0.34,2.4239636961
2020-12-14 16:00:00,2.7905,0.0,2.7905,0.1905,0,0.1905,2.6,0.0,2.6,2.8305,0.42,2.8614909138,0.1905,0,0.1905,2.64,0.42,2.6732003292
2020-12-14 16:30:00,2.972,0.23,2.9808864453,0.162,0,0.162,2.81,0.23,2.8193970987,3.002,0.21,3.0093361394,0.162,0,0.162,2.84,0.21,2.8477535006
2020-12-14 17:00:00,3.27,0.23,3.2780787056,0.14,0,0.14,3.13,0.23,3.1384391025,3.29,0.18,3.2949203329,0.14,0,0.14,3.15,0.18,3.1551386657
2020-12-14 17:30:00,3.339,0.27,3.3498986552,0.129,0,0.129,3.21,0.27,3.2213351269,3.359,0.0,3.359,0.129,0,0.129,3.23,0.0,3.23
2020-12-14 18:00:00,3.2835,0.22,3.2908619312000003,0.12350000000000001,0,0.12350000000000001,3.16,0.22,3.1676489705,3.3135,0.23,3.3214729037,0.12350000000000001,0,0.12350000000000001,3.19,0.23,3.1982807882
2020-12-14 18:30:00,3.152,-0.21,3.1589878126,0.17200000000000001,0,0.17200000000000001,2.98,-0.21,2.9873901653,3.182,0.32,3.1980500309,0.17200000000000001,0,0.17200000000000001,3.01,0.32,3.0269621735
2020-12-14 19:00:00,2.954,-0.34,2.9735023121,0.10400000000000001,0,0.10400000000000001,2.85,-0.34,2.8702090516,3.014,0.32,3.0309397883,0.10400000000000001,0,0.10400000000000001,2.91,0.32,2.9275416308
2020-12-14 19:30:00,2.8205,-0.49,2.8627469762,0.2305,0,0.2305,2.59,-0.49,2.6359438537,2.9305,0.45,2.9648491108,0.2305,0,0.2305,2.7,0.45,2.7372431386000002
2020-12-14 20:00:00,2.673,-0.49,2.7175409841000002,0.233,0,0.233,2.44,-0.49,2.4887145276,2.773,0.44,2.8076910443000003,0.233,0,0.233,2.54,0.44,2.5778285436
2020-12-14 20:30:00,2.5765000000000002,-0.5,2.6245670595,0.17650000000000002,0,0.17650000000000002,2.4,-0.5,2.4515301344,2.6665,0.44,2.7025584638,0.17650000000000002,0,0.17650000000000002,2.49,0.44,2.5285766747
2020-12-14 21:00:00,2.425,-0.16,2.4302726185,0.155,0,0.155,2.27,-0.16,2.2756317804,2.455,-0.09,2.4566491406,0.155,0,0.155,2.3,-0.09,2.301760196
2020-12-14 21:30:00,2.2865,-0.14,2.2907820171,0.1165,0,0.1165,2.17,-0.14,2.1745114394,2.3165,-0.14,2.3207266642,0.1165,0,0.1165,2.2,-0.14,2.2044500448
2020-12-14 22:00:00,2.1025,-0.21,2.1129614881,0.17250000000000001,0,0.17250000000000001,1.9300000000000002,-0.21,1.9413912537,2.1425,-0.05,2.1430833512,0.17250000000000001,0,0.17250000000000001,1.97,-0.05,1.9706344156000002
2020-12-14 22:30:00,1.94,-0.14,1.9450449866000001,0.14,0,0.14,1.8,-0.14,1.8054362354,1.97,-0.14,1.9749683542,0.14,0,0.14,1.83,-0.14,1.8353473786
2020-12-14 23:00:00,1.9,-0.19,1.909476368,0.14,0,0.14,1.76,-0.19,1.7702259743000002,1.94,-0.06,1.9409276133,0.14,0,0.14,1.8,-0.06,1.8009997224
2020-12-14 23:30:00,1.7865000000000002,-0.55,1.8692464390999999,0.1265,0,0.1265,1.6600000000000001,-0.55,1.7487424053,1.8865,0.36,1.9205421761,0.1265,0,0.1265,1.76,0.36,1.7964409258
2020-12-15 00:00:00,1.799,-0.34,1.8308470717,0.079,0,0.079,1.72,-0.34,1.7532826355000002,1.839,0.2,1.8498435069,0.079,0,0.079,1.76,0.2,1.7713271860000002
2020-12-15 00:30:00,2.276,-0.38,2.3075042795,0.096,0,0.096,2.18,-0.38,2.2128714377,2.316,0.26,2.3305484333,0.096,0,0.096,2.22,0.26,2.2351733714
2020-12-15 01:00:00,2.3855,-0.14,2.3896046221000002,0.0555,0,0.0555,2.33,-0.14,2.3342022192,2.4155,-0.14,2.4195537295,0.0555,0,0.0555,2.36,-0.14,2.3641488955
2020-12-15 01:30:00,2.32,-0.14,2.3242202994,0.1,0,0.1,2.22,-0.14,2.2244100341,2.35,-0.14,2.3541665192,0.1,0,0.1,2.25,-0.14,2.2543513479
2020-12-15 02:00:00,2.1985,-0.14,2.2029530749,0.1085,0,0.1085,2.09,-0.14,2.094683747,2.2285,-0.14,2.2328932464,0.1085,0,0.1085,2.12,-0.14,2.1246176127
2020-12-15 02:30:00,2.1975,-0.14,2.2019550972,0.1075,0,0.1075,2.09,-0.14,2.094683747,2.2275,-0.14,2.2318952148,0.1075,0,0.1075,2.12,-0.14,2.1246176127
2020-12-15 03:00:00,2.1715,-0.14,2.1760083295,0.1015,0,0.1015,2.07,-0.14,2.074728898,2.2015000000000002,-0.14,2.2059470189,0.1015,0,0.1015,2.1,-0.14,2.104661493
2020-12-15 03:30:00,2.103,-0.14,2.1076548579,0.10300000000000001,0,0.10300000000000001,2.0,-0.14,2.0048940122,2.133,-0.14,2.1375895303,0.10300000000000001,0,0.10300000000000001,2.03,-0.14,2.0348218595
2020-12-15 04:00:00,2.051,-0.41000000000000003,2.0915785904,0.081,0,0.081,1.97,-0.41000000000000003,2.0122127124,2.111,0.22,2.1224328022,0.081,0,0.081,2.03,0.22,2.0418863827
2020-12-15 04:30:00,1.991,-0.52,2.0577854601,0.111,0,0.111,1.88,-0.52,1.9505896543999999,2.101,0.39,2.1368904979,0.111,0,0.111,1.99,0.39,2.0278560107
2020-12-15 05:00:00,1.9335,-0.52,2.0022043477,0.10350000000000001,0,0.10350000000000001,1.83,-0.52,1.9024457942000002,2.0435,0.39,2.0803827172,0.10350000000000001,0,0.10350000000000001,1.94,0.39,1.9788127754
2020-12-15 05:30:00,1.9315,-0.49,1.992684684,0.12150000000000001,0,0.12150000000000001,1.81,-0.49,1.8751533271,2.0415,0.41000000000000003,2.0822637321,0.12150000000000001,0,0.12150000000000001,1.92,0.41000000000000003,1.9632880583
2020-12-15 06:00:00,2.038,-0.46,2.0892687716,0.098,0,0.098,1.94,-0.46,1.9937903601,2.148,0.44,2.1926021071,0.098,0,0.098,2.05,0.44,2.0966878642
2020-12-15 06:30:00,2.278,-0.44,2.320104308,0.11800000000000001,0,0.11800000000000001,2.16,-0.44,2.2043593174,2.378,0.48,2.4259604284,0.11800000000000001,0,0.11800000000000001,2.26,0.48,2.3104112188
2020-12-15 07:00:00,2.4925,-0.41000000000000003,2.5259960907,0.10250000000000001,0,0.10250000000000001,2.39,-0.41000000000000003,2.4249123696,2.5725,0.51,2.6225667294,0.10250000000000001,0,0.10250000000000001,2.47,0.51,2.5221022977
2020-12-15 07:30:00,2.6915,0.2,2.6989205713,0.1115,0,0.1115,2.58,0.2,2.587740327,2.7215,0.2,2.7288389931,0.1115,0,0.1115,2.61,0.2,2.6176516193
2020-12-15 08:00:00,2.83,0.2,2.8370583357,0.12,0,0.12,2.71,0.2,2.7173700521,2.86,0.2,2.8669844785,0.12,0,0.12,2.74,0.2,2.7472895734
2020-12-15 08:30:00,2.831,0.2,2.8380558486,0.181,0,0.181,2.65,0.2,2.6575364532,2.8609999999999998,0.18,2.8666567635,0.181,0,0.181,2.68,0.18,2.6860379744
2020-12-15 09:00:00,2.8655,0.23,2.8747156816,0.2155,0,0.2155,2.65,0.23,2.6599624057,2.8955,0.21,2.9031052771,0.2155,0,0.2155,2.68,0.21,2.6882150212
2020-12-15 09:30:00,2.8385,0.23,2.8478030567,0.1885,0,0.1885,2.65,0.23,2.6599624057,2.8685,0.21,2.8761766723,0.1885,0,0.1885,2.68,0.21,2.6882150212
2020-12-15 10:00:00,2.7415000000000003,0.23,2.7511310856,0.3115,0,0.3115,2.43,0.23,2.440860504,2.7715,0.25,2.782752639,0.3115,0,0.3115,2.46,0.25,2.472670621
2020-12-15 10:30:00,2.6065,0.23,2.6166280305000003,0.4465,0,0.4465,2.16,0.23,2.1722108553,2.6365,0.21,2.6448501374999998,0.4465,0,0.4465,2.19,0.21,2.2000454541
2020-12-15 11:00:00,2.6825,0.25,2.6941243939,0.35250000000000004,0,0.35250000000000004,2.33,0.25,2.3433736364,2.7125,0.23,2.7222336876,0.35250000000000004,0,0.35250000000000004,2.36,0.23,2.3711811403
2020-12-15 11:30:00,2.7545,0.25,2.7658218037,0.3045,0,0.3045,2.45,0.25,2.4627220712,2.7845,0.25,2.7957003148,0.3045,0,0.3045,2.48,0.25,2.4925689559
2020-12-15 12:00:00,2.5455,0.26,2.5587438813,0.6455000000000001,0,0.6455000000000001,1.9,0.26,1.9177069641000002,2.5755,0.25,2.5876051186,0.6455000000000001,0,0.6455000000000001,1.9300000000000002,0.25,1.9461243537000001
2020-12-15 12:30:00,2.5324999999999998,0.23,2.5429227770000002,0.6125,0,0.6125,1.92,0.23,1.9337269714,2.5625,0.21,2.5710904788,0.6125,0,0.6125,1.9500000000000002,0.21,1.9612750954
2020-12-15 13:00:00,2.534,0.23,2.5444166326,0.614,0,0.614,1.92,0.23,1.9337269714,2.564,0.21,2.5725854699,0.614,0,0.614,1.9500000000000002,0.21,1.9612750954
2020-12-15 13:30:00,2.4065,0.2,2.4147965235,0.6565000000000001,0,0.6565000000000001,1.75,0.2,1.7613914954,2.4365,0.19,2.4438969393,0.6565000000000001,0,0.6565000000000001,1.78,0.19,1.7901117283999999
2020-12-15 14:00:00,2.392,0.22,2.4020957516,0.512,0,0.512,1.88,0.22,1.8928285712,2.422,0.2,2.4302436092,0.512,0,0.512,1.9100000000000001,0.2,1.9204426573000002
2020-12-15 14:30:00,2.437,0.1,2.43905084,0.397,0,0.397,2.04,0.1,2.0424495098,2.487,0.29,2.5038508342,0.397,0,0.397,2.09,0.29,2.1100236965
2020-12-15 15:00:00,2.438,-0.27,2.4529052163,0.298,0,0.298,2.14,-0.27,2.156965461,2.5380000000000003,0.59,2.6056753443,0.298,0,0.298,2.24,0.59,2.316398066
2020-12-15 15:30:00,2.626,0.23,2.6360531101999998,0.226,0,0.226,2.4,0.23,2.410995645,2.656,0.21,2.6642890234000003,0.226,0,0.226,2.43,0.21,2.4390571949
2020-12-15 16:00:00,2.797,0.22,2.8056387864000003,0.147,0,0.147,2.65,0.22,2.6591163946,2.827,0.19,2.8333776663,0.147,0,0.147,2.68,0.19,2.6867266329
2020-12-15 16:30:00,2.967,0.23,2.9759013761,0.097,0,0.097,2.87,0.23,2.8792012781,3.007,0.2,3.0136438078,0.097,0,0.097,2.91,0.2,2.9168647551999998
2020-12-15 17:00:00,3.23,0.23,3.2381785003,0.09,0,0.09,3.14,0.23,3.1484122983,3.26,0.18,3.2649655435,0.09,0,0.09,3.17,0.18,3.1751062974
2020-12-15 17:30:00,3.3945,0.0,3.3945,0.1345,0,0.1345,3.26,0.0,3.26,3.4145,0.0,3.4145,0.1345,0,0.1345,3.2800000000000002,0.0,3.2800000000000002
2020-12-15 18:00:00,3.334,0.2,3.3399934132,0.164,0,0.164,3.17,0.2,3.1763028823,3.364,0.21,3.3705483233,0.164,0,0.164,3.2,0.21,3.2068832221
2020-12-15 18:30:00,3.222,-0.35000000000000003,3.2409541805,0.182,0,0.182,3.04,-0.35000000000000003,3.0600816983,3.252,0.56,3.2998642396,0.182,0,0.182,3.07,0.56,3.1206569821
2020-12-15 19:00:00,3.093,-0.46,3.1270191877,0.223,0,0.223,2.87,-0.46,2.9066303515,3.123,0.44,3.1538435281,0.223,0,0.223,2.9,0.44,2.9331893904
2020-12-15 19:30:00,2.9939999999999998,-0.46,3.0291312286,0.234,0,0.234,2.76,-0.46,2.7980707639,3.104,0.47000000000000003,3.1393814677,0.234,0,0.234,2.87,0.47000000000000003,2.9082297021
2020-12-15 20:00:00,2.7505,-0.47000000000000003,2.7903674041,0.2605,0,0.2605,2.49,-0.47000000000000003,2.5339692184000002,2.8605,0.47000000000000003,2.8988549895,0.2605,0,0.2605,2.6,0.47000000000000003,2.6421392847
2020-12-15 20:30:00,2.6675,-0.38,2.6944305985,0.2575,0,0.2575,2.41,-0.38,2.4397745798,2.7375,0.29,2.7528178745,0.2575,0,0.2575,2.48,0.29,2.4968980756
2020-12-15 21:00:00,2.557,-0.18,2.56332772,0.257,0,0.257,2.3,-0.18,2.3070327263,2.5869999999999997,-0.06,2.5876956931,0.257,0,0.257,2.33,-0.06,2.3307724042
2020-12-15 21:30:00,2.3055,-0.51,2.3612348994,0.2555,0,0.2555,2.05,-0.51,2.1124866863,2.3855,0.39,2.4171698844,0.2555,0,0.2555,2.13,0.39,2.1654098919
2020-12-15 22:00:00,2.1335,-0.33,2.1588705959,0.2535,0,0.2535,1.88,-0.33,1.9087430419,2.1935000000000002,0.25,2.2077006704,0.2535,0,0.2535,1.94,0.25,1.9560419218
2020-12-15 22:30:00,1.9725000000000001,-0.2,1.9826134898,0.21250000000000002,0,0.21250000000000002,1.76,-0.2,1.7713271860000002,2.0025,0.03,2.0027247065,0.21250000000000002,0,0.21250000000000002,1.79,0.03,1.790251379
2020-12-15 23:00:00,1.9195000000000002,-0.46,1.973849095,0.2695,0,0.2695,1.65,-0.46,1.712921481,1.9595,0.44,2.0082928696,0.2695,0,0.2695,1.69,0.44,1.7463390278
2020-12-15 23:30:00,1.8285,-0.5,1.8956297765999999,0.2685,0,0.2685,1.56,-0.5,1.6381697104000001,1.8785,0.43,1.9270864667,0.2685,0,0.2685,1.6099999999999999,0.43,1.666433317
2020-12-16 00:00:00,1.8090000000000002,-0.14,1.8144092703,0.269,0,0.269,1.54,-0.14,1.5463505424,1.839,-0.14,1.8443212843999999,0.269,0,0.269,1.57,-0.14,1.5762296786999999
2020-12-16 00:30:00,2.23,-0.46,2.276949714,0.27,0,0.27,1.96,-0.46,2.0132560692,2.33,0.46,2.3749736841,0.27,0,0.27,2.06,0.46,2.1107344693
2020-12-16 01:00:00,2.3585000000000003,-0.48,2.4068490293,0.2685,0,0.2685,2.09,-0.48,2.1444113411,2.4685,0.43,2.5056720156,0.2685,0,0.2685,2.2,0.43,2.241628872
2020-12-16 01:30:00,2.274,-0.5,2.3283204247000002,0.264,0,0.264,2.01,-0.5,2.0712556578,2.384,0.42,2.4207139443,0.264,0,0.264,2.12,0.42,2.1612033685
2020-12-16 02:00:00,2.17,-0.48,2.2224535991,0.21,0,0.21,1.96,-0.48,2.0179197209,2.27,0.44,2.3122499865,0.21,0,0.21,2.06,0.44,2.1064662352
2020-12-16 02:30:00,2.2165,0.0,2.2165,0.2665,0,0.2665,1.9500000000000002,0.0,1.9500000000000002,2.2365,0.0,2.2365,0.2665,0,0.2665,1.97,0.0,1.97
2020-12-16 03:00:00,2.1385,0.0,2.1385,0.2685,0,0.2685,1.87,0.0,1.87,2.1685,0.0,2.1685,0.2685,0,0.2685,1.9,0.0,1.9
2020-12-16 03:30:00,2.0295,-0.5,2.0901842622,0.2695,0,0.2695,1.76,-0.5,1.8296447743000002,2.1295,0.41000000000000003,2.1686102116,0.2695,0,0.2695,1.8599999999999999,0.41000000000000003,1.9046521992
2020-12-16 04:00:00,2.0485,-0.48,2.1039848502,0.2685,0,0.2685,1.78,-0.48,1.8435834671,2.1485,0.43,2.1911075396,0.2685,0,0.2685,1.88,0.43,1.9285486771
2020-12-16 04:30:00,1.9689999999999999,-0.49,2.0290542132,0.269,0,0.269,1.7000000000000002,-0.49,1.7692088627,2.069,0.42,2.1111989485000002,0.269,0,0.269,1.8,0.42,1.8483506161
2020-12-16 05:00:00,1.8915000000000002,-0.49,1.9539376269000002,0.2715,0,0.2715,1.62,-0.49,1.6924833825,1.9915,0.42,2.0353064266,0.2715,0,0.2715,1.72,0.42,1.7705366418000001
2020-12-16 05:30:00,1.94,-0.46,1.9937903601,0.27,0,0.27,1.67,-0.46,1.7321951391,2.05,0.45,2.0988091862,0.27,0,0.27,1.78,0.45,1.8360010893
2020-12-16 06:00:00,2.0745,-0.42,2.1165892965,0.2645,0,0.2645,1.81,-0.42,1.8580904176000002,2.1445,0.48,2.1975623427,0.2645,0,0.2645,1.88,0.48,1.9403092537000002
2020-12-16 06:30:00,2.3035,-0.12,2.3066235605,0.17350000000000002,0,0.17350000000000002,2.13,-0.12,2.1333776037,2.3535,0.42,2.3906823817,0.17350000000000002,0,0.17350000000000002,2.18,0.42,2.2200900883
2020-12-16 07:00:00,2.4435000000000002,-0.30000000000000004,2.4618473247,0.10350000000000001,0,0.10350000000000001,2.34,-0.30000000000000004,2.3591523902000002,2.4835000000000003,0.49,2.5313775400000003,0.10350000000000001,0,0.10350000000000001,2.38,0.49,2.4299176941000002
2020-12-16 07:30:00,2.646,-0.12,2.6487196907,0.066,0,0.066,2.58,-0.12,2.5827891899999997,2.676,0.44,2.7119321525,0.066,0,0.066,2.61,0.44,2.6468282906000002
2020-12-16 08:00:00,2.7800000000000002,0.06,2.7806474066,0.08,0,0.08,2.7,0.06,2.7006665844,2.83,0.34,2.8503508556,0.08,0,0.08,2.75,0.34,2.7709384692
2020-12-16 08:30:00,2.8195,-0.2,2.8265845556,0.0795,0,0.0795,2.74,-0.2,2.7472895734,2.9195,0.51,2.9637105544,0.0795,0,0.0795,2.84,0.51,2.8854289109
2020-12-16 09:00:00,2.8485,0.16,2.8529900543,0.018500000000000003,0,0.018500000000000003,2.83,0.16,2.8345193596,2.8885,0.29,2.903021228,0.018500000000000003,0,0.018500000000000003,2.87,0.29,2.884614359
2020-12-16 09:30:00,2.944,-0.23,2.9529707076,0.054,0,0.054,2.89,-0.23,2.8991378029,3.054,0.5700000000000001,3.1067371952,0.054,0,0.054,3.0,0.5700000000000001,3.0536699232
2020-12-16 10:00:00,2.924,0.0,2.924,0.094,0,0.094,2.83,0.0,2.83,2.9939999999999998,0.42,3.0233153987,0.094,0,0.094,2.9,0.42,2.9302559615
2020-12-16 10:30:00,2.9135,0.25,2.9242062598,0.12350000000000001,0,0.12350000000000001,2.79,0.25,2.8011783235000003,2.9435000000000002,0.22,2.9517100552,0.12350000000000001,0,0.12350000000000001,2.8200000000000003,0.22,2.8285685426000002
2020-12-16 11:00:00,2.9095,0.26,2.9210940159,0.1095,0,0.1095,2.8,0.26,2.8120455187999998,2.9395,0.23,2.9484843988,0.1095,0,0.1095,2.83,0.23,2.8393309071
2020-12-16 11:30:00,2.8915,0.26,2.9031659012,0.1115,0,0.1115,2.7800000000000002,0.26,2.792131802,2.9215,0.23,2.9305395834,0.1115,0,0.1115,2.81,0.23,2.8193970987
2020-12-16 12:00:00,2.8449999999999998,0.27,2.8577832318,0.125,0,0.125,2.7199999999999998,0.27,2.733367886,2.875,0.25,2.8858490952,0.125,0,0.125,2.75,0.25,2.7613402543000003
2020-12-16 12:30:00,2.8735,0.27,2.8861570037,0.1135,0,0.1135,2.76,0.27,2.7731750756,2.9035,0.25,2.9142429978,0.1135,0,0.1135,2.79,0.25,2.8011783235000003
2020-12-16 13:00:00,2.8575,0.19,2.863809744,0.08750000000000001,0,0.08750000000000001,2.77,0.19,2.7765085989,2.8975,0.30000000000000004,2.9129892293,0.08750000000000001,0,0.08750000000000001,2.81,0.30000000000000004,2.8259688604
2020-12-16 13:30:00,2.745,-0.31,2.7624490946,0.105,0,0.105,2.64,-0.31,2.6581384464,2.855,0.58,2.9133185545,0.105,0,0.105,2.75,0.58,2.8104981765
2020-12-16 14:00:00,2.5875,-0.2,2.5952179581,0.2175,0,0.2175,2.37,-0.2,2.3784238478,2.6675,0.51,2.7158159455,0.2175,0,0.2175,2.45,0.51,2.5025187312
2020-12-16 14:30:00,2.4825,0.2,2.4905433644,0.3125,0,0.3125,2.17,0.2,2.1791970999,2.5125,0.19,2.519673838,0.3125,0,0.3125,2.2,0.19,2.2081893035
2020-12-16 15:00:00,2.5060000000000002,0.02,2.5060798072,0.186,0,0.186,2.32,0.02,2.3200862053,2.566,0.37,2.5925385243,0.186,0,0.186,2.38,0.37,2.4085887984
2020-12-16 15:30:00,2.673,-0.27,2.6866017569,0.053,0,0.053,2.62,-0.27,2.6338754716,2.723,0.54,2.7760275575,0.053,0,0.053,2.67,0.54,2.7240594707
2020-12-16 16:00:00,2.8255,0.21,2.8332931811,0.1155,0,0.1155,2.71,0.21,2.7181243533,2.8455,0.19,2.8518362944,0.1155,0,0.1155,2.73,0.19,2.7366037346
2020-12-16 16:30:00,2.9865,0.23,2.9953434277,0.0965,0,0.0965,2.89,0.23,2.8991378029,3.0165,0.19,3.0224778328,0.0965,0,0.0965,2.92,0.19,2.9261749777
2020-12-16 17:00:00,3.173,0.23,3.1813250384,0.083,0,0.083,3.09,0.23,3.0985480471,3.203,0.22,3.2105465267,0.083,0,0.083,3.12,0.22,3.1277467928
2020-12-16 17:30:00,3.2405,-0.38,3.262704438,0.09050000000000001,0,0.09050000000000001,3.15,-0.38,3.1728378465000002,3.2905,0.56,3.3378121951,0.09050000000000001,0,0.09050000000000001,3.2,0.56,3.2486304807
2020-12-16 18:00:00,3.317,-0.08,3.3179645869,0.127,0,0.127,3.19,-0.08,3.1910029771,3.357,0.5,3.3940313788,0.127,0,0.127,3.23,0.5,3.2684705903999998
2020-12-16 18:30:00,3.16,-0.49,3.1977648444,0.12,0,0.12,3.04,-0.49,3.0792369185,3.25,0.46,3.2823924202,0.12,0,0.12,3.13,0.46,3.1636213427
2020-12-16 19:00:00,3.0445,-0.5,3.0852844682,0.1245,0,0.1245,2.92,-0.5,2.9624989451,3.1545,0.44,3.1850385006,0.1245,0,0.1245,3.03,0.44,3.0617805277
2020-12-16 19:30:00,2.9619999999999997,-0.14,2.9653067295,0.10200000000000001,0,0.10200000000000001,2.86,-0.14,2.8634245232,2.992,-0.14,2.9952736102,0.10200000000000001,0,0.10200000000000001,2.89,-0.14,2.8933890164
2020-12-16 20:00:00,2.8725,-0.48,2.9123283211,0.1325,0,0.1325,2.74,-0.48,2.7817260828,2.9325,0.47000000000000003,2.9699252937000002,0.1325,0,0.1325,2.8,0.47000000000000003,2.8391724146
2020-12-16 20:30:00,2.7035,-0.51,2.7511837907,0.1135,0,0.1135,2.59,-0.51,2.6397348352,2.7335000000000003,0.44,2.7686860151,0.1135,0,0.1135,2.62,0.44,2.6566896695
2020-12-16 21:00:00,2.479,-0.51,2.5309170275,0.169,0,0.169,2.31,-0.51,2.3656288804,2.589,0.44,2.6261228075,0.169,0,0.169,2.42,0.44,2.4596747752
2020-12-16 21:30:00,2.351,-0.34,2.3754580611,0.181,0,0.181,2.17,-0.34,2.1964744478,2.391,0.23,2.402036844,0.181,0,0.181,2.21,0.23,2.2219360927
2020-12-16 22:00:00,2.1295,-0.42,2.170523036,0.1595,0,0.1595,1.97,-0.42,2.0142740628,2.1995,0.21,2.209502263,0.1595,0,0.1595,2.04,0.21,2.0507803393
2020-12-16 22:30:00,1.983,-0.25,1.9986968254000002,0.123,0,0.123,1.8599999999999999,-0.25,1.8767258724,2.023,0.03,2.0232224297,0.123,0,0.123,1.9,0.03,1.9002368273
2020-12-16 23:00:00,1.9185,-0.14,1.923601375,0.1385,0,0.1385,1.78,-0.14,1.7854971297,1.9385,-0.14,1.9435488803,0.1385,0,0.1385,1.8,-0.14,1.8054362354
2020-12-16 23:30:00,1.854,-0.2,1.8647562843,0.164,0,0.164,1.69,-0.2,1.7017931719,1.884,-0.06,1.8849551719000002,0.164,0,0.164,1.72,-0.06,1.7210461934999999
2020-12-17 00:00:00,1.8085,-0.4,1.8522073993000001,0.1585,0,0.1585,1.65,-0.4,1.6977926846,1.8485,0.32,1.8759936700000002,0.1585,0,0.1585,1.69,0.32,1.7200290695
2020-12-17 00:30:00,2.2495,-0.42,2.2883728389,0.0795,0,0.0795,2.17,-0.42,2.2102714765,2.2795,0.37,2.3093332912,0.0795,0,0.0795,2.2,0.37,2.2308966807
2020-12-17 01:00:00,2.3945,-0.14,2.3985892208,0.1645,0,0.1645,2.23,-0.14,2.2343902972,2.4245,-0.14,2.4285387067,0.1645,0,0.1645,2.26,-0.14,2.2643321311
2020-12-17 01:30:00,2.3355,-0.15,2.3403119984,0.0655,0,0.0655,2.27,-0.15,2.2749505489,2.3655,-0.11,2.3680562177,0.0655,0,0.0655,2.3,-0.11,2.3026289323
2020-12-17 02:00:00,2.234,-0.33,2.258241794,0.124,0,0.124,2.11,-0.33,2.135649784,2.2640000000000002,0.12,2.2671779815,0.124,0,0.124,2.14,0.12,2.1433618453
2020-12-17 02:30:00,2.204,-0.14,2.2084419847,0.044,0,0.044,2.16,-0.14,2.164532282,2.234,-0.14,2.2383824517,0.044,0,0.044,2.19,-0.14,2.1944703233
2020-12-17 03:00:00,2.1775,-0.14,2.1819959326,0.1275,0,0.1275,2.05,-0.14,2.0547749268,2.2075,-0.14,2.2119349561,0.1275,0,0.1275,2.08,-0.14,2.0847062143
2020-12-17 03:30:00,2.0545,-0.21,2.0652046509,0.1345,0,0.1345,1.92,-0.21,1.9314502323,2.0845,-0.04,2.0848837498,0.1345,0,0.1345,1.9500000000000002,-0.04,1.9504102133
2020-12-17 04:00:00,2.0125,-0.5,2.0736818102,0.1525,0,0.1525,1.8599999999999999,-0.5,1.9260321908,2.1125,0.39,2.1481983731,0.1525,0,0.1525,1.96,0.39,1.9984243794
2020-12-17 04:30:00,1.9365,-0.5,2.0000080625,0.2165,0,0.2165,1.72,-0.5,1.7912007146,2.0465,0.39,2.0833296067,0.2165,0,0.2165,1.83,0.39,1.8710959355
2020-12-17 05:00:00,1.9055,-0.5,1.9700076777,0.1855,0,0.1855,1.72,-0.5,1.7912007146,2.0155,0.39,2.0528858346,0.1855,0,0.1855,1.83,0.39,1.8710959355
2020-12-17 05:30:00,1.999,-0.5,2.0605826846,0.229,0,0.229,1.77,-0.5,1.839266158,2.059,0.39,2.0956099351,0.229,0,0.229,1.83,0.39,1.8710959355
2020-12-17 06:00:00,2.0845,0.18,2.0922572141,0.2245,0,0.2245,1.8599999999999999,0.18,1.8686893803,2.1145,0.16,2.1205448003,0.2245,0,0.2245,1.8900000000000001,0.16,1.896760396
2020-12-17 06:30:00,2.314,0.18,2.3209903059,0.184,0,0.184,2.13,0.18,2.1375921033,2.334,0.16,2.3394777195,0.184,0,0.184,2.15,0.16,2.1559452683
2020-12-17 07:00:00,2.4915000000000003,-0.14,2.4954302735000002,0.18150000000000002,0,0.18150000000000002,2.31,-0.14,2.3142385357,2.5415,0.42,2.575970157,0.18150000000000002,0,0.18150000000000002,2.36,0.42,2.3970815589
2020-12-17 07:30:00,2.6865,-0.36,2.7105132816,0.1665,0,0.1665,2.52,-0.36,2.5455844123,2.7265,0.52,2.7756444747,0.1665,0,0.1665,2.56,0.52,2.6122786988
2020-12-17 08:00:00,2.846,-0.34,2.8662372547,0.20600000000000002,0,0.20600000000000002,2.64,-0.34,2.6618038996,2.906,0.55,2.9575895591,0.20600000000000002,0,0.20600000000000002,2.7,0.55,2.7554491467
2020-12-17 08:30:00,2.9025,0.08,2.9036022885,0.1925,0,0.1925,2.71,0.08,2.7111805547000003,2.9625,0.34,2.9819467215,0.1925,0,0.1925,2.77,0.34,2.7907884191
2020-12-17 09:00:00,2.843,0.25,2.8539707427,0.183,0,0.183,2.66,0.25,2.671722291,2.873,0.22,2.8814109391000002,0.183,0,0.183,2.69,0.22,2.6989812893
2020-12-17 09:30:00,2.8365,0.27,2.8493213666,0.2165,0,0.2165,2.62,0.27,2.6338754716,2.8665000000000003,0.24,2.8765295496,0.2165,0,0.2165,2.65,0.24,2.6608457302
2020-12-17 10:00:00,2.7785,0.28,2.7925726938,0.2585,0,0.2585,2.52,0.28,2.5355078387,2.8085,0.26,2.8205092182,0.2585,0,0.2585,2.55,0.26,2.5632206304
2020-12-17 10:30:00,2.6485000000000003,0.2,2.6560407094,0.3885,0,0.3885,2.26,0.2,2.2688322988,2.6885,0.26,2.7010428079,0.3885,0,0.3885,2.3,0.26,2.3146490015
2020-12-17 11:00:00,2.5324999999999998,0.25,2.5448096687,0.6025,0,0.6025,1.9300000000000002,0.25,1.9461243537000001,2.5625,0.23,2.5728012457,0.6025,0,0.6025,1.96,0.23,1.9734487579
2020-12-17 11:30:00,2.5775,0.26,2.5905802921000003,0.47750000000000004,0,0.47750000000000004,2.1,0.26,2.1160340262,2.6075,0.23,2.6176241613,0.47750000000000004,0,0.47750000000000004,2.13,0.23,2.1423818521
2020-12-17 12:00:00,2.6635,-0.03,2.6636689453,0.3435,0,0.3435,2.32,-0.03,2.3201939574,2.7435,0.46,2.7817965867,0.3435,0,0.3435,2.4,0.46,2.4436857408
2020-12-17 12:30:00,2.707,-0.32,2.7258483083,0.307,0,0.307,2.4,-0.32,2.4212393521,2.817,0.6000000000000001,2.8801890563,0.307,0,0.307,2.51,0.6000000000000001,2.5807169546
2020-12-17 13:00:00,2.7035,-0.36,2.727363608,0.24350000000000002,0,0.24350000000000002,2.46,-0.36,2.4862019226,2.8035,0.5700000000000001,2.8608586561,0.24350000000000002,0,0.24350000000000002,2.56,0.5700000000000001,2.6226894593
2020-12-17 13:30:00,2.675,-0.37,2.7004675521,0.385,0,0.385,2.29,-0.37,2.3196982562,3.025,0.56,3.0763980562,0.385,0,0.385,2.64,0.56,2.6987404469
2020-12-17 14:00:00,2.6975,-0.34,2.7188428145,0.3075,0,0.3075,2.39,-0.34,2.4140629652,2.8075,0.58,2.8667850024,0.3075,0,0.3075,2.5,0.58,2.5663982544
2020-12-17 14:30:00,2.6425,-0.34,2.6642834403,0.29250000000000004,0,0.29250000000000004,2.35,-0.34,2.3744683615,2.7425,0.58,2.8031600472,0.29250000000000004,0,0.29250000000000004,2.45,0.58,2.5177172199999998
2020-12-17 15:00:00,2.667,-0.04,2.6672999456,0.257,0,0.257,2.41,-0.04,2.4103319273,2.737,0.42,2.7690375584,0.257,0,0.257,2.48,0.42,2.5153131018
2020-12-17 15:30:00,2.743,0.23,2.7526258373,0.263,0,0.263,2.48,0.23,2.4906424874,2.783,0.21,2.7909118582,0.263,0,0.263,2.52,0.21,2.5287348615000003
2020-12-17 16:00:00,2.8555,0.22,2.8639623339,0.2555,0,0.2555,2.6,0.22,2.6092910915000003,2.8855,0.21,2.8931315646,0.2555,0,0.2555,2.63,0.21,2.6383707094
2020-12-17 16:30:00,3.015,0.23,3.0237600765,0.265,0,0.265,2.75,0.23,2.7596014205,3.055,0.19,3.0609026446,0.265,0,0.265,2.79,0.19,2.7964620505
2020-12-17 17:00:00,3.2575,0.25,3.2670791619,0.2675,0,0.2675,2.99,0.25,3.000433302,3.2875,0.19,3.2929859171,0.2675,0,0.2675,3.02,0.19,3.0259709186
2020-12-17 17:30:00,3.291,-0.03,3.2911367337,0.271,0,0.271,3.02,-0.03,3.0201490029,3.321,0.49,3.3569541254,0.271,0,0.271,3.05,0.49,3.0891099042
2020-12-17 18:00:00,3.2905,0.2,3.2965725003,0.2705,0,0.2705,3.02,0.2,3.0266152712,3.3105,0.19,3.315947866,0.2705,0,0.2705,3.04,0.19,3.045931713
2020-12-17 18:30:00,3.1825,-0.44,3.212772362,0.2725,0,0.2725,2.91,-0.44,2.9430766215,3.2125,0.51,3.2527305837,0.2725,0,0.2725,2.94,0.51,2.983906835
2020-12-17 19:00:00,3.1425,-0.17,3.1470948905,0.2725,0,0.2725,2.87,-0.17,2.8750304346,3.1725,0.34,3.1906670541,0.2725,0,0.2725,2.9,0.34,2.9198630105000003
2020-12-17 19:30:00,3.0215,-0.45,3.0548260589,0.2715,0,0.2715,2.75,-0.45,2.7865749586,3.0615,0.5,3.1020609681,0.2715,0,0.2715,2.79,0.5,2.8344488
2020-12-17 20:00:00,2.8715,-0.45,2.9065464472,0.2715,0,0.2715,2.6,-0.45,2.6386549604000002,2.9115,0.47000000000000003,2.9491917961,0.2715,0,0.2715,2.64,0.47000000000000003,2.6815107682
2020-12-17 20:30:00,2.729,-0.34,2.7500983619,0.269,0,0.269,2.46,-0.34,2.4833847869,2.769,0.29,2.7841445724,0.269,0,0.269,2.5,0.29,2.516763795
2020-12-17 21:00:00,2.5415,-0.43,2.5776194929000003,0.2715,0,0.2715,2.27,-0.43,2.3103679361,2.5715,0.47000000000000003,2.6140987452999997,0.2715,0,0.2715,2.3,0.47000000000000003,2.3475306175
2020-12-17 21:30:00,2.2925,-0.37,2.3221662839,0.2725,0,0.2725,2.02,-0.37,2.0536065836,2.3325,0.29,2.3504587318,0.2725,0,0.2725,2.06,0.29,2.0803124765
2020-12-17 22:00:00,2.1135,-0.44,2.1588150106,0.2735,0,0.2735,1.8399999999999999,-0.44,1.8918773745,2.1435,0.38,2.176922656,0.2735,0,0.2735,1.87,0.38,1.908219065
2020-12-17 22:30:00,1.9125,-0.49,1.9742736006000001,0.2725,0,0.2725,1.6400000000000001,-0.49,1.7116366437,2.0025,0.43,2.0481470284,0.2725,0,0.2725,1.73,0.43,1.7826384939
2020-12-17 23:00:00,1.8805,-0.47000000000000003,1.9383447191,0.2705,0,0.2705,1.6099999999999999,-0.47000000000000003,1.6772000477,1.9605000000000001,0.45,2.0114821028,0.2705,0,0.2705,1.69,0.45,1.7488853593
2020-12-17 23:30:00,1.8245,-0.5,1.8917717225000001,0.2645,0,0.2645,1.56,-0.5,1.6381697104000001,1.8745,0.43,1.9231875234,0.2645,0,0.2645,1.6099999999999999,0.43,1.666433317
2020-12-18 00:00:00,1.782,-0.5,1.8508171168,0.262,0,0.262,1.52,-0.5,1.6001249951,1.822,0.42,1.8697818055000002,0.262,0,0.262,1.56,0.42,1.6155494421
2020-12-18 00:30:00,2.213,-0.44,2.2563175752,0.263,0,0.263,1.9500000000000002,-0.44,1.9990247622,2.243,0.47000000000000003,2.2917131147,0.263,0,0.263,1.98,0.47000000000000003,2.0350184274
2020-12-18 01:00:00,2.352,-0.47000000000000003,2.3985003648,0.262,0,0.262,2.09,-0.47000000000000003,2.1421951358,2.402,0.47000000000000003,2.4475506123,0.262,0,0.262,2.14,0.47000000000000003,2.1910043359
2020-12-18 01:30:00,2.2800000000000002,-0.47000000000000003,2.3279390026,0.26,0,0.26,2.02,-0.47000000000000003,2.0739575695,2.31,0.44,2.3515314159000003,0.26,0,0.26,2.05,0.44,2.0966878642
2020-12-18 02:00:00,2.113,-0.14,2.1176328766,0.063,0,0.063,2.05,-0.14,2.0547749268,2.143,-0.14,2.1475681596,0.063,0,0.063,2.08,-0.14,2.0847062143
2020-12-18 02:30:00,2.0985,0.0,2.0985,0.1285,0,0.1285,1.97,0.0,1.97,2.1285,0.0,2.1285,0.1285,0,0.1285,2.0,0.0,2.0
2020-12-18 03:00:00,2.08,0.0,2.08,0.24,0,0.24,1.8399999999999999,0.0,1.8399999999999999,2.11,0.0,2.11,0.24,0,0.24,1.87,0.0,1.87
2020-12-18 03:30:00,1.9645000000000001,0.0,1.9645000000000001,0.23450000000000001,0,0.23450000000000001,1.73,0.0,1.73,1.9945,0.0,1.9945,0.23450000000000001,0,0.23450000000000001,1.76,0.0,1.76
2020-12-18 04:00:00,1.945,-0.49,2.0057729184,0.23500000000000001,0,0.23500000000000001,1.71,-0.49,1.7788198335,1.995,0.4,2.0347051383,0.23500000000000001,0,0.23500000000000001,1.76,0.4,1.8048822676
2020-12-18 04:30:00,1.9145,0.0,1.9145,0.2545,0,0.2545,1.6600000000000001,0.0,1.6600000000000001,1.9445000000000001,0.0,1.9445000000000001,0.2545,0,0.2545,1.69,0.0,1.69
2020-12-18 05:00:00,1.845,0.0,1.845,0.265,0,0.265,1.58,0.0,1.58,1.875,-0.14,1.8802194021,0.265,0,0.265,1.6099999999999999,-0.14,1.6160754932999999
2020-12-18 05:30:00,1.8505,0.0,1.8505,0.2705,0,0.2705,1.58,0.0,1.58,1.9005,0.0,1.9005,0.2705,0,0.2705,1.63,0.0,1.63
2020-12-18 06:00:00,1.9725000000000001,0.0,1.9725000000000001,0.2625,0,0.2625,1.71,0.0,1.71,2.0025,0.0,2.0025,0.2625,0,0.2625,1.74,0.0,1.74
2020-12-18 06:30:00,2.167,0.15,2.1721853052,0.267,0,0.267,1.9,0.15,1.9059118553,2.197,0.0,2.197,0.267,0,0.267,1.9300000000000002,0.0,1.9300000000000002
2020-12-18 07:00:00,2.301,-0.35000000000000003,2.3274666485,0.271,0,0.271,2.03,-0.35000000000000003,2.0599514557,2.341,0.49,2.3917317993,0.271,0,0.271,2.07,0.49,2.1272047386
2020-12-18 07:30:00,2.521,-0.24,2.5323982704,0.271,0,0.271,2.25,-0.24,2.2627637968,2.571,0.5,2.6191679977,0.271,0,0.271,2.3,0.5,2.3537204592
2020-12-18 08:00:00,2.6185,-0.11,2.6208094646999998,0.2685,0,0.2685,2.35,-0.11,2.3525730594,2.6885,0.42,2.7211086435,0.2685,0,0.2685,2.42,0.42,2.4561758895
2020-12-18 08:30:00,2.659,-0.37,2.6846193399000002,0.259,0,0.259,2.4,-0.37,2.4283533516,2.759,0.56,2.8152586027,0.259,0,0.259,2.5,0.56,2.5619523805
2020-12-18 09:00:00,2.67,-0.32,2.6891076587000002,0.27,0,0.27,2.4,-0.32,2.4212393521,2.77,0.56,2.8260396317,0.27,0,0.27,2.5,0.56,2.5619523805
2020-12-18 09:30:00,2.749,0.12,2.7516178877,0.269,0,0.269,2.48,0.12,2.4829015285000002,2.799,0.33,2.8183862404,0.269,0,0.269,2.5300000000000002,0.33,2.5514309710000003
2020-12-18 10:00:00,2.781,0.24,2.7913367765,0.271,0,0.271,2.51,0.24,2.5214479967,2.801,0.22,2.8096264876,0.271,0,0.271,2.5300000000000002,0.22,2.5395472036999998
2020-12-18 10:30:00,2.8045,0.26,2.8165262736,0.2745,0,0.2745,2.5300000000000002,0.26,2.5433245959,2.8345000000000002,0.23,2.8438161421,0.2745,0,0.2745,2.56,0.23,2.5703112652
2020-12-18 11:00:00,2.7675,0.26,2.7796863582,0.2775,0,0.2775,2.49,0.26,2.5035374972,2.7975,0.23,2.8069389466,0.2775,0,0.2775,2.52,0.23,2.5304742638
2020-12-18 11:30:00,2.8535,0.24,2.863575082,0.2735,0,0.2735,2.58,0.24,2.5911387458,2.8835,0.21,2.8911368439,0.2735,0,0.2735,2.61,0.21,2.6184346469
2020-12-18 12:00:00,2.8455,0.23,2.8547802454999998,0.29550000000000004,0,0.29550000000000004,2.55,0.23,2.5603515384,2.8755,0.2,2.8824469206,0.29550000000000004,0,0.29550000000000004,2.58,0.2,2.587740327
2020-12-18 12:30:00,2.8,0.23,2.8094305473,0.29,0,0.29,2.51,0.23,2.5205158202,2.84,0.2,2.8470335439000003,0.29,0,0.29,2.55,0.2,2.5578311125
2020-12-18 13:00:00,2.7295,0.23,2.7391732786,0.2995,0,0.2995,2.43,0.23,2.440860504,2.7595,0.2,2.7667381969,0.2995,0,0.2995,2.46,0.2,2.4681166909
2020-12-18 13:30:00,2.73,0.2,2.7373162039,0.30000000000000004,0,0.30000000000000004,2.43,0.2,2.4382165613,2.75,0.19,2.756555822,0.30000000000000004,0,0.30000000000000004,2.45,0.19,2.457356303
2020-12-18 14:00:00,2.643,0.18,2.6491223075,0.273,0,0.273,2.37,0.18,2.3768256141,2.6630000000000003,0.17,2.668420694,0.273,0,0.273,2.39,0.17,2.396038397
2020-12-18 14:30:00,2.6725,-0.27,2.6861042887,0.14250000000000002,0,0.14250000000000002,2.5300000000000002,-0.27,2.5443663258,2.6925,0.5,2.738531769,0.14250000000000002,0,0.14250000000000002,2.55,0.5,2.598557292
2020-12-18 15:00:00,2.6630000000000003,0.21,2.6712673022,0.263,0,0.263,2.4,0.21,2.4091699815,2.693,0.17,2.6983604281,0.263,0,0.263,2.43,0.17,2.4359392439
2020-12-18 15:30:00,2.831,0.21,2.8387780822,0.271,0,0.271,2.56,0.21,2.5685988398,2.8609999999999998,0.19,2.867302042,0.271,0,0.271,2.59,0.19,2.596959761
2020-12-18 16:00:00,2.8795,0.22,2.887892008,0.2695,0,0.2695,2.61,0.22,2.6192556194,2.9095,0.19,2.9156972151,0.2695,0,0.2695,2.64,0.19,2.6468282906000002
2020-12-18 16:30:00,3.012,0.22,3.020023841,0.122,0,0.122,2.89,0.22,2.8983616061,3.042,0.19,3.0479278207,0.122,0,0.122,2.92,0.19,2.9261749777
2020-12-18 17:00:00,3.1005,0.25,3.1105626903,0.2705,0,0.2705,2.83,0.25,2.8410209433,3.1305,0.23,3.1389377582,0.2705,0,0.2705,2.86,0.23,2.8692333470999998
2020-12-18 17:30:00,3.15,0.22,3.157673194,0.27,0,0.27,2.88,0.22,2.8883905553,3.18,0.2,3.186283101,0.27,0,0.27,2.91,0.2,2.9168647551999998
2020-12-18 18:00:00,3.1285,0.24,3.1376921853,0.2685,0,0.2685,2.86,0.24,2.8700522643,3.1585,0.22,3.1661525942,0.2685,0,0.2685,2.89,0.22,2.8983616061
2020-12-18 18:30:00,3.0395,0.16,3.0437083057,0.1495,0,0.1495,2.89,0.16,2.8944256771,3.0695,0.0,3.0695,0.1495,0,0.1495,2.92,0.0,2.92
2020-12-18 19:00:00,2.8995,-0.43,2.9312113963,0.2695,0,0.2695,2.63,-0.43,2.6649202615,2.9295,0.48,2.9685636678,0.2695,0,0.2695,2.66,0.48,2.702961339
2020-12-18 19:30:00,2.7805,-0.43,2.8135529584,0.2705,0,0.2705,2.51,-0.43,2.5465663156,2.8105,0.48,2.8511945304,0.2705,0,0.2705,2.54,0.48,2.5849564793
2020-12-18 20:00:00,2.6575,0.23,2.6674343947,0.23750000000000002,0,0.23750000000000002,2.42,0.23,2.4309051812,2.6775,0.19,2.6842328979,0.23750000000000002,0,0.23750000000000002,2.44,0.19,2.447386361
2020-12-18 20:30:00,2.526,-0.46,2.5675427942,0.246,0,0.246,2.2800000000000002,-0.46,2.3259406699,2.556,0.46,2.5970629565000003,0.246,0,0.246,2.31,0.46,2.3553555995
2020-12-18 21:00:00,2.3745,-0.41000000000000003,2.409636954,0.14450000000000002,0,0.14450000000000002,2.23,-0.41000000000000003,2.2673773396,2.4145,0.37,2.4426850493,0.14450000000000002,0,0.14450000000000002,2.27,0.37,2.2999565213
2020-12-18 21:30:00,2.168,-0.5,2.2249098858,0.018000000000000002,0,0.018000000000000002,2.15,-0.5,2.2073740055,2.2880000000000003,0.44,2.3299236039,0.018000000000000002,0,0.018000000000000002,2.27,0.44,2.3122499865
2020-12-18 22:00:00,2.005,0.0,2.005,0.095,0,0.095,1.9100000000000001,0.0,1.9100000000000001,2.035,0.0,2.035,0.095,0,0.095,1.94,0.0,1.94
2020-12-18 22:30:00,1.905,-0.49,1.967009151,0.135,0,0.135,1.77,-0.49,1.8365728954,1.945,0.44,1.9941476876,0.135,0,0.135,1.81,0.44,1.8627130751
2020-12-18 23:00:00,1.824,-0.49,1.8886704318,0.10400000000000001,0,0.10400000000000001,1.72,-0.49,1.7884350701,1.8940000000000001,0.39,1.9337362798000002,0.10400000000000001,0,0.10400000000000001,1.79,0.39,1.8319934498000001
2020-12-18 23:30:00,1.7475,-0.52,1.8232268784,0.0975,0,0.0975,1.65,-0.52,1.73,1.8475000000000001,0.39,1.8882150963000002,0.0975,0,0.0975,1.75,0.39,1.792930562
2020-12-19 00:00:00,1.7545000000000002,-0.5,1.8243547489,0.0845,0,0.0845,1.67,-0.5,1.7432441022,1.8645,0.41000000000000003,1.9090469481,0.0845,0,0.0845,1.78,0.41000000000000003,1.8266088799
2020-12-19 00:30:00,2.204,-0.47000000000000003,2.2535563006,0.10400000000000001,0,0.10400000000000001,2.1,-0.47000000000000003,2.1519526017,2.274,0.44,2.3161770226,0.10400000000000001,0,0.10400000000000001,2.17,0.44,2.2141589825
2020-12-19 01:00:00,2.3625,-0.49,2.4127797765,0.1125,0,0.1125,2.25,-0.49,2.3027375013,2.4125,0.42,2.4487866894,0.1125,0,0.1125,2.3,0.42,2.3380333616
2020-12-19 01:30:00,2.253,0.0,2.253,0.123,0,0.123,2.13,0.0,2.13,2.283,0.0,2.283,0.123,0,0.123,2.16,0.0,2.16
2020-12-19 02:00:00,2.08,-0.5,2.1392522058,0.16,0,0.16,1.92,-0.5,1.9840362900000001,2.15,0.4,2.1868927729,0.16,0,0.16,1.99,0.4,2.0298029461
2020-12-19 02:30:00,2.0375,-0.48,2.093276439,0.17750000000000002,0,0.17750000000000002,1.8599999999999999,-0.48,1.9209372712000001,2.1475,0.42,2.1881856068,0.17750000000000002,0,0.17750000000000002,1.97,0.42,2.0142740628
2020-12-19 03:00:00,2.025,-0.48,2.0811114819,0.225,0,0.225,1.8,-0.48,1.8629009636,2.125,0.42,2.1661082614,0.225,0,0.225,1.9,0.42,1.9458674158
2020-12-19 03:30:00,1.927,-0.49,1.9883231629,0.147,0,0.147,1.78,-0.49,1.8462123388,1.9769999999999999,0.42,2.0211207287,0.147,0,0.147,1.83,0.42,1.8775782274
2020-12-19 04:00:00,1.9325,0.0,1.9325,0.1525,0,0.1525,1.78,0.0,1.78,1.9725000000000001,0.0,1.9725000000000001,0.1525,0,0.1525,1.82,0.0,1.82
2020-12-19 04:30:00,1.8755000000000002,0.0,1.8755000000000002,0.17550000000000002,0,0.17550000000000002,1.7000000000000002,0.0,1.7000000000000002,1.9055,-0.14,1.9106360852000002,0.17550000000000002,0,0.17550000000000002,1.73,-0.14,1.7356554958000001
2020-12-19 05:00:00,1.837,0.0,1.837,0.157,0,0.157,1.6800000000000002,0.0,1.6800000000000002,1.867,-0.14,1.8722417045,0.157,0,0.157,1.71,-0.14,1.7157214226000002
2020-12-19 05:30:00,1.845,0.0,1.845,0.165,0,0.165,1.6800000000000002,0.0,1.6800000000000002,1.875,0.0,1.875,0.165,0,0.165,1.71,0.0,1.71
2020-12-19 06:00:00,1.875,0.0,1.875,0.20500000000000002,0,0.20500000000000002,1.67,0.0,1.67,1.905,0.0,1.905,0.20500000000000002,0,0.20500000000000002,1.7000000000000002,0.0,1.7000000000000002
2020-12-19 06:30:00,1.932,0.0,1.932,0.252,0,0.252,1.6800000000000002,0.0,1.6800000000000002,1.962,0.0,1.962,0.252,0,0.252,1.71,0.0,1.71
2020-12-19 07:00:00,2.009,-0.46,2.0609902959,0.249,0,0.249,1.76,-0.46,1.8191206667,2.059,0.47000000000000003,2.1119614106,0.249,0,0.249,1.81,0.47000000000000003,1.8700267378
2020-12-19 07:30:00,2.083,0.2,2.0925795086,0.263,0,0.263,1.82,0.2,1.8309560344,2.113,0.19,2.1215251589,0.263,0,0.263,1.85,0.19,1.8597311634
2020-12-19 08:00:00,2.14,-0.45,2.186801317,0.26,0,0.26,1.88,-0.45,1.9331063085,2.21,0.48,2.2615260335,0.26,0,0.26,1.9500000000000002,0.48,2.0082081565
2020-12-19 08:30:00,2.224,-0.45,2.2690694128,0.254,0,0.254,1.97,-0.45,2.0207424378,2.334,0.48,2.3828461973,0.254,0,0.254,2.08,0.48,2.1346662503
2020-12-19 09:00:00,2.3655,-0.47000000000000003,2.4117400876,0.2655,0,0.2655,2.1,-0.47000000000000003,2.1519526017,2.4155,0.45,2.4570592687,0.2655,0,0.2655,2.15,0.45,2.1965882636
2020-12-19 09:30:00,2.4375,0.2,2.4456913644,0.2975,0,0.2975,2.14,0.2,2.1493254756,2.4675000000000002,0.22,2.4772880838,0.2975,0,0.2975,2.17,0.22,2.1811235637
2020-12-19 10:00:00,2.365,0.17,2.3711020644,0.335,0,0.335,2.03,0.17,2.0371057901,2.395,0.15,2.3996926887,0.335,0,0.335,2.06,0.15,2.0654539453
2020-12-19 10:30:00,2.2675,-0.24,2.2801658383,0.3875,0,0.3875,1.88,-0.24,1.8952572385000002,2.3075,0.42,2.3454117442,0.3875,0,0.3875,1.92,0.42,1.9654007225
2020-12-19 11:00:00,2.18,0.18,2.1874185699,0.53,0,0.53,1.65,0.18,1.6597891432,2.21,0.16,2.2157842855,0.53,0,0.53,1.6800000000000002,0.16,1.6876018488
2020-12-19 11:30:00,2.14,-0.45,2.186801317,0.63,0,0.63,1.51,-0.45,1.5756268594,2.2,0.47000000000000003,2.2496444163,0.63,0,0.63,1.57,0.47000000000000003,1.6388410539
2020-12-19 12:00:00,2.152,-0.43,2.1945395872,0.602,0,0.602,1.55,-0.43,1.6085397104,2.262,0.49,2.3144640848,0.602,0,0.602,1.6600000000000001,0.49,1.7308090594
2020-12-19 12:30:00,2.29,-0.45,2.3337951924,0.39,0,0.39,1.9,-0.45,1.952562419,2.4,0.47000000000000003,2.4455878639,0.39,0,0.39,2.01,0.47000000000000003,2.0642189806
2020-12-19 13:00:00,2.247,0.17,2.2534216206,0.557,0,0.557,1.69,0.17,1.6985287751,2.287,0.16,2.29259002,0.557,0,0.557,1.73,0.16,1.7373830896
2020-12-19 13:30:00,2.236,0.14,2.2403785394,0.506,0,0.506,1.73,0.14,1.7356554958000001,2.276,0.18,2.2831066554,0.506,0,0.506,1.77,0.18,1.7791290004
2020-12-19 14:00:00,2.1655,-0.4,2.2021331136,0.4955,0,0.4955,1.67,-0.4,1.7172361514999999,2.2255,0.5,2.2809757232,0.4955,0,0.4955,1.73,0.5,1.8008053754
2020-12-19 14:30:00,2.1635,-0.4,2.2001664142,0.4435,0,0.4435,1.72,-0.4,1.7658992044000001,2.2035,0.52,2.2640256734,0.4435,0,0.4435,1.76,0.52,1.8352111595
2020-12-19 15:00:00,2.1390000000000002,-0.4,2.1760792725,0.419,0,0.419,1.72,-0.4,1.7658992044000001,2.199,0.51,2.2573659429,0.419,0,0.419,1.78,0.51,1.8516209115
2020-12-19 15:30:00,2.2845,-0.42,2.3227871728,0.3145,0,0.3145,1.97,-0.42,2.0142740628,2.3245,0.48,2.3735417102,0.3145,0,0.3145,2.01,0.48,2.0665188119
2020-12-19 16:00:00,2.422,0.0,2.422,0.232,0,0.232,2.19,0.0,2.19,2.452,0.0,2.452,0.232,0,0.232,2.22,0.0,2.22
2020-12-19 16:30:00,2.672,-0.43,2.7063783919,0.232,0,0.232,2.44,-0.43,2.4775996448,2.722,0.43,2.7557547061000003,0.232,0,0.232,2.49,0.43,2.5268557537
2020-12-19 17:00:00,2.939,-0.46,2.9747808323,0.219,0,0.219,2.7199999999999998,-0.46,2.7586228448,2.969,0.46,3.004423572,0.219,0,0.219,2.75,0.46,2.7882073094
2020-12-19 17:30:00,3.171,0.2,3.1773008986,0.231,0,0.231,2.94,0.2,2.946794869,3.191,0.0,3.191,0.231,0,0.231,2.96,0.0,2.96
2020-12-19 18:00:00,3.164,-0.41000000000000003,3.1904538862,0.254,0,0.254,2.91,-0.41000000000000003,2.9387412271,3.204,0.53,3.2475399921,0.254,0,0.254,2.95,0.53,2.9972320564
2020-12-19 18:30:00,3.1035,-0.41000000000000003,3.1304651811,0.24350000000000002,0,0.24350000000000002,2.86,-0.41000000000000003,2.889238654,3.1335,0.5,3.1731407548,0.24350000000000002,0,0.24350000000000002,2.89,0.5,2.9329336849
2020-12-19 19:00:00,2.9290000000000003,-0.14,2.9323439430000002,0.23900000000000002,0,0.23900000000000002,2.69,-0.14,2.693640659,2.949,0.0,2.949,0.23900000000000002,0,0.23900000000000002,2.71,0.0,2.71
2020-12-19 19:30:00,2.723,-0.14,2.7265965965000003,0.223,0,0.223,2.5,-0.14,2.5039169315,2.743,-0.11,2.7452047282,0.223,0,0.223,2.52,-0.11,2.5223996510999998
2020-12-19 20:00:00,2.5805,-0.32,2.6002654191,0.2505,0,0.2505,2.33,-0.32,2.3518715951,2.6305,0.2,2.638092161,0.2505,0,0.2505,2.38,0.2,2.3883885781
2020-12-19 20:30:00,2.51,-0.14,2.5139013505,0.26,0,0.26,2.25,-0.14,2.2543513479,2.54,-0.14,2.5438553418,0.26,0,0.26,2.2800000000000002,-0.14,2.2842942017
