Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-19 21:00:00,2.349,-0.49,2.3995626684999998,0.249,0,0.249,2.1,-0.49,2.1564090521,2.419,0.4,2.4518484863,0.249,0,0.249,2.17,0.4,2.2065584062
2020-12-19 21:30:00,2.2035,-0.49,2.2573241349,0.2535,0,0.2535,1.9500000000000002,-0.49,2.0106217944,2.3035,0.42,2.3414765107,0.2535,0,0.2535,2.05,0.42,2.092582137
2020-12-19 22:00:00,2.116,-0.29,2.1357799512,0.246,0,0.246,1.87,-0.29,1.8923530326,2.156,0.12,2.1593369353,0.246,0,0.246,1.9100000000000001,0.12,1.9137659209
2020-12-19 22:30:00,1.968,-0.14,1.9729733906,0.23800000000000002,0,0.23800000000000002,1.73,-0.14,1.7356554958000001,1.998,-0.14,2.0028988991,0.23800000000000002,0,0.23800000000000002,1.76,-0.14,1.7655594014
2020-12-19 23:00:00,1.9425,-0.49,2.003348759,0.2325,0,0.2325,1.71,-0.49,1.7788198335,2.0425,0.41000000000000003,2.0832441648,0.2325,0,0.2325,1.81,0.41000000000000003,1.8558555978
2020-12-19 23:30:00,1.8545,-0.43,1.9036990965,0.20450000000000002,0,0.20450000000000002,1.65,-0.43,1.7051099671,1.9344999999999999,0.26,1.9518940161,0.20450000000000002,0,0.20450000000000002,1.73,0.26,1.7494284781
2020-12-20 00:00:00,1.865,-0.24,1.8803789512,0.195,0,0.195,1.67,-0.24,1.6871573726,1.905,0.0,1.905,0.195,0,0.195,1.71,0.0,1.71
2020-12-20 00:30:00,2.298,-0.47000000000000003,2.3455711458,0.218,0,0.218,2.08,-0.47000000000000003,2.1324399171,2.398,0.46,2.4417215238,0.218,0,0.218,2.18,0.46,2.2280035907
2020-12-20 01:00:00,2.3855,-0.5,2.4373367125,0.1955,0,0.1955,2.19,-0.5,2.2463525992,2.4855,0.42,2.5207360532000003,0.1955,0,0.1955,2.29,0.42,2.3281967271
2020-12-20 01:30:00,2.323,-0.5,2.3762005387,0.213,0,0.213,2.11,-0.5,2.1684326137,2.423,0.42,2.4591317572999998,0.213,0,0.213,2.21,0.42,2.2495555117
2020-12-20 02:00:00,2.168,-0.5,2.2249098858,0.218,0,0.218,1.9500000000000002,-0.5,2.0130822139,2.258,0.39,2.2914327396,0.218,0,0.218,2.04,0.39,2.0769448717
2020-12-20 02:30:00,2.154,-0.24,2.167329232,0.20400000000000001,0,0.20400000000000001,1.9500000000000002,-0.24,1.9647137196000002,2.184,-0.01,2.1840228937,0.20400000000000001,0,0.20400000000000001,1.98,-0.01,1.9800252524
2020-12-20 03:00:00,2.111,-0.14,2.1156372562,0.161,0,0.161,1.9500000000000002,-0.14,1.9550191815,2.141,-0.14,2.1455724178,0.161,0,0.161,1.98,-0.14,1.9849433241
2020-12-20 03:30:00,2.0285,-0.14,2.0333254167,0.1585,0,0.1585,1.87,-0.14,1.8752333187999999,2.0585,-0.14,2.0632552557,0.1585,0,0.1585,1.9,-0.14,1.9051509127
2020-12-20 04:00:00,1.9905,-0.53,2.0598519971,0.1405,0,0.1405,1.85,-0.53,1.9244219911,2.0405,0.4,2.0793364927,0.1405,0,0.1405,1.9,0.4,1.9416487839
2020-12-20 04:30:00,1.8285,-0.53,1.9037626559,0.1685,0,0.1685,1.6600000000000001,-0.53,1.7425555945000002,1.9285,0.4,1.9695462041,0.1685,0,0.1685,1.76,0.4,1.8048822676
2020-12-20 05:00:00,1.802,-0.53,1.8783247855,0.202,0,0.202,1.6,-0.53,1.6854969594,1.9020000000000001,0.38,1.9395886162,0.202,0,0.202,1.7000000000000002,0.38,1.741952927
2020-12-20 05:30:00,1.8175,-0.53,1.8932000026,0.1675,0,0.1675,1.65,-0.53,1.7330320251,1.9175,0.38,1.9547905898,0.1675,0,0.1675,1.75,0.38,1.7907819521000001
2020-12-20 06:00:00,1.82,-0.44,1.8724315742000002,0.15,0,0.15,1.67,-0.44,1.7269916039000002,1.9,0.32,1.9267589367,0.15,0,0.15,1.75,0.32,1.7790165823000001
2020-12-20 06:30:00,1.8775,-0.48,1.9378870581,0.17750000000000002,0,0.17750000000000002,1.7000000000000002,-0.48,1.7664653973000002,1.9675,0.43,2.0139404783,0.17750000000000002,0,0.17750000000000002,1.79,0.43,1.8409236812
2020-12-20 07:00:00,1.9435,-0.48,2.0018971627,0.1135,0,0.1135,1.83,-0.48,1.8919038031,2.0435,0.43,2.0882510026,0.1135,0,0.1135,1.9300000000000002,0.43,1.9773214205
2020-12-20 07:30:00,1.9060000000000001,-0.45,1.9584013889,0.166,0,0.166,1.74,-0.45,1.7972478961,2.006,0.46,2.0580660825,0.166,0,0.166,1.8399999999999999,0.46,1.8966285878
2020-12-20 08:00:00,1.9615,-0.45,2.0124567697,0.1615,0,0.1615,1.8,-0.45,1.8553975315,2.0315,0.47000000000000003,2.0851600059,0.1615,0,0.1615,1.87,0.47000000000000003,1.9281597444
2020-12-20 08:30:00,2.037,0.0,2.037,0.097,0,0.097,1.94,0.0,1.94,2.067,0.0,2.067,0.097,0,0.097,1.97,0.0,1.97
2020-12-20 09:00:00,2.09,-0.14,2.094683747,0.05,0,0.05,2.04,-0.14,2.0447982786,2.12,0.0,2.12,0.05,0,0.05,2.07,0.0,2.07
2020-12-20 09:30:00,2.178,-0.14,2.1824949026000002,0.158,0,0.158,2.02,-0.14,2.0248456731,2.208,-0.14,2.2124339538,0.158,0,0.158,2.05,-0.14,2.0547749268
2020-12-20 10:00:00,2.2585,0.0,2.2585,0.2485,0,0.2485,2.01,0.0,2.01,2.2885,0.0,2.2885,0.2485,0,0.2485,2.04,0.0,2.04
2020-12-20 10:30:00,2.2135,-0.48,2.2649464122,0.2735,0,0.2735,1.94,-0.48,1.9984994371,2.2735,0.45,2.3176070094,0.2735,0,0.2735,2.0,0.45,2.05
2020-12-20 11:00:00,2.1745,-0.48,2.2268476037,0.4445,0,0.4445,1.73,-0.48,1.7953551181,2.2745,0.45,2.3185879863,0.4445,0,0.4445,1.83,0.45,1.8845158529
2020-12-20 11:30:00,2.239,-0.46,2.285764861,0.40900000000000003,0,0.40900000000000003,1.83,-0.46,1.8869287215,2.349,0.47000000000000003,2.3955585987,0.40900000000000003,0,0.40900000000000003,1.94,0.47000000000000003,1.9961212388
2020-12-20 12:00:00,2.3865,-0.45,2.4285555892,0.2165,0,0.2165,2.17,-0.45,2.2161678637,2.4465,0.47000000000000003,2.4912370923,0.2165,0,0.2165,2.23,0.47000000000000003,2.2789910048
2020-12-20 12:30:00,2.4245,0.15,2.4291357002,0.20450000000000002,0,0.20450000000000002,2.22,0.15,2.2250617969,2.4545,0.0,2.4545,0.20450000000000002,0,0.20450000000000002,2.25,0.0,2.25
2020-12-20 13:00:00,2.4314999999999998,0.0,2.4314999999999998,0.0915,0,0.0915,2.34,0.0,2.34,2.4615,0.0,2.4615,0.0915,0,0.0915,2.37,0.0,2.37
2020-12-20 13:30:00,2.4795,0.0,2.4795,0.1595,0,0.1595,2.32,0.0,2.32,2.5095,0.0,2.5095,0.1595,0,0.1595,2.35,0.0,2.35
2020-12-20 14:00:00,2.271,-0.44,2.3132317221,0.341,0,0.341,1.9300000000000002,-0.44,1.9795201439,2.301,0.5,2.3546976451,0.341,0,0.341,1.96,0.5,2.0227703775
2020-12-20 14:30:00,2.29,0.0,2.29,0.24,0,0.24,2.05,0.0,2.05,2.32,0.0,2.32,0.24,0,0.24,2.08,0.0,2.08
2020-12-20 15:00:00,2.2665,0.0,2.2665,0.1565,0,0.1565,2.11,0.0,2.11,2.2965,0.0,2.2965,0.1565,0,0.1565,2.14,0.0,2.14
2020-12-20 15:30:00,2.4345,0.0,2.4345,0.0745,0,0.0745,2.36,0.0,2.36,2.4645,0.0,2.4645,0.0745,0,0.0745,2.39,0.0,2.39
2020-12-20 16:00:00,2.5715,-0.47000000000000003,2.6140987452999997,0.0915,0,0.0915,2.48,-0.47000000000000003,2.5241434191,2.6015,0.47000000000000003,2.6436153748,0.0915,0,0.0915,2.51,0.47000000000000003,2.5536248746
2020-12-20 16:30:00,2.848,-0.45,2.8833321002,0.068,0,0.068,2.7800000000000002,-0.45,2.8161853632,2.888,0.5,2.9309629817,0.068,0,0.068,2.8200000000000003,0.5,2.8639832402
2020-12-20 17:00:00,3.057,-0.45,3.0899432034,0.127,0,0.127,2.93,-0.45,2.9643549045,3.127,0.5,3.1667221223,0.127,0,0.127,3.0,0.5,3.0413812651
2020-12-20 17:30:00,3.1915,-0.45,3.2230687628,0.1115,0,0.1115,3.08,-0.45,3.1126997928,3.3015,0.5,3.3391469345,0.1115,0,0.1115,3.19,0.5,3.2289471968
2020-12-20 18:00:00,3.1575,-0.45,3.1894053129,0.0975,0,0.0975,3.06,-0.45,3.0929112499,3.2475,0.5,3.2857657022,0.0975,0,0.0975,3.15,0.5,3.1894356868
2020-12-20 18:30:00,3.0115,-0.36,3.032941188,0.1115,0,0.1115,2.9,-0.36,2.9222593998,3.0615,0.29,3.0752044241,0.1115,0,0.1115,2.95,0.29,2.9642199648
2020-12-20 19:00:00,2.844,-0.18,2.8496905095000002,0.094,0,0.094,2.75,-0.18,2.755884613,2.874,-0.04,2.8742783442,0.094,0,0.094,2.7800000000000002,-0.04,2.7802877549
2020-12-20 19:30:00,2.666,-0.14,2.6696733883,0.126,0,0.126,2.54,-0.14,2.5438553418,2.696,-0.14,2.6996325676,0.126,0,0.126,2.5700000000000003,-0.14,2.5738104048
2020-12-20 20:00:00,2.5155000000000003,-0.22,2.5251020276,0.10550000000000001,0,0.10550000000000001,2.41,-0.22,2.4200206611,2.5455,-0.01,2.5455196424,0.10550000000000001,0,0.10550000000000001,2.44,-0.01,2.4400204917
2020-12-20 20:30:00,2.4145,-0.24,2.4263986173,0.0545,0,0.0545,2.36,-0.24,2.3721720005,2.4445,0.04,2.4448272434,0.0545,0,0.0545,2.39,0.04,2.3903347046
2020-12-20 21:00:00,2.299,-0.14,2.3032587783,0.079,0,0.079,2.22,-0.14,2.2244100341,2.329,-0.14,2.3332040202,0.079,0,0.079,2.25,-0.14,2.2543513479
2020-12-20 21:30:00,2.1815,-0.14,2.1859877058,0.061500000000000006,0,0.061500000000000006,2.12,-0.14,2.1246176127,2.2115,-0.14,2.2159269505,0.061500000000000006,0,0.061500000000000006,2.15,-0.14,2.154553318
2020-12-20 22:00:00,2.051,-0.14,2.0557726042,0.07100000000000001,0,0.07100000000000001,1.98,-0.14,1.9849433241,2.081,-0.14,2.0857039579,0.07100000000000001,0,0.07100000000000001,2.01,-0.14,2.0148697228
2020-12-20 22:30:00,1.883,-0.14,1.8881972884,0.123,0,0.123,1.76,-0.14,1.7655594014,1.913,-0.14,1.9181160027000002,0.123,0,0.123,1.79,-0.14,1.7954665132
2020-12-20 23:00:00,1.8645,-0.15,1.8705240576,0.10450000000000001,0,0.10450000000000001,1.76,-0.15,1.76638048,1.8945,-0.12,1.8982966707000002,0.10450000000000001,0,0.10450000000000001,1.79,-0.12,1.7940178371000002
2020-12-20 23:30:00,1.7735,-0.15,1.7798320848,0.1135,0,0.1135,1.6600000000000001,-0.15,1.6667633305,1.8035,-0.12,1.8074878285,0.1135,0,0.1135,1.69,-0.12,1.6942549985
2020-12-21 00:00:00,1.7725,0.0,1.7725,0.1625,0,0.1625,1.6099999999999999,0.0,1.6099999999999999,1.8025,0.0,1.8025,0.1625,0,0.1625,1.6400000000000001,0.0,1.6400000000000001
2020-12-21 00:30:00,2.2255,-0.48,2.2766752623,0.17550000000000002,0,0.17550000000000002,2.05,-0.48,2.1054453211,2.3055,0.45,2.349006226,0.17550000000000002,0,0.17550000000000002,2.13,0.45,2.1770163068
2020-12-21 01:00:00,2.3865,-0.49,2.4362845175,0.1565,0,0.1565,2.23,-0.49,2.2831995095,2.4565,0.43,2.4938508877,0.1565,0,0.1565,2.3,0.43,2.3398504226
2020-12-21 01:30:00,2.289,-0.49,2.3408590304,0.149,0,0.149,2.14,-0.49,2.1953815158,2.399,0.43,2.4372322417,0.149,0,0.149,2.25,0.43,2.2907204107
2020-12-21 02:00:00,2.199,-0.49,2.2529316457,0.139,0,0.139,2.06,-0.49,2.1174749113,2.259,0.43,2.2995610451,0.139,0,0.139,2.12,0.43,2.1631689717
2020-12-21 02:30:00,2.185,0.0,2.185,0.265,0,0.265,1.92,0.0,1.92,2.215,0.0,2.215,0.265,0,0.265,1.9500000000000002,0.0,1.9500000000000002
2020-12-21 03:00:00,2.114,-0.5,2.1723250217,0.254,0,0.254,1.8599999999999999,-0.5,1.9260321908,2.174,0.43,2.2161173254,0.254,0,0.254,1.92,0.43,1.9675619431
2020-12-21 03:30:00,1.9755,-0.14,1.9804545564,0.24550000000000002,0,0.24550000000000002,1.73,-0.14,1.7356554958000001,2.0055,-0.14,2.0103806232,0.24550000000000002,0,0.24550000000000002,1.76,-0.14,1.7655594014
2020-12-21 04:00:00,1.9475,0.0,1.9475,0.2175,0,0.2175,1.73,0.0,1.73,1.9775,-0.14,1.9824495580000001,0.2175,0,0.2175,1.76,-0.14,1.7655594014
2020-12-21 04:30:00,1.819,-0.51,1.8891429274,0.179,0,0.179,1.6400000000000001,-0.51,1.7174690681,1.919,0.39,1.9582290469,0.179,0,0.179,1.74,0.39,1.7831713322
2020-12-21 05:00:00,1.78,-0.51,1.8516209115,0.1,0,0.1,1.6800000000000002,-0.51,1.7557049866,1.88,0.39,1.9200260415,0.1,0,0.1,1.78,0.39,1.822223916
2020-12-21 05:30:00,1.8265,-0.49,1.8910849399,0.1365,0,0.1365,1.69,-0.49,1.7596022277999999,1.8665,0.41000000000000003,1.9110003271,0.1365,0,0.1365,1.73,0.41000000000000003,1.7779201331999999
2020-12-21 06:00:00,1.887,0.0,1.887,0.227,0,0.227,1.6600000000000001,0.0,1.6600000000000001,1.917,0.0,1.917,0.227,0,0.227,1.69,0.0,1.69
2020-12-21 06:30:00,2.013,-0.42,2.0563484627,0.263,0,0.263,1.75,-0.42,1.7996944185000001,2.053,0.46,2.1039032772,0.263,0,0.263,1.79,0.46,1.8481612484
2020-12-21 07:00:00,2.1045,0.0,2.1045,0.2645,0,0.2645,1.8399999999999999,0.0,1.8399999999999999,2.1245,0.0,2.1245,0.2645,0,0.2645,1.8599999999999999,0.0,1.8599999999999999
2020-12-21 07:30:00,2.2485,0.17,2.2549173488,0.2685,0,0.2685,1.98,0.17,1.9872845795,2.2785,0.15,2.2834321207,0.2685,0,0.2685,2.01,0.15,2.0155892439
2020-12-21 08:00:00,2.3695,-0.39,2.4013809048,0.2695,0,0.2695,2.1,-0.39,2.1359073014,2.4695,0.54,2.5278509153,0.2695,0,0.2695,2.2,0.54,2.2653035117
2020-12-21 08:30:00,2.5085,-0.25,2.5209268633,0.2685,0,0.2685,2.24,-0.25,2.2539077177,2.5785,0.48,2.6227966467,0.2685,0,0.2685,2.31,0.48,2.3593431289
2020-12-21 09:00:00,2.578,-0.30000000000000004,2.5953966941,0.268,0,0.268,2.31,-0.30000000000000004,2.3293990641,2.668,0.49,2.7126230848,0.268,0,0.268,2.4,0.49,2.4495101551
2020-12-21 09:30:00,2.7085,0.21,2.7166288392,0.2685,0,0.2685,2.44,0.21,2.4490202121999998,2.7385,0.19,2.7450832865,0.2685,0,0.2685,2.47,0.19,2.477296914
2020-12-21 10:00:00,2.689,0.22,2.6979846182,0.269,0,0.269,2.42,0.22,2.4299794238,2.719,0.19,2.7256303858,0.269,0,0.269,2.45,0.19,2.457356303
2020-12-21 10:30:00,2.7195,0.21,2.727596057,0.2695,0,0.2695,2.45,0.21,2.4589835298000002,2.7495000000000003,0.19,2.7560570114000003,0.2695,0,0.2695,2.48,0.19,2.4872675771
2020-12-21 11:00:00,2.7305,0.21,2.7385635377,0.2705,0,0.2705,2.46,0.21,2.468947144,2.7705,0.2,2.7777095331,0.2705,0,0.2705,2.5,0.2,2.5079872408
2020-12-21 11:30:00,2.722,0.21,2.7300886432,0.272,0,0.272,2.45,0.21,2.4589835298000002,2.752,0.2,2.7592578712,0.272,0,0.272,2.48,0.2,2.4880514464
2020-12-21 12:00:00,2.7435,-0.13,2.7465782803,0.2735,0,0.2735,2.47,-0.13,2.4734186868,2.8135,0.5,2.8575832884,0.2735,0,0.2735,2.54,0.5,2.5887448696
2020-12-21 12:30:00,2.724,-0.29,2.7393933635,0.28400000000000003,0,0.28400000000000003,2.44,-0.29,2.4571731726,2.824,0.52,2.8714762754,0.28400000000000003,0,0.28400000000000003,2.54,0.52,2.592682009
2020-12-21 13:00:00,2.6875,0.22,2.6964896161,0.2975,0,0.2975,2.39,0.22,2.4001041644,2.7175000000000002,0.2,2.7248497665,0.2975,0,0.2975,2.42,0.2,2.4282503989
2020-12-21 13:30:00,2.6790000000000003,0.18,2.6850402232,0.289,0,0.289,2.39,0.18,2.396768658,2.709,0.15,2.7131496457,0.289,0,0.289,2.42,0.15,2.4246443038
2020-12-21 14:00:00,2.715,0.21,2.7231094359,0.275,0,0.275,2.44,0.21,2.4490202121999998,2.745,0.19,2.7515677349,0.275,0,0.275,2.47,0.19,2.477296914
2020-12-21 14:30:00,2.698,0.16,2.7027400911,0.278,0,0.278,2.42,0.16,2.4252834886,2.748,0.30000000000000004,2.7643270428999998,0.278,0,0.278,2.47,0.30000000000000004,2.4881519246
2020-12-21 15:00:00,2.658,-0.06,2.6586771147,0.278,0,0.278,2.38,-0.06,2.3807561824,2.7279999999999998,0.44,2.7632560504,0.278,0,0.278,2.45,0.44,2.4891966576
2020-12-21 15:30:00,2.743,0.23,2.7526258373,0.273,0,0.273,2.47,0.23,2.4806853892,2.773,0.21,2.7809403086,0.273,0,0.273,2.5,0.21,2.5088044962
2020-12-21 16:00:00,2.8115,0.19,2.8179127471000003,0.2715,0,0.2715,2.54,0.19,2.5470963860999998,2.8315,0.18,2.8372155805,0.2715,0,0.2715,2.56,0.18,2.5663203230000002
2020-12-21 16:30:00,2.933,0.19,2.9391476656,0.273,0,0.273,2.66,0.19,2.666777081,2.9530000000000003,0.18,2.9584808602,0.273,0,0.273,2.68,0.18,2.6860379744
2020-12-21 17:00:00,3.1215,0.19,3.1272771303,0.2715,0,0.2715,2.85,0.19,2.8563263119,3.1515,0.18,3.1566362239,0.2715,0,0.2715,2.88,0.18,2.8856195175
2020-12-21 17:30:00,3.192,0.13,3.1946461463,0.272,0,0.272,2.92,0.13,2.9228924031,3.222,0.30000000000000004,3.2359363405,0.272,0,0.272,2.95,0.30000000000000004,2.9652150005999998
2020-12-21 18:00:00,3.221,0.18,3.2260255734,0.271,0,0.271,2.95,0.18,2.9554864236,3.251,0.19,3.2565474048,0.271,0,0.271,2.98,0.19,2.9860509038
2020-12-21 18:30:00,3.095,0.0,3.095,0.215,0,0.215,2.88,0.0,2.88,3.115,0.0,3.115,0.215,0,0.215,2.9,0.0,2.9
2020-12-21 19:00:00,2.9325,-0.44,2.9653256567,0.2725,0,0.2725,2.66,-0.44,2.6961453967,3.0025,0.48,3.0406259635,0.2725,0,0.2725,2.73,0.48,2.7718766206
2020-12-21 19:30:00,2.8125,0.0,2.8125,0.2725,0,0.2725,2.54,0.0,2.54,2.8425000000000002,0.0,2.8425000000000002,0.2725,0,0.2725,2.5700000000000003,0.0,2.5700000000000003
2020-12-21 20:00:00,2.6525,-0.42,2.6855458011,0.2725,0,0.2725,2.38,-0.42,2.4167747102,2.6825,0.51,2.7305505397000003,0.2725,0,0.2725,2.41,0.51,2.4633716731
2020-12-21 20:30:00,2.4925,-0.37,2.5198127411,0.2725,0,0.2725,2.22,-0.37,2.2506221362,2.5225,0.4,2.5540176683,0.2725,0,0.2725,2.25,0.4,2.2852789764
2020-12-21 21:00:00,2.342,-0.39,2.3742501974,0.272,0,0.272,2.07,-0.39,2.1064187618,2.372,0.48,2.4200793375,0.272,0,0.272,2.1,0.48,2.1541587685
2020-12-21 21:30:00,2.233,-0.46,2.2798879358,0.273,0,0.273,1.96,-0.46,2.0132560692,2.293,0.42,2.3311475715,0.273,0,0.273,2.02,0.42,2.0632013959
2020-12-21 22:00:00,2.132,-0.5,2.1898456567,0.272,0,0.272,1.8599999999999999,-0.5,1.9260321908,2.162,0.43,2.2043466152,0.272,0,0.272,1.8900000000000001,0.43,1.9382982227
2020-12-21 22:30:00,1.948,-0.14,1.9530243214,0.258,0,0.258,1.69,-0.14,1.695788902,1.978,-0.14,1.98294831,0.258,0,0.258,1.72,-0.14,1.7256882685
2020-12-21 23:00:00,1.9260000000000002,-0.14,1.9310815622000002,0.176,0,0.176,1.75,-0.14,1.7555910686,1.956,-0.14,1.9610038246000001,0.176,0,0.176,1.78,-0.14,1.7854971297
2020-12-21 23:30:00,1.8519999999999999,-0.17,1.8597860092,0.272,0,0.272,1.58,-0.17,1.5891192529,1.8820000000000001,-0.08,1.8836995514,0.272,0,0.272,1.6099999999999999,-0.08,1.6119863523
2020-12-22 00:00:00,1.8210000000000002,-0.14,1.8263737296,0.271,0,0.271,1.55,-0.14,1.5563097378,1.851,0.0,1.851,0.271,0,0.271,1.58,0.0,1.58
2020-12-22 00:30:00,2.2215,0.0,2.2215,0.18150000000000002,0,0.18150000000000002,2.04,0.0,2.04,2.2515,0.0,2.2515,0.18150000000000002,0,0.18150000000000002,2.07,0.0,2.07
2020-12-22 01:00:00,2.333,-0.47000000000000003,2.3798716352,0.243,0,0.243,2.09,-0.47000000000000003,2.1421951358,2.433,0.44,2.4724661777,0.243,0,0.243,2.19,0.44,2.2337636401
2020-12-22 01:30:00,2.231,-0.5,2.2863422753,0.14100000000000001,0,0.14100000000000001,2.09,-0.5,2.1489765006,2.311,0.4,2.3453615925999998,0.14100000000000001,0,0.14100000000000001,2.17,0.4,2.2065584062
2020-12-22 02:00:00,2.1565,0.0,2.1565,0.17650000000000002,0,0.17650000000000002,1.98,0.0,1.98,2.1865,0.0,2.1865,0.17650000000000002,0,0.17650000000000002,2.01,0.0,2.01
2020-12-22 02:30:00,2.108,0.0,2.108,0.078,0,0.078,2.03,0.0,2.03,2.138,0.0,2.138,0.078,0,0.078,2.06,0.0,2.06
2020-12-22 03:00:00,2.056,0.0,2.056,0.036000000000000004,0,0.036000000000000004,2.02,0.0,2.02,2.076,0.0,2.076,0.036000000000000004,0,0.036000000000000004,2.04,0.0,2.04
2020-12-22 03:30:00,1.9245,-0.21,1.9359236168,0.0345,0,0.0345,1.8900000000000001,-0.21,1.901630879,1.9545,-0.04,1.954909269,0.0345,0,0.0345,1.92,-0.04,1.9204166215
2020-12-22 04:00:00,1.916,0.0,1.916,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,0.0,1.8900000000000001,1.9460000000000002,0.0,1.9460000000000002,0.026000000000000002,0,0.026000000000000002,1.92,0.0,1.92
2020-12-22 04:30:00,1.838,-0.14,1.8433241712,0.028,0,0.028,1.81,-0.14,1.8154062906,1.858,-0.14,1.8632670233000002,0.028,0,0.028,1.83,-0.14,1.8353473786
2020-12-22 05:00:00,1.8375,-0.14,1.8428256157,0.0175,0,0.0175,1.82,-0.14,1.8253766735,1.8675000000000002,-0.14,1.8727403050000002,0.0175,0,0.0175,1.85,-0.14,1.8552897348
2020-12-22 05:30:00,1.8355000000000001,-0.14,1.8408314018,0.0155,0,0.0155,1.82,-0.14,1.8253766735,1.8655,-0.14,1.8707459074,0.0155,0,0.0155,1.85,-0.14,1.8552897348
2020-12-22 06:00:00,1.8685,0.0,1.8685,0.0085,0,0.0085,1.8599999999999999,0.0,1.8599999999999999,1.8985,0.0,1.8985,0.0085,0,0.0085,1.8900000000000001,0.0,1.8900000000000001
2020-12-22 06:30:00,1.98,-0.49,2.0397303743,0.0,0,0.0,1.98,-0.49,2.0397303743,2.01,0.42,2.053411795,0.0,0,0.0,2.01,0.42,2.053411795
2020-12-22 07:00:00,2.07,0.0,2.07,0.0,0,0.0,2.07,0.0,2.07,2.1,0.0,2.1,0.0,0,0.0,2.1,0.0,2.1
2020-12-22 07:30:00,2.22,0.0,2.22,0.0,0,0.0,2.22,0.0,2.22,2.24,0.0,2.24,0.0,0,0.0,2.24,0.0,2.24
2020-12-22 08:00:00,2.37,0.0,2.37,0.0,0,0.0,2.37,0.0,2.37,2.4,0.0,2.4,0.0,0,0.0,2.4,0.0,2.4
2020-12-22 08:30:00,2.396,0.17,2.4020233138,0.006,0,0.006,2.39,0.17,2.396038397,2.426,0.0,2.426,0.006,0,0.006,2.42,0.0,2.42
2020-12-22 09:00:00,2.5275,-0.01,2.5275197823,0.0275,0,0.0275,2.5,-0.01,2.5000199999,2.5675,0.43,2.6032587751,0.0275,0,0.0275,2.54,0.43,2.5761405241
2020-12-22 09:30:00,2.6625,-0.39,2.6909117879,0.0325,0,0.0325,2.63,-0.39,2.6587591091,2.7225,0.52,2.7717153984,0.0325,0,0.0325,2.69,0.52,2.7397992627
2020-12-22 10:00:00,2.6345,0.21,2.6428564566,0.0045000000000000005,0,0.0045000000000000005,2.63,0.21,2.6383707094,2.6645,0.19,2.6712656644,0.0045000000000000005,0,0.0045000000000000005,2.66,0.19,2.666777081
2020-12-22 10:30:00,2.557,-0.37,2.5836309721,0.007,0,0.007,2.55,-0.37,2.5767033201,2.5869999999999997,0.55,2.6448192755,0.007,0,0.007,2.58,0.55,2.6379727065000003
2020-12-22 11:00:00,2.5324999999999998,-0.35000000000000003,2.5565711901,0.0125,0,0.0125,2.52,-0.35000000000000003,2.5441894584,2.6125,0.56,2.6718451022,0.0125,0,0.0125,2.6,0.56,2.6596240336
2020-12-22 11:30:00,2.5095,-0.38,2.538107612,0.0695,0,0.0695,2.44,-0.38,2.4694128857,2.6195,0.55,2.6766173148,0.0695,0,0.0695,2.55,0.55,2.6086394921
2020-12-22 12:00:00,2.544,-0.38,2.5722239405,0.10400000000000001,0,0.10400000000000001,2.44,-0.38,2.4694128857,2.654,0.56,2.7124372804,0.10400000000000001,0,0.10400000000000001,2.55,0.56,2.6107661711
2020-12-22 12:30:00,2.4945,-0.38,2.5232776799,0.0745,0,0.0745,2.42,-0.38,2.4496530367,2.6045,0.54,2.6598910222,0.0745,0,0.0745,2.5300000000000002,0.54,2.5869866641
2020-12-22 13:00:00,2.472,-0.41000000000000003,2.5057701411,0.112,0,0.112,2.36,-0.41000000000000003,2.3953496613,2.582,0.51,2.6318860158,0.112,0,0.112,2.47,0.51,2.5221022977
2020-12-22 13:30:00,2.4545,-0.41000000000000003,2.4885076351,0.0745,0,0.0745,2.38,-0.41000000000000003,2.4150569351,2.5645,0.52,2.616688795,0.0745,0,0.0745,2.49,0.52,2.5437177516
2020-12-22 14:00:00,2.3775,-0.41000000000000003,2.4125932624,0.1275,0,0.1275,2.25,-0.41000000000000003,2.2870505023,2.4875,0.52,2.5412705976,0.1275,0,0.1275,2.36,0.52,2.4166091947
2020-12-22 14:30:00,2.3625,-0.41000000000000003,2.3978128055,0.29250000000000004,0,0.29250000000000004,2.07,-0.41000000000000003,2.1102132594,2.4725,0.53,2.5286668919,0.29250000000000004,0,0.29250000000000004,2.18,0.53,2.2435017272
2020-12-22 15:00:00,2.309,-0.41000000000000003,2.3451185471000002,0.249,0,0.249,2.06,-0.41000000000000003,2.1004047229,2.419,0.53,2.476380625,0.249,0,0.249,2.17,0.53,2.2337860238
2020-12-22 15:30:00,2.384,-0.43,2.4224689884,0.154,0,0.154,2.23,-0.43,2.2710790387,2.4939999999999998,0.51,2.5456111250999998,0.154,0,0.154,2.34,0.51,2.3949321493999998
2020-12-22 16:00:00,2.505,-0.43,2.5416382512,0.135,0,0.135,2.37,-0.43,2.4086925914,2.615,0.51,2.6642681921999998,0.135,0,0.135,2.48,0.51,2.5318965224000003
2020-12-22 16:30:00,2.6535,-0.41000000000000003,2.6849883147,0.1135,0,0.1135,2.54,-0.41000000000000003,2.5728777662,2.7635,0.51,2.8101658759,0.1135,0,0.1135,2.65,0.51,2.6986292817
2020-12-22 17:00:00,2.9699999999999998,-0.18,2.9754495459,0.12,0,0.12,2.85,-0.18,2.8556785532999998,3.01,0.51,3.0529002604,0.12,0,0.12,2.89,0.51,2.9346550053
2020-12-22 17:30:00,3.039,-0.43,3.0692704345,0.069,0,0.069,2.9699999999999998,-0.43,3.000966511,3.069,0.53,3.1144278768,0.069,0,0.069,3.0,0.53,3.0464569585
2020-12-22 18:00:00,3.0645,-0.45,3.0973634352,0.0545,0,0.0545,3.01,-0.45,3.0434519875,3.1545,0.49,3.1923299093,0.0545,0,0.0545,3.1,0.49,3.1384868966
2020-12-22 18:30:00,2.9475,-0.47000000000000003,2.9847372162,0.0575,0,0.0575,2.89,-0.47000000000000003,2.9279685791,3.0575,0.48,3.0949485052,0.0575,0,0.0575,3.0,0.48,3.0381573363
2020-12-22 19:00:00,2.8545,-0.47000000000000003,2.8929345395,0.0845,0,0.0845,2.77,-0.47000000000000003,2.8095907175,2.9445,0.48,2.983367267,0.0845,0,0.0845,2.86,0.48,2.9
2020-12-22 19:30:00,2.749,-0.45,2.7855880887,0.089,0,0.089,2.66,-0.45,2.6977953962,2.789,0.48,2.8300037102,0.089,0,0.089,2.7,0.48,2.7423347717
2020-12-22 20:00:00,2.6485000000000003,0.0,2.6485000000000003,0.0685,0,0.0685,2.58,0.0,2.58,2.6685,0.0,2.6685,0.0685,0,0.0685,2.6,0.0,2.6
2020-12-22 20:30:00,2.442,0.0,2.442,0.092,0,0.092,2.35,0.0,2.35,2.472,0.0,2.472,0.092,0,0.092,2.38,0.0,2.38
2020-12-22 21:00:00,2.322,-0.14,2.3262166709,0.07200000000000001,0,0.07200000000000001,2.25,-0.14,2.2543513479,2.342,-0.14,2.3461807262,0.07200000000000001,0,0.07200000000000001,2.27,-0.14,2.2743130831
2020-12-22 21:30:00,2.1585,-0.22,2.1696825229,0.0585,0,0.0585,2.1,-0.22,2.1114923632,2.1985,-0.01,2.1985227427,0.0585,0,0.0585,2.14,-0.01,2.1400233644
2020-12-22 22:00:00,2.008,-0.49,2.0669213822,0.058,0,0.058,1.9500000000000002,-0.49,2.0106217944,2.118,0.43,2.161208921,0.058,0,0.058,2.06,0.43,2.1044001521
2020-12-22 22:30:00,1.8725,-0.49,1.9355506322,0.0425,0,0.0425,1.83,-0.49,1.8944656239,1.9325,0.36,1.9657457236,0.0425,0,0.0425,1.8900000000000001,0.36,1.9239802494
2020-12-22 23:00:00,1.826,-0.51,1.8958839627000001,0.066,0,0.066,1.76,-0.51,1.8324027941,1.936,0.4,1.9768904876,0.066,0,0.066,1.87,0.4,1.9123022774
2020-12-22 23:30:00,1.756,-0.51,1.8285611830000001,0.066,0,0.066,1.69,-0.51,1.7652761824,1.866,0.4,1.9083909453,0.066,0,0.066,1.8,0.4,1.8439088915
2020-12-23 00:00:00,1.7385000000000002,-0.48,1.80354713,0.1085,0,0.1085,1.63,-0.48,1.6992056968,1.8485,0.43,1.8978546441000002,0.1085,0,0.1085,1.74,0.43,1.7923448329
2020-12-23 00:30:00,2.1995,-0.45,2.2450613021,0.08950000000000001,0,0.08950000000000001,2.11,-0.45,2.1574522011,2.2395,0.43,2.2804079131,0.08950000000000001,0,0.08950000000000001,2.15,0.43,2.1925783908
2020-12-23 01:00:00,2.298,-0.49,2.349660401,0.048,0,0.048,2.25,-0.49,2.3027375013,2.398,0.43,2.4362479348,0.048,0,0.048,2.35,0.43,2.3890165341
2020-12-23 01:30:00,2.214,-0.5,2.2697568152,0.074,0,0.074,2.14,-0.5,2.1976350925,2.314,0.42,2.3518069649,0.074,0,0.074,2.24,0.42,2.2790348835
2020-12-23 02:00:00,2.127,-0.5,2.1849780319,0.057,0,0.057,2.07,-0.5,2.1295304647,2.177,0.43,2.2190603867,0.057,0,0.057,2.12,0.43,2.1631689717
2020-12-23 02:30:00,2.0775,0.0,2.0775,0.0775,0,0.0775,2.0,0.0,2.0,2.1075,0.0,2.1075,0.0775,0,0.0775,2.03,0.0,2.03
2020-12-23 03:00:00,2.0055,-0.48,2.0621421508,0.0855,0,0.0855,1.92,-0.48,1.9790907003,2.0555,0.42,2.0979705074,0.0855,0,0.0855,1.97,0.42,2.0142740628
2020-12-23 03:30:00,1.85,-0.48,1.9112561314,0.13,0,0.13,1.72,-0.48,1.7857211428,1.9500000000000002,0.4,1.9906029237,0.13,0,0.13,1.82,0.4,1.8634376834
2020-12-23 04:00:00,1.826,-0.48,1.8880349573,0.106,0,0.106,1.72,-0.48,1.7857211428,1.9260000000000002,0.44,1.9756204089,0.106,0,0.106,1.82,0.44,1.8724315742000002
2020-12-23 04:30:00,1.815,-0.5,1.8826112185000001,0.135,0,0.135,1.6800000000000002,-0.5,1.7528262892000002,1.875,0.42,1.9214642854,0.135,0,0.135,1.74,0.42,1.7899720667999999
2020-12-23 05:00:00,1.788,0.0,1.788,0.158,0,0.158,1.63,0.0,1.63,1.818,0.0,1.818,0.158,0,0.158,1.6600000000000001,0.0,1.6600000000000001
2020-12-23 05:30:00,1.799,0.0,1.799,0.099,0,0.099,1.7000000000000002,0.0,1.7000000000000002,1.839,0.0,1.839,0.099,0,0.099,1.74,0.0,1.74
2020-12-23 06:00:00,1.8185,0.0,1.8185,0.1585,0,0.1585,1.6600000000000001,0.0,1.6600000000000001,1.8485,0.0,1.8485,0.1585,0,0.1585,1.69,0.0,1.69
2020-12-23 06:30:00,1.9195000000000002,0.15,1.9253519808,0.1395,0,0.1395,1.78,0.15,1.7863090438,1.9495,0.17,1.9568981195,0.1395,0,0.1395,1.81,0.17,1.8179658963
2020-12-23 07:00:00,2.012,0.0,2.012,0.14200000000000002,0,0.14200000000000002,1.87,0.0,1.87,2.042,0.0,2.042,0.14200000000000002,0,0.14200000000000002,1.9,0.0,1.9
2020-12-23 07:30:00,2.1205,-0.42,2.1616938382,0.12050000000000001,0,0.12050000000000001,2.0,-0.42,2.0436242316,2.1605,0.47000000000000003,2.2110314901,0.12050000000000001,0,0.12050000000000001,2.04,0.47000000000000003,2.0934421415
2020-12-23 08:00:00,2.18,-0.42,2.2200900883,0.18,0,0.18,2.0,-0.42,2.0436242316,2.22,0.47000000000000003,2.2692069099,0.18,0,0.18,2.04,0.47000000000000003,2.0934421415
2020-12-23 08:30:00,2.192,-0.42,2.2318745484,0.192,0,0.192,2.0,-0.42,2.0436242316,2.232,0.47000000000000003,2.2809480485,0.192,0,0.192,2.04,0.47000000000000003,2.0934421415
2020-12-23 09:00:00,2.3725,0.18,2.3793184423,0.1325,0,0.1325,2.24,0.18,2.2472205054,2.4025,0.16,2.4078218892,0.1325,0,0.1325,2.27,0.16,2.2756317804
2020-12-23 09:30:00,2.4130000000000003,0.13,2.4164993275,0.063,0,0.063,2.35,0.13,2.353592998,2.443,0.0,2.443,0.063,0,0.063,2.38,0.0,2.38
2020-12-23 10:00:00,2.4525,0.17,2.4583848865,0.0625,0,0.0625,2.39,0.17,2.396038397,2.4825,0.18,2.4890171253,0.0625,0,0.0625,2.42,0.18,2.4266849816000002
2020-12-23 10:30:00,2.4355,0.18,2.4421425532,0.0555,0,0.0555,2.38,0.18,2.3867970169,2.4655,0.14,2.469471654,0.0555,0,0.0555,2.41,0.14,2.4140629652
2020-12-23 11:00:00,2.485,0.21,2.4938574538,0.045,0,0.045,2.44,0.21,2.4490202121999998,2.515,0.17,2.520738979,0.045,0,0.045,2.47,0.17,2.4758432907
2020-12-23 11:30:00,2.5535,0.18,2.5598363717,0.0335,0,0.0335,2.52,0.18,2.5264203926,2.5835,0.0,2.5835,0.0335,0,0.0335,2.55,0.0,2.55
2020-12-23 12:00:00,2.54,0.0,2.54,0.03,0,0.03,2.51,0.0,2.51,2.56,0.0,2.56,0.03,0,0.03,2.5300000000000002,0.0,2.5300000000000002
2020-12-23 12:30:00,2.574,0.0,2.574,0.044,0,0.044,2.5300000000000002,0.0,2.5300000000000002,2.604,0.0,2.604,0.044,0,0.044,2.56,0.0,2.56
2020-12-23 13:00:00,2.547,0.0,2.547,0.057,0,0.057,2.49,0.0,2.49,2.577,0.0,2.577,0.057,0,0.057,2.52,0.0,2.52
2020-12-23 13:30:00,2.518,0.0,2.518,0.038,0,0.038,2.48,0.0,2.48,2.548,0.0,2.548,0.038,0,0.038,2.51,0.0,2.51
2020-12-23 14:00:00,2.5045,0.0,2.5045,0.0745,0,0.0745,2.43,0.0,2.43,2.5345,0.0,2.5345,0.0745,0,0.0745,2.46,0.0,2.46
2020-12-23 14:30:00,2.3915,0.0,2.3915,0.1115,0,0.1115,2.2800000000000002,0.0,2.2800000000000002,2.4215,0.0,2.4215,0.1115,0,0.1115,2.31,0.0,2.31
2020-12-23 15:00:00,2.3609999999999998,-0.42,2.3980660958,0.131,0,0.131,2.23,-0.42,2.2692069099,2.411,0.49,2.4602888042,0.131,0,0.131,2.2800000000000002,0.49,2.3320591759
2020-12-23 15:30:00,2.4765,0.0,2.4765,0.1965,0,0.1965,2.2800000000000002,0.0,2.2800000000000002,2.4965,0.0,2.4965,0.1965,0,0.1965,2.3,0.0,2.3
2020-12-23 16:00:00,2.5385,-0.35000000000000003,2.5625148292,0.2585,0,0.2585,2.2800000000000002,-0.35000000000000003,2.3067076104,2.6085000000000003,0.52,2.6598256052,0.2585,0,0.2585,2.35,0.52,2.4068444071
2020-12-23 16:30:00,2.8025,-0.41000000000000003,2.8323322987,0.2725,0,0.2725,2.5300000000000002,-0.41000000000000003,2.5630060476,2.9025,0.53,2.9504925436000002,0.2725,0,0.2725,2.63,0.53,2.6828715959
2020-12-23 17:00:00,2.9619999999999997,-0.41000000000000003,2.9902414618,0.272,0,0.272,2.69,-0.41000000000000003,2.7210659676,3.032,0.52,3.0762678687,0.272,0,0.272,2.76,0.52,2.808558349
2020-12-23 17:30:00,3.0515,-0.45,3.0845019452,0.2715,0,0.2715,2.7800000000000002,-0.45,2.8161853632,3.1615,0.49,3.199247138,0.2715,0,0.2715,2.89,0.49,2.9312454691000003
2020-12-23 18:00:00,3.0725,-0.45,3.1052787717,0.2725,0,0.2725,2.8,-0.45,2.8359301825000003,3.1025,0.49,3.1409562636,0.2725,0,0.2725,2.83,0.49,2.8721072403
2020-12-23 18:30:00,3.0215,-0.26,3.0326658652,0.2715,0,0.2715,2.75,-0.26,2.7622635645,3.0615,0.07,3.0623001567,0.2715,0,0.2715,2.79,0.07,2.7908779981
2020-12-23 19:00:00,2.9215,-0.42,2.9515355749000003,0.2715,0,0.2715,2.65,-0.42,2.6830765923,2.9515000000000002,0.43,2.9826585876,0.2715,0,0.2715,2.68,0.43,2.7142770677
2020-12-23 19:30:00,2.7995,-0.14,2.8029984392,0.2695,0,0.2695,2.5300000000000002,-0.14,2.5338705571,2.8295,-0.14,2.8329613923,0.2695,0,0.2695,2.56,-0.14,2.5638252671
2020-12-23 20:00:00,2.6105,-0.45,2.6490017459,0.2705,0,0.2705,2.34,-0.45,2.3828764131,2.6905,0.45,2.7278728434,0.2705,0,0.2705,2.42,0.45,2.4614832927
2020-12-23 20:30:00,2.518,-0.51,2.5691290353,0.268,0,0.268,2.25,-0.51,2.3070760716,2.618,0.4,2.6483813925,0.268,0,0.268,2.35,0.4,2.3837994882
2020-12-23 21:00:00,2.43,-0.45,2.4713154392,0.27,0,0.27,2.16,-0.45,2.206377121,2.48,0.42,2.5153131018,0.27,0,0.27,2.21,0.42,2.2495555117
2020-12-23 21:30:00,2.3095,-0.17,2.3157483132,0.2695,0,0.2695,2.04,-0.17,2.0470710784,2.3395,-0.06,2.3402692687,0.2695,0,0.2695,2.07,-0.06,2.0708693827
2020-12-23 22:00:00,2.1310000000000002,-0.47000000000000003,2.1822147007,0.271,0,0.271,1.8599999999999999,-0.47000000000000003,1.9184629264000002,2.221,0.32,2.2439342682,0.271,0,0.271,1.9500000000000002,0.32,1.9760819821000002
2020-12-23 22:30:00,1.99,-0.5,2.0518528212,0.27,0,0.27,1.72,-0.5,1.7912007146,2.08,0.42,2.1219802073,0.27,0,0.27,1.81,0.42,1.8580904176000002
2020-12-23 23:00:00,1.9915,-0.31,2.0154831307,0.2715,0,0.2715,1.72,-0.31,1.7477127911,2.0315,0.13,2.0356552385,0.2715,0,0.2715,1.76,0.13,1.7647946056000001
2020-12-23 23:30:00,1.9015,-0.54,1.9766897202,0.2715,0,0.2715,1.63,-0.54,1.7171196813,2.0115,0.38,2.0470789555,0.2715,0,0.2715,1.74,0.38,1.7810109489000001
2020-12-24 00:00:00,1.8719999999999999,-0.5,1.9376232864,0.272,0,0.272,1.6,-0.5,1.6763054614000001,1.972,0.41000000000000003,2.0141707971,0.272,0,0.272,1.7000000000000002,0.41000000000000003,1.7487424053
2020-12-24 00:30:00,2.321,-0.36,2.3487530734,0.271,0,0.271,2.05,-0.36,2.0813697413,2.3609999999999998,0.28,2.3775451626,0.271,0,0.271,2.09,0.28,2.1086725682
2020-12-24 01:00:00,2.442,-0.14,2.4460098118999998,0.272,0,0.272,2.17,-0.14,2.1745114394,2.462,-0.14,2.4659772911,0.272,0,0.272,2.19,-0.14,2.1944703233
2020-12-24 01:30:00,2.34,-0.14,2.3441842931,0.27,0,0.27,2.07,-0.14,2.074728898,2.37,-0.14,2.3741314201,0.27,0,0.27,2.1,-0.14,2.104661493
2020-12-24 02:00:00,2.2015000000000002,-0.29,2.2205184642,0.2715,0,0.2715,1.9300000000000002,-0.29,1.9516659550000002,2.2415,0.11,2.2441974623,0.2715,0,0.2715,1.97,0.11,1.9730686759
2020-12-24 02:30:00,2.1335,-0.14,2.138088457,0.2735,0,0.2735,1.8599999999999999,-0.14,1.8652613758,2.1735,-0.14,2.1780041896,0.2735,0,0.2735,1.9,-0.14,1.9051509127
2020-12-24 03:00:00,2.073,-0.5,2.1324467168,0.273,0,0.273,1.8,-0.5,1.8681541691999999,2.153,0.34,2.17968094,0.273,0,0.273,1.88,0.34,1.9104973175
2020-12-24 03:30:00,1.964,-0.52,2.0316732021,0.274,0,0.274,1.69,-0.52,1.7681911661,2.074,0.38,2.1085246027,0.274,0,0.274,1.8,0.38,1.8396738841
2020-12-24 04:00:00,2.003,-0.51,2.0669080773,0.273,0,0.273,1.73,-0.51,1.8036074961000002,2.113,0.4,2.1505276097,0.273,0,0.273,1.8399999999999999,0.4,1.8829763674
2020-12-24 04:30:00,1.9035000000000002,-0.51,1.9706375237,0.2735,0,0.2735,1.63,-0.51,1.7079227149,2.0135,0.4,2.0528473519,0.2735,0,0.2735,1.74,0.4,1.7853851125
2020-12-24 05:00:00,1.863,-0.51,1.9315457541,0.273,0,0.273,1.5899999999999999,-0.51,1.6697904060000002,1.9729999999999999,0.4,2.0131390911,0.273,0,0.273,1.7000000000000002,0.4,1.7464249197
2020-12-24 05:30:00,1.887,-0.51,1.9547043255,0.267,0,0.267,1.62,-0.51,1.6983815826000002,1.9969999999999999,0.4,2.0366661484,0.267,0,0.267,1.73,0.4,1.7756407294
2020-12-24 06:00:00,1.9415,-0.48,1.999955562,0.2715,0,0.2715,1.67,-0.48,1.7376133057,2.0415,0.42,2.0842558024,0.2715,0,0.2715,1.77,0.42,1.8191481523
2020-12-24 06:30:00,2.044,-0.48,2.0996037721,0.264,0,0.264,1.78,-0.48,1.8435834671,2.084,0.41000000000000003,2.1239482103,0.264,0,0.264,1.82,0.41000000000000003,1.8656098199
2020-12-24 07:00:00,2.1775,0.0,2.1775,0.2675,0,0.2675,1.9100000000000001,0.0,1.9100000000000001,2.2075,0.0,2.2075,0.2675,0,0.2675,1.94,0.0,1.94
2020-12-24 07:30:00,2.2495,0.0,2.2495,0.2495,0,0.2495,2.0,0.0,2.0,2.2895,0.0,2.2895,0.2495,0,0.2495,2.04,0.0,2.04
2020-12-24 08:00:00,2.3175,-0.14,2.3217248437,0.2575,0,0.2575,2.06,-0.14,2.0647518011,2.3475,-0.14,2.3516709485,0.2575,0,0.2575,2.09,-0.14,2.094683747
2020-12-24 08:30:00,2.4815,-0.45,2.5219718971000002,0.2515,0,0.2515,2.23,-0.45,2.2749505489,2.5315,0.35000000000000003,2.5555806092,0.2515,0,0.2515,2.2800000000000002,0.35000000000000003,2.3067076104
2020-12-24 09:00:00,2.559,-0.45,2.598264998,0.249,0,0.249,2.31,-0.45,2.3534230389,2.6390000000000002,0.49,2.6841052513,0.249,0,0.249,2.39,0.49,2.4397130979
2020-12-24 09:30:00,2.6035,-0.46,2.6438253063,0.1935,0,0.1935,2.41,-0.46,2.4535076931,2.7035,0.47000000000000003,2.7440503366,0.1935,0,0.1935,2.51,0.47000000000000003,2.5536248746
2020-12-24 10:00:00,2.6395,-0.44,2.6759223176,0.2595,0,0.2595,2.38,-0.44,2.4203305559,2.6995,0.5,2.7454144041,0.2595,0,0.2595,2.44,0.5,2.4907027121
2020-12-24 10:30:00,2.7295,0.17,2.7347888858,0.2995,0,0.2995,2.43,0.17,2.4359392439,2.7595,0.0,2.7595,0.2995,0,0.2995,2.46,0.0,2.46
2020-12-24 11:00:00,2.742,0.17,2.7472648216,0.342,0,0.342,2.4,0.17,2.4060133,2.7720000000000002,0.0,2.7720000000000002,0.342,0,0.342,2.43,0.0,2.43
2020-12-24 11:30:00,2.6115,0.17,2.617027369,0.4015,0,0.4015,2.21,0.17,2.2165288178,2.6415,0.14,2.6452074115,0.4015,0,0.4015,2.24,0.14,2.2443707359
2020-12-24 12:00:00,2.5595,-0.14,2.5633260132,0.34950000000000003,0,0.34950000000000003,2.21,-0.14,2.2144299492,2.5895,-0.14,2.5932817529000003,0.34950000000000003,0,0.34950000000000003,2.24,-0.14,2.2443707359
2020-12-24 12:30:00,2.576,0.0,2.576,0.466,0,0.466,2.11,0.0,2.11,2.606,0.0,2.606,0.466,0,0.466,2.14,0.0,2.14
2020-12-24 13:00:00,2.38,-0.44,2.4203305559,0.63,0,0.63,1.75,-0.44,1.8044666802,2.47,0.48,2.5162074636,0.63,0,0.63,1.8399999999999999,0.48,1.9015782918
2020-12-24 13:30:00,2.462,-0.48,2.5083548393,0.352,0,0.352,2.11,-0.48,2.1639085008,2.572,0.45,2.6110695127,0.352,0,0.352,2.22,0.45,2.2651490017
2020-12-24 14:00:00,2.511,-0.48,2.5564665067,0.321,0,0.321,2.19,-0.48,2.241985727,2.621,0.45,2.6593497325,0.321,0,0.321,2.3,0.45,2.3436083291
2020-12-24 14:30:00,2.4625,-0.48,2.5088456011,0.3225,0,0.3225,2.14,-0.48,2.1931712199,2.5725,0.45,2.6115620326,0.3225,0,0.3225,2.25,0.45,2.2945587811
2020-12-24 15:00:00,2.257,-0.49,2.309577667,0.427,0,0.427,1.83,-0.49,1.8944656239,2.367,0.44,2.407548338,0.427,0,0.427,1.94,0.44,1.9892712233
2020-12-24 15:30:00,2.396,-0.49,2.4455911351,0.34600000000000003,0,0.34600000000000003,2.05,-0.49,2.107747613,2.5060000000000002,0.44,2.5443340976,0.34600000000000003,0,0.34600000000000003,2.16,0.44,2.2043593174
2020-12-24 16:00:00,2.4795,-0.41000000000000003,2.5131693636,0.2695,0,0.2695,2.21,-0.41000000000000003,2.2477099457,2.5495,0.29,2.5659404221,0.2695,0,0.2695,2.2800000000000002,0.29,2.2983689869
2020-12-24 16:30:00,2.686,-0.42,2.7186386299,0.256,0,0.256,2.43,-0.42,2.4660291969,2.776,0.29,2.7911065906,0.256,0,0.256,2.52,0.29,2.5366316248
2020-12-24 17:00:00,3.023,-0.49,3.0624547344,0.263,0,0.263,2.76,-0.49,2.8031589323,3.053,0.44,3.0845435643,0.263,0,0.263,2.79,0.44,2.8244822534000003
2020-12-24 17:30:00,3.177,0.0,3.177,0.247,0,0.247,2.93,0.0,2.93,3.207,0.0,3.207,0.247,0,0.247,2.96,0.0,2.96
2020-12-24 18:00:00,3.2245,0.0,3.2245,0.23450000000000001,0,0.23450000000000001,2.99,0.0,2.99,3.2545,0.0,3.2545,0.23450000000000001,0,0.23450000000000001,3.02,0.0,3.02
2020-12-24 18:30:00,3.0945,-0.14,3.0976652902,0.2245,0,0.2245,2.87,-0.14,2.8734126052,3.1245,-0.14,3.1276349291,0.2245,0,0.2245,2.9,-0.14,2.9033773437
2020-12-24 19:00:00,2.9985,-0.14,3.0017665216,0.1985,0,0.1985,2.8,-0.14,2.8034978152,3.0185,-0.14,3.0217449015,0.1985,0,0.1985,2.8200000000000003,-0.14,2.8234730387
2020-12-24 19:30:00,2.81,-0.4,2.838326972,0.12,0,0.12,2.69,-0.4,2.7195771730000002,2.85,0.32,2.8679086457,0.12,0,0.12,2.73,0.32,2.7486905974
2020-12-24 20:00:00,2.6825,-0.14,2.6861508241000003,0.0925,0,0.0925,2.59,-0.14,2.5937810239,2.7125,-0.14,2.7161105003,0.0925,0,0.0925,2.62,-0.14,2.6237377918
2020-12-24 20:30:00,2.542,-0.16,2.5470304278,0.082,0,0.082,2.46,-0.16,2.4651977608,2.572,-0.14,2.5758074462,0.082,0,0.082,2.49,-0.14,2.4939326374
2020-12-24 21:00:00,2.444,-0.17,2.4499053043,0.094,0,0.094,2.35,-0.17,2.3561409126,2.474,-0.14300000000000002,2.4781293348,0.094,0,0.094,2.38,-0.14300000000000002,2.3842921381
2020-12-24 21:30:00,2.265,-0.43,2.3054554864,0.035,0,0.035,2.23,-0.43,2.2710790387,2.345,0.17,2.351153972,0.035,0,0.035,2.31,0.17,2.3162469644
2020-12-24 22:00:00,2.183,-0.15,2.1881473899,0.023,0,0.023,2.16,-0.15,2.1652020691000002,2.213,-0.15,2.2180777714,0.023,0,0.023,2.19,-0.15,2.1951309756
2020-12-24 22:30:00,2.084,-0.15,2.0893912989,0.044,0,0.044,2.04,-0.15,2.045507272,2.114,-0.15,2.1193149837,0.044,0,0.044,2.07,-0.15,2.0754276668
2020-12-24 23:00:00,2.048,-0.37,2.0811544873,0.068,0,0.068,1.98,-0.37,2.0142740628,2.118,0.07,2.1191564359,0.068,0,0.068,2.05,0.07,2.0511947738
2020-12-24 23:30:00,2.0085,-0.59,2.0933638599,0.0985,0,0.0985,1.9100000000000001,-0.59,1.9990497743,2.0985,0.27,2.1157982536,0.0985,0,0.0985,2.0,0.27,2.0181427105
2020-12-25 00:00:00,1.9525000000000001,-0.5700000000000001,2.0340000615,0.0125,0,0.0125,1.94,-0.5700000000000001,2.0220039565,2.0525,0.34,2.0804701993,0.0125,0,0.0125,2.04,0.34,2.0681392603
2020-12-25 00:30:00,2.4705,-0.14,2.4744636287,0.0105,0,0.0105,2.46,-0.14,2.4639805194,2.4905,-0.13,2.493890585,0.0105,0,0.0105,2.48,-0.13,2.4834049207
2020-12-25 01:00:00,2.56,-0.14,2.5638252671,0.01,0,0.01,2.55,-0.14,2.5538402456,2.59,-0.13,2.593260496,0.01,0,0.01,2.58,-0.13,2.5832731176
2020-12-25 01:30:00,2.4295,-0.15,2.4341261779,0.0095,0,0.0095,2.42,-0.15,2.4246443038,2.4495,-0.16,2.4547199942,0.0095,0,0.0095,2.44,-0.16,2.4452402745
2020-12-25 02:00:00,2.2675,-0.15,2.2724559952,0.007500000000000001,0,0.007500000000000001,2.26,-0.15,2.264972406,2.2975,-0.17,2.3037808598,0.007500000000000001,0,0.007500000000000001,2.29,-0.17,2.2963013739
2020-12-25 02:30:00,2.2915,-0.15,2.2964042,0.0115,0,0.0115,2.2800000000000002,-0.15,2.2849288829,2.3215,-0.15,2.3263409574000002,0.0115,0,0.0115,2.31,-0.15,2.3148650069
2020-12-25 03:00:00,2.302,-0.14,2.3062532385,0.012,0,0.012,2.29,-0.14,2.2942754848,2.332,-0.14,2.3361986217,0.012,0,0.012,2.32,-0.14,2.3242202994
2020-12-25 03:30:00,2.235,-0.14,2.2393804947,0.015,0,0.015,2.22,-0.14,2.2244100341,2.265,-0.14,2.2693225861,0.015,0,0.015,2.25,-0.14,2.2543513479
2020-12-25 04:00:00,2.2035,-0.39,2.2377471372,0.0135,0,0.0135,2.19,-0.39,2.2244549894,2.2735,0.17,2.2798469795000003,0.0135,0,0.0135,2.26,0.17,2.2663847864
2020-12-25 04:30:00,2.0895,-0.56,2.1632406824,0.0095,0,0.0095,2.08,-0.56,2.1540659229,2.1895,0.34,2.2157414673,0.0095,0,0.0095,2.18,0.34,2.2063544593
2020-12-25 05:00:00,2.0035,-0.56,2.0802913858,0.0035,0,0.0035,2.0,-0.56,2.0769207977,2.1135,0.34,2.140673317,0.0035,0,0.0035,2.11,0.34,2.1372178176
2020-12-25 05:30:00,2.0115,-0.56,2.0879971863,0.0015,0,0.0015,2.01,-0.56,2.08655218,2.1215,0.34,2.1485721421,0.0015,0,0.0015,2.12,0.34,2.1470910554
2020-12-25 06:00:00,2.001,-0.4,2.0405883955,0.001,0,0.001,2.0,-0.4,2.0396078054,2.081,0.22,2.0925967122,0.001,0,0.001,2.08,0.22,2.0916022566
2020-12-25 06:30:00,2.1215,-0.14,2.1261143549,0.0015,0,0.0015,2.12,-0.14,2.1246176127,2.1515,-0.14,2.1560501502,0.0015,0,0.0015,2.15,-0.14,2.154553318
2020-12-25 07:00:00,2.1825,-0.14,2.1869856538,0.0025,0,0.0025,2.18,-0.14,2.1844907873,2.2125,-0.14,2.2169249536,0.0025,0,0.0025,2.21,-0.14,2.2144299492
2020-12-25 07:30:00,2.2415,-0.14,2.2458678167,0.0015,0,0.0015,2.24,-0.14,2.2443707359,2.2715,-0.14,2.2758102403000002,0.0015,0,0.0015,2.27,-0.14,2.2743130831
2020-12-25 08:00:00,2.3625,-0.19,2.3701278974,0.0025,0,0.0025,2.36,-0.19,2.3676359517,2.3925,-0.06,2.3932522328,0.0025,0,0.0025,2.39,-0.06,2.3907530194
2020-12-25 08:30:00,2.449,-0.28,2.4649545635,0.019,0,0.019,2.43,-0.28,2.4460784942,2.499,-0.01,2.4990200079,0.019,0,0.019,2.48,-0.01,2.4800201612
2020-12-25 09:00:00,2.561,-0.55,2.6193932504,0.031,0,0.031,2.5300000000000002,-0.55,2.5890925051,2.6710000000000003,0.38,2.6978956614,0.031,0,0.031,2.64,0.38,2.6672082783
2020-12-25 09:30:00,2.6215,-0.51,2.6706482827,0.0415,0,0.0415,2.58,-0.51,2.6299239533,2.7315,0.41000000000000003,2.7620992469,0.0415,0,0.0415,2.69,0.41000000000000003,2.7210659676
2020-12-25 10:00:00,2.731,-0.52,2.7800649272999998,0.041,0,0.041,2.69,-0.52,2.7397992627,2.841,0.41000000000000003,2.8704321974,0.041,0,0.041,2.8,0.41000000000000003,2.8298586537
2020-12-25 10:30:00,2.7885,-0.55,2.8422231176,0.0685,0,0.0685,2.7199999999999998,-0.55,2.7750495491000002,2.8985000000000003,0.38,2.9233033112999998,0.0685,0,0.0685,2.83,0.38,2.855398396
2020-12-25 11:00:00,2.75,-0.55,2.8044607325,0.12,0,0.12,2.63,-0.55,2.6868941178,2.85,0.36,2.8726468631,0.12,0,0.12,2.73,0.36,2.7536339626
2020-12-25 11:30:00,2.766,-0.14,2.7695407562,0.126,0,0.126,2.64,-0.14,2.6437095151000003,2.7960000000000003,-0.14,2.799502813,0.126,0,0.126,2.67,-0.14,2.6736678926
2020-12-25 12:00:00,2.787,-0.14,2.7905141103,0.137,0,0.137,2.65,-0.14,2.6536955364,2.817,-0.14,2.8204767328,0.137,0,0.137,2.68,-0.14,2.6836542251
2020-12-25 12:30:00,2.9255,-0.45,2.9599071354,0.1555,0,0.1555,2.77,-0.45,2.8063143088,2.9855,0.33,3.0036827812,0.1555,0,0.1555,2.83,0.33,2.8491753193
2020-12-25 13:00:00,3.01,-0.39,3.0351606218,0.15,0,0.15,2.86,-0.39,2.8864684305,3.09,0.24,3.099306374,0.15,0,0.15,2.94,0.24,2.9497796528
2020-12-25 13:30:00,2.8715,-0.14,2.8749108247,0.2515,0,0.2515,2.62,-0.14,2.6237377918,2.8915,-0.14,2.8948872603,0.2515,0,0.2515,2.64,-0.14,2.6437095151000003
2020-12-25 14:00:00,2.822,-0.14,2.8254705803,0.162,0,0.162,2.66,-0.14,2.6636816627,2.852,-0.14,2.8554341175999998,0.162,0,0.162,2.69,-0.14,2.693640659
2020-12-25 14:30:00,2.716,-0.34,2.7371985679,0.126,0,0.126,2.59,-0.34,2.612221277,2.7560000000000002,0.12,2.7586112448,0.126,0,0.126,2.63,0.12,2.6327362192
2020-12-25 15:00:00,2.5815,-0.14,2.5852934553,0.1315,0,0.1315,2.45,-0.14,2.45399674,2.6115,-0.14,2.6152499403,0.1315,0,0.1315,2.48,-0.14,2.4839484697
2020-12-25 15:30:00,2.6065,-0.14,2.6102571234000003,0.08650000000000001,0,0.08650000000000001,2.52,-0.14,2.5238858928,2.6265,-0.14,2.6302285547,0.08650000000000001,0,0.08650000000000001,2.54,-0.14,2.5438553418
2020-12-25 16:00:00,2.5835,-0.14,2.5872905229,0.053500000000000006,0,0.053500000000000006,2.5300000000000002,-0.14,2.5338705571,2.5935,-0.15,2.5978341460000003,0.053500000000000006,0,0.053500000000000006,2.54,-0.15,2.5444252789
2020-12-25 16:30:00,2.601,-0.14,2.6047650566,0.051000000000000004,0,0.051000000000000004,2.55,-0.14,2.5538402456,2.6310000000000002,-0.15,2.6352724717,0.051000000000000004,0,0.051000000000000004,2.58,-0.15,2.5843567865
2020-12-25 17:00:00,2.634,-0.14,2.6377179531,0.054,0,0.054,2.58,-0.14,2.5837956576,2.664,-0.15,2.6682196311,0.054,0,0.054,2.61,-0.15,2.6143067915
2020-12-25 17:30:00,2.614,-0.14,2.617746359,0.034,0,0.034,2.58,-0.14,2.5837956576,2.644,-0.14,2.6477039109,0.034,0,0.034,2.61,-0.14,2.6137520923
2020-12-25 18:00:00,2.5685000000000002,-0.15,2.5728762601,0.018500000000000003,0,0.018500000000000003,2.55,-0.15,2.5544079549000003,2.5885,-0.15,2.5928425039,0.018500000000000003,0,0.018500000000000003,2.5700000000000003,-0.15,2.5743737102
2020-12-25 18:30:00,2.47,-0.19,2.477296914,0.01,0,0.01,2.46,-0.19,2.4673264883,2.5,-0.13,2.5033777182,0.01,0,0.01,2.49,-0.13,2.4933912649
2020-12-25 19:00:00,2.339,-0.23,2.350281047,0.039,0,0.039,2.3,-0.23,2.3114713929,2.379,-0.08,2.3803447229,0.039,0,0.039,2.34,-0.08,2.341367122
2020-12-25 19:30:00,2.2575,-0.16,2.2631628863,0.0275,0,0.0275,2.23,-0.16,2.2357325421,2.2875,-0.16,2.2930888012,0.0275,0,0.0275,2.26,-0.16,2.2656566377000003
2020-12-25 20:00:00,2.2305,-0.16,2.2362312604,0.0405,0,0.0405,2.19,-0.16,2.1958369703,2.2605,-0.14,2.2648311747,0.0405,0,0.0405,2.22,-0.14,2.2244100341
2020-12-25 20:30:00,2.115,-0.16,2.1210433753,0.045,0,0.045,2.07,-0.16,2.0761743665,2.145,-0.16,2.1509590884,0.045,0,0.045,2.1,-0.16,2.106086418
2020-12-25 21:00:00,2.1155,-0.16,2.121541951,0.10550000000000001,0,0.10550000000000001,2.01,-0.16,2.0163581031,2.1455,-0.17,2.1522244888,0.10550000000000001,0,0.10550000000000001,2.04,-0.17,2.0470710784
2020-12-25 21:30:00,2.0665,-0.16,2.0726847927,0.0565,0,0.0565,2.01,-0.16,2.0163581031,2.0965,-0.17,2.1033811471,0.0565,0,0.0565,2.04,-0.17,2.0470710784
2020-12-25 22:00:00,1.9875,-0.16,1.9939298508,0.0575,0,0.0575,1.9300000000000002,-0.16,1.9366207682,2.0175,-0.17,2.0246496611,0.0575,0,0.0575,1.96,-0.17,1.9673586353
2020-12-25 22:30:00,1.8445,-0.34,1.8755746453,0.0545,0,0.0545,1.79,-0.34,1.8220043908,1.9045,0.03,1.9047362678000002,0.0545,0,0.0545,1.85,0.03,1.8502432273
2020-12-25 23:00:00,1.935,-0.31,1.9596747179,0.065,0,0.065,1.87,-0.31,1.8955210365,1.9849999999999999,0.03,1.9852266873,0.065,0,0.065,1.92,0.03,1.9202343607
2020-12-25 23:30:00,1.9015,-0.19,1.9109689296,0.0315,0,0.0315,1.87,-0.19,1.8796276227000002,1.9315,-0.19,1.9408225705,0.0315,0,0.0315,1.9,-0.19,1.909476368
2020-12-26 00:00:00,1.9065,-0.16,1.9132020934,0.036500000000000005,0,0.036500000000000005,1.87,-0.16,1.8768324379,1.9264999999999999,-0.16,1.9331327554,0.036500000000000005,0,0.036500000000000005,1.8900000000000001,-0.16,1.896760396
2020-12-26 00:30:00,2.3345000000000002,-0.26,2.3489338539,0.0545,0,0.0545,2.2800000000000002,-0.26,2.2947766776,2.3845,0.03,2.3846887113,0.0545,0,0.0545,2.33,0.03,2.330193125
2020-12-26 01:00:00,2.45,-0.14,2.45399674,0.04,0,0.04,2.41,-0.14,2.4140629652,2.48,-0.14,2.4839484697,0.04,0,0.04,2.44,-0.14,2.4440130933
2020-12-26 01:30:00,2.324,-0.15,2.3288357606,0.064,0,0.064,2.26,-0.15,2.264972406,2.354,-0.15,2.358774258,0.064,0,0.064,2.29,-0.15,2.2949074055
2020-12-26 02:00:00,2.265,-0.14,2.2693225861,0.085,0,0.085,2.18,-0.14,2.1844907873,2.285,-0.14,2.2892848228,0.085,0,0.085,2.2,-0.14,2.2044500448
