Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 02:30:00,2.266,-0.15,2.2709592687,0.106,0,0.106,2.16,-0.15,2.1652020691000002,2.296,-0.12,2.2991337499,0.106,0,0.106,2.19,-0.12,2.1932852072
2020-12-26 03:00:00,2.182,-0.28,2.1998918155,0.122,0,0.122,2.06,-0.28,2.0789420386,2.232,0.06,2.232806306,0.122,0,0.122,2.11,0.06,2.1108529082
2020-12-26 03:30:00,2.0505,-0.56,2.1255940934,0.1605,0,0.1605,1.8900000000000001,-0.56,1.9712178975999999,2.1505,0.35000000000000003,2.1787955962,0.1605,0,0.1605,1.99,0.35000000000000003,2.0205444811
2020-12-26 04:00:00,2.0715,-0.56,2.1458593267,0.1715,0,0.1715,1.9,-0.56,1.980807916,2.1815,0.35000000000000003,2.2093986173,0.1715,0,0.1715,2.01,0.35000000000000003,2.0402450833
2020-12-26 04:30:00,1.943,-0.56,2.0220902552,0.183,0,0.183,1.76,-0.56,1.8469434209000002,2.053,0.35000000000000003,2.0826207048,0.183,0,0.183,1.87,0.35000000000000003,1.902472076
2020-12-26 05:00:00,1.867,-0.56,1.9491764928,0.137,0,0.137,1.73,-0.56,1.8183783985000002,1.967,0.35000000000000003,1.9978961434,0.137,0,0.137,1.83,0.35000000000000003,1.8631693428
2020-12-26 05:30:00,1.8925,-0.23,1.906424992,0.14250000000000002,0,0.14250000000000002,1.75,-0.23,1.7650495743999999,1.9325,-0.01,1.932525873,0.14250000000000002,0,0.14250000000000002,1.79,-0.01,1.7900279327000002
2020-12-26 06:00:00,1.901,-0.14,1.9061482104,0.14100000000000001,0,0.14100000000000001,1.76,-0.14,1.7655594014,1.931,-0.14,1.9360684389,0.14100000000000001,0,0.14100000000000001,1.79,-0.14,1.7954665132
2020-12-26 06:30:00,1.9485000000000001,-0.14,1.9535230354,0.1385,0,0.1385,1.81,-0.14,1.8154062906,1.9785,-0.14,1.9834470626,0.1385,0,0.1385,1.8399999999999999,-0.14,1.8453184007
2020-12-26 07:00:00,1.933,0.0,1.933,0.153,0,0.153,1.78,0.0,1.78,1.963,0.0,1.963,0.153,0,0.153,1.81,0.0,1.81
2020-12-26 07:30:00,1.876,-0.48,1.9364338357,0.176,0,0.176,1.7000000000000002,-0.48,1.7664653973000002,1.9060000000000001,0.42,1.9517264153,0.176,0,0.176,1.73,0.42,1.7802527910000001
2020-12-26 08:00:00,1.851,-0.5,1.9173421708,0.211,0,0.211,1.6400000000000001,-0.5,1.7145261736,1.941,0.41000000000000003,1.9838298818000002,0.211,0,0.211,1.73,0.41000000000000003,1.7779201331999999
2020-12-26 08:30:00,1.8940000000000001,-0.52,1.9640865561,0.214,0,0.214,1.6800000000000002,-0.52,1.7586358350000002,1.974,0.39,2.0121570515,0.214,0,0.214,1.76,0.39,1.8026924308
2020-12-26 09:00:00,1.9380000000000002,-0.14,1.9430501795000001,0.20800000000000002,0,0.20800000000000002,1.73,-0.14,1.7356554958000001,1.968,-0.14,1.9729733906,0.20800000000000002,0,0.20800000000000002,1.76,-0.14,1.7655594014
2020-12-26 09:30:00,2.0435,-0.14,2.0482900796,0.24350000000000002,0,0.24350000000000002,1.8,-0.14,1.8054362354,2.0735,0.0,2.0735,0.24350000000000002,0,0.24350000000000002,1.83,0.0,1.83
2020-12-26 10:00:00,2.097,-0.14,2.101668147,0.267,0,0.267,1.83,-0.14,1.8353473786,2.127,-0.14,2.1316024489,0.267,0,0.267,1.8599999999999999,-0.14,1.8652613758
2020-12-26 10:30:00,2.1885,-0.14,2.1929733811,0.28850000000000003,0,0.28850000000000003,1.9,-0.14,1.9051509127,2.2185,-0.14,2.22291301,0.28850000000000003,0,0.28850000000000003,1.9300000000000002,-0.14,1.9350710581000001
2020-12-26 11:00:00,2.2800000000000002,-0.14,2.2842942017,0.29,0,0.29,1.99,-0.14,1.9949185447,2.31,-0.14,2.3142385357,0.29,0,0.29,2.02,-0.14,2.0248456731
2020-12-26 11:30:00,2.2775,-0.14,2.2817989066,0.3075,0,0.3075,1.97,-0.14,1.9749683542,2.3075,-0.14,2.3117431194,0.3075,0,0.3075,2.0,-0.14,2.0048940122
2020-12-26 12:00:00,2.287,-0.14,2.2912810827,0.307,0,0.307,1.98,-0.14,1.9849433241,2.317,-0.14,2.3212257538,0.307,0,0.307,2.01,-0.14,2.0148697228
2020-12-26 12:30:00,2.371,-0.14,2.3751296807,0.311,0,0.311,2.06,-0.14,2.0647518011,2.401,-0.14,2.4050781692,0.311,0,0.311,2.09,-0.14,2.094683747
2020-12-26 13:00:00,2.4,-0.14,2.4040798656,0.34,0,0.34,2.06,-0.14,2.0647518011,2.43,-0.14,2.4340295808,0.34,0,0.34,2.09,-0.14,2.094683747
2020-12-26 13:30:00,2.3125,-0.14,2.3167339619,0.3425,0,0.3425,1.97,-0.14,1.9749683542,2.3425000000000002,0.0,2.3425000000000002,0.3425,0,0.3425,2.0,0.0,2.0
2020-12-26 14:00:00,2.293,0.0,2.293,0.343,0,0.343,1.9500000000000002,0.0,1.9500000000000002,2.323,0.0,2.323,0.343,0,0.343,1.98,0.0,1.98
2020-12-26 14:30:00,2.2895,-0.14,2.2937764167,0.3395,0,0.3395,1.9500000000000002,-0.14,1.9550191815,2.3195,-0.14,2.3237212075,0.3395,0,0.3395,1.98,-0.14,1.9849433241
2020-12-26 15:00:00,2.313,-0.14,2.3172330483,0.303,0,0.303,2.01,-0.14,2.0148697228,2.343,-0.14,2.347178945,0.303,0,0.303,2.04,-0.14,2.0447982786
2020-12-26 15:30:00,2.32,-0.14,2.3242202994,0.29,0,0.29,2.03,-0.14,2.0348218595,2.35,-0.14,2.3541665192,0.29,0,0.29,2.06,-0.14,2.0647518011
2020-12-26 16:00:00,2.406,-0.14,2.4100697085,0.276,0,0.276,2.13,-0.14,2.1345959805,2.436,-0.14,2.4400196721,0.276,0,0.276,2.16,-0.14,2.164532282
2020-12-26 16:30:00,2.54,-0.14,2.5438553418,0.27,0,0.27,2.27,-0.14,2.2743130831,2.5700000000000003,-0.14,2.5738104048,0.27,0,0.27,2.3,-0.14,2.3042569301
2020-12-26 17:00:00,2.7515,-0.45,2.788055281,0.2715,0,0.2715,2.48,-0.45,2.5204959829,2.8115,0.43,2.8441927238,0.2715,0,0.2715,2.54,0.43,2.5761405241
2020-12-26 17:30:00,2.8415,-0.14,2.8449467921,0.2715,0,0.2715,2.5700000000000003,-0.14,2.5738104048,2.8615,-0.14,2.8649227302,0.2715,0,0.2715,2.59,-0.14,2.5937810239
2020-12-26 18:00:00,2.822,-0.14,2.8254705803,0.272,0,0.272,2.55,-0.14,2.5538402456,2.852,-0.14,2.8554341175999998,0.272,0,0.272,2.58,-0.14,2.5837956576
2020-12-26 18:30:00,2.701,-0.14,2.7046258521,0.271,0,0.271,2.43,-0.14,2.4340295808,2.731,-0.14,2.7345860747,0.271,0,0.271,2.46,-0.14,2.4639805194
2020-12-26 19:00:00,2.5620000000000003,-0.44,2.5995084151,0.272,0,0.272,2.29,-0.44,2.3318876474,2.652,0.30000000000000004,2.668914386,0.272,0,0.272,2.38,0.30000000000000004,2.3988330496
2020-12-26 19:30:00,2.5300000000000002,-0.16,2.5350542401,0.27,0,0.27,2.26,-0.16,2.2656566377000003,2.56,-0.1,2.5619523805,0.27,0,0.27,2.29,-0.1,2.2921823662
2020-12-26 20:00:00,2.3075,-0.54,2.3698430855,0.2675,0,0.2675,2.04,-0.54,2.1102606474,2.4175,0.38,2.4471833299,0.2675,0,0.2675,2.15,0.38,2.1833231552
2020-12-26 20:30:00,2.2275,-0.54,2.2920201243,0.2675,0,0.2675,1.96,-0.54,2.0330272994,2.3375,0.38,2.3681862786,0.2675,0,0.2675,2.07,0.38,2.1045902214
2020-12-26 21:00:00,2.1755,-0.17,2.1821320423,0.2655,0,0.2655,1.9100000000000001,-0.17,1.9175505207999999,2.2055,-0.1,2.2077658957,0.2655,0,0.2655,1.94,-0.1,1.9425756099
2020-12-26 21:30:00,2.064,-0.14,2.0687426133,0.264,0,0.264,1.8,-0.14,1.8054362354,2.094,-0.14,2.09867482,0.264,0,0.264,1.83,-0.14,1.8353473786
2020-12-26 22:00:00,1.995,-0.15,2.0006311504,0.265,0,0.265,1.73,-0.15,1.7364907140999999,2.025,-0.15,2.0305479556,0.265,0,0.265,1.76,-0.15,1.76638048
2020-12-26 22:30:00,1.884,-0.14,1.8891945373999999,0.264,0,0.264,1.62,-0.14,1.6260381299,1.9140000000000001,-0.15,1.9198687455,0.264,0,0.264,1.65,-0.15,1.6568041526
2020-12-26 23:00:00,1.9285,-0.14,1.9335749921,0.1285,0,0.1285,1.8,-0.14,1.8054362354,1.9585,-0.14,1.9634974535,0.1285,0,0.1285,1.83,-0.14,1.8353473786
2020-12-26 23:30:00,1.8925,-0.17,1.900120062,0.2625,0,0.2625,1.63,-0.17,1.6388410539,1.9225,-0.16,1.9291465082,0.2625,0,0.2625,1.6600000000000001,-0.16,1.6676930173
2020-12-27 00:00:00,1.892,-0.14,1.8971726332,0.262,0,0.262,1.63,-0.14,1.6360012225,1.9220000000000002,-0.14,1.9270921099,0.262,0,0.262,1.6600000000000001,-0.14,1.6658931538
2020-12-27 00:30:00,2.3315,-0.29,2.3494663756,0.2615,0,0.2615,2.07,-0.29,2.0902152999,2.3815,0.2,2.3898833131,0.2615,0,0.2615,2.12,0.2,2.1294130647
2020-12-27 01:00:00,2.4415,-0.14,2.4455106317,0.2615,0,0.2615,2.18,-0.14,2.1844907873,2.4715,-0.14,2.4754620276,0.2615,0,0.2615,2.21,-0.14,2.2144299492
2020-12-27 01:30:00,2.3689999999999998,-0.14,2.373133161,0.259,0,0.259,2.11,-0.14,2.1146394492,2.3890000000000002,-0.14,2.3930986189,0.259,0,0.259,2.13,-0.14,2.1345959805
2020-12-27 02:00:00,2.2425,-0.14,2.2468658727,0.2325,0,0.2325,2.01,-0.14,2.0148697228,2.2725,-0.14,2.2768083472000002,0.2325,0,0.2325,2.04,-0.14,2.0447982786
2020-12-27 02:30:00,2.2335,-0.14,2.2378834308,0.1935,0,0.1935,2.04,-0.14,2.0447982786,2.2635,-0.14,2.2678254452,0.1935,0,0.1935,2.07,-0.14,2.074728898
2020-12-27 03:00:00,2.2035,-0.28,2.2212186407,0.2635,0,0.2635,1.94,-0.28,1.9601020382,2.2335,0.19,2.2415669185000002,0.2635,0,0.2635,1.97,0.19,1.9791412279
2020-12-27 03:30:00,2.0535,-0.48,2.1088533022,0.2635,0,0.2635,1.79,-0.48,1.8532404053,2.1435,0.34,2.170297733,0.2635,0,0.2635,1.88,0.34,1.9104973175
2020-12-27 04:00:00,2.077,-0.52,2.1411046215,0.267,0,0.267,1.81,-0.52,1.8832153355,2.187,0.4,2.2232788849,0.267,0,0.267,1.92,0.4,1.9612241075
2020-12-27 04:30:00,1.9605000000000001,-0.52,2.0282899817,0.2705,0,0.2705,1.69,-0.52,1.7681911661,2.0705,0.4,2.1087840691,0.2705,0,0.2705,1.8,0.4,1.8439088915
2020-12-27 05:00:00,1.87,-0.52,1.940953374,0.27,0,0.27,1.6,-0.52,1.6823792676,1.98,0.4,2.02,0.27,0,0.27,1.71,0.4,1.7561605849
2020-12-27 05:30:00,1.8835000000000002,-0.52,1.9539632161,0.2635,0,0.2635,1.62,-0.52,1.701411179,1.9335,0.4,1.974442263,0.2635,0,0.2635,1.67,0.4,1.7172361514999999
2020-12-27 06:00:00,1.92,-0.14,1.9250974001,0.27,0,0.27,1.65,-0.14,1.6559287424,1.9500000000000002,-0.14,1.9550191815,0.27,0,0.27,1.6800000000000002,-0.14,1.685823241
2020-12-27 06:30:00,1.921,-0.14,1.9260947536000002,0.271,0,0.271,1.65,-0.14,1.6559287424,1.951,-0.14,1.9560166155,0.271,0,0.271,1.6800000000000002,-0.14,1.685823241
2020-12-27 07:00:00,1.9095,0.0,1.9095,0.2695,0,0.2695,1.6400000000000001,0.0,1.6400000000000001,1.9395,0.0,1.9395,0.2695,0,0.2695,1.67,0.0,1.67
2020-12-27 07:30:00,1.871,0.0,1.871,0.271,0,0.271,1.6,0.0,1.6,1.901,0.0,1.901,0.271,0,0.271,1.63,0.0,1.63
2020-12-27 08:00:00,1.9235000000000002,-0.41000000000000003,1.9667110235,0.2535,0,0.2535,1.67,-0.41000000000000003,1.7195929750999999,1.9635,0.49,2.0237174333,0.2535,0,0.2535,1.71,0.49,1.7788198335
2020-12-27 08:30:00,1.9925000000000002,-0.14,1.9974123886,0.2325,0,0.2325,1.76,-0.14,1.7655594014,2.0225,-0.14,2.0273396977,0.2325,0,0.2325,1.79,-0.14,1.7954665132
2020-12-27 09:00:00,1.9995,-0.39,2.037179484,0.1995,0,0.1995,1.8,-0.39,1.8417654574000002,2.0295,0.42,2.0725033776,0.1995,0,0.1995,1.83,0.42,1.8775782274
2020-12-27 09:30:00,2.1310000000000002,0.0,2.1310000000000002,0.291,0,0.291,1.8399999999999999,0.0,1.8399999999999999,2.161,0.0,2.161,0.291,0,0.291,1.87,0.0,1.87
2020-12-27 10:00:00,2.1845,-0.14,2.1889815554,0.3245,0,0.3245,1.8599999999999999,-0.14,1.8652613758,2.2145,-0.14,2.2189209652,0.3245,0,0.3245,1.8900000000000001,-0.14,1.8951780919
2020-12-27 10:30:00,2.2415,-0.14,2.2458678167,0.4315,0,0.4315,1.81,-0.14,1.8154062906,2.2815,-0.14,2.2857913837,0.4315,0,0.4315,1.85,-0.14,1.8552897348
2020-12-27 11:00:00,2.197,-0.41000000000000003,2.2349293054,0.557,0,0.557,1.6400000000000001,-0.41000000000000003,1.6904733065,2.237,0.46,2.2838058149,0.557,0,0.557,1.6800000000000002,0.46,1.7418381096000002
2020-12-27 11:30:00,2.173,-0.14,2.1775052239,0.603,0,0.603,1.57,-0.14,1.5762296786999999,2.203,-0.14,2.207443997,0.603,0,0.603,1.6,-0.14,1.606113321
2020-12-27 12:00:00,2.221,-0.48,2.2722766117,0.591,0,0.591,1.63,-0.48,1.6992056968,2.261,0.4,2.2961099712,0.591,0,0.591,1.67,0.4,1.7172361514999999
2020-12-27 12:30:00,2.2335,-0.5,2.2887818266,0.5335,0,0.5335,1.7000000000000002,-0.5,1.7720045146999999,2.2735,0.4,2.30841986,0.5335,0,0.5335,1.74,0.4,1.7853851125
2020-12-27 13:00:00,2.215,0.0,2.215,0.645,0,0.645,1.57,0.0,1.57,2.255,0.0,2.255,0.645,0,0.645,1.6099999999999999,0.0,1.6099999999999999
2020-12-27 13:30:00,2.0865,0.0,2.0865,0.6965,0,0.6965,1.3900000000000001,0.0,1.3900000000000001,2.1165,0.0,2.1165,0.6965,0,0.6965,1.42,0.0,1.42
2020-12-27 14:00:00,2.0945,0.0,2.0945,0.5545,0,0.5545,1.54,0.0,1.54,2.1245,0.0,2.1245,0.5545,0,0.5545,1.57,0.0,1.57
2020-12-27 14:30:00,2.2475,-0.14,2.2518561787999998,0.28750000000000003,0,0.28750000000000003,1.96,-0.14,1.9649936387,2.2775,-0.14,2.2817989066,0.28750000000000003,0,0.28750000000000003,1.99,-0.14,1.9949185447
2020-12-27 15:00:00,2.3315,0.15,2.336320237,0.21150000000000002,0,0.21150000000000002,2.12,0.15,2.1252999788,2.3615,0.0,2.3615,0.21150000000000002,0,0.21150000000000002,2.15,0.0,2.15
2020-12-27 15:30:00,2.3975,-0.47000000000000003,2.4431345133,0.1675,0,0.1675,2.23,-0.47000000000000003,2.2789910048,2.4975,0.45,2.5377167395,0.1675,0,0.1675,2.33,0.45,2.3730571
2020-12-27 16:00:00,2.571,-0.47000000000000003,2.6136068947,0.251,0,0.251,2.32,-0.47000000000000003,2.3671290628,2.6109999999999998,0.46,2.6512112326,0.251,0,0.251,2.36,0.46,2.4044126102
2020-12-27 16:30:00,2.7345,-0.43,2.7681022832,0.2245,0,0.2245,2.51,-0.43,2.5465663156,2.7745,0.44,2.8091725204999998,0.2245,0,0.2245,2.55,0.44,2.5876823607
2020-12-27 17:00:00,2.9925,-0.45,3.0261454443,0.2025,0,0.2025,2.79,-0.45,2.8260573243,3.0525,0.44,3.0840486783,0.2025,0,0.2025,2.85,0.44,2.8837649003
2020-12-27 17:30:00,3.1185,-0.42,3.1466557247,0.20850000000000002,0,0.20850000000000002,2.91,-0.42,2.9401530572,3.1585,0.4,3.1837277286,0.20850000000000002,0,0.20850000000000002,2.95,0.4,2.9769951293
2020-12-27 18:00:00,3.033,-0.14,3.036229405,0.163,0,0.163,2.87,-0.14,2.8734126052,3.053,-0.14,3.0562082717,0.163,0,0.163,2.89,-0.14,2.8933890164
2020-12-27 18:30:00,2.9145000000000003,-0.14,2.9178605604000003,0.1945,0,0.1945,2.7199999999999998,-0.14,2.7236005581000002,2.9345,-0.14,2.9378376827,0.1945,0,0.1945,2.74,-0.14,2.743574311
2020-12-27 19:00:00,2.8445,-0.17,2.8495754508,0.1245,0,0.1245,2.7199999999999998,-0.17,2.7253073221,2.8645,-0.17,2.8695400764,0.1245,0,0.1245,2.74,-0.17,2.7452686572
2020-12-27 19:30:00,2.7015000000000002,-0.14,2.7051251819,0.1115,0,0.1115,2.59,-0.14,2.5937810239,2.7315,-0.14,2.7350854191,0.1115,0,0.1115,2.62,-0.14,2.6237377918
2020-12-27 20:00:00,2.545,-0.19,2.552082483,0.185,0,0.185,2.36,-0.19,2.3676359517,2.585,-0.11,2.5873393670000002,0.185,0,0.185,2.4,-0.11,2.4025195108
2020-12-27 20:30:00,2.379,-0.53,2.4373225064,0.269,0,0.269,2.11,-0.53,2.1755459085,2.479,0.34,2.5022072256,0.269,0,0.269,2.21,0.34,2.2360008945
2020-12-27 21:00:00,2.3275,-0.14,2.3317067247,0.2675,0,0.2675,2.06,-0.14,2.0647518011,2.3575,-0.13,2.3610815848,0.2675,0,0.2675,2.09,-0.13,2.0940391591
2020-12-27 21:30:00,2.1665,-0.19,2.1748154519,0.2665,0,0.2665,1.9,-0.19,1.909476368,2.2065,-0.07,2.2076100765,0.2665,0,0.2665,1.94,-0.07,1.9412624757999999
2020-12-27 22:00:00,2.063,-0.2,2.072671947,0.263,0,0.263,1.8,-0.2,1.8110770276000001,2.103,-0.09,2.1049249393,0.263,0,0.263,1.8399999999999999,-0.09,1.842199772
2020-12-27 22:30:00,1.9625,-0.15,1.9682241361,0.2725,0,0.2725,1.69,-0.15,1.6966437457999999,1.9925000000000002,-0.15,1.9981381959000002,0.2725,0,0.2725,1.72,-0.15,1.7265283085
2020-12-27 23:00:00,1.966,-0.15,1.9717139752000001,0.256,0,0.256,1.71,-0.15,1.7165663401,1.996,-0.15,2.0016283371,0.256,0,0.256,1.74,-0.15,1.7464535493
2020-12-27 23:30:00,1.919,-0.15,1.9248535009,0.249,0,0.249,1.67,-0.15,1.6767229944,1.949,-0.15,1.9547636686,0.249,0,0.249,1.7000000000000002,-0.15,1.7066048166
2020-12-28 00:00:00,1.9180000000000001,-0.14,1.9231027014,0.198,0,0.198,1.72,-0.14,1.7256882685,1.948,-0.14,1.9530243214,0.198,0,0.198,1.75,-0.14,1.7555910686
2020-12-28 00:30:00,2.331,-0.2,2.3395642757,0.161,0,0.161,2.17,-0.2,2.1791970999,2.371,-0.04,2.3713373864,0.161,0,0.161,2.21,-0.04,2.2103619613
2020-12-28 01:00:00,2.471,-0.23,2.4816810835,0.241,0,0.241,2.23,-0.23,2.2418296099,2.511,0.01,2.5110199123,0.241,0,0.241,2.27,0.01,2.2700220263
2020-12-28 01:30:00,2.4035,-0.17,2.4095045653,0.21350000000000002,0,0.21350000000000002,2.19,-0.17,2.1965882636,2.4335,-0.11,2.4359848624,0.21350000000000002,0,0.21350000000000002,2.22,-0.11,2.2227235546
2020-12-28 02:00:00,2.2595,-0.14,2.2638330879,0.2195,0,0.2195,2.04,-0.14,2.0447982786,2.2895,-0.14,2.2937764167,0.2195,0,0.2195,2.07,-0.14,2.074728898
2020-12-28 02:30:00,2.225,-0.14,2.2294001435,0.255,0,0.255,1.97,-0.14,1.9749683542,2.245,-0.14,2.2493610204,0.255,0,0.255,1.99,-0.14,1.9949185447
2020-12-28 03:00:00,2.1725,-0.14,2.1770062586,0.2525,0,0.2525,1.92,-0.14,1.9250974001,2.2025,-0.14,2.2069450038,0.2525,0,0.2525,1.9500000000000002,-0.14,1.9550191815
2020-12-28 03:30:00,2.0695,-0.14,2.0742300379,0.2595,0,0.2595,1.81,-0.14,1.8154062906,2.0895,-0.14,2.0941848653,0.2595,0,0.2595,1.83,-0.14,1.8353473786
2020-12-28 04:00:00,2.1375,-0.36,2.1676038037,0.1675,0,0.1675,1.97,-0.36,2.0026232796,2.1975,0.19,2.2056985855,0.1675,0,0.1675,2.03,0.19,2.0388722373
2020-12-28 04:30:00,1.992,-0.54,2.0638953462,0.192,0,0.192,1.8,-0.54,1.8792551716,2.102,0.37,2.1343158154,0.192,0,0.192,1.9100000000000001,0.37,1.9455076458
2020-12-28 05:00:00,1.92,-0.54,1.9944924166,0.27,0,0.27,1.65,-0.54,1.7361163555,2.03,0.38,2.0652602742,0.27,0,0.27,1.76,0.38,1.8005554698
2020-12-28 05:30:00,1.9185,-0.53,1.9903623414,0.2685,0,0.2685,1.65,-0.53,1.7330320251,2.0285,0.38,2.0637859022,0.2685,0,0.2685,1.76,0.38,1.8005554698
2020-12-28 06:00:00,1.9425,-0.51,2.0083341978,0.2625,0,0.2625,1.6800000000000002,-0.51,1.7557049866,2.0525,0.39,2.0892238391,0.2625,0,0.2625,1.79,0.39,1.8319934498000001
2020-12-28 06:30:00,2.008,-0.49,2.0669213822,0.258,0,0.258,1.75,-0.49,1.8173056980000002,2.048,0.38,2.0829555924,0.258,0,0.258,1.79,0.38,1.8298907071000001
2020-12-28 07:00:00,2.0755,0.0,2.0755,0.2255,0,0.2255,1.85,0.0,1.85,2.1055,0.0,2.1055,0.2255,0,0.2255,1.88,0.0,1.88
2020-12-28 07:30:00,2.0435,0.0,2.0435,0.24350000000000002,0,0.24350000000000002,1.8,0.0,1.8,2.0735,0.0,2.0735,0.24350000000000002,0,0.24350000000000002,1.83,0.0,1.83
2020-12-28 08:00:00,2.0415,-0.14,2.0462947613,0.2715,0,0.2715,1.77,-0.14,1.7755280905,2.0715,-0.14,2.0762254815,0.2715,0,0.2715,1.8,-0.14,1.8054362354
2020-12-28 08:30:00,2.178,-0.14,2.1824949026000002,0.268,0,0.268,1.9100000000000001,-0.14,1.9151240169000001,2.208,-0.14,2.2124339538,0.268,0,0.268,1.94,-0.14,1.9450449866000001
2020-12-28 09:00:00,2.331,0.0,2.331,0.271,0,0.271,2.06,0.0,2.06,2.3609999999999998,0.0,2.3609999999999998,0.271,0,0.271,2.09,0.0,2.09
2020-12-28 09:30:00,2.4415,0.0,2.4415,0.2715,0,0.2715,2.17,0.0,2.17,2.4715,0.0,2.4715,0.2715,0,0.2715,2.2,0.0,2.2
2020-12-28 10:00:00,2.544,-0.14,2.5478492891,0.274,0,0.274,2.27,-0.14,2.2743130831,2.564,-0.14,2.5678193083,0.274,0,0.274,2.29,-0.14,2.2942754848
2020-12-28 10:30:00,2.5515,-0.49,2.5981247564,0.28150000000000003,0,0.28150000000000003,2.27,-0.49,2.3222833591,2.6615,0.44,2.6976252983,0.28150000000000003,0,0.28150000000000003,2.38,0.44,2.4203305559
2020-12-28 11:00:00,2.5665,-0.51,2.6166815339,0.3065,0,0.3065,2.26,-0.51,2.3168297305,2.6665,0.42,2.6993744183,0.3065,0,0.3065,2.36,0.42,2.3970815589
2020-12-28 11:30:00,2.6265,-0.48,2.6700004213,0.29650000000000004,0,0.29650000000000004,2.33,-0.48,2.3789283302,2.7365,0.44,2.7716479304,0.29650000000000004,0,0.29650000000000004,2.44,0.44,2.4793547548
2020-12-28 12:00:00,2.593,-0.48,2.6370530901,0.353,0,0.353,2.24,-0.48,2.2908513701,2.7030000000000003,0.44,2.7385779156,0.353,0,0.353,2.35,0.44,2.3908366736
2020-12-28 12:30:00,2.7395,-0.24,2.7499927726999998,0.3095,0,0.3095,2.43,-0.24,2.4418230894,2.7695,0.12,2.7720985282,0.3095,0,0.3095,2.46,0.12,2.4629250902
2020-12-28 13:00:00,2.7245,-0.14,2.728094619,0.3145,0,0.3145,2.41,-0.14,2.4140629652,2.7545,-0.14,2.7580555197,0.3145,0,0.3145,2.44,-0.14,2.4440130933
2020-12-28 13:30:00,2.7135,-0.14,2.7171091714999998,0.3035,0,0.3035,2.41,-0.14,2.4140629652,2.7435,-0.14,2.7470697570000002,0.3035,0,0.3035,2.44,-0.14,2.4440130933
2020-12-28 14:00:00,2.7075,-0.14,2.711117159,0.2975,0,0.2975,2.41,-0.14,2.4140629652,2.7375,-0.14,2.741077571,0.2975,0,0.2975,2.44,-0.14,2.4440130933
2020-12-28 14:30:00,2.5949999999999998,-0.14,2.5987737493000003,0.315,0,0.315,2.2800000000000002,-0.14,2.2842942017,2.625,-0.14,2.6287306823,0.315,0,0.315,2.31,-0.14,2.3142385357
2020-12-28 15:00:00,2.6029999999999998,0.0,2.6029999999999998,0.193,0,0.193,2.41,0.0,2.41,2.633,0.0,2.633,0.193,0,0.193,2.44,0.0,2.44
2020-12-28 15:30:00,2.7195,-0.14,2.7231012192,0.2795,0,0.2795,2.44,-0.14,2.4440130933,2.7395,-0.14,2.7430749625,0.2795,0,0.2795,2.46,-0.14,2.4639805194
2020-12-28 16:00:00,2.7515,-0.14,2.7550593914,0.2615,0,0.2615,2.49,-0.14,2.4939326374,2.7815000000000003,-0.14,2.7850210502,0.2615,0,0.2615,2.52,-0.14,2.5238858928
2020-12-28 16:30:00,2.908,-0.37,2.9314440128,0.268,0,0.268,2.64,-0.37,2.6658019431,2.938,0.5,2.980242272,0.268,0,0.268,2.67,0.5,2.7164130761000003
2020-12-28 17:00:00,3.152,-0.29,3.1653126228,0.272,0,0.272,2.88,-0.29,2.8945638704,3.192,0.4,3.2169650293,0.272,0,0.272,2.92,0.4,2.9472699232
2020-12-28 17:30:00,3.2755,-0.5,3.3134423565,0.2655,0,0.2655,3.01,-0.5,3.0512456473,3.3855,0.45,3.4152760137,0.2655,0,0.2655,3.12,0.45,3.1522848856
2020-12-28 18:00:00,3.3085,-0.47000000000000003,3.3417169614,0.2685,0,0.2685,3.04,-0.47000000000000003,3.0761176831,3.4185,0.47000000000000003,3.4506582343,0.2685,0,0.2685,3.15,0.47000000000000003,3.184870484
2020-12-28 18:30:00,3.1755,-0.5,3.2146228783,0.2655,0,0.2655,2.91,-0.5,2.9526428839000003,3.2855,0.45,3.316174038,0.2655,0,0.2655,3.02,0.45,3.0533424308
2020-12-28 19:00:00,3.062,-0.46,3.0963597982,0.272,0,0.272,2.79,-0.46,2.8276668828,3.122,0.45,3.154264415,0.272,0,0.272,2.85,0.45,2.8853076093
2020-12-28 19:30:00,2.8905000000000003,-0.27,2.9030828872,0.2705,0,0.2705,2.62,-0.27,2.6338754716,2.9405,0.32,2.9578607557,0.2705,0,0.2705,2.67,0.32,2.6891076587000002
2020-12-28 20:00:00,2.7720000000000002,-0.30000000000000004,2.7881865074,0.272,0,0.272,2.5,-0.30000000000000004,2.5179356624,2.832,0.1,2.8337649867,0.272,0,0.272,2.56,0.1,2.5619523805
2020-12-28 20:30:00,2.5425,-0.54,2.5992126212,0.2725,0,0.2725,2.27,-0.54,2.3333452381,2.6525,0.4,2.6824906803,0.2725,0,0.2725,2.38,0.4,2.4133793734
2020-12-28 21:00:00,2.46,-0.34,2.4833847869,0.27,0,0.27,2.19,-0.34,2.216235547,2.5300000000000002,0.14,2.5338705571,0.27,0,0.27,2.26,0.14,2.2643321311
2020-12-28 21:30:00,2.3175,-0.34,2.3423078897,0.2675,0,0.2675,2.05,-0.34,2.0780038499,2.3875,0.14,2.3916011896000002,0.2675,0,0.2675,2.12,0.14,2.1246176127
2020-12-28 22:00:00,2.1755,-0.23,2.1876243393,0.2655,0,0.2655,1.9100000000000001,-0.23,1.9237983262,2.2155,-0.02,2.2155902712,0.2655,0,0.2655,1.9500000000000002,-0.02,1.9501025614
2020-12-28 22:30:00,2.0015,-0.15,2.0071129141,0.2715,0,0.2715,1.73,-0.15,1.7364907140999999,2.0315,-0.15,2.0370302526,0.2715,0,0.2715,1.76,-0.15,1.76638048
2020-12-28 23:00:00,1.9935,-0.15,1.9991353755999999,0.2635,0,0.2635,1.73,-0.15,1.7364907140999999,2.0235,-0.12,2.0270550683,0.2635,0,0.2635,1.76,-0.12,1.7640861657
2020-12-28 23:30:00,1.9735,-0.14,1.9784595649,0.2535,0,0.2535,1.72,-0.14,1.7256882685,2.0035,-0.14,2.0083854834,0.2535,0,0.2535,1.75,-0.14,1.7555910686
2020-12-29 00:00:00,1.9264999999999999,-0.14,1.9315802468,0.24650000000000002,0,0.24650000000000002,1.6800000000000002,-0.14,1.685823241,1.9565000000000001,-0.14,1.9615025491,0.24650000000000002,0,0.24650000000000002,1.71,-0.14,1.7157214226000002
2020-12-29 00:30:00,2.3785,-0.27,2.3937757309,0.2485,0,0.2485,2.13,-0.27,2.1470444802,2.4285,0.1,2.4305580121,0.2485,0,0.2485,2.18,0.1,2.1822923727
2020-12-29 01:00:00,2.4955,-0.14,2.4994239836,0.2655,0,0.2655,2.23,-0.14,2.2343902972,2.5255,-0.14,2.5293774432,0.2655,0,0.2655,2.26,-0.14,2.2643321311
2020-12-29 01:30:00,2.403,-0.14,2.4070747807,0.253,0,0.253,2.15,-0.14,2.154553318,2.433,-0.14,2.4370246203,0.253,0,0.253,2.18,-0.14,2.1844907873
2020-12-29 02:00:00,2.322,-0.14,2.3262166709,0.272,0,0.272,2.05,-0.14,2.0547749268,2.352,-0.14,2.3561629825,0.272,0,0.272,2.08,-0.14,2.0847062143
2020-12-29 02:30:00,2.3145,-0.14,2.3187303099,0.2645,0,0.2645,2.05,-0.14,2.0547749268,2.3445,-0.14,2.3486762761,0.2645,0,0.2645,2.08,-0.14,2.0847062143
2020-12-29 03:00:00,2.2685,-0.33,2.2923769869,0.2585,0,0.2585,2.01,-0.33,2.0369094236,2.3285,0.2,2.337073437,0.2585,0,0.2585,2.07,0.2,2.0796393918
2020-12-29 03:30:00,2.1775,-0.35000000000000003,2.2054492173,0.2675,0,0.2675,1.9100000000000001,-0.35000000000000003,1.9418032856,2.2475,0.15,2.2525,0.2675,0,0.2675,1.98,0.15,1.9856736892
2020-12-29 04:00:00,2.2485,-0.14,2.2528542452,0.2685,0,0.2685,1.98,-0.14,1.9849433241,2.2785,-0.14,2.2827970234,0.2685,0,0.2685,2.01,-0.14,2.0148697228
2020-12-29 04:30:00,2.1325,-0.14,2.1370906041,0.2725,0,0.2725,1.8599999999999999,-0.14,1.8652613758,2.1625,-0.14,2.1670270534,0.2725,0,0.2725,1.8900000000000001,-0.14,1.8951780919
2020-12-29 05:00:00,2.061,-0.14,2.0657495008,0.261,0,0.261,1.8,-0.14,1.8054362354,2.091,-0.14,2.0956815121,0.261,0,0.261,1.83,-0.14,1.8353473786
2020-12-29 05:30:00,2.046,-0.14,2.0507842402,0.266,0,0.266,1.78,-0.14,1.7854971297,2.076,-0.14,2.0807152616,0.266,0,0.266,1.81,-0.14,1.8154062906
2020-12-29 06:00:00,2.043,-0.31,2.0663854916,0.263,0,0.263,1.78,-0.31,1.8067927385,2.093,0.26,2.1090872433,0.263,0,0.263,1.83,0.26,1.848377667
2020-12-29 06:30:00,2.179,-0.35000000000000003,2.2069302209,0.259,0,0.259,1.92,-0.35000000000000003,1.9516403357,2.219,0.30000000000000004,2.2391875759,0.259,0,0.259,1.96,0.30000000000000004,1.9828262657
2020-12-29 07:00:00,2.2015000000000002,-0.47000000000000003,2.2511113367,0.2315,0,0.2315,1.97,-0.47000000000000003,2.0252901027,2.2815,0.45,2.325455278,0.2315,0,0.2315,2.05,0.45,2.0988091862
2020-12-29 07:30:00,2.133,-0.46,2.182037809,0.243,0,0.243,1.8900000000000001,-0.46,1.9451735141,2.243,0.45,2.2876951283,0.243,0,0.243,2.0,0.45,2.05
2020-12-29 08:00:00,2.21,-0.47000000000000003,2.2594247055,0.26,0,0.26,1.9500000000000002,-0.47000000000000003,2.0058414693,2.29,0.45,2.3337951924,0.26,0,0.26,2.03,0.45,2.0792787211
2020-12-29 08:30:00,2.3195,0.0,2.3195,0.20950000000000002,0,0.20950000000000002,2.11,0.0,2.11,2.3495,0.0,2.3495,0.20950000000000002,0,0.20950000000000002,2.14,0.0,2.14
2020-12-29 09:00:00,2.474,0.0,2.474,0.164,0,0.164,2.31,0.0,2.31,2.504,0.0,2.504,0.164,0,0.164,2.34,0.0,2.34
2020-12-29 09:30:00,2.525,-0.47000000000000003,2.5683701057,0.225,0,0.225,2.3,-0.47000000000000003,2.3475306175,2.605,0.45,2.6435818504,0.225,0,0.225,2.38,0.45,2.42216845
2020-12-29 10:00:00,2.6065,-0.47000000000000003,2.6485358691,0.1665,0,0.1665,2.44,-0.47000000000000003,2.4848541205,2.7165,0.47000000000000003,2.7568591277000003,0.1665,0,0.1665,2.55,0.47000000000000003,2.5929519857
2020-12-29 10:30:00,2.62,-0.47000000000000003,2.6618226838,0.28,0,0.28,2.34,-0.47000000000000003,2.3867341704,2.7199999999999998,0.45,2.7569729777000003,0.28,0,0.28,2.44,0.45,2.4811489274
2020-12-29 11:00:00,2.5895,-0.46,2.6300399712,0.3795,0,0.3795,2.21,-0.46,2.2573657214000002,2.6295,0.48,2.6729515989,0.3795,0,0.3795,2.25,0.48,2.3006303484
2020-12-29 11:30:00,2.628,0.18,2.6341571707,0.298,0,0.298,2.33,0.18,2.3369424469,2.658,0.17,2.6634308701,0.298,0,0.298,2.36,0.17,2.3661149592
2020-12-29 12:00:00,2.674,-0.39,2.70229088,0.294,0,0.294,2.38,-0.39,2.4117421089,2.7039999999999997,0.46,2.7428481547,0.294,0,0.294,2.41,0.46,2.4535076931
2020-12-29 12:30:00,2.7800000000000002,0.0,2.7800000000000002,0.25,0,0.25,2.5300000000000002,0.0,2.5300000000000002,2.81,0.0,2.81,0.25,0,0.25,2.56,0.0,2.56
2020-12-29 13:00:00,2.718,-0.47000000000000003,2.7583371803,0.378,0,0.378,2.34,-0.47000000000000003,2.3867341704,2.748,0.47000000000000003,2.7879031547,0.378,0,0.378,2.37,0.47000000000000003,2.4161539686
2020-12-29 13:30:00,2.6045,0.15,2.6088158712,0.49450000000000005,0,0.49450000000000005,2.11,0.15,2.1153250341,2.6345,0.0,2.6345,0.49450000000000005,0,0.49450000000000005,2.14,0.0,2.14
2020-12-29 14:00:00,2.567,-0.14,2.5708148513999998,0.417,0,0.417,2.15,-0.14,2.154553318,2.607,-0.14,2.6107564038,0.417,0,0.417,2.19,-0.14,2.1944703233
2020-12-29 14:30:00,2.5475,-0.14,2.5513440086,0.3375,0,0.3375,2.21,-0.14,2.2144299492,2.5675,-0.14,2.5713141096000003,0.3375,0,0.3375,2.23,-0.14,2.2343902972
2020-12-29 15:00:00,2.5620000000000003,-0.46,2.6029683056,0.322,0,0.322,2.24,-0.46,2.2867444107,2.622,0.41000000000000003,2.6538620914,0.322,0,0.322,2.3,0.41000000000000003,2.3362576913
2020-12-29 15:30:00,2.5625,-0.48,2.6070685166,0.3225,0,0.3225,2.24,-0.48,2.2908513701,2.6225,0.44,2.659155176,0.3225,0,0.3225,2.3,0.44,2.3417087778
2020-12-29 16:00:00,2.781,0.0,2.781,0.271,0,0.271,2.51,0.0,2.51,2.811,0.0,2.811,0.271,0,0.271,2.54,0.0,2.54
2020-12-29 16:30:00,2.9525,0.0,2.9525,0.2625,0,0.2625,2.69,0.0,2.69,2.9825,0.0,2.9825,0.2625,0,0.2625,2.7199999999999998,0.0,2.7199999999999998
2020-12-29 17:00:00,3.187,-0.44,3.2172300198,0.267,0,0.267,2.92,-0.44,2.952964612,3.287,0.5,3.3248111225,0.267,0,0.267,3.02,0.5,3.0611109095
2020-12-29 17:30:00,3.3375,-0.44,3.3663788037,0.2575,0,0.2575,3.08,-0.44,3.1112698372,3.4375,0.5,3.4736733079,0.2575,0,0.2575,3.18,0.5,3.2190681882
2020-12-29 18:00:00,3.3865,-0.14,3.3893926078,0.2565,0,0.2565,3.13,-0.14,3.133129426,3.4165,-0.14,3.4193672295,0.2565,0,0.2565,3.16,-0.14,3.1630997455
2020-12-29 18:30:00,3.303,-0.2,3.3090495614,0.253,0,0.253,3.05,-0.2,3.0565503431,3.333,0.08,3.3339599578,0.253,0,0.253,3.08,0.08,3.0810387859
2020-12-29 19:00:00,3.159,-0.14,3.1621007258000002,0.23900000000000002,0,0.23900000000000002,2.92,-0.14,2.9233542379,3.189,-0.14,3.1920715844,0.23900000000000002,0,0.23900000000000002,2.95,-0.14,2.9533201655
2020-12-29 19:30:00,3.0225,-0.14,3.0257406118,0.2225,0,0.2225,2.8,-0.14,2.8034978152,3.0525,-0.14,3.0557087967,0.2225,0,0.2225,2.83,-0.14,2.8334607814
2020-12-29 20:00:00,2.8265000000000002,-0.21,2.8342904315,0.2165,0,0.2165,2.61,-0.21,2.6184346469,2.8665000000000003,-0.03,2.8666569816000003,0.2165,0,0.2165,2.65,-0.03,2.6501698059
2020-12-29 20:30:00,2.591,-0.55,2.6487319608,0.151,0,0.151,2.44,-0.55,2.5012197025000003,2.701,0.39,2.729010993,0.151,0,0.151,2.55,0.39,2.5796511392
2020-12-29 21:00:00,2.5045,-0.54,2.5620539124,0.1845,0,0.1845,2.32,-0.54,2.3820159529,2.6045,0.39,2.6335375923,0.1845,0,0.1845,2.42,0.39,2.451224184
2020-12-29 21:30:00,2.313,-0.54,2.3751987285,0.073,0,0.073,2.24,-0.54,2.3041701326,2.423,0.39,2.4541860158,0.073,0,0.073,2.35,0.39,2.3821418933
2020-12-29 22:00:00,2.2255,-0.18,2.2327673972,0.14550000000000002,0,0.14550000000000002,2.08,-0.18,2.0877739341,2.2555,-0.09,2.2572948966,0.14550000000000002,0,0.14550000000000002,2.11,-0.09,2.111918559
2020-12-29 22:30:00,2.0775,-0.18,2.0852832541,0.1875,0,0.1875,1.8900000000000001,-0.18,1.8985520799,2.1175,-0.09,2.1194117698,0.1875,0,0.1875,1.9300000000000002,-0.09,1.9320973060000002
2020-12-29 23:00:00,1.998,-0.41000000000000003,2.0396333004,0.178,0,0.178,1.82,-0.41000000000000003,1.8656098199,2.078,0.25,2.092984472,0.178,0,0.178,1.9,0.25,1.9163767897000001
2020-12-29 23:30:00,1.9300000000000002,-0.39,1.9690099035,0.17,0,0.17,1.76,-0.39,1.8026924308,2.01,0.19,2.0189601284,0.17,0,0.17,1.8399999999999999,0.19,1.8497837711
2020-12-30 00:00:00,1.9460000000000002,-0.14,1.9510294718,0.156,0,0.156,1.79,-0.14,1.7954665132,1.976,-0.14,1.9809533059,0.156,0,0.156,1.82,-0.14,1.8253766735
2020-12-30 00:30:00,2.3815,-0.33,2.4042550301,0.2015,0,0.2015,2.18,-0.33,2.2048355948,2.4215,0.15,2.4261414324,0.2015,0,0.2015,2.22,0.15,2.2250617969
2020-12-30 01:00:00,2.5220000000000002,-0.14,2.525882816,0.192,0,0.192,2.33,-0.14,2.3342022192,2.552,-0.14,2.5558372405,0.192,0,0.192,2.36,-0.14,2.3641488955
2020-12-30 01:30:00,2.459,-0.15,2.4635707824,0.199,0,0.199,2.26,-0.15,2.264972406,2.489,-0.15,2.493515791,0.199,0,0.199,2.29,-0.15,2.2949074055
2020-12-30 02:00:00,2.354,-0.14,2.3581594518,0.164,0,0.164,2.19,-0.14,2.1944703233,2.374,-0.14,2.3781244711,0.164,0,0.164,2.21,-0.14,2.2144299492
2020-12-30 02:30:00,2.366,-0.14,2.3701383926,0.156,0,0.156,2.21,-0.14,2.2144299492,2.396,-0.14,2.4000866651,0.156,0,0.156,2.24,-0.14,2.2443707359
2020-12-30 03:00:00,2.2945,-0.14,2.2987671152,0.10450000000000001,0,0.10450000000000001,2.19,-0.14,2.1944703233,2.3245,-0.14,2.3287121441,0.10450000000000001,0,0.10450000000000001,2.22,-0.14,2.2244100341
2020-12-30 03:30:00,2.206,-0.14,2.2104379657,0.126,0,0.126,2.08,-0.14,2.0847062143,2.236,-0.14,2.2403785394,0.126,0,0.126,2.11,-0.14,2.1146394492
2020-12-30 04:00:00,2.243,-0.14,2.2473649014,0.123,0,0.123,2.12,-0.14,2.1246176127,2.273,-0.14,2.2773074013,0.123,0,0.123,2.15,-0.14,2.154553318
2020-12-30 04:30:00,2.1835,-0.14,2.1879836037000002,0.1535,0,0.1535,2.03,-0.14,2.0348218595,2.2135,-0.14,2.2179229585,0.1535,0,0.1535,2.06,-0.14,2.0647518011
2020-12-30 05:00:00,2.138,-0.14,2.1425788199999998,0.148,0,0.148,1.99,-0.14,1.9949185447,2.168,-0.14,2.1725155926,0.148,0,0.148,2.02,-0.14,2.0248456731
2020-12-30 05:30:00,2.1425,-0.14,2.1470692234,0.0625,0,0.0625,2.08,-0.14,2.0847062143,2.1725,-0.14,2.1770062586,0.0625,0,0.0625,2.11,-0.14,2.1146394492
2020-12-30 06:00:00,2.1245,-0.14,2.1291078531,0.0845,0,0.0845,2.04,-0.14,2.0447982786,2.1545,-0.14,2.1590438277,0.0845,0,0.0845,2.07,-0.14,2.074728898
2020-12-30 06:30:00,2.223,-0.14,2.2274040945,0.033,0,0.033,2.19,-0.14,2.1944703233,2.253,-0.14,2.257345565,0.033,0,0.033,2.22,-0.14,2.2244100341
2020-12-30 07:00:00,2.2165,-0.49,2.270015914,0.0465,0,0.0465,2.17,-0.49,2.2246348015,2.2765,0.43,2.3167546806,0.0465,0,0.0465,2.23,0.43,2.2710790387
2020-12-30 07:30:00,2.194,-0.48,2.2458931408,0.024,0,0.024,2.17,-0.48,2.2224535991,2.284,0.44,2.3259957008,0.024,0,0.024,2.26,0.44,2.3024334952
2020-12-30 08:00:00,2.24,-0.49,2.2929675096,0.03,0,0.03,2.21,-0.49,2.2636695872,2.35,0.43,2.3890165341,0.03,0,0.03,2.32,0.43,2.3595126615
2020-12-30 08:30:00,2.2984999999999998,-0.43,2.3383759856,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,-0.43,2.3201939574,2.3585000000000003,0.34,2.3828810818,0.018500000000000003,0,0.018500000000000003,2.34,0.34,2.3645718429
2020-12-30 09:00:00,2.4435000000000002,-0.14,2.4475073544,0.0235,0,0.0235,2.42,-0.14,2.4240462042,2.4635,-0.14,2.4674748732,0.0235,0,0.0235,2.44,-0.14,2.4440130933
2020-12-30 09:30:00,2.582,0.0,2.582,0.032,0,0.032,2.55,0.0,2.55,2.602,0.0,2.602,0.032,0,0.032,2.5700000000000003,0.0,2.5700000000000003
2020-12-30 10:00:00,2.6575,-0.14,2.6611851213,0.0275,0,0.0275,2.63,-0.14,2.6337235998,2.6775,-0.14,2.6811576324,0.0275,0,0.0275,2.65,-0.14,2.6536955364
2020-12-30 10:30:00,2.729,-0.14,2.7325886994,0.029,0,0.029,2.7,-0.14,2.7036271932,2.759,-0.14,2.7625497280999998,0.029,0,0.029,2.73,-0.14,2.7335873866
2020-12-30 11:00:00,2.8040000000000003,0.0,2.8040000000000003,0.044,0,0.044,2.76,0.0,2.76,2.824,0.0,2.824,0.044,0,0.044,2.7800000000000002,0.0,2.7800000000000002
2020-12-30 11:30:00,2.794,0.0,2.794,0.044,0,0.044,2.75,0.0,2.75,2.814,0.0,2.814,0.044,0,0.044,2.77,0.0,2.77
2020-12-30 12:00:00,2.803,0.0,2.803,0.053,0,0.053,2.75,0.0,2.75,2.823,0.0,2.823,0.053,0,0.053,2.77,0.0,2.77
2020-12-30 12:30:00,2.8775,0.0,2.8775,0.0775,0,0.0775,2.8,0.0,2.8,2.8975,0.0,2.8975,0.0775,0,0.0775,2.8200000000000003,0.0,2.8200000000000003
2020-12-30 13:00:00,2.918,0.0,2.918,0.088,0,0.088,2.83,0.0,2.83,2.938,0.0,2.938,0.088,0,0.088,2.85,0.0,2.85
2020-12-30 13:30:00,2.863,0.0,2.863,0.053,0,0.053,2.81,0.0,2.81,2.883,0.0,2.883,0.053,0,0.053,2.83,0.0,2.83
2020-12-30 14:00:00,2.8280000000000003,0.0,2.8280000000000003,0.038,0,0.038,2.79,0.0,2.79,2.858,0.0,2.858,0.038,0,0.038,2.8200000000000003,0.0,2.8200000000000003
2020-12-30 14:30:00,2.8280000000000003,0.0,2.8280000000000003,0.038,0,0.038,2.79,0.0,2.79,2.858,0.0,2.858,0.038,0,0.038,2.8200000000000003,0.0,2.8200000000000003
2020-12-30 15:00:00,2.767,0.0,2.767,0.047,0,0.047,2.7199999999999998,0.0,2.7199999999999998,2.787,0.0,2.787,0.047,0,0.047,2.74,0.0,2.74
2020-12-30 15:30:00,2.811,0.0,2.811,0.021,0,0.021,2.79,0.0,2.79,2.841,0.0,2.841,0.021,0,0.021,2.8200000000000003,0.0,2.8200000000000003
2020-12-30 16:00:00,2.857,-0.45,2.8922221561,0.007,0,0.007,2.85,-0.45,2.8853076093,2.887,0.5,2.929977645,0.007,0,0.007,2.88,0.5,2.9230805668
2020-12-30 16:30:00,2.94,-0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,-0.47000000000000003,2.9773310196000002,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472
2020-12-30 17:00:00,3.1405,-0.45,3.1725762796,0.0005,0,0.0005,3.14,-0.45,3.1720813357,3.1905,0.47000000000000003,3.2249325962,0.0005,0,0.0005,3.19,0.47000000000000003,3.2244379355
2020-12-30 17:30:00,3.3805,-0.14,3.3833977375,0.0005,0,0.0005,3.38,-0.14,3.3828981658,3.4005,-0.14,3.4033807089,0.0005,0,0.0005,3.4,-0.14,3.4028811322
2020-12-30 18:00:00,3.3215,-0.47000000000000003,3.3545882385,0.0015,0,0.0015,3.32,-0.47000000000000003,3.3531030405,3.4015,0.49,3.4366120308,0.0015,0,0.0015,3.4,0.49,3.435127363
2020-12-30 18:30:00,3.262,-0.43,3.2902194456,0.002,0,0.002,3.26,-0.43,3.2882366095,3.342,0.37,3.3624193671000002,0.002,0,0.002,3.34,0.37,3.3604315199
2020-12-30 19:00:00,3.1705,-0.14,3.1735894898,0.0005,0,0.0005,3.17,-0.14,3.1730899767,3.1905,-0.14,3.1935701417,0.0005,0,0.0005,3.19,-0.14,3.1930706225
2020-12-30 19:30:00,3.0315,-0.21,3.0387649218,0.0015,0,0.0015,3.03,-0.21,3.0372685097,3.0615,-0.04,3.0617612987,0.0015,0,0.0015,3.06,-0.04,3.0602614267
2020-12-30 20:00:00,2.8145,-0.14,2.8179798172,0.0145,0,0.0145,2.8,-0.14,2.8034978152,2.8345000000000002,-0.13,2.8374795594,0.0145,0,0.0145,2.8200000000000003,-0.13,2.8229948636
2020-12-30 20:30:00,2.6965,-0.18,2.7025011101,0.006500000000000001,0,0.006500000000000001,2.69,-0.18,2.6960155786,2.7265,-0.09,2.7279850165,0.006500000000000001,0,0.006500000000000001,2.7199999999999998,-0.09,2.7214885633
2020-12-30 21:00:00,2.594,-0.16,2.5989297797,0.004,0,0.004,2.59,-0.16,2.5949373788,2.624,-0.12,2.6267424693,0.004,0,0.004,2.62,-0.12,2.6227466519
2020-12-30 21:30:00,2.364,-0.5700000000000001,2.4317475198,0.004,0,0.004,2.36,-0.5700000000000001,2.4278591392,2.474,0.36,2.5000551994,0.004,0,0.004,2.47,0.36,2.4960969532
2020-12-30 22:00:00,2.2615,-0.34,2.2869154444,0.0015,0,0.0015,2.26,-0.34,2.2854321254,2.3215,0.07,2.3225551124,0.0015,0,0.0015,2.32,0.07,2.3210557942
2020-12-30 22:30:00,2.1415,-0.15,2.1467468994,0.0015,0,0.0015,2.14,-0.15,2.1452505681,2.1715,-0.13,2.175387839,0.0015,0,0.0015,2.17,-0.13,2.1738905216
2020-12-30 23:00:00,2.113,-0.14,2.1176328766,0.003,0,0.003,2.11,-0.14,2.1146394492,2.143,-0.13,2.1469394495,0.003,0,0.003,2.14,-0.13,2.143944962
2020-12-30 23:30:00,2.0525,-0.14,2.0572691243,0.0025,0,0.0025,2.05,-0.14,2.0547749268,2.0825,-0.13,2.0865536777,0.0025,0,0.0025,2.08,-0.13,2.0840585404
2020-12-31 00:00:00,2.011,-0.14,2.0158673071,0.001,0,0.001,2.01,-0.14,2.0148697228,2.041,-0.13,2.0451359368,0.001,0,0.001,2.04,-0.13,2.0441379601
2020-12-31 00:30:00,2.5,-0.16,2.5051147678,0.0,0,0.0,2.5,-0.16,2.5051147678,2.52,-0.11,2.5223996510999998,0.0,0,0.0,2.52,-0.11,2.5223996510999998
2020-12-31 01:00:00,2.63,-0.14,2.6337235998,0.0,0,0.0,2.63,-0.14,2.6337235998,2.66,-0.14,2.6636816627,0.0,0,0.0,2.66,-0.14,2.6636816627
2020-12-31 01:30:00,2.5085,-0.16,2.5135974718,0.0085,0,0.0085,2.5,-0.16,2.5051147678,2.5385,-0.1,2.5404689036,0.0085,0,0.0085,2.5300000000000002,-0.1,2.5319755133
2020-12-31 02:00:00,2.421,-0.14,2.4250445357,0.011,0,0.011,2.41,-0.14,2.4140629652,2.451,-0.14,2.454995112,0.011,0,0.011,2.44,-0.14,2.4440130933
2020-12-31 02:30:00,2.4565,-0.14,2.4604861816,0.0465,0,0.0465,2.41,-0.14,2.4140629652,2.4865,-0.14,2.4904381643,0.0465,0,0.0465,2.44,-0.14,2.4440130933
2020-12-31 03:00:00,2.4655,-0.14,2.469471654,0.0155,0,0.0155,2.45,-0.14,2.45399674,2.4855,-0.14,2.4894397462,0.0155,0,0.0155,2.47,-0.14,2.4739644298
2020-12-31 03:30:00,2.31,-0.14,2.3142385357,0.0,0,0.0,2.31,-0.14,2.3142385357,2.34,-0.14,2.3441842931,0.0,0,0.0,2.34,-0.14,2.3441842931
2020-12-31 04:00:00,2.3595,-0.21,2.3688267666,0.0195,0,0.0195,2.34,-0.21,2.3494041798,2.3895,-0.03,2.3896883165,0.0195,0,0.0195,2.37,-0.03,2.3701898658
2020-12-31 04:30:00,2.1865,-0.52,2.2474835372,0.08650000000000001,0,0.08650000000000001,2.1,-0.52,2.1634232133,2.2965,0.38,2.3277268418,0.08650000000000001,0,0.08650000000000001,2.21,0.38,2.2424317158
2020-12-31 05:00:00,2.134,-0.51,2.1940957135,0.14400000000000002,0,0.14400000000000002,1.99,-0.51,2.0543125371,2.2439999999999998,0.39,2.2776382505,0.14400000000000002,0,0.14400000000000002,2.1,0.39,2.1359073014
2020-12-31 05:30:00,2.1535,-0.51,2.2130662552,0.10350000000000001,0,0.10350000000000001,2.05,-0.51,2.1124866863,2.2635,0.39,2.2968526836,0.10350000000000001,0,0.10350000000000001,2.16,0.39,2.1949259669
2020-12-31 06:00:00,2.24,-0.45,2.2847538161,0.08,0,0.08,2.16,-0.45,2.206377121,2.27,0.31,2.2910696192,0.08,0,0.08,2.19,0.31,2.21183182
2020-12-31 06:30:00,2.2795,-0.47000000000000003,2.3274493013,0.1395,0,0.1395,2.14,-0.47000000000000003,2.1910043359,2.3295,0.37,2.3587009666,0.1395,0,0.1395,2.19,0.37,2.2210357944
2020-12-31 07:00:00,2.322,-0.48,2.3710934187,0.082,0,0.082,2.24,-0.48,2.2908513701,2.412,0.44,2.4518042336,0.082,0,0.082,2.33,0.44,2.3711811403
2020-12-31 07:30:00,2.2715,-0.48,2.3216615279,0.1015,0,0.1015,2.17,-0.48,2.2224535991,2.3715,0.44,2.4119726885,0.1015,0,0.1015,2.27,0.44,2.3122499865
2020-12-31 08:00:00,2.2675,-0.48,2.3177480989,0.17750000000000002,0,0.17750000000000002,2.09,-0.48,2.1444113411,2.3775,0.44,2.4178722568,0.17750000000000002,0,0.17750000000000002,2.2,0.44,2.243568586
2020-12-31 08:30:00,2.2875,-0.5,2.3415072603000002,0.1375,0,0.1375,2.15,-0.5,2.2073740055,2.3975,0.42,2.4340103225,0.1375,0,0.1375,2.26,0.42,2.2986952821
2020-12-31 09:00:00,2.4485,-0.5,2.4990302618999998,0.14850000000000002,0,0.14850000000000002,2.3,-0.5,2.3537204592,2.4985,0.42,2.5335552589,0.14850000000000002,0,0.14850000000000002,2.35,0.42,2.3872368965
2020-12-31 09:30:00,2.58,0.0,2.58,0.07,0,0.07,2.51,0.0,2.51,2.6,0.0,2.6,0.07,0,0.07,2.5300000000000002,0.0,2.5300000000000002
2020-12-31 10:00:00,2.6205,0.0,2.6205,0.1905,0,0.1905,2.43,0.0,2.43,2.6505,0.0,2.6505,0.1905,0,0.1905,2.46,0.0,2.46
2020-12-31 10:30:00,2.665,0.0,2.665,0.215,0,0.215,2.45,0.0,2.45,2.6950000000000003,0.0,2.6950000000000003,0.215,0,0.215,2.48,0.0,2.48
2020-12-31 11:00:00,2.653,-0.14,2.6566913633,0.193,0,0.193,2.46,-0.14,2.4639805194,2.683,-0.14,2.6866501447,0.193,0,0.193,2.49,-0.14,2.4939326374
2020-12-31 11:30:00,2.5515,0.15,2.555905368,0.4015,0,0.4015,2.15,0.15,2.1552262062,2.5815,0.14,2.5852934553,0.4015,0,0.4015,2.18,0.14,2.1844907873
2020-12-31 12:00:00,2.542,0.0,2.542,0.322,0,0.322,2.22,0.0,2.22,2.572,0.0,2.572,0.322,0,0.322,2.25,0.0,2.25
2020-12-31 12:30:00,2.492,0.0,2.492,0.372,0,0.372,2.12,0.0,2.12,2.5220000000000002,0.0,2.5220000000000002,0.372,0,0.372,2.15,0.0,2.15
2020-12-31 13:00:00,2.485,0.0,2.485,0.375,0,0.375,2.11,0.0,2.11,2.515,0.0,2.515,0.375,0,0.375,2.14,0.0,2.14
2020-12-31 13:30:00,2.4455,0.16,2.4507285141,0.3355,0,0.3355,2.11,0.16,2.1160576552,2.4755000000000003,0.15,2.4800403727,0.3355,0,0.3355,2.14,0.15,2.1452505681
2020-12-31 14:00:00,2.496,0.0,2.496,0.246,0,0.246,2.25,0.0,2.25,2.526,0.0,2.526,0.246,0,0.246,2.2800000000000002,0.0,2.2800000000000002
2020-12-31 14:30:00,2.2915,-0.14,2.2957726913,0.4315,0,0.4315,1.8599999999999999,-0.14,1.8652613758,2.3215,0.0,2.3215,0.4315,0,0.4315,1.8900000000000001,0.0,1.8900000000000001
2020-12-31 15:00:00,2.286,0.0,2.286,0.306,0,0.306,1.98,0.0,1.98,2.316,0.0,2.316,0.306,0,0.306,2.01,0.0,2.01
2020-12-31 15:30:00,2.56,-0.48,2.6046112954,0.12,0,0.12,2.44,-0.48,2.4867649668,2.61,0.42,2.643577122,0.12,0,0.12,2.49,0.42,2.5251732614
2020-12-31 16:00:00,2.7955,-0.14,2.7990034387,0.0855,0,0.0855,2.71,-0.14,2.7136138266,2.8155,-0.14,2.8189785827,0.0855,0,0.0855,2.73,-0.14,2.7335873866
2020-12-31 16:30:00,2.9305,-0.21,2.9380146783,0.0105,0,0.0105,2.92,-0.21,2.9275416308,2.9605,0.01,2.960516889,0.0105,0,0.0105,2.95,0.01,2.9500169491
2020-12-31 17:00:00,3.171,-0.44,3.2013811082,0.001,0,0.001,3.17,-0.44,3.2003906012,3.231,0.47000000000000003,3.265005513,0.001,0,0.001,3.23,0.47000000000000003,3.2640159313
2020-12-31 17:30:00,3.38,-0.5,3.4167821119,0.0,0,0.0,3.38,-0.5,3.4167821119,3.48,0.44,3.5077058029,0.0,0,0.0,3.48,0.44,3.5077058029
2020-12-31 18:00:00,3.42,-0.5,3.4563564631,0.0,0,0.0,3.42,-0.5,3.4563564631,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2020-12-31 18:30:00,3.3725,-0.47000000000000003,3.4050926933,0.0025,0,0.0025,3.37,-0.47000000000000003,3.4026166402,3.4625,0.37,3.4822128381,0.0025,0,0.0025,3.46,0.37,3.4797270008
2020-12-31 19:00:00,3.2,-0.21,3.2068832221,0.0,0,0.0,3.2,-0.21,3.2068832221,3.23,-0.01,3.2300154798,0.0,0,0.0,3.23,-0.01,3.2300154798
2020-12-31 19:30:00,3.07,-0.19,3.0758738596,0.0,0,0.0,3.07,-0.19,3.0758738596,3.1,-0.02,3.1000645155,0.0,0,0.0,3.1,-0.02,3.1000645155
2020-12-31 20:00:00,2.88,-0.14,2.8834007699,0.0,0,0.0,2.88,-0.14,2.8834007699,2.91,-0.14,2.9133657512,0.0,0,0.0,2.91,-0.14,2.9133657512
2020-12-31 20:30:00,2.66,-0.14,2.6636816627,0.0,0,0.0,2.66,-0.14,2.6636816627,2.69,-0.14,2.693640659,0.0,0,0.0,2.69,-0.14,2.693640659
2020-12-31 21:00:00,2.51,-0.2,2.5179555199,0.0,0,0.0,2.51,-0.2,2.5179555199,2.54,-0.12,2.5428330657,0.0,0,0.0,2.54,-0.12,2.5428330657
2020-12-31 21:30:00,2.4,-0.17,2.4060133,0.0,0,0.0,2.4,-0.17,2.4060133,2.42,-0.17,2.425963726,0.0,0,0.0,2.42,-0.17,2.425963726
2020-12-31 22:00:00,2.29,-0.17,2.2963013739,0.0,0,0.0,2.29,-0.17,2.2963013739,2.31,-0.17,2.3162469644,0.0,0,0.0,2.31,-0.17,2.3162469644
2020-12-31 22:30:00,2.1605,-0.15,2.1657008681,0.0005,0,0.0005,2.16,-0.15,2.1652020691000002,2.1805,-0.15,2.1856532776,0.0005,0,0.0005,2.18,-0.15,2.1851544568
2020-12-31 23:00:00,2.202,-0.14,2.2064460111,0.002,0,0.002,2.2,-0.14,2.2044500448,2.232,-0.14,2.2363863709,0.002,0,0.002,2.23,-0.14,2.2343902972
2020-12-31 23:30:00,2.2015000000000002,-0.15,2.206604235,0.0015,0,0.0015,2.2,-0.15,2.2051077071,2.2315,-0.15,2.2365357699,0.0015,0,0.0015,2.23,-0.15,2.2350391495
2021-01-01 00:00:00,2.2405,-0.15,2.2455155867,0.0005,0,0.0005,2.24,-0.15,2.2450167037,2.2605,-0.15,2.2654713086,0.0005,0,0.0005,2.26,-0.15,2.264972406
2021-01-01 00:30:00,2.6725,-0.47000000000000003,2.7135136355,0.0025,0,0.0025,2.67,-0.47000000000000003,2.7110514565,2.7725,0.32,2.7909059909,0.0025,0,0.0025,2.77,0.32,2.7884224931
2021-01-01 01:00:00,2.851,-0.15,2.8549432569,0.001,0,0.001,2.85,-0.15,2.8539446386,2.8810000000000002,-0.12,2.8834980492,0.001,0,0.001,2.88,-0.12,2.8824989159000003
2021-01-01 01:30:00,2.7439999999999998,-0.14,2.7475691074,0.004,0,0.004,2.74,-0.14,2.743574311,2.774,-0.14,2.7775305579,0.004,0,0.004,2.77,-0.14,2.7735356497
2021-01-01 02:00:00,2.5665,-0.22,2.5759119259,0.006500000000000001,0,0.006500000000000001,2.56,-0.22,2.5694357357,2.6065,-0.07,2.6074397884,0.006500000000000001,0,0.006500000000000001,2.6,-0.07,2.600942137
2021-01-01 02:30:00,2.5655,-0.14,2.5693170785,0.0055000000000000005,0,0.0055000000000000005,2.56,-0.14,2.5638252671,2.6055,-0.14,2.6092585633,0.0055000000000000005,0,0.0055000000000000005,2.6,-0.14,2.6037665026
2021-01-01 03:00:00,2.543,-0.14,2.5468508005,0.003,0,0.003,2.54,-0.14,2.5438553418,2.563,-0.14,2.5668207962,0.003,0,0.003,2.56,-0.14,2.5638252671
2021-01-01 03:30:00,2.41,-0.14,2.4140629652,0.01,0,0.01,2.4,-0.14,2.4040798656,2.44,-0.14,2.4440130933,0.01,0,0.01,2.43,-0.14,2.4340295808
2021-01-01 04:00:00,2.4325,-0.14,2.4365254462,0.0025,0,0.0025,2.43,-0.14,2.4340295808,2.4625,-0.14,2.4664764848000003,0.0025,0,0.0025,2.46,-0.14,2.4639805194
2021-01-01 04:30:00,2.36,-0.17,2.3661149592,0.0,0,0.0,2.36,-0.17,2.3661149592,2.39,-0.17,2.396038397,0.0,0,0.0,2.39,-0.17,2.396038397
2021-01-01 05:00:00,2.2800000000000002,-0.17,2.2863289352000002,0.0,0,0.0,2.2800000000000002,-0.17,2.2863289352000002,2.31,-0.17,2.3162469644,0.0,0,0.0,2.31,-0.17,2.3162469644
2021-01-01 05:30:00,2.27,-0.15,2.2749505489,0.0,0,0.0,2.27,-0.15,2.2749505489,2.29,-0.15,2.2949074055,0.0,0,0.0,2.29,-0.15,2.2949074055
2021-01-01 06:00:00,2.25,-0.15,2.2549944568,0.0,0,0.0,2.25,-0.15,2.2549944568,2.2800000000000002,-0.15,2.2849288829,0.0,0,0.0,2.2800000000000002,-0.15,2.2849288829
2021-01-01 06:30:00,2.2800000000000002,-0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,-0.33,2.3037577998,2.34,0.08,2.341367122,0.0,0,0.0,2.34,0.08,2.341367122
2021-01-01 07:00:00,2.25,-0.54,2.3138928238,0.0,0,0.0,2.25,-0.54,2.3138928238,2.35,0.37,2.3789493479,0.0,0,0.0,2.35,0.37,2.3789493479
2021-01-01 07:30:00,2.21,-0.54,2.2750164835,0.0,0,0.0,2.21,-0.54,2.2750164835,2.31,0.37,2.3394443785,0.0,0,0.0,2.31,0.37,2.3394443785
2021-01-01 08:00:00,2.13,-0.54,2.1973848093,0.0,0,0.0,2.13,-0.54,2.1973848093,2.23,0.37,2.2604866733,0.0,0,0.0,2.23,0.37,2.2604866733
2021-01-01 08:30:00,2.15,-0.25,2.1644860822,0.0,0,0.0,2.15,-0.25,2.1644860822,2.19,-0.01,2.1900228309,0.0,0,0.0,2.19,-0.01,2.1900228309
2021-01-01 09:00:00,2.2335,-0.14,2.2378834308,0.0035,0,0.0035,2.23,-0.14,2.2343902972,2.2535,-0.14,2.2578446027,0.0035,0,0.0035,2.25,-0.14,2.2543513479
