Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 09:30:00,2.328,-0.14,2.3322058227999998,0.008,0,0.008,2.32,-0.14,2.3242202994,2.358,-0.14,2.3621524083,0.008,0,0.008,2.35,-0.14,2.3541665192
2021-01-01 10:00:00,2.44,-0.14,2.4440130933,0.01,0,0.01,2.43,-0.14,2.4340295808,2.46,-0.14,2.4639805194,0.01,0,0.01,2.45,-0.14,2.45399674
2021-01-01 10:30:00,2.5395,-0.14,2.5433560997,0.0195,0,0.0195,2.52,-0.14,2.5238858928,2.5595,-0.15,2.5638916221,0.0195,0,0.0195,2.54,-0.15,2.5444252789
2021-01-01 11:00:00,2.5925000000000002,-0.14,2.5962773831,0.0325,0,0.0325,2.56,-0.14,2.5638252671,2.6125,-0.14,2.6162485069,0.0325,0,0.0325,2.58,-0.14,2.5837956576
2021-01-01 11:30:00,2.6675,-0.04,2.6677998894,0.0475,0,0.0475,2.62,-0.04,2.6203053257,2.6875,-0.21,2.6956921653,0.0475,0,0.0475,2.64,-0.21,2.6483391022
2021-01-01 12:00:00,2.436,0.43,2.4736604456,0.256,0,0.256,2.18,0.43,2.2220036004,2.386,-0.54,2.4463433937,0.256,0,0.256,2.13,-0.54,2.1973848093
2021-01-01 12:30:00,2.449,0.43,2.4864635529,0.34900000000000003,0,0.34900000000000003,2.1,0.43,2.1435717856,2.409,-0.54,2.4687812783,0.34900000000000003,0,0.34900000000000003,2.06,-0.54,2.1296009016
2021-01-01 13:00:00,2.496,0.41000000000000003,2.5294497424999998,0.34600000000000003,0,0.34600000000000003,2.15,0.41000000000000003,2.188743932,2.456,-0.54,2.5146641923,0.34600000000000003,0,0.34600000000000003,2.11,-0.54,2.1780036731
2021-01-01 13:30:00,2.6115,0.41000000000000003,2.6434886514000002,0.1715,0,0.1715,2.44,0.41000000000000003,2.4742069436,2.5615,-0.54,2.6178010333,0.1715,0,0.1715,2.39,-0.54,2.4502448857
2021-01-01 14:00:00,2.5175,0.41000000000000003,2.5506678046999998,0.14750000000000002,0,0.14750000000000002,2.37,0.41000000000000003,2.4052026941999998,2.4675000000000002,-0.54,2.5258971179,0.14750000000000002,0,0.14750000000000002,2.32,-0.54,2.3820159529
2021-01-01 14:30:00,2.5380000000000003,0.45,2.5775849162,0.068,0,0.068,2.47,0.45,2.5106572845,2.488,-0.51,2.5397330568000003,0.068,0,0.068,2.42,-0.51,2.4731558786
2021-01-01 15:00:00,2.532,0.45,2.5716772736999998,0.042,0,0.042,2.49,0.45,2.5303359461,2.482,-0.5,2.5318617656,0.042,0,0.042,2.44,-0.5,2.4907027121
2021-01-01 15:30:00,2.644,0.38,2.671167535,0.054,0,0.054,2.59,0.38,2.6177280225,2.634,-0.47000000000000003,2.6756038571,0.054,0,0.054,2.58,-0.47000000000000003,2.6224606765000003
2021-01-01 16:00:00,2.827,0.34,2.8473722974,0.057,0,0.057,2.77,0.34,2.7907884191,2.8369999999999997,-0.43,2.8694022026,0.057,0,0.057,2.7800000000000002,-0.43,2.8130588334
2021-01-01 16:30:00,3.0375,0.42,3.0663995581,0.0375,0,0.0375,3.0,0.42,3.0292573347,3.0175,-0.48,3.0554387983,0.0375,0,0.0375,2.98,-0.48,3.0184101776
2021-01-01 17:00:00,3.262,-0.14,3.2650029096,0.012,0,0.012,3.25,-0.14,3.2530139871,3.282,-0.14,3.2849846271,0.012,0,0.012,3.27,-0.14,3.2729955698
2021-01-01 17:30:00,3.4185,-0.14,3.4213655534000003,0.0085,0,0.0085,3.41,-0.14,3.4128726903,3.4385,-0.14,3.4413488998,0.0085,0,0.0085,3.43,-0.14,3.4328559539
2021-01-01 18:00:00,3.4685,-0.14,3.471324279,0.0285,0,0.0285,3.44,-0.14,3.4428476586,3.4885,-0.14,3.4913081001,0.0285,0,0.0285,3.46,-0.14,3.4628312116
2021-01-01 18:30:00,3.342,0.31,3.3563468236,0.062,0,0.062,3.2800000000000002,0.31,3.2946168214,3.302,-0.5,3.3396412981,0.062,0,0.062,3.24,-0.5,3.2783532452
2021-01-01 19:00:00,3.1315,0.44,3.1622606234,0.061500000000000006,0,0.061500000000000006,3.07,0.44,3.1013706647,3.0715,-0.56,3.1221326445,0.061500000000000006,0,0.061500000000000006,3.01,-0.56,3.061649882
2021-01-01 19:30:00,2.9775,0.43,3.0083893116,0.0275,0,0.0275,2.95,0.43,2.9811742653,2.9175,-0.56,2.9707585311,0.0275,0,0.0275,2.89,-0.56,2.943756104
2021-01-01 20:00:00,2.783,-0.12,2.7855859348000003,0.033,0,0.033,2.75,-0.12,2.7526169367,2.803,-0.16,2.8075628221,0.033,0,0.033,2.77,-0.16,2.7746170907
2021-01-01 20:30:00,2.617,-0.16,2.6218865344999998,0.027,0,0.027,2.59,-0.16,2.5949373788,2.637,-0.16,2.6418495415,0.027,0,0.027,2.61,-0.16,2.6148996157
2021-01-01 21:00:00,2.4925,-0.17,2.4982906656,0.0125,0,0.0125,2.48,-0.17,2.4858197843,2.5225,-0.18,2.5289140456,0.0125,0,0.0125,2.51,-0.18,2.5164459064
2021-01-01 21:30:00,2.3705,-0.08,2.371849542,0.0205,0,0.0205,2.35,-0.08,2.3513613078,2.3905,-0.21,2.3997062841,0.0205,0,0.0205,2.37,-0.21,2.3792856071
2021-01-01 22:00:00,2.2655,0.37,2.2955152472,0.0055000000000000005,0,0.0055000000000000005,2.26,0.37,2.2900873346,2.2155,-0.6000000000000001,2.2953083126,0.0055000000000000005,0,0.0055000000000000005,2.21,-0.6000000000000001,2.29
2021-01-01 22:30:00,2.126,0.4,2.1633021056,0.006,0,0.006,2.12,0.4,2.1574058496,2.076,-0.5700000000000001,2.1528297657,0.006,0,0.006,2.07,-0.5700000000000001,2.1470444802
2021-01-01 23:00:00,2.1545,0.49,2.2095181036,0.0145,0,0.0145,2.14,0.49,2.1953815158,2.0845,-0.67,2.1895296869,0.0145,0,0.0145,2.07,-0.67,2.1757297626
2021-01-01 23:30:00,2.092,0.38,2.1262323485,0.022,0,0.022,2.07,0.38,2.1045902214,2.042,-0.58,2.1227727151,0.022,0,0.022,2.02,-0.58,2.101618424
2021-01-02 00:00:00,2.045,0.4,2.0837526245,0.035,0,0.035,2.01,0.4,2.0494145505,2.005,-0.56,2.0817360544,0.035,0,0.035,1.97,-0.56,2.048047851
2021-01-02 00:30:00,2.453,0.03,2.4531834420000003,0.033,0,0.033,2.42,0.03,2.4201859433,2.463,-0.25,2.4756552668,0.033,0,0.033,2.43,-0.25,2.4428262321
2021-01-02 01:00:00,2.6055,-0.14,2.6092585633,0.035500000000000004,0,0.035500000000000004,2.5700000000000003,-0.14,2.5738104048,2.6355,-0.14,2.63921584,0.035500000000000004,0,0.035500000000000004,2.6,-0.14,2.6037665026
2021-01-02 01:30:00,2.5255,-0.15,2.5299506418,0.025500000000000002,0,0.025500000000000002,2.5,-0.15,2.5044959573,2.5455,-0.15,2.5499157339,0.025500000000000002,0,0.025500000000000002,2.52,-0.15,2.5244603384
2021-01-02 02:00:00,2.4355,-0.15,2.4401148026,0.0055000000000000005,0,0.0055000000000000005,2.43,-0.15,2.4346252278,2.4655,-0.15,2.4700587544,0.0055000000000000005,0,0.0055000000000000005,2.46,-0.15,2.4645689278000003
2021-01-02 02:30:00,2.46,-0.14,2.4639805194,0.01,0,0.01,2.45,-0.14,2.45399674,2.49,-0.14,2.4939326374,0.01,0,0.01,2.48,-0.14,2.4839484697
2021-01-02 03:00:00,2.466,0.11,2.4684521466,0.006,0,0.006,2.46,0.11,2.4624581215,2.466,-0.33,2.487982315,0.006,0,0.006,2.46,-0.33,2.482035455
2021-01-02 03:30:00,2.4085,0.4,2.4414897604,0.0085,0,0.0085,2.4,0.4,2.4331050121,2.3585000000000003,-0.5700000000000001,2.4264010901,0.0085,0,0.0085,2.35,-0.5700000000000001,2.4181397809
2021-01-02 04:00:00,2.431,0.4,2.4636884949,0.011,0,0.011,2.42,0.4,2.4528350943,2.3810000000000002,-0.55,2.443698222,0.011,0,0.011,2.37,-0.55,2.4329817098
2021-01-02 04:30:00,2.348,0.4,2.3818278695,0.008,0,0.008,2.34,0.4,2.3739418695,2.298,-0.5700000000000001,2.3676367965000003,0.008,0,0.008,2.29,-0.5700000000000001,2.3598728779
2021-01-02 05:00:00,2.2825,0.4,2.3172842402000002,0.022500000000000003,0,0.022500000000000003,2.26,0.4,2.2951252689,2.2325,-0.55,2.2992512368,0.022500000000000003,0,0.022500000000000003,2.21,-0.55,2.2774108105
2021-01-02 05:30:00,2.295,0.41000000000000003,2.3313354542,0.035,0,0.035,2.26,0.41000000000000003,2.2968892006,2.245,-0.55,2.3113902743,0.035,0,0.035,2.21,-0.55,2.2774108105
2021-01-02 06:00:00,2.303,0.42,2.3409846219,0.023,0,0.023,2.2800000000000002,0.42,2.3183614904,2.253,-0.53,2.31449973,0.023,0,0.023,2.23,-0.53,2.2921169255000002
2021-01-02 06:30:00,2.3585000000000003,0.42,2.3956047775,0.0585,0,0.0585,2.3,0.42,2.3380333616,2.3085,-0.54,2.3708167896,0.0585,0,0.0585,2.25,-0.54,2.3138928238
2021-01-02 07:00:00,2.3835,0.42,2.4202215291,0.043500000000000004,0,0.043500000000000004,2.34,0.42,2.3773935307,2.3335,-0.53,2.392931727,0.043500000000000004,0,0.043500000000000004,2.29,-0.53,2.3505318547
2021-01-02 07:30:00,2.328,0.44,2.369215904,0.018000000000000002,0,0.018000000000000002,2.31,0.44,2.3515314159000003,2.278,-0.53,2.3388424487,0.018000000000000002,0,0.018000000000000002,2.26,-0.53,2.3213142829
2021-01-02 08:00:00,2.3305,0.44,2.3716724584,0.0105,0,0.0105,2.32,0.44,2.3613555429,2.2805,-0.51,2.3368312412,0.0105,0,0.0105,2.27,-0.51,2.3265854809
2021-01-02 08:30:00,2.331,0.15,2.3358212688,0.011,0,0.011,2.32,0.15,2.3248440808,2.331,-0.34,2.3556657233,0.011,0,0.011,2.32,-0.34,2.3447814397
2021-01-02 09:00:00,2.42,-0.14,2.4240462042,0.05,0,0.05,2.37,-0.14,2.3741314201,2.44,-0.14,2.4440130933,0.05,0,0.05,2.39,-0.14,2.394096907
2021-01-02 09:30:00,2.5315,-0.14,2.5353682671,0.061500000000000006,0,0.061500000000000006,2.47,-0.14,2.4739644298,2.5615,-0.14,2.5653230303,0.061500000000000006,0,0.061500000000000006,2.5,-0.14,2.5039169315
2021-01-02 10:00:00,2.575,0.39,2.6043665257,0.135,0,0.135,2.44,0.39,2.4709714689,2.575,-0.44,2.6123217643,0.135,0,0.135,2.44,-0.44,2.4793547548
2021-01-02 10:30:00,2.6695,0.49,2.7140984230000003,0.17950000000000002,0,0.17950000000000002,2.49,0.49,2.5377549133,2.6195,-0.46,2.659582721,0.17950000000000002,0,0.17950000000000002,2.44,-0.46,2.4829820781
2021-01-02 11:00:00,2.6390000000000002,0.51,2.6878283055,0.299,0,0.299,2.34,0.51,2.3949321493999998,2.589,-0.46,2.6295476797,0.299,0,0.299,2.29,-0.46,2.3357439928
2021-01-02 11:30:00,2.6875,0.52,2.7373447445,0.24750000000000003,0,0.24750000000000003,2.44,0.52,2.4947945807,2.6375,-0.44,2.6739495601,0.24750000000000003,0,0.24750000000000003,2.39,-0.44,2.4301646035
2021-01-02 12:00:00,2.708,0.52,2.7574742066,0.23800000000000002,0,0.23800000000000002,2.47,0.52,2.5241434191,2.658,-0.44,2.6941722291,0.23800000000000002,0,0.23800000000000002,2.42,-0.44,2.4596747752
2021-01-02 12:30:00,2.725,0.49,2.7687045706999998,0.185,0,0.185,2.54,0.49,2.5868320394,2.675,-0.47000000000000003,2.7159758835,0.185,0,0.185,2.49,-0.47000000000000003,2.5339692184000002
2021-01-02 13:00:00,2.7695,0.48,2.8107881902000003,0.20950000000000002,0,0.20950000000000002,2.56,0.48,2.6046112954,2.7195,-0.48,2.7615358498,0.20950000000000002,0,0.20950000000000002,2.51,-0.48,2.5554842985
2021-01-02 13:30:00,2.748,0.48,2.7896064239,0.23800000000000002,0,0.23800000000000002,2.51,0.48,2.5554842985,2.698,-0.48,2.740365669,0.23800000000000002,0,0.23800000000000002,2.46,-0.48,2.5063918289
2021-01-02 14:00:00,2.7815000000000003,0.53,2.8315441459,0.2515,0,0.2515,2.5300000000000002,0.53,2.5849177937,2.7315,-0.44,2.7667114504,0.2515,0,0.2515,2.48,-0.44,2.5187298386
2021-01-02 14:30:00,2.7245,0.52,2.7736799112,0.28450000000000003,0,0.28450000000000003,2.44,0.52,2.4947945807,2.6745,-0.45,2.7120933336,0.28450000000000003,0,0.28450000000000003,2.39,-0.45,2.4319950658
2021-01-02 15:00:00,2.701,0.52,2.7506001163000002,0.261,0,0.261,2.44,0.52,2.4947945807,2.651,-0.45,2.6889219028999998,0.261,0,0.261,2.39,-0.45,2.4319950658
2021-01-02 15:30:00,2.7765,0.47000000000000003,2.8159993342,0.2565,0,0.2565,2.52,0.47000000000000003,2.5634547002,2.7265,-0.5,2.7719672166000002,0.2565,0,0.2565,2.47,-0.5,2.5200992044
2021-01-02 16:00:00,2.896,0.49,2.9371612145,0.226,0,0.226,2.67,0.49,2.7145902084999998,2.846,-0.5,2.8895875138,0.226,0,0.226,2.62,-0.5,2.6672832619999998
2021-01-02 16:30:00,3.0495,0.45,3.0825233576,0.17950000000000002,0,0.17950000000000002,2.87,0.45,2.9050645432,2.9995000000000003,-0.51,3.0425483151,0.17950000000000002,0,0.17950000000000002,2.8200000000000003,-0.51,2.8657459762
2021-01-02 17:00:00,3.268,0.5,3.306028433,0.168,0,0.168,3.1,0.5,3.1400636936,3.258,-0.5700000000000001,3.3074860544,0.168,0,0.168,3.09,-0.5700000000000001,3.1421330335
2021-01-02 17:30:00,3.422,0.24,3.4304058069,0.122,0,0.122,3.3,0.24,3.308715763,3.442,-0.35000000000000003,3.4597491239,0.122,0,0.122,3.32,-0.35000000000000003,3.3383978193
2021-01-02 18:00:00,3.491,0.34,3.5075177833,0.081,0,0.081,3.41,0.34,3.4269082275000002,3.501,-0.46,3.5310906247,0.081,0,0.081,3.42,-0.46,3.4507970094
2021-01-02 18:30:00,3.4005,0.46,3.4314720238,0.0405,0,0.0405,3.36,0.46,3.3913419173,3.3405,-0.54,3.3838646914,0.0405,0,0.0405,3.3,-0.54,3.3438899503
2021-01-02 19:00:00,3.1615,-0.11,3.1634130698,0.021500000000000002,0,0.021500000000000002,3.14,-0.11,3.1419261608,3.1815,-0.15,3.185034105,0.021500000000000002,0,0.021500000000000002,3.16,-0.15,3.1635581234
2021-01-02 19:30:00,2.998,-0.14,3.0012670658,0.098,0,0.098,2.9,-0.14,2.9033773437,3.018,-0.14,3.0212454386,0.098,0,0.098,2.92,-0.14,2.9233542379
2021-01-02 20:00:00,2.7975,-0.14,2.8010009372,0.1075,0,0.1075,2.69,-0.14,2.693640659,2.8175,-0.14,2.8209761165,0.1075,0,0.1075,2.71,-0.14,2.7136138266
2021-01-02 20:30:00,2.633,0.27,2.646807322,0.123,0,0.123,2.51,0.27,2.5244801445,2.6029999999999998,-0.45,2.6416110615,0.123,0,0.123,2.48,-0.45,2.5204959829
2021-01-02 21:00:00,2.545,0.38,2.5732129721,0.155,0,0.155,2.39,0.38,2.4200206611,2.495,-0.59,2.5638106404,0.155,0,0.155,2.34,-0.59,2.4132343442
2021-01-02 21:30:00,2.376,0.38,2.406195337,0.186,0,0.186,2.19,0.38,2.2227235546,2.336,-0.59,2.4093559305,0.186,0,0.186,2.15,-0.59,2.2294842453
2021-01-02 22:00:00,2.2675,0.38,2.2991207559,0.14750000000000002,0,0.14750000000000002,2.12,0.38,2.1537873618,2.2275,-0.59,2.3043125331,0.14750000000000002,0,0.14750000000000002,2.08,-0.59,2.1620592036
2021-01-02 22:30:00,2.133,0.45,2.179951605,0.093,0,0.093,2.04,0.45,2.089042843,2.073,-0.66,2.1755295907,0.093,0,0.093,1.98,-0.66,2.0871032557
2021-01-02 23:00:00,2.1325,0.39,2.1678690574,0.1125,0,0.1125,2.02,0.39,2.0573040611,2.0925,-0.58,2.1713950009,0.1125,0,0.1125,1.98,-0.58,2.0632013959
2021-01-02 23:30:00,2.089,0.39,2.1250931744,0.129,0,0.129,1.96,0.39,1.9984243794,2.049,-0.62,2.1407477666,0.129,0,0.129,1.92,-0.62,2.0176223631
2021-01-03 00:00:00,2.1135,0.8200000000000001,2.2669985112,0.1335,0,0.1335,1.98,0.8200000000000001,2.143081893,1.9935,-1.03,2.2438676989,0.1335,0,0.1335,1.8599999999999999,-1.03,2.1261467494
2021-01-03 00:30:00,2.5505,0.29,2.5669340175,0.12050000000000001,0,0.12050000000000001,2.43,0.29,2.4472433471,2.5205,-0.47000000000000003,2.563946226,0.12050000000000001,0,0.12050000000000001,2.4,-0.47000000000000003,2.4455878639
2021-01-03 01:00:00,2.7085,0.4,2.7378773256,0.11850000000000001,0,0.11850000000000001,2.59,0.4,2.6207060117000003,2.6585,-0.56,2.7168404903,0.11850000000000001,0,0.11850000000000001,2.54,-0.56,2.6009998078
2021-01-03 01:30:00,2.5865,0.39,2.6157374199,0.1365,0,0.1365,2.45,0.39,2.4808466297000002,2.5365,-0.58,2.6019669963,0.1365,0,0.1365,2.4,-0.58,2.4690889008
2021-01-03 02:00:00,2.473,0.39,2.5035632606,0.153,0,0.153,2.32,0.39,2.352551806,2.423,-0.58,2.4914511835,0.153,0,0.153,2.27,-0.58,2.3429255217
2021-01-03 02:30:00,2.5235000000000003,0.41000000000000003,2.5565899652,0.0935,0,0.0935,2.43,0.41000000000000003,2.464345755,2.4735,-0.56,2.5360998107,0.0935,0,0.0935,2.38,-0.56,2.4449948875
2021-01-03 03:00:00,2.4955,0.42,2.530596817,0.0855,0,0.0855,2.41,0.42,2.4463237725,2.4355,-0.55,2.4968300403,0.0855,0,0.0855,2.35,-0.55,2.4135036772
2021-01-03 03:30:00,2.392,0.39,2.4235849480000002,0.092,0,0.092,2.3,0.39,2.3328308983,2.342,-0.5700000000000001,2.4103659473,0.092,0,0.092,2.25,-0.5700000000000001,2.3210773361
2021-01-03 04:00:00,2.3895,0.4,2.4227484909,0.059500000000000004,0,0.059500000000000004,2.33,0.4,2.3640854468,2.3495,-0.55,2.4130168358,0.059500000000000004,0,0.059500000000000004,2.29,-0.55,2.3551220775
2021-01-03 04:30:00,2.2984999999999998,0.38,2.3297000343,0.0285,0,0.0285,2.27,0.38,2.3015864094,2.2485,-0.5700000000000001,2.3196232992,0.0285,0,0.0285,2.22,-0.5700000000000001,2.2920078534
2021-01-03 05:00:00,2.2385,0.4,2.2739573985,0.0385,0,0.0385,2.2,0.4,2.2360679775,2.1985,-0.55,2.2662529095,0.0385,0,0.0385,2.16,-0.55,2.228923507
2021-01-03 05:30:00,2.238,0.41000000000000003,2.2752459207999998,0.058,0,0.058,2.18,0.41000000000000003,2.2182200071000002,2.188,-0.55,2.2560682614,0.058,0,0.058,2.13,-0.55,2.1998636321
2021-01-03 06:00:00,2.2,0.41000000000000003,2.2378784596,0.08,0,0.08,2.12,0.41000000000000003,2.1592822882,2.16,-0.53,2.2240728405,0.08,0,0.08,2.08,-0.53,2.1464622056
2021-01-03 06:30:00,2.228,0.41000000000000003,2.2654103381,0.11800000000000001,0,0.11800000000000001,2.11,0.41000000000000003,2.1494650497,2.198,-0.53,2.2609962406,0.11800000000000001,0,0.11800000000000001,2.08,-0.53,2.1464622056
2021-01-03 07:00:00,2.254,0.44,2.2965443606,0.10400000000000001,0,0.10400000000000001,2.15,0.44,2.1945614596,2.204,-0.5,2.2600035398,0.10400000000000001,0,0.10400000000000001,2.1,-0.5,2.1587033145
2021-01-03 07:30:00,2.1685,0.46,2.2167526362,0.1085,0,0.1085,2.06,0.46,2.1107344693,2.1285,-0.5,2.1864382566,0.1085,0,0.1085,2.02,-0.5,2.0809613163
2021-01-03 08:00:00,2.1645,0.44,2.2087689445,0.1345,0,0.1345,2.03,0.44,2.0771374533,2.1245,-0.51,2.1848570319,0.1345,0,0.1345,1.99,-0.51,2.0543125371
2021-01-03 08:30:00,2.192,0.41000000000000003,2.2300143497000002,0.112,0,0.112,2.08,0.41000000000000003,2.1200235848,2.142,-0.53,2.2065955678,0.112,0,0.112,2.03,-0.53,2.0980467106
2021-01-03 09:00:00,2.2439999999999998,-0.06,2.2448019957,0.084,0,0.084,2.16,-0.06,2.1608331726,2.274,-0.19,2.2819237498,0.084,0,0.084,2.19,-0.19,2.1982265579
2021-01-03 09:30:00,2.358,0.48,2.4063590754,0.168,0,0.168,2.19,0.48,2.241985727,2.368,-0.47000000000000003,2.4141922044,0.168,0,0.168,2.2,-0.47000000000000003,2.2496444163
2021-01-03 10:00:00,2.3895,0.64,2.473723964,0.2595,0,0.2595,2.13,0.64,2.2240728405,2.3095,-0.67,2.4047224892,0.2595,0,0.2595,2.05,-0.67,2.1567104581
2021-01-03 10:30:00,2.34,0.79,2.4697570731000003,0.35000000000000003,0,0.35000000000000003,1.99,0.79,2.1410744966,2.24,-0.79,2.375226305,0.35000000000000003,0,0.35000000000000003,1.8900000000000001,-0.79,2.0484628383
2021-01-03 11:00:00,2.366,0.51,2.4203421246,0.306,0,0.306,2.06,0.51,2.1221922627,2.326,-0.44,2.3672507261,0.306,0,0.306,2.02,-0.44,2.0673654733
2021-01-03 11:30:00,2.422,0.51,2.4751129267,0.332,0,0.332,2.09,0.51,2.151325173,2.372,-0.46,2.4161920453,0.332,0,0.332,2.04,-0.46,2.0912197398
2021-01-03 12:00:00,2.44,0.45,2.4811489274,0.38,0,0.38,2.06,0.45,2.1085777197,2.39,-0.51,2.4438085031,0.38,0,0.38,2.01,-0.51,2.0736923591
2021-01-03 12:30:00,2.5625,0.47000000000000003,2.6052459097,0.24250000000000002,0,0.24250000000000002,2.32,0.47000000000000003,2.3671290628,2.5125,-0.49,2.5598351998,0.24250000000000002,0,0.24250000000000002,2.27,-0.49,2.3222833591
2021-01-03 13:00:00,2.4130000000000003,0.5,2.4642583063,0.593,0,0.593,1.82,0.5,1.887432118,2.363,-0.45,2.4054664828,0.593,0,0.593,1.77,-0.45,1.8263077506
2021-01-03 13:30:00,2.3315,0.74,2.4461177915,0.6115,0,0.6115,1.72,0.74,1.8724315742000002,2.2515,-0.67,2.3490747647,0.6115,0,0.6115,1.6400000000000001,-0.67,1.7715812146
2021-01-03 14:00:00,2.4395,0.91,2.6037012597,0.4595,0,0.4595,1.98,0.91,2.179105321,2.3095,-0.9400000000000001,2.4934695206,0.4595,0,0.4595,1.85,-0.9400000000000001,2.0751144547
2021-01-03 14:30:00,2.395,0.9400000000000001,2.5728631911,0.41500000000000004,0,0.41500000000000004,1.98,0.9400000000000001,2.1918029108,2.265,-0.9,2.4372576803,0.41500000000000004,0,0.41500000000000004,1.85,-0.9,2.0573040611
2021-01-03 15:00:00,2.388,0.66,2.4775278,0.28800000000000003,0,0.28800000000000003,2.1,0.66,2.2012723593,2.308,-0.66,2.4005132784,0.28800000000000003,0,0.28800000000000003,2.02,-0.66,2.1250882335
2021-01-03 15:30:00,2.5275,0.46,2.5690185383,0.17750000000000002,0,0.17750000000000002,2.35,0.46,2.3945980874,2.4775,-0.49,2.5254912888,0.17750000000000002,0,0.17750000000000002,2.3,-0.49,2.3516164653000002
2021-01-03 16:00:00,2.722,0.43,2.7557547061000003,0.112,0,0.112,2.61,0.43,2.6451843036,2.742,-0.49,2.7854378471,0.112,0,0.112,2.63,-0.49,2.675256997
2021-01-03 16:30:00,3.008,0.46,3.0429696022,0.078,0,0.078,2.93,0.46,2.9658894113,2.9779999999999998,-0.51,3.0213546631,0.078,0,0.078,2.9,-0.51,2.9445033537
2021-01-03 17:00:00,3.301,0.48,3.3357159651,0.031,0,0.031,3.27,0.48,3.3050416034,3.251,-0.5,3.2892249847,0.031,0,0.031,3.22,-0.5,3.2585886515
2021-01-03 17:30:00,3.495,0.0,3.495,0.035,0,0.035,3.46,0.0,3.46,3.515,0.0,3.515,0.035,0,0.035,3.48,0.0,3.48
2021-01-03 18:00:00,3.454,-0.14,3.4568361257,0.054,0,0.054,3.4,-0.14,3.4028811322,3.484,-0.14,3.4868117242,0.054,0,0.054,3.43,-0.14,3.4328559539
2021-01-03 18:30:00,3.359,0.14,3.361916269,0.039,0,0.039,3.32,0.14,3.3229504962,3.359,-0.35000000000000003,3.3771853665,0.039,0,0.039,3.32,-0.35000000000000003,3.3383978193
2021-01-03 19:00:00,3.1555,0.42,3.183328486,0.025500000000000002,0,0.025500000000000002,3.13,0.42,3.1580531978,3.0955,-0.58,3.1493682303,0.025500000000000002,0,0.025500000000000002,3.07,-0.58,3.1243079234
2021-01-03 19:30:00,2.943,0.22,2.9512114462000003,0.023,0,0.023,2.92,0.22,2.9282759433,2.923,-0.4,2.9502421934000003,0.023,0,0.023,2.9,-0.4,2.9274562337
2021-01-03 20:00:00,2.6805,-0.15,2.6846936976,0.0405,0,0.0405,2.64,-0.15,2.6442579299,2.7005,-0.15,2.7046626869,0.0405,0,0.0405,2.66,-0.15,2.6642259664
2021-01-03 20:30:00,2.602,-0.17,2.6075475068,0.022,0,0.022,2.58,-0.17,2.5855947092,2.622,-0.17,2.6275052807,0.022,0,0.022,2.6,-0.17,2.605551765
2021-01-03 21:00:00,2.4835000000000003,-0.12,2.4863974441,0.053500000000000006,0,0.053500000000000006,2.43,-0.12,2.4329611588,2.5035,-0.21,2.5122922302,0.053500000000000006,0,0.053500000000000006,2.45,-0.21,2.4589835298000002
2021-01-03 21:30:00,2.351,0.38,2.3815123346,0.07100000000000001,0,0.07100000000000001,2.2800000000000002,0.38,2.3114497615,2.301,-0.6000000000000001,2.3779404955,0.07100000000000001,0,0.07100000000000001,2.23,-0.6000000000000001,2.3093072554000003
2021-01-03 22:00:00,2.265,0.44,2.3073415439,0.035,0,0.035,2.23,0.44,2.2729936208,2.205,-0.65,2.2988094745,0.035,0,0.035,2.17,-0.65,2.265259367
2021-01-03 22:30:00,2.096,0.37,2.128406916,0.036000000000000004,0,0.036000000000000004,2.06,0.37,2.0929644049,2.056,-0.61,2.1445829431,0.036000000000000004,0,0.036000000000000004,2.02,-0.61,2.1100947846
2021-01-03 23:00:00,2.0605,0.37,2.0934565317,0.0205,0,0.0205,2.04,0.37,2.0732824217,2.0105,-0.59,2.0952828568,0.0205,0,0.0205,1.99,-0.59,2.0756203892
2021-01-03 23:30:00,2.0235,0.37,2.0570494039,0.0235,0,0.0235,2.0,0.37,2.0339370688,1.9835,-0.61,2.0751800524,0.0235,0,0.0235,1.96,-0.61,2.0527298897
2021-01-04 00:00:00,1.9995,0.38,2.0352887387,0.0195,0,0.0195,1.98,0.38,2.0161349161,1.9595,-0.58,2.0435362121,0.0195,0,0.0195,1.94,-0.58,2.0248456731
2021-01-04 00:30:00,2.49,0.38,2.5188290931,0.03,0,0.03,2.46,0.38,2.4891765707,2.5,-0.52,2.5535073918,0.03,0,0.03,2.47,-0.52,2.5241434191
2021-01-04 01:00:00,2.6325000000000003,-0.14,2.6362200686,0.0325,0,0.0325,2.6,-0.14,2.6037665026,2.6525,-0.14,2.6561920582000003,0.0325,0,0.0325,2.62,-0.14,2.6237377918
2021-01-04 01:30:00,2.5455,-0.14,2.5493470242000003,0.0455,0,0.0455,2.5,-0.14,2.5039169315,2.5755,-0.14,2.5793022797000003,0.0455,0,0.0455,2.5300000000000002,-0.14,2.5338705571
2021-01-04 02:00:00,2.462,-0.1,2.4640300323,0.152,0,0.152,2.31,-0.1,2.312163489,2.482,-0.17,2.4878151057,0.152,0,0.152,2.33,-0.17,2.3361934851
2021-01-04 02:30:00,2.543,0.42,2.5774500965,0.153,0,0.153,2.39,0.42,2.4266231681,2.493,-0.55,2.5529490790000002,0.153,0,0.153,2.34,-0.55,2.4037678756
2021-01-04 03:00:00,2.5425,0.44,2.5802918924,0.1625,0,0.1625,2.38,0.44,2.4203305559,2.4925,-0.54,2.5503247342,0.1625,0,0.1625,2.33,-0.54,2.3917566766
2021-01-04 03:30:00,2.4435000000000002,0.55,2.5046341548999997,0.14350000000000002,0,0.14350000000000002,2.3,0.55,2.3648467181,2.3735,-0.67,2.4662526736,0.14350000000000002,0,0.14350000000000002,2.23,-0.67,2.3284758964
2021-01-04 04:00:00,2.439,0.41000000000000003,2.4732207746,0.059000000000000004,0,0.059000000000000004,2.38,0.41000000000000003,2.4150569351,2.3890000000000002,-0.54,2.4492694829,0.059000000000000004,0,0.059000000000000004,2.33,-0.54,2.3917566766
2021-01-04 04:30:00,2.3665,0.39,2.3984207825,0.0665,0,0.0665,2.3,0.39,2.3328308983,2.3165,-0.5700000000000001,2.3855968331,0.0665,0,0.0665,2.25,-0.5700000000000001,2.3210773361
2021-01-04 05:00:00,2.3185000000000002,0.41000000000000003,2.3544728179,0.0585,0,0.0585,2.26,0.41000000000000003,2.2968892006,2.2685,-0.55,2.3342219796,0.0585,0,0.0585,2.21,-0.55,2.2774108105
2021-01-04 05:30:00,2.343,0.44,2.3839565852,0.203,0,0.203,2.14,0.44,2.1847654336,2.293,-0.51,2.3490315026,0.203,0,0.203,2.09,-0.51,2.151325173
2021-01-04 06:00:00,2.363,0.44,2.4036158179,0.153,0,0.153,2.21,0.44,2.2533752462,2.313,-0.51,2.3685584223,0.153,0,0.153,2.16,-0.51,2.2193918086
2021-01-04 06:30:00,2.525,0.48,2.5702188623,0.105,0,0.105,2.42,0.48,2.4671440979,2.495,-0.47000000000000003,2.5388826282,0.105,0,0.105,2.39,-0.47000000000000003,2.4357750307
2021-01-04 07:00:00,2.6645,0.48,2.7073899331,0.0845,0,0.0845,2.58,0.48,2.6242713274,2.6145,-0.49,2.6600207235999997,0.0845,0,0.0845,2.5300000000000002,-0.49,2.5770137757000002
2021-01-04 07:30:00,2.7475,0.47000000000000003,2.7874103125,0.0675,0,0.0675,2.68,0.47000000000000003,2.7209005862,2.7475,-0.49,2.7908522444,0.0675,0,0.0675,2.68,-0.49,2.7244265452
2021-01-04 08:00:00,2.8775,0.13,2.88043508,0.0675,0,0.0675,2.81,0.13,2.8130055101,2.9075,0.0,2.9075,0.0675,0,0.0675,2.84,0.0,2.84
2021-01-04 08:30:00,2.9795,0.54,3.0280390106,0.0795,0,0.0795,2.9,0.54,2.9498474537,2.9595000000000002,-0.41000000000000003,2.9877650928,0.0795,0,0.0795,2.88,-0.41000000000000003,2.9090376416
2021-01-04 09:00:00,3.088,0.21,3.0951323073,0.058,0,0.058,3.03,0.21,3.0372685097,3.118,0.19,3.1237836033,0.058,0,0.058,3.06,0.19,3.0658930184
2021-01-04 09:30:00,3.212,0.22,3.2195254309,0.092,0,0.092,3.12,0.22,3.1277467928,3.242,0.21,3.2487942379,0.092,0,0.092,3.15,0.21,3.1569922395
2021-01-04 10:00:00,3.1845,0.26,3.1950962818,0.1345,0,0.1345,3.05,0.26,3.0610619072,3.2145,0.23,3.2227178359,0.1345,0,0.1345,3.08,0.23,3.0885757235
2021-01-04 10:30:00,3.078,0.56,3.1285274491,0.248,0,0.248,2.83,0.56,2.8848743474000003,3.038,-0.23,3.0466939459,0.248,0,0.248,2.79,-0.23,2.7994642345000003
2021-01-04 11:00:00,3.1715,0.64,3.2354307673,0.2715,0,0.2715,2.9,0.64,2.9697811367,3.1115,-0.33,3.1289506628,0.2715,0,0.2715,2.84,-0.33,2.8591082526
2021-01-04 11:30:00,3.005,0.65,3.0744958936,0.445,0,0.445,2.56,0.65,2.6412307737000003,2.955,-0.32,2.9722760639,0.445,0,0.445,2.51,-0.32,2.5303161858000003
2021-01-04 12:00:00,3.0555,0.67,3.1280953071,0.5655,0,0.5655,2.49,0.67,2.5785654927,3.0055,-0.30000000000000004,3.0204354405,0.5655,0,0.5655,2.44,-0.30000000000000004,2.458373446
2021-01-04 12:30:00,3.0445,0.63,3.1089998793999998,0.6845,0,0.6845,2.36,0.63,2.4426420122,2.9945,-0.33,3.012628462,0.6845,0,0.6845,2.31,-0.33,2.3334523779
2021-01-04 13:00:00,3.0775,0.63,3.1413223728,0.6775,0,0.6775,2.4,0.63,2.4813101378,3.0275,-0.33,3.0454320301,0.6775,0,0.6775,2.35,-0.33,2.3730571
2021-01-04 13:30:00,3.044,0.61,3.1045186422,0.454,0,0.454,2.59,0.61,2.6608645212,2.9939999999999998,-0.35000000000000003,3.0143881635,0.454,0,0.454,2.54,-0.35000000000000003,2.5640007799999998
2021-01-04 14:00:00,3.1075,0.59,3.1630137923,0.2975,0,0.2975,2.81,0.59,2.8712714953000003,3.0575,-0.37,3.0798062033,0.2975,0,0.2975,2.76,-0.37,2.784690288
2021-01-04 14:30:00,3.125,0.56,3.1747795199,0.265,0,0.265,2.86,0.56,2.9143095237,3.085,-0.29,3.0986004905,0.265,0,0.265,2.8200000000000003,-0.29,2.8348721312
2021-01-04 15:00:00,3.108,0.21,3.1150865157,0.218,0,0.218,2.89,0.21,2.8976197128,3.138,0.19,3.1437468091,0.218,0,0.218,2.92,0.19,2.9261749777
2021-01-04 15:30:00,3.126,0.2,3.1323914187,0.23600000000000002,0,0.23600000000000002,2.89,0.2,2.8969121492000003,3.156,0.19,3.1617140921,0.23600000000000002,0,0.23600000000000002,2.92,0.19,2.9261749777
2021-01-04 16:00:00,3.217,0.21,3.2238469256,0.137,0,0.137,3.08,0.21,3.08715079,3.237,0.0,3.237,0.137,0,0.137,3.1,0.0,3.1
2021-01-04 16:30:00,3.358,0.21,3.364560001,0.078,0,0.078,3.2800000000000002,0.21,3.2867156859,3.388,0.18,3.3927782126,0.078,0,0.078,3.31,0.18,3.3148906468
2021-01-04 17:00:00,3.5075000000000003,-0.39,3.5291155053,0.1075,0,0.1075,3.4,-0.39,3.4222945519,3.5375,0.5700000000000001,3.583127998,0.1075,0,0.1075,3.43,0.5700000000000001,3.4770389702
2021-01-04 17:30:00,3.6535,0.0,3.6535,0.1335,0,0.1335,3.52,0.0,3.52,3.6734999999999998,0.0,3.6734999999999998,0.1335,0,0.1335,3.54,0.0,3.54
2021-01-04 18:00:00,3.5735,-0.14,3.5762413579,0.14350000000000002,0,0.14350000000000002,3.43,-0.14,3.4328559539,3.5935,-0.14,3.5962261122,0.14350000000000002,0,0.14350000000000002,3.45,-0.14,3.4528394113
2021-01-04 18:30:00,3.47,-0.14,3.4728230591,0.1,0,0.1,3.37,-0.14,3.3729067583,3.49,-0.14,3.4928068942,0.1,0,0.1,3.39,-0.14,3.3928896239
2021-01-04 19:00:00,3.2795,0.5,3.3173966073,0.08950000000000001,0,0.08950000000000001,3.19,0.5,3.2289471968,3.2595,-0.49,3.2961250356000003,0.08950000000000001,0,0.08950000000000001,3.17,-0.49,3.2076471128
2021-01-04 19:30:00,3.1465,0.48,3.1829015458,0.0965,0,0.0965,3.05,0.48,3.0875394734,3.0865,-0.51,3.1283513629,0.0965,0,0.0965,2.99,-0.51,3.0331831465
2021-01-04 20:00:00,2.991,0.47000000000000003,3.0277022641,0.091,0,0.091,2.9,0.47000000000000003,2.9378393421,2.941,-0.52,2.9866169825,0.091,0,0.091,2.85,-0.52,2.8970502239
2021-01-04 20:30:00,2.6950000000000003,0.21,2.7031694361,0.035,0,0.035,2.66,0.21,2.6682765974000002,2.675,-0.4,2.7047412076,0.035,0,0.035,2.64,-0.4,2.6701310829000002
2021-01-04 21:00:00,2.58,0.42,2.6139625093000003,0.04,0,0.04,2.54,0.42,2.5744902408,2.5300000000000002,-0.5700000000000001,2.5934147374,0.04,0,0.04,2.49,-0.5700000000000001,2.5544079549000003
2021-01-04 21:30:00,2.5045,0.42,2.5394724354,0.0645,0,0.0645,2.44,0.42,2.4758836806,2.4545,-0.55,2.5153668222,0.0645,0,0.0645,2.39,-0.55,2.4524681445
2021-01-04 22:00:00,2.355,0.38,2.3854611713000002,0.075,0,0.075,2.2800000000000002,0.38,2.3114497615,2.305,-0.59,2.3793118753,0.075,0,0.075,2.23,-0.59,2.3067292862
2021-01-04 22:30:00,2.2315,0.39,2.2653238731,0.07150000000000001,0,0.07150000000000001,2.16,0.39,2.1949259669,2.1815,-0.59,2.2598766006,0.07150000000000001,0,0.07150000000000001,2.11,-0.59,2.1909358731
2021-01-04 23:00:00,2.1755,0.49,2.2300000561,0.0655,0,0.0655,2.11,0.49,2.166148656,2.1155,-0.67,2.2190629216,0.0655,0,0.0655,2.05,-0.67,2.1567104581
2021-01-04 23:30:00,2.1115,0.36,2.1419692458,0.1015,0,0.1015,2.01,0.36,2.041984329,2.0715,-0.59,2.1538830632,0.1015,0,0.1015,1.97,-0.59,2.0564532574
2021-01-05 00:00:00,2.0655,0.38,2.1001643388,0.0655,0,0.0655,2.0,0.38,2.0357799488,2.0255,-0.5700000000000001,2.1041744818,0.0655,0,0.0655,1.96,-0.5700000000000001,2.0412006271
2021-01-05 00:30:00,2.542,-0.11,2.5443789026,0.032,0,0.032,2.51,-0.11,2.5124092022999998,2.5620000000000003,-0.15,2.5663873441,0.032,0,0.032,2.5300000000000002,-0.15,2.5344427395
2021-01-05 01:00:00,2.637,-0.14,2.6407137293,0.017,0,0.017,2.62,-0.14,2.6237377918,2.657,-0.14,2.6606858138,0.017,0,0.017,2.64,-0.14,2.6437095151000003
2021-01-05 01:30:00,2.593,-0.14,2.5967766558000003,0.013000000000000001,0,0.013000000000000001,2.58,-0.14,2.5837956576,2.613,-0.14,2.6167477907,0.013000000000000001,0,0.013000000000000001,2.6,-0.14,2.6037665026
2021-01-05 02:00:00,2.463,-0.14,2.4669756788,0.023,0,0.023,2.44,-0.14,2.4440130933,2.493,-0.14,2.4969279125,0.023,0,0.023,2.47,-0.14,2.4739644298
2021-01-05 02:30:00,2.5245,-0.14,2.5283789767,0.0245,0,0.0245,2.5,-0.14,2.5039169315,2.5545,-0.14,2.5583334908,0.0245,0,0.0245,2.5300000000000002,-0.14,2.5338705571
2021-01-05 03:00:00,2.4955,0.19,2.5027225675,0.0455,0,0.0455,2.45,0.19,2.457356303,2.4755000000000003,-0.38,2.5044960072,0.0455,0,0.0455,2.43,-0.38,2.4595324759
2021-01-05 03:30:00,2.465,0.41000000000000003,2.4988647422,0.105,0,0.105,2.36,0.41000000000000003,2.3953496613,2.415,-0.54,2.4746363369,0.105,0,0.105,2.31,-0.54,2.3722773868
2021-01-05 04:00:00,2.4895,0.41000000000000003,2.5230359193,0.0695,0,0.0695,2.42,0.41000000000000003,2.4544856895000002,2.4395,-0.54,2.4985516304,0.0695,0,0.0695,2.37,-0.54,2.4307406279
2021-01-05 04:30:00,2.4130000000000003,0.4,2.4459290667999998,0.043000000000000003,0,0.043000000000000003,2.37,0.4,2.4035182546,2.363,-0.56,2.4284499171,0.043000000000000003,0,0.043000000000000003,2.32,-0.56,2.3866294224
2021-01-05 05:00:00,2.3810000000000002,0.4,2.4143655481,0.041,0,0.041,2.34,0.4,2.3739418695,2.331,-0.56,2.3973237161,0.041,0,0.041,2.29,-0.56,2.3574774654
2021-01-05 05:30:00,2.41,0.45,2.4516525039,0.05,0,0.05,2.36,0.45,2.4025195108,2.35,-0.5,2.4026027553000002,0.05,0,0.05,2.3,-0.5,2.3537204592
2021-01-05 06:00:00,2.454,0.46,2.4967410759,0.054,0,0.054,2.4,0.46,2.4436857408,2.404,-0.49,2.4534294365,0.054,0,0.054,2.35,-0.49,2.4005416056
2021-01-05 06:30:00,2.5585,0.46,2.5995234659,0.0485,0,0.0485,2.51,0.46,2.551803284,2.5685000000000002,-0.48,2.6129661785,0.0485,0,0.0485,2.52,-0.48,2.5653069992
2021-01-05 07:00:00,2.677,0.19,2.6837341523,0.047,0,0.047,2.63,0.19,2.6368541863,2.707,0.0,2.707,0.047,0,0.047,2.66,0.0,2.66
2021-01-05 07:30:00,2.7984999999999998,0.23,2.8079355851,0.0985,0,0.0985,2.7,0.23,2.7097785887,2.8285,0.21,2.8362849381,0.0985,0,0.0985,2.73,0.21,2.7380650102
2021-01-05 08:00:00,2.8810000000000002,0.5,2.9240658337000003,0.091,0,0.091,2.79,0.5,2.8344488,2.851,-0.37,2.8749088681,0.091,0,0.091,2.76,-0.37,2.784690288
2021-01-05 08:30:00,2.96,0.38,2.9842922109,0.11,0,0.11,2.85,0.38,2.8752217306,2.98,-0.25,2.9904681908,0.11,0,0.11,2.87,-0.25,2.8808679248
2021-01-05 09:00:00,3.004,0.19,3.0100026578,0.184,0,0.184,2.8200000000000003,0.19,2.8263934616,3.024,0.16,3.028229846,0.184,0,0.184,2.84,0.16,2.8445034716
2021-01-05 09:30:00,3.011,0.23,3.0197716801,0.261,0,0.261,2.75,0.23,2.7596014205,3.041,0.21,3.0482422804000002,0.261,0,0.261,2.7800000000000002,0.21,2.7879203719000003
2021-01-05 10:00:00,2.951,0.48,2.989782768,0.321,0,0.321,2.63,0.48,2.6734434724,2.941,-0.13,2.9438717703,0.321,0,0.321,2.62,-0.13,2.6232232081999998
2021-01-05 10:30:00,2.8725,0.46,2.9090988725,0.4625,0,0.4625,2.41,0.46,2.4535076931,2.8525,-0.21,2.8602196157,0.4625,0,0.4625,2.39,-0.21,2.3992082027
2021-01-05 11:00:00,2.799,0.23,2.8084339052000002,0.639,0,0.639,2.16,0.23,2.1722108553,2.829,0.21,2.8367835659000002,0.639,0,0.639,2.19,0.21,2.2000454541
2021-01-05 11:30:00,2.787,0.24,2.7973146051,0.797,0,0.797,1.99,0.24,2.0044201156,2.817,0.23,2.8263738252,0.797,0,0.797,2.02,0.23,2.0330518931
2021-01-05 12:00:00,2.724,0.22,2.7328695541,0.844,0,0.844,1.88,0.22,1.8928285712,2.754,0.21,2.7619949312000003,0.844,0,0.844,1.9100000000000001,0.21,1.921509823
2021-01-05 12:30:00,2.674,0.2,2.6814690004,0.834,0,0.834,1.8399999999999999,0.2,1.8508376482000002,2.7039999999999997,0.19,2.7106670766,0.834,0,0.834,1.87,0.19,1.8796276227000002
2021-01-05 13:00:00,2.6835,0.2,2.6909426322,0.8935000000000001,0,0.8935000000000001,1.79,0.2,1.8011385288000001,2.7235,0.19,2.7301194571,0.8935000000000001,0,0.8935000000000001,1.83,0.19,1.8398369493
2021-01-05 13:30:00,2.8,0.2,2.8071337695,0.47000000000000003,0,0.47000000000000003,2.33,0.2,2.3385679379,2.83,0.18,2.8357186038,0.47000000000000003,0,0.47000000000000003,2.36,0.18,2.3668544526
2021-01-05 14:00:00,2.7095000000000002,0.17,2.7148278491,0.48950000000000005,0,0.48950000000000005,2.22,0.17,2.2264994947,2.7395,0.17,2.7447696169,0.48950000000000005,0,0.48950000000000005,2.25,0.17,2.2564130827
2021-01-05 14:30:00,2.8475,0.2,2.8545150639,0.20750000000000002,0,0.20750000000000002,2.64,0.2,2.6475649189,2.8675,0.18,2.8731439661,0.20750000000000002,0,0.20750000000000002,2.66,0.18,2.6660832695
2021-01-05 15:00:00,2.894,0.23,2.9031252126,0.154,0,0.154,2.74,0.23,2.7496363396,2.924,0.2,2.9308319638,0.154,0,0.154,2.77,0.2,2.777210831
2021-01-05 15:30:00,2.818,0.23,2.8273705099,0.218,0,0.218,2.6,0.23,2.6101532522,2.848,0.21,2.8557317801,0.218,0,0.218,2.63,0.21,2.6383707094
2021-01-05 16:00:00,2.941,0.21,2.9484879176,0.091,0,0.091,2.85,0.21,2.857726369,2.961,0.19,2.9670896515000003,0.091,0,0.091,2.87,0.19,2.8762823227
2021-01-05 16:30:00,3.0645,-0.42,3.0931473049,0.0345,0,0.0345,3.03,-0.42,3.058970415,3.1645,0.54,3.2102430204,0.0345,0,0.0345,3.13,0.54,3.1762399154
2021-01-05 17:00:00,3.3515,-0.34,3.3687018642,0.0415,0,0.0415,3.31,-0.34,3.3274164152,3.3815,0.55,3.4259366967,0.0415,0,0.0415,3.34,0.55,3.3849815361
2021-01-05 17:30:00,3.5060000000000002,-0.14,3.5087940948,0.056,0,0.056,3.45,-0.14,3.4528394113,3.536,-0.14,3.5387704079,0.056,0,0.056,3.48,-0.14,3.4828149535
2021-01-05 18:00:00,3.5635,-0.14,3.5662490449,0.07350000000000001,0,0.07350000000000001,3.49,-0.14,3.4928068942,3.5835,-0.14,3.5862337138,0.07350000000000001,0,0.07350000000000001,3.51,-0.14,3.5127909132
2021-01-05 18:30:00,3.42,-0.14,3.4228642976,0.07,0,0.07,3.35,-0.14,3.352924097,3.45,-0.14,3.4528394113,0.07,0,0.07,3.38,-0.14,3.3828981658
2021-01-05 19:00:00,3.3,-0.14,3.3029683619,0.06,0,0.06,3.24,-0.14,3.2430232808,3.32,-0.14,3.3229504962,0.06,0,0.06,3.26,-0.14,3.2630047502
2021-01-05 19:30:00,3.181,0.07,3.1817701048,0.07100000000000001,0,0.07100000000000001,3.11,0.07,3.1107876816,3.171,-0.31,3.1861169156,0.07100000000000001,0,0.07100000000000001,3.1,-0.31,3.1154614425
2021-01-05 20:00:00,3.0075,0.43,3.0380843059,0.0775,0,0.0775,2.93,0.43,2.9613848112000003,2.9475,-0.58,3.0040233438,0.0775,0,0.0775,2.87,-0.58,2.9280198087000002
2021-01-05 20:30:00,2.8475,0.4,2.8754575723,0.0675,0,0.0675,2.7800000000000002,0.4,2.8086295591,2.7975,-0.58,2.8569925184000002,0.0675,0,0.0675,2.73,-0.58,2.7909317441
2021-01-05 21:00:00,2.6555,0.03,2.6556694542,0.0555,0,0.0555,2.6,0.03,2.6001730712,2.6455,-0.31,2.663600993,0.0555,0,0.0555,2.59,-0.31,2.608486151
2021-01-05 21:30:00,2.4845,-0.16,2.4896466115,0.0545,0,0.0545,2.43,-0.16,2.4352617929,2.5145,-0.16,2.5195853329,0.0545,0,0.0545,2.46,-0.16,2.4651977608
2021-01-05 22:00:00,2.371,-0.03,2.3711897857,0.031,0,0.031,2.34,-0.03,2.3401922998,2.371,-0.27,2.3863237417,0.031,0,0.031,2.34,-0.27,2.3555254191
2021-01-05 22:30:00,2.196,0.39,2.2303623024,0.026000000000000002,0,0.026000000000000002,2.17,0.39,2.2047675614,2.146,-0.58,2.222997076,0.026000000000000002,0,0.026000000000000002,2.12,-0.58,2.1979080963
2021-01-05 23:00:00,2.1415,0.46,2.1903475181,0.0415,0,0.0415,2.1,0.46,2.1497906875,2.0815,-0.61,2.1690417815,0.0415,0,0.0415,2.04,-0.61,2.1292486938
2021-01-05 23:30:00,2.072,0.78,2.2139521223,0.062,0,0.062,2.01,0.78,2.1560380331,1.952,-1.0,2.1932405249,0.062,0,0.062,1.8900000000000001,-1.0,2.1382469455
2021-01-06 00:00:00,2.018,0.38,2.0534663377,0.038,0,0.038,1.98,0.38,2.0161349161,1.968,-0.5700000000000001,2.0488835985,0.038,0,0.038,1.9300000000000002,-0.5700000000000001,2.0124114887
2021-01-06 00:30:00,2.493,-0.06,2.4937219171000002,0.033,0,0.033,2.46,-0.06,2.4607315985,2.513,-0.21,2.5217591082,0.033,0,0.033,2.48,-0.21,2.4888752480000003
2021-01-06 01:00:00,2.6,-0.14,2.6037665026,0.05,0,0.05,2.55,-0.14,2.5538402456,2.63,-0.14,2.6337235998,0.05,0,0.05,2.58,-0.14,2.5837956576
2021-01-06 01:30:00,2.544,-0.17,2.5496737046,0.054,0,0.054,2.49,-0.17,2.4957964661,2.574,-0.17,2.5796077221,0.054,0,0.054,2.52,-0.17,2.5257276179
2021-01-06 02:00:00,2.4845,-0.09,2.4861295722,0.0845,0,0.0845,2.4,-0.09,2.4016869072,2.5045,-0.2,2.5124729352,0.0845,0,0.0845,2.42,-0.2,2.4282503989
2021-01-06 02:30:00,2.5345,0.38,2.5628285643,0.0745,0,0.0745,2.46,0.38,2.4891765707,2.4845,-0.58,2.5513016776,0.0745,0,0.0745,2.41,-0.58,2.4788101985
2021-01-06 03:00:00,2.4865,0.39,2.5168993325,0.0465,0,0.0465,2.44,0.39,2.4709714689,2.4365,-0.5700000000000001,2.5022854054,0.0465,0,0.0465,2.39,-0.5700000000000001,2.4570307283
2021-01-06 03:30:00,2.4305,0.39,2.4615909997,0.07050000000000001,0,0.07050000000000001,2.36,0.39,2.3920075251,2.3805,-0.5700000000000001,2.4477908918,0.07050000000000001,0,0.07050000000000001,2.31,-0.5700000000000001,2.3792856071
2021-01-06 04:00:00,2.45,0.38,2.4792942544,0.09,0,0.09,2.36,0.38,2.3903974565,2.4,-0.56,2.4644674881,0.09,0,0.09,2.31,-0.56,2.3769097585
2021-01-06 04:30:00,2.3835,0.36,2.4105336028,0.053500000000000006,0,0.053500000000000006,2.33,0.36,2.3576471322,2.3435,-0.59,2.4166282813,0.053500000000000006,0,0.053500000000000006,2.29,-0.59,2.3647832882
2021-01-06 05:00:00,2.376,0.36,2.4031179746,0.026000000000000002,0,0.026000000000000002,2.35,0.36,2.3774145621000002,2.326,-0.59,2.3996616428,0.026000000000000002,0,0.026000000000000002,2.3,-0.59,2.3744683615
2021-01-06 05:30:00,2.373,0.39,2.4048345057000002,0.023,0,0.023,2.35,0.39,2.3821418933,2.323,-0.56,2.3895457727,0.023,0,0.023,2.3,-0.56,2.3671924299000002
2021-01-06 06:00:00,2.3945,-0.09,2.3961907791,0.044500000000000005,0,0.044500000000000005,2.35,-0.09,2.3517227728,2.4245,-0.17,2.4304526842,0.044500000000000005,0,0.044500000000000005,2.38,-0.17,2.3860637041
2021-01-06 06:30:00,2.5540000000000003,0.5,2.6024826608,0.034,0,0.034,2.52,0.5,2.5691243644,2.5540000000000003,-0.47000000000000003,2.5968858273,0.034,0,0.034,2.52,-0.47000000000000003,2.5634547002
2021-01-06 07:00:00,2.719,0.48,2.7610434622,0.029,0,0.029,2.69,0.48,2.7324897072,2.669,-0.48,2.7118187624,0.029,0,0.029,2.64,-0.48,2.683281573
2021-01-06 07:30:00,2.767,0.48,2.8083249456,0.047,0,0.047,2.7199999999999998,0.48,2.7620282403000003,2.767,-0.46,2.8049757575000003,0.047,0,0.047,2.7199999999999998,-0.46,2.7586228448
2021-01-06 08:00:00,2.8369999999999997,0.0,2.8369999999999997,0.037,0,0.037,2.8,0.0,2.8,2.867,0.0,2.867,0.037,0,0.037,2.83,0.0,2.83
2021-01-06 08:30:00,3.3,-0.14,3.3029683619,0.04,0,0.04,3.26,-0.14,3.2630047502,3.33,-0.14,3.3329416437,0.04,0,0.04,3.29,-0.14,3.2929773762
2021-01-06 09:00:00,3.3575,0.0,3.3575,0.0575,0,0.0575,3.3,0.0,3.3,3.3775,0.0,3.3775,0.0575,0,0.0575,3.32,0.0,3.32
2021-01-06 09:30:00,3.2755,0.62,3.333661688,0.1355,0,0.1355,3.14,0.62,3.200624939,3.2955,-0.4,3.3196867699,0.1355,0,0.1355,3.16,-0.4,3.1852158483
2021-01-06 10:00:00,3.251,0.63,3.3114801826,0.201,0,0.201,3.05,0.63,3.1143859748,3.201,-0.38,3.2234765394,0.201,0,0.201,3.0,-0.38,3.0239708993
2021-01-06 10:30:00,3.229,0.59,3.2824595961,0.189,0,0.189,3.04,0.59,3.0967240755,3.169,-0.4,3.1941447995,0.189,0,0.189,2.98,-0.4,3.0067257939
2021-01-06 11:00:00,3.248,0.63,3.3085350232,0.168,0,0.168,3.08,0.63,3.1437716202,3.228,-0.36,3.2480123152,0.168,0,0.168,3.06,-0.36,3.0811036984
2021-01-06 11:30:00,3.2105,0.0,3.2105,0.18050000000000002,0,0.18050000000000002,3.03,0.0,3.03,3.2405,0.0,3.2405,0.18050000000000002,0,0.18050000000000002,3.06,0.0,3.06
2021-01-06 12:00:00,3.27,0.0,3.27,0.19,0,0.19,3.08,0.0,3.08,3.3,0.0,3.3,0.19,0,0.19,3.11,0.0,3.11
2021-01-06 12:30:00,3.3015,0.0,3.3015,0.2215,0,0.2215,3.08,0.0,3.08,3.3315,0.0,3.3315,0.2215,0,0.2215,3.11,0.0,3.11
2021-01-06 13:00:00,3.447,0.0,3.447,0.297,0,0.297,3.15,0.0,3.15,3.467,0.0,3.467,0.297,0,0.297,3.17,0.0,3.17
2021-01-06 13:30:00,3.3475,0.0,3.3475,0.1575,0,0.1575,3.19,0.0,3.19,3.3775,0.0,3.3775,0.1575,0,0.1575,3.22,0.0,3.22
2021-01-06 14:00:00,3.275,0.0,3.275,0.185,0,0.185,3.09,0.0,3.09,3.295,0.17,3.299382518,0.185,0,0.185,3.11,0.17,3.1146428367
2021-01-06 14:30:00,3.2845,0.0,3.2845,0.2645,0,0.2645,3.02,0.0,3.02,3.3145,0.0,3.3145,0.2645,0,0.2645,3.05,0.0,3.05
2021-01-06 15:00:00,3.3195,0.0,3.3195,0.08950000000000001,0,0.08950000000000001,3.23,0.0,3.23,3.3395,0.0,3.3395,0.08950000000000001,0,0.08950000000000001,3.25,0.0,3.25
2021-01-06 15:30:00,3.3064999999999998,0.0,3.3064999999999998,0.0965,0,0.0965,3.21,0.0,3.21,3.3265000000000002,0.0,3.3265000000000002,0.0965,0,0.0965,3.23,0.0,3.23
2021-01-06 16:00:00,3.3355,-0.46,3.36706998,0.0755,0,0.0755,3.26,-0.46,3.292294033,3.4455,0.51,3.4830403744,0.0755,0,0.0755,3.37,0.51,3.4083720454
2021-01-06 16:30:00,3.417,-0.46,3.4478238064,0.037,0,0.037,3.38,-0.46,3.4111581611,3.517,0.51,3.5537851651,0.037,0,0.037,3.48,0.51,3.5171721596000003
2021-01-06 17:00:00,3.5035,0.0,3.5035,0.0335,0,0.0335,3.47,0.0,3.47,3.5235000000000003,0.0,3.5235000000000003,0.0335,0,0.0335,3.49,0.0,3.49
2021-01-06 17:30:00,3.615,-0.42,3.6393165567,0.035,0,0.035,3.58,-0.42,3.6045526768,3.675,0.53,3.7130210072,0.035,0,0.035,3.64,0.53,3.6783827968000002
2021-01-06 18:00:00,3.5965,0.0,3.5965,0.0165,0,0.0165,3.58,0.0,3.58,3.6065,0.0,3.6065,0.0165,0,0.0165,3.59,0.0,3.59
2021-01-06 18:30:00,3.493,0.17,3.4971343983,0.013000000000000001,0,0.013000000000000001,3.48,0.17,3.4841498246000002,3.493,-0.32,3.5076272607,0.013000000000000001,0,0.013000000000000001,3.48,-0.32,3.4946816736
2021-01-06 19:00:00,3.261,-0.14,3.2640038297,0.031,0,0.031,3.23,-0.14,3.2330326321,3.291,-0.14,3.2939764723,0.031,0,0.031,3.26,-0.14,3.2630047502
2021-01-06 19:30:00,3.1585,-0.14,3.1616012162000002,0.0085,0,0.0085,3.15,-0.14,3.1531095763,3.1785,-0.14,3.1815817214,0.0085,0,0.0085,3.17,-0.14,3.1730899767
2021-01-06 20:00:00,2.973,0.16,2.9773023024,0.013000000000000001,0,0.013000000000000001,2.96,0.16,2.9643211702,2.9530000000000003,-0.37,2.9760895484,0.013000000000000001,0,0.013000000000000001,2.94,-0.37,2.9631908477
2021-01-06 20:30:00,2.76,0.42,2.7917736297999998,0.01,0,0.01,2.75,0.42,2.7818878482000002,2.71,-0.5700000000000001,2.7692959394,0.01,0,0.01,2.7,-0.5700000000000001,2.7595108262
2021-01-06 21:00:00,2.662,0.39,2.690417068,0.002,0,0.002,2.66,0.39,2.6884382083,2.612,-0.58,2.6756203019,0.002,0,0.002,2.61,-0.58,2.6736678926
2021-01-06 21:30:00,2.4465,0.06,2.4472356343,0.006500000000000001,0,0.006500000000000001,2.44,0.06,2.4407375934,2.4465,-0.32,2.4673391032,0.006500000000000001,0,0.006500000000000001,2.44,-0.32,2.4608941464000003
2021-01-06 22:00:00,2.3185000000000002,-0.17,2.3247241234000002,0.0085,0,0.0085,2.31,-0.17,2.3162469644,2.3385,-0.17,2.3446710324,0.0085,0,0.0085,2.33,-0.17,2.3361934851
2021-01-06 22:30:00,2.1165,-0.16,2.1225391045,0.0165,0,0.0165,2.1,-0.16,2.106086418,2.1465,-0.16,2.1524549356,0.0165,0,0.0165,2.13,-0.16,2.1360009363
2021-01-06 23:00:00,2.084,-0.16,2.0901330101,0.004,0,0.004,2.08,-0.16,2.0861447697,2.114,-0.16,2.1200462259,0.004,0,0.004,2.11,-0.16,2.1160576552
2021-01-06 23:30:00,2.042,0.04,2.0423917352,0.012,0,0.012,2.03,0.04,2.0303940504,2.042,-0.33,2.0684931714,0.012,0,0.012,2.03,-0.33,2.0566477579
2021-01-07 00:00:00,2.013,0.38,2.0485529039,0.003,0,0.003,2.01,0.38,2.045605045,1.9729999999999999,-0.5700000000000001,2.053686685,0.003,0,0.003,1.97,-0.5700000000000001,2.0508047201
2021-01-07 00:30:00,2.473,-0.08,2.4742936366,0.003,0,0.003,2.47,-0.08,2.471295207,2.493,-0.18,2.4994897479000002,0.003,0,0.003,2.49,-0.18,2.4964975466
2021-01-07 01:00:00,2.613,-0.14,2.6167477907,0.003,0,0.003,2.61,-0.14,2.6137520923,2.633,-0.14,2.6367193631,0.003,0,0.003,2.63,-0.14,2.6337235998
2021-01-07 01:30:00,2.5705,-0.14,2.5743096647,0.0005,0,0.0005,2.5700000000000003,-0.14,2.5738104048,2.5905,-0.14,2.5942802952,0.0005,0,0.0005,2.59,-0.14,2.5937810239
2021-01-07 02:00:00,2.4775,-0.14,2.4814524477,0.007500000000000001,0,0.007500000000000001,2.47,-0.14,2.4739644298,2.4975,-0.14,2.5014208462000003,0.007500000000000001,0,0.007500000000000001,2.49,-0.14,2.4939326374
2021-01-07 02:30:00,2.542,-0.14,2.5458523131,0.002,0,0.002,2.54,-0.14,2.5438553418,2.5620000000000003,-0.14,2.5658222854,0.002,0,0.002,2.56,-0.14,2.5638252671
2021-01-07 03:00:00,2.5220000000000002,-0.14,2.525882816,0.002,0,0.002,2.52,-0.14,2.5238858928,2.552,-0.14,2.5558372405,0.002,0,0.002,2.55,-0.14,2.5538402456
2021-01-07 03:30:00,2.4715,-0.14,2.4754620276,0.0015,0,0.0015,2.47,-0.14,2.4739644298,2.5015,-0.14,2.5054145865,0.0015,0,0.0015,2.5,-0.14,2.5039169315
2021-01-07 04:00:00,2.5315,-0.14,2.5353682671,0.0015,0,0.0015,2.5300000000000002,-0.14,2.5338705571,2.5515,-0.14,2.5553379913,0.0015,0,0.0015,2.55,-0.14,2.5538402456
2021-01-07 04:30:00,2.4915000000000003,0.37,2.5188235844999998,0.0015,0,0.0015,2.49,0.37,2.5173398658,2.4415,-0.56,2.5048996487,0.0015,0,0.0015,2.44,-0.56,2.5034376365
2021-01-07 05:00:00,2.44,0.39,2.4709714689,0.0,0,0.0,2.44,0.39,2.4709714689,2.39,-0.58,2.459369838,0.0,0,0.0,2.39,-0.58,2.459369838
2021-01-07 05:30:00,2.43,0.4,2.4627017684,0.0,0,0.0,2.43,0.4,2.4627017684,2.38,-0.5700000000000001,2.4473046398,0.0,0,0.0,2.38,-0.5700000000000001,2.4473046398
2021-01-07 06:00:00,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002,2.45,-0.55,2.5109759059,0.0,0,0.0,2.45,-0.55,2.5109759059
2021-01-07 06:30:00,2.65,0.49,2.6949211491,0.0,0,0.0,2.65,0.49,2.6949211491,2.6,-0.47000000000000003,2.6421392847,0.0,0,0.0,2.6,-0.47000000000000003,2.6421392847
2021-01-07 07:00:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.7199999999999998,-0.51,2.7673995013,0.0,0,0.0,2.7199999999999998,-0.51,2.7673995013
2021-01-07 07:30:00,2.811,0.0,2.811,0.001,0,0.001,2.81,0.0,2.81,2.841,0.0,2.841,0.001,0,0.001,2.84,0.0,2.84
2021-01-07 08:00:00,2.9305,-0.37,2.9537654358000003,0.0005,0,0.0005,2.93,-0.37,2.9532693748,2.9605,0.53,3.0075671647,0.0005,0,0.0005,2.96,0.53,3.0070749908
2021-01-07 08:30:00,3.041,0.53,3.0868399699,0.001,0,0.001,3.04,0.53,3.0858548248,3.051,-0.44,3.0825640302,0.001,0,0.001,3.05,-0.44,3.081574273
