Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 09:00:00,3.0165,0.48,3.0544512191,0.026500000000000003,0,0.026500000000000003,2.99,0.48,3.0282833421,3.0265,-0.47000000000000003,3.0627768854,0.026500000000000003,0,0.026500000000000003,3.0,-0.47000000000000003,3.0365934861
2021-01-07 09:30:00,3.0965,0.2,3.102952183,0.10650000000000001,0,0.10650000000000001,2.99,0.2,2.9966814979,3.1265,0.0,3.1265,0.10650000000000001,0,0.10650000000000001,3.02,0.0,3.02
2021-01-07 10:00:00,3.0555,0.18,3.0607973226,0.17550000000000002,0,0.17550000000000002,2.88,0.18,2.8856195175,3.0755,0.15,3.079155769,0.17550000000000002,0,0.17550000000000002,2.9,0.15,2.9038767191
2021-01-07 10:30:00,2.9885,0.53,3.0351329872,0.2785,0,0.2785,2.71,0.53,2.7613402543000003,2.9485,-0.43,2.9796899587,0.2785,0,0.2785,2.67,-0.43,2.704403816
2021-01-07 11:00:00,2.9235,0.58,2.980478527,0.4335,0,0.4335,2.49,0.58,2.5566579748000002,2.8735,-0.38,2.8985172503000003,0.4335,0,0.4335,2.44,-0.38,2.4694128857
2021-01-07 11:30:00,2.819,0.6000000000000001,2.882145208,0.539,0,0.539,2.2800000000000002,0.6000000000000001,2.3576259245,2.769,-0.36,2.7923038875,0.539,0,0.539,2.23,-0.36,2.2588713996
2021-01-07 12:00:00,2.7695,0.58,2.8295812853,0.5995,0,0.5995,2.17,0.58,2.2461745257,2.7295,-0.38,2.7558247858,0.5995,0,0.5995,2.13,-0.38,2.163631207
2021-01-07 12:30:00,2.7215,0.55,2.776519809,0.6415000000000001,0,0.6415000000000001,2.08,0.55,2.1514878573,2.6814999999999998,-0.42,2.7141927437,0.6415000000000001,0,0.6415000000000001,2.04,-0.42,2.0827865949
2021-01-07 13:00:00,2.7905,0.58,2.850138637,0.5805,0,0.5805,2.21,0.58,2.2848413512,2.7505,-0.39,2.7780119240000003,0.5805,0,0.5805,2.17,-0.39,2.2047675614
2021-01-07 13:30:00,2.7085,0.55,2.7637786181,0.5785,0,0.5785,2.13,0.55,2.1998636321,2.6585,-0.41000000000000003,2.6899297853,0.5785,0,0.5785,2.08,-0.41000000000000003,2.1200235848
2021-01-07 14:00:00,2.65,0.53,2.7024803422,0.52,0,0.52,2.13,0.53,2.1949487466,2.6,-0.41000000000000003,2.6321284163,0.52,0,0.52,2.08,-0.41000000000000003,2.1200235848
2021-01-07 14:30:00,2.6470000000000002,0.48,2.6901689537999998,0.397,0,0.397,2.25,0.48,2.3006303484,2.667,-0.43,2.7014420223,0.397,0,0.397,2.27,-0.43,2.3103679361
2021-01-07 15:00:00,2.709,0.2,2.7163727653,0.199,0,0.199,2.51,0.2,2.5179555199,2.739,0.17,2.744270577,0.199,0,0.199,2.54,0.17,2.5456826197
2021-01-07 15:30:00,2.766,0.0,2.766,0.166,0,0.166,2.6,0.0,2.6,2.786,0.0,2.786,0.166,0,0.166,2.62,0.0,2.62
2021-01-07 16:00:00,2.8,0.0,2.8,0.1,0,0.1,2.7,0.0,2.7,2.83,0.0,2.83,0.1,0,0.1,2.73,0.0,2.73
2021-01-07 16:30:00,3.06,-0.14,3.0632009401999998,0.01,0,0.01,3.05,-0.14,3.0532114241,3.08,0.0,3.08,0.01,0,0.01,3.07,0.0,3.07
2021-01-07 17:00:00,3.31,-0.14,3.3129594021,0.0,0,0.0,3.31,-0.14,3.3129594021,3.34,-0.14,3.3429328441,0.0,0,0.0,3.34,-0.14,3.3429328441
2021-01-07 17:30:00,3.508,-0.45,3.5367448311,0.008,0,0.008,3.5,-0.45,3.5288099977,3.588,0.43,3.6136745841,0.008,0,0.008,3.58,0.43,3.6057315485
2021-01-07 18:00:00,3.497,-0.48,3.5297888039,0.017,0,0.017,3.48,-0.48,3.5129474804000003,3.627,0.49,3.6599493166,0.017,0,0.017,3.61,0.49,3.6431030729
2021-01-07 18:30:00,3.4605,-0.28,3.4718093626,0.0005,0,0.0005,3.46,-0.28,3.4713109915,3.5205,0.06,3.5210112539000002,0.0005,0,0.0005,3.52,0.06,3.5205113265
2021-01-07 19:00:00,3.3,-0.14,3.3029683619,0.0,0,0.0,3.3,-0.14,3.3029683619,3.32,-0.14,3.3229504962,0.0,0,0.0,3.32,-0.14,3.3229504962
2021-01-07 19:30:00,3.17,-0.14,3.1730899767,0.0,0,0.0,3.17,-0.14,3.1730899767,3.2,-0.14,3.2030610359000002,0.0,0,0.0,3.2,-0.14,3.2030610359000002
2021-01-07 20:00:00,2.9625,0.35000000000000003,2.9831034595,0.0025,0,0.0025,2.96,0.35000000000000003,2.9806207407,2.9125,-0.55,2.9639764253000003,0.0025,0,0.0025,2.91,-0.55,2.9615198801
2021-01-07 20:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.75,-0.58,2.8104981765,0.0,0,0.0,2.75,-0.58,2.8104981765
2021-01-07 21:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.6,-0.6000000000000001,2.6683328128,0.0,0,0.0,2.6,-0.6000000000000001,2.6683328128
2021-01-07 21:30:00,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117,2.46,-0.62,2.5369272753,0.0,0,0.0,2.46,-0.62,2.5369272753
2021-01-07 22:00:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.29,-0.63,2.3750789461,0.0,0,0.0,2.29,-0.63,2.3750789461
2021-01-07 22:30:00,2.1615,0.39,2.1964021148,0.0015,0,0.0015,2.16,0.39,2.1949259669,2.1115,-0.67,2.2152499295,0.0015,0,0.0015,2.11,-0.67,2.2138202276
2021-01-07 23:00:00,2.09,0.36,2.1207781591,0.0,0,0.0,2.09,0.36,2.1207781591,2.04,-0.6000000000000001,2.1264054176,0.0,0,0.0,2.04,-0.6000000000000001,2.1264054176
2021-01-07 23:30:00,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002,2.01,-0.19,2.0189601284,0.0,0,0.0,2.01,-0.19,2.0189601284
2021-01-08 00:00:00,1.97,-0.16,1.9764867821,0.0,0,0.0,1.97,-0.16,1.9764867821,1.99,-0.16,1.9964217991000002,0.0,0,0.0,1.99,-0.16,1.9964217991000002
2021-01-08 00:30:00,2.45,-0.14,2.45399674,0.0,0,0.0,2.45,-0.14,2.45399674,2.48,-0.14,2.4839484697,0.0,0,0.0,2.48,-0.14,2.4839484697
2021-01-08 01:00:00,2.666,-0.15,2.6702164706,0.006,0,0.006,2.66,-0.15,2.6642259664,2.686,-0.15,2.6901851237,0.006,0,0.006,2.68,-0.15,2.6841944788000003
2021-01-08 01:30:00,2.633,-0.07,2.6339303332,0.003,0,0.003,2.63,-0.07,2.630931394,2.643,-0.23,2.652988692,0.003,0,0.003,2.64,-0.23,2.65
2021-01-08 02:00:00,2.5045,0.38,2.5331640788,0.0045000000000000005,0,0.0045000000000000005,2.5,0.38,2.5287150887000003,2.4545,-0.6000000000000001,2.5267707158,0.0045000000000000005,0,0.0045000000000000005,2.45,-0.6000000000000001,2.5223996510999998
2021-01-08 02:30:00,2.543,0.41000000000000003,2.5758394748,0.043000000000000003,0,0.043000000000000003,2.5,0.41000000000000003,2.5333969290000002,2.493,-0.5700000000000001,2.5573323992,0.043000000000000003,0,0.043000000000000003,2.45,-0.5700000000000001,2.5154323684
2021-01-08 03:00:00,2.5484999999999998,0.41000000000000003,2.5812695036,0.0085,0,0.0085,2.54,0.41000000000000003,2.5728777662,2.4885,-0.5700000000000001,2.5529457985,0.0085,0,0.0085,2.48,-0.5700000000000001,2.5446610776
2021-01-08 03:30:00,2.48,0.41000000000000003,2.5136626663,0.0,0,0.0,2.48,0.41000000000000003,2.5136626663,2.43,-0.5700000000000001,2.4959567304,0.0,0,0.0,2.43,-0.5700000000000001,2.4959567304
2021-01-08 04:00:00,2.456,0.39,2.4867722051,0.006,0,0.006,2.45,0.39,2.4808466297000002,2.406,-0.5700000000000001,2.4725970153,0.006,0,0.006,2.4,-0.5700000000000001,2.4667590073
2021-01-08 04:30:00,2.404,0.39,2.4354293256,0.004,0,0.004,2.4,0.39,2.4314810302,2.354,-0.5700000000000001,2.4220272501,0.004,0,0.004,2.35,-0.5700000000000001,2.4181397809
2021-01-08 05:00:00,2.35,0.41000000000000003,2.3854978516,0.01,0,0.01,2.34,0.41000000000000003,2.3756472802,2.3,-0.56,2.3671924299000002,0.01,0,0.01,2.29,-0.56,2.3574774654
2021-01-08 05:30:00,2.364,0.42,2.4010197832999998,0.004,0,0.004,2.36,0.42,2.3970815589,2.324,-0.52,2.3814650953,0.004,0,0.004,2.32,-0.52,2.3775617763
2021-01-08 06:00:00,2.4285,0.46,2.471682069,0.0085,0,0.0085,2.42,0.46,2.463331078,2.3785,-0.49,2.4284485274,0.0085,0,0.0085,2.37,-0.49,2.4201239638
2021-01-08 06:30:00,2.5195,0.5,2.5686339268,0.0095,0,0.0095,2.51,0.5,2.5593163150000002,2.4695,-0.45,2.510165383,0.0095,0,0.0095,2.46,-0.45,2.5008198656
2021-01-08 07:00:00,2.7015000000000002,0.53,2.7529987741,0.021500000000000002,0,0.021500000000000002,2.68,0.53,2.7319040979,2.6515,-0.43,2.6861407726,0.021500000000000002,0,0.021500000000000002,2.63,-0.43,2.6649202615
2021-01-08 07:30:00,2.7425,0.53,2.7932429629,0.0325,0,0.0325,2.71,0.53,2.7613402543000003,2.6825,-0.43,2.7167455254,0.0325,0,0.0325,2.65,-0.43,2.6846601275
2021-01-08 08:00:00,2.8365,0.51,2.8819840822,0.0165,0,0.0165,2.8200000000000003,0.51,2.8657459762,2.8365,-0.44,2.8704237057,0.0165,0,0.0165,2.8200000000000003,-0.44,2.8541198293
2021-01-08 08:30:00,2.8970000000000002,-0.44,2.9302233703000002,0.017,0,0.017,2.88,-0.44,2.9134172375,2.957,0.51,3.0006580945,0.017,0,0.017,2.94,0.51,2.983906835
2021-01-08 09:00:00,2.9805,-0.44,3.0128027234,0.0205,0,0.0205,2.96,-0.44,2.9925240183,3.1105,0.51,3.1520327172,0.0205,0,0.0205,3.09,0.51,3.1318045916
2021-01-08 09:30:00,3.0795,-0.44,3.1107748633,0.0395,0,0.0395,3.04,-0.44,3.0716770664,3.1495,0.53,3.1937830625,0.0395,0,0.0395,3.11,0.53,3.1548375552
2021-01-08 10:00:00,3.118,0.0,3.118,0.038,0,0.038,3.08,0.0,3.08,3.148,0.0,3.148,0.038,0,0.038,3.11,0.0,3.11
2021-01-08 10:30:00,2.9845,0.18,2.9899231177,0.10450000000000001,0,0.10450000000000001,2.88,0.18,2.8856195175,3.0145,0.13,3.0173018162,0.10450000000000001,0,0.10450000000000001,2.91,0.13,2.9129023327
2021-01-08 11:00:00,2.9455,0.21,2.9529765068,0.35550000000000004,0,0.35550000000000004,2.59,0.21,2.5984995671,2.9655,0.18,2.9709578001,0.35550000000000004,0,0.35550000000000004,2.61,0.18,2.6161995337
2021-01-08 11:30:00,2.805,0.21,2.8128499782,0.365,0,0.365,2.44,0.21,2.4490202121999998,2.825,0.18,2.8307287048000003,0.365,0,0.365,2.46,0.18,2.4665765749
2021-01-08 12:00:00,2.8925,0.18,2.8980952797,0.2025,0,0.2025,2.69,0.18,2.6960155786,2.9125,0.15,2.9163601029,0.2025,0,0.2025,2.71,0.15,2.7141481168
2021-01-08 12:30:00,2.741,0.36,2.7645399256000003,0.611,0,0.611,2.13,0.36,2.1602083233,2.761,-0.22,2.7697510718,0.611,0,0.611,2.15,-0.22,2.1612265036
2021-01-08 13:00:00,2.6765,0.55,2.732426074,0.6065,0,0.6065,2.07,0.55,2.1418216546,2.6265,-0.41000000000000003,2.6583081556,0.6065,0,0.6065,2.02,-0.41000000000000003,2.0611889773
2021-01-08 13:30:00,2.6595,0.49,2.704263347,0.4295,0,0.4295,2.23,0.49,2.2831995095,2.6095,-0.47000000000000003,2.6514883085000003,0.4295,0,0.4295,2.18,-0.47000000000000003,2.2300896843
2021-01-08 14:00:00,2.613,0.52,2.6642389157,0.453,0,0.453,2.16,0.52,2.2217110523,2.563,-0.43,2.5988206941,0.453,0,0.453,2.11,-0.43,2.1533694527
2021-01-08 14:30:00,2.6755,0.5,2.7218192905,0.28550000000000003,0,0.28550000000000003,2.39,0.5,2.441741182,2.6654999999999998,-0.43,2.6999611571,0.28550000000000003,0,0.28550000000000003,2.38,-0.43,2.418532613
2021-01-08 15:00:00,2.669,0.0,2.669,0.189,0,0.189,2.48,0.0,2.48,2.689,0.0,2.689,0.189,0,0.189,2.5,0.0,2.5
2021-01-08 15:30:00,2.7415000000000003,0.0,2.7415000000000003,0.1015,0,0.1015,2.64,0.0,2.64,2.7615,0.0,2.7615,0.1015,0,0.1015,2.66,0.0,2.66
2021-01-08 16:00:00,2.898,-0.14,2.9013796718,0.068,0,0.068,2.83,-0.14,2.8334607814,2.928,0.0,2.928,0.068,0,0.068,2.86,0.0,2.86
2021-01-08 16:30:00,3.096,-0.14,3.0991637582,0.036000000000000004,0,0.036000000000000004,3.06,-0.14,3.0632009401999998,3.116,-0.14,3.1191434722,0.036000000000000004,0,0.036000000000000004,3.08,-0.14,3.0831801764
2021-01-08 17:00:00,3.302,-0.4,3.326139504,0.032,0,0.032,3.27,-0.4,3.2943739921,3.342,0.32,3.3572852128,0.032,0,0.032,3.31,0.32,3.3254323027
2021-01-08 17:30:00,3.4335,-0.14,3.436353045,0.0335,0,0.0335,3.4,-0.14,3.4028811322,3.4635,-0.14,3.4663283529,0.0335,0,0.0335,3.43,-0.14,3.4328559539
2021-01-08 18:00:00,3.394,-0.14,3.3968862212,0.014,0,0.014,3.38,-0.14,3.3828981658,3.414,-0.14,3.4168693273,0.014,0,0.014,3.4,-0.14,3.4028811322
2021-01-08 18:30:00,3.2815,-0.15,3.2849265212,0.0015,0,0.0015,3.2800000000000002,-0.15,3.2834280866,3.3015,-0.15,3.3049057853,0.0015,0,0.0015,3.3,-0.15,3.3034073318
2021-01-08 19:00:00,3.152,-0.15,3.155567144,0.012,0,0.012,3.14,-0.15,3.1435807609,3.172,-0.15,3.1755446777,0.012,0,0.012,3.16,-0.15,3.1635581234
2021-01-08 19:30:00,3.026,0.06,3.0265947862,0.006,0,0.006,3.02,0.06,3.0205959677,3.026,-0.32,3.0428729845,0.006,0,0.006,3.02,-0.32,3.0369063206
2021-01-08 20:00:00,2.7825,-0.13,2.7855351820000003,0.0025,0,0.0025,2.7800000000000002,-0.13,2.7830379085,2.8025,-0.19,2.808933294,0.0025,0,0.0025,2.8,-0.19,2.8064390248
2021-01-08 20:30:00,2.632,-0.18,2.6381478351,0.002,0,0.002,2.63,-0.18,2.6361524994,2.662,-0.19,2.6687720023,0.002,0,0.002,2.66,-0.19,2.666777081
2021-01-08 21:00:00,2.504,-0.06,2.5047187467,0.004,0,0.004,2.5,-0.06,2.5007198963,2.5140000000000002,-0.27,2.5284572371,0.004,0,0.004,2.51,-0.27,2.5244801445
2021-01-08 21:30:00,2.4145,0.38,2.444219763,0.0045000000000000005,0,0.0045000000000000005,2.41,0.38,2.4397745798,2.3545,-0.6000000000000001,2.4297469518,0.0045000000000000005,0,0.0045000000000000005,2.35,-0.6000000000000001,2.4253865671
2021-01-08 22:00:00,2.24,0.16,2.2457070156,0.0,0,0.0,2.24,0.16,2.2457070156,2.22,-0.44,2.2631835984,0.0,0,0.0,2.22,-0.44,2.2631835984
2021-01-08 22:30:00,2.05,-0.18,2.0578872661,0.0,0,0.0,2.05,-0.18,2.0578872661,2.08,-0.18,2.0877739341,0.0,0,0.0,2.08,-0.18,2.0877739341
2021-01-08 23:00:00,2.0825,0.09,2.0844438707,0.0025,0,0.0025,2.08,0.09,2.0819462049,2.0825,-0.37,2.1151137676,0.0025,0,0.0025,2.08,-0.37,2.1126523614
2021-01-08 23:30:00,2.0785,0.37,2.1111755612,0.018500000000000003,0,0.018500000000000003,2.06,0.37,2.0929644049,2.0385,-0.6000000000000001,2.1249664115,0.018500000000000003,0,0.018500000000000003,2.02,-0.6000000000000001,2.1072256642
2021-01-09 00:00:00,2.06,0.38,2.0947553556,0.07,0,0.07,1.99,0.38,2.0259565642,2.01,-0.58,2.0920086042,0.07,0,0.07,1.94,-0.58,2.0248456731
2021-01-09 00:30:00,2.5265,0.03,2.5266781057000003,0.0465,0,0.0465,2.48,0.03,2.480181445,2.5365,-0.27,2.550829718,0.0465,0,0.0465,2.49,-0.27,2.5045957758
2021-01-09 01:00:00,2.6645,-0.14,2.6681754534,0.0245,0,0.0245,2.64,-0.14,2.6437095151000003,2.6945,-0.14,2.6981345871,0.0245,0,0.0245,2.67,-0.14,2.6736678926
2021-01-09 01:30:00,2.5705,-0.14,2.5743096647,0.0205,0,0.0205,2.55,-0.14,2.5538402456,2.5905,-0.14,2.5942802952,0.0205,0,0.0205,2.5700000000000003,-0.14,2.5738104048
2021-01-09 02:00:00,2.476,0.09,2.4776351628,0.016,0,0.016,2.46,0.09,2.4616457909,2.466,-0.33,2.487982315,0.016,0,0.016,2.45,-0.33,2.4721245923
2021-01-09 02:30:00,2.52,0.4,2.5515485494,0.01,0,0.01,2.51,0.4,2.5416726776000003,2.46,-0.5700000000000001,2.5251732614,0.01,0,0.01,2.45,-0.5700000000000001,2.5154323684
2021-01-09 03:00:00,2.513,0.4,2.5446353373,0.003,0,0.003,2.51,0.4,2.5416726776000003,2.453,-0.5700000000000001,2.518354423,0.003,0,0.003,2.45,-0.5700000000000001,2.5154323684
2021-01-09 03:30:00,2.455,0.4,2.4873731123000002,0.005,0,0.005,2.45,0.4,2.4824383174999998,2.4050000000000002,-0.5700000000000001,2.4716239601,0.005,0,0.005,2.4,-0.5700000000000001,2.4667590073
2021-01-09 04:00:00,2.5015,0.4,2.5332789523,0.0015,0,0.0015,2.5,0.4,2.5317977802,2.4415,-0.5700000000000001,2.5071542133999998,0.0015,0,0.0015,2.44,-0.5700000000000001,2.5056935168
2021-01-09 04:30:00,2.3835,0.4,2.4168310346,0.0035,0,0.0035,2.38,0.4,2.4133793734,2.3335,-0.5700000000000001,2.4021078764,0.0035,0,0.0035,2.33,-0.5700000000000001,2.3987079856
2021-01-09 05:00:00,2.3365,0.4,2.3704919848,0.006500000000000001,0,0.006500000000000001,2.33,0.4,2.3640854468,2.2865,-0.55,2.3517189989,0.006500000000000001,0,0.006500000000000001,2.2800000000000002,-0.55,2.3453997527
2021-01-09 05:30:00,2.336,0.4,2.3699991561,0.006,0,0.006,2.33,0.4,2.3640854468,2.286,-0.55,2.3512328681,0.006,0,0.006,2.2800000000000002,-0.55,2.3453997527
2021-01-09 06:00:00,2.3415,0.42,2.3788699523,0.0115,0,0.0115,2.33,0.42,2.3675514778,2.2915,-0.55,2.3565806267,0.0115,0,0.0115,2.2800000000000002,-0.55,2.3453997527
2021-01-09 06:30:00,2.4065,0.42,2.4428758155,0.006500000000000001,0,0.006500000000000001,2.4,0.42,2.4364728605,2.3565,-0.53,2.4153658626,0.006500000000000001,0,0.006500000000000001,2.35,-0.53,2.4090246989
2021-01-09 07:00:00,2.444,0.42,2.4798258003,0.004,0,0.004,2.44,0.42,2.4758836806,2.394,-0.53,2.451965742,0.004,0,0.004,2.39,-0.53,2.4480604568
2021-01-09 07:30:00,2.342,0.42,2.3793620994,0.002,0,0.002,2.34,0.42,2.3773935307,2.292,-0.53,2.3524803931,0.002,0,0.002,2.29,-0.53,2.3505318547
2021-01-09 08:00:00,2.2845,0.43,2.3246161511,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.43,2.3201939574,2.2445,-0.52,2.3039488384,0.0045000000000000005,0,0.0045000000000000005,2.24,-0.52,2.2995651763
2021-01-09 08:30:00,2.3315,0.01,2.3315214453,0.0015,0,0.0015,2.33,0.01,2.3300214591,2.3515,-0.26,2.3658301397,0.0015,0,0.0015,2.35,-0.26,2.3643392312
2021-01-09 09:00:00,2.416,-0.14,2.420052892,0.026000000000000002,0,0.026000000000000002,2.39,-0.14,2.394096907,2.446,-0.14,2.4500032653,0.026000000000000002,0,0.026000000000000002,2.42,-0.14,2.4240462042
2021-01-09 09:30:00,2.5075000000000003,0.45,2.5475588806,0.11750000000000001,0,0.11750000000000001,2.39,0.45,2.4319950658,2.4475,-0.56,2.5107481455,0.11750000000000001,0,0.11750000000000001,2.33,-0.56,2.3963513933
2021-01-09 10:00:00,2.5395,0.43,2.5756475399000003,0.1895,0,0.1895,2.35,0.43,2.3890165341,2.4895,-0.53,2.5452917809,0.1895,0,0.1895,2.3,-0.53,2.3602754077
2021-01-09 10:30:00,2.453,0.46,2.4957582014,0.293,0,0.293,2.16,0.46,2.2084383623,2.4130000000000003,-0.5,2.4642583063,0.293,0,0.293,2.12,-0.5,2.1781643648
2021-01-09 11:00:00,2.532,0.44,2.5699463029,0.332,0,0.332,2.2,0.44,2.243568586,2.482,-0.5,2.5318617656,0.332,0,0.332,2.15,-0.5,2.2073740055
2021-01-09 11:30:00,2.593,0.44,2.630066349,0.193,0,0.193,2.4,0.44,2.44,2.543,-0.52,2.5956211203,0.193,0,0.193,2.35,-0.52,2.4068444071
2021-01-09 12:00:00,2.6015,0.4,2.632071855,0.1615,0,0.1615,2.44,0.4,2.4725695137,2.5515,-0.56,2.612231278,0.1615,0,0.1615,2.39,-0.56,2.4547301277
2021-01-09 12:30:00,2.6175,0.4,2.6478871294,0.1575,0,0.1575,2.46,0.4,2.4923081671,2.5675,-0.56,2.6278615355,0.1575,0,0.1575,2.41,-0.56,2.4742069436
2021-01-09 13:00:00,2.6185,0.4,2.6488756577,0.1385,0,0.1385,2.48,0.4,2.5120509549,2.5685000000000002,-0.56,2.6288385744,0.1385,0,0.1385,2.43,-0.56,2.4936920419
2021-01-09 13:30:00,2.7,0.42,2.7324714088,0.08,0,0.08,2.62,0.42,2.6534505836999998,2.65,-0.56,2.7085235831,0.08,0,0.08,2.5700000000000003,-0.56,2.6303041649
2021-01-09 14:00:00,2.638,0.44,2.6744427457,0.068,0,0.068,2.5700000000000003,0.44,2.6073933343,2.588,-0.53,2.6417123235,0.068,0,0.068,2.52,-0.53,2.5751310646
2021-01-09 14:30:00,2.6015,0.4,2.632071855,0.051500000000000004,0,0.051500000000000004,2.55,0.4,2.5811818998,2.5515,-0.58,2.616591724,0.051500000000000004,0,0.051500000000000004,2.5,-0.58,2.5663982544
2021-01-09 15:00:00,2.6550000000000002,0.38,2.6820561143,0.035,0,0.035,2.62,0.38,2.6474138324,2.605,-0.6000000000000001,2.6732050052,0.035,0,0.035,2.5700000000000003,-0.6000000000000001,2.6391096984
2021-01-09 15:30:00,2.7365,0.37,2.7614004146,0.026500000000000003,0,0.026500000000000003,2.71,0.37,2.7351416781999998,2.6865,-0.61,2.754883346,0.026500000000000003,0,0.026500000000000003,2.66,-0.61,2.7290474529
2021-01-09 16:00:00,2.782,-0.13,2.7850357269,0.012,0,0.012,2.77,-0.13,2.7730488636,2.792,-0.21,2.7998864263,0.012,0,0.012,2.7800000000000002,-0.21,2.7879203719000003
2021-01-09 16:30:00,2.9210000000000003,-0.14,2.9243530909,0.001,0,0.001,2.92,-0.14,2.9233542379,2.941,-0.14,2.9443303143,0.001,0,0.001,2.94,-0.14,2.9433314458
2021-01-09 17:00:00,3.12,-0.14,3.1231394461,0.0,0,0.0,3.12,-0.14,3.1231394461,3.14,-0.14,3.1431194696,0.0,0,0.0,3.14,-0.14,3.1431194696
2021-01-09 17:30:00,3.44,-0.14,3.4428476586,0.0,0,0.0,3.44,-0.14,3.4428476586,3.47,-0.14,3.4728230591,0.0,0,0.0,3.47,-0.14,3.4728230591
2021-01-09 18:00:00,3.47,-0.14,3.4728230591,0.0,0,0.0,3.47,-0.14,3.4728230591,3.49,-0.14,3.4928068942,0.0,0,0.0,3.49,-0.14,3.4928068942
2021-01-09 18:30:00,3.35,0.28,3.3616811270999998,0.0,0,0.0,3.35,0.28,3.3616811270999998,3.31,-0.52,3.3505969617,0.0,0,0.0,3.31,-0.52,3.3505969617
2021-01-09 19:00:00,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873,3.15,-0.5700000000000001,3.2011560412,0.0,0,0.0,3.15,-0.5700000000000001,3.2011560412
2021-01-09 19:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.01,-0.6000000000000001,3.0692181415,0.0,0,0.0,3.01,-0.6000000000000001,3.0692181415
2021-01-09 20:00:00,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874,2.79,-0.63,2.8602447448,0.0,0,0.0,2.79,-0.63,2.8602447448
2021-01-09 20:30:00,2.64,0.21,2.6483391022,0.0,0,0.0,2.64,0.21,2.6483391022,2.61,-0.53,2.6632686683999998,0.0,0,0.0,2.61,-0.53,2.6632686683999998
2021-01-09 21:00:00,2.5,0.13,2.5033777182,0.0,0,0.0,2.5,0.13,2.5033777182,2.48,-0.46,2.5223005372,0.0,0,0.0,2.48,-0.46,2.5223005372
2021-01-09 21:30:00,2.4155,0.38,2.4452076088,0.0055000000000000005,0,0.0055000000000000005,2.41,0.38,2.4397745798,2.3655,-0.61,2.44288564,0.0055000000000000005,0,0.0055000000000000005,2.36,-0.61,2.4375602557000002
2021-01-09 22:00:00,2.3295,0.34,2.3541814395,0.0095,0,0.0095,2.32,0.34,2.3447814397,2.2795,-0.64,2.3676402282,0.0095,0,0.0095,2.27,-0.64,2.358495283
2021-01-09 22:30:00,2.182,0.23,2.1940884212,0.002,0,0.002,2.18,0.23,2.1920994503,2.152,-0.53,2.2163041308,0.002,0,0.002,2.15,-0.53,2.2143622107
2021-01-09 23:00:00,2.12,-0.17,2.1268051157,0.0,0,0.0,2.12,-0.17,2.1268051157,2.15,-0.17,2.1567104581,0.0,0,0.0,2.15,-0.17,2.1567104581
2021-01-09 23:30:00,2.07,-0.17,2.0769689454,0.0,0,0.0,2.07,-0.17,2.0769689454,2.1,-0.17,2.106869716,0.0,0,0.0,2.1,-0.17,2.106869716
2021-01-10 00:00:00,2.05,-0.17,2.0570367036,0.0,0,0.0,2.05,-0.17,2.0570367036,2.07,-0.17,2.0769689454,0.0,0,0.0,2.07,-0.17,2.0769689454
2021-01-10 00:30:00,2.55,-0.15,2.5544079549000003,0.0,0,0.0,2.55,-0.15,2.5544079549000003,2.58,-0.15,2.5843567865,0.0,0,0.0,2.58,-0.15,2.5843567865
2021-01-10 01:00:00,2.66,-0.16,2.6648076854,0.0,0,0.0,2.66,-0.16,2.6648076854,2.68,-0.16,2.6847718711,0.0,0,0.0,2.68,-0.16,2.6847718711
2021-01-10 01:30:00,2.6,-0.01,2.6000192307,0.0,0,0.0,2.6,-0.01,2.6000192307,2.6,-0.31,2.6184155514,0.0,0,0.0,2.6,-0.31,2.6184155514
2021-01-10 02:00:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.46,-0.61,2.5345019235,0.0,0,0.0,2.46,-0.61,2.5345019235
2021-01-10 02:30:00,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555,2.48,-0.61,2.5539185578,0.0,0,0.0,2.48,-0.61,2.5539185578
2021-01-10 03:00:00,2.51,0.4,2.5416726776000003,0.0,0,0.0,2.51,0.4,2.5416726776000003,2.46,-0.59,2.5297628347,0.0,0,0.0,2.46,-0.59,2.5297628347
2021-01-10 03:30:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.4,-0.59,2.4714570601,0.0,0,0.0,2.4,-0.59,2.4714570601
2021-01-10 04:00:00,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707,2.42,-0.59,2.4908833774,0.0,0,0.0,2.42,-0.59,2.4908833774
2021-01-10 04:30:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.34,-0.61,2.4182018113,0.0,0,0.0,2.34,-0.61,2.4182018113
2021-01-10 05:00:00,2.31,0.36,2.3378836584,0.0,0,0.0,2.31,0.36,2.3378836584,2.26,-0.61,2.3408759044,0.0,0,0.0,2.26,-0.61,2.3408759044
2021-01-10 05:30:00,2.31,0.38,2.3410467744,0.0,0,0.0,2.31,0.38,2.3410467744,2.27,-0.59,2.3454210709,0.0,0,0.0,2.27,-0.59,2.3454210709
2021-01-10 06:00:00,2.2800000000000002,0.38,2.3114497615,0.0,0,0.0,2.2800000000000002,0.38,2.3114497615,2.23,-0.58,2.3041918323,0.0,0,0.0,2.23,-0.58,2.3041918323
2021-01-10 06:30:00,2.31,0.4,2.3443762497,0.0,0,0.0,2.31,0.4,2.3443762497,2.26,-0.55,2.3259621665,0.0,0,0.0,2.26,-0.55,2.3259621665
2021-01-10 07:00:00,2.31,0.4,2.3443762497,0.0,0,0.0,2.31,0.4,2.3443762497,2.26,-0.5700000000000001,2.3307724042,0.0,0,0.0,2.26,-0.5700000000000001,2.3307724042
2021-01-10 07:30:00,2.2,0.42,2.2397321268,0.0,0,0.0,2.2,0.42,2.2397321268,2.15,-0.54,2.2167769396,0.0,0,0.0,2.15,-0.54,2.2167769396
2021-01-10 08:00:00,2.17,0.42,2.2102714765,0.0,0,0.0,2.17,0.42,2.2102714765,2.12,-0.54,2.1876928486000002,0.0,0,0.0,2.12,-0.54,2.1876928486000002
2021-01-10 08:30:00,2.202,0.39,2.2362701089,0.002,0,0.002,2.2,0.39,2.2343007855,2.162,-0.5700000000000001,2.2358765619,0.002,0,0.002,2.16,-0.5700000000000001,2.2339427029
2021-01-10 09:00:00,2.2765,0.37,2.306372097,0.026500000000000003,0,0.026500000000000003,2.25,0.37,2.2802192877,2.2265,-0.59,2.3033458815,0.026500000000000003,0,0.026500000000000003,2.2,-0.59,2.2777401081
2021-01-10 09:30:00,2.423,0.37,2.4510873097,0.073,0,0.073,2.35,0.37,2.3789493479,2.373,-0.58,2.4428526358,0.073,0,0.073,2.3,-0.58,2.3720033727
2021-01-10 10:00:00,2.497,0.4,2.5288355028,0.107,0,0.107,2.39,0.4,2.4232416305,2.447,-0.55,2.5080488432,0.107,0,0.107,2.34,-0.55,2.4037678756
2021-01-10 10:30:00,2.632,-0.08,2.6332155247999998,0.062,0,0.062,2.5700000000000003,-0.08,2.5712448347,2.652,-0.2,2.6595307857,0.062,0,0.062,2.59,-0.2,2.5977105304
2021-01-10 11:00:00,2.7279999999999998,0.02,2.7280733128,0.068,0,0.068,2.66,0.02,2.6600751869,2.7279999999999998,-0.30000000000000004,2.7444460279,0.068,0,0.068,2.66,-0.30000000000000004,2.6768638367
2021-01-10 11:30:00,2.779,0.42,2.8105588411999998,0.079,0,0.079,2.7,0.42,2.7324714088,2.739,-0.56,2.7956611025,0.079,0,0.079,2.66,-0.56,2.7183082975
2021-01-10 12:00:00,2.8155,0.42,2.8466542203,0.0855,0,0.0855,2.73,0.42,2.762118752,2.7655000000000003,-0.55,2.8196613715,0.0855,0,0.0855,2.68,-0.55,2.7358545283
2021-01-10 12:30:00,2.833,0.43,2.8654474345,0.163,0,0.163,2.67,0.43,2.704403816,2.773,-0.53,2.8231948215,0.163,0,0.163,2.61,-0.53,2.6632686683999998
2021-01-10 13:00:00,2.726,0.43,2.7597057814,0.20600000000000002,0,0.20600000000000002,2.52,0.43,2.5564232826,2.676,-0.53,2.7279802052,0.20600000000000002,0,0.20600000000000002,2.47,-0.53,2.5262224763
2021-01-10 13:30:00,2.6845,0.44,2.7203198801,0.1645,0,0.1645,2.52,0.44,2.5581243129,2.6345,-0.53,2.687283061,0.1645,0,0.1645,2.47,-0.53,2.5262224763
2021-01-10 14:00:00,2.6375,0.43,2.6723222579,0.0975,0,0.0975,2.54,0.43,2.5761405241,2.5875,-0.54,2.6432472926,0.0975,0,0.0975,2.49,-0.54,2.5478814729
2021-01-10 14:30:00,2.6295,0.43,2.6644268145,0.0695,0,0.0695,2.56,0.43,2.5958620919,2.5795,-0.54,2.6354165231,0.0695,0,0.0695,2.51,-0.54,2.5674306222
2021-01-10 15:00:00,2.643,0.4,2.6730972672,0.083,0,0.083,2.56,0.4,2.5910615585,2.593,-0.5700000000000001,2.6549103563000003,0.083,0,0.083,2.51,-0.5700000000000001,2.5739075352
2021-01-10 15:30:00,2.7785,0.0,2.7785,0.0585,0,0.0585,2.7199999999999998,0.0,2.7199999999999998,2.7785,-0.26,2.790638323,0.0585,0,0.0585,2.7199999999999998,-0.26,2.732398214
2021-01-10 16:00:00,2.9865,-0.14,2.9897796323,0.0465,0,0.0465,2.94,-0.14,2.9433314458,3.0065,-0.14,3.0097578391,0.0465,0,0.0465,2.96,-0.14,2.9633089613
2021-01-10 16:30:00,3.1825,-0.14,3.1855778518,0.0625,0,0.0625,3.12,-0.14,3.1231394461,3.2125,-0.14,3.2155491366,0.0625,0,0.0625,3.15,-0.14,3.1531095763
2021-01-10 17:00:00,3.448,0.0,3.448,0.058,0,0.058,3.39,0.0,3.39,3.468,0.0,3.468,0.058,0,0.058,3.41,0.0,3.41
2021-01-10 17:30:00,3.618,0.45,3.6458776721,0.078,0,0.078,3.54,0.45,3.5684870744,3.608,-0.48,3.6397890049,0.078,0,0.078,3.5300000000000002,-0.48,3.5624850877
2021-01-10 18:00:00,3.5484999999999998,-0.14,3.5512606564,0.0785,0,0.0785,3.47,-0.14,3.4728230591,3.5685000000000002,-0.14,3.571245196,0.0785,0,0.0785,3.49,-0.14,3.4928068942
2021-01-10 18:30:00,3.3165,0.12,3.3186702533,0.0665,0,0.0665,3.25,0.12,3.2522146301,3.3165,-0.34,3.3338824589,0.0665,0,0.0665,3.25,-0.34,3.2677362195
2021-01-10 19:00:00,3.111,0.30000000000000004,3.1254313302,0.041,0,0.041,3.07,0.30000000000000004,3.0846231536,3.071,-0.45,3.1037946131,0.041,0,0.041,3.03,-0.45,3.0632335856
2021-01-10 19:30:00,2.899,0.1,2.9007242199,0.039,0,0.039,2.86,0.1,2.8617477177,2.8890000000000002,-0.32,2.9066683677,0.039,0,0.039,2.85,-0.32,2.8679086457
2021-01-10 20:00:00,2.698,0.15,2.7021665382,0.038,0,0.038,2.66,0.15,2.6642259664,2.688,-0.37,2.7133455364,0.038,0,0.038,2.65,-0.37,2.6757055144
2021-01-10 20:30:00,2.541,-0.41000000000000003,2.5738649926,0.051000000000000004,0,0.051000000000000004,2.49,-0.41000000000000003,2.5235292746,2.6109999999999998,0.1,2.6129142734,0.051000000000000004,0,0.051000000000000004,2.56,0.1,2.5619523805
2021-01-10 21:00:00,2.451,0.11,2.4534671386,0.041,0,0.041,2.41,0.11,2.4125090673000003,2.441,-0.37,2.4688825407,0.041,0,0.041,2.4,-0.37,2.4283533516
2021-01-10 21:30:00,2.346,0.37,2.3749981053,0.026000000000000002,0,0.026000000000000002,2.32,0.37,2.3493190503,2.296,-0.61,2.3756506477,0.026000000000000002,0,0.026000000000000002,2.27,-0.61,2.3505318547
2021-01-10 22:00:00,2.2005,0.37,2.2313897575,0.0405,0,0.0405,2.16,0.37,2.1914607001,2.1505,-0.61,2.2353411932,0.0405,0,0.0405,2.11,-0.61,2.1964061555
2021-01-10 22:30:00,2.0605,0.37,2.0934565317,0.060500000000000005,0,0.060500000000000005,2.0,0.37,2.0339370688,2.0105,-0.6000000000000001,2.0981206472,0.060500000000000005,0,0.060500000000000005,1.9500000000000002,-0.6000000000000001,2.0402205763
2021-01-10 23:00:00,2.031,0.30000000000000004,2.0530370187,0.051000000000000004,0,0.051000000000000004,1.98,0.30000000000000004,2.0025983122,1.991,-0.52,2.0577854601,0.051000000000000004,0,0.051000000000000004,1.94,-0.52,2.0084820139
2021-01-10 23:30:00,1.9565000000000001,-0.17,1.9638717499,0.0665,0,0.0665,1.8900000000000001,-0.17,1.8976301009,1.9865,-0.17,1.9937608306999999,0.0665,0,0.0665,1.92,-0.17,1.9275113489
2021-01-11 00:00:00,1.92,-0.17,1.9275113489,0.08,0,0.08,1.8399999999999999,-0.17,1.8478365729,1.9500000000000002,-0.17,1.9573962297,0.08,0,0.08,1.87,-0.17,1.8777113729
2021-01-11 00:30:00,2.441,-0.14,2.4450114519,0.051000000000000004,0,0.051000000000000004,2.39,-0.14,2.394096907,2.471,-0.14,2.474962828,0.051000000000000004,0,0.051000000000000004,2.42,-0.14,2.4240462042
2021-01-11 01:00:00,2.597,-0.14,2.6007708473,0.08700000000000001,0,0.08700000000000001,2.51,-0.14,2.5139013505,2.617,-0.14,2.6207420705,0.08700000000000001,0,0.08700000000000001,2.5300000000000002,-0.14,2.5338705571
2021-01-11 01:30:00,2.542,0.12,2.5448308392,0.112,0,0.112,2.43,0.12,2.4329611588,2.532,-0.36,2.5574643693,0.112,0,0.112,2.42,-0.36,2.4466303358
2021-01-11 02:00:00,2.4485,0.41000000000000003,2.4825898272,0.0985,0,0.0985,2.35,0.41000000000000003,2.3854978516,2.3985,-0.58,2.4676308983,0.0985,0,0.0985,2.3,-0.58,2.3720033727
2021-01-11 02:30:00,2.4865,0.42,2.5217220802,0.1265,0,0.1265,2.36,0.42,2.3970815589,2.4365,-0.56,2.5000264499,0.1265,0,0.1265,2.31,-0.56,2.3769097585
2021-01-11 03:00:00,2.4695,0.55,2.5300059783,0.11950000000000001,0,0.11950000000000001,2.35,0.55,2.4135036772,2.3895,-0.71,2.492751542,0.11950000000000001,0,0.11950000000000001,2.27,-0.71,2.3784448701
2021-01-11 03:30:00,2.3455,0.39,2.3777027253,0.1255,0,0.1255,2.22,0.39,2.2539964508,2.2955,-0.56,2.3628204016,0.1255,0,0.1255,2.17,-0.56,2.2410934831000002
2021-01-11 04:00:00,2.403,0.39,2.4344422359,0.10300000000000001,0,0.10300000000000001,2.3,0.39,2.3328308983,2.3529999999999998,-0.56,2.4187205295,0.10300000000000001,0,0.10300000000000001,2.25,-0.56,2.3186418438
2021-01-11 04:30:00,2.3275,0.41000000000000003,2.363335831,0.11750000000000001,0,0.11750000000000001,2.21,0.41000000000000003,2.2477099457,2.2875,-0.56,2.3550490972,0.11750000000000001,0,0.11750000000000001,2.17,-0.56,2.2410934831000002
2021-01-11 05:00:00,2.2885,0.42,2.326721352,0.1085,0,0.1085,2.18,0.42,2.2200900883,2.2385,-0.55,2.3050774933,0.1085,0,0.1085,2.13,-0.55,2.1998636321
2021-01-11 05:30:00,2.3315,0.47000000000000003,2.3784011962,0.1015,0,0.1015,2.23,0.47000000000000003,2.2789910048,2.2815,-0.53,2.3422515343,0.1015,0,0.1015,2.18,-0.53,2.2435017272
2021-01-11 06:00:00,2.343,0.46,2.3877288372,0.113,0,0.113,2.23,0.46,2.276949714,2.293,-0.51,2.3490315026,0.113,0,0.113,2.18,-0.51,2.2388613177
2021-01-11 06:30:00,2.4655,0.54,2.5239433928,0.10550000000000001,0,0.10550000000000001,2.36,0.54,2.4209915324,2.4055,-0.49,2.4548992342,0.10550000000000001,0,0.10550000000000001,2.3,-0.49,2.3516164653000002
2021-01-11 07:00:00,2.5845000000000002,0.5,2.6324209865,0.1145,0,0.1145,2.47,0.5,2.5200992044,2.5645,-0.45,2.6036820562000003,0.1145,0,0.1145,2.45,-0.45,2.4909837414
2021-01-11 07:30:00,2.7215,0.17,2.7268044026,0.1115,0,0.1115,2.61,0.17,2.6155305389,2.7415000000000003,0.17,2.74676578,0.1115,0,0.1115,2.63,0.17,2.6354885695
2021-01-11 08:00:00,2.7865,0.21,2.7944019485,0.1165,0,0.1165,2.67,0.21,2.6782456945,2.8165,0.19,2.8229013886,0.1165,0,0.1165,2.7,0.19,2.7066769294
2021-01-11 08:30:00,2.8985000000000003,0.21,2.9060974261,0.17850000000000002,0,0.17850000000000002,2.7199999999999998,0.21,2.7280945731,2.9185,0.17,2.9234469809,0.17850000000000002,0,0.17850000000000002,2.74,0.17,2.7452686572
2021-01-11 09:00:00,2.974,0.21,2.9814050379,0.14400000000000002,0,0.14400000000000002,2.83,0.21,2.8377808231,3.004,0.2,3.0106504281,0.14400000000000002,0,0.14400000000000002,2.86,0.2,2.8669844785
2021-01-11 09:30:00,3.0115,0.23,3.0202702280000002,0.18150000000000002,0,0.18150000000000002,2.83,0.23,2.8393309071,3.0415,0.21,3.0487410926,0.18150000000000002,0,0.18150000000000002,2.86,0.21,2.8676994264
2021-01-11 10:00:00,3.03,0.23,3.0387168345,0.17,0,0.17,2.86,0.23,2.8692333470999998,3.06,0.21,3.0671974178,0.17,0,0.17,2.89,0.21,2.8976197128
2021-01-11 10:30:00,2.99,0.21,2.9973655099,0.12,0,0.12,2.87,0.21,2.8776726708,3.02,0.2,3.0266152712,0.12,0,0.12,2.9,0.2,2.9068883707
2021-01-11 11:00:00,2.988,0.25,2.9984402612,0.188,0,0.188,2.8,0.25,2.8111385594,3.018,0.22,3.0260079313,0.188,0,0.188,2.83,0.22,2.8385383563
2021-01-11 11:30:00,2.9245,0.25,2.9351661367,0.3245,0,0.3245,2.6,0.25,2.6119915773,2.9545,0.22,2.9626795726,0.3245,0,0.3245,2.63,0.22,2.6391854804
2021-01-11 12:00:00,2.9915000000000003,0.24,3.0011118356,0.3415,0,0.3415,2.65,0.24,2.6608457302,3.0215,0.22,3.0294986796,0.3415,0,0.3415,2.68,0.22,2.6890146894
2021-01-11 12:30:00,3.095,0.24,3.1042913845,0.245,0,0.245,2.85,0.24,2.8600874113,3.115,0.22,3.1227591966,0.245,0,0.245,2.87,0.22,2.8784197053
2021-01-11 13:00:00,3.1205,0.19,3.1262789783000002,0.2705,0,0.2705,2.85,0.19,2.8563263119,3.1405,0.17,3.1450978125,0.2705,0,0.2705,2.87,0.17,2.8750304346
2021-01-11 13:30:00,3.04,0.22,3.0479501308,0.27,0,0.27,2.77,0.22,2.7787227282,3.07,0.21,3.0771740282,0.27,0,0.27,2.8,0.21,2.8078639568
2021-01-11 14:00:00,2.9370000000000003,0.33,2.9554811791,0.277,0,0.277,2.66,0.33,2.6803917624,2.957,0.12,2.9594338986,0.277,0,0.277,2.68,0.12,2.6826852219
2021-01-11 14:30:00,3.0225,0.66,3.0937204544,0.2625,0,0.2625,2.76,0.66,2.8378160617,2.9725,-0.31,2.9886211285,0.2625,0,0.2625,2.71,-0.31,2.7276730009
2021-01-11 15:00:00,2.969,0.63,3.0351047758,0.269,0,0.269,2.7,0.63,2.7725259241,2.919,-0.34,2.9387345916000003,0.269,0,0.269,2.65,-0.34,2.671722291
2021-01-11 15:30:00,2.9745,0.58,3.0305197986,0.2745,0,0.2745,2.7,0.58,2.7615937428,2.9245,-0.38,2.9490846461,0.2745,0,0.2745,2.65,-0.38,2.6771066471
2021-01-11 16:00:00,3.0205,0.55,3.07016616,0.2605,0,0.2605,2.76,0.55,2.8142672226,3.0005,-0.38,3.0244669365,0.2605,0,0.2605,2.74,-0.38,2.7662248643
2021-01-11 16:30:00,3.202,0.17,3.2065096289,0.222,0,0.222,2.98,0.17,2.9848450546,3.222,0.13,3.2246215282,0.222,0,0.222,3.0,0.13,3.0028153456
2021-01-11 17:00:00,3.345,0.59,3.3966343636,0.225,0,0.225,3.12,0.59,3.1752952619,3.325,-0.41000000000000003,3.3501828308,0.225,0,0.225,3.1,-0.41000000000000003,3.126995363
2021-01-11 17:30:00,3.498,0.53,3.5379236849,0.228,0,0.228,3.27,0.53,3.312672637,3.438,-0.46,3.4686371964,0.228,0,0.228,3.21,-0.46,3.2427920069
2021-01-11 18:00:00,3.479,0.51,3.5161827313,0.259,0,0.259,3.22,0.51,3.2601380339,3.419,-0.48,3.4525296523,0.259,0,0.259,3.16,-0.48,3.1962478002
2021-01-11 18:30:00,3.348,0.48,3.3822335815,0.258,0,0.258,3.09,0.48,3.1270593215,3.2880000000000003,-0.51,3.3273178387,0.258,0,0.258,3.03,-0.51,3.072621031
2021-01-11 19:00:00,3.1115,-0.11,3.1134437927,0.2615,0,0.2615,2.85,-0.11,2.852122017,3.1315,-0.16,3.1355848338,0.2615,0,0.2615,2.87,-0.16,2.8744564704
2021-01-11 19:30:00,2.9699999999999998,0.42,2.9995499662,0.27,0,0.27,2.7,0.42,2.7324714088,2.92,-0.54,2.9695117444,0.27,0,0.27,2.65,-0.54,2.7044592805
2021-01-11 20:00:00,2.8185000000000002,0.47000000000000003,2.857418809,0.2685,0,0.2685,2.55,0.47000000000000003,2.5929519857,2.7585,-0.56,2.8147685962,0.2685,0,0.2685,2.49,-0.56,2.5521951336
2021-01-11 20:30:00,2.6875,0.29,2.7031012282,0.2675,0,0.2675,2.42,0.29,2.4373140955,2.6575,-0.45,2.6953304528,0.2675,0,0.2675,2.39,-0.45,2.4319950658
2021-01-11 21:00:00,2.5324999999999998,0.55,2.5915355004,0.2725,0,0.2725,2.26,0.55,2.3259621665,2.4625,-0.64,2.5443085996,0.2725,0,0.2725,2.19,-0.64,2.2816003156
2021-01-11 21:30:00,2.3529999999999998,0.71,2.4577853853000002,0.273,0,0.273,2.08,0.71,2.1978398486,2.243,-0.85,2.3986556652,0.273,0,0.273,1.97,-0.85,2.1455535416
2021-01-11 22:00:00,2.162,0.4,2.198691429,0.272,0,0.272,1.8900000000000001,0.4,1.9318643845,2.112,-0.58,2.1901926856,0.272,0,0.272,1.8399999999999999,-0.58,1.9292485583999999
2021-01-11 22:30:00,2.013,0.74,2.1447072061,0.273,0,0.273,1.74,0.74,1.890819928,1.913,-0.9,2.1141355207,0.273,0,0.273,1.6400000000000001,-0.9,1.8707217858
2021-01-11 23:00:00,2.012,0.86,2.1880914058,0.272,0,0.272,1.74,0.86,1.9409276133,1.892,-1.01,2.1447060405,0.272,0,0.272,1.62,-1.01,1.9090573590000002
2021-01-11 23:30:00,1.9615,0.55,2.0371505222,0.2715,0,0.2715,1.69,0.55,1.7772450591000002,1.8915000000000002,-0.73,2.0274792847,0.2715,0,0.2715,1.62,-0.73,1.7768792868
2021-01-12 00:00:00,1.9025,0.4,1.9440952266,0.2725,0,0.2725,1.63,0.4,1.678362297,1.8625,-0.56,1.9448666407,0.2725,0,0.2725,1.5899999999999999,-0.56,1.6857342614
2021-01-12 00:30:00,2.4125,0.45,2.4541100729,0.2725,0,0.2725,2.14,0.45,2.186801317,2.3625,-0.51,2.41692082,0.2725,0,0.2725,2.09,-0.51,2.151325173
2021-01-12 01:00:00,2.512,0.42,2.5468694509,0.272,0,0.272,2.24,0.42,2.2790348835,2.462,-0.54,2.5205245486,0.272,0,0.272,2.19,-0.54,2.2555930484
2021-01-12 01:30:00,2.4425,0.4,2.4750366159,0.2725,0,0.2725,2.17,0.4,2.2065584062,2.3925,-0.56,2.45716427,0.2725,0,0.2725,2.12,-0.56,2.1927152118
2021-01-12 02:00:00,2.3535,0.4,2.3872499345,0.2735,0,0.2735,2.08,0.4,2.1181123672,2.3135,-0.56,2.3803113767,0.2735,0,0.2735,2.04,-0.56,2.1154668515
2021-01-12 02:30:00,2.394,0.42,2.4305628978,0.274,0,0.274,2.12,0.42,2.1612033685,2.354,-0.56,2.419693369,0.274,0,0.274,2.08,-0.56,2.1540659229
2021-01-12 03:00:00,2.354,0.43,2.3929513158,0.274,0,0.274,2.08,0.43,2.1239821092,2.304,-0.54,2.3664352939,0.274,0,0.274,2.03,-0.54,2.1005951538
2021-01-12 03:30:00,2.3135,0.49,2.364821822,0.2735,0,0.2735,2.04,0.49,2.0980228788,2.2535,-0.62,2.3372338886,0.2735,0,0.2735,1.98,-0.62,2.0748011953
2021-01-12 04:00:00,2.3145,0.68,2.4123246568,0.2745,0,0.2745,2.04,0.68,2.1503488089,2.2345,-0.8200000000000001,2.3802080266,0.2745,0,0.2745,1.96,-0.8200000000000001,2.1246176127
2021-01-12 04:30:00,2.203,0.41000000000000003,2.2408277488,0.273,0,0.273,1.9300000000000002,0.41000000000000003,1.9730686759,2.163,-0.55,2.2318308628,0.273,0,0.273,1.8900000000000001,-0.55,1.9684003658
2021-01-12 05:00:00,2.1445,0.41000000000000003,2.1833415331,0.2745,0,0.2745,1.87,0.41000000000000003,1.9144189719,2.1045,-0.55,2.1751828084,0.2745,0,0.2745,1.83,-0.55,1.9108636791
2021-01-12 05:30:00,2.144,0.42,2.1847507867,0.274,0,0.274,1.87,0.42,1.9165855055,2.104,-0.53,2.1697271718,0.274,0,0.274,1.83,-0.53,1.9052034012
2021-01-12 06:00:00,2.2045,0.45,2.2499600552,0.2745,0,0.2745,1.9300000000000002,0.45,1.9817668884000001,2.1645,-0.49,2.2192702066,0.2745,0,0.2745,1.8900000000000001,-0.49,1.9524855953
2021-01-12 06:30:00,2.3315,0.45,2.3745299008,0.2715,0,0.2715,2.06,0.45,2.1085777197,2.3515,-0.47000000000000003,2.3980100604,0.2715,0,0.2715,2.08,-0.47000000000000003,2.1324399171
2021-01-12 07:00:00,2.4745,0.18,2.4810381396,0.2745,0,0.2745,2.2,0.18,2.207351354,2.5045,0.16,2.5096055965,0.2745,0,0.2745,2.23,0.16,2.2357325421
2021-01-12 07:30:00,2.6435,0.6000000000000001,2.7107364774000002,0.2735,0,0.2735,2.37,0.6000000000000001,2.4447699278,2.6035,-0.36,2.628271723,0.2735,0,0.2735,2.33,-0.36,2.3576471322
2021-01-12 08:00:00,2.6935000000000002,0.65,2.7708197794,0.2735,0,0.2735,2.42,0.65,2.5057733337,2.6435,-0.36,2.6679003448,0.2735,0,0.2735,2.37,-0.36,2.3971858501
2021-01-12 08:30:00,2.7335000000000003,0.6000000000000001,2.7985750392,0.2735,0,0.2735,2.46,0.6000000000000001,2.5321137415,2.6835,-0.36,2.7075398889,0.2735,0,0.2735,2.41,-0.36,2.436739625
2021-01-12 09:00:00,2.7625,0.58,2.8227302829000003,0.2725,0,0.2725,2.49,0.58,2.5566579748000002,2.7125,-0.38,2.7389881799999998,0.2725,0,0.2725,2.44,-0.38,2.4694128857
2021-01-12 09:30:00,2.791,0.6000000000000001,2.8547646138,0.271,0,0.271,2.52,0.6000000000000001,2.5904439774,2.741,-0.36,2.7645399256000003,0.271,0,0.271,2.47,-0.36,2.4960969532
2021-01-12 10:00:00,2.8435,0.6000000000000001,2.9061129107,0.2635,0,0.2635,2.58,0.6000000000000001,2.6488488066,2.7935,-0.36,2.8166011876,0.2635,0,0.2635,2.5300000000000002,-0.36,2.5554842985
2021-01-12 10:30:00,2.8285,0.58,2.8873538491,0.2785,0,0.2785,2.55,0.58,2.6151290599,2.7785,-0.39,2.8057373808,0.2785,0,0.2785,2.5,-0.39,2.530237143
2021-01-12 11:00:00,2.8529999999999998,0.61,2.9174833333,0.28300000000000003,0,0.28300000000000003,2.5700000000000003,0.61,2.6414011433,2.803,-0.37,2.8273148038,0.28300000000000003,0,0.28300000000000003,2.52,-0.37,2.5470178641
2021-01-12 11:30:00,2.906,0.65,2.9778072470000003,0.28600000000000003,0,0.28600000000000003,2.62,0.65,2.6994258649000002,2.856,-0.32,2.8738712567,0.28600000000000003,0,0.28600000000000003,2.5700000000000003,-0.32,2.5898455552
2021-01-12 12:00:00,2.8755,0.65,2.9480502455,0.28550000000000003,0,0.28550000000000003,2.59,0.65,2.6703183331,2.8255,-0.32,2.8435629499,0.28550000000000003,0,0.28550000000000003,2.54,-0.32,2.5600781238
2021-01-12 12:30:00,2.964,0.61,3.0261189666,0.28400000000000003,0,0.28400000000000003,2.68,0.61,2.7485450697,2.914,-0.36,2.9361532658,0.28400000000000003,0,0.28400000000000003,2.63,-0.36,2.6545244395000003
2021-01-12 13:00:00,3.0085,0.61,3.0697185946,0.2785,0,0.2785,2.73,0.61,2.7973201461,2.9585,-0.36,2.9803225077,0.2785,0,0.2785,2.68,-0.36,2.7040710050000003
2021-01-12 13:30:00,2.9065000000000003,0.59,2.9657785234,0.28650000000000003,0,0.28650000000000003,2.62,0.59,2.6856098004,2.8565,-0.39,2.8830005636,0.28650000000000003,0,0.28650000000000003,2.5700000000000003,-0.39,2.5994230129
2021-01-12 14:00:00,2.8995,0.61,2.9629715237000003,0.2795,0,0.2795,2.62,0.61,2.6900743484,2.8495,-0.37,2.8734213492,0.2795,0,0.2795,2.5700000000000003,-0.37,2.5964976411
2021-01-12 14:30:00,2.8970000000000002,0.61,2.9605251223,0.28700000000000003,0,0.28700000000000003,2.61,0.61,2.6803357999,2.8369999999999997,-0.37,2.8610258650000002,0.28700000000000003,0,0.28700000000000003,2.55,-0.37,2.5767033201
2021-01-12 15:00:00,2.884,0.59,2.9437316453999998,0.274,0,0.274,2.61,0.59,2.6758550035,2.824,-0.39,2.850802694,0.274,0,0.274,2.55,-0.39,2.5796511392
2021-01-12 15:30:00,2.88,0.56,2.9339393313,0.27,0,0.27,2.61,0.56,2.6694006818,2.8200000000000003,-0.41000000000000003,2.8496491012,0.27,0,0.27,2.55,-0.41000000000000003,2.5827504719
2021-01-12 16:00:00,2.8885,0.55,2.9403966144,0.2685,0,0.2685,2.62,0.55,2.6771066471,2.8385,-0.43,2.8708852729,0.2685,0,0.2685,2.5700000000000003,-0.43,2.6057244674
2021-01-12 16:30:00,3.056,0.55,3.1050983881,0.266,0,0.266,2.79,0.55,2.8436947797,2.996,-0.43,3.0267005138,0.266,0,0.266,2.73,-0.43,2.7636569975
2021-01-12 17:00:00,3.197,0.52,3.2390135844,0.267,0,0.267,2.93,0.52,2.9757856106,3.177,-0.43,3.2059677166,0.267,0,0.267,2.91,-0.43,2.9415982051
2021-01-12 17:30:00,3.269,-0.05,3.2693823576,0.269,0,0.269,3.0,-0.05,3.0004166377,3.299,-0.14,3.3019692609,0.269,0,0.269,3.03,-0.14,3.0332325991
2021-01-12 18:00:00,3.2555,0.01,3.2555153586,0.2555,0,0.2555,3.0,0.01,3.0000166666,3.2855,0.0,3.2855,0.2555,0,0.2555,3.03,0.0,3.03
2021-01-12 18:30:00,3.1285,-0.17,3.1331154224,0.2485,0,0.2485,2.88,-0.17,2.8850129982,3.1585,-0.07,3.1592755894,0.2485,0,0.2485,2.91,-0.07,2.9108418026000002
2021-01-12 19:00:00,2.9915000000000003,0.26,3.0027774227,0.2515,0,0.2515,2.74,0.26,2.7523081223,2.9715,-0.38,2.9956989585000002,0.2515,0,0.2515,2.7199999999999998,-0.38,2.7464158462
2021-01-12 19:30:00,2.8369999999999997,0.44,2.8709177974999998,0.217,0,0.217,2.62,0.44,2.6566896695,2.787,-0.56,2.8427045221,0.217,0,0.217,2.5700000000000003,-0.56,2.6303041649
2021-01-12 20:00:00,2.657,0.42,2.6899905204,0.247,0,0.247,2.41,0.42,2.4463237725,2.607,-0.56,2.6664675133999998,0.247,0,0.247,2.36,-0.56,2.4255308697
2021-01-12 20:30:00,2.5295,0.42,2.5641314806,0.20950000000000002,0,0.20950000000000002,2.32,0.42,2.3577107541,2.4795,-0.56,2.541952055,0.20950000000000002,0,0.20950000000000002,2.27,-0.56,2.338054747
2021-01-12 21:00:00,2.3735,0.4,2.4069695158,0.2235,0,0.2235,2.15,0.4,2.1868927729,2.3235,-0.58,2.3947969121,0.2235,0,0.2235,2.1,-0.58,2.1786234186
2021-01-12 21:30:00,2.2415,0.42,2.2805092085,0.2315,0,0.2315,2.01,0.42,2.053411795,2.2015000000000002,-0.5700000000000001,2.2740937206,0.2315,0,0.2315,1.97,-0.5700000000000001,2.0508047201
2021-01-12 22:00:00,2.1045,0.72,2.2242572356,0.21450000000000002,0,0.21450000000000002,1.8900000000000001,0.72,2.0224984549,2.0045,-0.9,2.1972756427,0.21450000000000002,0,0.21450000000000002,1.79,-0.9,2.0035218991
2021-01-12 22:30:00,1.9460000000000002,0.63,2.0454378504,0.20600000000000002,0,0.20600000000000002,1.74,0.63,1.8505404616,1.866,-0.78,2.022462855,0.20600000000000002,0,0.20600000000000002,1.6600000000000001,-0.78,1.8341210429
2021-01-12 23:00:00,1.8845,0.41000000000000003,1.9285850383,0.20450000000000002,0,0.20450000000000002,1.6800000000000002,0.41000000000000003,1.7293062193000002,1.8445,-0.55,1.9247545947,0.20450000000000002,0,0.20450000000000002,1.6400000000000001,-0.55,1.7297687707
2021-01-12 23:30:00,1.8065,0.38,1.8460341952000001,0.20650000000000002,0,0.20650000000000002,1.6,0.38,1.6445060049,1.7665000000000002,-0.58,1.8592800354,0.20650000000000002,0,0.20650000000000002,1.56,-0.58,1.6643316977
2021-01-13 00:00:00,1.8035,0.4,1.8473257022,0.1935,0,0.1935,1.6099999999999999,0.4,1.6589454482,1.7735,-0.55,1.8568258534000002,0.1935,0,0.1935,1.58,-0.55,1.6729913329000001
2021-01-13 00:30:00,2.3045,0.34,2.3294463398,0.1645,0,0.1645,2.14,0.34,2.1668410186,2.2845,-0.5,2.3385765435,0.1645,0,0.1645,2.12,-0.5,2.1781643648
2021-01-13 01:00:00,2.438,0.42,2.4739126905,0.188,0,0.188,2.25,0.42,2.2888643472,2.388,-0.54,2.4482941,0.188,0,0.188,2.2,-0.54,2.2653035117
2021-01-13 01:30:00,2.387,0.4,2.4202828347,0.167,0,0.167,2.22,0.4,2.2557482129,2.337,-0.56,2.4031581305,0.167,0,0.167,2.17,-0.56,2.2410934831000002
2021-01-13 02:00:00,2.286,0.42,2.3242624637000002,0.186,0,0.186,2.1,0.42,2.1415881957,2.236,-0.56,2.3050587845,0.186,0,0.186,2.05,-0.56,2.1251117618
2021-01-13 02:30:00,2.2995,0.42,2.337541497,0.1995,0,0.1995,2.1,0.42,2.1415881957,2.2495,-0.55,2.3157612679,0.1995,0,0.1995,2.05,-0.55,2.1224985277
2021-01-13 03:00:00,2.257,0.42,2.2957458483,0.197,0,0.197,2.06,0.42,2.1023796042,2.207,-0.55,2.2744997252,0.197,0,0.197,2.01,-0.55,2.0838905921
2021-01-13 03:30:00,2.2015000000000002,0.85,2.3598945421,0.2015,0,0.2015,2.0,0.85,2.1731313812,2.0815,-0.99,2.3049386651,0.2015,0,0.2015,1.88,-0.99,2.1247352776
2021-01-13 04:00:00,2.1765,0.5700000000000001,2.2499004978,0.1965,0,0.1965,1.98,0.5700000000000001,2.06041258,2.1065,-0.6900000000000001,2.2166285774,0.1965,0,0.1965,1.9100000000000001,-0.6900000000000001,2.0308126452
2021-01-13 04:30:00,2.1055,0.42,2.1469816604,0.23550000000000001,0,0.23550000000000001,1.87,0.42,1.9165855055,2.0655,-0.54,2.1349216028,0.23550000000000001,0,0.23550000000000001,1.83,-0.54,1.9080094339
2021-01-13 05:00:00,2.062,0.42,2.1043393262,0.192,0,0.192,1.87,0.42,1.9165855055,2.022,-0.54,2.0928650219,0.192,0,0.192,1.83,-0.54,1.9080094339
2021-01-13 05:30:00,2.058,0.44,2.1045103944,0.218,0,0.218,1.8399999999999999,0.44,1.8918773745,2.018,-0.52,2.083920344,0.218,0,0.218,1.8,-0.52,1.8736061486
2021-01-13 06:00:00,2.1125,0.47000000000000003,2.1641525478,0.24250000000000002,0,0.24250000000000002,1.87,0.47000000000000003,1.9281597444,2.0725,-0.48,2.1273589848,0.24250000000000002,0,0.24250000000000002,1.83,-0.48,1.8919038031
2021-01-13 06:30:00,2.2475,0.5,2.3024457105,0.24750000000000003,0,0.24750000000000003,2.0,0.5,2.0615528128,2.1975,-0.45,2.2431019259,0.24750000000000003,0,0.24750000000000003,1.9500000000000002,-0.45,2.0012496096
2021-01-13 07:00:00,2.4050000000000002,0.48,2.4524324659,0.255,0,0.255,2.15,0.48,2.2029298672,2.415,-0.45,2.4565677275,0.255,0,0.255,2.16,-0.45,2.206377121
2021-01-13 07:30:00,2.4939999999999998,0.47000000000000003,2.5378999192,0.244,0,0.244,2.25,0.47000000000000003,2.2985647696,2.504,-0.33,2.5256515991,0.244,0,0.244,2.26,-0.33,2.2839658491
2021-01-13 08:00:00,2.568,0.5700000000000001,2.630498812,0.168,0,0.168,2.4,0.5700000000000001,2.4667590073,2.518,-0.38,2.5465121245,0.168,0,0.168,2.35,-0.38,2.3805251521
2021-01-13 08:30:00,2.684,0.18,2.6900289961,0.154,0,0.154,2.5300000000000002,0.18,2.5363950796,2.714,0.14,2.7176085075,0.154,0,0.154,2.56,0.14,2.5638252671
