Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 09:00:00,2.7415000000000003,0.35000000000000003,2.7637514812,0.1515,0,0.1515,2.59,0.35000000000000003,2.6135416584,2.7615,-0.29,2.7766854791,0.1515,0,0.1515,2.61,-0.29,2.6260616901000002
2021-01-13 09:30:00,2.7605,0.59,2.8228461258,0.1705,0,0.1705,2.59,0.59,2.6563508804,2.7105,-0.39,2.7384138201,0.1705,0,0.1705,2.54,-0.39,2.5697665264
2021-01-13 10:00:00,2.7675,0.62,2.836098773,0.1975,0,0.1975,2.5700000000000003,0.62,2.6437284278,2.7175000000000002,-0.36,2.7412417351,0.1975,0,0.1975,2.52,-0.36,2.5455844123
2021-01-13 10:30:00,2.723,0.61,2.7904890252000003,0.233,0,0.233,2.49,0.61,2.5636302385,2.673,-0.38,2.6998757379000002,0.233,0,0.233,2.44,-0.38,2.4694128857
2021-01-13 11:00:00,2.723,0.64,2.7972002074,0.223,0,0.223,2.5,0.64,2.5806200805,2.673,-0.34,2.6945368804000003,0.223,0,0.223,2.45,-0.34,2.4734793308
2021-01-13 11:30:00,2.7425,0.63,2.8139307472,0.2525,0,0.2525,2.49,0.63,2.5684625752,2.6925,-0.36,2.7164602427,0.2525,0,0.2525,2.44,-0.36,2.4664144015
2021-01-13 12:00:00,2.7875,0.65,2.8622816511,0.2975,0,0.2975,2.49,0.65,2.5734412758,2.7375,-0.34,2.7585333513,0.2975,0,0.2975,2.44,-0.34,2.4635746386
2021-01-13 12:30:00,2.723,0.64,2.7972002074,0.343,0,0.343,2.38,0.64,2.4645486402,2.673,-0.34,2.6945368804000003,0.343,0,0.343,2.33,-0.34,2.3546761985
2021-01-13 13:00:00,2.762,0.62,2.8307320608,0.292,0,0.292,2.47,0.62,2.5466252178,2.7119999999999997,-0.35000000000000003,2.7344915432,0.292,0,0.292,2.42,-0.35000000000000003,2.4451789301
2021-01-13 13:30:00,2.7395,0.59,2.8023133747,0.2595,0,0.2595,2.48,0.59,2.5492155656,2.6895,-0.38,2.7162124825,0.2595,0,0.2595,2.43,-0.38,2.4595324759
2021-01-13 14:00:00,2.668,0.59,2.732457502,0.278,0,0.278,2.39,0.59,2.4617473469,2.618,-0.37,2.6440166414,0.278,0,0.278,2.34,-0.37,2.3690715481
2021-01-13 14:30:00,2.696,0.61,2.7641483318,0.226,0,0.226,2.47,0.61,2.5442091109,2.646,-0.34,2.6677548613,0.226,0,0.226,2.42,-0.34,2.4437675831
2021-01-13 15:00:00,2.682,0.5700000000000001,2.74190153,0.252,0,0.252,2.43,0.5700000000000001,2.4959567304,2.632,-0.39,2.6607374917,0.252,0,0.252,2.38,-0.39,2.4117421089
2021-01-13 15:30:00,2.689,0.55,2.7446713829,0.189,0,0.189,2.5,0.55,2.5597851472,2.649,-0.42,2.6820889247,0.189,0,0.189,2.46,-0.42,2.4955961212
2021-01-13 16:00:00,2.7575000000000003,0.55,2.8118154723,0.2175,0,0.2175,2.54,0.55,2.5988651368999998,2.7075,-0.41000000000000003,2.7383674425,0.2175,0,0.2175,2.49,-0.41000000000000003,2.5235292746
2021-01-13 16:30:00,2.9045,0.52,2.9506813196,0.2545,0,0.2545,2.65,0.52,2.7005369836,2.8945,-0.41000000000000003,2.9233936187,0.2545,0,0.2545,2.64,-0.41000000000000003,2.6716474318
2021-01-13 17:00:00,3.0945,0.19,3.1003274424,0.2645,0,0.2645,2.83,0.19,2.8363709207000003,3.1245,0.15,3.1280985039,0.2645,0,0.2645,2.86,0.15,2.8639308651
2021-01-13 17:30:00,3.2720000000000002,-0.13,3.2745815,0.262,0,0.262,3.01,-0.13,3.0128060011,3.292,-0.14,3.294975569,0.262,0,0.262,3.03,-0.14,3.0332325991
2021-01-13 18:00:00,3.307,-0.13,3.3095541996,0.257,0,0.257,3.05,-0.13,3.0527692346,3.337,-0.14,3.3399354784,0.257,0,0.257,3.08,-0.14,3.0831801764
2021-01-13 18:30:00,3.1685,-0.13,3.1711657557,0.2485,0,0.2485,2.92,-0.13,2.9228924031,3.1885,-0.14,3.1915720656,0.2485,0,0.2485,2.94,-0.14,2.9433314458
2021-01-13 19:00:00,2.951,0.2,2.9577695989,0.251,0,0.251,2.7,0.2,2.7073972741,2.961,-0.47000000000000003,2.9980695456,0.251,0,0.251,2.71,-0.47000000000000003,2.7504545079
2021-01-13 19:30:00,2.777,0.28,2.7910802568,0.23700000000000002,0,0.23700000000000002,2.54,0.28,2.5553864678,2.787,-0.5,2.8314958944,0.23700000000000002,0,0.23700000000000002,2.55,-0.5,2.598557292
2021-01-13 20:00:00,2.593,0.46,2.6334860926,0.213,0,0.213,2.38,0.46,2.4240462042,2.543,-0.52,2.5956211203,0.213,0,0.213,2.33,-0.52,2.3873206739
2021-01-13 20:30:00,2.4715,0.44,2.5103609799999997,0.21150000000000002,0,0.21150000000000002,2.26,0.44,2.3024334952,2.4215,-0.55,2.4831758395,0.21150000000000002,0,0.21150000000000002,2.21,-0.55,2.2774108105
2021-01-13 21:00:00,2.3455,0.5700000000000001,2.4137668177,0.2555,0,0.2555,2.09,0.5700000000000001,2.1663333077,2.2755,-0.7000000000000001,2.3807352331000002,0.2555,0,0.2555,2.02,-0.7000000000000001,2.1378493867
2021-01-13 21:30:00,2.207,0.42,2.2466083326,0.247,0,0.247,1.96,0.42,2.0044949489,2.157,-0.56,2.2285082454,0.247,0,0.247,1.9100000000000001,-0.56,1.9904019695000001
2021-01-13 22:00:00,2.052,0.54,2.1218633321,0.262,0,0.262,1.79,0.54,1.8696791169,1.982,-0.6900000000000001,2.098671961,0.262,0,0.262,1.72,-0.6900000000000001,1.8532404053
2021-01-13 22:30:00,1.9180000000000001,0.72,2.0486883609,0.268,0,0.268,1.65,0.72,1.8002499826,1.818,-0.89,2.0241600727,0.268,0,0.268,1.55,-0.89,1.7873443988000002
2021-01-13 23:00:00,1.854,0.42,1.9009776432,0.264,0,0.264,1.5899999999999999,0.42,1.6445364088,1.814,-0.55,1.8955463592,0.264,0,0.264,1.55,-0.55,1.6446884203
2021-01-13 23:30:00,1.8315000000000001,0.41000000000000003,1.8768303733,0.2615,0,0.2615,1.57,0.41000000000000003,1.62265215,1.7915,-0.5700000000000001,1.8799926196999999,0.2615,0,0.2615,1.53,-0.5700000000000001,1.6327277789
2021-01-14 00:00:00,1.8054999999999999,0.42,1.853707164,0.2655,0,0.2655,1.54,0.42,1.5962455951,1.7555,-0.55,1.8396413373,0.2655,0,0.2655,1.49,-0.55,1.5882694984999999
2021-01-14 00:30:00,2.269,0.44,2.3112682666,0.269,0,0.269,2.0,0.44,2.0478281178,2.229,-0.52,2.2888514587,0.269,0,0.269,1.96,-0.52,2.0278066969
2021-01-14 01:00:00,2.3955,0.39,2.4270394002,0.2655,0,0.2655,2.13,0.39,2.1654098919,2.3755,-0.5,2.4275502569,0.2655,0,0.2655,2.11,-0.5,2.1684326137
2021-01-14 01:30:00,2.358,0.43,2.3968863135,0.258,0,0.258,2.1,0.43,2.1435717856,2.308,-0.54,2.3703299348,0.258,0,0.258,2.05,-0.54,2.1199292441
2021-01-14 02:00:00,2.257,0.43,2.2975963527,0.247,0,0.247,2.01,0.43,2.0554804791,2.207,-0.54,2.2721023304,0.247,0,0.247,1.96,-0.54,2.0330272994
2021-01-14 02:30:00,2.243,0.46,2.2896831659,0.223,0,0.223,2.02,0.46,2.071714266,2.193,-0.51,2.2515214856,0.223,0,0.223,1.97,-0.51,2.0349447167
2021-01-14 03:00:00,2.192,0.56,2.2624022631000003,0.212,0,0.212,1.98,0.56,2.0576685836,2.122,-0.59,2.2024949489,0.212,0,0.212,1.9100000000000001,-0.59,1.9990497743
2021-01-14 03:30:00,2.1065,0.88,2.282924057,0.23650000000000002,0,0.23650000000000002,1.87,0.88,2.0667123651,1.9865,-0.9500000000000001,2.2019723545,0.23650000000000002,0,0.23650000000000002,1.75,-0.9500000000000001,1.9912307752
2021-01-14 04:00:00,2.1275,0.88,2.3023154106,0.2575,0,0.2575,1.87,0.88,2.0667123651,2.0075,-0.9500000000000001,2.2209358951000002,0.2575,0,0.2575,1.75,-0.9500000000000001,1.9912307752
2021-01-14 04:30:00,2.0675,0.88,2.2469882621,0.2575,0,0.2575,1.81,0.88,2.0125854019,1.9475,-0.9500000000000001,2.1668539983,0.2575,0,0.2575,1.69,-0.9500000000000001,1.9387109119
2021-01-14 05:00:00,2.002,0.88,2.1868708238,0.252,0,0.252,1.75,0.88,1.9588006535,1.8820000000000001,-0.9500000000000001,2.1081802579,0.252,0,0.252,1.63,-0.9500000000000001,1.88663722
2021-01-14 05:30:00,2.0395,0.9,2.2292510514,0.2595,0,0.2595,1.78,0.9,1.9945926903000002,1.9195000000000002,-0.9400000000000001,2.1373067749,0.2595,0,0.2595,1.6600000000000001,-0.9400000000000001,1.9076687343
2021-01-14 06:00:00,2.0495,0.89,2.2344015418,0.2695,0,0.2695,1.78,0.89,1.9901005,1.9395,-0.88,2.1298028665,0.2695,0,0.2695,1.67,-0.88,1.8876705221
2021-01-14 06:30:00,2.1515,0.51,2.2111201347,0.2615,0,0.2615,1.8900000000000001,0.51,1.9576005721,2.1115,-0.44,2.1568570305,0.2615,0,0.2615,1.85,-0.44,1.9016045856
2021-01-14 07:00:00,2.3415,0.51,2.3963977654,0.2715,0,0.2715,2.07,0.51,2.1319005605,2.3115,-0.44,2.3530049405,0.2715,0,0.2715,2.04,-0.44,2.0869115937
2021-01-14 07:30:00,2.442,0.6000000000000001,2.5146299926999998,0.262,0,0.262,2.18,0.6000000000000001,2.2610616975,2.412,-0.44,2.4518042336,0.262,0,0.262,2.15,-0.44,2.1945614596
2021-01-14 08:00:00,2.5375,0.55,2.5964218167,0.23750000000000002,0,0.23750000000000002,2.3,0.55,2.3648467181,2.4975,-0.38,2.5262435057,0.23750000000000002,0,0.23750000000000002,2.26,-0.38,2.2917242417
2021-01-14 08:30:00,2.6615,0.43,2.6960122867000003,0.24150000000000002,0,0.24150000000000002,2.42,0.43,2.4579056125,2.6715,-0.18,2.6775571422,0.24150000000000002,0,0.24150000000000002,2.43,-0.18,2.4366575467000002
2021-01-14 09:00:00,2.694,0.59,2.7578498871,0.244,0,0.244,2.45,0.59,2.5200396822,2.644,-0.38,2.671167535,0.244,0,0.244,2.4,-0.38,2.4298971172
2021-01-14 09:30:00,2.6865,0.62,2.7571148416,0.2565,0,0.2565,2.43,0.62,2.5078476828,2.6465,-0.35000000000000003,2.6695434535,0.2565,0,0.2565,2.39,-0.35000000000000003,2.4154916684
2021-01-14 10:00:00,2.719,0.64,2.7933064637,0.289,0,0.289,2.43,0.64,2.5128668886,2.6790000000000003,-0.33,2.6992482287,0.289,0,0.289,2.39,-0.33,2.4126748641
2021-01-14 10:30:00,2.7315,0.64,2.8054754053,0.3115,0,0.3115,2.42,0.64,2.5031979546,2.6814999999999998,-0.34,2.7029691545,0.3115,0,0.3115,2.37,-0.34,2.3942639788
2021-01-14 11:00:00,2.7265,0.67,2.8076150466,0.35650000000000004,0,0.35650000000000004,2.37,0.67,2.4628844878000002,2.6865,-0.31,2.7043265798,0.35650000000000004,0,0.35650000000000004,2.33,-0.31,2.3505318547
2021-01-14 11:30:00,2.7355,0.6900000000000001,2.8211806482,0.34550000000000003,0,0.34550000000000003,2.39,0.6900000000000001,2.4876092941,2.6855,-0.30000000000000004,2.7022047017,0.34550000000000003,0,0.34550000000000003,2.34,-0.30000000000000004,2.3591523902000002
2021-01-14 12:00:00,2.7295,0.65,2.8058279081,0.3895,0,0.3895,2.34,0.65,2.42860042,2.6795,-0.34,2.7009850518,0.3895,0,0.3895,2.29,-0.34,2.3151025895
2021-01-14 12:30:00,2.76,0.63,2.8309892264,0.36,0,0.36,2.4,0.63,2.4813101378,2.71,-0.36,2.7338068696,0.36,0,0.36,2.35,-0.36,2.3774145621000002
2021-01-14 13:00:00,2.7915,0.65,2.8661772887,0.3915,0,0.3915,2.4,0.65,2.4864633518,2.7415000000000003,-0.34,2.7625028959,0.3915,0,0.3915,2.35,-0.34,2.3744683615
2021-01-14 13:30:00,2.715,0.61,2.7826830578,0.365,0,0.365,2.35,0.61,2.4278797334,2.665,-0.38,2.6919556088,0.365,0,0.365,2.3,-0.38,2.3311799587
2021-01-14 14:00:00,2.6995,0.61,2.7675621492999998,0.34950000000000003,0,0.34950000000000003,2.35,0.61,2.4278797334,2.6495,-0.35000000000000003,2.6725175865,0.34950000000000003,0,0.34950000000000003,2.3,-0.35000000000000003,2.3264780248
2021-01-14 14:30:00,2.6905,0.61,2.7587841978,0.3305,0,0.3305,2.36,0.61,2.4375602557000002,2.6405000000000003,-0.35000000000000003,2.6635953615,0.3305,0,0.3305,2.31,-0.35000000000000003,2.3363646976
2021-01-14 15:00:00,2.642,0.55,2.6986411395000003,0.312,0,0.312,2.33,0.55,2.3940342521,2.612,-0.28,2.6269647885,0.312,0,0.312,2.3,-0.28,2.3169807941
2021-01-14 15:30:00,2.654,0.21,2.6622952503,0.28400000000000003,0,0.28400000000000003,2.37,0.21,2.3792856071,2.694,0.21,2.7021724593,0.28400000000000003,0,0.28400000000000003,2.41,0.21,2.4191320758
2021-01-14 16:00:00,2.7785,0.21,2.7864246356,0.2785,0,0.2785,2.5,0.21,2.5088044962,2.8085,0.21,2.8163402227,0.2785,0,0.2785,2.5300000000000002,0.21,2.538700455
2021-01-14 16:30:00,2.989,0.18,2.9944149679,0.269,0,0.269,2.7199999999999998,0.18,2.7259493759,3.019,0.21,3.0262949294,0.269,0,0.269,2.75,0.21,2.7580065265
2021-01-14 17:00:00,3.1115,0.0,3.1115,0.24150000000000002,0,0.24150000000000002,2.87,0.0,2.87,3.1415,0.0,3.1415,0.24150000000000002,0,0.24150000000000002,2.9,0.0,2.9
2021-01-14 17:30:00,3.255,0.0,3.255,0.255,0,0.255,3.0,0.0,3.0,3.285,0.0,3.285,0.255,0,0.255,3.03,0.0,3.03
2021-01-14 18:00:00,3.278,-0.14,3.2809882658,0.248,0,0.248,3.03,-0.14,3.0332325991,3.308,-0.14,3.3109611897,0.248,0,0.248,3.06,-0.14,3.0632009401999998
2021-01-14 18:30:00,3.1975,0.48,3.233327427,0.24750000000000003,0,0.24750000000000003,2.95,0.48,2.9887957441,3.1875,-0.52,3.22963717,0.24750000000000003,0,0.24750000000000003,2.94,-0.52,2.9856322613
2021-01-14 19:00:00,3.034,0.48,3.0717350146,0.264,0,0.264,2.77,0.48,2.8112808469,2.984,-0.52,3.0289694617,0.264,0,0.264,2.7199999999999998,-0.52,2.7692598289
2021-01-14 19:30:00,2.8815,0.48,2.9212056158,0.24150000000000002,0,0.24150000000000002,2.64,0.48,2.683281573,2.8815,-0.5,2.9245584709,0.24150000000000002,0,0.24150000000000002,2.64,-0.5,2.6869313352
2021-01-14 20:00:00,2.691,0.46,2.73003315,0.201,0,0.201,2.49,0.46,2.5321334878,2.641,-0.53,2.6936556944000003,0.201,0,0.201,2.44,-0.53,2.4968980756
2021-01-14 20:30:00,2.5324999999999998,0.44,2.5704389217,0.17250000000000001,0,0.17250000000000001,2.36,0.44,2.4006665741,2.4925,-0.55,2.5524608224,0.17250000000000001,0,0.17250000000000001,2.32,-0.55,2.3843028331
2021-01-14 21:00:00,2.3435,0.37,2.3725286616,0.14350000000000002,0,0.14350000000000002,2.2,0.37,2.2308966807,2.3035,-0.54,2.3659484885,0.14350000000000002,0,0.14350000000000002,2.16,-0.54,2.2264770378
2021-01-14 21:30:00,2.171,-0.15,2.1761757742,0.101,0,0.101,2.07,-0.15,2.0754276668,2.201,-0.15,2.2061053919,0.101,0,0.101,2.1,-0.15,2.1053503271
2021-01-14 22:00:00,2.0755,-0.12,2.0789661493,0.0955,0,0.0955,1.98,-0.12,1.9836330306,2.0955,-0.2,2.1050226246,0.0955,0,0.0955,2.0,-0.2,2.0099751242
2021-01-14 22:30:00,1.956,0.43,2.0027071678,0.08600000000000001,0,0.08600000000000001,1.87,0.43,1.9188017094,1.9060000000000001,-0.59,1.9952283077000001,0.08600000000000001,0,0.08600000000000001,1.82,-0.59,1.9132433196
2021-01-14 23:00:00,1.956,0.85,2.132706262,0.106,0,0.106,1.85,0.85,2.0359273072,1.8359999999999999,-1.0,2.0906687925,0.106,0,0.106,1.73,-1.0,1.9982242116000002
2021-01-14 23:30:00,1.874,0.8,2.0376152728,0.074,0,0.074,1.8,0.8,1.9697715604,1.754,-1.01,2.0240098814,0.074,0,0.074,1.6800000000000002,-1.01,1.9602295784
2021-01-15 00:00:00,1.8345,0.39,1.875497334,0.0745,0,0.0745,1.76,0.39,1.8026924308,1.7845,-0.56,1.8703048548,0.0745,0,0.0745,1.71,-0.56,1.7993609977
2021-01-15 00:30:00,2.2845,-0.01,2.2845218865,0.0645,0,0.0645,2.22,-0.01,2.2200225224,2.3045,-0.22,2.3149773757,0.0645,0,0.0645,2.24,-0.22,2.2507776434
2021-01-15 01:00:00,2.419,-0.14,2.4230478741,0.069,0,0.069,2.35,-0.14,2.3541665192,2.439,-0.14,2.4430147359,0.069,0,0.069,2.37,-0.14,2.3741314201
2021-01-15 01:30:00,2.364,0.11,2.3665578379,0.064,0,0.064,2.3,0.11,2.3026289323,2.354,-0.33,2.3770183003,0.064,0,0.064,2.29,-0.33,2.3136551169
2021-01-15 02:00:00,2.276,0.43,2.3162633702,0.076,0,0.076,2.2,0.43,2.241628872,2.236,-0.55,2.302649778,0.076,0,0.076,2.16,-0.55,2.228923507
2021-01-15 02:30:00,2.2825,0.43,2.3226506948,0.0625,0,0.0625,2.22,0.43,2.2612607103,2.2325,-0.55,2.2992512368,0.0625,0,0.0625,2.17,-0.55,2.2386156437
2021-01-15 03:00:00,2.239,0.59,2.3154310614,0.039,0,0.039,2.2,0.59,2.2777401081,2.149,-0.72,2.2664070685,0.039,0,0.039,2.11,-0.72,2.2294618185
2021-01-15 03:30:00,2.137,0.41000000000000003,2.1759754135,0.027,0,0.027,2.11,0.41000000000000003,2.1494650497,2.087,-0.55,2.1582560089,0.027,0,0.027,2.06,-0.55,2.1321585307
2021-01-15 04:00:00,2.143,0.43,2.1857147572,0.033,0,0.033,2.11,0.43,2.1533694527,2.093,-0.54,2.1615385724,0.033,0,0.033,2.06,-0.54,2.1296009016
2021-01-15 04:30:00,2.0915,0.4,2.1294065488,0.0115,0,0.0115,2.08,0.4,2.1181123672,2.0515,-0.5700000000000001,2.1292139982,0.0115,0,0.0115,2.04,-0.5700000000000001,2.1181359730000002
2021-01-15 05:00:00,2.034,0.4,2.0729582726,0.004,0,0.004,2.03,0.4,2.0690335908,1.984,-0.5700000000000001,2.064256767,0.004,0,0.004,1.98,-0.5700000000000001,2.06041258
2021-01-15 05:30:00,2.0505,0.42,2.0930719648,0.0005,0,0.0005,2.05,0.42,2.092582137,2.0105,-0.54,2.08175653,0.0005,0,0.0005,2.01,-0.54,2.0812736485
2021-01-15 06:00:00,2.11,0.44,2.1553885961,0.0,0,0.0,2.11,0.44,2.1553885961,2.06,-0.53,2.1270872102,0.0,0,0.0,2.06,-0.53,2.1270872102
2021-01-15 06:30:00,2.26,0.46,2.3063390904,0.0,0,0.0,2.26,0.46,2.3063390904,2.25,-0.48,2.3006303484,0.0,0,0.0,2.25,-0.48,2.3006303484
2021-01-15 07:00:00,2.38,0.0,2.38,0.0,0,0.0,2.38,0.0,2.38,2.41,0.0,2.41,0.0,0,0.0,2.41,0.0,2.41
2021-01-15 07:30:00,2.482,0.09,2.4836312126,0.002,0,0.002,2.48,0.09,2.4816325272,2.502,0.0,2.502,0.002,0,0.002,2.5,0.0,2.5
2021-01-15 08:00:00,2.56,0.18,2.5663203230000002,0.0,0,0.0,2.56,0.18,2.5663203230000002,2.59,0.15,2.5943399931,0.0,0,0.0,2.59,0.15,2.5943399931
2021-01-15 08:30:00,2.6405000000000003,-0.44,2.6769087116,0.0005,0,0.0005,2.64,-0.44,2.6764155133000003,2.7305,0.51,2.7777203333,0.0005,0,0.0005,2.73,0.51,2.7772288346
2021-01-15 09:00:00,2.792,0.0,2.792,0.012,0,0.012,2.7800000000000002,0.0,2.7800000000000002,2.8120000000000003,0.0,2.8120000000000003,0.012,0,0.012,2.8,0.0,2.8
2021-01-15 09:30:00,2.8055,0.22,2.8141126932000002,0.0455,0,0.0455,2.76,0.22,2.7687542325,2.8355,0.19,2.8418585908000003,0.0455,0,0.0455,2.79,0.19,2.7964620505
2021-01-15 10:00:00,2.7725,0.22,2.7812148874,0.1525,0,0.1525,2.62,0.22,2.6292204168,2.8125,0.19,2.8189104722,0.1525,0,0.1525,2.66,0.19,2.666777081
2021-01-15 10:30:00,2.7215,0.55,2.776519809,0.1715,0,0.1715,2.55,0.55,2.6086394921,2.6915,-0.4,2.7210608685,0.1715,0,0.1715,2.52,-0.4,2.5515485494
2021-01-15 11:00:00,2.661,0.6000000000000001,2.7278051617,0.291,0,0.291,2.37,0.6000000000000001,2.4447699278,2.621,-0.37,2.6469871552,0.291,0,0.291,2.33,-0.37,2.3591947779
2021-01-15 11:30:00,2.6715,0.46,2.710813946,0.2315,0,0.2315,2.44,0.46,2.4829820781,2.6615,-0.26,2.6741694505,0.2315,0,0.2315,2.43,-0.26,2.443869882
2021-01-15 12:00:00,2.5375,0.17,2.5431882058,0.42750000000000005,0,0.42750000000000005,2.11,0.17,2.1168372635,2.5575,0.15,2.5618950505,0.42750000000000005,0,0.42750000000000005,2.13,0.15,2.1352751578999998
2021-01-15 12:30:00,2.4675000000000002,0.17,2.4733491969,0.5075000000000001,0,0.5075000000000001,1.96,0.17,1.9673586353,2.4975,0.13,2.5008810947,0.5075000000000001,0,0.5075000000000001,1.99,0.13,1.9942417104999999
2021-01-15 13:00:00,2.513,0.0,2.513,0.363,0,0.363,2.15,0.0,2.15,2.543,0.0,2.543,0.363,0,0.363,2.18,0.0,2.18
2021-01-15 13:30:00,2.5115,-0.14,2.515399024,0.3115,0,0.3115,2.2,-0.14,2.2044500448,2.5415,-0.14,2.5453530698,0.3115,0,0.3115,2.23,-0.14,2.2343902972
2021-01-15 14:00:00,2.335,0.51,2.3900470707,0.525,0,0.525,1.81,0.51,1.8804786625,2.295,-0.46,2.3406462783,0.525,0,0.525,1.77,-0.46,1.8287974191
2021-01-15 14:30:00,2.2435,0.51,2.3007373275,0.5635,0,0.5635,1.6800000000000002,0.51,1.7557049866,2.2135,-0.46,2.2607923943,0.5635,0,0.5635,1.65,-0.46,1.712921481
2021-01-15 15:00:00,2.4050000000000002,0.49,2.4544092976,0.275,0,0.275,2.13,0.49,2.1856349192,2.365,-0.48,2.4132188048,0.275,0,0.275,2.09,-0.48,2.1444113411
2021-01-15 15:30:00,2.468,0.47000000000000003,2.5123542744,0.248,0,0.248,2.22,0.47000000000000003,2.2692069099,2.418,-0.5,2.4691545112,0.248,0,0.248,2.17,-0.5,2.2268587741
2021-01-15 16:00:00,2.54,0.42,2.5744902408,0.19,0,0.19,2.35,0.42,2.3872368965,2.5300000000000002,-0.47000000000000003,2.5732858372000003,0.19,0,0.19,2.34,-0.47000000000000003,2.3867341704
2021-01-15 16:30:00,2.731,-0.14,2.7345860747,0.161,0,0.161,2.5700000000000003,-0.14,2.5738104048,2.751,-0.14,2.7545600375,0.161,0,0.161,2.59,-0.14,2.5937810239
2021-01-15 17:00:00,2.9825,0.5,3.02412074,0.1625,0,0.1625,2.8200000000000003,0.5,2.8639832402,2.9625,-0.49,3.0027497815,0.1625,0,0.1625,2.8,-0.49,2.8425516706
2021-01-15 17:30:00,3.209,0.37,3.2302602062,0.11900000000000001,0,0.11900000000000001,3.09,0.37,3.1120732639,3.169,-0.49,3.2066588531,0.11900000000000001,0,0.11900000000000001,3.05,-0.49,3.0891099042
2021-01-15 18:00:00,3.237,-0.14,3.2400260801,0.137,0,0.137,3.1,-0.14,3.1031596801,3.267,-0.14,3.269998318,0.137,0,0.137,3.13,-0.14,3.133129426
2021-01-15 18:30:00,3.117,-0.15,3.1206071525,0.187,0,0.187,2.93,-0.15,2.933837078,3.137,-0.14,3.1401224497999998,0.187,0,0.187,2.95,-0.14,2.9533201655
2021-01-15 19:00:00,2.9939999999999998,0.29,3.0080119681,0.184,0,0.184,2.81,0.29,2.8249247778,2.964,-0.44,2.9964806023,0.184,0,0.184,2.7800000000000002,-0.44,2.814604768
2021-01-15 19:30:00,2.7565,-0.08,2.7576606481,0.2565,0,0.2565,2.5,-0.08,2.5012796725,2.7765,-0.19,2.7829933974000003,0.2565,0,0.2565,2.52,-0.19,2.5271525478
2021-01-15 20:00:00,2.617,0.17,2.6225157769000003,0.267,0,0.267,2.35,0.17,2.3561409126,2.627,-0.42,2.6603625693,0.267,0,0.267,2.36,-0.42,2.3970815589
2021-01-15 20:30:00,2.4775,0.44,2.5162683184,0.2675,0,0.2675,2.21,0.44,2.2533752462,2.4275,-0.55,2.4890271694,0.2675,0,0.2675,2.16,-0.55,2.228923507
2021-01-15 21:00:00,2.3445,0.48,2.3931318915,0.2645,0,0.2645,2.08,0.48,2.1346662503,2.2845,-0.66,2.3779277218,0.2645,0,0.2645,2.02,-0.66,2.1250882335
2021-01-15 21:30:00,2.2255,0.44,2.2685789054,0.24550000000000002,0,0.24550000000000002,1.98,0.44,2.0282997806,2.1755,-0.6000000000000001,2.2567233437,0.24550000000000002,0,0.24550000000000002,1.9300000000000002,-0.6000000000000001,2.0211135545
2021-01-15 22:00:00,2.114,0.39,2.1496734636,0.254,0,0.254,1.8599999999999999,0.39,1.9004473158000001,2.074,-0.58,2.1535728453,0.254,0,0.254,1.82,-0.58,1.9101832373
2021-01-15 22:30:00,2.002,0.73,2.1309396988,0.252,0,0.252,1.75,0.73,1.8961540022,1.9020000000000001,-0.92,2.11281897,0.252,0,0.252,1.65,-0.92,1.8891532495
2021-01-15 23:00:00,2.011,0.86,2.1871719183,0.261,0,0.261,1.75,0.86,1.9498974332,1.891,-1.01,2.14382392,0.261,0,0.261,1.63,-1.01,1.9175505207999999
2021-01-15 23:30:00,1.984,0.86,2.1623727708000002,0.274,0,0.274,1.71,0.86,1.9140794132,1.8639999999999999,-1.01,2.1200462259,0.274,0,0.274,1.5899999999999999,-1.01,1.8836666372000002
2021-01-16 00:00:00,1.9535,0.87,2.1384719428,0.2735,0,0.2735,1.6800000000000002,0.87,1.8919038031,1.8335,-1.01,2.0932802607,0.2735,0,0.2735,1.56,-1.01,1.8584133017000002
2021-01-16 00:30:00,2.3825,0.47000000000000003,2.4284164079,0.2725,0,0.2725,2.11,0.47000000000000003,2.1617122843,2.3325,-0.5700000000000001,2.4011364497,0.2725,0,0.2725,2.06,-0.5700000000000001,2.1374049686
2021-01-16 01:00:00,2.503,0.42,2.5379931048,0.273,0,0.273,2.23,0.42,2.2692069099,2.453,-0.54,2.5117342614,0.273,0,0.273,2.18,-0.54,2.2458851262
2021-01-16 01:30:00,2.423,0.42,2.4591317572999998,0.273,0,0.273,2.15,0.42,2.1906391761,2.383,-0.55,2.4456469492,0.273,0,0.273,2.11,-0.55,2.1805045288000002
2021-01-16 02:00:00,2.332,0.42,2.3695197826,0.272,0,0.272,2.06,0.42,2.1023796042,2.282,-0.54,2.3450211086,0.272,0,0.272,2.01,-0.54,2.0812736485
2021-01-16 02:30:00,2.302,0.44,2.3436731854,0.272,0,0.272,2.03,0.44,2.0771374533,2.262,-0.52,2.3210006463,0.272,0,0.272,1.99,-0.52,2.0568179307
2021-01-16 03:00:00,2.2465,0.44,2.2891837519,0.2665,0,0.2665,1.98,0.44,2.0282997806,2.1965,-0.53,2.2595380612,0.2665,0,0.2665,1.9300000000000002,-0.53,2.0014494748
2021-01-16 03:30:00,2.1745,0.65,2.269570499,0.2645,0,0.2645,1.9100000000000001,0.65,2.0175727992,2.0845,-0.75,2.2153194465,0.2645,0,0.2645,1.82,-0.75,1.9684765683
2021-01-16 04:00:00,2.192,0.88,2.3620465702,0.262,0,0.262,1.9300000000000002,0.88,2.1211553456,2.062,-0.98,2.2830339463,0.262,0,0.262,1.8,-0.98,2.0494877409
2021-01-16 04:30:00,2.0285,0.44,2.0756715178,0.2585,0,0.2585,1.77,0.44,1.8238695129,1.9885000000000002,-0.53,2.0579193983,0.2585,0,0.2585,1.73,-0.53,1.8093645293
2021-01-16 05:00:00,1.9649999999999999,0.44,2.0136596038,0.255,0,0.255,1.71,0.44,1.7657009939,1.925,-0.53,1.9966284081,0.255,0,0.255,1.67,-0.53,1.7520844728
2021-01-16 05:30:00,2.0045,0.44,2.0522232457,0.24450000000000002,0,0.24450000000000002,1.76,0.44,1.8141664753,1.9645000000000001,-0.51,2.0296207158,0.24450000000000002,0,0.24450000000000002,1.72,-0.51,1.7940178371000002
2021-01-16 06:00:00,1.9985,0.45,2.0485366118,0.23850000000000002,0,0.23850000000000002,1.76,0.45,1.8166177363,1.9485000000000001,-0.49,2.0091670538,0.23850000000000002,0,0.23850000000000002,1.71,-0.49,1.7788198335
2021-01-16 06:30:00,2.053,0.46,2.1039032772,0.263,0,0.263,1.79,0.46,1.8481612484,2.013,-0.48,2.0694368799,0.263,0,0.263,1.75,-0.48,1.8146349495
2021-01-16 07:00:00,2.071,0.49,2.1281778591,0.261,0,0.261,1.81,0.49,1.8751533271,2.031,-0.45,2.0802550324,0.261,0,0.261,1.77,-0.45,1.8263077506
2021-01-16 07:30:00,2.083,0.48,2.1375895303,0.153,0,0.153,1.9300000000000002,0.48,1.9887936042,2.043,-0.48,2.0986302676,0.153,0,0.153,1.8900000000000001,-0.48,1.9500000000000002
2021-01-16 08:00:00,2.094,0.46,2.1439300362,0.134,0,0.134,1.96,0.46,2.0132560692,2.054,-0.5,2.1139810784,0.134,0,0.134,1.92,-0.5,1.9840362900000001
2021-01-16 08:30:00,2.1665,0.44,2.2107288956,0.17650000000000002,0,0.17650000000000002,1.99,0.44,2.0380628057,2.1265,-0.52,2.1891556021,0.17650000000000002,0,0.17650000000000002,1.9500000000000002,-0.52,2.0181427105
2021-01-16 09:00:00,2.1310000000000002,-0.14,2.1355938284000002,0.201,0,0.201,1.9300000000000002,-0.14,1.9350710581000001,2.151,-0.14,2.1555512056,0.201,0,0.201,1.9500000000000002,-0.14,1.9550191815
2021-01-16 09:30:00,2.254,-0.14,2.2583436408,0.20400000000000001,0,0.20400000000000001,2.05,-0.14,2.0547749268,2.284,-0.14,2.2882866953,0.20400000000000001,0,0.20400000000000001,2.08,-0.14,2.0847062143
2021-01-16 10:00:00,2.296,-0.14,2.3002643326,0.246,0,0.246,2.05,-0.14,2.0547749268,2.326,-0.14,2.3302094326000002,0.246,0,0.246,2.08,-0.14,2.0847062143
2021-01-16 10:30:00,2.3095,0.31,2.3302124903,0.3395,0,0.3395,1.97,0.31,1.9942417104999999,2.3195,-0.42,2.3572187531,0.3395,0,0.3395,1.98,-0.42,2.0240553352
2021-01-16 11:00:00,2.2525,0.49,2.3051803075,0.4425,0,0.4425,1.81,0.49,1.8751533271,2.2125,-0.48,2.2639691363,0.4425,0,0.4425,1.77,-0.48,1.8339302059
2021-01-16 11:30:00,2.31,0.51,2.3656288804,0.61,0,0.61,1.7000000000000002,0.51,1.7748521065,2.27,-0.46,2.3161390286,0.61,0,0.61,1.6600000000000001,-0.46,1.7225562399999998
2021-01-16 12:00:00,2.189,0.51,2.2476256361,0.509,0,0.509,1.6800000000000002,0.51,1.7557049866,2.149,-0.46,2.197680823,0.509,0,0.509,1.6400000000000001,-0.46,1.7032909323
2021-01-16 12:30:00,2.2665,0.46,2.3127088554,0.3865,0,0.3865,1.88,0.46,1.9354586020000002,2.2165,-0.51,2.2744169033,0.3865,0,0.3865,1.83,-0.51,1.8997368239
2021-01-16 13:00:00,2.234,0.45,2.2788716506,0.384,0,0.384,1.85,0.45,1.9039432765000002,2.194,-0.51,2.252495505,0.384,0,0.384,1.81,-0.51,1.8804786625
2021-01-16 13:30:00,2.201,0.47000000000000003,2.2506223584000002,0.441,0,0.441,1.76,0.47000000000000003,1.8216750534,2.161,-0.49,2.2158567192,0.441,0,0.441,1.72,-0.49,1.7884350701
2021-01-16 14:00:00,2.031,0.49,2.08927284,0.501,0,0.501,1.53,0.49,1.6065490967,1.991,-0.47000000000000003,2.0457226107,0.501,0,0.501,1.49,-0.47000000000000003,1.5623699946
2021-01-16 14:30:00,2.045,0.49,2.1028849231,0.445,0,0.445,1.6,0.49,1.6733499335,2.005,-0.48,2.0616558879,0.445,0,0.445,1.56,-0.48,1.632176461
2021-01-16 15:00:00,2.1255,0.47000000000000003,2.1768441033,0.3655,0,0.3655,1.76,0.47000000000000003,1.8216750534,2.0855,-0.48,2.1400257592,0.3655,0,0.3655,1.72,-0.48,1.7857211428
2021-01-16 15:30:00,2.211,0.47000000000000003,2.2604028402,0.291,0,0.291,1.92,0.47000000000000003,1.9766891511,2.171,-0.5,2.2278332523,0.291,0,0.291,1.88,-0.5,1.9453534383000002
2021-01-16 16:00:00,2.2855,0.43,2.3255989014000003,0.24550000000000002,0,0.24550000000000002,2.04,0.43,2.0848261318,2.2355,-0.53,2.2974682261,0.24550000000000002,0,0.24550000000000002,1.99,-0.53,2.0593688353
2021-01-16 16:30:00,2.47,0.35000000000000003,2.4946743274,0.22,0,0.22,2.25,0.35000000000000003,2.2770595073,2.47,-0.5,2.5200992044,0.22,0,0.22,2.25,-0.5,2.3048861143
2021-01-16 17:00:00,2.7445,-0.14,2.748068458,0.2245,0,0.2245,2.52,-0.14,2.5238858928,2.7745,-0.14,2.7780299224,0.2245,0,0.2245,2.55,-0.14,2.5538402456
2021-01-16 17:30:00,3.104,-0.14,3.1071556125,0.184,0,0.184,2.92,-0.14,2.9233542379,3.134,-0.14,3.1371254358,0.184,0,0.184,2.95,-0.14,2.9533201655
2021-01-16 18:00:00,3.1715,0.48,3.2076178466,0.2015,0,0.2015,2.9699999999999998,0.48,3.0085378509,3.1315,-0.51,3.1727578303,0.2015,0,0.2015,2.93,-0.51,2.9740544716
2021-01-16 18:30:00,3.1075,0.47000000000000003,3.1428420657,0.17750000000000002,0,0.17750000000000002,2.93,0.47000000000000003,2.9674568236,3.0475,-0.53,3.0932436454,0.17750000000000002,0,0.17750000000000002,2.87,-0.53,2.9185270257
2021-01-16 19:00:00,2.904,0.41000000000000003,2.9328000273,0.154,0,0.154,2.75,0.41000000000000003,2.7803956553,2.854,-0.58,2.9123385792,0.154,0,0.154,2.7,-0.58,2.7615937428
2021-01-16 19:30:00,2.7485,0.41000000000000003,2.7789120623,0.17850000000000002,0,0.17850000000000002,2.5700000000000003,0.41000000000000003,2.6024987992,2.6985,-0.58,2.7601272163,0.17850000000000002,0,0.17850000000000002,2.52,-0.58,2.5858847615
2021-01-16 20:00:00,2.5885,0.43,2.6239726085,0.1885,0,0.1885,2.4,0.43,2.4382165613,2.5385,-0.58,2.6039167133000003,0.1885,0,0.1885,2.35,-0.58,2.4205164738000002
2021-01-16 20:30:00,2.407,0.4,2.440010041,0.107,0,0.107,2.3,0.4,2.334523506,2.357,-0.58,2.4273131236,0.107,0,0.107,2.25,-0.58,2.3235533134
2021-01-16 21:00:00,2.273,0.4,2.3079274252,0.093,0,0.093,2.18,0.4,2.2163934669,2.223,-0.58,2.2974178984,0.093,0,0.093,2.13,-0.58,2.2075552088
2021-01-16 21:30:00,2.126,0.4,2.1633021056,0.146,0,0.146,1.98,0.4,2.02,2.076,-0.58,2.1554990141,0.146,0,0.146,1.9300000000000002,-0.58,2.0152667317
2021-01-16 22:00:00,2.0635,0.41000000000000003,2.1038375056,0.1835,0,0.1835,1.88,0.41000000000000003,1.9241881405,2.0135,-0.58,2.0953716258,0.1835,0,0.1835,1.83,-0.58,1.9197135203000002
2021-01-16 22:30:00,1.9625,0.68,2.07697045,0.1925,0,0.1925,1.77,0.68,1.8961276328,1.8725,-0.81,2.040185347,0.1925,0,0.1925,1.6800000000000002,-0.81,1.8650737251
2021-01-16 23:00:00,1.9385,0.42,1.9834773127,0.0785,0,0.0785,1.8599999999999999,0.42,1.9068298298,1.8885,-0.58,1.9755587184,0.0785,0,0.0785,1.81,-0.58,1.9006577809
2021-01-16 23:30:00,1.8965,0.39,1.9361849731,0.1865,0,0.1865,1.71,0.39,1.7539099179000002,1.8565,-0.58,1.944991581,0.1865,0,0.1865,1.67,-0.58,1.7678518037000002
2021-01-17 00:00:00,1.8860000000000001,0.4,1.9279512442,0.196,0,0.196,1.69,0.4,1.7366922583000002,1.846,-0.56,1.9290712791,0.196,0,0.196,1.65,-0.56,1.7424408168
2021-01-17 00:30:00,2.3905,0.45,2.4324864337,0.2305,0,0.2305,2.16,0.45,2.206377121,2.3405,-0.51,2.3954206833000002,0.2305,0,0.2305,2.11,-0.51,2.1707602355
2021-01-17 01:00:00,2.4939999999999998,0.43,2.5307975028,0.224,0,0.224,2.27,0.43,2.3103679361,2.444,-0.54,2.5029454648,0.224,0,0.224,2.22,-0.54,2.2847319318
2021-01-17 01:30:00,2.4130000000000003,0.4,2.4459290667999998,0.253,0,0.253,2.16,0.4,2.1967248348,2.373,-0.5700000000000001,2.4404976951,0.253,0,0.253,2.12,-0.5700000000000001,2.1952904136
2021-01-17 02:00:00,2.308,0.42,2.3459036638,0.268,0,0.268,2.04,0.42,2.0827865949,2.258,-0.5700000000000001,2.3288331842,0.268,0,0.268,1.99,-0.5700000000000001,2.0700241544
2021-01-17 02:30:00,2.294,0.59,2.3686570035,0.254,0,0.254,2.04,0.59,2.1236054247,2.224,-0.68,2.3256345371,0.254,0,0.254,1.97,-0.68,2.0840585404
2021-01-17 03:00:00,2.259,0.87,2.4207397630000003,0.249,0,0.249,2.01,0.87,2.1902054698,2.129,-1.0,2.35215667,0.249,0,0.249,1.88,-1.0,2.1294130647
2021-01-17 03:30:00,2.127,0.55,2.1969590347,0.257,0,0.257,1.87,0.55,1.9492049661,2.057,-0.7000000000000001,2.1728435287,0.257,0,0.257,1.8,-0.7000000000000001,1.9313207916000001
2021-01-17 04:00:00,2.1390000000000002,0.46,2.1879033342,0.23900000000000002,0,0.23900000000000002,1.9,0.46,1.9548913013,2.089,-0.5700000000000001,2.1653685599,0.23900000000000002,0,0.23900000000000002,1.85,-0.5700000000000001,1.9358202396
2021-01-17 04:30:00,2.078,0.68,2.1864317963,0.23800000000000002,0,0.23800000000000002,1.8399999999999999,0.68,1.9616319736,1.978,-0.8200000000000001,2.1412342235,0.23800000000000002,0,0.23800000000000002,1.74,-0.8200000000000001,1.9235384062
2021-01-17 05:00:00,1.9775,0.41000000000000003,2.0195559537,0.24750000000000003,0,0.24750000000000003,1.73,0.41000000000000003,1.7779201331999999,1.9375,-0.55,2.0140521964,0.24750000000000003,0,0.24750000000000003,1.69,-0.55,1.7772450591000002
2021-01-17 05:30:00,1.9775,0.44,2.0258593855,0.24750000000000003,0,0.24750000000000003,1.73,0.44,1.7850770292,1.9375,-0.51,2.0034985026,0.24750000000000003,0,0.24750000000000003,1.69,-0.51,1.7652761824
2021-01-17 06:00:00,1.9205,0.43,1.9680498596,0.21050000000000002,0,0.21050000000000002,1.71,0.43,1.7632356621,1.8805,-0.53,1.9537605406,0.21050000000000002,0,0.21050000000000002,1.67,-0.53,1.7520844728
2021-01-17 06:30:00,1.9575,0.41000000000000003,1.9999765624,0.17750000000000002,0,0.17750000000000002,1.78,0.41000000000000003,1.8266088799,1.9175,-0.53,1.9893984644,0.17750000000000002,0,0.17750000000000002,1.74,-0.53,1.8189282559
2021-01-17 07:00:00,2.0,0.43,2.0457028132,0.13,0,0.13,1.87,0.43,1.9188017094,1.96,-0.52,2.0278066969,0.13,0,0.13,1.83,-0.52,1.9024457942000002
2021-01-17 07:30:00,1.9395,0.43,1.9865951399,0.08950000000000001,0,0.08950000000000001,1.85,0.43,1.8993156662000001,1.8995000000000002,-0.52,1.9693908322,0.08950000000000001,0,0.08950000000000001,1.81,-0.52,1.8832153355
2021-01-17 08:00:00,1.9185,0.44,1.9683094904,0.0685,0,0.0685,1.85,0.44,1.9016045856,1.9085,-0.5,1.9729095899,0.0685,0,0.0685,1.8399999999999999,-0.5,1.9067249408
2021-01-17 08:30:00,1.923,-0.14,1.9280894689,0.043000000000000003,0,0.043000000000000003,1.88,-0.14,1.8852055591,1.943,-0.14,1.9480372173,0.043000000000000003,0,0.043000000000000003,1.9,-0.14,1.9051509127
2021-01-17 09:00:00,1.9809999999999999,-0.14,1.985940835,0.061,0,0.061,1.92,-0.14,1.9250974001,2.011,-0.14,2.0158673071,0.061,0,0.061,1.9500000000000002,-0.14,1.9550191815
2021-01-17 09:30:00,2.112,-0.14,2.1166350654,0.092,0,0.092,2.02,-0.14,2.0248456731,2.132,-0.14,2.1365916784,0.092,0,0.092,2.04,-0.14,2.0447982786
2021-01-17 10:00:00,2.1675,-0.14,2.1720166321,0.14750000000000002,0,0.14750000000000002,2.02,-0.14,2.0248456731,2.1875,-0.14,2.1919754219,0.14750000000000002,0,0.14750000000000002,2.04,-0.14,2.0447982786
2021-01-17 10:30:00,2.1445,-0.14,2.1490649711,0.3345,0,0.3345,1.81,-0.14,1.8154062906,2.1745,-0.14,2.1790021225,0.3345,0,0.3345,1.8399999999999999,-0.14,1.8453184007
2021-01-17 11:00:00,2.091,0.0,2.091,0.491,0,0.491,1.6,0.0,1.6,2.121,0.0,2.121,0.491,0,0.491,1.63,0.0,1.63
2021-01-17 11:30:00,2.019,-0.14,2.0238480674,0.549,0,0.549,1.47,-0.14,1.4766516177,2.049,-0.14,2.0537772518,0.549,0,0.549,1.5,-0.14,1.5065191668
2021-01-17 12:00:00,2.068,0.0,2.068,0.528,0,0.528,1.54,0.0,1.54,2.098,0.0,2.098,0.528,0,0.528,1.57,0.0,1.57
2021-01-17 12:30:00,2.1725,0.28,2.1904694132,0.3425,0,0.3425,1.83,0.28,1.8512968428,2.1925,-0.43,2.2342686163,0.3425,0,0.3425,1.85,-0.43,1.8993156662000001
2021-01-17 13:00:00,2.2455,0.43,2.2863005599,0.2155,0,0.2155,2.03,0.43,2.0750421682,2.1955,-0.53,2.258565972,0.2155,0,0.2155,1.98,-0.53,2.0497072962
2021-01-17 13:30:00,2.181,0.43,2.2229847053,0.191,0,0.191,1.99,0.43,2.0359273072,2.141,-0.55,2.2105160031,0.191,0,0.191,1.9500000000000002,-0.55,2.0260799589
2021-01-17 14:00:00,2.18,0.4,2.2163934669,0.17,0,0.17,2.01,0.4,2.0494145505,2.13,-0.55,2.1998636321,0.17,0,0.17,1.96,-0.55,2.0357062656
2021-01-17 14:30:00,2.1095,0.4,2.1470887848,0.1895,0,0.1895,1.92,0.4,1.9612241075,2.0595,-0.55,2.1316754561,0.1895,0,0.1895,1.87,-0.55,1.9492049661
2021-01-17 15:00:00,2.102,0.45,2.1496288052,0.292,0,0.292,1.81,0.45,1.8651005335000002,2.062,-0.5,2.121754934,0.292,0,0.292,1.77,-0.5,1.839266158
2021-01-17 15:30:00,2.266,-0.13,2.2697259746,0.176,0,0.176,2.09,-0.13,2.0940391591,2.296,-0.14,2.3002643326,0.176,0,0.176,2.12,-0.14,2.1246176127
2021-01-17 16:00:00,2.4045,-0.13,2.4080116798,0.0845,0,0.0845,2.32,-0.13,2.3236393868,2.4345,0.0,2.4345,0.0845,0,0.0845,2.35,0.0,2.35
2021-01-17 16:30:00,2.7385,-0.13,2.7415838944,0.0285,0,0.0285,2.71,-0.13,2.7131162894000003,2.7685,-0.14,2.7720375629,0.0285,0,0.0285,2.74,-0.14,2.743574311
2021-01-17 17:00:00,3.058,-0.13,3.0607619966,0.008,0,0.008,3.05,-0.13,3.0527692346,3.078,-0.14,3.0811822406,0.008,0,0.008,3.07,-0.14,3.0731905245
2021-01-17 17:30:00,3.2705,-0.13,3.273082683,0.0005,0,0.0005,3.27,-0.13,3.2725830776000002,3.2905,0.0,3.2905,0.0005,0,0.0005,3.29,0.0,3.29
2021-01-17 18:00:00,3.235,0.24,3.2438904112,0.005,0,0.005,3.23,0.24,3.2389041357,3.245,-0.45,3.2760532657,0.005,0,0.005,3.24,-0.45,3.2711007322
2021-01-17 18:30:00,3.063,0.44,3.0944416298,0.013000000000000001,0,0.013000000000000001,3.05,0.44,3.081574273,3.003,-0.56,3.05476824,0.013000000000000001,0,0.013000000000000001,2.99,-0.56,3.0419894806
2021-01-17 19:00:00,2.8355,0.4,2.8635747327,0.0155,0,0.0155,2.8200000000000003,0.4,2.848227519,2.7855,-0.59,2.8472987637,0.0155,0,0.0155,2.77,-0.59,2.8321370023
2021-01-17 19:30:00,2.6275,0.43,2.6624530512,0.0175,0,0.0175,2.61,0.43,2.6451843036,2.5775,-0.56,2.6376326981,0.0175,0,0.0175,2.56,-0.56,2.6205342967
2021-01-17 20:00:00,2.4825,0.38,2.5114151887,0.022500000000000003,0,0.022500000000000003,2.46,0.38,2.4891765707,2.4325,-0.59,2.5030294145000003,0.022500000000000003,0,0.022500000000000003,2.41,-0.59,2.4811690793
2021-01-17 20:30:00,2.347,0.38,2.377563669,0.007,0,0.007,2.34,0.38,2.3706539182,2.297,-0.59,2.3715625651,0.007,0,0.007,2.29,-0.59,2.3647832882
2021-01-17 21:00:00,2.15,-0.01,2.1500232557,0.0,0,0.0,2.15,-0.01,2.1500232557,2.15,-0.33,2.1751781536,0.0,0,0.0,2.15,-0.33,2.1751781536
2021-01-17 21:30:00,2.0705,-0.17,2.0774672681,0.0005,0,0.0005,2.07,-0.17,2.0769689454,2.1005,-0.17,2.107368086,0.0005,0,0.0005,2.1,-0.17,2.106869716
2021-01-17 22:00:00,1.992,-0.04,1.9924015659,0.002,0,0.002,1.99,-0.04,1.9904019695000001,2.002,-0.28,2.0214855923,0.002,0,0.002,2.0,-0.28,2.0195048898
2021-01-17 22:30:00,1.8795000000000002,0.4,1.9215931541,0.029500000000000002,0,0.029500000000000002,1.85,0.4,1.8927493230999999,1.8395000000000001,-0.63,1.9443920001000001,0.029500000000000002,0,0.029500000000000002,1.81,-0.63,1.9165072397
2021-01-17 23:00:00,1.8525,-0.08,1.8542265908000002,0.022500000000000003,0,0.022500000000000003,1.83,-0.08,1.8317477992,1.8725,-0.23,1.8865726199,0.022500000000000003,0,0.022500000000000003,1.85,-0.23,1.8642424735
2021-01-17 23:30:00,1.83,0.09,1.8322117782,0.0,0,0.0,1.83,0.09,1.8322117782,1.83,-0.38,1.8690371853,0.0,0,0.0,1.83,-0.38,1.8690371853
2021-01-18 00:00:00,1.846,0.37,1.8827150608,0.016,0,0.016,1.83,0.37,1.8670297266,1.806,-0.6000000000000001,1.9030596417,0.016,0,0.016,1.79,-0.6000000000000001,1.8878824116000001
2021-01-18 00:30:00,2.277,0.02,2.2770878332,0.037,0,0.037,2.24,0.02,2.2400892839,2.287,-0.25,2.3006236111,0.037,0,0.037,2.25,-0.25,2.2638462845
2021-01-18 01:00:00,2.4225,-0.14,2.4265420355,0.0325,0,0.0325,2.39,-0.14,2.394096907,2.4425,-0.14,2.4465089924,0.0325,0,0.0325,2.41,-0.14,2.4140629652
2021-01-18 01:30:00,2.36,-0.14,2.3641488955,0.0,0,0.0,2.36,-0.14,2.3641488955,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907
2021-01-18 02:00:00,2.2855,0.4,2.3202392657,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.4,2.3148218074,2.2355,-0.58,2.3095151547,0.0055000000000000005,0,0.0055000000000000005,2.23,-0.58,2.3041918323
2021-01-18 02:30:00,2.302,0.4,2.3364939546,0.042,0,0.042,2.26,0.4,2.2951252689,2.252,-0.58,2.3254900559,0.042,0,0.042,2.21,-0.58,2.2848413512
2021-01-18 03:00:00,2.249,0.4,2.2842944206,0.079,0,0.079,2.17,0.4,2.2065584062,2.199,-0.58,2.274203377,0.079,0,0.079,2.12,-0.58,2.1979080963
2021-01-18 03:30:00,2.1065,0.4,2.1441413783,0.0965,0,0.0965,2.01,0.4,2.0494145505,2.0665,-0.5700000000000001,2.1436702755,0.0965,0,0.0965,1.97,-0.5700000000000001,2.0508047201
2021-01-18 04:00:00,2.1535,0.4,2.1903338216,0.10350000000000001,0,0.10350000000000001,2.05,0.4,2.0886598574,2.1035,-0.5700000000000001,2.179360514,0.10350000000000001,0,0.10350000000000001,2.0,-0.5700000000000001,2.0796393918
2021-01-18 04:30:00,2.117,0.4,2.1544579365,0.097,0,0.097,2.02,0.4,2.0592231545,2.067,-0.5700000000000001,2.14415228,0.097,0,0.097,1.97,-0.5700000000000001,2.0508047201
2021-01-18 05:00:00,2.068,0.39,2.1044533732,0.108,0,0.108,1.96,0.39,1.9984243794,2.018,-0.58,2.0996961685,0.108,0,0.108,1.9100000000000001,-0.58,1.9961212388
2021-01-18 05:30:00,2.084,0.41000000000000003,2.1239482103,0.094,0,0.094,1.99,0.41000000000000003,2.031797234,2.044,-0.55,2.1167040417,0.094,0,0.094,1.9500000000000002,-0.55,2.0260799589
2021-01-18 06:00:00,2.127,0.43,2.1700297233,0.057,0,0.057,2.07,0.43,2.1141901523,2.077,-0.53,2.1435552244,0.057,0,0.057,2.02,-0.53,2.0883725721
2021-01-18 06:30:00,2.231,0.27,2.2472785764,0.061,0,0.061,2.17,0.27,2.1867327226,2.251,-0.45,2.2955393702,0.061,0,0.061,2.19,-0.45,2.2357549061
2021-01-18 07:00:00,2.3745,0.19,2.3820894715,0.0645,0,0.0645,2.31,0.19,2.3178006817,2.4045,0.0,2.4045,0.0645,0,0.0645,2.34,0.0,2.34
2021-01-18 07:30:00,2.536,0.14,2.5398614135,0.076,0,0.076,2.46,0.14,2.4639805194,2.566,0.0,2.566,0.076,0,0.076,2.49,0.0,2.49
2021-01-18 08:00:00,2.5725,0.17,2.5781109848,0.0825,0,0.0825,2.49,0.17,2.4957964661,2.5925000000000002,0.13,2.5957573558,0.0825,0,0.0825,2.51,0.13,2.5133642792
2021-01-18 08:30:00,2.7560000000000002,-0.39,2.7834575621,0.056,0,0.056,2.7,-0.39,2.7280212609000003,2.7960000000000003,0.52,2.8439437407,0.056,0,0.056,2.74,0.52,2.7889065958
2021-01-18 09:00:00,2.805,0.19,2.8114275733,0.085,0,0.085,2.7199999999999998,0.19,2.7266279541,2.825,0.23,2.8343473676,0.085,0,0.085,2.74,0.23,2.7496363396
2021-01-18 09:30:00,2.7865,0.23,2.7959760818,0.10650000000000001,0,0.10650000000000001,2.68,0.23,2.689851297,2.8165,0.21,2.8243180150000002,0.10650000000000001,0,0.10650000000000001,2.71,0.21,2.7181243533
2021-01-18 10:00:00,2.7880000000000003,0.21,2.7958977091,0.148,0,0.148,2.64,0.21,2.6483391022,2.8280000000000003,0.19,2.8343754162,0.148,0,0.148,2.68,0.19,2.6867266329
2021-01-18 10:30:00,2.717,0.24,2.7275793297,0.167,0,0.167,2.55,0.24,2.5612692166,2.747,0.0,2.747,0.167,0,0.167,2.58,0.0,2.58
2021-01-18 11:00:00,2.8025,0.62,2.8702624009,0.1925,0,0.1925,2.61,0.62,2.6826293072,2.7525,-0.36,2.7759424075,0.1925,0,0.1925,2.56,-0.36,2.5851885811
2021-01-18 11:30:00,2.8120000000000003,0.62,2.879538852,0.192,0,0.192,2.62,0.62,2.6923595599,2.762,-0.35000000000000003,2.7840876423000003,0.192,0,0.192,2.5700000000000003,-0.35000000000000003,2.5937231926
2021-01-18 12:00:00,2.808,0.6000000000000001,2.8713871212,0.20800000000000002,0,0.20800000000000002,2.6,0.6000000000000001,2.6683328128,2.758,-0.37,2.7827080336,0.20800000000000002,0,0.20800000000000002,2.55,-0.37,2.5767033201
2021-01-18 12:30:00,2.781,0.5700000000000001,2.8388133084,0.271,0,0.271,2.51,0.5700000000000001,2.5739075352,2.731,-0.41000000000000003,2.7616047871,0.271,0,0.271,2.46,-0.41000000000000003,2.4939326374
2021-01-18 13:00:00,2.8725,0.6000000000000001,2.9344942068,0.29250000000000004,0,0.29250000000000004,2.58,0.6000000000000001,2.6488488066,2.8225,-0.38,2.8479652824,0.29250000000000004,0,0.29250000000000004,2.5300000000000002,-0.38,2.5583783927
2021-01-18 13:30:00,2.8265000000000002,0.6000000000000001,2.8894813116,0.3065,0,0.3065,2.52,0.6000000000000001,2.5904439774,2.7765,-0.38,2.8023833160000002,0.3065,0,0.3065,2.47,-0.38,2.4990598232
2021-01-18 14:00:00,2.757,0.6000000000000001,2.8215330939000003,0.267,0,0.267,2.49,0.6000000000000001,2.5612692166,2.707,-0.37,2.7321692847,0.267,0,0.267,2.44,-0.37,2.4678938389000002
2021-01-18 14:30:00,2.724,0.5700000000000001,2.7829976644,0.234,0,0.234,2.49,0.5700000000000001,2.5544079549000003,2.674,-0.39,2.70229088,0.234,0,0.234,2.44,-0.39,2.4709714689
2021-01-18 15:00:00,2.7735000000000003,0.59,2.8355603062,0.1635,0,0.1635,2.61,0.59,2.6758550035,2.7235,-0.38,2.7498822248,0.1635,0,0.1635,2.56,-0.38,2.5880494586
2021-01-18 15:30:00,2.7255000000000003,0.53,2.7765536642,0.1555,0,0.1555,2.5700000000000003,0.53,2.6240807914,2.6755,-0.44,2.7114387786,0.1555,0,0.1555,2.52,-0.44,2.5581243129
2021-01-18 16:00:00,2.808,0.52,2.8557422853,0.11800000000000001,0,0.11800000000000001,2.69,0.52,2.7397992627,2.7880000000000003,-0.44,2.8225066872999998,0.11800000000000001,0,0.11800000000000001,2.67,-0.44,2.7060118255
2021-01-18 16:30:00,2.9445,0.15,2.948318207,0.10450000000000001,0,0.10450000000000001,2.84,0.15,2.8439585088,2.9745,0.0,2.9745,0.10450000000000001,0,0.10450000000000001,2.87,0.0,2.87
2021-01-18 17:00:00,3.064,0.0,3.064,0.184,0,0.184,2.88,0.0,2.88,3.084,0.0,3.084,0.184,0,0.184,2.9,0.0,2.9
2021-01-18 17:30:00,3.1585,-0.14,3.1616012162000002,0.2185,0,0.2185,2.94,-0.14,2.9433314458,3.1785,0.0,3.1785,0.2185,0,0.2185,2.96,0.0,2.96
2021-01-18 18:00:00,3.166,-0.14,3.1690938768,0.186,0,0.186,2.98,-0.14,2.983286778,3.196,-0.14,3.1990648634,0.186,0,0.186,3.01,-0.14,3.013254055
2021-01-18 18:30:00,3.077,-0.14,3.0801832738,0.20700000000000002,0,0.20700000000000002,2.87,-0.14,2.8734126052,3.107,-0.14,3.1101525686000002,0.20700000000000002,0,0.20700000000000002,2.9,-0.14,2.9033773437
2021-01-18 19:00:00,2.8855,-0.14,2.8888942954,0.20550000000000002,0,0.20550000000000002,2.68,-0.14,2.6836542251,2.9155,-0.14,2.9188594091,0.20550000000000002,0,0.20550000000000002,2.71,-0.14,2.7136138266
2021-01-18 19:30:00,2.742,0.17,2.7472648216,0.222,0,0.222,2.52,0.17,2.5257276179,2.752,-0.42,2.7838649393,0.222,0,0.222,2.5300000000000002,-0.42,2.5646247289
2021-01-18 20:00:00,2.5865,0.44,2.6236581809,0.23650000000000002,0,0.23650000000000002,2.35,0.44,2.3908366736,2.5365,-0.55,2.5954445188,0.23650000000000002,0,0.23650000000000002,2.3,-0.55,2.3648467181
2021-01-18 20:30:00,2.4314999999999998,0.4,2.4641818622000002,0.2315,0,0.2315,2.2,0.4,2.2360679775,2.3915,-0.5700000000000001,2.4584898312,0.2315,0,0.2315,2.16,-0.5700000000000001,2.2339427029
2021-01-18 21:00:00,2.296,0.4,2.3305827597,0.226,0,0.226,2.07,0.4,2.1082931485,2.246,-0.5700000000000001,2.3172000345,0.226,0,0.226,2.02,-0.5700000000000001,2.0988806541
2021-01-18 21:30:00,2.135,0.39,2.1703283162,0.23500000000000001,0,0.23500000000000001,1.9,0.39,1.9396133635,2.095,-0.5700000000000001,2.1711575254,0.23500000000000001,0,0.23500000000000001,1.8599999999999999,-0.5700000000000001,1.9453791404
2021-01-18 22:00:00,2.0015,0.49,2.0606072527,0.2215,0,0.2215,1.78,0.49,1.8462123388,1.9415,-0.65,2.0474184355,0.2215,0,0.2215,1.72,-0.65,1.8387223825
2021-01-18 22:30:00,1.884,0.6900000000000001,2.0063788276,0.234,0,0.234,1.65,0.6900000000000001,1.7884630273000002,1.794,-0.89,2.0026322678,0.234,0,0.234,1.56,-0.89,1.7960233851
2021-01-18 23:00:00,1.851,0.4,1.893726749,0.271,0,0.271,1.58,0.4,1.6298466186,1.811,-0.5700000000000001,1.898583946,0.271,0,0.271,1.54,-0.5700000000000001,1.6421023111
2021-01-18 23:30:00,1.8215,0.42,1.8692945862,0.2715,0,0.2715,1.55,0.42,1.6058953889,1.7815,-0.55,1.8644683559000002,0.2715,0,0.2715,1.51,-0.55,1.6070469813
2021-01-19 00:00:00,1.791,0.84,1.9782014559,0.271,0,0.271,1.52,0.84,1.7366634677000001,1.671,-1.01,1.9525217028,0.271,0,0.271,1.4,-1.01,1.7262966141
2021-01-19 00:30:00,2.2415,0.45,2.2862244531,0.2715,0,0.2715,1.97,0.45,2.0207424378,2.2015000000000002,-0.53,2.2643988717,0.2715,0,0.2715,1.9300000000000002,-0.53,2.0014494748
2021-01-19 01:00:00,2.401,0.4,2.4340914116,0.271,0,0.271,2.13,0.4,2.1672332593,2.3609999999999998,-0.53,2.4197563927,0.271,0,0.271,2.09,-0.53,2.1561539834
2021-01-19 01:30:00,2.3325,0.41000000000000003,2.3682601736,0.2725,0,0.2725,2.06,0.41000000000000003,2.1004047229,2.2825,-0.55,2.3478301152,0.2725,0,0.2725,2.01,-0.55,2.0838905921
2021-01-19 02:00:00,2.2305,0.41000000000000003,2.267869099,0.2705,0,0.2705,1.96,0.41000000000000003,2.0024235316,2.1905,-0.55,2.2584929155999998,0.2705,0,0.2705,1.92,-0.55,1.9972230722000002
2021-01-19 02:30:00,2.239,0.43,2.2799168844,0.269,0,0.269,1.97,0.43,2.0163829001,2.199,-0.55,2.2667379646,0.269,0,0.269,1.9300000000000002,-0.55,2.0068383094
2021-01-19 03:00:00,2.22,0.58,2.2945151993,0.27,0,0.27,1.9500000000000002,0.58,2.0344286667,2.15,-0.7000000000000001,2.2610838108999998,0.27,0,0.27,1.88,-0.7000000000000001,2.0060907258
2021-01-19 03:30:00,2.171,0.85,2.3314675636,0.271,0,0.271,1.9,0.85,2.0814658296,2.051,-0.97,2.2688104813,0.271,0,0.271,1.78,-0.97,2.0271408437
2021-01-19 04:00:00,2.091,0.42,2.1327637,0.271,0,0.271,1.82,0.42,1.8678329690000002,2.051,-0.53,2.1183722525,0.271,0,0.271,1.78,-0.53,1.8572291189
2021-01-19 04:30:00,2.001,0.39,2.0386517604,0.271,0,0.271,1.73,0.39,1.7734147851,1.9609999999999999,-0.55,2.0366690944,0.271,0,0.271,1.69,-0.55,1.7772450591000002
2021-01-19 05:00:00,1.9515,0.39,1.9900885031,0.2715,0,0.2715,1.6800000000000002,0.39,1.7246738822,1.9115000000000002,-0.55,1.9890531039,0.2715,0,0.2715,1.6400000000000001,-0.55,1.7297687707
2021-01-19 05:30:00,1.9895,0.43,2.0354385891,0.2695,0,0.2695,1.72,0.43,1.772935419,1.9495,-0.52,2.0176595972,0.2695,0,0.2695,1.6800000000000002,-0.52,1.7586358350000002
2021-01-19 06:00:00,1.9889999999999999,0.44,2.0370863997,0.269,0,0.269,1.72,0.44,1.7753872817,1.949,-0.5,2.0121135654,0.269,0,0.269,1.6800000000000002,-0.5,1.7528262892000002
