Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 06:30:00,2.169,0.48,2.2214772112,0.259,0,0.259,1.9100000000000001,0.48,1.9693907687,2.119,-0.47000000000000003,2.1704978692,0.259,0,0.259,1.8599999999999999,-0.47000000000000003,1.9184629264000002
2021-01-19 07:00:00,2.3,0.48,2.349553149,0.27,0,0.27,2.03,0.48,2.0859769893,2.26,-0.46,2.3063390904,0.27,0,0.27,1.99,-0.46,2.04247399
2021-01-19 07:30:00,2.4395,0.78,2.5611638468,0.2595,0,0.2595,2.18,0.78,2.3153401478,2.3895,-0.62,2.4686251741,0.2595,0,0.2595,2.13,-0.62,2.2184003246
2021-01-19 08:00:00,2.5235000000000003,0.5700000000000001,2.5870740712,0.2635,0,0.2635,2.26,0.5700000000000001,2.3307724042,2.4835000000000003,-0.38,2.5124036797000002,0.2635,0,0.2635,2.22,-0.38,2.2522877258
2021-01-19 08:30:00,2.616,0.55,2.6731920993,0.256,0,0.256,2.36,0.55,2.4232416305,2.576,-0.4,2.6068709212,0.256,0,0.256,2.32,-0.4,2.3542302351
2021-01-19 09:00:00,2.5625,0.19,2.5695342477,0.2225,0,0.2225,2.34,0.19,2.3477010031,2.5825,0.17,2.5880893049,0.2225,0,0.2225,2.36,0.17,2.3661149592
2021-01-19 09:30:00,2.6265,0.19,2.6333632961999998,0.2165,0,0.2165,2.41,0.19,2.4174780247,2.6565000000000003,0.17,2.6619339304,0.2165,0,0.2165,2.44,0.17,2.4459149617
2021-01-19 10:00:00,2.678,0.23,2.6878586272,0.23800000000000002,0,0.23800000000000002,2.44,0.23,2.4508161906,2.708,0.21,2.7161303356,0.23800000000000002,0,0.23800000000000002,2.47,0.21,2.4789110512
2021-01-19 10:30:00,2.6025,0.23,2.6126435367000003,0.29250000000000004,0,0.29250000000000004,2.31,0.23,2.321421978,2.6325000000000003,0.19,2.639347694,0.29250000000000004,0,0.29250000000000004,2.34,0.19,2.3477010031
2021-01-19 11:00:00,2.559,0.21,2.5676021888,0.319,0,0.319,2.24,0.21,2.2498222152,2.5789999999999997,0.19,2.5859893658,0.319,0,0.319,2.26,0.19,2.267972663
2021-01-19 11:30:00,2.5585,0.21,2.5671038643,0.3385,0,0.3385,2.22,0.21,2.2299103121,2.5885,0.19,2.5954637832,0.3385,0,0.3385,2.25,0.19,2.2580079716
2021-01-19 12:00:00,2.615,0.2,2.6226370317,0.335,0,0.335,2.2800000000000002,0.2,2.2887551201,2.645,0.18,2.6511176888,0.335,0,0.335,2.31,0.18,2.3170023738
2021-01-19 12:30:00,2.6950000000000003,0.2,2.7024109606,0.325,0,0.325,2.37,0.2,2.3784238478,2.725,0.19,2.7316158222,0.325,0,0.325,2.4,0.19,2.4075090862
2021-01-19 13:00:00,2.823,0.37,2.8471440076,0.333,0,0.333,2.49,0.37,2.5173398658,2.823,-0.08,2.8241333184,0.333,0,0.333,2.49,-0.08,2.4912848091
2021-01-19 13:30:00,2.678,0.23,2.6878586272,0.338,0,0.338,2.34,0.23,2.3512762492,2.708,0.21,2.7161303356,0.338,0,0.338,2.37,0.21,2.3792856071
2021-01-19 14:00:00,2.6545,0.23,2.6644455801999998,0.34450000000000003,0,0.34450000000000003,2.31,0.23,2.321421978,2.6845,0.21,2.6927012924,0.34450000000000003,0,0.34450000000000003,2.34,0.21,2.3494041798
2021-01-19 14:30:00,2.582,0.23,2.5922237558,0.322,0,0.322,2.26,0.23,2.271673392,2.612,0.21,2.6204282093,0.322,0,0.322,2.29,0.21,2.2996086624
2021-01-19 15:00:00,2.6029999999999998,0.23,2.6131415959,0.323,0,0.323,2.2800000000000002,0.23,2.2915715132,2.633,0.21,2.6413612021,0.323,0,0.323,2.31,0.21,2.3195258136
2021-01-19 15:30:00,2.673,0.23,2.6828770005,0.293,0,0.293,2.38,0.23,2.3910876186,2.7030000000000003,0.21,2.7111453299,0.293,0,0.293,2.41,0.21,2.4191320758
2021-01-19 16:00:00,2.724,0.23,2.7336927406,0.28400000000000003,0,0.28400000000000003,2.44,0.23,2.4508161906,2.754,0.21,2.7619949312000003,0.28400000000000003,0,0.28400000000000003,2.47,0.21,2.4789110512
2021-01-19 16:30:00,2.8265000000000002,0.21,2.8342904315,0.2765,0,0.2765,2.55,0.21,2.5586324472,2.8565,0.21,2.8642088349,0.2765,0,0.2765,2.58,0.21,2.5885324027000003
2021-01-19 17:00:00,2.96,0.37,2.9830353669000003,0.27,0,0.27,2.69,0.37,2.715326868,2.95,-0.31,2.9662434155,0.27,0,0.27,2.68,-0.31,2.6978695298
2021-01-19 17:30:00,3.1775,0.51,3.2181681513,0.2675,0,0.2675,2.91,0.51,2.9543527210000002,3.1275,-0.48,3.1641201384,0.2675,0,0.2675,2.86,-0.48,2.9
2021-01-19 18:00:00,3.169,0.51,3.2097758489,0.269,0,0.269,2.9,0.51,2.9445033537,3.149,-0.47000000000000003,3.1838814362,0.269,0,0.269,2.88,-0.47000000000000003,2.9180986961
2021-01-19 18:30:00,3.0685000000000002,0.47000000000000003,3.1042861096,0.2685,0,0.2685,2.8,0.47000000000000003,2.8391724146,3.0785,-0.52,3.1221086224,0.2685,0,0.2685,2.81,-0.52,2.8577088725
2021-01-19 19:00:00,2.8895,0.47000000000000003,2.9274750639000002,0.2695,0,0.2695,2.62,0.47000000000000003,2.6618226838,2.8395,-0.52,2.8867213669,0.2695,0,0.2695,2.5700000000000003,-0.52,2.6220793276
2021-01-19 19:30:00,2.7185,0.46,2.7571438573,0.2685,0,0.2685,2.45,0.46,2.4928096598,2.6685,-0.52,2.7186931143,0.2685,0,0.2685,2.4,-0.52,2.4556872765
2021-01-19 20:00:00,2.5475,0.59,2.6149294924,0.2675,0,0.2675,2.2800000000000002,0.59,2.3551008471,2.4675000000000002,-0.72,2.5704000175,0.2675,0,0.2675,2.2,-0.72,2.3148218074
2021-01-19 20:30:00,2.4055,0.8200000000000001,2.541422879,0.2655,0,0.2655,2.14,0.8200000000000001,2.2917242417,2.2855,-0.97,2.4828230404,0.2655,0,0.2655,2.02,-0.97,2.2408257407
2021-01-19 21:00:00,2.24,0.41000000000000003,2.2772132092,0.25,0,0.25,1.99,0.41000000000000003,2.031797234,2.19,-0.5700000000000001,2.2629626599,0.25,0,0.25,1.94,-0.5700000000000001,2.0220039565
2021-01-19 21:30:00,2.1195,0.41000000000000003,2.1587913864,0.2695,0,0.2695,1.85,0.41000000000000003,1.8948878595,2.0695,-0.54,2.1387917734,0.2695,0,0.2695,1.8,-0.54,1.8792551716
2021-01-19 22:00:00,1.9705,0.48,2.0281198806,0.2605,0,0.2605,1.71,0.48,1.7760912139,1.9205,-0.66,2.0307437677,0.2605,0,0.2605,1.6600000000000001,-0.66,1.7863930139000002
2021-01-19 22:30:00,1.8559999999999999,0.8200000000000001,2.0290726946,0.266,0,0.266,1.5899999999999999,0.8200000000000001,1.7889941308,1.736,-0.99,1.9984483981,0.266,0,0.266,1.47,-0.99,1.7722866585000001
2021-01-19 23:00:00,1.814,0.4,1.857577993,0.264,0,0.264,1.55,0.4,1.6007810594,1.774,-0.56,1.8602892248,0.264,0,0.264,1.51,-0.56,1.6104968178
2021-01-19 23:30:00,1.7685,0.42,1.8176887110000002,0.2685,0,0.2685,1.5,0.42,1.5576905983,1.7285,-0.54,1.8108871445,0.2685,0,0.2685,1.46,-0.54,1.5566630978
2021-01-20 00:00:00,1.766,0.42,1.8152564557000002,0.266,0,0.266,1.5,0.42,1.5576905983,1.726,-0.54,1.8085010368,0.266,0,0.266,1.46,-0.54,1.5566630978
2021-01-20 00:30:00,2.225,0.45,2.2700495589,0.265,0,0.265,1.96,0.45,2.0109947787,2.185,-0.5,2.2414783068,0.265,0,0.265,1.92,-0.5,1.9840362900000001
2021-01-20 01:00:00,2.3615,0.46,2.4058849204,0.2515,0,0.2515,2.11,0.46,2.1595601404,2.3515,-0.5,2.4040699345,0.2515,0,0.2515,2.1,-0.5,2.1587033145
2021-01-20 01:30:00,2.32,0.46,2.3651638421,0.23,0,0.23,2.09,0.46,2.1400233644,2.27,-0.51,2.3265854809,0.23,0,0.23,2.04,-0.51,2.1027838691
2021-01-20 02:00:00,2.2255,0.58,2.2998370051,0.24550000000000002,0,0.24550000000000002,1.98,0.58,2.0632013959,2.1555,-0.64,2.2485062264,0.24550000000000002,0,0.24550000000000002,1.9100000000000001,-0.64,2.0143733517
2021-01-20 02:30:00,2.247,0.91,2.4242749432,0.267,0,0.267,1.98,0.91,2.179105321,2.127,-0.96,2.333608579,0.267,0,0.267,1.8599999999999999,-0.96,2.0931316251
2021-01-20 03:00:00,2.147,0.87,2.3165726839,0.267,0,0.267,1.88,0.87,2.0715453169,2.027,-0.96,2.2428394949,0.267,0,0.267,1.76,-0.96,2.0047942538
2021-01-20 03:30:00,2.057,0.89,2.2412828916,0.267,0,0.267,1.79,0.89,1.9990497743,1.937,-0.9500000000000001,2.157421841,0.267,0,0.267,1.67,-0.9500000000000001,1.9213016421
2021-01-20 04:00:00,2.0345,0.71,2.1548295176,0.2645,0,0.2645,1.77,0.71,1.9070920271,1.9344999999999999,-0.75,2.0747988457,0.2645,0,0.2645,1.67,-0.75,1.8306829327
2021-01-20 04:30:00,1.936,0.44,1.9853704944000001,0.266,0,0.266,1.67,0.44,1.7269916039000002,1.896,-0.51,1.9633940002,0.266,0,0.266,1.63,-0.51,1.7079227149
2021-01-20 05:00:00,1.8785,0.42,1.9248798014,0.2585,0,0.2585,1.62,0.42,1.6735590817000001,1.8385,-0.51,1.9079261647,0.2585,0,0.2585,1.58,-0.51,1.6602710622
2021-01-20 05:30:00,1.8955000000000002,0.45,1.9481838337,0.2255,0,0.2255,1.67,0.45,1.7295664197,1.8555000000000001,-0.49,1.9191092335,0.2255,0,0.2255,1.63,-0.49,1.7020575783
2021-01-20 06:00:00,1.9635,0.45,2.014406178,0.2235,0,0.2235,1.74,0.45,1.7972478961,1.9435,-0.48,2.0018971627,0.2235,0,0.2235,1.72,-0.48,1.7857211428
2021-01-20 06:30:00,2.1695,0.53,2.2333003045,0.2495,0,0.2495,1.92,0.53,1.9918082237,2.1295,-0.42,2.170523036,0.2495,0,0.2495,1.88,-0.42,1.9263436869000001
2021-01-20 07:00:00,2.3165,0.53,2.3763569282,0.2665,0,0.2665,2.05,0.53,2.117404071,2.2665,-0.42,2.3050861698,0.2665,0,0.2665,2.0,-0.42,2.0436242316
2021-01-20 07:30:00,2.3685,0.35000000000000003,2.3942205934,0.2685,0,0.2685,2.1,0.35000000000000003,2.1289668856,2.3885,-0.2,2.3968588298,0.2685,0,0.2685,2.12,-0.2,2.1294130647
2021-01-20 08:00:00,2.409,0.19,2.4164811193,0.269,0,0.269,2.14,0.19,2.1484180226,2.439,0.18,2.4456330469,0.269,0,0.269,2.17,0.18,2.1774526401
2021-01-20 08:30:00,2.6105,0.49,2.6560892775,0.2705,0,0.2705,2.34,0.49,2.3907530194,2.5905,-0.26,2.6035149798,0.2705,0,0.2705,2.32,-0.26,2.334523506
2021-01-20 09:00:00,2.63,0.5700000000000001,2.6910592710000003,0.27,0,0.27,2.36,0.5700000000000001,2.4278591392,2.59,-0.39,2.6191983506,0.27,0,0.27,2.32,-0.39,2.352551806
2021-01-20 09:30:00,2.7315,0.61,2.7987840663,0.2715,0,0.2715,2.46,0.61,2.5345019235,2.6814999999999998,-0.35000000000000003,2.7042452274,0.2715,0,0.2715,2.41,-0.35000000000000003,2.4352823245
2021-01-20 10:00:00,2.686,0.61,2.7543957595,0.276,0,0.276,2.41,0.61,2.4860008045,2.636,-0.35000000000000003,2.6591344456,0.276,0,0.276,2.36,-0.35000000000000003,2.3858122307
2021-01-20 10:30:00,2.6515,0.61,2.7207631742,0.28150000000000003,0,0.28150000000000003,2.37,0.61,2.4472433471,2.6015,-0.35000000000000003,2.6249385231,0.28150000000000003,0,0.28150000000000003,2.32,-0.35000000000000003,2.3462523308
2021-01-20 11:00:00,2.6654999999999998,0.61,2.7344085741,0.29550000000000004,0,0.29550000000000004,2.37,0.61,2.4472433471,2.6155,-0.35000000000000003,2.6388141750000003,0.29550000000000004,0,0.29550000000000004,2.32,-0.35000000000000003,2.3462523308
2021-01-20 11:30:00,2.7039999999999997,0.61,2.771951659,0.294,0,0.294,2.41,0.61,2.4860008045,2.654,-0.35000000000000003,2.6769788942,0.294,0,0.294,2.36,-0.35000000000000003,2.3858122307
2021-01-20 12:00:00,2.7030000000000003,0.59,2.7666421886,0.313,0,0.313,2.39,0.59,2.4617473469,2.653,-0.38,2.6800763049,0.313,0,0.313,2.34,-0.38,2.3706539182
2021-01-20 12:30:00,2.7475,0.5700000000000001,2.8060036083,0.28750000000000003,0,0.28750000000000003,2.46,0.5700000000000001,2.5251732614,2.6975,-0.4,2.7269958287,0.28750000000000003,0,0.28750000000000003,2.41,-0.4,2.4429695045
2021-01-20 13:00:00,2.74,0.5700000000000001,2.7986603938,0.30000000000000004,0,0.30000000000000004,2.44,0.5700000000000001,2.5056935168,2.69,-0.4,2.7195771730000002,0.30000000000000004,0,0.30000000000000004,2.39,-0.4,2.4232416305
2021-01-20 13:30:00,2.6550000000000002,0.58,2.7176138431,0.295,0,0.295,2.36,0.58,2.4302263269,2.605,-0.4,2.6355312557,0.295,0,0.295,2.31,-0.4,2.3443762497
2021-01-20 14:00:00,2.662,0.61,2.7309968876,0.28200000000000003,0,0.28200000000000003,2.38,0.61,2.4569289774,2.612,-0.37,2.6380758139,0.28200000000000003,0,0.28200000000000003,2.33,-0.37,2.3591947779
2021-01-20 14:30:00,2.66,0.61,2.7290474529,0.28,0,0.28,2.38,0.61,2.4569289774,2.61,-0.35000000000000003,2.633362869,0.28,0,0.28,2.33,-0.35000000000000003,2.3561409126
2021-01-20 15:00:00,2.6635,0.63,2.7369932864,0.29350000000000004,0,0.29350000000000004,2.37,0.63,2.4523050381,2.6135,-0.35000000000000003,2.6368318585,0.29350000000000004,0,0.29350000000000004,2.32,-0.35000000000000003,2.3462523308
2021-01-20 15:30:00,2.7075,0.63,2.7798302556000003,0.28750000000000003,0,0.28750000000000003,2.42,0.63,2.5006599129,2.6575,-0.35000000000000003,2.6804488896,0.28750000000000003,0,0.28750000000000003,2.37,-0.35000000000000003,2.3957044893
2021-01-20 16:00:00,2.7085,0.59,2.7720159181,0.28850000000000003,0,0.28850000000000003,2.42,0.59,2.4908833774,2.6585,-0.38,2.6855208526,0.28850000000000003,0,0.28850000000000003,2.37,-0.38,2.4002708181
2021-01-20 16:30:00,2.8105,0.58,2.8697230267,0.2705,0,0.2705,2.54,0.58,2.6053790511,2.7605,-0.39,2.7879132429,0.2705,0,0.2705,2.49,-0.39,2.5203571176
2021-01-20 17:00:00,2.8785,0.52,2.9250918362,0.2685,0,0.2685,2.61,0.52,2.6612966764,2.8385,-0.45,2.8739488948,0.2685,0,0.2685,2.5700000000000003,-0.45,2.6090994615
2021-01-20 17:30:00,3.129,0.0,3.129,0.259,0,0.259,2.87,0.0,2.87,3.149,0.0,3.149,0.259,0,0.259,2.89,0.0,2.89
2021-01-20 18:00:00,3.1895,0.0,3.1895,0.2595,0,0.2595,2.93,0.0,2.93,3.2195,0.0,3.2195,0.2595,0,0.2595,2.96,0.0,2.96
2021-01-20 18:30:00,3.109,0.43,3.1385953865,0.23900000000000002,0,0.23900000000000002,2.87,0.43,2.9020337696,3.089,-0.46,3.1230627595,0.23900000000000002,0,0.23900000000000002,2.85,-0.46,2.8868841335
2021-01-20 19:00:00,2.9325,0.51,2.9765174701,0.2725,0,0.2725,2.66,0.51,2.7084497411,2.8725,-0.48,2.9123283211,0.2725,0,0.2725,2.6,-0.48,2.6439364591
2021-01-20 19:30:00,2.815,0.49,2.8573282976,0.265,0,0.265,2.55,0.49,2.5966516902,2.765,-0.48,2.8063543966999998,0.265,0,0.265,2.5,-0.48,2.5456629785000002
2021-01-20 20:00:00,2.653,0.46,2.6925840748,0.253,0,0.253,2.4,0.46,2.4436857408,2.6029999999999998,-0.52,2.6544319543,0.253,0,0.253,2.35,-0.52,2.4068444071
2021-01-20 20:30:00,2.48,0.51,2.5318965224000003,0.26,0,0.26,2.22,0.51,2.2778279127,2.42,-0.61,2.4956962956,0.26,0,0.26,2.16,-0.61,2.2444821229
2021-01-20 21:00:00,2.3535,0.8200000000000001,2.4922604699,0.2535,0,0.2535,2.1,0.8200000000000001,2.254417885,2.2235,-1.03,2.450480004,0.2535,0,0.2535,1.97,-1.03,2.2230159694
2021-01-20 21:30:00,2.2015000000000002,0.59,2.2791889457,0.2515,0,0.2515,1.9500000000000002,0.59,2.0373021376,2.1215,-0.77,2.2569143205,0.2515,0,0.2515,1.87,-0.77,2.0223253942
2021-01-20 22:00:00,2.0635,0.4,2.1019115705,0.2635,0,0.2635,1.8,0.4,1.8439088915,2.0235,-0.58,2.1049827196,0.2635,0,0.2635,1.76,-0.58,1.8531055016
2021-01-20 22:30:00,1.9115000000000002,0.63,2.0126431005,0.2715,0,0.2715,1.6400000000000001,0.63,1.7568437608,1.8415,-0.76,1.9921652165000001,0.2715,0,0.2715,1.57,-0.76,1.7442763543000002
2021-01-20 23:00:00,1.9095,0.87,2.0983541765,0.2695,0,0.2695,1.6400000000000001,0.87,1.8564751547,1.7995,-1.0,2.0586889639,0.2695,0,0.2695,1.53,-1.0,1.8278129007000001
2021-01-20 23:30:00,1.859,0.6900000000000001,1.9829223383999999,0.269,0,0.269,1.5899999999999999,0.6900000000000001,1.7332628191000001,1.7690000000000001,-0.85,1.9626158565,0.269,0,0.269,1.5,-0.85,1.724093965
2021-01-21 00:00:00,1.82,0.41000000000000003,1.8656098199,0.27,0,0.27,1.55,0.41000000000000003,1.6033090781000001,1.79,-0.54,1.8696791169,0.27,0,0.27,1.52,-0.54,1.6130716041
2021-01-21 00:30:00,2.309,0.43,2.3486977243,0.249,0,0.249,2.06,0.43,2.1044001521,2.269,-0.54,2.3323723974,0.249,0,0.249,2.02,-0.54,2.0909328062
2021-01-21 01:00:00,2.419,0.42,2.455190624,0.249,0,0.249,2.17,0.42,2.2102714765,2.379,-0.54,2.4395165505,0.249,0,0.249,2.13,-0.54,2.1973848093
2021-01-21 01:30:00,2.3915,0.4,2.4247210664,0.2515,0,0.2515,2.14,0.4,2.1770622407,2.3515,-0.55,2.4149642337,0.2515,0,0.2515,2.1,-0.55,2.1708293346
2021-01-21 02:00:00,2.262,0.4,2.2970946868,0.232,0,0.232,2.03,0.4,2.0690335908,2.222,-0.55,2.2890574479,0.232,0,0.232,1.99,-0.55,2.0646065
2021-01-21 02:30:00,2.2800000000000002,0.42,2.3183614904,0.23,0,0.23,2.05,0.42,2.092582137,2.24,-0.54,2.3041701326,0.23,0,0.23,2.01,-0.54,2.0812736485
2021-01-21 03:00:00,2.227,0.42,2.2662588113,0.197,0,0.197,2.03,0.42,2.0729930053,2.187,-0.54,2.2526804034,0.197,0,0.197,1.99,-0.54,2.0619650821
2021-01-21 03:30:00,2.1755,0.64,2.2676861004,0.2655,0,0.2655,1.9100000000000001,0.64,2.0143733517,2.0955,-0.79,2.2394687428,0.2655,0,0.2655,1.83,-0.79,1.9932385708
2021-01-21 04:00:00,2.1805,0.8300000000000001,2.3331267111000003,0.2705,0,0.2705,1.9100000000000001,0.8300000000000001,2.0825465181,2.0605,-0.96,2.27316085,0.2705,0,0.2705,1.79,-0.96,2.0311819219
2021-01-21 04:30:00,2.054,0.39,2.0906974913,0.264,0,0.264,1.79,0.39,1.8319934498000001,2.014,-0.56,2.0904057023,0.264,0,0.264,1.75,-0.56,1.8374166648
2021-01-21 05:00:00,1.9929999999999999,0.39,2.0308000886,0.263,0,0.263,1.73,0.39,1.7734147851,1.963,-0.55,2.0385948592,0.263,0,0.263,1.7000000000000002,-0.55,1.7867568385
2021-01-21 05:30:00,2.0525,0.43,2.0970589524,0.2625,0,0.2625,1.79,0.43,1.8409236812,2.0125,-0.53,2.0811189899,0.2625,0,0.2625,1.75,-0.53,1.8284966503
2021-01-21 06:00:00,2.1305,0.46,2.1795940562,0.1405,0,0.1405,1.99,0.46,2.04247399,2.0905,-0.49,2.1471586457,0.1405,0,0.1405,1.9500000000000002,-0.49,2.0106217944
2021-01-21 06:30:00,2.2925,0.64,2.3801588707,0.2625,0,0.2625,2.03,0.64,2.1284971223999998,2.2225,-0.62,2.3073591506,0.2625,0,0.2625,1.96,-0.62,2.0557237168
2021-01-21 07:00:00,2.407,0.48,2.4543938152,0.23700000000000002,0,0.23700000000000002,2.17,0.48,2.2224535991,2.357,-0.49,2.4073946498,0.23700000000000002,0,0.23700000000000002,2.12,-0.49,2.1758906223
2021-01-21 07:30:00,2.448,0.47000000000000003,2.4927101717,0.228,0,0.228,2.22,0.47000000000000003,2.2692069099,2.448,-0.48,2.4946150004,0.228,0,0.228,2.22,-0.48,2.2712991877
2021-01-21 08:00:00,2.561,0.56,2.6215112054,0.211,0,0.211,2.35,0.56,2.4158021442,2.571,-0.4,2.601930245,0.211,0,0.211,2.36,-0.4,2.3936582881
2021-01-21 08:30:00,2.7225,0.54,2.7755371102,0.1325,0,0.1325,2.59,0.54,2.6456946158,2.6725,-0.42,2.7053015082,0.1325,0,0.1325,2.54,-0.42,2.5744902408
2021-01-21 09:00:00,2.708,0.52,2.7574742066,0.158,0,0.158,2.55,0.52,2.6024795869,2.658,-0.44,2.6941722291,0.158,0,0.158,2.5,-0.44,2.5384247084
2021-01-21 09:30:00,2.7535,0.58,2.8139229289000003,0.14350000000000002,0,0.14350000000000002,2.61,0.58,2.6736678926,2.7035,-0.38,2.7300755026,0.14350000000000002,0,0.14350000000000002,2.56,-0.38,2.5880494586
2021-01-21 10:00:00,2.7255000000000003,0.54,2.7784798452,0.1655,0,0.1655,2.56,0.54,2.6163333121,2.6755,-0.42,2.7082651735,0.1655,0,0.1655,2.51,-0.42,2.5448968545
2021-01-21 10:30:00,2.7305,0.54,2.7833846751999998,0.2505,0,0.2505,2.48,0.54,2.5381095327,2.6805,-0.42,2.7132047932,0.2505,0,0.2505,2.43,-0.42,2.4660291969
2021-01-21 11:00:00,2.733,0.56,2.7897829665,0.203,0,0.203,2.5300000000000002,0.56,2.5912352267000003,2.683,-0.41000000000000003,2.7141460904,0.203,0,0.203,2.48,-0.41000000000000003,2.5136626663
2021-01-21 11:30:00,2.7365,0.48,2.7782786487,0.1565,0,0.1565,2.58,0.48,2.6242713274,2.7265,-0.41000000000000003,2.7571547381,0.1565,0,0.1565,2.5700000000000003,-0.41000000000000003,2.6024987992
2021-01-21 12:00:00,2.6950000000000003,0.19,2.7016892864,0.165,0,0.165,2.5300000000000002,0.19,2.5371243564,2.725,0.17,2.7302976028,0.165,0,0.165,2.56,0.17,2.5656383221
2021-01-21 12:30:00,2.706,0.19,2.7126621611,0.186,0,0.186,2.52,0.19,2.5271525478,2.746,0.17,2.7512571672,0.186,0,0.186,2.56,0.17,2.5656383221
2021-01-21 13:00:00,2.698,0.21,2.7061603796,0.198,0,0.198,2.5,0.21,2.5088044962,2.7279999999999998,0.19,2.7346085643,0.198,0,0.198,2.5300000000000002,0.19,2.5371243564
2021-01-21 13:30:00,2.6235,0.28,2.6383995622,0.1635,0,0.1635,2.46,0.28,2.4758836806,2.6435,-0.05,2.6439728156999998,0.1635,0,0.1635,2.48,-0.05,2.480503981
2021-01-21 14:00:00,2.64,0.5700000000000001,2.7008332048,0.11,0,0.11,2.5300000000000002,0.5700000000000001,2.5934147374,2.59,-0.4,2.6207060117000003,0.11,0,0.11,2.48,-0.4,2.5120509549
2021-01-21 14:30:00,2.659,0.59,2.7236705014,0.109,0,0.109,2.55,0.59,2.6173650873,2.609,-0.38,2.6365282096,0.109,0,0.109,2.5,-0.38,2.5287150887000003
2021-01-21 15:00:00,2.6985,0.59,2.7622458707,0.0785,0,0.0785,2.62,0.59,2.6856098004,2.6485000000000003,-0.39,2.6770603747,0.0785,0,0.0785,2.5700000000000003,-0.39,2.5994230129
2021-01-21 15:30:00,2.7965,0.5700000000000001,2.853999343,0.0665,0,0.0665,2.73,0.5700000000000001,2.7888707392,2.7465,-0.39,2.7740515947,0.0665,0,0.0665,2.68,-0.39,2.7082282031
2021-01-21 16:00:00,2.778,0.5700000000000001,2.8358744683,0.098,0,0.098,2.68,0.5700000000000001,2.7399452549000003,2.718,-0.39,2.7458375771,0.098,0,0.098,2.62,-0.39,2.6488676826
2021-01-21 16:30:00,2.873,0.5700000000000001,2.9289979515,0.10300000000000001,0,0.10300000000000001,2.77,0.5700000000000001,2.8280381893,2.8529999999999998,-0.38,2.8781954416,0.10300000000000001,0,0.10300000000000001,2.75,-0.38,2.7761304004
2021-01-21 17:00:00,3.081,0.5700000000000001,3.1332827833,0.07100000000000001,0,0.07100000000000001,3.01,0.5700000000000001,3.0634947364,3.031,-0.47000000000000003,3.0672236632,0.07100000000000001,0,0.07100000000000001,2.96,-0.47000000000000003,2.9970819141
2021-01-21 17:30:00,3.214,0.22,3.2215207589,0.124,0,0.124,3.09,0.22,3.0978218154,3.224,-0.35000000000000003,3.242942491,0.124,0,0.124,3.1,-0.35000000000000003,3.119695498
2021-01-21 18:00:00,3.2635,-0.14,3.2665015307,0.0935,0,0.0935,3.17,-0.14,3.1730899767,3.2935,-0.14,3.296474215,0.0935,0,0.0935,3.2,-0.14,3.2030610359000002
2021-01-21 18:30:00,3.153,-0.14,3.1561066205,0.083,0,0.083,3.07,-0.14,3.0731905245,3.173,-0.14,3.1760870580000002,0.083,0,0.083,3.09,-0.14,3.0931698951
2021-01-21 19:00:00,3.023,0.24,3.032511995,0.083,0,0.083,2.94,0.24,2.9497796528,3.003,-0.41000000000000003,3.0308594491,0.083,0,0.083,2.92,-0.41000000000000003,2.948643756
2021-01-21 19:30:00,2.863,0.43,2.8951112241,0.093,0,0.093,2.77,0.43,2.8031767693000003,2.813,-0.55,2.8662639446,0.093,0,0.093,2.7199999999999998,-0.55,2.7750495491000002
2021-01-21 20:00:00,2.7195,0.41000000000000003,2.7502327629,0.08950000000000001,0,0.08950000000000001,2.63,0.41000000000000003,2.6617663308,2.6695,-0.5700000000000001,2.7296758507,0.08950000000000001,0,0.08950000000000001,2.58,-0.5700000000000001,2.6422149799
2021-01-21 20:30:00,2.5695,0.4,2.6004480864,0.1095,0,0.1095,2.46,0.4,2.4923081671,2.5195,-0.59,2.5876592222,0.1095,0,0.1095,2.41,-0.59,2.4811690793
2021-01-21 21:00:00,2.4130000000000003,0.38,2.442738013,0.113,0,0.113,2.3,0.38,2.3311799587,2.373,-0.6000000000000001,2.4476782877,0.113,0,0.113,2.26,-0.6000000000000001,2.3382899735000002
2021-01-21 21:30:00,2.282,0.38,2.3134225727,0.112,0,0.112,2.17,0.38,2.2030206536,2.242,-0.6000000000000001,2.3208972403,0.112,0,0.112,2.13,-0.6000000000000001,2.2128940327
2021-01-21 22:00:00,2.173,0.06,2.1738281901,0.073,0,0.073,2.1,0.06,2.100856968,2.173,-0.36,2.2026186688,0.073,0,0.073,2.1,-0.36,2.1306337085
2021-01-21 22:30:00,1.9645000000000001,-0.15,1.9702183255,0.0345,0,0.0345,1.9300000000000002,-0.15,1.9358202396,1.9945,-0.15,2.0001325581,0.0345,0,0.0345,1.96,-0.15,1.9657314160000001
2021-01-21 23:00:00,1.9645000000000001,-0.14,1.9694822289,0.044500000000000005,0,0.044500000000000005,1.92,-0.14,1.9250974001,1.9845000000000002,-0.14,1.9894321426000001,0.044500000000000005,0,0.044500000000000005,1.94,-0.14,1.9450449866000001
2021-01-21 23:30:00,1.904,-0.16,1.9107108625,0.054,0,0.054,1.85,-0.16,1.8569060289000001,1.9340000000000002,-0.16,1.9406071215,0.054,0,0.054,1.88,-0.16,1.8867962264
2021-01-22 00:00:00,1.8575,-0.16,1.8643782476,0.0475,0,0.0475,1.81,-0.16,1.8170580618,1.8875000000000002,-0.16,1.8942693182,0.0475,0,0.0475,1.8399999999999999,-0.16,1.8469434209000002
2021-01-22 00:30:00,2.3515,-0.14,2.3556638661,0.0415,0,0.0415,2.31,-0.14,2.3142385357,2.3815,-0.14,2.3856115044,0.0415,0,0.0415,2.34,-0.14,2.3441842931
2021-01-22 01:00:00,2.4595000000000002,-0.14,2.4634813273000002,0.0195,0,0.0195,2.44,-0.14,2.4440130933,2.4795,-0.14,2.4834492646,0.0195,0,0.0195,2.46,-0.14,2.4639805194
2021-01-22 01:30:00,2.4025,-0.14,2.4065756273,0.0125,0,0.0125,2.39,-0.14,2.394096907,2.4225,-0.14,2.4265420355,0.0125,0,0.0125,2.41,-0.14,2.4140629652
2021-01-22 02:00:00,2.2915,-0.14,2.2957726913,0.0115,0,0.0115,2.2800000000000002,-0.14,2.2842942017,2.3115,-0.14,2.3157357902,0.0115,0,0.0115,2.3,-0.14,2.3042569301
2021-01-22 02:30:00,2.3195,-0.14,2.3237212075,0.0095,0,0.0095,2.31,-0.14,2.3142385357,2.3495,-0.14,2.3536674043,0.0095,0,0.0095,2.34,-0.14,2.3441842931
2021-01-22 03:00:00,2.298,-0.14,2.3022606282,0.008,0,0.008,2.29,-0.14,2.2942754848,2.328,-0.14,2.3322058227999998,0.008,0,0.008,2.32,-0.14,2.3242202994
2021-01-22 03:30:00,2.225,0.24,2.2379063877,0.015,0,0.015,2.21,0.24,2.2229934773,2.205,-0.42,2.2446436243,0.015,0,0.015,2.19,-0.42,2.2299103121
2021-01-22 04:00:00,2.259,0.41000000000000003,2.2959052681,0.019,0,0.019,2.24,0.41000000000000003,2.2772132092,2.209,-0.56,2.2788771358,0.019,0,0.019,2.19,-0.56,2.260464554
2021-01-22 04:30:00,2.17,0.41000000000000003,2.208393081,0.0,0,0.0,2.17,0.41000000000000003,2.208393081,2.12,-0.56,2.1927152118,0.0,0,0.0,2.12,-0.56,2.1927152118
2021-01-22 05:00:00,2.1105,0.41000000000000003,2.1499558716,0.0005,0,0.0005,2.11,0.41000000000000003,2.1494650497,2.0705,-0.56,2.144893995,0.0005,0,0.0005,2.07,-0.56,2.1444113411
2021-01-22 05:30:00,2.1515,0.41000000000000003,2.1902173979,0.0415,0,0.0415,2.11,0.41000000000000003,2.1494650497,2.1115,-0.56,2.1844981689,0.0415,0,0.0415,2.07,-0.56,2.1444113411
2021-01-22 06:00:00,2.15,0.39,2.1850858107,0.02,0,0.02,2.13,0.39,2.1654098919,2.11,-0.56,2.1830483275,0.02,0,0.02,2.09,-0.56,2.1637236422
2021-01-22 06:30:00,2.3665,0.47000000000000003,2.4127209225,0.0665,0,0.0665,2.3,0.47000000000000003,2.3475306175,2.3365,-0.49,2.3873274283,0.0665,0,0.0665,2.27,-0.49,2.3222833591
2021-01-22 07:00:00,2.524,0.49,2.5711234898,0.034,0,0.034,2.49,0.49,2.5377549133,2.474,-0.47000000000000003,2.5182485977,0.034,0,0.034,2.44,-0.47000000000000003,2.4848541205
2021-01-22 07:30:00,2.551,0.49,2.5976337309,0.001,0,0.001,2.55,0.49,2.5966516902,2.501,-0.46,2.5429512382,0.001,0,0.001,2.5,-0.46,2.5419677417
2021-01-22 08:00:00,2.67,0.47000000000000003,2.7110514565,0.03,0,0.03,2.64,0.47000000000000003,2.6815107682,2.69,-0.44,2.7257476039,0.03,0,0.03,2.66,-0.44,2.6961453967
2021-01-22 08:30:00,2.8295,0.19,2.8358720440000003,0.059500000000000004,0,0.059500000000000004,2.77,0.19,2.7765085989,2.8495,0.14,2.8529371269,0.059500000000000004,0,0.059500000000000004,2.79,0.14,2.7935103365
2021-01-22 09:00:00,2.8120000000000003,0.18,2.8177551349,0.032,0,0.032,2.7800000000000002,0.18,2.7858212434,2.842,0.14,2.8454461865000003,0.032,0,0.032,2.81,0.14,2.8134853829
2021-01-22 09:30:00,2.875,0.24,2.885,0.035,0,0.035,2.84,0.24,2.8501228043999998,2.895,-0.2,2.9019002394999998,0.035,0,0.035,2.86,-0.2,2.8669844785
2021-01-22 10:00:00,2.7725,0.56,2.8284901007,0.0925,0,0.0925,2.68,0.56,2.7378823934,2.7325,-0.41000000000000003,2.7630881727,0.0925,0,0.0925,2.64,-0.41000000000000003,2.6716474318
2021-01-22 10:30:00,2.6870000000000003,0.17,2.6923723739,0.23700000000000002,0,0.23700000000000002,2.45,0.17,2.4558908771,2.717,0.16,2.7217070011,0.23700000000000002,0,0.23700000000000002,2.48,0.16,2.4851559307
2021-01-22 11:00:00,2.634,0.22,2.6431715798,0.404,0,0.404,2.23,0.22,2.2408257407,2.664,0.19,2.6707669311,0.404,0,0.404,2.26,0.19,2.267972663
2021-01-22 11:30:00,2.4325,0.18,2.4391507231,0.6025,0,0.6025,1.83,0.18,1.8388311505,2.4625,0.17,2.4683610453,0.6025,0,0.6025,1.8599999999999999,0.17,1.8677526602999999
2021-01-22 12:00:00,2.354,0.17,2.3601305049,0.684,0,0.684,1.67,0.17,1.6786303941,2.384,0.15,2.3887142985,0.684,0,0.684,1.7000000000000002,0.15,1.7066048166
2021-01-22 12:30:00,2.4565,0.17,2.4623753268,0.4565,0,0.4565,2.0,0.17,2.0072119968,2.4865,0.17,2.4923046062,0.4565,0,0.4565,2.03,0.17,2.0371057901
2021-01-22 13:00:00,2.4905,0.48,2.5363340178,0.6305000000000001,0,0.6305000000000001,1.8599999999999999,0.48,1.9209372712000001,2.4605,-0.48,2.506882576,0.6305000000000001,0,0.6305000000000001,1.83,-0.48,1.8919038031
2021-01-22 13:30:00,2.387,0.48,2.4347831526,0.557,0,0.557,1.83,0.48,1.8919038031,2.347,-0.48,2.3955811403,0.557,0,0.557,1.79,-0.48,1.8532404053
2021-01-22 14:00:00,2.364,0.46,2.4083388466,0.504,0,0.504,1.8599999999999999,0.46,1.9160375779,2.324,-0.5,2.3771781591,0.504,0,0.504,1.82,-0.5,1.887432118
2021-01-22 14:30:00,2.414,0.46,2.4574368761,0.424,0,0.424,1.99,0.46,2.04247399,2.374,-0.5,2.4260824388,0.424,0,0.424,1.9500000000000002,-0.5,2.0130822139
2021-01-22 15:00:00,2.445,0.49,2.4936168511,0.41500000000000004,0,0.41500000000000004,2.03,0.49,2.0883007446,2.395,-0.47000000000000003,2.4406812574,0.41500000000000004,0,0.41500000000000004,1.98,-0.47000000000000003,2.0350184274
2021-01-22 15:30:00,2.549,0.49,2.5956696631,0.399,0,0.399,2.15,0.49,2.2051303816,2.499,-0.47000000000000003,2.5428135991,0.399,0,0.399,2.1,-0.47000000000000003,2.1519526017
2021-01-22 16:00:00,2.605,0.26,2.6179428947,0.23500000000000001,0,0.23500000000000001,2.37,0.26,2.3842189497,2.635,-0.43,2.669854865,0.23500000000000001,0,0.23500000000000001,2.4,-0.43,2.4382165613
2021-01-22 16:30:00,2.791,0.0,2.791,0.261,0,0.261,2.5300000000000002,0.0,2.5300000000000002,2.811,0.0,2.811,0.261,0,0.261,2.55,0.0,2.55
2021-01-22 17:00:00,3.065,-0.14,3.0681957239,0.185,0,0.185,2.88,-0.14,2.8834007699,3.085,-0.14,3.0881750274,0.185,0,0.185,2.9,-0.14,2.9033773437
2021-01-22 17:30:00,3.2245,0.0,3.2245,0.20450000000000002,0,0.20450000000000002,3.02,0.0,3.02,3.2445,0.0,3.2445,0.20450000000000002,0,0.20450000000000002,3.04,0.0,3.04
2021-01-22 18:00:00,3.241,-0.14,3.2440223489,0.151,0,0.151,3.09,-0.14,3.0931698951,3.261,-0.14,3.2640038297,0.151,0,0.151,3.11,-0.14,3.1131495306
2021-01-22 18:30:00,3.171,-0.14,3.1740890032,0.101,0,0.101,3.07,-0.14,3.0731905245,3.191,-0.14,3.1940696611,0.101,0,0.101,3.09,-0.14,3.0931698951
2021-01-22 19:00:00,2.995,-0.14,2.9982703347,0.115,0,0.115,2.88,-0.14,2.8834007699,3.015,-0.14,3.0182486644,0.115,0,0.115,2.9,-0.14,2.9033773437
2021-01-22 19:30:00,2.87,-0.14,2.8734126052,0.02,0,0.02,2.85,-0.14,2.8534365246,2.9,-0.14,2.9033773437,0.02,0,0.02,2.88,-0.14,2.8834007699
2021-01-22 20:00:00,2.6595,-0.17,2.6649278133000003,0.0195,0,0.0195,2.64,-0.17,2.6454678225,2.6895,-0.17,2.6948673900999998,0.0195,0,0.0195,2.67,-0.17,2.6754065112000003
2021-01-22 20:30:00,2.4915000000000003,-0.17,2.4972929844,0.051500000000000004,0,0.051500000000000004,2.44,-0.17,2.4459149617,2.5115,-0.17,2.5172469585,0.051500000000000004,0,0.051500000000000004,2.46,-0.17,2.4658669875
2021-01-22 21:00:00,2.3905,-0.19,2.3980388341,0.030500000000000003,0,0.030500000000000003,2.36,-0.19,2.3676359517,2.4205,-0.19,2.4279456851,0.030500000000000003,0,0.030500000000000003,2.39,-0.19,2.3975404063
2021-01-22 21:30:00,2.2705,-0.19,2.2784359219,0.0105,0,0.0105,2.26,-0.19,2.267972663,2.2905,-0.19,2.2983668658,0.0105,0,0.0105,2.2800000000000002,-0.19,2.28790297
2021-01-22 22:00:00,2.15,-0.2,2.1592822882,0.0,0,0.0,2.15,-0.2,2.1592822882,2.18,-0.19,2.1882641522,0.0,0,0.0,2.18,-0.19,2.1882641522
2021-01-22 22:30:00,2.02,-0.11,2.0229928324,0.0,0,0.0,2.02,-0.11,2.0229928324,2.04,-0.24,2.0540691322,0.0,0,0.0,2.04,-0.24,2.0540691322
2021-01-22 23:00:00,2.02,0.37,2.0536065836,0.0,0,0.0,2.02,0.37,2.0536065836,1.98,-0.61,2.0718349355,0.0,0,0.0,1.98,-0.61,2.0718349355
2021-01-22 23:30:00,2.03,0.37,2.0634437235,0.0,0,0.0,2.03,0.37,2.0634437235,1.99,-0.61,2.0813937638,0.0,0,0.0,1.99,-0.61,2.0813937638
2021-01-23 00:00:00,2.01,0.37,2.0437710244,0.0,0,0.0,2.01,0.37,2.0437710244,1.96,-0.6000000000000001,2.0497804761,0.0,0,0.0,1.96,-0.6000000000000001,2.0497804761
2021-01-23 00:30:00,2.4195,0.23,2.4304074247000003,0.0095,0,0.0095,2.41,0.23,2.4209502267,2.3995,-0.43,2.4377243999,0.0095,0,0.0095,2.39,-0.43,2.4283739416
2021-01-23 01:00:00,2.5335,-0.14,2.5373652181,0.0235,0,0.0235,2.51,-0.14,2.5139013505,2.5535,-0.14,2.5573349898,0.0235,0,0.0235,2.5300000000000002,-0.14,2.5338705571
2021-01-23 01:30:00,2.4485,-0.14,2.4524991845,0.018500000000000003,0,0.018500000000000003,2.43,-0.14,2.4340295808,2.4785,-0.14,2.4824508554999998,0.018500000000000003,0,0.018500000000000003,2.46,-0.14,2.4639805194
2021-01-23 02:00:00,2.3545,-0.14,2.3586585700000002,0.0045000000000000005,0,0.0045000000000000005,2.35,-0.14,2.3541665192,2.3745,-0.14,2.3786236041,0.0045000000000000005,0,0.0045000000000000005,2.37,-0.14,2.3741314201
2021-01-23 02:30:00,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907
2021-01-23 03:00:00,2.34,0.13,2.3436083291,0.0,0,0.0,2.34,0.13,2.3436083291,2.32,-0.37,2.3493190503,0.0,0,0.0,2.32,-0.37,2.3493190503
2021-01-23 03:30:00,2.25,0.38,2.2818632737,0.0,0,0.0,2.25,0.38,2.2818632737,2.2,-0.5700000000000001,2.2726416348000003,0.0,0,0.0,2.2,-0.5700000000000001,2.2726416348000003
2021-01-23 04:00:00,2.263,0.38,2.2946827667,0.003,0,0.003,2.26,0.38,2.2917242417,2.213,-0.5700000000000001,2.285228435,0.003,0,0.003,2.21,-0.5700000000000001,2.2823233776
2021-01-23 04:30:00,2.1785,0.38,2.2113937347,0.0085,0,0.0085,2.17,0.38,2.2030206536,2.1385,-0.58,2.2157577146,0.0085,0,0.0085,2.13,-0.58,2.2075552088
2021-01-23 05:00:00,2.1195,0.39,2.155082423,0.0095,0,0.0095,2.11,0.39,2.1457399656,2.0795,-0.58,2.1588701327,0.0095,0,0.0095,2.07,-0.58,2.1497209121
2021-01-23 05:30:00,2.1445,0.43,2.1871854631,0.0345,0,0.0345,2.11,0.43,2.1533694527,2.1045,-0.55,2.1751828084,0.0345,0,0.0345,2.07,-0.55,2.1418216546
2021-01-23 06:00:00,2.144,0.85,2.306346895,0.044,0,0.044,2.1,0.85,2.2655021518,2.014,-0.98,2.2397758816,0.044,0,0.044,1.97,-0.98,2.2002954347
2021-01-23 06:30:00,2.1795,0.56,2.2502933698,0.0195,0,0.0195,2.16,0.56,2.231412109,2.1095,-0.6900000000000001,2.2194797251,0.0195,0,0.0195,2.09,-0.6900000000000001,2.2009543385
2021-01-23 07:00:00,2.215,0.44,2.2582792121,0.105,0,0.105,2.11,0.44,2.1553885961,2.175,-0.52,2.2362971627,0.105,0,0.105,2.07,-0.52,2.1343148784
2021-01-23 07:30:00,2.2135,0.44,2.2568079781,0.12350000000000001,0,0.12350000000000001,2.09,0.44,2.1358136623,2.1735,-0.52,2.2348383051,0.12350000000000001,0,0.12350000000000001,2.05,-0.52,2.1149231665
2021-01-23 08:00:00,2.216,0.46,2.2632401552,0.096,0,0.096,2.12,0.46,2.1693316943,2.176,-0.52,2.2372697647,0.096,0,0.096,2.08,-0.52,2.1440149253
2021-01-23 08:30:00,2.2720000000000002,0.42,2.3104943194,0.092,0,0.092,2.18,0.42,2.2200900883,2.232,-0.55,2.2987657558,0.092,0,0.092,2.14,-0.55,2.209547465
2021-01-23 09:00:00,2.3585000000000003,0.42,2.3956047775,0.11850000000000001,0,0.11850000000000001,2.24,0.42,2.2790348835,2.3085,-0.55,2.3731144621,0.11850000000000001,0,0.11850000000000001,2.19,-0.55,2.2580079716
2021-01-23 09:30:00,2.3775,0.42,2.4143127904,0.17750000000000002,0,0.17750000000000002,2.2,0.42,2.2397321268,2.3375,-0.55,2.4013342645,0.17750000000000002,0,0.17750000000000002,2.16,-0.55,2.228923507
2021-01-23 10:00:00,2.3985,0.44,2.4385246052,0.2285,0,0.2285,2.17,0.44,2.2141589825,2.3485,-0.53,2.4075614738,0.2285,0,0.2285,2.12,-0.53,2.1852459816
2021-01-23 10:30:00,2.4085,0.48,2.455864868,0.3085,0,0.3085,2.1,0.48,2.1541587685,2.3685,-0.49,2.4186550498,0.3085,0,0.3085,2.06,-0.49,2.1174749113
2021-01-23 11:00:00,2.2875,0.5,2.3415072603000002,0.6375000000000001,0,0.6375000000000001,1.65,0.5,1.724093965,2.2475,-0.47000000000000003,2.2961176472,0.6375000000000001,0,0.6375000000000001,1.6099999999999999,-0.47000000000000003,1.6772000477
2021-01-23 11:30:00,2.191,0.62,2.277033377,0.631,0,0.631,1.56,0.62,1.6786899654,2.1310000000000002,-0.56,2.2033522188,0.631,0,0.631,1.5,-0.56,1.6011246048
2021-01-23 12:00:00,2.096,0.54,2.1644435775,0.586,0,0.586,1.51,0.54,1.603652082,2.046,-0.56,2.1212534031,0.586,0,0.586,1.46,-0.56,1.5637135288000001
2021-01-23 12:30:00,2.073,0.48,2.1278460941,0.773,0,0.773,1.3,0.48,1.3857849761,2.033,-0.47000000000000003,2.0866214319,0.773,0,0.773,1.26,-0.47000000000000003,1.3448048186000001
2021-01-23 13:00:00,2.024,0.48,2.0801384569,0.764,0,0.764,1.26,0.48,1.3483323033,1.994,-0.47000000000000003,2.0486424773,0.764,0,0.764,1.23,-0.47000000000000003,1.3167383947
2021-01-23 13:30:00,1.9735,0.45,2.0241547001,0.7635000000000001,0,0.7635000000000001,1.21,0.45,1.2909686286,1.9435,-0.51,2.0093014333,0.7635000000000001,0,0.7635000000000001,1.18,-0.51,1.2854960132
2021-01-23 14:00:00,1.9595,0.45,2.0105074608,0.7295,0,0.7295,1.23,0.45,1.3097327972000001,1.9195000000000002,-0.51,1.9860967373,0.7295,0,0.7295,1.19,-0.51,1.294681428
2021-01-23 14:30:00,1.9165,0.45,1.9686219165,0.6565000000000001,0,0.6565000000000001,1.26,0.45,1.3379461873,1.8865,-0.51,1.9542216480999999,0.6565000000000001,0,0.6565000000000001,1.23,-0.51,1.3315404613
2021-01-23 15:00:00,1.9609999999999999,0.45,2.0119694332,0.541,0,0.541,1.42,0.45,1.4895972610000001,1.921,-0.51,1.9875464774,0.541,0,0.541,1.38,-0.51,1.4712239802
2021-01-23 15:30:00,2.0445,0.2,2.0542590513,0.3245,0,0.3245,1.72,0.2,1.7315888658,2.0245,-0.39,2.0617226414,0.3245,0,0.3245,1.7000000000000002,-0.39,1.7441616898
2021-01-23 16:00:00,2.144,-0.14,2.1485660334,0.164,0,0.164,1.98,-0.14,1.9849433241,2.174,-0.14,2.1785031558,0.164,0,0.164,2.01,-0.14,2.0148697228
2021-01-23 16:30:00,2.4715,-0.14,2.4754620276,0.0315,0,0.0315,2.44,-0.14,2.4440130933,2.5015,-0.14,2.5054145865,0.0315,0,0.0315,2.47,-0.14,2.4739644298
2021-01-23 17:00:00,2.7615,-0.14,2.7650465186,0.0015,0,0.0015,2.76,-0.14,2.7635484436,2.7915,-0.14,2.7950084526000003,0.0015,0,0.0015,2.79,-0.14,2.7935103365
2021-01-23 17:30:00,3.09,-0.14,3.0931698951,0.0,0,0.0,3.09,-0.14,3.0931698951,3.12,-0.14,3.1231394461,0.0,0,0.0,3.12,-0.14,3.1231394461
2021-01-23 18:00:00,3.2800000000000002,-0.14,3.2829864453,0.0,0,0.0,3.2800000000000002,-0.14,3.2829864453,3.31,-0.14,3.3129594021,0.0,0,0.0,3.31,-0.14,3.3129594021
2021-01-23 18:30:00,3.2800000000000002,0.15,3.2834280866,0.0,0,0.0,3.2800000000000002,0.15,3.2834280866,3.25,-0.42,3.2770260908,0.0,0,0.0,3.25,-0.42,3.2770260908
2021-01-23 19:00:00,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018,3.13,-0.59,3.1851216617,0.0,0,0.0,3.13,-0.59,3.1851216617
2021-01-23 19:30:00,2.99,0.23,2.9988331064000002,0.0,0,0.0,2.99,0.23,2.9988331064000002,2.96,-0.49,3.00028332,0.0,0,0.0,2.96,-0.49,3.00028332
2021-01-23 20:00:00,2.69,-0.21,2.6981845749,0.0,0,0.0,2.69,-0.21,2.6981845749,2.71,-0.21,2.7181243533,0.0,0,0.0,2.71,-0.21,2.7181243533
2021-01-23 20:30:00,2.531,-0.15,2.5354409873,0.001,0,0.001,2.5300000000000002,-0.15,2.5344427395,2.551,-0.21,2.5596290747,0.001,0,0.001,2.55,-0.21,2.5586324472
2021-01-23 21:00:00,2.44,0.36,2.4664144015,0.04,0,0.04,2.4,0.36,2.4268498099,2.39,-0.63,2.4716391322,0.04,0,0.04,2.35,-0.63,2.4329817098
2021-01-23 21:30:00,2.2715,0.34,2.2968047914,0.051500000000000004,0,0.051500000000000004,2.22,0.34,2.2458851262,2.2215,-0.63,2.3091042094,0.051500000000000004,0,0.051500000000000004,2.17,-0.63,2.2596017348
2021-01-23 22:00:00,2.2155,0.36,2.2445579186,0.0555,0,0.0555,2.16,0.36,2.1897945109,2.1755,-0.62,2.262122952,0.0555,0,0.0555,2.12,-0.62,2.2088005795
2021-01-23 22:30:00,2.0935,0.36,2.1242274478,0.0635,0,0.0635,2.03,0.36,2.0616740771,2.0535,-0.62,2.1450553023,0.0635,0,0.0635,1.99,-0.62,2.0843464203
2021-01-23 23:00:00,2.1185,0.43,2.1616989268,0.0585,0,0.0585,2.06,0.43,2.1044001521,2.0685000000000002,-0.62,2.1594194243000002,0.0585,0,0.0585,2.01,-0.62,2.1034495478
2021-01-23 23:30:00,2.083,0.79,2.2277766944,0.073,0,0.073,2.01,0.79,2.1596759016,1.953,-1.05,2.2173653285,0.073,0,0.073,1.88,-1.05,2.1533462332
2021-01-24 00:00:00,2.0025,0.49,2.0615785821,0.10250000000000001,0,0.10250000000000001,1.9,0.49,1.9621671692,1.9325,-0.72,2.0622696841,0.10250000000000001,0,0.10250000000000001,1.83,-0.72,1.966545194
2021-01-24 00:30:00,2.5065,-0.09,2.5081152785,0.14650000000000002,0,0.14650000000000002,2.36,-0.09,2.3617154782,2.5265,-0.17,2.5322129156,0.14650000000000002,0,0.14650000000000002,2.38,-0.17,2.3860637041
2021-01-24 01:00:00,2.5645,-0.14,2.5683185647,0.1245,0,0.1245,2.44,-0.14,2.4440130933,2.5945,-0.14,2.5982744755000002,0.1245,0,0.1245,2.47,-0.14,2.4739644298
2021-01-24 01:30:00,2.502,-0.14,2.5059138054,0.182,0,0.182,2.32,-0.14,2.3242202994,2.532,-0.15,2.5364392364,0.182,0,0.182,2.35,-0.15,2.3547823679
2021-01-24 02:00:00,2.396,-0.14,2.4000866651,0.136,0,0.136,2.26,-0.14,2.2643321311,2.426,-0.14,2.4300362137000002,0.136,0,0.136,2.29,-0.14,2.2942754848
2021-01-24 02:30:00,2.3935,-0.14,2.3975909263,0.1635,0,0.1635,2.23,-0.14,2.2343902972,2.4235,-0.14,2.4275403704,0.1635,0,0.1635,2.26,-0.14,2.2643321311
2021-01-24 03:00:00,2.356,-0.07,2.3570396687,0.096,0,0.096,2.26,-0.07,2.2610838108999998,2.376,-0.2,2.3844026506000002,0.096,0,0.096,2.2800000000000002,-0.2,2.2887551201
2021-01-24 03:30:00,2.299,0.4,2.3335383005,0.059000000000000004,0,0.059000000000000004,2.24,0.4,2.2754340245,2.249,-0.5700000000000001,2.3201079716,0.059000000000000004,0,0.059000000000000004,2.19,-0.5700000000000001,2.2629626599
2021-01-24 04:00:00,2.3529999999999998,0.4,2.3867570048,0.033,0,0.033,2.32,0.4,2.3542302351,2.303,-0.59,2.3773743921,0.033,0,0.033,2.27,-0.59,2.3454210709
2021-01-24 04:30:00,2.242,0.43,2.2828631146,0.012,0,0.012,2.23,0.43,2.2710790387,2.182,-0.62,2.2683747486,0.012,0,0.012,2.17,-0.62,2.2568340657
2021-01-24 05:00:00,2.148,0.5700000000000001,2.2223420079,0.028,0,0.028,2.12,0.5700000000000001,2.1952904136,2.068,-0.77,2.2066997983,0.028,0,0.028,2.04,-0.77,2.1804815982
2021-01-24 05:30:00,2.108,0.4,2.1456150633,0.098,0,0.098,2.01,0.4,2.0494145505,2.068,-0.56,2.142480805,0.098,0,0.098,1.97,-0.56,2.048047851
2021-01-24 06:00:00,2.114,0.42,2.155318074,0.224,0,0.224,1.8900000000000001,0.42,1.936104336,2.074,-0.53,2.1406484999,0.224,0,0.224,1.85,-0.53,1.9244219911
2021-01-24 06:30:00,2.135,0.43,2.1778716675,0.195,0,0.195,1.94,0.43,1.9870832896000001,2.095,-0.51,2.15618297,0.195,0,0.195,1.9,-0.51,1.9672569736
2021-01-24 07:00:00,2.192,0.43,2.2337779657,0.222,0,0.222,1.97,0.43,2.0163829001,2.152,-0.51,2.2116066558,0.222,0,0.222,1.9300000000000002,-0.51,1.9962464778000002
2021-01-24 07:30:00,2.0915,0.43,2.1352452435,0.24150000000000002,0,0.24150000000000002,1.85,0.43,1.8993156662000001,2.0415,-0.51,2.1042391143,0.24150000000000002,0,0.24150000000000002,1.8,-0.51,1.8708554193
2021-01-24 08:00:00,2.095,0.43,2.1386736544,0.155,0,0.155,1.94,0.43,1.9870832896000001,2.055,-0.51,2.117339132,0.155,0,0.155,1.9,-0.51,1.9672569736
2021-01-24 08:30:00,2.1585,0.46,2.2069712844,0.17850000000000002,0,0.17850000000000002,1.98,0.46,2.0327321516,2.1185,-0.5,2.1767044471,0.17850000000000002,0,0.17850000000000002,1.94,-0.5,2.0033971149
2021-01-24 09:00:00,2.1715,0.46,2.2196874216999998,0.1915,0,0.1915,1.98,0.46,2.0327321516,2.1315,-0.5,2.1893588673,0.1915,0,0.1915,1.94,-0.5,2.0033971149
2021-01-24 09:30:00,2.3529999999999998,0.44,2.3937854958,0.203,0,0.203,2.15,0.44,2.1945614596,2.303,-0.53,2.3631988913,0.203,0,0.203,2.1,-0.53,2.1658485635
2021-01-24 10:00:00,2.426,0.47000000000000003,2.4711082534,0.386,0,0.386,2.04,0.47000000000000003,2.0934421415,2.376,-0.51,2.4301185156000003,0.386,0,0.386,1.99,-0.51,2.0543125371
2021-01-24 10:30:00,2.441,0.45,2.4821323494,0.47100000000000003,0,0.47100000000000003,1.97,0.45,2.0207424378,2.391,-0.51,2.4447864937,0.47100000000000003,0,0.47100000000000003,1.92,-0.51,1.9865799757
2021-01-24 11:00:00,2.4095,0.43,2.4475682319,0.41950000000000004,0,0.41950000000000004,1.99,0.43,2.0359273072,2.3595,-0.53,2.4182928379,0.41950000000000004,0,0.41950000000000004,1.94,-0.53,2.0110942295
2021-01-24 11:30:00,2.626,0.44,2.6626069932,0.376,0,0.376,2.25,0.44,2.2926185902,2.576,-0.52,2.6279604259,0.376,0,0.376,2.2,-0.52,2.2606193842
2021-01-24 12:00:00,2.597,0.43,2.6323580683000003,0.557,0,0.557,2.04,0.43,2.0848261318,2.557,-0.53,2.611350034,0.557,0,0.557,2.0,-0.53,2.0690335908
2021-01-24 12:30:00,2.5605,0.42,2.5947177592,0.5505,0,0.5505,2.01,0.42,2.053411795,2.5205,-0.53,2.5756203622,0.5505,0,0.5505,1.97,-0.53,2.040049019
2021-01-24 13:00:00,2.4825,0.44,2.5211914346,0.6525000000000001,0,0.6525000000000001,1.83,0.44,1.8821530225,2.4425,-0.51,2.495176597,0.6525000000000001,0,0.6525000000000001,1.79,-0.51,1.8612361484000002
2021-01-24 13:30:00,2.45,0.43,2.4874484919,0.58,0,0.58,1.87,0.43,1.9188017094,2.41,-0.53,2.4675899172999998,0.58,0,0.58,1.83,-0.53,1.9052034012
2021-01-24 14:00:00,2.5755,0.43,2.6111492202,0.35550000000000004,0,0.35550000000000004,2.22,0.43,2.2612607103,2.5255,-0.53,2.5805135632000002,0.35550000000000004,0,0.35550000000000004,2.17,-0.53,2.2337860238
2021-01-24 14:30:00,2.533,0.41000000000000003,2.5659674589,0.353,0,0.353,2.18,0.41000000000000003,2.2182200071000002,2.483,-0.55,2.5431848144,0.353,0,0.353,2.13,-0.55,2.1998636321
2021-01-24 15:00:00,2.5685000000000002,0.41000000000000003,2.6010175413,0.3385,0,0.3385,2.23,0.41000000000000003,2.2673773396,2.5185,-0.55,2.5778561345,0.3385,0,0.3385,2.18,-0.55,2.2483104768
2021-01-24 15:30:00,2.69,0.30000000000000004,2.7066769294,0.34,0,0.34,2.35,0.30000000000000004,2.3690715481,2.67,-0.45,2.7076558127,0.34,0,0.34,2.33,-0.45,2.3730571
2021-01-24 16:00:00,2.751,-0.14,2.7545600375,0.371,0,0.371,2.38,-0.14,2.3841140912,2.781,-0.14,2.7845216824,0.371,0,0.371,2.41,-0.14,2.4140629652
2021-01-24 16:30:00,3.0085,-0.14,3.0117556757,0.28850000000000003,0,0.28850000000000003,2.7199999999999998,-0.14,2.7236005581000002,3.0285,-0.14,3.0317341984,0.28850000000000003,0,0.28850000000000003,2.74,-0.14,2.743574311
2021-01-24 17:00:00,3.2485,-0.24,3.2573535654,0.2485,0,0.2485,3.0,-0.24,3.009584689,3.2885,0.04,3.288743263,0.2485,0,0.2485,3.04,0.04,3.0402631465
2021-01-24 17:30:00,3.454,-0.14,3.4568361257,0.234,0,0.234,3.22,-0.14,3.2230420413,3.474,-0.14,3.4768198113,0.234,0,0.234,3.24,-0.14,3.2430232808
2021-01-24 18:00:00,3.396,-0.14,3.3988845229,0.256,0,0.256,3.14,-0.14,3.1431194696,3.426,-0.14,3.4288592855,0.256,0,0.256,3.17,-0.14,3.1730899767
2021-01-24 18:30:00,3.2445,-0.14,3.2475190916,0.2645,0,0.2645,2.98,-0.14,2.983286778,3.2645,-0.16,3.2684186161,0.2645,0,0.2645,3.0,-0.16,3.0042636369
2021-01-24 19:00:00,3.016,0.35000000000000003,3.0362404384,0.266,0,0.266,2.75,0.35000000000000003,2.7721832551,2.966,-0.56,3.0184028889,0.266,0,0.266,2.7,-0.56,2.7574626017
2021-01-24 19:30:00,2.8975,-0.05,2.8979313743,0.2575,0,0.2575,2.64,-0.05,2.6404734424000003,2.9175,-0.2,2.9243471494,0.2575,0,0.2575,2.66,-0.2,2.6675082005
2021-01-24 20:00:00,2.735,0.38,2.7612723517,0.245,0,0.245,2.49,0.38,2.5188290931,2.685,-0.59,2.7490589299,0.245,0,0.245,2.44,-0.59,2.5103187049
2021-01-24 20:30:00,2.548,0.38,2.5761801179,0.248,0,0.248,2.3,0.38,2.3311799587,2.498,-0.59,2.5667302157,0.248,0,0.248,2.25,-0.59,2.3260696464
2021-01-24 21:00:00,2.417,0.36,2.4436630291,0.247,0,0.247,2.17,0.36,2.1996590645,2.377,-0.59,2.4491282122,0.247,0,0.247,2.13,-0.59,2.2102036105
2021-01-24 21:30:00,2.3285,0.36,2.3561647332,0.2285,0,0.2285,2.1,0.36,2.1306337085,2.2785,-0.59,2.35364871,0.2285,0,0.2285,2.05,-0.59,2.1332135383
2021-01-24 22:00:00,2.1935000000000002,0.42,2.2333477674,0.0935,0,0.0935,2.1,0.42,2.1415881957,2.1235,-0.66,2.2237023744,0.0935,0,0.0935,2.03,-0.66,2.1345959805
2021-01-24 22:30:00,2.0975,0.79,2.2413402798,0.1875,0,0.1875,1.9100000000000001,0.79,2.0669300907,1.9775,-1.02,2.2250632013000002,0.1875,0,0.1875,1.79,-1.02,2.060218435
2021-01-24 23:00:00,2.029,0.38,2.0642773554,0.179,0,0.179,1.85,0.38,1.8886238376,1.9889999999999999,-0.5700000000000001,2.0690628313,0.179,0,0.179,1.81,-0.5700000000000001,1.8976301009
2021-01-24 23:30:00,1.976,0.37,2.0103422594,0.20600000000000002,0,0.20600000000000002,1.77,0.37,1.808258831,1.936,-0.58,2.0210136071,0.20600000000000002,0,0.20600000000000002,1.73,-0.58,1.8246369502
2021-01-25 00:00:00,1.9455,0.37,1.9803712404,0.1255,0,0.1255,1.82,0.37,1.8572291189,1.9055,-0.58,1.9918158173,0.1255,0,0.1255,1.78,-0.58,1.8721111078
2021-01-25 00:30:00,2.421,0.1,2.4230643821,0.121,0,0.121,2.3,0.1,2.3021728866,2.441,-0.37,2.4688825407,0.121,0,0.121,2.32,-0.37,2.3493190503
2021-01-25 01:00:00,2.5245,-0.14,2.5283789767,0.1145,0,0.1145,2.41,-0.14,2.4140629652,2.5545,-0.14,2.5583334908,0.1145,0,0.1145,2.44,-0.14,2.4440130933
2021-01-25 01:30:00,2.47,-0.15,2.4745504642,0.14,0,0.14,2.33,-0.15,2.3348233338,2.5,-0.15,2.5044959573,0.14,0,0.14,2.36,-0.15,2.3647621445
2021-01-25 02:00:00,2.3695,-0.14,2.3736322904,0.0995,0,0.0995,2.27,-0.14,2.2743130831,2.3995,-0.14,2.4035807143,0.0995,0,0.0995,2.3,-0.14,2.3042569301
2021-01-25 02:30:00,2.392,-0.14,2.3960934873,0.042,0,0.042,2.35,-0.14,2.3541665192,2.422,-0.14,2.4260428685,0.042,0,0.042,2.38,-0.14,2.3841140912
2021-01-25 03:00:00,2.3495,-0.14,2.3536674043,0.029500000000000002,0,0.029500000000000002,2.32,-0.14,2.3242202994,2.3795,-0.14,2.3836149542,0.029500000000000002,0,0.029500000000000002,2.35,-0.14,2.3541665192
2021-01-25 03:30:00,2.319,-0.14,2.3232221159,0.029,0,0.029,2.29,-0.14,2.2942754848,2.349,-0.14,2.3531682898,0.029,0,0.029,2.32,-0.14,2.3242202994
2021-01-25 04:00:00,2.3605,-0.14,2.3646480182,0.0205,0,0.0205,2.34,-0.14,2.3441842931,2.3905,-0.14,2.3945960514999998,0.0205,0,0.0205,2.37,-0.14,2.3741314201
