Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 04:30:00,2.339,0.15,2.3438048127,0.009000000000000001,0,0.009000000000000001,2.33,0.15,2.3348233338,2.329,-0.39,2.3614277461,0.009000000000000001,0,0.009000000000000001,2.32,-0.39,2.352551806
2021-01-25 05:00:00,2.313,0.38,2.3440070392,0.003,0,0.003,2.31,0.38,2.3410467744,2.263,-0.58,2.3361440452,0.003,0,0.003,2.26,-0.58,2.3332380933
2021-01-25 05:30:00,2.3505000000000003,0.41000000000000003,2.3859904128,0.0005,0,0.0005,2.35,0.41000000000000003,2.3854978516,2.3005,-0.54,2.3630277717,0.0005,0,0.0005,2.3,-0.54,2.3625410049
2021-01-25 06:00:00,2.37,0.4,2.4035182546,0.0,0,0.0,2.37,0.4,2.4035182546,2.32,-0.54,2.3820159529,0.0,0,0.0,2.32,-0.54,2.3820159529
2021-01-25 06:30:00,2.5,0.26,2.5134836383,0.0,0,0.0,2.5,0.26,2.5134836383,2.49,-0.42,2.5251732614,0.0,0,0.0,2.49,-0.42,2.5251732614
2021-01-25 07:00:00,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003,2.65,-0.48,2.6931208662,0.0,0,0.0,2.65,-0.48,2.6931208662
2021-01-25 07:30:00,2.7199999999999998,-0.14,2.7236005581000002,0.0,0,0.0,2.7199999999999998,-0.14,2.7236005581000002,2.75,-0.14,2.7535613304,0.0,0,0.0,2.75,-0.14,2.7535613304
2021-01-25 08:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.84,0.0,2.84,0.0,0,0.0,2.84,0.0,2.84
2021-01-25 08:30:00,3.05,-0.14,3.0532114241,0.01,0,0.01,3.04,-0.14,3.0432219768,3.08,0.0,3.08,0.01,0,0.01,3.07,0.0,3.07
2021-01-25 09:00:00,3.0775,0.0,3.0775,0.0775,0,0.0775,3.0,0.0,3.0,3.0975,0.0,3.0975,0.0775,0,0.0775,3.02,0.0,3.02
2021-01-25 09:30:00,3.026,0.13,3.028791178,0.146,0,0.146,2.88,0.13,2.8829325348,3.046,0.0,3.046,0.146,0,0.146,2.9,0.0,2.9
2021-01-25 10:00:00,2.9405,0.19,2.9466320181,0.3005,0,0.3005,2.64,0.19,2.6468282906000002,2.9605,0.0,2.9605,0.3005,0,0.3005,2.66,0.0,2.66
2021-01-25 10:30:00,2.8515,0.19,2.8578229914,0.4615,0,0.4615,2.39,0.19,2.3975404063,2.8815,0.17,2.8865103932,0.4615,0,0.4615,2.42,0.17,2.425963726
2021-01-25 11:00:00,2.8345000000000002,0.19,2.840860829,0.5845,0,0.5845,2.25,0.19,2.2580079716,2.8645,0.18,2.8701498654,0.5845,0,0.5845,2.2800000000000002,0.18,2.2870942263
2021-01-25 11:30:00,2.738,0.37,2.762886896,0.508,0,0.508,2.23,0.37,2.2604866733,2.748,-0.09,2.7494734041,0.508,0,0.508,2.24,-0.09,2.2418073066
2021-01-25 12:00:00,2.6950000000000003,0.16,2.6997453584,0.255,0,0.255,2.44,0.16,2.4452402745,2.725,0.17,2.7302976028,0.255,0,0.255,2.47,0.17,2.4758432907
2021-01-25 12:30:00,2.727,0.18,2.7329341375,0.317,0,0.317,2.41,0.18,2.4167126432,2.757,0.17,2.7622362318,0.317,0,0.317,2.44,0.17,2.4459149617
2021-01-25 13:00:00,2.7279999999999998,0.18,2.733931967,0.418,0,0.418,2.31,0.18,2.3170023738,2.748,0.17,2.7532533483,0.418,0,0.418,2.33,0.17,2.3361934851
2021-01-25 13:30:00,2.6685,-0.06,2.669174451,0.5285000000000001,0,0.5285000000000001,2.14,-0.06,2.1408409563,2.7085,0.43,2.742420874,0.5285000000000001,0,0.5285000000000001,2.18,0.43,2.2220036004
2021-01-25 14:00:00,2.5025,0.18,2.5089651751,0.7625000000000001,0,0.7625000000000001,1.74,0.18,1.7492855685,2.5324999999999998,0.17,2.538199411,0.7625000000000001,0,0.7625000000000001,1.77,0.17,1.7781451009
2021-01-25 14:30:00,2.501,0.07,2.5019794164,0.641,0,0.641,1.8599999999999999,0.07,1.8613167382,2.551,0.25,2.5632208254,0.641,0,0.641,1.9100000000000001,0.25,1.9262917744
2021-01-25 15:00:00,2.549,-0.41000000000000003,2.5817631572,0.279,0,0.279,2.27,-0.41000000000000003,2.3067292862,2.659,0.54,2.713278644,0.279,0,0.279,2.38,0.54,2.4404917537
2021-01-25 15:30:00,2.6685,0.14,2.6721699516,0.17850000000000002,0,0.17850000000000002,2.49,0.14,2.4939326374,2.6885,0.02,2.6885743899,0.17850000000000002,0,0.17850000000000002,2.51,0.02,2.51007968
2021-01-25 16:00:00,2.7965,-0.47000000000000003,2.8357207638,0.08650000000000001,0,0.08650000000000001,2.71,-0.47000000000000003,2.7504545079,2.8765,0.47000000000000003,2.9146444466,0.08650000000000001,0,0.08650000000000001,2.79,0.47000000000000003,2.8293108702
2021-01-25 16:30:00,2.865,-0.49,2.9066002477,0.095,0,0.095,2.77,-0.49,2.8130055101,2.985,0.46,3.0202359179,0.095,0,0.095,2.89,0.46,2.9263800163
2021-01-25 17:00:00,3.0155,-0.49,3.0550515953,0.0555,0,0.0555,2.96,-0.49,3.00028332,3.1455,0.46,3.1789574156000002,0.0555,0,0.0555,3.09,0.46,3.1240518562
2021-01-25 17:30:00,3.243,-0.51,3.2828568351,0.063,0,0.063,3.18,-0.51,3.220636583,3.363,0.44,3.3916616871,0.063,0,0.063,3.3,0.44,3.3292041091
2021-01-25 18:00:00,3.3895,-0.43,3.4166665407,0.08950000000000001,0,0.08950000000000001,3.3,-0.43,3.327897234,3.4895,0.36,3.5080208451,0.08950000000000001,0,0.08950000000000001,3.4,0.36,3.4190057034
2021-01-25 18:30:00,3.316,-0.14,3.3189540521,0.126,0,0.126,3.19,-0.14,3.1930706225,3.346,-0.14,3.3489275895,0.126,0,0.126,3.22,-0.14,3.2230420413
2021-01-25 19:00:00,3.1705,-0.12,3.1727701225000002,0.1705,0,0.1705,3.0,-0.12,3.0023990408,3.1905,-0.18,3.1955735401,0.1705,0,0.1705,3.02,-0.18,3.0253594828
2021-01-25 19:30:00,3.0035,-0.18,3.008888873,0.1635,0,0.1635,2.84,-0.18,2.8456985083,3.0335,-0.1,3.0351478135,0.1635,0,0.1635,2.87,-0.1,2.8717416318
2021-01-25 20:00:00,2.795,-0.18,2.8007900671,0.135,0,0.135,2.66,-0.18,2.6660832695,2.825,-0.18,2.8307287048000003,0.135,0,0.135,2.69,-0.18,2.6960155786
2021-01-25 20:30:00,2.6075,-0.02,2.6075767007,0.1275,0,0.1275,2.48,-0.02,2.4800806439,2.6075,-0.28,2.6224904671,0.1275,0,0.1275,2.48,-0.28,2.4957563984
2021-01-25 21:00:00,2.49,-0.16,2.4951352669,0.14,0,0.14,2.35,-0.16,2.3554405108,2.51,-0.15,2.5144780771,0.14,0,0.14,2.37,-0.15,2.3747420913
2021-01-25 21:30:00,2.3529999999999998,0.03,2.3531912374,0.163,0,0.163,2.19,0.03,2.1902054698,2.3529999999999998,-0.34,2.377437486,0.163,0,0.163,2.19,-0.34,2.216235547
2021-01-25 22:00:00,2.208,-0.19,2.2161597415,0.178,0,0.178,2.03,-0.19,2.0388722373,2.228,-0.19,2.2360867604,0.178,0,0.178,2.05,-0.19,2.0587860501
2021-01-25 22:30:00,2.0505,-0.17,2.0575349936,0.1605,0,0.1605,1.8900000000000001,-0.17,1.8976301009,2.0805,-0.18,2.0882720728,0.1605,0,0.1605,1.92,-0.18,1.9284190416
2021-01-25 23:00:00,2.0275,-0.16,2.0338033951,0.1375,0,0.1375,1.8900000000000001,-0.16,1.896760396,2.0575,-0.16,2.0637117652,0.1375,0,0.1375,1.92,-0.16,1.9266551326
2021-01-25 23:30:00,1.9649999999999999,-0.16,1.9715032336,0.105,0,0.105,1.8599999999999999,-0.16,1.8668690366,1.9849999999999999,-0.21,1.9960774033000002,0.105,0,0.105,1.88,-0.21,1.891692364
2021-01-26 00:00:00,1.921,0.35000000000000003,1.9526241318,0.091,0,0.091,1.83,0.35000000000000003,1.8631693428,1.881,-0.6000000000000001,1.974376104,0.091,0,0.091,1.79,-0.6000000000000001,1.8878824116000001
2021-01-26 00:30:00,2.4055,-0.05,2.4060195864000002,0.10550000000000001,0,0.10550000000000001,2.3,-0.05,2.3005434141,2.4155,-0.22,2.4254979386,0.10550000000000001,0,0.10550000000000001,2.31,-0.22,2.3204525421
2021-01-26 01:00:00,2.5355,-0.14,2.5393621739,0.0855,0,0.0855,2.45,-0.14,2.45399674,2.5655,-0.14,2.5693170785,0.0855,0,0.0855,2.48,-0.14,2.4839484697
2021-01-26 01:30:00,2.4975,-0.11,2.4999212487999998,0.0975,0,0.0975,2.4,-0.11,2.4025195108,2.5175,-0.17,2.5232332928,0.0975,0,0.0975,2.42,-0.17,2.425963726
2021-01-26 02:00:00,2.4050000000000002,0.4,2.4380371203,0.115,0,0.115,2.29,0.4,2.3246720199,2.355,-0.5700000000000001,2.4229991746,0.115,0,0.115,2.24,-0.5700000000000001,2.3113848663
2021-01-26 02:30:00,2.45,0.4,2.4824383174999998,0.09,0,0.09,2.36,0.4,2.3936582881,2.4,-0.5700000000000001,2.4667590073,0.09,0,0.09,2.31,-0.5700000000000001,2.3792856071
2021-01-26 03:00:00,2.391,0.38,2.421008261,0.091,0,0.091,2.3,0.38,2.3311799587,2.341,-0.5700000000000001,2.4093943222,0.091,0,0.091,2.25,-0.5700000000000001,2.3210773361
2021-01-26 03:30:00,2.3485,0.38,2.3790443985,0.08850000000000001,0,0.08850000000000001,2.26,0.38,2.2917242417,2.2984999999999998,-0.5700000000000001,2.3681220936000003,0.08850000000000001,0,0.08850000000000001,2.21,-0.5700000000000001,2.2823233776
2021-01-26 04:00:00,2.3665,0.41000000000000003,2.4017539945,0.0665,0,0.0665,2.3,0.41000000000000003,2.3362576913,2.3265000000000002,-0.53,2.3861060852,0.0665,0,0.0665,2.26,-0.53,2.3213142829
2021-01-26 04:30:00,2.29,0.41000000000000003,2.3264135488,0.05,0,0.05,2.24,0.41000000000000003,2.2772132092,2.24,-0.54,2.3041701326,0.05,0,0.05,2.19,-0.54,2.2555930484
2021-01-26 05:00:00,2.252,0.41000000000000003,2.2890181301,0.052000000000000005,0,0.052000000000000005,2.2,0.41000000000000003,2.2378784596,2.202,-0.54,2.2672459064,0.052000000000000005,0,0.052000000000000005,2.15,-0.54,2.2167769396
2021-01-26 05:30:00,2.27,0.43,2.3103679361,0.1,0,0.1,2.17,0.43,2.2121934816,2.22,-0.52,2.2800877176,0.1,0,0.1,2.12,-0.52,2.1828421839
2021-01-26 06:00:00,2.3115,0.43,2.3511555138,0.1015,0,0.1015,2.21,0.43,2.2514439811,2.2615,-0.51,2.3182929603,0.1015,0,0.1015,2.16,-0.51,2.2193918086
2021-01-26 06:30:00,2.394,0.43,2.4323108354,0.134,0,0.134,2.26,0.43,2.3005434141,2.404,-0.51,2.4575019837,0.134,0,0.134,2.27,-0.51,2.3265854809
2021-01-26 07:00:00,2.5195,-0.47000000000000003,2.5629631777,0.0695,0,0.0695,2.45,-0.47000000000000003,2.4946743274,2.5595,0.46,2.6005076907999998,0.0695,0,0.0695,2.49,0.46,2.5321334878
2021-01-26 07:30:00,2.685,-0.26,2.6975590818,0.095,0,0.095,2.59,-0.26,2.6030174798,2.735,0.48,2.7768012172,0.095,0,0.095,2.64,0.48,2.683281573
2021-01-26 08:00:00,2.781,0.19,2.7874829147,0.111,0,0.111,2.67,0.19,2.6767517629,2.801,0.17,2.8061541298,0.111,0,0.111,2.69,0.17,2.6953663944
2021-01-26 08:30:00,2.9135,0.19,2.9196887248000003,0.1835,0,0.1835,2.73,0.19,2.7366037346,2.9335,0.17,2.9384217276999998,0.1835,0,0.1835,2.75,0.17,2.755249535
2021-01-26 09:00:00,2.9585,0.19,2.9645947868,0.2585,0,0.2585,2.7,0.19,2.7066769294,2.9785,0.15,2.9822746772,0.2585,0,0.2585,2.7199999999999998,0.15,2.7241328896
2021-01-26 09:30:00,2.992,-0.18,2.9974095483000003,0.28200000000000003,0,0.28200000000000003,2.71,-0.18,2.7159712811,3.002,-0.16,3.0062608004,0.28200000000000003,0,0.28200000000000003,2.7199999999999998,-0.16,2.7247018185
2021-01-26 10:00:00,2.9185,-0.09,2.9198873694,0.2785,0,0.2785,2.64,-0.09,2.6415336454,2.9385,-0.15,2.9423259932,0.2785,0,0.2785,2.66,-0.15,2.6642259664
2021-01-26 10:30:00,2.9105,0.17,2.9154605554,0.3105,0,0.3105,2.6,0.17,2.605551765,2.9405,0.2,2.9472937163,0.3105,0,0.3105,2.63,0.2,2.6375936001999998
2021-01-26 11:00:00,2.968,0.19,2.9740753185,0.318,0,0.318,2.65,0.19,2.6568025896,2.988,0.2,2.9946859602,0.318,0,0.318,2.67,0.2,2.6774801587
2021-01-26 11:30:00,2.9050000000000002,0.0,2.9050000000000002,0.325,0,0.325,2.58,0.0,2.58,2.925,0.0,2.925,0.325,0,0.325,2.6,0.0,2.6
2021-01-26 12:00:00,3.0025,0.19,3.0085056507,0.3225,0,0.3225,2.68,0.19,2.6867266329,3.0325,0.18,3.0378374298,0.3225,0,0.3225,2.71,0.18,2.7159712811
2021-01-26 12:30:00,3.03,-0.43,3.060359456,0.32,0,0.32,2.71,-0.43,2.7439023306,3.13,0.51,3.1712773452,0.32,0,0.32,2.81,0.51,2.8559061609
2021-01-26 13:00:00,2.947,-0.44,2.9796659209,0.307,0,0.307,2.64,-0.44,2.6764155133000003,3.067,0.5,3.1074891794,0.307,0,0.307,2.76,0.5,2.8049242414
2021-01-26 13:30:00,2.942,-0.43,2.9732581455,0.222,0,0.222,2.7199999999999998,-0.43,2.7537792214,3.062,0.51,3.1041816957,0.222,0,0.222,2.84,0.51,2.8854289109
2021-01-26 14:00:00,2.855,-0.43,2.8872002009,0.20500000000000002,0,0.20500000000000002,2.65,-0.43,2.6846601275,2.975,0.53,3.0218413261,0.20500000000000002,0,0.20500000000000002,2.77,0.53,2.820248216
2021-01-26 14:30:00,2.824,-0.39,2.850802694,0.20400000000000001,0,0.20400000000000001,2.62,-0.39,2.6488676826,2.944,0.55,2.9949350577000002,0.20400000000000001,0,0.20400000000000001,2.74,0.55,2.7946556138
2021-01-26 15:00:00,2.7635,-0.39,2.7908837758000002,0.17350000000000002,0,0.17350000000000002,2.59,-0.39,2.6191983506,2.8835,0.55,2.935485011,0.17350000000000002,0,0.17350000000000002,2.71,0.55,2.7652486326
2021-01-26 15:30:00,2.821,-0.48,2.8615452119,0.14100000000000001,0,0.14100000000000001,2.68,-0.48,2.722645772,2.951,0.47000000000000003,2.9881936015,0.14100000000000001,0,0.14100000000000001,2.81,0.47000000000000003,2.8490349243
2021-01-26 16:00:00,2.8035,-0.45,2.8393858931000002,0.0835,0,0.0835,2.7199999999999998,-0.45,2.7569729777000003,2.9235,0.49,2.9642793812,0.0835,0,0.0835,2.84,0.49,2.8819611378000003
2021-01-26 16:30:00,2.9295,-0.45,2.9638607002,0.0495,0,0.0495,2.88,-0.45,2.9149442533,3.0595,0.49,3.0984899951,0.0495,0,0.0495,3.01,0.49,3.0496229275
2021-01-26 17:00:00,3.0795,-0.46,3.113666689,0.1095,0,0.1095,2.9699999999999998,-0.46,3.0054117854,3.2095000000000002,0.47000000000000003,3.2437309152,0.1095,0,0.1095,3.1,0.47000000000000003,3.1354266057
2021-01-26 17:30:00,3.2325,-0.48,3.2679437342,0.0825,0,0.0825,3.15,-0.48,3.1863615614,3.3625,0.47000000000000003,3.3951886914,0.0825,0,0.0825,3.2800000000000002,0.47000000000000003,3.3135026784
2021-01-26 18:00:00,3.2800000000000002,-0.49,3.3163986491,0.03,0,0.03,3.25,-0.49,3.2867308986,3.41,0.47000000000000003,3.4422376443,0.03,0,0.03,3.38,0.47000000000000003,3.4125210622
2021-01-26 18:30:00,3.196,-0.39,3.2197074401,0.026000000000000002,0,0.026000000000000002,3.17,-0.39,3.1939004368,3.246,0.34,3.2637579567,0.026000000000000002,0,0.026000000000000002,3.22,0.34,3.2379005544
2021-01-26 19:00:00,2.9275,-0.14,2.9308456544,0.0375,0,0.0375,2.89,-0.14,2.8933890164,2.9575,-0.14,2.9608117552,0.0375,0,0.0375,2.92,-0.14,2.9233542379
2021-01-26 19:30:00,2.774,-0.15,2.7780525553,0.034,0,0.034,2.74,-0.15,2.7441027678000003,2.794,-0.15,2.7980235882,0.034,0,0.034,2.76,-0.15,2.7640730815
2021-01-26 20:00:00,2.6630000000000003,-0.17,2.668420694,0.10300000000000001,0,0.10300000000000001,2.56,-0.17,2.5656383221,2.683,-0.17,2.6883803673999997,0.10300000000000001,0,0.10300000000000001,2.58,-0.17,2.5855947092
2021-01-26 20:30:00,2.5220000000000002,-0.15,2.5264568075,0.112,0,0.112,2.41,-0.15,2.4146635376,2.542,-0.15,2.5464218032,0.112,0,0.112,2.43,-0.15,2.4346252278
2021-01-26 21:00:00,2.3785,0.31,2.3986167368,0.1385,0,0.1385,2.24,0.31,2.2613491548,2.3385,-0.53,2.3978078009,0.1385,0,0.1385,2.2,-0.53,2.2629405648
2021-01-26 21:30:00,2.207,0.36,2.2361683747,0.157,0,0.157,2.05,0.36,2.0813697413,2.157,-0.6000000000000001,2.2388945933,0.157,0,0.157,2.0,-0.6000000000000001,2.0880613018
2021-01-26 22:00:00,2.0915,0.36,2.1222564053,0.1015,0,0.1015,1.99,0.36,2.02230067,2.0415,-0.6000000000000001,2.1278445079,0.1015,0,0.1015,1.94,-0.6000000000000001,2.0306649157
2021-01-26 22:30:00,1.909,0.36,1.9426479352000001,0.039,0,0.039,1.87,0.36,1.904337155,1.869,-0.6000000000000001,1.9629470192,0.039,0,0.039,1.83,-0.6000000000000001,1.9258504615
2021-01-26 23:00:00,1.9065,0.37,1.9420716386999999,0.0165,0,0.0165,1.8900000000000001,0.37,1.9258764239000001,1.8665,-0.59,1.9575296294000002,0.0165,0,0.0165,1.85,-0.59,1.9418032856
2021-01-26 23:30:00,1.853,0.37,1.8895790537,0.003,0,0.003,1.85,0.37,1.88663722,1.8130000000000002,-0.59,1.9065856918000001,0.003,0,0.003,1.81,-0.59,1.9037331746000001
2021-01-27 00:00:00,1.818,0.37,1.8552692526999999,0.008,0,0.008,1.81,0.37,1.8474306482,1.768,-0.59,1.8638465602,0.008,0,0.008,1.76,-0.59,1.8562596801
2021-01-27 00:30:00,2.2675,0.09,2.2692854050999998,0.0575,0,0.0575,2.21,0.09,2.21183182,2.2775,-0.31,2.2985008701,0.0575,0,0.0575,2.22,-0.31,2.2415396494
2021-01-27 01:00:00,2.4265,-0.14,2.4305353834,0.0465,0,0.0465,2.38,-0.14,2.3841140912,2.4565,-0.14,2.4604861816,0.0465,0,0.0465,2.41,-0.14,2.4140629652
2021-01-27 01:30:00,2.3465,-0.14,2.3506727229,0.036500000000000005,0,0.036500000000000005,2.31,-0.14,2.3142385357,2.3765,-0.14,2.3806201398,0.036500000000000005,0,0.036500000000000005,2.34,-0.14,2.3441842931
2021-01-27 02:00:00,2.2805,0.23,2.2920689889,0.060500000000000005,0,0.060500000000000005,2.22,0.23,2.2318826134,2.2605,-0.41000000000000003,2.2973811721,0.060500000000000005,0,0.060500000000000005,2.2,-0.41000000000000003,2.2378784596
2021-01-27 02:30:00,2.301,0.42,2.3390171013,0.151,0,0.151,2.15,0.42,2.1906391761,2.251,-0.54,2.3148652229,0.151,0,0.151,2.1,-0.54,2.16831732
2021-01-27 03:00:00,2.265,0.42,2.3036112953,0.165,0,0.165,2.1,0.42,2.1415881957,2.215,-0.54,2.2798739,0.165,0,0.165,2.05,-0.54,2.1199292441
2021-01-27 03:30:00,2.171,0.41000000000000003,2.2093757037,0.101,0,0.101,2.07,0.41000000000000003,2.1102132594,2.1310000000000002,-0.54,2.1983541571,0.101,0,0.101,2.03,-0.54,2.1005951538
2021-01-27 04:00:00,2.162,0.43,2.2043466152,0.092,0,0.092,2.07,0.43,2.1141901523,2.122,-0.52,2.1847846576,0.092,0,0.092,2.03,-0.52,2.0955428891
2021-01-27 04:30:00,2.1285,0.41000000000000003,2.1676282546,0.0685,0,0.0685,2.06,0.41000000000000003,2.1004047229,2.0785,-0.54,2.147501397,0.0685,0,0.0685,2.01,-0.54,2.0812736485
2021-01-27 05:00:00,2.0675,0.41000000000000003,2.1077609566,0.08750000000000001,0,0.08750000000000001,1.98,0.41000000000000003,2.0220039565,2.0175,-0.54,2.088517716,0.08750000000000001,0,0.08750000000000001,1.9300000000000002,-0.54,2.0041207548
2021-01-27 05:30:00,2.088,0.44,2.1338566025,0.078,0,0.078,2.01,0.44,2.0575956843,2.038,-0.51,2.1008436401,0.078,0,0.078,1.96,-0.51,2.0252654147
2021-01-27 06:00:00,2.108,0.44,2.1534307512,0.058,0,0.058,2.05,0.44,2.0966878642,2.058,-0.51,2.1202509285,0.058,0,0.058,2.0,-0.51,2.064000969
2021-01-27 06:30:00,2.2225,0.46,2.2696048665,0.0925,0,0.0925,2.13,0.46,2.179105321,2.2125,-0.48,2.2639691363,0.0925,0,0.0925,2.12,-0.48,2.1736605071
2021-01-27 07:00:00,2.3735,0.0,2.3735,0.07350000000000001,0,0.07350000000000001,2.3,0.0,2.3,2.3935,0.0,2.3935,0.07350000000000001,0,0.07350000000000001,2.32,0.0,2.32
2021-01-27 07:30:00,2.4485,0.16,2.4537221216000002,0.1085,0,0.1085,2.34,0.16,2.3454637068,2.4685,0.17,2.4743468330000002,0.1085,0,0.1085,2.36,0.17,2.3661149592
2021-01-27 08:00:00,2.5925000000000002,0.0,2.5925000000000002,0.12250000000000001,0,0.12250000000000001,2.47,0.0,2.47,2.6125,0.0,2.6125,0.12250000000000001,0,0.12250000000000001,2.49,0.0,2.49
2021-01-27 08:30:00,2.636,-0.42,2.669250082,0.096,0,0.096,2.54,-0.42,2.5744902408,2.726,0.52,2.7751533291,0.096,0,0.096,2.63,0.52,2.6809140232
2021-01-27 09:00:00,2.628,-0.39,2.6567807587,0.088,0,0.088,2.54,-0.39,2.5697665264,2.748,0.56,2.8044792743,0.088,0,0.088,2.66,0.56,2.7183082975
2021-01-27 09:30:00,2.64,-0.4,2.6701310829000002,0.06,0,0.06,2.58,-0.4,2.6108236248,2.76,0.55,2.8142672226,0.06,0,0.06,2.7,0.55,2.7554491467
2021-01-27 10:00:00,2.633,-0.41000000000000003,2.664730568,0.053,0,0.053,2.58,-0.41000000000000003,2.6123743989,2.753,0.54,2.8054605682,0.053,0,0.053,2.7,0.54,2.7534705373
2021-01-27 10:30:00,2.6505,-0.42,2.6835704295,0.060500000000000005,0,0.060500000000000005,2.59,-0.42,2.623833074,2.7705,0.54,2.8226353378,0.060500000000000005,0,0.060500000000000005,2.71,0.54,2.76327704
2021-01-27 11:00:00,2.6225,-0.38,2.6498879693,0.0825,0,0.0825,2.54,-0.38,2.5682678988000003,2.7425,0.5700000000000001,2.8011080397,0.0825,0,0.0825,2.66,0.5700000000000001,2.720386002
2021-01-27 11:30:00,2.6375,-0.38,2.6647338047,0.0475,0,0.0475,2.59,-0.38,2.6177280225,2.7375,0.59,2.800358236,0.0475,0,0.0475,2.69,0.59,2.7539426283
2021-01-27 12:00:00,2.6995,0.21,2.7076558589,0.0695,0,0.0695,2.63,0.21,2.6383707094,2.7295,0.0,2.7295,0.0695,0,0.0695,2.66,0.0,2.66
2021-01-27 12:30:00,2.7605,0.0,2.7605,0.030500000000000003,0,0.030500000000000003,2.73,0.0,2.73,2.7805,0.0,2.7805,0.030500000000000003,0,0.030500000000000003,2.75,0.0,2.75
2021-01-27 13:00:00,2.7765,0.17,2.7816995255,0.036500000000000005,0,0.036500000000000005,2.74,0.17,2.7452686572,2.7965,0.0,2.7965,0.036500000000000005,0,0.036500000000000005,2.76,0.0,2.76
2021-01-27 13:30:00,2.6835,0.0,2.6835,0.043500000000000004,0,0.043500000000000004,2.64,0.0,2.64,2.7135,0.0,2.7135,0.043500000000000004,0,0.043500000000000004,2.67,0.0,2.67
2021-01-27 14:00:00,2.648,0.17,2.6534513374,0.038,0,0.038,2.61,0.17,2.6155305389,2.668,0.0,2.668,0.038,0,0.038,2.63,0.0,2.63
2021-01-27 14:30:00,2.6265,0.0,2.6265,0.036500000000000005,0,0.036500000000000005,2.59,0.0,2.59,2.6465,0.0,2.6465,0.036500000000000005,0,0.036500000000000005,2.61,0.0,2.61
2021-01-27 15:00:00,2.591,0.22,2.6003232491,0.021,0,0.021,2.5700000000000003,0.22,2.5793991548,2.6109999999999998,0.2,2.6186486973000003,0.021,0,0.021,2.59,0.2,2.5977105304
2021-01-27 15:30:00,2.675,0.0,2.675,0.015,0,0.015,2.66,0.0,2.66,2.6950000000000003,0.0,2.6950000000000003,0.015,0,0.015,2.68,0.0,2.68
2021-01-27 16:00:00,2.6470000000000002,0.0,2.6470000000000002,0.037,0,0.037,2.61,0.0,2.61,2.677,0.0,2.677,0.037,0,0.037,2.64,0.0,2.64
2021-01-27 16:30:00,2.7359999999999998,0.0,2.7359999999999998,0.036000000000000004,0,0.036000000000000004,2.7,0.0,2.7,2.766,0.0,2.766,0.036000000000000004,0,0.036000000000000004,2.73,0.0,2.73
2021-01-27 17:00:00,2.938,0.18,2.9435087905,0.088,0,0.088,2.85,0.18,2.8556785532999998,2.958,0.0,2.958,0.088,0,0.088,2.87,0.0,2.87
2021-01-27 17:30:00,3.114,0.0,3.114,0.074,0,0.074,3.04,0.0,3.04,3.134,0.0,3.134,0.074,0,0.074,3.06,0.0,3.06
2021-01-27 18:00:00,3.13,-0.14,3.133129426,0.12,0,0.12,3.01,-0.14,3.013254055,3.15,-0.14,3.1531095763,0.12,0,0.12,3.03,-0.14,3.0332325991
2021-01-27 18:30:00,3.089,-0.14,3.0921709202,0.199,0,0.199,2.89,-0.14,2.8933890164,3.119,-0.14,3.1221404517,0.199,0,0.199,2.92,-0.14,2.9233542379
2021-01-27 19:00:00,2.9145000000000003,-0.14,2.9178605604000003,0.1945,0,0.1945,2.7199999999999998,-0.14,2.7236005581000002,2.9445,-0.14,2.9478263602,0.1945,0,0.1945,2.75,-0.14,2.7535613304
2021-01-27 19:30:00,2.733,-0.14,2.7365834539,0.203,0,0.203,2.5300000000000002,-0.14,2.5338705571,2.753,-0.14,2.7565574545000002,0.203,0,0.203,2.55,-0.14,2.5538402456
2021-01-27 20:00:00,2.548,-0.14,2.5518432554,0.20800000000000002,0,0.20800000000000002,2.34,-0.14,2.3441842931,2.578,-0.14,2.5817985978999998,0.20800000000000002,0,0.20800000000000002,2.37,-0.14,2.3741314201
2021-01-27 20:30:00,2.3625,-0.14,2.3666445127999998,0.2525,0,0.2525,2.11,-0.14,2.1146394492,2.3825,-0.14,2.3866097817,0.2525,0,0.2525,2.13,-0.14,2.1345959805
2021-01-27 21:00:00,2.208,-0.15,2.2130892436,0.23800000000000002,0,0.23800000000000002,1.97,-0.15,1.9757024067,2.238,-0.15,2.2430211769,0.23800000000000002,0,0.23800000000000002,2.0,-0.15,2.005617112
2021-01-27 21:30:00,2.061,-0.15,2.066451306,0.231,0,0.231,1.83,-0.15,1.8361372498000001,2.081,-0.15,2.086399051,0.231,0,0.231,1.85,-0.15,1.8560711193000001
2021-01-27 22:00:00,1.9344999999999999,-0.15,1.9403067412000001,0.17450000000000002,0,0.17450000000000002,1.76,-0.15,1.76638048,1.9645000000000001,-0.15,1.9702183255,0.17450000000000002,0,0.17450000000000002,1.79,-0.15,1.7962739212
2021-01-27 22:30:00,1.8315000000000001,0.13,1.836107908,0.1515,0,0.1515,1.6800000000000002,0.13,1.685022255,1.8315000000000001,-0.35000000000000003,1.8646426601,0.1515,0,0.1515,1.6800000000000002,-0.35000000000000003,1.7160710941000001
2021-01-27 23:00:00,1.837,0.4,1.8800449463,0.187,0,0.187,1.65,0.4,1.6977926846,1.7970000000000002,-0.56,1.8822351075000001,0.187,0,0.187,1.6099999999999999,-0.56,1.7046113927
2021-01-27 23:30:00,1.8130000000000002,0.4,1.856601465,0.233,0,0.233,1.58,0.4,1.6298466186,1.7730000000000001,-0.55,1.8563482971,0.233,0,0.233,1.54,-0.55,1.6352675622000001
2021-01-28 00:00:00,1.8155000000000001,0.43,1.8657278071,0.2555,0,0.2555,1.56,0.43,1.6181779877,1.7755,-0.54,1.8558017809,0.2555,0,0.2555,1.52,-0.54,1.6130716041
2021-01-28 00:30:00,2.2685,0.46,2.3146689288,0.2685,0,0.2685,2.0,0.46,2.052218312,2.2485,-0.49,2.3012718766,0.2685,0,0.2685,1.98,-0.49,2.0397303743
2021-01-28 01:00:00,2.3615,0.0,2.3615,0.2715,0,0.2715,2.09,0.0,2.09,2.3815,0.0,2.3815,0.2715,0,0.2715,2.11,0.0,2.11
2021-01-28 01:30:00,2.2975,0.0,2.2975,0.2675,0,0.2675,2.03,0.0,2.03,2.3175,0.0,2.3175,0.2675,0,0.2675,2.05,0.0,2.05
2021-01-28 02:00:00,2.1905,0.0,2.1905,0.2705,0,0.2705,1.92,0.0,1.92,2.2205,0.0,2.2205,0.2705,0,0.2705,1.9500000000000002,0.0,1.9500000000000002
2021-01-28 02:30:00,2.2005,0.0,2.2005,0.2705,0,0.2705,1.9300000000000002,0.0,1.9300000000000002,2.2305,0.0,2.2305,0.2705,0,0.2705,1.96,0.0,1.96
2021-01-28 03:00:00,2.171,0.0,2.171,0.271,0,0.271,1.9,0.0,1.9,2.191,0.0,2.191,0.271,0,0.271,1.92,0.0,1.92
2021-01-28 03:30:00,2.092,0.44,2.1377708016,0.272,0,0.272,1.82,0.44,1.8724315742000002,2.102,-0.51,2.1629849745,0.272,0,0.272,1.83,-0.51,1.8997368239
2021-01-28 04:00:00,2.091,0.46,2.141,0.271,0,0.271,1.82,0.46,1.8772320048000002,2.051,-0.49,2.108720228,0.271,0,0.271,1.78,-0.49,1.8462123388
2021-01-28 04:30:00,2.0025,0.35000000000000003,2.0328566723,0.2725,0,0.2725,1.73,0.35000000000000003,1.7650495743999999,2.0025,-0.41000000000000003,2.0440416459,0.2725,0,0.2725,1.73,-0.41000000000000003,1.7779201331999999
2021-01-28 05:00:00,1.9625,0.0,1.9625,0.2725,0,0.2725,1.69,0.0,1.69,2.0025,0.0,2.0025,0.2725,0,0.2725,1.73,0.0,1.73
2021-01-28 05:30:00,1.9915,0.0,1.9915,0.2715,0,0.2715,1.72,0.0,1.72,2.0215,0.0,2.0215,0.2715,0,0.2715,1.75,0.0,1.75
2021-01-28 06:00:00,2.041,0.16,2.0472618299,0.271,0,0.271,1.77,0.16,1.7772169253999999,2.071,0.16,2.077171394,0.271,0,0.271,1.8,0.16,1.8070971196999999
2021-01-28 06:30:00,2.1725,0.16,2.1783838619,0.2625,0,0.2625,1.9100000000000001,0.16,1.9166898549,2.2025,0.16,2.2083039306,0.2625,0,0.2625,1.94,0.16,1.9465867564
2021-01-28 07:00:00,2.308,0.16,2.31353928,0.258,0,0.258,2.05,0.16,2.0562344224,2.338,0.16,2.3434683697,0.258,0,0.258,2.08,0.16,2.0861447697
2021-01-28 07:30:00,2.345,-0.32,2.3667329803,0.23500000000000001,0,0.23500000000000001,2.11,-0.32,2.1341274564,2.395,0.52,2.4508008895,0.23500000000000001,0,0.23500000000000001,2.16,0.52,2.2217110523
2021-01-28 08:00:00,2.4615,0.18,2.4680725779,0.2515,0,0.2515,2.21,0.18,2.2173182,2.4915000000000003,0.16,2.4966321816,0.2515,0,0.2515,2.24,0.16,2.2457070156
2021-01-28 08:30:00,2.545,0.18,2.5513574818,0.255,0,0.255,2.29,0.18,2.2970633426,2.575,0.17,2.5806055491,0.255,0,0.255,2.32,0.17,2.32622011
2021-01-28 09:00:00,2.605,0.2,2.6126662627,0.265,0,0.265,2.34,0.2,2.348531456,2.635,0.17,2.6404781764000003,0.265,0,0.265,2.37,0.17,2.3760892239
2021-01-28 09:30:00,2.6375,0.21,2.6458469816,0.2775,0,0.2775,2.36,0.21,2.3693247983,2.6575,0.19,2.6642834403,0.2775,0,0.2775,2.38,0.19,2.3875719884
2021-01-28 10:00:00,2.565,0.21,2.5735821339,0.295,0,0.295,2.27,0.21,2.2796929618,2.5949999999999998,0.19,2.6019463868,0.295,0,0.295,2.3,0.19,2.3078344828
2021-01-28 10:30:00,2.5225,0.21,2.5312262345,0.3125,0,0.3125,2.21,0.21,2.2199549545,2.5525,0.19,2.5595617301,0.3125,0,0.3125,2.24,0.19,2.2480435939
2021-01-28 11:00:00,2.4635,0.27,2.4782518535999998,0.4035,0,0.4035,2.06,0.27,2.0776188293,2.4835000000000003,0.07,2.4844863151,0.4035,0,0.4035,2.08,0.07,2.0811775513
2021-01-28 11:30:00,2.443,0.45,2.4840992331000002,0.503,0,0.503,1.94,0.45,1.9915069671,2.423,-0.15,2.4276385645,0.503,0,0.503,1.92,-0.15,1.9258504615
2021-01-28 12:00:00,2.435,0.19,2.4424014821,0.465,0,0.465,1.97,0.19,1.9791412279,2.465,0.18,2.4715632705,0.465,0,0.465,2.0,0.18,2.0080836636
2021-01-28 12:30:00,2.4345,0.18,2.4411452743,0.3845,0,0.3845,2.05,0.18,2.0578872661,2.4645,0.17,2.4703563002,0.3845,0,0.3845,2.08,0.17,2.0869355524
2021-01-28 13:00:00,2.2845,0.18,2.2915802953,0.48450000000000004,0,0.48450000000000004,1.8,0.18,1.8089776118,2.3145,0.17,2.3207348513,0.48450000000000004,0,0.48450000000000004,1.83,0.17,1.8378792125999999
2021-01-28 13:30:00,2.321,0.18,2.3279692867,0.421,0,0.421,1.9,0.18,1.9085072700999999,2.351,0.17,2.3571383074,0.421,0,0.421,1.9300000000000002,0.17,1.9374725805000002
2021-01-28 14:00:00,2.366,0.19,2.3736166498,0.306,0,0.306,2.06,0.19,2.0687435801,2.396,0.18,2.4027517557999998,0.306,0,0.306,2.09,0.18,2.0977368758
2021-01-28 14:30:00,2.3970000000000002,0.16,2.4023340734,0.28700000000000003,0,0.28700000000000003,2.11,0.16,2.1160576552,2.427,0.18,2.4336657535,0.28700000000000003,0,0.28700000000000003,2.14,0.18,2.1475567513
2021-01-28 15:00:00,2.4314999999999998,-0.23,2.4423538339,0.18150000000000002,0,0.18150000000000002,2.25,-0.23,2.2617250053999998,2.5115,0.53,2.5668136376,0.18150000000000002,0,0.18150000000000002,2.33,0.53,2.38951878
2021-01-28 15:30:00,2.4965,-0.30000000000000004,2.514460628,0.2165,0,0.2165,2.2800000000000002,-0.30000000000000004,2.2996521476,2.5965,0.5700000000000001,2.6583288453,0.2165,0,0.2165,2.38,0.5700000000000001,2.4473046398
2021-01-28 16:00:00,2.571,0.18,2.5772933477,0.231,0,0.231,2.34,0.18,2.3469128659000003,2.601,0.17,2.6065496351,0.231,0,0.231,2.37,0.17,2.3760892239
2021-01-28 16:30:00,2.7255000000000003,0.2,2.7328282511,0.1555,0,0.1555,2.5700000000000003,0.2,2.5777703544,2.7555,0.15,2.7595797234,0.1555,0,0.1555,2.6,0.15,2.6043233286
2021-01-28 17:00:00,2.9435000000000002,0.21,2.950981574,0.17350000000000002,0,0.17350000000000002,2.77,0.21,2.7779488836,2.9735,0.2,2.9802184903,0.17350000000000002,0,0.17350000000000002,2.8,0.2,2.8071337695
2021-01-28 17:30:00,3.1675,0.2,3.1738078471,0.2175,0,0.2175,2.95,0.2,2.9567718884,3.1875,0.22,3.1950831366,0.2175,0,0.2175,2.9699999999999998,0.22,2.9781370015
2021-01-28 18:00:00,3.171,0.25,3.180839669,0.261,0,0.261,2.91,0.25,2.9207190895,3.191,0.18,3.1960727464,0.261,0,0.261,2.93,0.18,2.9355238033
2021-01-28 18:30:00,3.064,0.0,3.064,0.254,0,0.254,2.81,0.0,2.81,3.094,0.0,3.094,0.254,0,0.254,2.84,0.0,2.84
2021-01-28 19:00:00,2.8485,-0.14,2.8519383321,0.2685,0,0.2685,2.58,-0.14,2.5837956576,2.8785,-0.14,2.88190254,0.2685,0,0.2685,2.61,-0.14,2.6137520923
2021-01-28 19:30:00,2.627,-0.14,2.6307278461,0.267,0,0.267,2.36,-0.14,2.3641488955,2.657,-0.14,2.6606858138,0.267,0,0.267,2.39,-0.14,2.394096907
2021-01-28 20:00:00,2.4995,-0.14,2.5034177138,0.2695,0,0.2695,2.23,-0.14,2.2343902972,2.5295,-0.14,2.533371321,0.2695,0,0.2695,2.26,-0.14,2.2643321311
2021-01-28 20:30:00,2.3405,0.09,2.3422297603,0.2705,0,0.2705,2.07,0.09,2.071955598,2.3605,-0.28,2.3770486428,0.2705,0,0.2705,2.09,-0.28,2.1086725682
2021-01-28 21:00:00,2.21,0.04,2.2103619613,0.27,0,0.27,1.94,0.04,1.9404123273,2.23,-0.25,2.2439696968,0.27,0,0.27,1.96,-0.25,1.975879551
2021-01-28 21:30:00,2.111,0.34,2.1382050884,0.271,0,0.271,1.8399999999999999,0.34,1.8711493794,2.071,-0.52,2.1352847585,0.271,0,0.271,1.8,-0.52,1.8736061486
2021-01-28 22:00:00,1.9875,0.38,2.0235009884,0.2675,0,0.2675,1.72,0.38,1.7614766533,1.9475,-0.5700000000000001,2.0292008895,0.2675,0,0.2675,1.6800000000000002,-0.5700000000000001,1.774063133
2021-01-28 22:30:00,1.8295,0.41000000000000003,1.8748787294,0.2695,0,0.2695,1.56,0.41000000000000003,1.6129786111,1.7895,-0.53,1.8663360496,0.2695,0,0.2695,1.52,-0.53,1.6097515336
2021-01-28 23:00:00,1.7890000000000001,0.19,1.799061144,0.269,0,0.269,1.52,0.19,1.5318289722,1.819,-0.33,1.8486916996,0.269,0,0.269,1.55,-0.33,1.5847397263
2021-01-28 23:30:00,1.7245,-0.14,1.730173474,0.2645,0,0.2645,1.46,-0.14,1.4666969694,1.7545000000000002,-0.14,1.7600767739,0.2645,0,0.2645,1.49,-0.14,1.4965627284
2021-01-29 00:00:00,1.708,-0.14,1.7137280998,0.268,0,0.268,1.44,-0.14,1.4467895493,1.738,-0.14,1.7436295478,0.268,0,0.268,1.47,-0.14,1.4766516177
2021-01-29 00:30:00,2.1805,0.0,2.1805,0.2705,0,0.2705,1.9100000000000001,0.0,1.9100000000000001,2.2005,0.0,2.2005,0.2705,0,0.2705,1.9300000000000002,0.0,1.9300000000000002
2021-01-29 01:00:00,2.3505000000000003,-0.49,2.4010310806,0.2705,0,0.2705,2.08,-0.49,2.1369370604,2.3805,0.45,2.4226597471,0.2705,0,0.2705,2.11,0.45,2.1574522011
2021-01-29 01:30:00,2.2800000000000002,0.0,2.2800000000000002,0.27,0,0.27,2.01,0.0,2.01,2.3,0.0,2.3,0.27,0,0.27,2.03,0.0,2.03
2021-01-29 02:00:00,2.1310000000000002,0.45,2.1779947199,0.271,0,0.271,1.8599999999999999,0.45,1.9136614121000002,2.121,-0.51,2.181453873,0.271,0,0.271,1.85,-0.51,1.9190101615000001
2021-01-29 02:30:00,2.101,0.45,2.1486509721,0.271,0,0.271,1.83,0.45,1.8845158529,2.061,-0.51,2.1231629707,0.271,0,0.271,1.79,-0.51,1.8612361484000002
2021-01-29 03:00:00,2.051,0.0,2.051,0.271,0,0.271,1.78,0.0,1.78,2.061,0.0,2.061,0.271,0,0.271,1.79,0.0,1.79
2021-01-29 03:30:00,1.9715,0.0,1.9715,0.2715,0,0.2715,1.7000000000000002,0.0,1.7000000000000002,1.9915,0.0,1.9915,0.2715,0,0.2715,1.72,0.0,1.72
2021-01-29 04:00:00,1.9805000000000001,0.0,1.9805000000000001,0.2705,0,0.2705,1.71,0.0,1.71,2.0105,0.0,2.0105,0.2705,0,0.2705,1.74,0.0,1.74
2021-01-29 04:30:00,1.8905,0.0,1.8905,0.2705,0,0.2705,1.62,0.0,1.62,1.9205,0.0,1.9205,0.2705,0,0.2705,1.65,0.0,1.65
2021-01-29 05:00:00,1.869,-0.13,1.8735156791,0.269,0,0.269,1.6,-0.13,1.6052725625000002,1.899,-0.14,1.9041536178,0.269,0,0.269,1.63,-0.14,1.6360012225
2021-01-29 05:30:00,1.9195000000000002,0.0,1.9195000000000002,0.2695,0,0.2695,1.65,0.0,1.65,1.9495,0.0,1.9495,0.2695,0,0.2695,1.6800000000000002,0.0,1.6800000000000002
2021-01-29 06:00:00,1.9985,0.16,2.0048945733,0.2685,0,0.2685,1.73,0.16,1.7373830896,2.0285,0.0,2.0285,0.2685,0,0.2685,1.76,0.0,1.76
2021-01-29 06:30:00,2.196,-0.4,2.2321326125,0.266,0,0.266,1.9300000000000002,-0.4,1.971014967,2.226,0.51,2.283675984,0.266,0,0.266,1.96,0.51,2.0252654147
2021-01-29 07:00:00,2.334,0.17,2.3401828988,0.264,0,0.264,2.07,0.17,2.0769689454,2.364,0.17,2.370104639,0.264,0,0.264,2.1,0.17,2.106869716
2021-01-29 07:30:00,2.422,0.19,2.429441088,0.262,0,0.262,2.16,0.19,2.1683403792,2.452,0.17,2.4578860836,0.262,0,0.262,2.19,0.17,2.1965882636
2021-01-29 08:00:00,2.483,0.19,2.4902588219,0.263,0,0.263,2.22,0.19,2.2281157959,2.513,0.17,2.518743536,0.263,0,0.263,2.25,0.17,2.2564130827
2021-01-29 08:30:00,2.613,-0.01,2.613019135,0.263,0,0.263,2.35,-0.01,2.3500212765,2.673,0.53,2.7250374309,0.263,0,0.263,2.41,0.53,2.4675899172999998
2021-01-29 09:00:00,2.6189999999999998,-0.31,2.6372828821,0.269,0,0.269,2.35,-0.31,2.3703586227,2.739,0.55,2.793675178,0.269,0,0.269,2.47,0.55,2.5304940229
2021-01-29 09:30:00,2.683,0.21,2.6912058635,0.28300000000000003,0,0.28300000000000003,2.4,0.21,2.4091699815,2.713,0.19,2.7196450136,0.28300000000000003,0,0.28300000000000003,2.43,0.19,2.4374166651999998
2021-01-29 10:00:00,2.6285,0.21,2.6368754710999998,0.3185,0,0.3185,2.31,0.21,2.3195258136,2.6585,0.17,2.6639298507999998,0.3185,0,0.3185,2.34,0.17,2.346167087
2021-01-29 10:30:00,2.518,0.21,2.5267417755,0.40800000000000003,0,0.40800000000000003,2.11,0.21,2.1204244858,2.558,0.17,2.5636427208,0.40800000000000003,0,0.40800000000000003,2.15,0.17,2.1567104581
2021-01-29 11:00:00,2.351,0.21,2.3603603538,0.731,0,0.731,1.62,0.21,1.6335544068,2.3810000000000002,0.2,2.3893850673,0.731,0,0.731,1.65,0.2,1.6620770139
2021-01-29 11:30:00,2.358,0.27,2.3734076767,0.858,0,0.858,1.5,0.27,1.5241062955,2.388,0.16,2.3933541318,0.858,0,0.858,1.53,0.16,1.5383432647
2021-01-29 12:00:00,2.331,0.6000000000000001,2.4069817199,0.781,0,0.781,1.55,0.6000000000000001,1.6620770139,2.291,-0.35000000000000003,2.3175808508,0.781,0,0.781,1.51,-0.35000000000000003,1.5500322576999999
2021-01-29 12:30:00,2.2175,0.5700000000000001,2.2895864801,0.8575,0,0.8575,1.3599999999999999,0.5700000000000001,1.4746185948,2.1775,-0.37,2.2087114456,0.8575,0,0.8575,1.32,-0.37,1.3708756326
2021-01-29 13:00:00,2.113,0.62,2.2020828776,0.903,0,0.903,1.21,0.62,1.3595955281,2.063,-0.5,2.1227267841,0.903,0,0.903,1.16,-0.5,1.263170614
2021-01-29 13:30:00,1.923,0.5,1.9869396065,0.933,0,0.933,0.99,0.5,1.1090987332,1.893,-0.45,1.9457515258,0.933,0,0.933,0.96,-0.45,1.0602358228
2021-01-29 14:00:00,1.9685000000000001,0.5,2.0310076932,0.7485,0,0.7485,1.22,0.5,1.3184839779,1.9385,-0.45,1.9900457909,0.7485,0,0.7485,1.19,-0.45,1.2722421153
2021-01-29 14:30:00,1.9849999999999999,0.51,2.0494694435,0.675,0,0.675,1.31,0.51,1.4057738083,1.955,-0.45,2.0061218806,0.675,0,0.675,1.28,-0.45,1.3567977005
2021-01-29 15:00:00,2.0905,0.51,2.1518109234,0.4405,0,0.4405,1.65,0.51,1.7270205558,2.0505,-0.44,2.0971767331,0.4405,0,0.4405,1.6099999999999999,-0.44,1.6690416412
2021-01-29 15:30:00,2.225,0.48,2.2761865038,0.28500000000000003,0,0.28500000000000003,1.94,0.48,1.9984994371,2.195,-0.48,2.2468700452,0.28500000000000003,0,0.28500000000000003,1.9100000000000001,-0.48,1.9693907687
2021-01-29 16:00:00,2.253,0.46,2.2994801585999998,0.28300000000000003,0,0.28300000000000003,1.97,0.46,2.0229928324,2.203,-0.5,2.2590283309,0.28300000000000003,0,0.28300000000000003,1.92,-0.5,1.9840362900000001
2021-01-29 16:30:00,2.36,0.42,2.3970815589,0.18,0,0.18,2.18,0.42,2.2200900883,2.35,-0.53,2.4090246989,0.18,0,0.18,2.17,-0.53,2.2337860238
2021-01-29 17:00:00,2.642,0.0,2.642,0.052000000000000005,0,0.052000000000000005,2.59,0.0,2.59,2.662,0.0,2.662,0.052000000000000005,0,0.052000000000000005,2.61,0.0,2.61
2021-01-29 17:30:00,2.8935,-0.14,2.8968849218,0.043500000000000004,0,0.043500000000000004,2.85,-0.14,2.8534365246,2.9135,-0.14,2.9168617125000003,0.043500000000000004,0,0.043500000000000004,2.87,-0.14,2.8734126052
2021-01-29 18:00:00,3.041,0.49,3.0802241802,0.021,0,0.021,3.02,0.49,3.0594934221,3.041,-0.5,3.081830787,0.021,0,0.021,3.02,-0.5,3.0611109095
2021-01-29 18:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,2.95,-0.52,2.9954799282,0.0,0,0.0,2.95,-0.52,2.9954799282
2021-01-29 19:00:00,2.835,0.46,2.8720767747,0.015,0,0.015,2.8200000000000003,0.46,2.8572714257,2.785,-0.52,2.8331298947,0.015,0,0.015,2.77,-0.52,2.818386063
2021-01-29 19:30:00,2.6895,0.14,2.6931413349,0.029500000000000002,0,0.029500000000000002,2.66,0.14,2.6636816627,2.6795,-0.35000000000000003,2.7022620617,0.029500000000000002,0,0.029500000000000002,2.65,-0.35000000000000003,2.6730132809000002
2021-01-29 20:00:00,2.547,0.21,2.5556425806,0.057,0,0.057,2.49,0.21,2.4988397308,2.527,-0.43,2.5633238188,0.057,0,0.057,2.47,-0.43,2.5071497761
2021-01-29 20:30:00,2.375,0.41000000000000003,2.4101296646,0.085,0,0.085,2.29,0.41000000000000003,2.3264135488,2.325,-0.5700000000000001,2.3938514992,0.085,0,0.085,2.24,-0.5700000000000001,2.3113848663
2021-01-29 21:00:00,2.219,0.41000000000000003,2.2565595494,0.079,0,0.079,2.14,0.41000000000000003,2.1789217517,2.169,-0.55,2.2376463081,0.079,0,0.079,2.09,-0.55,2.1611570975
2021-01-29 21:30:00,2.0875,0.41000000000000003,2.1273824879,0.0975,0,0.0975,1.99,0.41000000000000003,2.031797234,2.0475,-0.55,2.1200840196,0.0975,0,0.0975,1.9500000000000002,-0.55,2.0260799589
2021-01-29 22:00:00,2.047,0.46,2.0980488555,0.107,0,0.107,1.94,0.46,1.9937903601,1.987,-0.62,2.0814824044,0.107,0,0.107,1.88,-0.62,1.9795959184
2021-01-29 22:30:00,1.8705,0.54,1.9468873234,0.21050000000000002,0,0.21050000000000002,1.6600000000000001,0.54,1.7456230979,1.8105,-0.66,1.9270470285,0.21050000000000002,0,0.21050000000000002,1.6,-0.66,1.7307801709000001
2021-01-29 23:00:00,1.8835000000000002,0.46,1.9388584915,0.2535,0,0.2535,1.63,0.46,1.6936646657,1.8535,-0.5,1.9197557787,0.2535,0,0.2535,1.6,-0.5,1.6763054614000001
2021-01-29 23:30:00,1.8575,0.43,1.9066216851000002,0.2575,0,0.2575,1.6,0.43,1.6567739737,1.8175,-0.53,1.8932000026,0.2575,0,0.2575,1.56,-0.53,1.6475739741000002
2021-01-30 00:00:00,1.8235000000000001,0.43,1.873513344,0.2635,0,0.2635,1.56,0.43,1.6181779877,1.7835,-0.52,1.8577600087000001,0.2635,0,0.2635,1.52,-0.52,1.6064868502
2021-01-30 00:30:00,2.257,0.46,2.3033994443,0.257,0,0.257,2.0,0.46,2.052218312,2.217,-0.5,2.2726832159,0.257,0,0.257,1.96,-0.5,2.0227703775
2021-01-30 01:00:00,2.3825,0.46,2.4265008242,0.2325,0,0.2325,2.15,0.46,2.198658682,2.3325,-0.5,2.3854886816,0.2325,0,0.2325,2.1,-0.5,2.1587033145
2021-01-30 01:30:00,2.293,0.44,2.3348338271,0.093,0,0.093,2.2,0.44,2.243568586,2.253,-0.51,2.3100019481,0.093,0,0.093,2.16,-0.51,2.2193918086
2021-01-30 02:00:00,2.179,0.44,2.2229802068,0.049,0,0.049,2.13,0.44,2.1749712642,2.129,-0.52,2.1915841303,0.049,0,0.049,2.08,-0.52,2.1440149253
2021-01-30 02:30:00,2.1375,0.42,2.1783723855,0.0775,0,0.0775,2.06,0.42,2.1023796042,2.0875,-0.53,2.1537307747,0.0775,0,0.0775,2.01,-0.53,2.0787015178
2021-01-30 03:00:00,2.092,0.45,2.1398513967,0.182,0,0.182,1.9100000000000001,0.45,1.9622945752,2.042,-0.51,2.10472421,0.182,0,0.182,1.8599999999999999,-0.51,1.9286523792999999
2021-01-30 03:30:00,1.97,0.5700000000000001,2.0508047201,0.21,0,0.21,1.76,0.5700000000000001,1.85,1.9100000000000001,-0.63,2.0112185361,0.21,0,0.21,1.7000000000000002,-0.63,1.8129809707
2021-01-30 04:00:00,1.9775,0.66,2.0847316974,0.17750000000000002,0,0.17750000000000002,1.8,0.66,1.917185437,1.8975,-0.71,2.0259827862,0.17750000000000002,0,0.17750000000000002,1.72,-0.71,1.8607794066
2021-01-30 04:30:00,1.8335,0.41000000000000003,1.8787821188,0.1835,0,0.1835,1.65,0.41000000000000003,1.7001764614,1.7934999999999999,-0.52,1.8673623778000001,0.1835,0,0.1835,1.6099999999999999,-0.52,1.6918924316
2021-01-30 05:00:00,1.7845,0.4,1.8287810831,0.1845,0,0.1845,1.6,0.4,1.6492422502,1.7445,-0.54,1.8261654498,0.1845,0,0.1845,1.56,-0.54,1.6508179791000002
2021-01-30 05:30:00,1.837,0.42,1.8844014965,0.08700000000000001,0,0.08700000000000001,1.75,0.42,1.7996944185000001,1.7970000000000002,-0.52,1.8707241913,0.08700000000000001,0,0.08700000000000001,1.71,-0.52,1.7873164241000001
2021-01-30 06:00:00,1.904,0.43,1.9519518437,0.094,0,0.094,1.81,0.43,1.860376306,1.924,-0.5,1.9879074425,0.094,0,0.094,1.83,-0.5,1.8970766985
2021-01-30 06:30:00,1.9795,0.17,1.9867864128,0.1095,0,0.1095,1.87,0.17,1.8777113729,1.9995,0.0,1.9995,0.1095,0,0.1095,1.8900000000000001,0.0,1.8900000000000001
2021-01-30 07:00:00,2.02,0.0,2.02,0.11,0,0.11,1.9100000000000001,0.0,1.9100000000000001,2.05,0.0,2.05,0.11,0,0.11,1.94,0.0,1.94
2021-01-30 07:30:00,2.0105,0.0,2.0105,0.09050000000000001,0,0.09050000000000001,1.92,0.0,1.92,2.0405,0.0,2.0405,0.09050000000000001,0,0.09050000000000001,1.9500000000000002,0.0,1.9500000000000002
2021-01-30 08:00:00,2.061,0.0,2.061,0.101,0,0.101,1.96,0.0,1.96,2.091,0.0,2.091,0.101,0,0.101,1.99,0.0,1.99
2021-01-30 08:30:00,2.06,0.0,2.06,0.1,0,0.1,1.96,0.0,1.96,2.09,0.0,2.09,0.1,0,0.1,1.99,0.0,1.99
2021-01-30 09:00:00,2.103,-0.14,2.1076548579,0.183,0,0.183,1.92,-0.14,1.9250974001,2.133,0.0,2.133,0.183,0,0.183,1.9500000000000002,0.0,1.9500000000000002
2021-01-30 09:30:00,2.1575,-0.14,2.1620375228,0.2175,0,0.2175,1.94,-0.14,1.9450449866000001,2.1875,-0.14,2.1919754219,0.2175,0,0.2175,1.97,-0.14,1.9749683542
2021-01-30 10:00:00,2.199,0.0,2.199,0.259,0,0.259,1.94,0.0,1.94,2.229,0.0,2.229,0.259,0,0.259,1.97,0.0,1.97
2021-01-30 10:30:00,2.268,0.0,2.268,0.258,0,0.258,2.01,0.0,2.01,2.298,0.0,2.298,0.258,0,0.258,2.04,0.0,2.04
2021-01-30 11:00:00,2.2695,0.0,2.2695,0.3395,0,0.3395,1.9300000000000002,0.0,1.9300000000000002,2.2995,0.0,2.2995,0.3395,0,0.3395,1.96,0.0,1.96
2021-01-30 11:30:00,2.3585000000000003,0.0,2.3585000000000003,0.28850000000000003,0,0.28850000000000003,2.07,0.0,2.07,2.3885,0.0,2.3885,0.28850000000000003,0,0.28850000000000003,2.1,0.0,2.1
2021-01-30 12:00:00,2.3975,0.13,2.4010219179,0.3275,0,0.3275,2.07,0.13,2.0740781085,2.4275,0.0,2.4275,0.3275,0,0.3275,2.1,0.0,2.1
2021-01-30 12:30:00,2.3535,0.0,2.3535,0.4335,0,0.4335,1.92,0.0,1.92,2.3835,0.0,2.3835,0.4335,0,0.4335,1.9500000000000002,0.0,1.9500000000000002
2021-01-30 13:00:00,2.3175,0.0,2.3175,0.47750000000000004,0,0.47750000000000004,1.8399999999999999,0.0,1.8399999999999999,2.3475,0.0,2.3475,0.47750000000000004,0,0.47750000000000004,1.87,0.0,1.87
2021-01-30 13:30:00,2.23,0.48,2.2810743083,0.45,0,0.45,1.78,0.48,1.8435834671,2.2,-0.48,2.2517548712,0.45,0,0.45,1.75,-0.48,1.8146349495
2021-01-30 14:00:00,2.2285,0.48,2.2796079157999998,0.5385,0,0.5385,1.69,0.48,1.7568437608,2.1885,-0.48,2.240520531,0.5385,0,0.5385,1.65,-0.48,1.718400419
2021-01-30 14:30:00,2.234,0.52,2.2937209944,0.454,0,0.454,1.78,0.52,1.8544001726000001,2.194,-0.44,2.2376854113,0.454,0,0.454,1.74,-0.44,1.7947701803
2021-01-30 15:00:00,2.208,0.52,2.2684056075,0.328,0,0.328,1.88,0.52,1.9505896543999999,2.168,-0.44,2.2121989061,0.328,0,0.328,1.8399999999999999,-0.44,1.8918773745
2021-01-30 15:30:00,2.313,0.47000000000000003,2.3602688406,0.203,0,0.203,2.11,0.47000000000000003,2.1617122843,2.263,-0.49,2.3154414266,0.203,0,0.203,2.06,-0.49,2.1174749113
2021-01-30 16:00:00,2.3555,0.49,2.4059260691,0.29550000000000004,0,0.29550000000000004,2.06,0.49,2.1174749113,2.3055,-0.46,2.3509424174,0.29550000000000004,0,0.29550000000000004,2.01,-0.46,2.0619650821
2021-01-30 16:30:00,2.43,0.49,2.4789110512,0.25,0,0.25,2.18,0.49,2.2343902972,2.38,-0.47000000000000003,2.425963726,0.25,0,0.25,2.13,-0.47000000000000003,2.1812381805
2021-01-30 17:00:00,2.6285,0.49,2.6737823864,0.2185,0,0.2185,2.41,0.49,2.459308846,2.5785,-0.47000000000000003,2.6209849771,0.2185,0,0.2185,2.36,-0.47000000000000003,2.4063457773
2021-01-30 17:30:00,2.952,0.51,2.9957309626,0.232,0,0.232,2.7199999999999998,0.51,2.7673995013,2.892,-0.47000000000000003,2.9299426616,0.232,0,0.232,2.66,-0.47000000000000003,2.7012034355
2021-01-30 18:00:00,3.084,0.49,3.1226841019,0.214,0,0.214,2.87,0.49,2.911528808,3.034,-0.5,3.0749237389,0.214,0,0.214,2.8200000000000003,-0.5,2.8639832402
2021-01-30 18:30:00,3.116,0.48,3.152753717,0.146,0,0.146,2.9699999999999998,0.48,3.0085378509,3.066,-0.51,3.1081274105,0.146,0,0.146,2.92,-0.51,2.964203097
2021-01-30 19:00:00,2.899,0.49,2.9401192153,0.079,0,0.079,2.8200000000000003,0.49,2.8622543563000002,2.899,-0.47000000000000003,2.9368522264,0.079,0,0.079,2.8200000000000003,-0.47000000000000003,2.8588983892
2021-01-30 19:30:00,2.746,0.47000000000000003,2.7859318010000003,0.08600000000000001,0,0.08600000000000001,2.66,0.47000000000000003,2.7012034355,2.706,-0.51,2.7536404994,0.08600000000000001,0,0.08600000000000001,2.62,-0.51,2.6691759028
2021-01-30 20:00:00,2.59,0.47000000000000003,2.6322993751,0.08,0,0.08,2.51,0.47000000000000003,2.5536248746,2.54,-0.51,2.5906948874999998,0.08,0,0.08,2.46,-0.51,2.5123096943
2021-01-30 20:30:00,2.3195,0.25,2.3329338289,0.1395,0,0.1395,2.18,0.25,2.1942880394,2.2995,-0.44,2.3412176853,0.1395,0,0.1395,2.16,-0.44,2.2043593174
2021-01-30 21:00:00,2.2195,0.4,2.2552561384,0.0395,0,0.0395,2.18,0.4,2.2163934669,2.1795,-0.58,2.2553536862,0.0395,0,0.0395,2.14,-0.58,2.2172054483
2021-01-30 21:30:00,2.074,0.42,2.1160992415,0.054,0,0.054,2.02,0.42,2.0632013959,2.034,-0.55,2.1070491214000002,0.054,0,0.054,1.98,-0.55,2.0549695861
2021-01-30 22:00:00,1.9755,0.41000000000000003,2.0175976432,0.035500000000000004,0,0.035500000000000004,1.94,0.41000000000000003,1.9828514821,1.9255,-0.5700000000000001,2.0080961755,0.035500000000000004,0,0.035500000000000004,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2021-01-30 22:30:00,1.887,0.41000000000000003,1.9310279646000001,0.057,0,0.057,1.83,0.41000000000000003,1.8753666307999999,1.837,-0.5700000000000001,1.9234003742999999,0.057,0,0.057,1.78,-0.5700000000000001,1.8690371853
2021-01-30 23:00:00,1.943,0.65,2.0488408918,0.083,0,0.083,1.8599999999999999,0.65,1.970304545,1.863,-0.79,2.0235782663,0.083,0,0.083,1.78,-0.79,1.9474342094
2021-01-30 23:30:00,1.8915000000000002,0.38,1.9292931996,0.061500000000000006,0,0.061500000000000006,1.83,0.38,1.8690371853,1.8415,-0.5700000000000001,1.9276986927,0.061500000000000006,0,0.061500000000000006,1.78,-0.5700000000000001,1.8690371853
2021-01-31 00:00:00,1.8505,0.38,1.8891136149,0.030500000000000003,0,0.030500000000000003,1.82,0.38,1.8592471595000002,1.8105,-0.56,1.89512803,0.030500000000000003,0,0.030500000000000003,1.78,-0.56,1.8660117899
2021-01-31 00:30:00,2.269,0.4,2.3039880642,0.029,0,0.029,2.24,0.4,2.2754340245,2.299,-0.53,2.3593009558,0.029,0,0.029,2.27,-0.53,2.331051265
2021-01-31 01:00:00,2.3810000000000002,0.0,2.3810000000000002,0.011,0,0.011,2.37,0.0,2.37,2.411,0.0,2.411,0.011,0,0.011,2.4,0.0,2.4
2021-01-31 01:30:00,2.284,-0.14,2.2882866953,0.004,0,0.004,2.2800000000000002,-0.14,2.2842942017,2.314,-0.14,2.3182312223,0.004,0,0.004,2.31,-0.14,2.3142385357
2021-01-31 02:00:00,2.1945,-0.14,2.1989611752,0.0045000000000000005,0,0.0045000000000000005,2.19,-0.14,2.1944703233,2.2245,-0.14,2.2289011306,0.0045000000000000005,0,0.0045000000000000005,2.22,-0.14,2.2244100341
2021-01-31 02:30:00,2.15,-0.14,2.154553318,0.0,0,0.0,2.15,-0.14,2.154553318,2.18,-0.14,2.1844907873,0.0,0,0.0,2.18,-0.14,2.1844907873
2021-01-31 03:00:00,2.12,0.30000000000000004,2.1411212016,0.0,0,0.0,2.12,0.30000000000000004,2.1411212016,2.13,-0.44,2.1749712642,0.0,0,0.0,2.13,-0.44,2.1749712642
2021-01-31 03:30:00,2.04,0.41000000000000003,2.080793118,0.0,0,0.0,2.04,0.41000000000000003,2.080793118,2.0,-0.55,2.0742468513,0.0,0,0.0,2.0,-0.55,2.0742468513
2021-01-31 04:00:00,2.06,0.43,2.1044001521,0.0,0,0.0,2.06,0.43,2.1044001521,2.01,-0.53,2.0787015178,0.0,0,0.0,2.01,-0.53,2.0787015178
2021-01-31 04:30:00,1.96,0.41000000000000003,2.0024235316,0.0,0,0.0,1.96,0.41000000000000003,2.0024235316,1.92,-0.56,2.0,0.0,0,0.0,1.92,-0.56,2.0
