Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-31 05:00:00,1.907,0.78,2.060351669,0.027,0,0.027,1.88,0.78,2.0353869411,1.7970000000000002,-0.9,2.009778346,0.027,0,0.027,1.77,-0.9,1.9856736892
2021-01-31 05:30:00,1.866,0.41000000000000003,1.9105119733,0.066,0,0.066,1.8,0.41000000000000003,1.8461040057,1.826,-0.54,1.9041733114000001,0.066,0,0.066,1.76,-0.54,1.840978001
2021-01-31 06:00:00,1.9020000000000001,0.42,1.9478203203,0.062,0,0.062,1.8399999999999999,0.42,1.8873261508999999,1.862,-0.53,1.9359607434,0.062,0,0.062,1.8,-0.53,1.8764061394
2021-01-31 06:30:00,1.949,0.44,1.9980492987,0.089,0,0.089,1.8599999999999999,0.44,1.9113346123000001,1.909,-0.5,1.9733932705,0.089,0,0.089,1.82,-0.5,1.887432118
2021-01-31 07:00:00,2.0325,0.44,2.0795807871,0.17250000000000001,0,0.17250000000000001,1.8599999999999999,0.44,1.9113346123000001,1.9925000000000002,-0.5,2.0542775494,0.17250000000000001,0,0.17250000000000001,1.82,-0.5,1.887432118
2021-01-31 07:30:00,1.9835,0.45,2.033905664,0.1935,0,0.1935,1.79,0.45,1.8456977001000001,1.9435,-0.5,2.0067865482,0.1935,0,0.1935,1.75,-0.5,1.8200274723
2021-01-31 08:00:00,2.0125,0.46,2.0644021532,0.2225,0,0.2225,1.79,0.46,1.8481612484,1.9725000000000001,-0.49,2.0324507989,0.2225,0,0.2225,1.75,-0.49,1.8173056980000002
2021-01-31 08:30:00,2.0235,0.45,2.0729332478,0.2635,0,0.2635,1.76,0.45,1.8166177363,1.9835,-0.51,2.0480166625,0.2635,0,0.2635,1.72,-0.51,1.7940178371000002
2021-01-31 09:00:00,2.0515,0.45,2.1002743273,0.1915,0,0.1915,1.8599999999999999,0.45,1.9136614121000002,2.0115,-0.51,2.0751463201,0.1915,0,0.1915,1.82,-0.51,1.8901058171
2021-01-31 09:30:00,2.1865,0.45,2.232326645,0.2265,0,0.2265,1.96,0.45,2.0109947787,2.1465,-0.51,2.206255255,0.2265,0,0.2265,1.92,-0.51,1.9865799757
2021-01-31 10:00:00,2.2725,0.45,2.3166260488,0.2325,0,0.2325,2.04,0.45,2.089042843,2.2325,-0.5,2.2878059905,0.2325,0,0.2325,2.0,-0.5,2.0615528128
2021-01-31 10:30:00,2.355,0.42,2.3921590666,0.165,0,0.165,2.19,0.42,2.2299103121,2.305,-0.53,2.3651479869,0.165,0,0.165,2.14,-0.53,2.2046541679000002
2021-01-31 11:00:00,2.5185,-0.14,2.5223882037000003,0.1685,0,0.1685,2.35,-0.14,2.3541665192,2.5385,-0.14,2.5423576165,0.1685,0,0.1685,2.37,-0.14,2.3741314201
2021-01-31 11:30:00,2.5545,0.49,2.6010709813,0.17450000000000002,0,0.17450000000000002,2.38,0.49,2.4299176941000002,2.5445,-0.48,2.5893783519999998,0.17450000000000002,0,0.17450000000000002,2.37,-0.48,2.4181191038
2021-01-31 12:00:00,2.641,0.48,2.6842654489,0.201,0,0.201,2.44,0.48,2.4867649668,2.591,-0.49,2.6369264305,0.201,0,0.201,2.39,-0.49,2.4397130979
2021-01-31 12:30:00,2.702,0.55,2.7574089287,0.272,0,0.272,2.43,0.55,2.4914654322,2.642,-0.52,2.6926871337,0.272,0,0.272,2.37,-0.52,2.4263758983
2021-01-31 13:00:00,2.6725,0.49,2.7170491806,0.3325,0,0.3325,2.34,0.49,2.3907530194,2.6325000000000003,-0.48,2.675902885,0.3325,0,0.3325,2.3,-0.48,2.349553149
2021-01-31 13:30:00,2.615,0.49,2.6605121687,0.355,0,0.355,2.26,0.49,2.3125094594,2.565,-0.49,2.6113837328000002,0.355,0,0.355,2.21,-0.49,2.2636695872
2021-01-31 14:00:00,2.5135,0.45,2.553464754,0.3435,0,0.3435,2.17,0.45,2.2161678637,2.4735,-0.54,2.5317587267,0.3435,0,0.3435,2.13,-0.54,2.1973848093
2021-01-31 14:30:00,2.537,0.47000000000000003,2.5801684054000003,0.327,0,0.327,2.21,0.47000000000000003,2.2594247055,2.487,-0.51,2.5387534343000002,0.327,0,0.327,2.16,-0.51,2.2193918086
2021-01-31 15:00:00,2.607,0.47000000000000003,2.6490279349,0.23700000000000002,0,0.23700000000000002,2.37,0.47000000000000003,2.4161539686,2.557,-0.51,2.6073643780999998,0.23700000000000002,0,0.23700000000000002,2.32,-0.51,2.375394704
2021-01-31 15:30:00,2.6875,0.48,2.7300286171,0.2575,0,0.2575,2.43,0.48,2.4769537743,2.6375,-0.5,2.6844750418,0.2575,0,0.2575,2.38,-0.5,2.4319539469
2021-01-31 16:00:00,2.7705,0.48,2.8117735061999998,0.2705,0,0.2705,2.5,0.48,2.5456629785000002,2.7205,-0.5,2.7660658434,0.2705,0,0.2705,2.45,-0.5,2.50049995
2021-01-31 16:30:00,2.7880000000000003,0.45,2.82408286,0.258,0,0.258,2.5300000000000002,0.45,2.5697081546,2.748,-0.51,2.7949246859,0.258,0,0.258,2.49,-0.51,2.5416923496
2021-01-31 17:00:00,2.967,0.0,2.967,0.227,0,0.227,2.74,0.0,2.74,2.997,0.0,2.997,0.227,0,0.227,2.77,0.0,2.77
2021-01-31 17:30:00,3.108,-0.14,3.1111515553,0.158,0,0.158,2.95,-0.14,2.9533201655,3.138,-0.14,3.1411214558,0.158,0,0.158,2.98,-0.14,2.983286778
2021-01-31 18:00:00,3.164,-0.14,3.1670958306,0.10400000000000001,0,0.10400000000000001,3.06,-0.14,3.0632009401999998,3.194,-0.14,3.1970667807,0.10400000000000001,0,0.10400000000000001,3.09,-0.14,3.0931698951
2021-01-31 18:30:00,3.0405,-0.14,3.0437214475,0.0505,0,0.0505,2.99,-0.14,2.9932757975,3.0705,-0.14,3.0736900055,0.0505,0,0.0505,3.02,-0.14,3.0232432916
2021-01-31 19:00:00,2.912,0.28,2.9254305666000002,0.032,0,0.032,2.88,0.28,2.8935790986,2.882,-0.44,2.915394313,0.032,0,0.032,2.85,-0.44,2.8837649003
2021-01-31 19:30:00,2.7345,0.43,2.7681022832,0.0245,0,0.0245,2.71,0.43,2.7439023306,2.6845,-0.54,2.7382732241000003,0.0245,0,0.0245,2.66,-0.54,2.7142586465000003
2021-01-31 20:00:00,2.5355,0.4,2.5668580502,0.0555,0,0.0555,2.48,0.4,2.5120509549,2.4855,-0.5700000000000001,2.5500216176,0.0555,0,0.0555,2.43,-0.5700000000000001,2.4959567304
2021-01-31 20:30:00,2.394,0.4,2.427186849,0.054,0,0.054,2.34,0.4,2.3739418695,2.354,-0.5700000000000001,2.4220272501,0.054,0,0.054,2.3,-0.5700000000000001,2.3695780215
2021-01-31 21:00:00,2.276,0.4,2.3108820827,0.066,0,0.066,2.21,0.4,2.245907389,2.226,-0.5700000000000001,2.2978198363,0.066,0,0.066,2.16,-0.5700000000000001,2.2339427029
2021-01-31 21:30:00,2.1390000000000002,0.37,2.1707650725,0.089,0,0.089,2.05,0.37,2.083122656,2.089,-0.59,2.1707190053,0.089,0,0.089,2.0,-0.59,2.0852098216
2021-01-31 22:00:00,2.0415,0.36,2.0729983719,0.07150000000000001,0,0.07150000000000001,1.97,0.36,2.0026232796,2.0015,-0.61,2.0923915145,0.07150000000000001,0,0.07150000000000001,1.9300000000000002,-0.61,2.0241047404
2021-01-31 22:30:00,1.891,0.46,1.9461451642,0.081,0,0.081,1.81,0.46,1.8675384869,1.841,-0.66,1.9557302984,0.081,0,0.081,1.76,-0.66,1.879680824
2021-01-31 23:00:00,1.88,0.37,1.9160636733,0.08,0,0.08,1.8,0.37,1.8376343488,1.8399999999999999,-0.59,1.9322784478,0.08,0,0.08,1.76,-0.59,1.8562596801
2021-01-31 23:30:00,1.834,0.37,1.8709505605,0.094,0,0.094,1.74,0.37,1.7789041571,1.794,-0.59,1.8885274687,0.094,0,0.094,1.7000000000000002,-0.59,1.7994721448000002
2021-02-01 00:00:00,1.8315000000000001,0.39,1.8725630163,0.1015,0,0.1015,1.73,0.39,1.7734147851,1.7915,-0.5700000000000001,1.8799926196999999,0.1015,0,0.1015,1.69,-0.5700000000000001,1.7835358141
2021-02-01 00:30:00,2.2645,0.26,2.2793771627,0.1145,0,0.1145,2.15,0.26,2.1656638705,2.2845,-0.39,2.3175504849,0.1145,0,0.1145,2.17,-0.39,2.2047675614
2021-02-01 01:00:00,2.4125,-0.14,2.416558762,0.1525,0,0.1525,2.26,-0.14,2.2643321311,2.4325,-0.14,2.4365254462,0.1525,0,0.1525,2.2800000000000002,-0.14,2.2842942017
2021-02-01 01:30:00,2.348,0.0,2.348,0.168,0,0.168,2.18,0.0,2.18,2.378,0.0,2.378,0.168,0,0.168,2.21,0.0,2.21
2021-02-01 02:00:00,2.247,0.44,2.289674431,0.127,0,0.127,2.12,0.44,2.1651789764,2.227,-0.53,2.2891983313,0.127,0,0.127,2.1,-0.53,2.1658485635
2021-02-01 02:30:00,2.238,0.44,2.2808428267,0.11800000000000001,0,0.11800000000000001,2.12,0.44,2.1651789764,2.198,-0.53,2.2609962406,0.11800000000000001,0,0.11800000000000001,2.08,-0.53,2.1464622056
2021-02-01 03:00:00,2.24,0.45,2.2847538161,0.1,0,0.1,2.14,0.45,2.186801317,2.19,-0.53,2.2532199183,0.1,0,0.1,2.09,-0.53,2.1561539834
2021-02-01 03:30:00,2.135,0.86,2.3017004584,0.075,0,0.075,2.06,0.86,2.2323082224,2.015,-0.97,2.236319521,0.075,0,0.075,1.94,-0.97,2.1689859382
2021-02-01 04:00:00,2.099,0.42,2.140607624,0.079,0,0.079,2.02,0.42,2.0632013959,2.059,-0.53,2.1261187643,0.079,0,0.079,1.98,-0.53,2.0497072962
2021-02-01 04:30:00,2.003,0.4,2.0425496322,0.063,0,0.063,1.94,0.4,1.980807916,1.953,-0.56,2.0317010115,0.063,0,0.063,1.8900000000000001,-0.56,1.9712178975999999
2021-02-01 05:00:00,2.0125,0.42,2.0558590054,0.0925,0,0.0925,1.92,0.42,1.9654007225,1.9625,-0.54,2.0354376065,0.0925,0,0.0925,1.87,-0.54,1.9464069461
2021-02-01 05:30:00,2.011,0.43,2.0564583633,0.091,0,0.091,1.92,0.43,1.9675619431,1.9609999999999999,-0.53,2.0313593971,0.091,0,0.091,1.87,-0.53,1.9436563482
2021-02-01 06:00:00,2.085,0.46,2.1351405106,0.095,0,0.095,1.99,0.46,2.04247399,2.035,-0.49,2.0931614845,0.095,0,0.095,1.94,-0.49,2.0009247862
2021-02-01 06:30:00,2.2105,0.52,2.270839107,0.09050000000000001,0,0.09050000000000001,2.12,0.52,2.1828421839,2.1805,-0.5,2.2370919181,0.09050000000000001,0,0.09050000000000001,2.09,-0.5,2.1489765006
2021-02-01 07:00:00,2.3955,0.49,2.445101276,0.0855,0,0.0855,2.31,0.49,2.3613978911,2.3455,-0.46,2.3901820537000003,0.0855,0,0.0855,2.26,-0.46,2.3063390904
2021-02-01 07:30:00,2.548,0.55,2.6066844842,0.098,0,0.098,2.45,0.55,2.5109759059,2.498,-0.41000000000000003,2.5314233151,0.098,0,0.098,2.4,-0.41000000000000003,2.4347689829
2021-02-01 08:00:00,2.6255,0.55,2.6824895619999998,0.10550000000000001,0,0.10550000000000001,2.52,0.55,2.5793216162,2.5755,-0.41000000000000003,2.6079302617,0.10550000000000001,0,0.10550000000000001,2.47,-0.41000000000000003,2.5037971164
2021-02-01 08:30:00,2.748,-0.07,2.7488914129,0.108,0,0.108,2.64,-0.07,2.6409278672000003,2.798,0.23,2.8074372656,0.108,0,0.108,2.69,0.23,2.6998148085
2021-02-01 09:00:00,2.7685,-0.4,2.7972472629,0.0985,0,0.0985,2.67,-0.4,2.6997962886,2.8885,0.56,2.9422835095,0.0985,0,0.0985,2.79,0.56,2.8456457967
2021-02-01 09:30:00,2.7885,-0.39,2.8156406465,0.1085,0,0.1085,2.68,-0.39,2.7082282031,2.9085,0.5700000000000001,2.9638272976,0.1085,0,0.1085,2.8,0.5700000000000001,2.8574289143
2021-02-01 10:00:00,2.8125,-0.39,2.8394112506,0.17250000000000001,0,0.17250000000000001,2.64,-0.39,2.6686513447999998,2.9325,0.59,2.9912633201,0.17250000000000001,0,0.17250000000000001,2.76,0.59,2.8223571709
2021-02-01 10:30:00,2.7835,-0.23,2.7929862603,0.21350000000000002,0,0.21350000000000002,2.5700000000000003,-0.23,2.5802713036,2.8435,0.53,2.8924716507,0.21350000000000002,0,0.21350000000000002,2.63,0.53,2.6828715959
2021-02-01 11:00:00,2.8285,0.22,2.8370428707,0.23850000000000002,0,0.23850000000000002,2.59,0.22,2.5993268359,2.8485,0.21,2.8562304266,0.23850000000000002,0,0.23850000000000002,2.61,0.21,2.6184346469
2021-02-01 11:30:00,2.7725,0.22,2.7812148874,0.2725,0,0.2725,2.5,0.22,2.5096613317000003,2.8025,0.21,2.8103569613,0.2725,0,0.2725,2.5300000000000002,0.21,2.538700455
2021-02-01 12:00:00,2.7805,0.22,2.7891898913,0.2205,0,0.2205,2.56,0.22,2.5694357357,2.8105,0.21,2.818334659,0.2205,0,0.2205,2.59,0.21,2.5984995671
2021-02-01 12:30:00,2.777,0.2,2.7841927017,0.187,0,0.187,2.59,0.2,2.5977105304,2.797,0.19,2.8034459153,0.187,0,0.187,2.61,0.19,2.6169065707
2021-02-01 13:00:00,2.822,0.21,2.8298028200000003,0.122,0,0.122,2.7,0.21,2.7081543531000003,2.852,0.19,2.8583218853,0.122,0,0.122,2.73,0.19,2.7366037346
2021-02-01 13:30:00,2.7415000000000003,-0.4,2.7705274317,0.1015,0,0.1015,2.64,-0.4,2.6701310829000002,2.8315,0.53,2.8806756586,0.1015,0,0.1015,2.73,0.53,2.7809710534
2021-02-01 14:00:00,2.7720000000000002,-0.30000000000000004,2.7881865074,0.092,0,0.092,2.68,-0.30000000000000004,2.6967387712,2.852,0.5700000000000001,2.9084023105,0.092,0,0.092,2.76,0.5700000000000001,2.8182441342
2021-02-01 14:30:00,2.7255000000000003,0.22,2.7343646886,0.0655,0,0.0655,2.66,0.22,2.6690822392999998,2.7555,0.2,2.7627486766000002,0.0655,0,0.0655,2.69,0.2,2.6974246977
2021-02-01 15:00:00,2.691,0.53,2.7426959365,0.07100000000000001,0,0.07100000000000001,2.62,0.53,2.6730693968,2.661,-0.27,2.6746627825,0.07100000000000001,0,0.07100000000000001,2.59,-0.27,2.60403533
2021-02-01 15:30:00,2.6734999999999998,0.58,2.7356904522,0.0635,0,0.0635,2.61,0.58,2.6736678926,2.6535,-0.38,2.6805712544,0.0635,0,0.0635,2.59,-0.38,2.6177280225
2021-02-01 16:00:00,2.708,0.0,2.708,0.038,0,0.038,2.67,0.0,2.67,2.7279999999999998,0.0,2.7279999999999998,0.038,0,0.038,2.69,0.0,2.69
2021-02-01 16:30:00,2.829,0.15,2.8329738792,0.029,0,0.029,2.8,0.15,2.8040149786,2.859,0.0,2.859,0.029,0,0.029,2.83,0.0,2.83
2021-02-01 17:00:00,3.0025,-0.48,3.0406259635,0.022500000000000003,0,0.022500000000000003,2.98,-0.48,3.0184101776,3.0625,0.48,3.0998881028,0.022500000000000003,0,0.022500000000000003,3.04,0.48,3.0776614499
2021-02-01 17:30:00,3.0675,-0.47000000000000003,3.1032976412,0.0175,0,0.0175,3.05,-0.47000000000000003,3.0860006481,3.1875,0.5,3.2264773748,0.0175,0,0.0175,3.17,0.5,3.2091899289
2021-02-01 18:00:00,3.2035,-0.14,3.2065576948,0.043500000000000004,0,0.043500000000000004,3.16,-0.14,3.1630997455,3.2335,-0.14,3.2365293526,0.043500000000000004,0,0.043500000000000004,3.19,-0.14,3.1930706225
2021-02-01 18:30:00,3.096,-0.14,3.0991637582,0.046,0,0.046,3.05,-0.14,3.0532114241,3.126,-0.14,3.1291334264,0.046,0,0.046,3.08,-0.14,3.0831801764
2021-02-01 19:00:00,2.914,-0.14,2.9173611364000003,0.044,0,0.044,2.87,-0.14,2.8734126052,2.944,-0.14,2.9473269245,0.044,0,0.044,2.9,-0.14,2.9033773437
2021-02-01 19:30:00,2.7960000000000003,0.42,2.8273690951,0.08600000000000001,0,0.08600000000000001,2.71,0.42,2.7423530043,2.7560000000000002,-0.52,2.8046276045000003,0.08600000000000001,0,0.08600000000000001,2.67,-0.52,2.7201654361000003
2021-02-01 20:00:00,2.641,-0.14,2.6447081124,0.101,0,0.101,2.54,-0.14,2.5438553418,2.6710000000000003,-0.14,2.6746665213,0.101,0,0.101,2.5700000000000003,-0.14,2.5738104048
2021-02-01 20:30:00,2.4325,-0.14,2.4365254462,0.1325,0,0.1325,2.3,-0.14,2.3042569301,2.4625,-0.14,2.4664764848000003,0.1325,0,0.1325,2.33,-0.14,2.3342022192
2021-02-01 21:00:00,2.411,0.11,2.4135080277,0.211,0,0.211,2.2,0.11,2.2027482834,2.421,-0.32,2.4420567151,0.211,0,0.211,2.21,-0.32,2.2330472454
2021-02-01 21:30:00,2.2,0.0,2.2,0.22,0,0.22,1.98,0.0,1.98,2.21,-0.24,2.2229934773,0.22,0,0.22,1.99,-0.24,2.0044201156
2021-02-01 22:00:00,2.0515,-0.14,2.0562714437,0.2215,0,0.2215,1.83,-0.14,1.8353473786,2.0815,-0.14,2.0862028305,0.2215,0,0.2215,1.8599999999999999,-0.14,1.8652613758
2021-02-01 22:30:00,1.8915000000000002,0.2,1.9020442292,0.1515,0,0.1515,1.74,0.2,1.7514565367000001,1.9115000000000002,-0.34,1.9415025753,0.1515,0,0.1515,1.76,-0.34,1.7925400972
2021-02-01 23:00:00,1.8885,0.42,1.9346400828,0.17850000000000002,0,0.17850000000000002,1.71,0.42,1.7608236709,1.8485,-0.53,1.9229800441,0.17850000000000002,0,0.17850000000000002,1.67,-0.53,1.7520844728
2021-02-01 23:30:00,1.83,0.42,1.8775782274,0.26,0,0.26,1.57,0.42,1.625207679,1.8,-0.53,1.8764061394,0.26,0,0.26,1.54,-0.53,1.6286497475
2021-02-02 00:00:00,1.839,0.45,1.8932567179,0.269,0,0.269,1.57,0.45,1.633217683,1.8090000000000002,-0.51,1.8795161611000002,0.269,0,0.269,1.54,-0.51,1.6222515218
2021-02-02 00:30:00,2.2895,0.47000000000000003,2.3372441570999998,0.2695,0,0.2695,2.02,0.47000000000000003,2.0739575695,2.2495,-0.49,2.3022489548,0.2695,0,0.2695,1.98,-0.49,2.0397303743
2021-02-02 01:00:00,2.41,0.5,2.4613207836,0.27,0,0.27,2.14,0.5,2.1976350925,2.37,-0.48,2.4181191038,0.27,0,0.27,2.1,-0.48,2.1541587685
2021-02-02 01:30:00,2.3585000000000003,0.46,2.4029403343,0.2685,0,0.2685,2.09,0.46,2.1400233644,2.3185000000000002,-0.5,2.3718014778,0.2685,0,0.2685,2.05,-0.5,2.1100947846
2021-02-02 02:00:00,2.2585,0.46,2.3048692479,0.2685,0,0.2685,1.99,0.46,2.04247399,2.2185,-0.5,2.2741464882,0.2685,0,0.2685,1.9500000000000002,-0.5,2.0130822139
2021-02-02 02:30:00,2.227,0.46,2.2740116534,0.267,0,0.267,1.96,0.46,2.0132560692,2.187,-0.5,2.2434279574,0.267,0,0.267,1.92,-0.5,1.9840362900000001
2021-02-02 03:00:00,2.2095000000000002,0.7000000000000001,2.3177338608999998,0.2695,0,0.2695,1.94,0.7000000000000001,2.0624257562,2.1195,-0.6900000000000001,2.2289863728,0.2695,0,0.2695,1.85,-0.6900000000000001,1.9744872752
2021-02-02 03:30:00,2.0655,0.67,2.1714488827,0.2655,0,0.2655,1.8,0.67,1.9206509313,1.9755,-0.74,2.1095497742,0.2655,0,0.2655,1.71,-0.74,1.8632498491
2021-02-02 04:00:00,2.079,0.47000000000000003,2.13146452,0.259,0,0.259,1.82,0.47000000000000003,1.879707424,2.039,-0.49,2.0970505478,0.259,0,0.259,1.78,-0.49,1.8462123388
2021-02-02 04:30:00,1.972,0.45,2.0226922653,0.252,0,0.252,1.72,0.45,1.7778920102,1.932,-0.51,1.9981801721,0.252,0,0.252,1.6800000000000002,-0.51,1.7557049866
2021-02-02 05:00:00,1.923,0.45,1.9749503791,0.253,0,0.253,1.67,0.45,1.7295664197,1.883,-0.51,1.9508431511,0.253,0,0.253,1.63,-0.51,1.7079227149
2021-02-02 05:30:00,1.9775,0.48,2.0349216815,0.2575,0,0.2575,1.72,0.48,1.7857211428,1.9375,-0.48,1.9960727066000001,0.2575,0,0.2575,1.6800000000000002,-0.48,1.7472263734
2021-02-02 06:00:00,2.0265,0.48,2.0825710672,0.23650000000000002,0,0.23650000000000002,1.79,0.48,1.8532404053,1.9865,-0.48,2.043668821,0.23650000000000002,0,0.23650000000000002,1.75,-0.48,1.8146349495
2021-02-02 06:30:00,2.2105,0.52,2.270839107,0.2505,0,0.2505,1.96,0.52,2.0278066969,2.1805,-0.44,2.2244505501,0.2505,0,0.2505,1.9300000000000002,-0.44,1.9795201439
2021-02-02 07:00:00,2.335,0.52,2.3922008695,0.245,0,0.245,2.09,0.52,2.153717716,2.315,-0.42,2.3527908959,0.245,0,0.245,2.07,-0.42,2.1121789697
2021-02-02 07:30:00,2.4625,0.21,2.4714380935,0.2325,0,0.2325,2.23,0.21,2.2398660674,2.4925,0.19,2.4997312356,0.2325,0,0.2325,2.26,0.19,2.267972663
2021-02-02 08:00:00,2.62,0.12,2.6227466519,0.2,0,0.2,2.42,0.12,2.42297338,2.65,0.19,2.6568025896,0.2,0,0.2,2.45,0.19,2.457356303
2021-02-02 08:30:00,2.6665,0.23,2.6764009883,0.1865,0,0.1865,2.48,0.23,2.4906424874,2.6965,0.21,2.7046649053,0.1865,0,0.1865,2.51,0.21,2.5187695409
2021-02-02 09:00:00,2.717,0.25,2.7284774142,0.227,0,0.227,2.49,0.25,2.5025187312,2.747,0.23,2.7566118697,0.227,0,0.227,2.52,0.23,2.5304742638
2021-02-02 09:30:00,2.6835,0.27,2.6970488038,0.3335,0,0.3335,2.35,0.27,2.3654597862,2.7135,0.25,2.724992156,0.3335,0,0.3335,2.38,0.25,2.3930942313
2021-02-02 10:00:00,2.6285,0.25,2.6403621437,0.3885,0,0.3885,2.24,0.25,2.2539077177,2.6585,0.23,2.6684306718,0.3885,0,0.3885,2.27,0.23,2.2816222299
2021-02-02 10:30:00,2.5645,0.25,2.5766567971,0.4545,0,0.4545,2.11,0.25,2.1247588098,2.5945,0.23,2.6046746918,0.4545,0,0.4545,2.14,0.23,2.152324325
2021-02-02 11:00:00,2.4995,0.28,2.515134241,0.6195,0,0.6195,1.88,0.28,1.9007366992999999,2.5295,0.26,2.5428272159,0.6195,0,0.6195,1.9100000000000001,0.26,1.9276151068
2021-02-02 11:30:00,2.616,0.28,2.6309420366,0.426,0,0.426,2.19,0.28,2.207826986,2.656,0.26,2.6686955615,0.426,0,0.426,2.23,0.26,2.2451057882
2021-02-02 12:00:00,2.5805,0.27,2.5945867205,0.4605,0,0.4605,2.12,0.27,2.137124236,2.6105,0.25,2.6224435647,0.4605,0,0.4605,2.15,0.25,2.1644860822
2021-02-02 12:30:00,2.6875,0.24,2.6981949985,0.3775,0,0.3775,2.31,0.24,2.322434068,2.7175000000000002,0.22,2.7263907002,0.3775,0,0.3775,2.34,0.22,2.3503191273
2021-02-02 13:00:00,2.7365,0.24,2.7470042319,0.3065,0,0.3065,2.43,0.24,2.4418230894,2.7665,0.22,2.7752337289,0.3065,0,0.3065,2.46,0.22,2.469817807
2021-02-02 13:30:00,2.559,0.28,2.5742729071,0.509,0,0.509,2.05,0.28,2.0690335908,2.5789999999999997,0.07,2.5799498057,0.509,0,0.509,2.07,0.07,2.0711832367
2021-02-02 14:00:00,2.4915000000000003,0.63,2.5699167788,0.5215000000000001,0,0.5215000000000001,1.97,0.63,2.0682843131,2.4515000000000002,-0.34,2.4749651008,0.5215000000000001,0,0.5215000000000001,1.9300000000000002,-0.34,1.9597193677
2021-02-02 14:30:00,2.5795,0.64,2.6577095872000003,0.48950000000000005,0,0.48950000000000005,2.09,0.64,2.1857950499,2.5295,-0.32,2.5496608108,0.48950000000000005,0,0.48950000000000005,2.04,-0.32,2.0649455199
2021-02-02 15:00:00,2.495,0.62,2.5708801995,0.585,0,0.585,1.9100000000000001,0.62,2.0081085628,2.455,-0.34,2.478431964,0.585,0,0.585,1.87,-0.34,1.9006577809
2021-02-02 15:30:00,2.502,0.54,2.5596101266,0.352,0,0.352,2.15,0.54,2.2167769396,2.452,-0.41000000000000003,2.4860418339,0.352,0,0.352,2.1,-0.41000000000000003,2.139649504
2021-02-02 16:00:00,2.566,0.54,2.6222044160999998,0.296,0,0.296,2.27,0.54,2.3333452381,2.556,-0.41000000000000003,2.5886745642999998,0.296,0,0.296,2.26,-0.41000000000000003,2.2968892006
2021-02-02 16:30:00,2.6295,0.54,2.6843752066,0.35950000000000004,0,0.35950000000000004,2.27,0.54,2.3333452381,2.5995,-0.43,2.6348245198,0.35950000000000004,0,0.35950000000000004,2.24,-0.43,2.2808989456
2021-02-02 17:00:00,2.79,0.54,2.8417776127,0.28,0,0.28,2.51,0.54,2.5674306222,2.74,-0.43,2.7735356497,0.28,0,0.28,2.46,-0.43,2.4972985404
2021-02-02 17:30:00,2.9965,0.54,3.0447680125,0.2665,0,0.2665,2.73,0.54,2.7828941769,2.9865,-0.43,3.0172971763,0.2665,0,0.2665,2.7199999999999998,-0.43,2.7537792214
2021-02-02 18:00:00,3.069,-0.14,3.072191563,0.269,0,0.269,2.8,-0.14,2.8034978152,3.099,0.0,3.099,0.269,0,0.269,2.83,0.0,2.83
2021-02-02 18:30:00,3.019,-0.14,3.0222443647,0.269,0,0.269,2.75,-0.14,2.7535613304,3.049,-0.14,3.0522124762,0.269,0,0.269,2.7800000000000002,-0.14,2.7835229476
2021-02-02 19:00:00,2.882,0.31,2.8986245014,0.262,0,0.262,2.62,0.31,2.6382759522,2.892,-0.52,2.9383777837,0.262,0,0.262,2.63,-0.52,2.6809140232
2021-02-02 19:30:00,2.76,0.47000000000000003,2.7997321299999998,0.27,0,0.27,2.49,0.47000000000000003,2.5339692184000002,2.71,-0.52,2.7594383486,0.27,0,0.27,2.44,-0.52,2.4947945807
2021-02-02 20:00:00,2.581,0.46,2.6216714134,0.271,0,0.271,2.31,0.46,2.3553555995,2.531,-0.53,2.5858965563,0.271,0,0.271,2.26,-0.53,2.3213142829
2021-02-02 20:30:00,2.4505,0.46,2.4933010749,0.2705,0,0.2705,2.18,0.46,2.2280035907,2.4005,-0.58,2.4695749128,0.2705,0,0.2705,2.13,-0.58,2.2075552088
2021-02-02 21:00:00,2.309,0.44,2.3505490848,0.269,0,0.269,2.04,0.44,2.0869115937,2.269,-0.53,2.3300774665,0.269,0,0.269,2.0,-0.53,2.0690335908
2021-02-02 21:30:00,2.215,0.42,2.2544677864000002,0.265,0,0.265,1.9500000000000002,0.42,1.9947180252,2.175,-0.55,2.2434627253,0.265,0,0.265,1.9100000000000001,-0.55,1.9876116321000001
2021-02-02 22:00:00,2.026,0.39,2.0631955797,0.266,0,0.266,1.76,0.39,1.8026924308,1.986,-0.5700000000000001,2.0661790823,0.266,0,0.266,1.72,-0.5700000000000001,1.8119878587
2021-02-02 22:30:00,1.92,0.75,2.0612860064,0.25,0,0.25,1.67,0.75,1.8306829327,1.83,-0.87,2.0262773749,0.25,0,0.25,1.58,-0.87,1.8036906608
2021-02-02 23:00:00,1.853,0.47000000000000003,1.9116770125,0.203,0,0.203,1.65,0.47000000000000003,1.7156339936,1.803,-0.6000000000000001,1.9002128828,0.203,0,0.203,1.6,-0.6000000000000001,1.7088007491
2021-02-02 23:30:00,1.8090000000000002,0.4,1.8526956037,0.189,0,0.189,1.62,0.4,1.6686521507,1.7690000000000001,-0.56,1.8555217595,0.189,0,0.189,1.58,-0.56,1.6763054614000001
2021-02-03 00:00:00,1.766,0.4,1.810733553,0.08600000000000001,0,0.08600000000000001,1.6800000000000002,0.4,1.7269626516,1.726,-0.55,1.8115120756,0.08600000000000001,0,0.08600000000000001,1.6400000000000001,-0.55,1.7297687707
2021-02-03 00:30:00,2.209,0.42,2.2485731031,0.159,0,0.159,2.05,0.42,2.092582137,2.229,-0.52,2.2888514587,0.159,0,0.159,2.07,-0.52,2.1343148784
2021-02-03 01:00:00,2.3745,0.48,2.4225297212,0.1245,0,0.1245,2.25,0.48,2.3006303484,2.3545,-0.49,2.4049470368,0.1245,0,0.1245,2.23,-0.49,2.2831995095
2021-02-03 01:30:00,2.276,0.45,2.320059482,0.096,0,0.096,2.18,0.45,2.2259604669,2.236,-0.52,2.2956689657,0.096,0,0.096,2.14,-0.52,2.2022715546000002
2021-02-03 02:00:00,2.138,0.44,2.1828064504,0.068,0,0.068,2.07,0.44,2.1162466775,2.098,-0.53,2.1639094251,0.068,0,0.068,2.03,-0.53,2.0980467106
2021-02-03 02:30:00,2.1655,0.44,2.2097489111,0.0955,0,0.0955,2.07,0.44,2.1162466775,2.1255,-0.52,2.1881842358,0.0955,0,0.0955,2.03,-0.52,2.0955428891
2021-02-03 03:00:00,2.1465,0.44,2.1911326409,0.0965,0,0.0965,2.05,0.44,2.0966878642,2.1065,-0.52,2.1697332209,0.0965,0,0.0965,2.01,-0.52,2.0761743665
2021-02-03 03:30:00,2.054,0.42,2.0965008943,0.074,0,0.074,1.98,0.42,2.0240553352,2.004,-0.54,2.0754797036,0.074,0,0.074,1.9300000000000002,-0.54,2.0041207548
2021-02-03 04:00:00,2.039,0.42,2.0818071476,0.039,0,0.039,2.0,0.42,2.0436242316,1.9889999999999999,-0.54,2.061,0.039,0,0.039,1.9500000000000002,-0.54,2.0233882475
2021-02-03 04:30:00,1.9649999999999999,0.42,2.009384234,0.025,0,0.025,1.94,0.42,1.9849433241,1.925,-0.54,1.9993061295999999,0.025,0,0.025,1.9,-0.54,1.9752468200000002
2021-02-03 05:00:00,1.9220000000000002,0.42,1.967354569,0.012,0,0.012,1.9100000000000001,0.42,1.9556328899,1.8719999999999999,-0.54,1.9483285144,0.012,0,0.012,1.8599999999999999,-0.54,1.936801487
2021-02-03 05:30:00,1.9445000000000001,0.42,1.9893416625,0.0045000000000000005,0,0.0045000000000000005,1.94,0.42,1.9849433241,1.9045,-0.54,1.9795757753,0.0045000000000000005,0,0.0045000000000000005,1.9,-0.54,1.9752468200000002
2021-02-03 06:00:00,2.0145,0.4,2.0538281939,0.0245,0,0.0245,1.99,0.4,2.0298029461,1.9845000000000002,-0.48,2.0417248223,0.0245,0,0.0245,1.96,-0.48,2.0179197209
2021-02-03 06:30:00,2.2055,0.49,2.2592764882,0.035500000000000004,0,0.035500000000000004,2.17,0.49,2.2246348015,2.1755,-0.48,2.2278241066,0.035500000000000004,0,0.035500000000000004,2.14,-0.48,2.1931712199
2021-02-03 07:00:00,2.3555,0.49,2.4059260691,0.0155,0,0.0155,2.34,0.49,2.3907530194,2.3155,-0.46,2.3607499338,0.0155,0,0.0155,2.3,-0.46,2.3455489763
2021-02-03 07:30:00,2.4645,0.52,2.5187616501,0.0245,0,0.0245,2.44,0.52,2.4947945807,2.4245,-0.44,2.4641023213,0.0245,0,0.0245,2.4,-0.44,2.44
2021-02-03 08:00:00,2.5285,0.44,2.5664980518,0.0385,0,0.0385,2.49,0.44,2.5285766747,2.5085,-0.27,2.5229887534,0.0385,0,0.0385,2.47,-0.27,2.4847132631
2021-02-03 08:30:00,2.676,0.2,2.6834634337,0.036000000000000004,0,0.036000000000000004,2.64,0.2,2.6475649189,2.706,0.18,2.7119800884,0.036000000000000004,0,0.036000000000000004,2.67,0.18,2.6760605374
2021-02-03 09:00:00,2.701,0.23,2.7107749814,0.111,0,0.111,2.59,0.23,2.6001923006,2.731,0.2,2.7383135321000003,0.111,0,0.111,2.62,0.2,2.6276224995
2021-02-03 09:30:00,2.725,0.35000000000000003,2.7473851204,0.135,0,0.135,2.59,0.35000000000000003,2.6135416584,2.725,-0.03,2.7251651326,0.135,0,0.135,2.59,-0.03,2.5901737393
2021-02-03 10:00:00,2.5895,0.6000000000000001,2.6581027538,0.2695,0,0.2695,2.32,0.6000000000000001,2.3963305281,2.5495,-0.35000000000000003,2.5734121804,0.2695,0,0.2695,2.2800000000000002,-0.35000000000000003,2.3067076104
2021-02-03 10:30:00,2.55,0.6000000000000001,2.6196373795,0.42,0,0.42,2.13,0.6000000000000001,2.2128940327,2.5,-0.35000000000000003,2.5243811123,0.42,0,0.42,2.08,-0.35000000000000003,2.1092415699
2021-02-03 11:00:00,2.5885,0.64,2.6664456210000003,0.35850000000000004,0,0.35850000000000004,2.23,0.64,2.3200215516,2.5385,-0.34,2.5611681417,0.35850000000000004,0,0.35850000000000004,2.18,-0.34,2.2063544593
2021-02-03 11:30:00,2.5645,0.62,2.6383821274,0.3845,0,0.3845,2.18,0.62,2.2664509701,2.5145,-0.35000000000000003,2.5387418636,0.3845,0,0.3845,2.13,-0.35000000000000003,2.1585643377
2021-02-03 12:00:00,2.4065,0.26,2.4205045445,0.6865,0,0.6865,1.72,0.26,1.7395401691,2.4265,0.13,2.4299798867,0.6865,0,0.6865,1.74,0.13,1.7448495636999999
2021-02-03 12:30:00,2.429,0.2,2.4372199326,0.6890000000000001,0,0.6890000000000001,1.74,0.2,1.7514565367000001,2.459,0.19,2.4663294588999998,0.6890000000000001,0,0.6890000000000001,1.77,0.19,1.7801685313000002
2021-02-03 13:00:00,2.485,0.17,2.4908081018,0.495,0,0.495,1.99,0.17,1.9972481068,2.515,0.16,2.520084324,0.495,0,0.495,2.02,0.16,2.0263267259
2021-02-03 13:30:00,2.2215,0.30000000000000004,2.241665062,0.9015000000000001,0,0.9015000000000001,1.32,0.30000000000000004,1.3536617007,2.2315,-0.01,2.2315224063,0.9015000000000001,0,0.9015000000000001,1.33,-0.01,1.3300375935
2021-02-03 14:00:00,2.18,0.61,2.2637358503,0.86,0,0.86,1.32,0.61,1.4541320435,2.15,-0.35000000000000003,2.1783020911,0.86,0,0.86,1.29,-0.35000000000000003,1.3366375724
2021-02-03 14:30:00,2.187,0.61,2.270477703,0.777,0,0.777,1.4100000000000001,0.61,1.5362942427,2.157,-0.35000000000000003,2.1852114314,0.777,0,0.777,1.38,-0.35000000000000003,1.4236923825
2021-02-03 15:00:00,2.1555,0.58,2.2321694044,0.7655000000000001,0,0.7655000000000001,1.3900000000000001,0.58,1.5061540426,2.1155,-0.38,2.1493581019,0.7655000000000001,0,0.7655000000000001,1.35,-0.38,1.4024621207
2021-02-03 15:30:00,2.2445,0.58,2.3182278253,0.5745,0,0.5745,1.67,0.58,1.7678518037000002,2.2045,-0.38,2.237011455,0.5745,0,0.5745,1.63,-0.38,1.6737084573
2021-02-03 16:00:00,2.319,0.53,2.3787940222,0.46900000000000003,0,0.46900000000000003,1.85,0.53,1.9244219911,2.279,-0.43,2.3192112883,0.46900000000000003,0,0.46900000000000003,1.81,-0.43,1.860376306
2021-02-03 16:30:00,2.5165,0.51,2.5676589045,0.2565,0,0.2565,2.26,0.51,2.3168297305,2.5265,-0.43,2.5628309055000003,0.2565,0,0.2565,2.27,-0.43,2.3103679361
2021-02-03 17:00:00,2.7030000000000003,-0.14,2.7066231729,0.163,0,0.163,2.54,-0.14,2.5438553418,2.733,0.0,2.733,0.163,0,0.163,2.5700000000000003,0.0,2.5700000000000003
2021-02-03 17:30:00,2.895,-0.39,2.9211513141000003,0.155,0,0.155,2.74,-0.39,2.7676163029,2.925,0.42,2.955,0.155,0,0.155,2.77,0.42,2.8016602220999998
2021-02-03 18:00:00,3.092,-0.14,3.0951678468,0.132,0,0.132,2.96,-0.14,2.9633089613,3.122,-0.14,3.1251374370000002,0.132,0,0.132,2.99,-0.14,2.9932757975
2021-02-03 18:30:00,3.0965,0.30000000000000004,3.1109985937,0.10650000000000001,0,0.10650000000000001,2.99,0.30000000000000004,3.0050124792,3.1065,-0.46,3.1403729476,0.10650000000000001,0,0.10650000000000001,3.0,-0.46,3.0350617786
2021-02-03 19:00:00,2.9245,0.09,2.9258845244,0.10450000000000001,0,0.10450000000000001,2.8200000000000003,0.09,2.8214358047,2.9345,-0.30000000000000004,2.9497949505000003,0.10450000000000001,0,0.10450000000000001,2.83,-0.30000000000000004,2.8458566373
2021-02-03 19:30:00,2.707,-0.14,2.7106178263,0.117,0,0.117,2.59,-0.14,2.5937810239,2.737,-0.14,2.7405782237,0.117,0,0.117,2.62,-0.14,2.6237377918
2021-02-03 20:00:00,2.56,-0.06,2.5607030285,0.16,0,0.16,2.4,-0.06,2.4007498828,2.58,-0.2,2.587740327,0.16,0,0.16,2.42,-0.2,2.4282503989
2021-02-03 20:30:00,2.3885,0.0,2.3885,0.14850000000000002,0,0.14850000000000002,2.24,0.0,2.24,2.3985,-0.25,2.4114937798,0.14850000000000002,0,0.14850000000000002,2.25,-0.25,2.2638462845
2021-02-03 21:00:00,2.2635,-0.15,2.2684647341,0.1335,0,0.1335,2.13,-0.15,2.1352751578999998,2.2935,-0.15,2.2983999326,0.1335,0,0.1335,2.16,-0.15,2.1652020691000002
2021-02-03 21:30:00,2.1235,-0.15,2.128791265,0.1635,0,0.1635,1.96,-0.15,1.9657314160000001,2.1535,-0.14,2.1580459332,0.1635,0,0.1635,1.99,-0.14,1.9949185447
2021-02-03 22:00:00,2.0105,0.06,2.0113951004,0.1505,0,0.1505,1.8599999999999999,0.06,1.8609674903000002,2.0105,-0.31,2.0342591403,0.1505,0,0.1505,1.8599999999999999,-0.31,1.8856563844
2021-02-03 22:30:00,1.896,0.41000000000000003,1.9398237033,0.146,0,0.146,1.75,0.41000000000000003,1.7973869922999999,1.8559999999999999,-0.55,1.9357778798,0.146,0,0.146,1.71,-0.55,1.7962739212
2021-02-03 23:00:00,1.8495,0.4,1.8922606189,0.1295,0,0.1295,1.72,0.4,1.7658992044000001,1.8094999999999999,-0.55,1.8912403998,0.1295,0,0.1295,1.6800000000000002,-0.55,1.7677386685
2021-02-03 23:30:00,1.803,0.38,1.8426092912,0.113,0,0.113,1.69,0.38,1.7321951391,1.763,-0.5700000000000001,1.8528542846,0.113,0,0.113,1.65,-0.5700000000000001,1.7456803831
2021-02-04 00:00:00,1.78,0.38,1.8201098868,0.11,0,0.11,1.67,0.38,1.7126879459,1.74,-0.56,1.8278949642,0.11,0,0.11,1.63,-0.56,1.7235138526
2021-02-04 00:30:00,2.257,0.35000000000000003,2.2839765761,0.107,0,0.107,2.15,0.35000000000000003,2.1783020911,2.257,-0.49,2.309577667,0.107,0,0.107,2.15,-0.49,2.2051303816
2021-02-04 01:00:00,2.3405,0.39,2.3727705852,0.1005,0,0.1005,2.24,0.39,2.2736974293,2.3505000000000003,-0.51,2.4051923520000003,0.1005,0,0.1005,2.25,-0.51,2.3070760716
2021-02-04 01:30:00,2.293,-0.14,2.2972699014,0.133,0,0.133,2.16,-0.14,2.164532282,2.323,-0.14,2.327214859,0.133,0,0.133,2.19,-0.14,2.1944703233
2021-02-04 02:00:00,2.211,0.4,2.2468914081,0.111,0,0.111,2.1,0.4,2.1377558326,2.171,-0.51,2.2300988767,0.111,0,0.111,2.06,-0.51,2.1221922627
2021-02-04 02:30:00,2.248,0.45,2.2925976533,0.078,0,0.078,2.17,0.45,2.2161678637,2.198,-0.51,2.2563918099,0.078,0,0.078,2.12,-0.51,2.1804815982
2021-02-04 03:00:00,2.2105,0.45,2.2558391454,0.0505,0,0.0505,2.16,0.45,2.206377121,2.1705,-0.51,2.2296121299,0.0505,0,0.0505,2.12,-0.51,2.1804815982
2021-02-04 03:30:00,2.076,0.45,2.1242118538,0.046,0,0.046,2.03,0.45,2.0792787211,2.036,-0.51,2.0989035233,0.046,0,0.046,1.99,-0.51,2.0543125371
2021-02-04 04:00:00,2.069,0.45,2.1173712476,0.049,0,0.049,2.02,0.45,2.0695168518,2.029,-0.51,2.0921140026,0.049,0,0.049,1.98,-0.51,2.0446271054
2021-02-04 04:30:00,1.968,0.43,2.0144289513,0.038,0,0.038,1.9300000000000002,0.43,1.9773214205,1.928,-0.53,1.9995209426,0.038,0,0.038,1.8900000000000001,-0.53,1.9629060090000001
2021-02-04 05:00:00,1.943,0.41000000000000003,1.9857867459,0.043000000000000003,0,0.043000000000000003,1.9,0.41000000000000003,1.9437335208,1.903,-0.54,1.9781327054000002,0.043000000000000003,0,0.043000000000000003,1.8599999999999999,-0.54,1.936801487
2021-02-04 05:30:00,1.955,0.41000000000000003,1.9975297244,0.035,0,0.035,1.92,0.41000000000000003,1.9632880583,1.905,-0.53,1.9773530287,0.035,0,0.035,1.87,-0.53,1.9436563482
2021-02-04 06:00:00,2.0295,0.45,2.0787905739,0.029500000000000002,0,0.029500000000000002,2.0,0.45,2.05,2.0395,-0.5,2.099895295,0.029500000000000002,0,0.029500000000000002,2.01,-0.5,2.0712556578
2021-02-04 06:30:00,2.1805,0.15,2.1856532776,0.0205,0,0.0205,2.16,0.15,2.1652020691000002,2.2105,0.0,2.2105,0.0205,0,0.0205,2.19,0.0,2.19
2021-02-04 07:00:00,2.372,0.17,2.3780841028,0.022,0,0.022,2.35,0.17,2.3561409126,2.402,0.19,2.4095028533000002,0.022,0,0.022,2.38,0.19,2.3875719884
2021-02-04 07:30:00,2.484,0.53,2.5399125969,0.054,0,0.054,2.43,0.53,2.4871268564,2.474,-0.42,2.5093975373,0.054,0,0.054,2.42,-0.42,2.4561758895
2021-02-04 08:00:00,2.63,0.56,2.6889589063,0.07,0,0.07,2.56,0.56,2.6205342967,2.58,-0.39,2.6093102537,0.07,0,0.07,2.51,-0.39,2.5401181075
2021-02-04 08:30:00,2.714,0.51,2.7615024895999998,0.074,0,0.074,2.64,0.51,2.6888101457999998,2.694,-0.30000000000000004,2.71065232,0.074,0,0.074,2.62,-0.30000000000000004,2.6371196408
2021-02-04 09:00:00,2.7755,0.2,2.7826965789,0.0455,0,0.0455,2.73,0.2,2.7373162039,2.8055,0.18,2.8112684415,0.0455,0,0.0455,2.76,0.18,2.7658633372
2021-02-04 09:30:00,2.7279999999999998,0.22,2.7368565911,0.128,0,0.128,2.6,0.22,2.6092910915000003,2.758,0.2,2.7652421232,0.128,0,0.128,2.63,0.2,2.6375936001999998
2021-02-04 10:00:00,2.637,0.24,2.6478989783999998,0.387,0,0.387,2.25,0.24,2.2627637968,2.677,0.22,2.6860247579000003,0.387,0,0.387,2.29,0.22,2.3005434141
2021-02-04 10:30:00,2.5789999999999997,0.19,2.5859893658,0.259,0,0.259,2.32,0.19,2.3277671705,2.609,0.18,2.6152019043,0.259,0,0.259,2.35,0.18,2.3568835355
2021-02-04 11:00:00,2.5595,0.23,2.5698132714,0.1995,0,0.1995,2.36,0.23,2.3711811403,2.5895,0.21,2.5980012028,0.1995,0,0.1995,2.39,0.21,2.3992082027
2021-02-04 11:30:00,2.439,0.23,2.4498206057000003,0.359,0,0.359,2.08,0.23,2.0926777105,2.469,0.21,2.4779146474,0.359,0,0.359,2.11,0.21,2.1204244858
2021-02-04 12:00:00,2.544,0.23,2.5543758533,0.264,0,0.264,2.2800000000000002,0.23,2.2915715132,2.574,0.21,2.582552226,0.264,0,0.264,2.31,0.21,2.3195258136
2021-02-04 12:30:00,2.6625,0.21,2.67076885,0.0825,0,0.0825,2.58,0.21,2.5885324027000003,2.6925,0.18,2.6985100055,0.0825,0,0.0825,2.61,0.18,2.6161995337
2021-02-04 13:00:00,2.836,0.21,2.8437644066,0.056,0,0.056,2.7800000000000002,0.21,2.7879203719000003,2.856,0.16,2.8604782817,0.056,0,0.056,2.8,0.16,2.8045677029
2021-02-04 13:30:00,2.8120000000000003,0.19,2.8184116094,0.022,0,0.022,2.79,0.19,2.7964620505,2.832,0.0,2.832,0.022,0,0.022,2.81,0.0,2.81
2021-02-04 14:00:00,2.79,0.21,2.7978920637,0.02,0,0.02,2.77,0.21,2.7779488836,2.81,0.19,2.8164161624,0.02,0,0.02,2.79,0.19,2.7964620505
2021-02-04 14:30:00,2.7335000000000003,0.23,2.7431591733,0.0635,0,0.0635,2.67,0.23,2.6798880574,2.7635,0.21,2.7714675264,0.0635,0,0.0635,2.7,0.21,2.7081543531000003
2021-02-04 15:00:00,2.682,0.2,2.6894467833,0.10200000000000001,0,0.10200000000000001,2.58,0.2,2.587740327,2.702,0.18,2.7079889217,0.10200000000000001,0,0.10200000000000001,2.6,0.18,2.6062233212
2021-02-04 15:30:00,2.5935,-0.44,2.6305593036,0.1335,0,0.1335,2.46,-0.44,2.4990398155999998,2.6235,0.49,2.6688672222000003,0.1335,0,0.1335,2.49,0.49,2.5377549133
2021-02-04 16:00:00,2.5745,-0.45,2.6135321406000003,0.0945,0,0.0945,2.48,-0.45,2.5204959829,2.6945,0.49,2.7386913389,0.0945,0,0.0945,2.6,0.49,2.6457702092
2021-02-04 16:30:00,2.6225,-0.45,2.6608281136,0.0425,0,0.0425,2.58,-0.45,2.6189501713,2.7425,0.49,2.7859300512000003,0.0425,0,0.0425,2.7,0.49,2.7441027678000003
2021-02-04 17:00:00,2.7984999999999998,-0.45,2.8344491969,0.018500000000000003,0,0.018500000000000003,2.7800000000000002,-0.45,2.8161853632,2.9185,0.49,2.9593482813,0.018500000000000003,0,0.018500000000000003,2.9,0.49,2.9411052344
2021-02-04 17:30:00,3.0215,0.03,3.021648929,0.0115,0,0.0115,3.01,0.03,3.0101494979,3.0515,0.0,3.0515,0.0115,0,0.0115,3.04,0.0,3.04
2021-02-04 18:00:00,3.087,-0.14,3.0901729725,0.017,0,0.017,3.07,-0.14,3.0731905245,3.117,-0.14,3.1201424647,0.017,0,0.017,3.1,-0.14,3.1031596801
2021-02-04 18:30:00,3.132,-0.14,3.1351274296,0.022,0,0.022,3.11,-0.14,3.1131495306,3.162,-0.14,3.1650977868,0.022,0,0.022,3.14,-0.14,3.1431194696
2021-02-04 19:00:00,2.9855,0.02,2.9855669897,0.025500000000000002,0,0.025500000000000002,2.96,0.02,2.9600675668000003,2.9855,-0.26,2.9968000017,0.025500000000000002,0,0.025500000000000002,2.96,-0.26,2.9713969779
2021-02-04 19:30:00,2.7385,-0.42,2.7705202129,0.0385,0,0.0385,2.7,-0.42,2.7324714088,2.8185000000000002,0.25,2.8295657352,0.0385,0,0.0385,2.7800000000000002,0.25,2.791218372
2021-02-04 20:00:00,2.6025,-0.14,2.6062628897,0.052500000000000005,0,0.052500000000000005,2.55,-0.14,2.5538402456,2.6325000000000003,-0.14,2.6362200686,0.052500000000000005,0,0.052500000000000005,2.58,-0.14,2.5837956576
2021-02-04 20:30:00,2.384,-0.14,2.3881072003,0.074,0,0.074,2.31,-0.14,2.3142385357,2.414,-0.15,2.418655825,0.074,0,0.074,2.34,-0.15,2.3448027636
2021-02-04 21:00:00,2.2815,-0.16,2.2871034629,0.1115,0,0.1115,2.17,-0.16,2.1758906223,2.3115,-0.15,2.3163618564,0.1115,0,0.1115,2.2,-0.15,2.2051077071
2021-02-04 21:30:00,2.194,0.24,2.2070876738,0.134,0,0.134,2.06,0.24,2.0739334608,2.174,-0.46,2.2221332093,0.134,0,0.134,2.04,-0.46,2.0912197398
2021-02-04 22:00:00,2.124,0.37,2.1559860853,0.114,0,0.114,2.01,0.37,2.0437710244,2.084,-0.6000000000000001,2.1686530382,0.114,0,0.114,1.97,-0.6000000000000001,2.0593445559
2021-02-04 22:30:00,1.951,0.39,1.9895982006000001,0.101,0,0.101,1.85,0.39,1.89066126,1.901,-0.58,1.9875112578,0.101,0,0.101,1.8,-0.58,1.891137224
2021-02-04 23:00:00,1.9085,0.41000000000000003,1.9520430963000002,0.1285,0,0.1285,1.78,0.41000000000000003,1.8266088799,1.8685,-0.5700000000000001,1.9535076785,0.1285,0,0.1285,1.74,-0.5700000000000001,1.8309833424000002
2021-02-04 23:30:00,1.8719999999999999,0.41000000000000003,1.9163726151,0.10200000000000001,0,0.10200000000000001,1.77,0.41000000000000003,1.8168654326,1.832,-0.5700000000000001,1.9186255497,0.10200000000000001,0,0.10200000000000001,1.73,-0.5700000000000001,1.8214829124
2021-02-05 00:00:00,1.8515000000000001,0.41000000000000003,1.8963523539,0.1115,0,0.1115,1.74,0.41000000000000003,1.7876520914,1.8115,-0.5700000000000001,1.8990608863,0.1115,0,0.1115,1.7000000000000002,-0.5700000000000001,1.7930142219
2021-02-05 00:30:00,2.312,0.44,2.3534961228,0.10200000000000001,0,0.10200000000000001,2.21,0.44,2.2533752462,2.262,-0.51,2.3187807141,0.10200000000000001,0,0.10200000000000001,2.16,-0.51,2.2193918086
2021-02-05 01:00:00,2.4095,0.41000000000000003,2.4441338445,0.1095,0,0.1095,2.3,0.41000000000000003,2.3362576913,2.4195,-0.51,2.4726666273,0.1095,0,0.1095,2.31,-0.51,2.3656288804
2021-02-05 01:30:00,2.2945,-0.14,2.2987671152,0.0945,0,0.0945,2.2,-0.14,2.2044500448,2.3245,-0.14,2.3287121441,0.0945,0,0.0945,2.23,-0.14,2.2343902972
2021-02-05 02:00:00,2.2015000000000002,-0.14,2.2059470189,0.0815,0,0.0815,2.12,-0.14,2.1246176127,2.2215,-0.14,2.2259070623,0.0815,0,0.0815,2.14,-0.14,2.1445745499
2021-02-05 02:30:00,2.2025,-0.14,2.2069450038,0.10250000000000001,0,0.10250000000000001,2.1,-0.14,2.104661493,2.2325,-0.14,2.2368853904,0.10250000000000001,0,0.10250000000000001,2.13,-0.14,2.1345959805
2021-02-05 03:00:00,2.1625,-0.14,2.1670270534,0.10250000000000001,0,0.10250000000000001,2.06,-0.14,2.0647518011,2.1925,-0.14,2.1969652364,0.10250000000000001,0,0.10250000000000001,2.09,-0.14,2.094683747
2021-02-05 03:30:00,2.1310000000000002,0.44,2.1759505969,0.121,0,0.121,2.01,0.44,2.0575956843,2.1310000000000002,-0.53,2.1959191697,0.121,0,0.121,2.01,-0.53,2.0787015178
2021-02-05 04:00:00,2.1235,0.44,2.1686060615000002,0.1335,0,0.1335,1.99,0.44,2.0380628057,2.0835,-0.53,2.1498540067,0.1335,0,0.1335,1.9500000000000002,-0.53,2.0207424378
2021-02-05 04:30:00,2.028,0.44,2.0751828835,0.11800000000000001,0,0.11800000000000001,1.9100000000000001,0.44,1.96002551,1.978,-0.53,2.0477753783,0.11800000000000001,0,0.11800000000000001,1.8599999999999999,-0.53,1.9340372282
2021-02-05 05:00:00,1.9625,0.42,2.0069395233,0.1125,0,0.1125,1.85,0.42,1.8970766985,1.9225,-0.55,1.9996265276,0.1125,0,0.1125,1.81,-0.55,1.8917187952
2021-02-05 05:30:00,2.0055,0.45,2.0553662082,0.10550000000000001,0,0.10550000000000001,1.9,0.45,1.952562419,1.9555,-0.51,2.0209107477,0.10550000000000001,0,0.10550000000000001,1.85,-0.51,1.9190101615000001
2021-02-05 06:00:00,2.096,0.45,2.1437621137,0.106,0,0.106,1.99,0.45,2.0402450833,2.046,-0.51,2.1086052262,0.106,0,0.106,1.94,-0.51,2.0059162495
2021-02-05 06:30:00,2.2505,0.44,2.2931092974,0.1005,0,0.1005,2.15,0.44,2.1945614596,2.2605,-0.51,2.3173174685,0.1005,0,0.1005,2.16,-0.51,2.2193918086
2021-02-05 07:00:00,2.41,0.0,2.41,0.11,0,0.11,2.3,0.0,2.3,2.44,0.0,2.44,0.11,0,0.11,2.33,0.0,2.33
2021-02-05 07:30:00,2.526,0.56,2.5873298978,0.106,0,0.106,2.42,0.56,2.4839484697,2.5060000000000002,-0.41000000000000003,2.5393180187,0.106,0,0.106,2.4,-0.41000000000000003,2.4347689829
2021-02-05 08:00:00,2.577,0.53,2.6309369054,0.137,0,0.137,2.44,0.53,2.4968980756,2.527,-0.44,2.5650202728,0.137,0,0.137,2.39,-0.44,2.4301646035
2021-02-05 08:30:00,2.69,0.5,2.7360738294,0.15,0,0.15,2.54,0.5,2.5887448696,2.69,-0.46,2.7290474529,0.15,0,0.15,2.54,-0.46,2.5813174931000002
2021-02-05 09:00:00,2.806,0.2,2.8131185542,0.176,0,0.176,2.63,0.2,2.6375936001999998,2.836,0.18,2.8417065295,0.176,0,0.176,2.66,0.18,2.6660832695
2021-02-05 09:30:00,2.7595,0.18,2.7653643973,0.1595,0,0.1595,2.6,0.18,2.6062233212,2.7795,0.18,2.7853222884,0.1595,0,0.1595,2.62,0.18,2.6261759271000003
2021-02-05 10:00:00,2.6495,0.2,2.6570378714,0.1095,0,0.1095,2.54,0.2,2.5478618487,2.6795,0.18,2.6855390986,0.1095,0,0.1095,2.5700000000000003,0.18,2.5762957905
2021-02-05 10:30:00,2.707,0.21,2.7151333301,0.137,0,0.137,2.5700000000000003,0.21,2.5785654927,2.737,0.19,2.7435868858,0.137,0,0.137,2.6,0.19,2.606933064
2021-02-05 11:00:00,2.6835,0.23,2.6933384953,0.17350000000000002,0,0.17350000000000002,2.51,0.23,2.5205158202,2.7135,0.21,2.7216139054,0.17350000000000002,0,0.17350000000000002,2.54,0.21,2.5486663179
2021-02-05 11:30:00,2.723,0.59,2.7861853851,0.223,0,0.223,2.5,0.59,2.5686767021,2.673,-0.33,2.6932933372,0.223,0,0.223,2.45,-0.33,2.4721245923
2021-02-05 12:00:00,2.5380000000000003,0.59,2.6056753443,0.378,0,0.378,2.16,0.59,2.2391292951,2.498,-0.39,2.5282610625,0.378,0,0.378,2.12,-0.39,2.1555741694
2021-02-05 12:30:00,2.415,0.38,2.4447136847,0.535,0,0.535,1.88,0.38,1.9180198122,2.425,-0.24,2.4368473485,0.535,0,0.535,1.8900000000000001,-0.24,1.9051771571
2021-02-05 13:00:00,2.3025,0.17,2.3087672577,0.4525,0,0.4525,1.85,0.17,1.8577943912000001,2.3325,0.14,2.3366977233,0.4525,0,0.4525,1.88,0.14,1.8852055591
2021-02-05 13:30:00,2.2285,0.49,2.2817344828,0.6185,0,0.6185,1.6099999999999999,0.49,1.6829141392,2.2485,-0.47000000000000003,2.2970964825,0.6185,0,0.6185,1.63,-0.47000000000000003,1.6964079698
2021-02-05 14:00:00,2.1095,0.51,2.1702742338,0.47950000000000004,0,0.47950000000000004,1.63,0.51,1.7079227149,2.0695,-0.45,2.1178598278,0.47950000000000004,0,0.47950000000000004,1.5899999999999999,-0.45,1.6524527225
2021-02-05 14:30:00,2.096,0.49,2.1525138792,0.436,0,0.436,1.6600000000000001,0.49,1.7308090594,2.056,-0.47000000000000003,2.109036747,0.436,0,0.436,1.62,-0.47000000000000003,1.6868017074
2021-02-05 15:00:00,2.243,0.49,2.2958982991,0.323,0,0.323,1.92,0.49,1.9815398053000002,2.203,-0.47000000000000003,2.2525783005,0.323,0,0.323,1.88,-0.47000000000000003,1.937859644
2021-02-05 15:30:00,2.234,0.46,2.2808673789,0.34400000000000003,0,0.34400000000000003,1.8900000000000001,0.46,1.9451735141,2.194,-0.5,2.2502524302999998,0.34400000000000003,0,0.34400000000000003,1.85,-0.5,1.9163767897000001
2021-02-05 16:00:00,2.421,0.36,2.4476194557,0.121,0,0.121,2.3,0.36,2.3280034364,2.421,-0.5,2.4720924335,0.121,0,0.121,2.3,-0.5,2.3537204592
2021-02-05 16:30:00,2.5375,-0.14,2.5413591344,0.0675,0,0.0675,2.47,-0.14,2.4739644298,2.5675,-0.14,2.5713141096000003,0.0675,0,0.0675,2.5,-0.14,2.5039169315
2021-02-05 17:00:00,2.743,-0.24,2.7534794352,0.053,0,0.053,2.69,-0.24,2.7006850983,2.783,0.03,2.7831616913,0.053,0,0.053,2.73,0.03,2.7301648302
2021-02-05 17:30:00,2.892,-0.14,2.8953866754,0.032,0,0.032,2.86,-0.14,2.8634245232,2.952,0.1,2.9536932813,0.032,0,0.032,2.92,0.1,2.921711827
2021-02-05 18:00:00,3.166,0.5,3.2052388367,0.006,0,0.006,3.16,0.5,3.1993124261,3.106,-0.49,3.1444134588,0.006,0,0.006,3.1,-0.49,3.1384868966
2021-02-05 18:30:00,3.1085,0.46,3.1423513887,0.0085,0,0.0085,3.1,0.46,3.1339432031,3.0485,-0.54,3.0959574044,0.0085,0,0.0085,3.04,-0.54,3.0875880554
2021-02-05 19:00:00,2.9595000000000002,0.44,2.9920294534,0.0395,0,0.0395,2.92,0.44,2.952964612,2.9095,-0.56,2.9629023355,0.0395,0,0.0395,2.87,-0.56,2.9241238004000003
2021-02-05 19:30:00,2.7880000000000003,0.1,2.7897928238,0.008,0,0.008,2.7800000000000002,0.1,2.7817979797,2.778,-0.38,2.8038694691,0.008,0,0.008,2.77,-0.38,2.7959434901
2021-02-05 20:00:00,2.6405000000000003,0.42,2.6736941205,0.0005,0,0.0005,2.64,0.42,2.6732003292,2.5805,-0.58,2.6448781163,0.0005,0,0.0005,2.58,-0.58,2.6443902889
2021-02-05 20:30:00,2.4205,-0.08,2.4218216801,0.0005,0,0.0005,2.42,-0.08,2.421321953,2.4405,-0.18,2.4471289811,0.0005,0,0.0005,2.44,-0.18,2.4466303358
2021-02-05 21:00:00,2.2984999999999998,-0.27,2.314303837,0.018500000000000003,0,0.018500000000000003,2.2800000000000002,-0.27,2.2959311836,2.3385,-0.09,2.3402312386,0.018500000000000003,0,0.018500000000000003,2.32,-0.09,2.3217450334
2021-02-05 21:30:00,2.2075,-0.18,2.2148264605,0.0275,0,0.0275,2.18,-0.18,2.1874185699,2.2375,-0.19,2.2455525489,0.0275,0,0.0275,2.21,-0.19,2.2181523843
2021-02-05 22:00:00,2.107,0.05,2.1075931771,0.037,0,0.037,2.07,0.05,2.0706037767,2.107,-0.38,2.1409925268,0.037,0,0.037,2.07,-0.38,2.1045902214
2021-02-05 22:30:00,2.0145,0.38,2.0500268901,0.0645,0,0.0645,1.9500000000000002,0.38,1.9866806487000002,1.9745,-0.59,2.0607644819,0.0645,0,0.0645,1.9100000000000001,-0.59,1.9990497743
2021-02-05 23:00:00,2.01,0.37,2.0437710244,0.09,0,0.09,1.92,0.37,1.9553260598,1.97,-0.59,2.0564532574,0.09,0,0.09,1.88,-0.59,1.9704060495000002
2021-02-05 23:30:00,1.974,0.37,2.0083764587,0.074,0,0.074,1.9,0.37,1.9356910911,1.924,-0.61,2.0183845025,0.074,0,0.074,1.85,-0.61,1.9479733058000002
2021-02-06 00:00:00,1.9025,0.39,1.9420623703,0.052500000000000005,0,0.052500000000000005,1.85,0.39,1.89066126,1.8625,-0.58,1.9507194186,0.052500000000000005,0,0.052500000000000005,1.81,-0.58,1.9006577809
2021-02-06 00:30:00,2.321,0.06,2.3217753983,0.041,0,0.041,2.2800000000000002,0.06,2.280789337,2.331,-0.29,2.3489701999,0.041,0,0.041,2.29,-0.29,2.3082894099
2021-02-06 01:00:00,2.4715,0.12,2.4744114957,0.0315,0,0.0315,2.44,0.12,2.4429490375,2.4615,-0.33,2.4835221461,0.0315,0,0.0315,2.43,-0.33,2.4523050381
2021-02-06 01:30:00,2.435,0.39,2.4660342658,0.025,0,0.025,2.41,0.39,2.4413520844,2.385,-0.58,2.454511153,0.025,0,0.025,2.36,-0.58,2.4302263269
2021-02-06 02:00:00,2.319,0.39,2.3515656487,0.009000000000000001,0,0.009000000000000001,2.31,0.39,2.3426907606,2.269,-0.58,2.3419566606,0.009000000000000001,0,0.009000000000000001,2.26,-0.58,2.3332380933
2021-02-06 02:30:00,2.313,0.33,2.3364222649,0.003,0,0.003,2.31,0.33,2.3334523779,2.263,-0.51,2.3197562372,0.003,0,0.003,2.26,-0.51,2.3168297305
2021-02-06 03:00:00,2.2255,-0.14,2.2298991569,0.0055000000000000005,0,0.0055000000000000005,2.22,-0.14,2.2244100341,2.2555,-0.14,2.2598407577,0.0055000000000000005,0,0.0055000000000000005,2.25,-0.14,2.2543513479
