Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 03:30:00,2.161,0.0,2.161,0.001,0,0.001,2.16,0.0,2.16,2.171,-0.24,2.184225492,0.001,0,0.001,2.17,-0.24,2.1832315498
2021-02-06 04:00:00,2.18,0.41000000000000003,2.2182200071000002,0.0,0,0.0,2.18,0.41000000000000003,2.2182200071000002,2.14,-0.56,2.2120578654,0.0,0,0.0,2.14,-0.56,2.2120578654
2021-02-06 04:30:00,2.09,0.41000000000000003,2.1298356744,0.0,0,0.0,2.09,0.41000000000000003,2.1298356744,2.04,-0.56,2.1154668515,0.0,0,0.0,2.04,-0.56,2.1154668515
2021-02-06 05:00:00,2.025,0.39,2.0622136165,0.005,0,0.005,2.02,0.39,2.0573040611,1.975,-0.59,2.0612435567,0.005,0,0.005,1.97,-0.59,2.0564532574
2021-02-06 05:30:00,2.02,0.39,2.0573040611,0.0,0,0.0,2.02,0.39,2.0573040611,1.97,-0.56,2.048047851,0.0,0,0.0,1.97,-0.56,2.048047851
2021-02-06 06:00:00,2.062,0.41000000000000003,2.1023662859,0.002,0,0.002,2.06,0.41000000000000003,2.1004047229,2.012,-0.54,2.0832052227,0.002,0,0.002,2.01,-0.54,2.0812736485
2021-02-06 06:30:00,2.1805,0.41000000000000003,2.218711394,0.0005,0,0.0005,2.18,0.41000000000000003,2.2182200071000002,2.1605,-0.45,2.2068666135,0.0005,0,0.0005,2.16,-0.45,2.206377121
2021-02-06 07:00:00,2.26,0.43,2.3005434141,0.0,0,0.0,2.26,0.43,2.3005434141,2.21,-0.53,2.2726636355,0.0,0,0.0,2.21,-0.53,2.2726636355
2021-02-06 07:30:00,2.26,0.45,2.3043654224,0.0,0,0.0,2.26,0.45,2.3043654224,2.21,-0.51,2.2680828909,0.0,0,0.0,2.21,-0.51,2.2680828909
2021-02-06 08:00:00,2.26,0.46,2.3063390904,0.0,0,0.0,2.26,0.46,2.3063390904,2.21,-0.49,2.2636695872,0.0,0,0.0,2.21,-0.49,2.2636695872
2021-02-06 08:30:00,2.23,-0.14,2.2343902972,0.01,0,0.01,2.22,-0.14,2.2244100341,2.26,-0.14,2.2643321311,0.01,0,0.01,2.25,-0.14,2.2543513479
2021-02-06 09:00:00,2.254,-0.14,2.2583436408,0.10400000000000001,0,0.10400000000000001,2.15,-0.14,2.154553318,2.284,-0.14,2.2882866953,0.10400000000000001,0,0.10400000000000001,2.18,-0.14,2.1844907873
2021-02-06 09:30:00,2.239,-0.14,2.2433726842,0.269,0,0.269,1.97,-0.14,1.9749683542,2.269,-0.14,2.2733149804,0.269,0,0.269,2.0,-0.14,2.0048940122
2021-02-06 10:00:00,2.207,0.5,2.2629292963,0.47700000000000004,0,0.47700000000000004,1.73,0.5,1.8008053754,2.177,-0.46,2.2250683136,0.47700000000000004,0,0.47700000000000004,1.7000000000000002,-0.46,1.761135997
2021-02-06 10:30:00,2.1355,0.48,2.1887805395,0.5755,0,0.5755,1.56,0.48,1.632176461,2.1055,-0.48,2.1595208381,0.5755,0,0.5755,1.53,-0.48,1.6035273617999999
2021-02-06 11:00:00,2.133,0.46,2.182037809,0.453,0,0.453,1.6800000000000002,0.46,1.7418381096000002,2.093,-0.49,2.1495927521000002,0.453,0,0.453,1.6400000000000001,-0.49,1.7116366437
2021-02-06 11:30:00,2.259,0.47000000000000003,2.3073753487,0.379,0,0.379,1.88,0.47000000000000003,1.937859644,2.219,-0.48,2.2703217834,0.379,0,0.379,1.8399999999999999,-0.48,1.9015782918
2021-02-06 12:00:00,2.302,0.45,2.3455711458,0.362,0,0.362,1.94,0.45,1.9915069671,2.282,-0.5,2.3361344139,0.362,0,0.362,1.92,-0.5,1.9840362900000001
2021-02-06 12:30:00,2.3565,-0.14,2.3606550468,0.1165,0,0.1165,2.24,-0.14,2.2443707359,2.3865,-0.14,2.3906029051,0.1165,0,0.1165,2.27,-0.14,2.2743130831
2021-02-06 13:00:00,2.128,0.0,2.128,0.388,0,0.388,1.74,0.0,1.74,2.158,0.0,2.158,0.388,0,0.388,1.77,0.0,1.77
2021-02-06 13:30:00,2.0295,0.0,2.0295,0.48950000000000005,0,0.48950000000000005,1.54,0.0,1.54,2.0495,-0.14,2.054276089,0.48950000000000005,0,0.48950000000000005,1.56,-0.14,1.5662694531999999
2021-02-06 14:00:00,1.9165,0.46,1.9709318228,0.5265000000000001,0,0.5265000000000001,1.3900000000000001,0.46,1.4641379716,1.9065,-0.49,1.9684618996,0.5265000000000001,0,0.5265000000000001,1.38,-0.49,1.4644111445
2021-02-06 14:30:00,1.959,0.44,2.0078050204,0.439,0,0.439,1.52,0.44,1.5824032356000002,1.919,-0.49,1.9805708773,0.439,0,0.439,1.48,-0.49,1.5590060935999999
2021-02-06 15:00:00,1.9445000000000001,0.44,1.9936600136,0.41450000000000004,0,0.41450000000000004,1.53,0.44,1.5920113065,1.9145,-0.49,1.9762110844,0.41450000000000004,0,0.41450000000000004,1.5,-0.49,1.5780050697
2021-02-06 15:30:00,2.196,-0.14,2.2004581341,0.186,0,0.186,2.01,-0.14,2.0148697228,2.226,-0.14,2.2303981707,0.186,0,0.186,2.04,-0.14,2.0447982786
2021-02-06 16:00:00,2.3325,-0.14,2.3366977233,0.10250000000000001,0,0.10250000000000001,2.23,-0.14,2.2343902972,2.3625,-0.14,2.3666445127999998,0.10250000000000001,0,0.10250000000000001,2.26,-0.14,2.2643321311
2021-02-06 16:30:00,2.545,-0.14,2.5488477789,0.095,0,0.095,2.45,-0.14,2.45399674,2.575,-0.14,2.5788030169000002,0.095,0,0.095,2.48,-0.14,2.4839484697
2021-02-06 17:00:00,2.7279999999999998,-0.14,2.7315900132,0.148,0,0.148,2.58,-0.14,2.5837956576,2.758,-0.14,2.7615510135,0.148,0,0.148,2.61,-0.14,2.6137520923
2021-02-06 17:30:00,2.919,-0.14,2.9223553856,0.059000000000000004,0,0.059000000000000004,2.86,-0.14,2.8634245232,2.939,-0.14,2.9423325781000003,0.059000000000000004,0,0.059000000000000004,2.88,-0.14,2.8834007699
2021-02-06 18:00:00,3.074,-0.14,3.0771863772,0.054,0,0.054,3.02,-0.14,3.0232432916,3.094,-0.14,3.0971658012,0.054,0,0.054,3.04,-0.14,3.0432219768
2021-02-06 18:30:00,3.037,-0.14,3.0402251561,0.077,0,0.077,2.96,-0.14,2.9633089613,3.057,-0.14,3.0602040782,0.077,0,0.077,2.98,-0.14,2.983286778
2021-02-06 19:00:00,2.969,-0.15,2.9727867397,0.049,0,0.049,2.92,-0.15,2.9238502014,2.999,-0.15,3.0027489073,0.049,0,0.049,2.95,-0.15,2.9538110975
2021-02-06 19:30:00,2.7835,-0.05,2.7839490387,0.07350000000000001,0,0.07350000000000001,2.71,-0.05,2.7104612154,2.7935,-0.23,2.8029524166,0.07350000000000001,0,0.07350000000000001,2.7199999999999998,-0.23,2.729706944
2021-02-06 20:00:00,2.606,0.4,2.6365196756,0.066,0,0.066,2.54,0.4,2.5713031715,2.556,-0.59,2.6232110094000003,0.066,0,0.066,2.49,-0.59,2.5589450952
2021-02-06 20:30:00,2.4625,0.4,2.4947757915,0.052500000000000005,0,0.052500000000000005,2.41,0.4,2.4429695045,2.4125,-0.58,2.481240869,0.052500000000000005,0,0.052500000000000005,2.36,-0.58,2.4302263269
2021-02-06 21:00:00,2.3865,0.39,2.4181567877,0.0165,0,0.0165,2.37,0.39,2.4018742681,2.3365,-0.6000000000000001,2.4123084898,0.0165,0,0.0165,2.32,-0.6000000000000001,2.3963305281
2021-02-06 21:30:00,2.196,0.16,2.2018210645,0.016,0,0.016,2.18,0.16,2.1858636737,2.186,-0.42,2.2259820305,0.016,0,0.016,2.17,-0.42,2.2102714765
2021-02-06 22:00:00,2.107,0.04,2.1073796526,0.007,0,0.007,2.1,0.04,2.1003809178,2.107,-0.35000000000000003,2.1358719531,0.007,0,0.007,2.1,-0.35000000000000003,2.1289668856
2021-02-06 22:30:00,2.0305,0.21,2.0413305097,0.0205,0,0.0205,2.01,0.21,2.0209403752,2.0105,-0.44,2.0580841212,0.0205,0,0.0205,1.99,-0.44,2.0380628057
2021-02-06 23:00:00,2.0415,0.39,2.0784182086,0.0115,0,0.0115,2.03,0.39,2.0671236054,2.0015,-0.58,2.0838431443,0.0115,0,0.0115,1.99,-0.58,2.0728000386
2021-02-06 23:30:00,2.003,0.39,2.0406148583,0.033,0,0.033,1.97,0.39,2.0082330542,1.963,-0.59,2.0497485212,0.033,0,0.033,1.9300000000000002,-0.59,2.0181674856
2021-02-07 00:00:00,1.941,0.39,1.979793171,0.031,0,0.031,1.9100000000000001,0.39,1.9494101672,1.901,-0.59,1.9904524611,0.031,0,0.031,1.87,-0.59,1.9608671550999999
2021-02-07 00:30:00,2.3805,-0.04,2.3808360401,0.0205,0,0.0205,2.36,-0.04,2.3603389587,2.4105,-0.2,2.4187828034,0.0205,0,0.0205,2.39,-0.2,2.3983536020000003
2021-02-07 01:00:00,2.539,0.25,2.551278307,0.009000000000000001,0,0.009000000000000001,2.5300000000000002,0.25,2.5423217735,2.519,-0.43,2.5554375359,0.009000000000000001,0,0.009000000000000001,2.51,-0.43,2.5465663156
2021-02-07 01:30:00,2.4475,0.39,2.4783777456,0.007500000000000001,0,0.007500000000000001,2.44,0.39,2.4709714689,2.3975,-0.58,2.4666589245,0.007500000000000001,0,0.007500000000000001,2.39,-0.58,2.459369838
2021-02-07 02:00:00,2.312,0.0,2.312,0.012,0,0.012,2.3,0.0,2.3,2.322,-0.26,2.3365110742,0.012,0,0.012,2.31,-0.26,2.3245859846
2021-02-07 02:30:00,2.337,-0.14,2.3411896549,0.007,0,0.007,2.33,-0.14,2.3342022192,2.367,-0.15,2.3717480895,0.007,0,0.007,2.36,-0.15,2.3647621445
2021-02-07 03:00:00,2.342,0.18,2.3489069799,0.002,0,0.002,2.34,0.18,2.3469128659000003,2.332,-0.39,2.3643866012,0.002,0,0.002,2.33,-0.39,2.3624140196
2021-02-07 03:30:00,2.25,0.4,2.2852789764,0.0,0,0.0,2.25,0.4,2.2852789764,2.2,-0.5700000000000001,2.2726416348000003,0.0,0,0.0,2.2,-0.5700000000000001,2.2726416348000003
2021-02-07 04:00:00,2.2235,0.41000000000000003,2.2609847965,0.0035,0,0.0035,2.22,0.41000000000000003,2.2575429121,2.1735,-0.55,2.2420085303,0.0035,0,0.0035,2.17,-0.55,2.2386156437
2021-02-07 04:30:00,2.1165,0.15,2.1218087214,0.006500000000000001,0,0.006500000000000001,2.11,0.15,2.1153250341,2.1165,-0.35000000000000003,2.1452441003000002,0.006500000000000001,0,0.006500000000000001,2.11,-0.35000000000000003,2.1388314567
2021-02-07 05:00:00,2.0525,-0.14,2.0572691243,0.0025,0,0.0025,2.05,-0.14,2.0547749268,2.0825,-0.14,2.0872005773,0.0025,0,0.0025,2.08,-0.14,2.0847062143
2021-02-07 05:30:00,2.0645,-0.14,2.0692414673,0.0145,0,0.0145,2.05,-0.14,2.0547749268,2.0945,-0.14,2.0991737065,0.0145,0,0.0145,2.08,-0.14,2.0847062143
2021-02-07 06:00:00,2.011,-0.14,2.0158673071,0.011,0,0.011,2.0,-0.14,2.0048940122,2.041,-0.14,2.0457959331,0.011,0,0.011,2.03,-0.14,2.0348218595
2021-02-07 06:30:00,2.04,-0.14,2.0447982786,0.02,0,0.02,2.02,-0.14,2.0248456731,2.07,-0.14,2.074728898,0.02,0,0.02,2.05,-0.14,2.0547749268
2021-02-07 07:00:00,2.125,0.44,2.1700748835,0.015,0,0.015,2.11,0.44,2.1553885961,2.105,-0.52,2.1682769657,0.015,0,0.015,2.09,-0.52,2.153717716
2021-02-07 07:30:00,2.1065,0.43,2.1499400573,0.0665,0,0.0665,2.04,0.43,2.0848261318,2.0565,-0.52,2.1212242338,0.0665,0,0.0665,1.99,-0.52,2.0568179307
2021-02-07 08:00:00,2.075,0.44,2.1211376664,0.075,0,0.075,2.0,0.44,2.0478281178,2.045,-0.5,2.1052375163,0.075,0,0.075,1.97,-0.5,2.0324615618
2021-02-07 08:30:00,2.0845,-0.14,2.0891960774,0.0645,0,0.0645,2.02,-0.14,2.0248456731,2.1145,-0.14,2.1191295973,0.0645,0,0.0645,2.05,-0.14,2.0547749268
2021-02-07 09:00:00,2.148,0.30000000000000004,2.1688485424,0.028,0,0.028,2.12,0.30000000000000004,2.1411212016,2.158,-0.51,2.217445377,0.028,0,0.028,2.13,-0.51,2.1902054698
2021-02-07 09:30:00,2.32,0.43,2.3595126615,0.05,0,0.05,2.27,0.43,2.3103679361,2.27,-0.54,2.3333452381,0.05,0,0.05,2.22,-0.54,2.2847319318
2021-02-07 10:00:00,2.4050000000000002,0.43,2.4431383506,0.075,0,0.075,2.33,0.43,2.3693459013,2.355,-0.53,2.4139024421,0.075,0,0.075,2.2800000000000002,-0.53,2.3407904648
2021-02-07 10:30:00,2.395,0.45,2.4369089027,0.335,0,0.335,2.06,0.45,2.1085777197,2.355,-0.51,2.4095902141,0.335,0,0.335,2.02,-0.51,2.083386666
2021-02-07 11:00:00,2.316,0.45,2.3593126118,0.456,0,0.456,1.8599999999999999,0.45,1.9136614121000002,2.266,-0.52,2.3248991376,0.456,0,0.456,1.81,-0.52,1.8832153355
2021-02-07 11:30:00,2.3005,0.44,2.3421998741,0.5105000000000001,0,0.5105000000000001,1.79,0.44,1.8432851109000001,2.2605,-0.52,2.3195388011,0.5105000000000001,0,0.5105000000000001,1.75,-0.52,1.8256231813000001
2021-02-07 12:00:00,2.412,0.44,2.4518042336,0.352,0,0.352,2.06,0.44,2.1064662352,2.362,-0.52,2.4185623829000003,0.352,0,0.352,2.01,-0.52,2.0761743665
2021-02-07 12:30:00,2.4175,0.46,2.4608750984,0.4975,0,0.4975,1.92,0.46,1.9743353312,2.3775,-0.5,2.4295074089,0.4975,0,0.4975,1.88,-0.5,1.9453534383000002
2021-02-07 13:00:00,2.462,0.46,2.5046045596,0.552,0,0.552,1.9100000000000001,0.46,1.964611921,2.412,-0.51,2.4653283757,0.552,0,0.552,1.8599999999999999,-0.51,1.9286523792999999
2021-02-07 13:30:00,2.331,0.44,2.3721637802,0.271,0,0.271,2.06,0.44,2.1064662352,2.281,-0.53,2.3417645057,0.271,0,0.271,2.01,-0.53,2.0787015178
2021-02-07 14:00:00,2.2735,0.34,2.2987827757,0.4535,0,0.4535,1.82,0.34,1.8514858898000002,2.2535,-0.48,2.3040534391,0.4535,0,0.4535,1.8,-0.48,1.8629009636
2021-02-07 14:30:00,2.199,-0.14,2.2034520644,0.639,0,0.639,1.56,-0.14,1.5662694531999999,2.229,-0.14,2.2333922629,0.639,0,0.639,1.5899999999999999,-0.14,1.5961516219
2021-02-07 15:00:00,2.1155,-0.14,2.1201274136,0.5155000000000001,0,0.5155000000000001,1.6,-0.14,1.606113321,2.1455,-0.14,2.1500628479,0.5155000000000001,0,0.5155000000000001,1.63,-0.14,1.6360012225
2021-02-07 15:30:00,2.2984999999999998,-0.14,2.3027597031,0.5785,0,0.5785,1.72,-0.14,1.7256882685,2.3285,-0.14,2.3327049213,0.5785,0,0.5785,1.75,-0.14,1.7555910686
2021-02-07 16:00:00,2.435,-0.14,2.4390213201,0.485,0,0.485,1.9500000000000002,-0.14,1.9550191815,2.465,-0.14,2.4689724583,0.485,0,0.485,1.98,-0.14,1.9849433241
2021-02-07 16:30:00,2.681,-0.14,2.6846528640000002,0.231,0,0.231,2.45,-0.14,2.45399674,2.701,-0.14,2.7046258521,0.231,0,0.231,2.47,-0.14,2.4739644298
2021-02-07 17:00:00,2.9145000000000003,-0.14,2.9178605604000003,0.14450000000000002,0,0.14450000000000002,2.77,-0.14,2.7735356497,2.9445,-0.14,2.9478263602,0.14450000000000002,0,0.14450000000000002,2.8,-0.14,2.8034978152
2021-02-07 17:30:00,3.2695,-0.14,3.2724960275,0.0795,0,0.0795,3.19,-0.14,3.1930706225,3.2995,-0.14,3.3024688114,0.0795,0,0.0795,3.22,-0.14,3.2230420413
2021-02-07 18:00:00,3.3689999999999998,-0.14,3.3719076203,0.049,0,0.049,3.32,-0.14,3.3229504962,3.3890000000000002,-0.14,3.3918904758,0.049,0,0.049,3.34,-0.14,3.3429328441
2021-02-07 18:30:00,3.304,-0.14,3.3069647715,0.054,0,0.054,3.25,-0.14,3.2530139871,3.334,-0.14,3.3369381175,0.054,0,0.054,3.2800000000000002,-0.14,3.2829864453
2021-02-07 19:00:00,3.1155,0.19,3.1212882356,0.0555,0,0.0555,3.06,0.19,3.0658930184,3.1055,-0.34,3.1240566976,0.0555,0,0.0555,3.05,-0.34,3.0688923083
2021-02-07 19:30:00,2.867,0.11,2.8691094437,0.067,0,0.067,2.8,0.11,2.8021598812,2.857,-0.32,2.8748650403,0.067,0,0.067,2.79,-0.32,2.8082912954
2021-02-07 20:00:00,2.6635,0.1,2.6653765681,0.12350000000000001,0,0.12350000000000001,2.54,0.1,2.5419677417,2.6535,-0.37,2.6791719336,0.12350000000000001,0,0.12350000000000001,2.5300000000000002,-0.37,2.5569122003
2021-02-07 20:30:00,2.5825,0.41000000000000003,2.6148434466,0.10250000000000001,0,0.10250000000000001,2.48,0.41000000000000003,2.5136626663,2.5324999999999998,-0.59,2.6003184901000003,0.10250000000000001,0,0.10250000000000001,2.43,-0.59,2.500599928
2021-02-07 21:00:00,2.4075,0.38,2.4373051204,0.0775,0,0.0775,2.33,0.38,2.3607837682,2.3575,-0.62,2.437664097,0.0775,0,0.0775,2.2800000000000002,-0.62,2.3627949551
2021-02-07 21:30:00,2.3725,0.39,2.4043411260000003,0.10250000000000001,0,0.10250000000000001,2.27,0.39,2.3032585613,2.3225,-0.6000000000000001,2.3987509771,0.10250000000000001,0,0.10250000000000001,2.22,-0.6000000000000001,2.2996521476
2021-02-07 22:00:00,2.2640000000000002,0.39,2.2973454246,0.10400000000000001,0,0.10400000000000001,2.16,0.39,2.1949259669,2.214,-0.6000000000000001,2.2938605014,0.10400000000000001,0,0.10400000000000001,2.11,-0.6000000000000001,2.1936499265
2021-02-07 22:30:00,2.0805,0.39,2.1167381156,0.1405,0,0.1405,1.94,0.39,1.9788127754,2.0405,-0.5700000000000001,2.1186175327,0.1405,0,0.1405,1.9,-0.5700000000000001,1.9836582367000002
2021-02-07 23:00:00,2.041,0.39,2.0779270921,0.151,0,0.151,1.8900000000000001,0.39,1.9298186443,2.001,-0.56,2.0778837792,0.151,0,0.151,1.85,-0.56,1.9328993766
2021-02-07 23:30:00,2.031,0.39,2.0681056549,0.161,0,0.161,1.87,0.39,1.9102355876,1.991,-0.59,2.0765791581,0.161,0,0.161,1.83,-0.59,1.9227584352
2021-02-08 00:00:00,1.988,0.39,2.0258933832,0.058,0,0.058,1.9300000000000002,0.39,1.9690099035,1.948,-0.5700000000000001,2.0296807631,0.058,0,0.058,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2021-02-08 00:30:00,2.48,0.0,2.48,0.07,0,0.07,2.41,0.0,2.41,2.51,-0.24,2.5214479967,0.07,0,0.07,2.44,-0.24,2.4517748673
2021-02-08 01:00:00,2.6075,-0.14,2.6112556845,0.14750000000000002,0,0.14750000000000002,2.46,-0.14,2.4639805194,2.6375,-0.14,2.6412130262,0.14750000000000002,0,0.14750000000000002,2.49,-0.14,2.4939326374
2021-02-08 01:30:00,2.5395,-0.14,2.5433560997,0.1395,0,0.1395,2.4,-0.14,2.4040798656,2.5695,-0.14,2.5733111452,0.1395,0,0.1395,2.43,-0.14,2.4340295808
2021-02-08 02:00:00,2.4565,0.27,2.471293639,0.1265,0,0.1265,2.33,0.27,2.3455916098,2.4365,-0.42,2.4724344784,0.1265,0,0.1265,2.31,-0.42,2.3478713764
2021-02-08 02:30:00,2.4815,0.42,2.5167920554,0.1515,0,0.1515,2.33,0.42,2.3675514778,2.4215,-0.55,2.4831758395,0.1515,0,0.1515,2.27,-0.55,2.3356797726
2021-02-08 03:00:00,2.438,0.44,2.4773865262,0.148,0,0.148,2.29,0.44,2.3318876474,2.388,-0.53,2.4461079289,0.148,0,0.148,2.24,-0.53,2.3018470844
2021-02-08 03:30:00,2.3805,0.47000000000000003,2.4264542547,0.1705,0,0.1705,2.21,0.47000000000000003,2.2594247055,2.3205,-0.56,2.3871154664,0.1705,0,0.1705,2.15,-0.56,2.2217335574
2021-02-08 04:00:00,2.3689999999999998,0.44,2.4095146814,0.129,0,0.129,2.24,0.44,2.2828052917,2.329,-0.53,2.3885436986,0.129,0,0.129,2.2,-0.53,2.2629405648
2021-02-08 04:30:00,2.3435,0.84,2.4894963848,0.14350000000000002,0,0.14350000000000002,2.2,0.84,2.3549097647,2.2135,-0.96,2.4127126331,0.14350000000000002,0,0.14350000000000002,2.07,-0.96,2.2817756244
2021-02-08 05:00:00,2.319,0.8300000000000001,2.4630592766,0.139,0,0.139,2.18,0.8300000000000001,2.3326594265000002,2.189,-0.98,2.39835798,0.139,0,0.139,2.05,-0.98,2.2722015756
2021-02-08 05:30:00,2.3185000000000002,0.42,2.3562347612,0.1085,0,0.1085,2.21,0.42,2.2495555117,2.2785,-0.53,2.3393294445,0.1085,0,0.1085,2.17,-0.53,2.2337860238
2021-02-08 06:00:00,2.3855,0.45,2.4275729134,0.10550000000000001,0,0.10550000000000001,2.2800000000000002,0.45,2.3239836488,2.3355,-0.5,2.3884221256,0.10550000000000001,0,0.10550000000000001,2.23,-0.5,2.2853664914
2021-02-08 06:30:00,2.528,0.46,2.5695104592,0.158,0,0.158,2.37,0.46,2.4142286553,2.488,-0.48,2.5338792394,0.158,0,0.158,2.33,-0.48,2.3789283302
2021-02-08 07:00:00,2.635,-0.14,2.6387165441000002,0.145,0,0.145,2.49,-0.14,2.4939326374,2.665,-0.14,2.6686747647,0.145,0,0.145,2.52,-0.14,2.5238858928
2021-02-08 07:30:00,2.7675,-0.14,2.7710388395,0.08750000000000001,0,0.08750000000000001,2.68,-0.14,2.6836542251,2.7875,-0.14,2.7910134808000002,0.08750000000000001,0,0.08750000000000001,2.7,-0.14,2.7036271932
2021-02-08 08:00:00,2.863,0.0,2.863,0.063,0,0.063,2.8,0.0,2.8,2.893,0.0,2.893,0.063,0,0.063,2.83,0.0,2.83
2021-02-08 08:30:00,2.9775,0.0,2.9775,0.08750000000000001,0,0.08750000000000001,2.89,0.0,2.89,2.9975,0.0,2.9975,0.08750000000000001,0,0.08750000000000001,2.91,0.0,2.91
2021-02-08 09:00:00,2.9525,0.2,2.9592661675,0.1925,0,0.1925,2.76,0.2,2.7672368890000003,2.9825,0.18,2.9879267478,0.1925,0,0.1925,2.79,0.18,2.7958004221
2021-02-08 09:30:00,2.9425,0.19,2.9486278589,0.42250000000000004,0,0.42250000000000004,2.52,0.19,2.5271525478,2.9725,0.17,2.9773572594,0.42250000000000004,0,0.42250000000000004,2.55,0.17,2.5556603843
2021-02-08 10:00:00,2.854,0.61,2.9184612384,0.5740000000000001,0,0.5740000000000001,2.2800000000000002,0.61,2.3601906703,2.814,-0.33,2.8332836074000003,0.5740000000000001,0,0.5740000000000001,2.24,-0.33,2.2641775549
2021-02-08 10:30:00,2.774,0.61,2.8402774512,0.744,0,0.744,2.03,0.61,2.1196697856,2.734,-0.35000000000000003,2.7563120288,0.744,0,0.744,1.99,-0.35000000000000003,2.0205444811
2021-02-08 11:00:00,2.689,0.6000000000000001,2.7551263129,0.9390000000000001,0,0.9390000000000001,1.75,0.6000000000000001,1.85,2.659,-0.35000000000000003,2.6819360544,0.9390000000000001,0,0.9390000000000001,1.72,-0.35000000000000003,1.75524927
2021-02-08 11:30:00,2.617,0.62,2.6894402763,1.007,0,1.007,1.6099999999999999,0.62,1.7252536045,2.577,-0.32,2.5967920594000002,1.007,0,1.007,1.57,-0.32,1.602279626
2021-02-08 12:00:00,2.6285,0.62,2.7006318242000003,1.0185,0,1.0185,1.6099999999999999,0.62,1.7252536045,2.5885,-0.32,2.6082047944999998,1.0185,0,1.0185,1.57,-0.32,1.602279626
2021-02-08 12:30:00,2.6775,0.34,2.6990009726,0.7775000000000001,0,0.7775000000000001,1.9,0.34,1.9301813386000002,2.6875,0.01,2.6875186046,0.7775000000000001,0,0.7775000000000001,1.9100000000000001,0.01,1.9100261778
2021-02-08 13:00:00,2.6345,0.2,2.6420806668,1.0245,0,1.0245,1.6099999999999999,0.2,1.6223748026,2.6645,0.19,2.6712656644,1.0245,0,1.0245,1.6400000000000001,0.19,1.6509694122
2021-02-08 13:30:00,2.5620000000000003,0.2,2.5697945443,0.872,0,0.872,1.69,0.2,1.7017931719,2.592,0.17,2.5975688634000003,0.872,0,0.872,1.72,0.17,1.7283807451
2021-02-08 14:00:00,2.5875,0.59,2.653913384,0.7075,0,0.7075,1.88,0.59,1.9704060495000002,2.5475,-0.37,2.5742292536,0.7075,0,0.7075,1.8399999999999999,-0.37,1.8768324379
2021-02-08 14:30:00,2.567,0.5700000000000001,2.6295225802,0.987,0,0.987,1.58,0.5700000000000001,1.6796725871,2.537,-0.37,2.5638387235,0.987,0,0.987,1.55,-0.37,1.5935494972000002
2021-02-08 15:00:00,2.6765,0.56,2.7344564816,0.4565,0,0.4565,2.22,0.56,2.2895414388,2.6365,-0.4,2.6666706302,0.4565,0,0.4565,2.18,-0.4,2.2163934669
2021-02-08 15:30:00,2.7039999999999997,0.54,2.7573929716,0.5640000000000001,0,0.5640000000000001,2.14,0.54,2.2070795183,2.724,-0.42,2.7561886728,0.5640000000000001,0,0.5640000000000001,2.16,-0.42,2.2004544985
2021-02-08 16:00:00,2.678,0.16,2.6827754285000003,0.498,0,0.498,2.18,0.16,2.1858636737,2.708,0.13,2.7111185883,0.498,0,0.498,2.21,0.13,2.2138202276
2021-02-08 16:30:00,2.9450000000000003,0.0,2.9450000000000003,0.255,0,0.255,2.69,0.0,2.69,2.975,0.0,2.975,0.255,0,0.255,2.7199999999999998,0.0,2.7199999999999998
2021-02-08 17:00:00,3.1935000000000002,-0.38,3.2160289566,0.10350000000000001,0,0.10350000000000001,3.09,-0.38,3.1132780152,3.2535,0.38,3.2756163161,0.10350000000000001,0,0.10350000000000001,3.15,0.38,3.1728378465000002
2021-02-08 17:30:00,3.396,-0.06,3.396529994,0.176,0,0.176,3.22,-0.06,3.2205589577,3.426,-0.06,3.4265253538,0.176,0,0.176,3.25,-0.06,3.250553799
2021-02-08 18:00:00,3.422,-0.14,3.4248626250000003,0.14200000000000002,0,0.14200000000000002,3.2800000000000002,-0.14,3.2829864453,3.452,-0.14,3.4548377675,0.14200000000000002,0,0.14200000000000002,3.31,-0.14,3.3129594021
2021-02-08 18:30:00,3.364,-0.15,3.3673425724,0.114,0,0.114,3.25,-0.15,3.2534596970000003,3.394,-0.15,3.3973130558999998,0.114,0,0.114,3.2800000000000002,-0.15,3.2834280866
2021-02-08 19:00:00,3.2495,-0.06,3.2500538842,0.1395,0,0.1395,3.11,-0.06,3.1105787243,3.2695,-0.22,3.276893384,0.1395,0,0.1395,3.13,-0.22,3.1377221037
2021-02-08 19:30:00,3.1275,0.26,3.1382887455,0.0575,0,0.0575,3.07,0.26,3.0809901006000002,3.1075,-0.42,3.1357544945,0.0575,0,0.0575,3.05,-0.42,3.0787822268
2021-02-08 20:00:00,2.888,-0.18,2.8936039812,0.068,0,0.068,2.8200000000000003,-0.18,2.8257388413999998,2.918,-0.18,2.9235464765,0.068,0,0.068,2.85,-0.18,2.8556785532999998
2021-02-08 20:30:00,2.7595,0.06,2.760152215,0.2295,0,0.2295,2.5300000000000002,0.06,2.5307113624,2.7595,-0.39,2.7869230793,0.2295,0,0.2295,2.5300000000000002,-0.39,2.5598828098
2021-02-08 21:00:00,2.613,0.35000000000000003,2.6363362836,0.193,0,0.193,2.42,0.35000000000000003,2.4451789301,2.563,-0.65,2.6441386121,0.193,0,0.193,2.37,-0.65,2.4575190742
2021-02-08 21:30:00,2.46,0.19,2.4673264883,0.17,0,0.17,2.29,0.19,2.2978685776,2.43,-0.5,2.4809070922,0.17,0,0.17,2.26,-0.5,2.3146490015
2021-02-08 22:00:00,2.309,-0.2,2.3176455726,0.11900000000000001,0,0.11900000000000001,2.19,-0.2,2.1991134577,2.339,-0.2,2.3475350903,0.11900000000000001,0,0.11900000000000001,2.22,-0.2,2.228990803
2021-02-08 22:30:00,2.163,0.26,2.1785704028,0.10300000000000001,0,0.10300000000000001,2.06,0.26,2.0763429389,2.143,-0.49,2.1983059387,0.10300000000000001,0,0.10300000000000001,2.04,-0.49,2.0980228788
2021-02-08 23:00:00,2.1365,0.38,2.1700304721,0.1565,0,0.1565,1.98,0.38,2.0161349161,2.0965,-0.59,2.1779376139,0.1565,0,0.1565,1.94,-0.59,2.027732724
2021-02-08 23:30:00,2.0735,0.38,2.1080327915,0.12350000000000001,0,0.12350000000000001,1.9500000000000002,0.38,1.9866806487000002,2.0235,-0.59,2.1077600077,0.12350000000000001,0,0.12350000000000001,1.9,-0.59,1.989497424
2021-02-09 00:00:00,2.032,0.41000000000000003,2.0729505542,0.10200000000000001,0,0.10200000000000001,1.9300000000000002,0.41000000000000003,1.9730686759,1.992,-0.5700000000000001,2.0719469105,0.10200000000000001,0,0.10200000000000001,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2021-02-09 00:30:00,2.4939999999999998,0.05,2.4945011525,0.074,0,0.074,2.42,0.05,2.4205164738000002,2.504,-0.27,2.5185146416,0.074,0,0.074,2.43,-0.27,2.4449539873
2021-02-09 01:00:00,2.6845,0.31,2.7023397732000003,0.0945,0,0.0945,2.59,0.31,2.608486151,2.6845,-0.45,2.7219552256,0.0945,0,0.0945,2.59,-0.45,2.6288020085
2021-02-09 01:30:00,2.6565000000000003,0.42,2.6894966537,0.1665,0,0.1665,2.49,0.42,2.5251732614,2.6065,-0.5700000000000001,2.6680971215,0.1665,0,0.1665,2.44,-0.5700000000000001,2.5056935168
2021-02-09 02:00:00,2.5195,0.4,2.5510547329,0.1995,0,0.1995,2.32,0.4,2.3542302351,2.4695,-0.5700000000000001,2.5344289791,0.1995,0,0.1995,2.27,-0.5700000000000001,2.3404700383
2021-02-09 02:30:00,2.559,0.42,2.5932375518,0.23900000000000002,0,0.23900000000000002,2.32,0.42,2.3577107541,2.509,-0.55,2.5685756754,0.23900000000000002,0,0.23900000000000002,2.27,-0.55,2.3356797726
2021-02-09 03:00:00,2.5605,0.43,2.5963551856000002,0.2205,0,0.2205,2.34,0.43,2.3791805312,2.5205,-0.55,2.5798101190000002,0.2205,0,0.2205,2.3,-0.55,2.3648467181
2021-02-09 03:30:00,2.4975,0.42,2.5325691007,0.1575,0,0.1575,2.34,0.42,2.3773935307,2.4575,-0.55,2.5182943136000002,0.1575,0,0.1575,2.3,-0.55,2.3648467181
2021-02-09 04:00:00,2.499,0.42,2.5340483421,0.149,0,0.149,2.35,0.42,2.3872368965,2.459,-0.53,2.5154683461,0.149,0,0.149,2.31,-0.53,2.370021097
2021-02-09 04:30:00,2.434,0.0,2.434,0.114,0,0.114,2.32,0.0,2.32,2.454,-0.24,2.4657080119,0.114,0,0.114,2.34,-0.24,2.3522754941
2021-02-09 05:00:00,2.3985,-0.14,2.4025824127,0.14850000000000002,0,0.14850000000000002,2.25,-0.14,2.2543513479,2.4285,-0.14,2.4325320656000002,0.14850000000000002,0,0.14850000000000002,2.2800000000000002,-0.14,2.2842942017
2021-02-09 05:30:00,2.4,-0.14,2.4040798656,0.19,0,0.19,2.21,-0.14,2.2144299492,2.43,-0.14,2.4340295808,0.19,0,0.19,2.24,-0.14,2.2443707359
2021-02-09 06:00:00,2.4505,0.44,2.4896887858,0.2005,0,0.2005,2.25,0.44,2.2926185902,2.4105,-0.52,2.4659501718,0.2005,0,0.2005,2.21,-0.52,2.2703523956
2021-02-09 06:30:00,2.5885,0.45,2.6273241616,0.23850000000000002,0,0.23850000000000002,2.35,0.45,2.3926972228,2.5985,-0.5,2.6461674645,0.23850000000000002,0,0.23850000000000002,2.36,-0.5,2.4123847123
2021-02-09 07:00:00,2.7525,0.51,2.7993492547,0.2525,0,0.2525,2.5,0.51,2.5514897609,2.7425,-0.45,2.7791736632,0.2525,0,0.2525,2.49,-0.45,2.5303359461
2021-02-09 07:30:00,2.891,0.48,2.9305769057,0.221,0,0.221,2.67,0.48,2.7128029785,2.871,-0.48,2.9108488453,0.221,0,0.221,2.65,-0.48,2.6931208662
2021-02-09 08:00:00,3.028,0.5700000000000001,3.0811822406,0.228,0,0.228,2.8,0.5700000000000001,2.8574289143,2.9779999999999998,-0.4,3.0047435831,0.228,0,0.228,2.75,-0.4,2.7789386463
2021-02-09 08:30:00,3.184,0.55,3.2311539734,0.214,0,0.214,2.9699999999999998,0.55,3.0204966479,3.174,-0.41000000000000003,3.2003712285,0.214,0,0.214,2.96,-0.41000000000000003,2.9882603635000002
2021-02-09 09:00:00,3.23,0.18,3.2350115919,0.23,0,0.23,3.0,0.18,3.0053951487,3.25,0.13,3.2525989608,0.23,0,0.23,3.02,0.13,3.0227967183
2021-02-09 09:30:00,3.229,0.2,3.2351879389000002,0.279,0,0.279,2.95,0.2,2.9567718884,3.259,0.19,3.2645338105,0.279,0,0.279,2.98,0.19,2.9860509038
2021-02-09 10:00:00,3.223,-0.28,3.2351397188,0.313,0,0.313,2.91,-0.28,2.9234397548,3.293,0.54,3.3369820197,0.313,0,0.313,2.98,0.54,3.028530997
2021-02-09 10:30:00,3.1065,0.22,3.1142803743,0.5365,0,0.5365,2.5700000000000003,0.22,2.5793991548,3.1465,0.19,3.1522313129,0.5365,0,0.5365,2.61,0.19,2.6169065707
2021-02-09 11:00:00,3.092,0.22,3.0998167688,0.522,0,0.522,2.5700000000000003,0.22,2.5793991548,3.132,0.19,3.1377577982,0.522,0,0.522,2.61,0.19,2.6169065707
2021-02-09 11:30:00,3.039,0.22,3.04695274,0.679,0,0.679,2.36,0.22,2.3702320561,3.079,0.21,3.086153107,0.679,0,0.679,2.4,0.21,2.4091699815
2021-02-09 12:00:00,3.092,0.24,3.1013003724,0.762,0,0.762,2.33,0.24,2.3423279019,3.132,0.22,3.1397171847,0.762,0,0.762,2.37,0.22,2.3801890681
2021-02-09 12:30:00,3.1495,0.2,3.1558438254,0.48950000000000005,0,0.48950000000000005,2.66,0.2,2.6675082005,3.1895,0.19,3.1951541825,0.48950000000000005,0,0.48950000000000005,2.7,0.19,2.7066769294
2021-02-09 13:00:00,3.309,0.2,3.3150386121,0.369,0,0.369,2.94,0.2,2.946794869,3.339,0.19,3.3444014412,0.369,0,0.369,2.9699999999999998,0.19,2.9760712357
2021-02-09 13:30:00,3.2685,0.21,3.2752392661,0.34850000000000003,0,0.34850000000000003,2.92,0.21,2.9275416308,3.2984999999999998,0.17,3.3028778739,0.34850000000000003,0,0.34850000000000003,2.95,0.17,2.9548942451
2021-02-09 14:00:00,3.278,0.2,3.2840956137,0.308,0,0.308,2.9699999999999998,0.2,2.9767263898,3.308,0.21,3.3146589568,0.308,0,0.308,3.0,0.21,3.0073410182
2021-02-09 14:30:00,3.25,0.23,3.258128297,0.31,0,0.31,2.94,0.23,2.9489828755,3.2800000000000002,0.21,3.2867156859,0.31,0,0.31,2.9699999999999998,0.21,2.9774149862
2021-02-09 15:00:00,3.238,0.21,3.2448026134,0.328,0,0.328,2.91,0.21,2.9175674798999998,3.278,0.19,3.2835017892,0.328,0,0.328,2.95,0.19,2.9561123118
2021-02-09 15:30:00,3.2505,0.17,3.2549424342,0.3205,0,0.3205,2.93,0.17,2.9349275971,3.2805,0.0,3.2805,0.3205,0,0.3205,2.96,0.0,2.96
2021-02-09 16:00:00,3.263,0.0,3.263,0.303,0,0.303,2.96,0.0,2.96,3.293,0.0,3.293,0.303,0,0.303,2.99,0.0,2.99
2021-02-09 16:30:00,3.336,-0.14,3.3389363576,0.28600000000000003,0,0.28600000000000003,3.05,-0.14,3.0532114241,3.366,-0.14,3.3689102095,0.28600000000000003,0,0.28600000000000003,3.08,-0.14,3.0831801764
2021-02-09 17:00:00,3.466,0.0,3.466,0.23600000000000002,0,0.23600000000000002,3.23,0.0,3.23,3.496,0.0,3.496,0.23600000000000002,0,0.23600000000000002,3.26,0.0,3.26
2021-02-09 17:30:00,3.636,-0.39,3.6568560267,0.226,0,0.226,3.41,-0.39,3.432229596,3.716,0.24,3.7237422038,0.226,0,0.226,3.49,0.24,3.4982424158
2021-02-09 18:00:00,3.6085000000000003,-0.55,3.6501742767,0.2585,0,0.2585,3.35,-0.55,3.3948490394,3.7485,0.43,3.7730825924999998,0.2585,0,0.2585,3.49,0.43,3.5163901945
2021-02-09 18:30:00,3.533,-0.43,3.5590713676,0.253,0,0.253,3.2800000000000002,-0.43,3.3080659002,3.633,0.29,3.6445560772,0.253,0,0.253,3.38,0.29,3.3924180167
2021-02-09 19:00:00,3.355,-0.15,3.3583515301,0.23500000000000001,0,0.23500000000000001,3.12,-0.15,3.1236036881,3.385,-0.15,3.388321856,0.23500000000000001,0,0.23500000000000001,3.15,-0.15,3.1535694062
2021-02-09 19:30:00,3.19,-0.16,3.1940100188000002,0.24,0,0.24,2.95,-0.16,2.9543357968,3.22,-0.16,3.2239727046,0.24,0,0.24,2.98,-0.16,2.9842922109
2021-02-09 20:00:00,3.057,-0.1,3.0586351531,0.23700000000000002,0,0.23700000000000002,2.8200000000000003,-0.1,2.8217724926,3.077,-0.23,3.0855840614,0.23700000000000002,0,0.23700000000000002,2.84,-0.23,2.8492981592
2021-02-09 20:30:00,2.9195,0.39,2.9454337966,0.23950000000000002,0,0.23950000000000002,2.68,0.39,2.7082282031,2.8695,-0.61,2.9336206725,0.23950000000000002,0,0.23950000000000002,2.63,-0.61,2.6998148085
2021-02-09 21:00:00,2.7175000000000002,0.35000000000000003,2.7399463955,0.20750000000000002,0,0.20750000000000002,2.51,0.35000000000000003,2.534284909,2.6675,-0.64,2.7432018245,0.20750000000000002,0,0.20750000000000002,2.46,-0.64,2.5418890613
2021-02-09 21:30:00,2.594,0.35000000000000003,2.6175056829,0.214,0,0.214,2.38,0.35000000000000003,2.4055976387999998,2.5540000000000003,-0.64,2.6329671475,0.214,0,0.214,2.34,-0.64,2.4259431156
2021-02-09 22:00:00,2.418,0.33,2.4404147189,0.23800000000000002,0,0.23800000000000002,2.18,0.33,2.2048355948,2.378,-0.66,2.4678905973000003,0.23800000000000002,0,0.23800000000000002,2.14,-0.66,2.2394642216
2021-02-09 22:30:00,2.2515,0.36,2.2800991755,0.18150000000000002,0,0.18150000000000002,2.07,0.36,2.1010711554,2.2015000000000002,-0.66,2.2983042118,0.18150000000000002,0,0.18150000000000002,2.02,-0.66,2.1250882335
2021-02-09 23:00:00,2.188,0.35000000000000003,2.2158167794,0.168,0,0.168,2.02,0.35000000000000003,2.0500975587,2.138,-0.61,2.2233182408,0.168,0,0.168,1.97,-0.61,2.0622802913
2021-02-09 23:30:00,2.1035,0.35000000000000003,2.132419342,0.1935,0,0.1935,1.9100000000000001,0.35000000000000003,1.9418032856,2.0635,-0.61,2.1517742098,0.1935,0,0.1935,1.87,-0.61,1.9669773766
2021-02-10 00:00:00,2.116,0.28,2.134445127,0.176,0,0.176,1.94,0.28,1.9601020382,2.086,-0.55,2.1572890395,0.176,0,0.176,1.9100000000000001,-0.55,1.9876116321000001
2021-02-10 00:30:00,2.648,0.34,2.669738564,0.178,0,0.178,2.47,0.34,2.4932909979,2.618,-0.5,2.6653187427000002,0.178,0,0.178,2.44,-0.5,2.4907027121
2021-02-10 01:00:00,2.777,0.41000000000000003,2.8071033112,0.137,0,0.137,2.64,0.41000000000000003,2.6716474318,2.727,-0.56,2.7839053504,0.137,0,0.137,2.59,-0.56,2.6498490523
2021-02-10 01:30:00,2.73,0.41000000000000003,2.7606158733,0.21,0,0.21,2.52,0.41000000000000003,2.5531353274,2.68,-0.5700000000000001,2.7399452549000003,0.21,0,0.21,2.47,-0.5700000000000001,2.5349161722
2021-02-10 02:00:00,2.6265,0.41000000000000003,2.6583081556,0.1565,0,0.1565,2.47,0.41000000000000003,2.5037971164,2.5765000000000002,-0.5700000000000001,2.6387975008,0.1565,0,0.1565,2.42,-0.5700000000000001,2.4862220335
2021-02-10 02:30:00,2.6734999999999998,0.41000000000000003,2.704755488,0.1635,0,0.1635,2.51,0.41000000000000003,2.5432656173,2.6235,-0.5700000000000001,2.6847071069,0.1635,0,0.1635,2.46,-0.5700000000000001,2.5251732614
2021-02-10 03:00:00,2.6550000000000002,0.41000000000000003,2.6864707331,0.165,0,0.165,2.49,0.41000000000000003,2.5235292746,2.605,-0.56,2.6645121505000002,0.165,0,0.165,2.44,-0.56,2.5034376365
2021-02-10 03:30:00,2.6195,0.41000000000000003,2.6513921343,0.1295,0,0.1295,2.49,0.41000000000000003,2.5235292746,2.5695,-0.56,2.6298156304,0.1295,0,0.1295,2.44,-0.56,2.5034376365
2021-02-10 04:00:00,2.661,0.42,2.6939415361,0.111,0,0.111,2.55,0.42,2.5843567865,2.6109999999999998,-0.56,2.6703784376,0.111,0,0.111,2.5,-0.56,2.5619523805
2021-02-10 04:30:00,2.6115,0.41000000000000003,2.6434886514000002,0.1015,0,0.1015,2.51,0.41000000000000003,2.5432656173,2.5615,-0.56,2.6219996663,0.1015,0,0.1015,2.46,-0.56,2.522934799
2021-02-10 05:00:00,2.547,0.39,2.5766856619,0.077,0,0.077,2.47,0.39,2.500599928,2.497,-0.5700000000000001,2.5612319301,0.077,0,0.077,2.42,-0.5700000000000001,2.4862220335
2021-02-10 05:30:00,2.5505,0.41000000000000003,2.5832441329,0.060500000000000005,0,0.060500000000000005,2.49,0.41000000000000003,2.5235292746,2.5005,-0.54,2.5581439072,0.060500000000000005,0,0.060500000000000005,2.44,-0.54,2.4990398155999998
2021-02-10 06:00:00,2.5745,0.26,2.5875954572,0.0745,0,0.0745,2.5,0.26,2.5134836383,2.5545,-0.44,2.5921169437,0.0745,0,0.0745,2.48,-0.44,2.5187298386
2021-02-10 06:30:00,2.769,-0.14,2.7725369249,0.069,0,0.069,2.7,-0.14,2.7036271932,2.789,-0.14,2.7925115935,0.069,0,0.069,2.7199999999999998,-0.14,2.7236005581000002
2021-02-10 07:00:00,2.8375,-0.14,2.8409516451,0.08750000000000001,0,0.08750000000000001,2.75,-0.14,2.7535613304,2.8675,-0.14,2.870915577,0.08750000000000001,0,0.08750000000000001,2.7800000000000002,-0.14,2.7835229476
2021-02-10 07:30:00,3.033,0.0,3.033,0.083,0,0.083,2.95,0.0,2.95,3.063,0.0,3.063,0.083,0,0.083,2.98,0.0,2.98
2021-02-10 08:00:00,3.0335,0.0,3.0335,0.0635,0,0.0635,2.9699999999999998,0.0,2.9699999999999998,3.0635,0.0,3.0635,0.0635,0,0.0635,3.0,0.0,3.0
2021-02-10 08:30:00,3.204,-0.14,3.2070572181,0.114,0,0.114,3.09,-0.14,3.0931698951,3.234,-0.14,3.2370288846,0.114,0,0.114,3.12,-0.14,3.1231394461
2021-02-10 09:00:00,3.2005,0.0,3.2005,0.1405,0,0.1405,3.06,0.0,3.06,3.2305,0.0,3.2305,0.1405,0,0.1405,3.09,0.0,3.09
2021-02-10 09:30:00,3.1725,0.21,3.1794427578,0.2725,0,0.2725,2.9,0.21,2.9075935067,3.2025,0.18,3.2075545592,0.2725,0,0.2725,2.93,0.18,2.9355238033
2021-02-10 10:00:00,3.173,0.22,3.1806177073,0.343,0,0.343,2.83,0.22,2.8385383563,3.203,0.2,3.2092380716,0.343,0,0.343,2.86,0.2,2.8669844785
2021-02-10 10:30:00,3.16,0.0,3.16,0.25,0,0.25,2.91,0.0,2.91,3.19,0.0,3.19,0.25,0,0.25,2.94,0.0,2.94
2021-02-10 11:00:00,3.1205,0.19,3.1262789783000002,0.4605,0,0.4605,2.66,0.19,2.666777081,3.1505,0.19,3.1562240494,0.4605,0,0.4605,2.69,0.19,2.6967016891
2021-02-10 11:30:00,3.064,0.22,3.0718880188,0.374,0,0.374,2.69,0.22,2.6989812893,3.094,0.2,3.1004573856,0.374,0,0.374,2.7199999999999998,0.2,2.7273430294
2021-02-10 12:00:00,3.124,0.2,3.1303955022,0.34400000000000003,0,0.34400000000000003,2.7800000000000002,0.2,2.7871849598000003,3.154,0.17,3.1585781611,0.34400000000000003,0,0.34400000000000003,2.81,0.17,2.8151376520999998
2021-02-10 12:30:00,3.133,-0.44,3.1637460391,0.423,0,0.423,2.71,-0.44,2.7454872063,3.233,0.51,3.2729786128000002,0.423,0,0.423,2.81,0.51,2.8559061609
2021-02-10 13:00:00,2.976,0.2,2.9827128591000003,0.846,0,0.846,2.13,0.2,2.1393690659,3.016,0.18,3.0213665782,0.846,0,0.846,2.17,0.18,2.1774526401
2021-02-10 13:30:00,2.767,0.2,2.7742186287,0.777,0,0.777,1.99,0.2,2.0000249998,2.807,0.18,2.8127653652999998,0.777,0,0.777,2.03,0.18,2.0379646709
2021-02-10 14:00:00,2.8005,0.22,2.8091280231,0.48050000000000004,0,0.48050000000000004,2.32,0.22,2.3304076897,2.8305,0.2,2.8375570919,0.48050000000000004,0,0.48050000000000004,2.35,0.2,2.358495283
2021-02-10 14:30:00,2.8405,0.19,2.846847423,0.6005,0,0.6005,2.24,0.19,2.2480435939,2.8705,0.18,2.8761380791,0.6005,0,0.6005,2.27,0.18,2.2771253808
2021-02-10 15:00:00,2.798,0.19,2.8044436168,0.5680000000000001,0,0.5680000000000001,2.23,0.19,2.2380795339,2.8280000000000003,0.18,2.8337226399,0.5680000000000001,0,0.5680000000000001,2.26,0.18,2.2671568098
2021-02-10 15:30:00,2.8975,0.23,2.9066142245,0.2675,0,0.2675,2.63,0.23,2.6400378785000003,2.9275,0.0,2.9275,0.2675,0,0.2675,2.66,0.0,2.66
2021-02-10 16:00:00,2.985,0.25,2.9954507173,0.245,0,0.245,2.74,0.25,2.7513814712,3.015,0.0,3.015,0.245,0,0.245,2.77,0.0,2.77
2021-02-10 16:30:00,3.04,-0.14,3.0432219768,0.22,0,0.22,2.8200000000000003,-0.14,2.8234730387,3.07,-0.14,3.0731905245,0.22,0,0.22,2.85,-0.14,2.8534365246
2021-02-10 17:00:00,3.2825,-0.29,3.295285458,0.10250000000000001,0,0.10250000000000001,3.18,-0.29,3.1931958913,3.3425000000000002,0.13,3.3450270926,0.10250000000000001,0,0.10250000000000001,3.24,0.13,3.2426069759000002
2021-02-10 17:30:00,3.421,-0.53,3.4618118089,0.041,0,0.041,3.38,-0.53,3.4213009222,3.551,0.45,3.5793995306,0.041,0,0.041,3.51,0.45,3.5387285852
2021-02-10 18:00:00,3.4875,-0.55,3.5306028168,0.0375,0,0.0375,3.45,-0.55,3.4935655139,3.6175,0.42,3.6417998641000002,0.0375,0,0.0375,3.58,0.42,3.6045526768
2021-02-10 18:30:00,3.483,-0.55,3.526157824,0.063,0,0.063,3.42,-0.55,3.4639428402,3.6029999999999998,0.35000000000000003,3.6199598064,0.063,0,0.063,3.54,0.35000000000000003,3.5572601817000002
2021-02-10 19:00:00,3.4095,-0.17,3.4137355272,0.08950000000000001,0,0.08950000000000001,3.32,-0.17,3.3243495604,3.4295,-0.17,3.4337108571,0.08950000000000001,0,0.08950000000000001,3.34,-0.17,3.3443235489
2021-02-10 19:30:00,3.289,-0.15,3.2924187158000002,0.039,0,0.039,3.25,-0.15,3.2534596970000003,3.309,-0.15,3.3123980739,0.039,0,0.039,3.27,-0.15,3.2734385591
2021-02-10 20:00:00,3.0445,-0.02,3.0445656915,0.0545,0,0.0545,2.99,-0.02,2.9900668889,3.0545,-0.28,3.0673066769,0.0545,0,0.0545,3.0,-0.28,3.0130383336
2021-02-10 20:30:00,2.8295,-0.18,2.8352196123,0.059500000000000004,0,0.059500000000000004,2.77,-0.18,2.7758422145,2.8495,-0.21,2.8572277211,0.059500000000000004,0,0.059500000000000004,2.79,-0.21,2.7978920637
2021-02-10 21:00:00,2.6575,-0.2,2.6650152439,0.0475,0,0.0475,2.61,-0.2,2.6176516193,2.6875,-0.21,2.6956921653,0.0475,0,0.0475,2.64,-0.21,2.6483391022
2021-02-10 21:30:00,2.5495,0.19,2.5565700166000003,0.08950000000000001,0,0.08950000000000001,2.46,0.19,2.4673264883,2.5295,-0.52,2.5823962225,0.08950000000000001,0,0.08950000000000001,2.44,-0.52,2.4947945807
2021-02-10 22:00:00,2.419,0.34,2.4427773128,0.099,0,0.099,2.32,0.34,2.3447814397,2.379,-0.64,2.4635829598,0.099,0,0.099,2.2800000000000002,-0.64,2.3681216185
2021-02-10 22:30:00,2.2355,0.24,2.2483461144,0.0555,0,0.0555,2.18,0.24,2.1931712199,2.2055,-0.51,2.2636983567,0.0555,0,0.0555,2.15,-0.51,2.2096606074
2021-02-10 23:00:00,2.202,0.38,2.234547829,0.062,0,0.062,2.14,0.38,2.1734764779,2.162,-0.6000000000000001,2.2437121027,0.062,0,0.062,2.1,-0.6000000000000001,2.1840329668
2021-02-10 23:30:00,2.1285,0.37,2.1604194616,0.0785,0,0.0785,2.05,0.37,2.083122656,2.0885,-0.62,2.1785849192,0.0785,0,0.0785,2.01,-0.62,2.1034495478
2021-02-11 00:00:00,2.11,0.38,2.143944962,0.14,0,0.14,1.97,0.38,2.0063150301,2.07,-0.6000000000000001,2.1552030067,0.14,0,0.14,1.9300000000000002,-0.6000000000000001,2.0211135545
2021-02-11 00:30:00,2.5755,-0.07,2.576451096,0.1155,0,0.1155,2.46,-0.07,2.4609957334,2.5955,-0.2,2.6031942398,0.1155,0,0.1155,2.48,-0.2,2.4880514464
2021-02-11 01:00:00,2.5725,-0.07,2.5734522047,0.1125,0,0.1125,2.46,-0.07,2.4609957334,2.5925000000000002,-0.2,2.6002031171,0.1125,0,0.1125,2.48,-0.2,2.4880514464
2021-02-11 01:30:00,2.6075,-0.07,2.6084394281,0.14750000000000002,0,0.14750000000000002,2.46,-0.07,2.4609957334,2.6275,-0.2,2.6351008045,0.14750000000000002,0,0.14750000000000002,2.48,-0.2,2.4880514464
2021-02-11 02:00:00,2.6295,0.41000000000000003,2.6612722991,0.1895,0,0.1895,2.44,0.41000000000000003,2.4742069436,2.5795,-0.5700000000000001,2.6417267554,0.1895,0,0.1895,2.39,-0.5700000000000001,2.4570307283
2021-02-11 02:30:00,2.6365,0.41000000000000003,2.6681889457,0.2165,0,0.2165,2.42,0.41000000000000003,2.4544856895000002,2.5965,-0.5700000000000001,2.6583288453,0.2165,0,0.2165,2.38,-0.5700000000000001,2.4473046398
2021-02-11 03:00:00,2.6405000000000003,0.41000000000000003,2.6721415101,0.24050000000000002,0,0.24050000000000002,2.4,0.41000000000000003,2.4347689829,2.5905,-0.5700000000000001,2.6524687086,0.24050000000000002,0,0.24050000000000002,2.35,-0.5700000000000001,2.4181397809
2021-02-11 03:30:00,2.6029999999999998,0.41000000000000003,2.635091839,0.263,0,0.263,2.34,0.41000000000000003,2.3756472802,2.553,-0.5700000000000001,2.6158572209,0.263,0,0.263,2.29,-0.5700000000000001,2.3598728779
2021-02-11 04:00:00,2.6605,0.44,2.6966386947,0.2205,0,0.2205,2.44,0.44,2.4793547548,2.6205,-0.55,2.6775959833,0.2205,0,0.2205,2.4,-0.55,2.4622144504
2021-02-11 04:30:00,2.5625,0.49,2.6089281803,0.21250000000000002,0,0.21250000000000002,2.35,0.49,2.4005416056,2.5025,-0.65,2.5855379034,0.21250000000000002,0,0.21250000000000002,2.29,-0.65,2.38046214
2021-02-11 05:00:00,2.5484999999999998,0.84,2.6833658435,0.2285,0,0.2285,2.32,0.84,2.4673872821,2.4185,-1.02,2.6247937538,0.2285,0,0.2285,2.19,-1.02,2.415884931
2021-02-11 05:30:00,2.5285,0.47000000000000003,2.5718110837,0.23850000000000002,0,0.23850000000000002,2.29,0.47000000000000003,2.3377339455,2.4685,-0.62,2.5451703774,0.23850000000000002,0,0.23850000000000002,2.23,-0.62,2.3145841959
2021-02-11 06:00:00,2.5395,0.5,2.5882542861999998,0.1995,0,0.1995,2.34,0.5,2.392822601,2.4795,-0.5700000000000001,2.5441737853,0.1995,0,0.1995,2.2800000000000002,-0.5700000000000001,2.3501702066
2021-02-11 06:30:00,2.6795,0.46,2.7186982639,0.2695,0,0.2695,2.41,0.46,2.4535076931,2.6295,-0.5,2.6766154468,0.2695,0,0.2695,2.36,-0.5,2.4123847123
2021-02-11 07:00:00,2.8285,0.49,2.8706292428999998,0.2685,0,0.2685,2.56,0.49,2.6064727123,2.8485,-0.46,2.885403308,0.2685,0,0.2685,2.58,-0.46,2.6206869328
2021-02-11 07:30:00,2.9705,0.49,3.01064283,0.2705,0,0.2705,2.7,0.49,2.7441027678000003,2.9305,-0.49,2.971183308,0.2705,0,0.2705,2.66,-0.49,2.7047550721
2021-02-11 08:00:00,2.9939999999999998,0.49,3.0338319004,0.264,0,0.264,2.73,0.49,2.7736257859,2.974,-0.49,3.0140962161,0.264,0,0.264,2.71,-0.49,2.7539426283
2021-02-11 08:30:00,3.212,0.0,3.212,0.28200000000000003,0,0.28200000000000003,2.93,0.0,2.93,3.242,0.0,3.242,0.28200000000000003,0,0.28200000000000003,2.96,0.0,2.96
2021-02-11 09:00:00,3.202,0.0,3.202,0.322,0,0.322,2.88,0.0,2.88,3.232,0.0,3.232,0.322,0,0.322,2.91,0.0,2.91
2021-02-11 09:30:00,3.2365,0.0,3.2365,0.3265,0,0.3265,2.91,0.0,2.91,3.2665,0.0,3.2665,0.3265,0,0.3265,2.94,0.0,2.94
2021-02-11 10:00:00,3.302,0.21,3.3086710323,0.332,0,0.332,2.9699999999999998,0.21,2.9774149862,3.332,0.18,3.3368584027,0.332,0,0.332,3.0,0.18,3.0053951487
2021-02-11 10:30:00,3.3405,0.18,3.3453460583,0.3405,0,0.3405,3.0,0.18,3.0053951487,3.3605,0.0,3.3605,0.3405,0,0.3405,3.02,0.0,3.02
2021-02-11 11:00:00,3.3155,0.21,3.3221439237,0.3755,0,0.3755,2.94,0.21,2.947490458,3.3455,0.21,3.3520844633999998,0.3755,0,0.3755,2.9699999999999998,0.21,2.9774149862
2021-02-11 11:30:00,3.3125,0.25,3.3219205665000002,0.41250000000000003,0,0.41250000000000003,2.9,0.25,2.9107559156000002,3.3425000000000002,0.21,3.3490903616,0.41250000000000003,0,0.41250000000000003,2.93,0.21,2.9375159574
2021-02-11 12:00:00,3.2995,0.26,3.3097281233,0.46950000000000003,0,0.46950000000000003,2.83,0.26,2.8419183662,3.3295,0.23,3.337434681,0.46950000000000003,0,0.46950000000000003,2.86,0.23,2.8692333470999998
2021-02-11 12:30:00,3.3175,0.22,3.3247866473,0.5175000000000001,0,0.5175000000000001,2.8,0.22,2.8086295591,3.3575,0.2,3.3634515382,0.5175000000000001,0,0.5175000000000001,2.84,0.2,2.8470335439000003
2021-02-11 13:00:00,3.3835,0.59,3.4345556117,0.4535,0,0.4535,2.93,0.59,2.9888124732,3.3535,-0.39,3.376101635,0.4535,0,0.4535,2.9,-0.39,2.9261066283
2021-02-11 13:30:00,3.32,0.59,3.3720172004,0.48,0,0.48,2.84,0.59,2.9006378609,3.27,-0.41000000000000003,3.2956031314,0.48,0,0.48,2.79,-0.41000000000000003,2.8199645388
2021-02-11 14:00:00,3.254,0.59,3.3070554879,0.47400000000000003,0,0.47400000000000003,2.7800000000000002,0.59,2.8419183662,3.204,-0.38,3.2264556405,0.47400000000000003,0,0.47400000000000003,2.73,-0.38,2.7563200104
2021-02-11 14:30:00,3.2895,0.59,3.3419919584,0.4295,0,0.4295,2.86,0.59,2.9202225943,3.2395,-0.39,3.2628913941,0.4295,0,0.4295,2.81,-0.39,2.8369349658000003
2021-02-11 15:00:00,3.159,0.5700000000000001,3.2100126168,0.46900000000000003,0,0.46900000000000003,2.69,0.5700000000000001,2.7497272592,3.119,-0.39,3.1432882464,0.46900000000000003,0,0.46900000000000003,2.65,-0.39,2.6785443808
2021-02-11 15:30:00,3.1745,0.52,3.2168074624,0.42450000000000004,0,0.42450000000000004,2.75,0.52,2.7987318557,3.1245,-0.45,3.1567388631,0.42450000000000004,0,0.42450000000000004,2.7,-0.45,2.7372431386000002
2021-02-11 16:00:00,3.22,0.49,3.2570692348,0.35000000000000003,0,0.35000000000000003,2.87,0.49,2.911528808,3.17,-0.49,3.2076471128,0.35000000000000003,0,0.35000000000000003,2.8200000000000003,-0.49,2.8622543563000002
2021-02-11 16:30:00,3.386,0.37,3.4061556042,0.316,0,0.316,3.07,0.37,3.0922160339,3.406,-0.49,3.4410661139,0.316,0,0.316,3.09,-0.49,3.128609915
2021-02-11 17:00:00,3.4175,-0.14,3.4203663912,0.28750000000000003,0,0.28750000000000003,3.13,-0.14,3.133129426,3.4475,-0.14,3.4503414686,0.28750000000000003,0,0.28750000000000003,3.16,-0.14,3.1630997455
2021-02-11 17:30:00,3.5835,-0.14,3.5862337138,0.2735,0,0.2735,3.31,-0.14,3.3129594021,3.6135,-0.14,3.616211035,0.2735,0,0.2735,3.34,-0.14,3.3429328441
2021-02-11 18:00:00,3.7115,-0.14,3.7141395033,0.2715,0,0.2715,3.44,-0.14,3.4428476586,3.7415000000000003,-0.14,3.7441183542000003,0.2715,0,0.2715,3.47,-0.14,3.4728230591
2021-02-11 18:30:00,3.6710000000000003,-0.05,3.6713404909,0.271,0,0.271,3.4,-0.05,3.4003676272,3.691,-0.19,3.6958870383,0.271,0,0.271,3.42,-0.19,3.4252737117
2021-02-11 19:00:00,3.5220000000000002,0.44,3.5493779737,0.272,0,0.272,3.25,0.44,3.2796493715,3.462,-0.58,3.5102484243000003,0.272,0,0.272,3.19,-0.58,3.2422985673999998
2021-02-11 19:30:00,3.363,0.44,3.3916616871,0.273,0,0.273,3.09,0.44,3.1211696526,3.313,-0.58,3.3633865374,0.273,0,0.273,3.04,-0.58,3.0948344059
2021-02-11 20:00:00,3.1325,0.39,3.1566843761,0.2725,0,0.2725,2.86,0.39,2.8864684305,3.0825,-0.58,3.1365915019,0.2725,0,0.2725,2.81,-0.58,2.8692333470999998
2021-02-11 20:30:00,2.9225000000000003,-0.19,2.9286697065,0.2725,0,0.2725,2.65,-0.19,2.6568025896,2.9525,-0.19,2.958607147,0.2725,0,0.2725,2.68,-0.19,2.6867266329
2021-02-11 21:00:00,2.723,-0.19,2.7296206696,0.273,0,0.273,2.45,-0.19,2.457356303,2.753,-0.19,2.759548695,0.273,0,0.273,2.48,-0.19,2.4872675771
2021-02-11 21:30:00,2.6029999999999998,0.18,2.6092161658,0.273,0,0.273,2.33,0.18,2.3369424469,2.583,-0.46,2.6236404098,0.273,0,0.273,2.31,-0.46,2.3553555995
2021-02-11 22:00:00,2.4425,0.37,2.4703656106,0.2725,0,0.2725,2.17,0.37,2.2013177871,2.4025,-0.62,2.481210642,0.2725,0,0.2725,2.13,-0.62,2.2184003246
2021-02-11 22:30:00,2.263,0.39,2.2963599457,0.273,0,0.273,1.99,0.39,2.0278560107,2.213,-0.58,2.2877432111,0.273,0,0.273,1.94,-0.58,2.0248456731
2021-02-11 23:00:00,2.233,0.39,2.2668014911,0.273,0,0.273,1.96,0.39,1.9984243794,2.193,-0.58,2.2684023012,0.273,0,0.273,1.92,-0.58,2.0056919006
