Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-11 23:30:00,2.1825,0.39,2.2170715482,0.2725,0,0.2725,1.9100000000000001,0.39,1.9494101672,2.1425,-0.58,2.219618492,0.2725,0,0.2725,1.87,-0.58,1.9578815082
2021-02-12 00:00:00,2.181,0.6900000000000001,2.2875447536999998,0.271,0,0.271,1.9100000000000001,0.6900000000000001,2.0308126452,2.091,-0.88,2.2686297627,0.271,0,0.271,1.82,-0.88,2.0215835377
2021-02-12 00:30:00,2.672,0.34,2.6935448762,0.272,0,0.272,2.4,0.34,2.4239636961,2.642,-0.51,2.6907738664,0.272,0,0.272,2.37,-0.51,2.4242524621
2021-02-12 01:00:00,2.8120000000000003,0.42,2.8431925717,0.272,0,0.272,2.54,0.42,2.5744902408,2.762,-0.55,2.8162286839,0.272,0,0.272,2.49,-0.55,2.5500196078
2021-02-12 01:30:00,2.763,0.4,2.7918038971,0.273,0,0.273,2.49,0.4,2.5219238688,2.713,-0.58,2.7743051382,0.273,0,0.273,2.44,-0.58,2.5079872408
2021-02-12 02:00:00,2.662,0.4,2.6918848415000003,0.272,0,0.272,2.39,0.4,2.4232416305,2.612,-0.58,2.6756203019,0.272,0,0.272,2.34,-0.58,2.4108089928
2021-02-12 02:30:00,2.6925,0.43,2.7266199313,0.2725,0,0.2725,2.42,0.43,2.4579056125,2.6425,-0.56,2.7011860821,0.2725,0,0.2725,2.37,-0.56,2.4352617929
2021-02-12 03:00:00,2.6915,0.49,2.7357397994,0.2715,0,0.2715,2.42,0.49,2.4691091511,2.6215,-0.6000000000000001,2.689286569,0.2715,0,0.2715,2.35,-0.6000000000000001,2.4253865671
2021-02-12 03:30:00,2.6315,0.45,2.6696989062,0.2715,0,0.2715,2.36,0.45,2.4025195108,2.5815,-0.58,2.6458537847,0.2715,0,0.2715,2.31,-0.58,2.3817010728
2021-02-12 04:00:00,2.652,0.42,2.6850519548,0.272,0,0.272,2.38,0.42,2.4167747102,2.612,-0.55,2.669277805,0.272,0,0.272,2.34,-0.55,2.4037678756
2021-02-12 04:30:00,2.571,0.41000000000000003,2.6034863165,0.271,0,0.271,2.3,0.41000000000000003,2.3362576913,2.521,-0.56,2.5824486442,0.271,0,0.271,2.25,-0.56,2.3186418438
2021-02-12 05:00:00,2.532,0.41000000000000003,2.5649803118,0.272,0,0.272,2.26,0.41000000000000003,2.2968892006,2.492,-0.56,2.5541464328,0.272,0,0.272,2.22,-0.56,2.2895414388
2021-02-12 05:30:00,2.531,0.42,2.5656112332000003,0.271,0,0.271,2.26,0.42,2.2986952821,2.491,-0.55,2.55099608,0.271,0,0.271,2.22,-0.55,2.287116088
2021-02-12 06:00:00,2.5620000000000003,0.44,2.5995084151,0.272,0,0.272,2.29,0.44,2.3318876474,2.512,-0.53,2.5673028649000003,0.272,0,0.272,2.24,-0.53,2.3018470844
2021-02-12 06:30:00,2.7715,0.48,2.8127588325,0.2715,0,0.2715,2.5,0.48,2.5456629785000002,2.7215,-0.49,2.7652598883,0.2715,0,0.2715,2.45,-0.49,2.4985195617000002
2021-02-12 07:00:00,2.8695,0.5,2.9127358703,0.2695,0,0.2695,2.6,0.5,2.647640459,2.8195,-0.47000000000000003,2.8584051935,0.2695,0,0.2695,2.55,-0.47000000000000003,2.5929519857
2021-02-12 07:30:00,2.951,0.51,2.9947455652,0.271,0,0.271,2.68,0.51,2.7280945731,2.901,-0.45,2.9356942961,0.271,0,0.271,2.63,-0.45,2.6682203807000002
2021-02-12 08:00:00,3.032,0.51,3.0745933064,0.272,0,0.272,2.76,0.51,2.8067240691,3.022,-0.45,3.0553206051,0.272,0,0.272,2.75,-0.45,2.7865749586
2021-02-12 08:30:00,3.149,0.2,3.1553448306,0.289,0,0.289,2.86,0.2,2.8669844785,3.179,0.13,3.1816569583,0.289,0,0.289,2.89,0.13,2.8929223979
2021-02-12 09:00:00,3.1705,0.5700000000000001,3.2213305093,0.3305,0,0.3305,2.84,0.5700000000000001,2.8966359799,3.1905,-0.41000000000000003,3.2167359621,0.3305,0,0.3305,2.86,-0.41000000000000003,2.889238654
2021-02-12 09:30:00,3.24,0.53,3.2830625946,0.37,0,0.37,2.87,0.53,2.9185270257,3.19,-0.45,3.2215834616,0.37,0,0.37,2.8200000000000003,-0.45,2.8556785532999998
2021-02-12 10:00:00,3.186,0.53,3.2297826552,0.406,0,0.406,2.7800000000000002,0.53,2.8300706705,3.126,-0.45,3.1582235513,0.406,0,0.406,2.7199999999999998,-0.45,2.7569729777000003
2021-02-12 10:30:00,3.165,0.54,3.210735897,0.455,0,0.455,2.71,0.54,2.76327704,3.115,-0.45,3.1473361752,0.455,0,0.455,2.66,-0.45,2.6977953962
2021-02-12 11:00:00,3.084,0.6000000000000001,3.1418236742,0.584,0,0.584,2.5,0.6000000000000001,2.5709920264,3.034,-0.38,3.0577043677,0.584,0,0.584,2.45,-0.38,2.4792942544
2021-02-12 11:30:00,3.059,0.59,3.1153781472,0.559,0,0.559,2.5,0.59,2.5686767021,3.009,-0.39,3.0341689142,0.559,0,0.559,2.45,-0.39,2.4808466297000002
2021-02-12 12:00:00,2.9685,0.96,3.1198705502,0.7185,0,0.7185,2.25,0.96,2.4462420158000002,2.8585000000000003,-0.75,2.9552533309,0.7185,0,0.7185,2.14,-0.75,2.2676198976
2021-02-12 12:30:00,2.979,0.55,3.0293466292,0.709,0,0.709,2.27,0.55,2.3356797726,2.9290000000000003,-0.47000000000000003,2.9664694504,0.709,0,0.709,2.22,-0.47000000000000003,2.2692069099
2021-02-12 13:00:00,2.797,0.52,2.8449268883,0.867,0,0.867,1.9300000000000002,0.52,1.9988246546,2.757,-0.44,2.7918898617,0.867,0,0.867,1.8900000000000001,-0.44,1.9405411616000001
2021-02-12 13:30:00,2.5324999999999998,0.49,2.5794682107,1.0225,0,1.0225,1.51,0.49,1.5875137795,2.4925,-0.46,2.5345919297,1.0225,0,1.0225,1.47,-0.46,1.5402921801
2021-02-12 14:00:00,2.37,0.49,2.4201239638,0.99,0,0.99,1.38,0.49,1.4644111445,2.34,-0.46,2.3847851056,0.99,0,0.99,1.35,-0.46,1.426218777
2021-02-12 14:30:00,2.345,0.5,2.3977124515,0.9450000000000001,0,0.9450000000000001,1.4,0.5,1.4866068747,2.315,-0.46,2.3602595196,0.9450000000000001,0,0.9450000000000001,1.37,-0.46,1.4451643505
2021-02-12 15:00:00,2.364,0.5,2.4162979949,0.904,0,0.904,1.46,0.5,1.5432433379,2.334,-0.46,2.3788980642,0.904,0,0.904,1.43,-0.46,1.5021651041
2021-02-12 15:30:00,2.4835000000000003,0.46,2.5257419207,0.6935,0,0.6935,1.79,0.46,1.8481612484,2.4435000000000002,-0.5,2.4941315622999998,0.6935,0,0.6935,1.75,-0.5,1.8200274723
2021-02-12 16:00:00,2.5075000000000003,0.46,2.5493442784,0.6775,0,0.6775,1.83,0.46,1.8869287215,2.4575,-0.5,2.5078489289,0.6775,0,0.6775,1.78,-0.5,1.8488915598000002
2021-02-12 16:30:00,2.825,0.38,2.850442948,0.405,0,0.405,2.42,0.38,2.4496530367,2.825,-0.48,2.8654886145000003,0.405,0,0.405,2.42,-0.48,2.4671440979
2021-02-12 17:00:00,2.969,0.35000000000000003,2.9895586631,0.329,0,0.329,2.64,0.35000000000000003,2.6630996977,2.949,-0.46,2.9846609523,0.329,0,0.329,2.62,-0.46,2.6600751869
2021-02-12 17:30:00,3.1625,0.37,3.1840707043,0.28250000000000003,0,0.28250000000000003,2.88,0.37,2.9036700915,3.1225,-0.49,3.1607129338,0.28250000000000003,0,0.28250000000000003,2.84,-0.49,2.8819611378000003
2021-02-12 18:00:00,3.3515,-0.14,3.3544227894,0.2715,0,0.2715,3.08,-0.14,3.0831801764,3.3715,-0.14,3.3744054662,0.2715,0,0.2715,3.1,-0.14,3.1031596801
2021-02-12 18:30:00,3.372,-0.04,3.3722372396,0.252,0,0.252,3.12,-0.04,3.1202563997,3.382,-0.24,3.3905049771,0.252,0,0.252,3.13,-0.24,3.139187793
2021-02-12 19:00:00,3.301,0.44,3.3301953396,0.271,0,0.271,3.03,0.44,3.0617805277,3.241,-0.5700000000000001,3.2907417097,0.271,0,0.271,2.9699999999999998,-0.5700000000000001,3.0242023742
2021-02-12 19:30:00,3.1315,0.4,3.1569434981,0.2715,0,0.2715,2.86,0.4,2.8878365605000003,3.0815,-0.62,3.1432534499,0.2715,0,0.2715,2.81,-0.62,2.8775857937
2021-02-12 20:00:00,2.9205,-0.05,2.9209279775,0.2705,0,0.2705,2.65,-0.05,2.6504716561,2.9305,-0.29,2.9448141283,0.2705,0,0.2705,2.66,-0.29,2.6757615738
2021-02-12 20:30:00,2.77,-0.18,2.7758422145,0.27,0,0.27,2.5,-0.18,2.5064716236,2.8,-0.18,2.805779749,0.27,0,0.27,2.5300000000000002,-0.18,2.5363950796
2021-02-12 21:00:00,2.6,0.25,2.6119915773,0.27,0,0.27,2.33,0.25,2.3433736364,2.56,-0.55,2.6184155514,0.27,0,0.27,2.29,-0.55,2.3551220775
2021-02-12 21:30:00,2.4805,0.45,2.5209879512,0.2705,0,0.2705,2.21,0.45,2.2553491969,2.4105,-0.71,2.5128888256,0.2705,0,0.2705,2.14,-0.71,2.2547061893
2021-02-12 22:00:00,2.3405,0.2,2.3490296401,0.2705,0,0.2705,2.07,0.2,2.0796393918,2.3205,-0.48,2.3696244956,0.2705,0,0.2705,2.05,-0.48,2.1054453211
2021-02-12 22:30:00,2.2,0.59,2.2777401081,0.27,0,0.27,1.9300000000000002,0.59,2.0181674856,2.11,-0.84,2.2710570226,0.27,0,0.27,1.8399999999999999,-0.84,2.0226715008
2021-02-12 23:00:00,2.181,0.36,2.2105114793,0.271,0,0.271,1.9100000000000001,0.36,1.9436306233,2.141,-0.62,2.2289641092,0.271,0,0.271,1.87,-0.62,1.9701015202
2021-02-12 23:30:00,2.13,0.35000000000000003,2.1585643377,0.27,0,0.27,1.8599999999999999,0.35000000000000003,1.8926436537,2.09,-0.62,2.1800229357,0.27,0,0.27,1.82,-0.62,1.9227064258
2021-02-13 00:00:00,2.1305,0.72,2.2488731067,0.2705,0,0.2705,1.8599999999999999,0.72,1.9944924166,2.0305,-0.9500000000000001,2.2417471423,0.2705,0,0.2705,1.76,-0.9500000000000001,2.0000249998
2021-02-13 00:30:00,2.61,0.42,2.643577122,0.27,0,0.27,2.34,0.42,2.3773935307,2.56,-0.55,2.6184155514,0.27,0,0.27,2.29,-0.55,2.3551220775
2021-02-13 01:00:00,2.7195,0.42,2.7517413123,0.2695,0,0.2695,2.45,0.42,2.4857393266,2.6795,-0.55,2.735364738,0.2695,0,0.2695,2.41,-0.55,2.4719627829
2021-02-13 01:30:00,2.6605,0.4,2.6904015035,0.2705,0,0.2705,2.39,0.4,2.4232416305,2.6105,-0.56,2.6698895576,0.2705,0,0.2705,2.34,-0.56,2.406075643
2021-02-13 02:00:00,2.541,0.4,2.5722910022,0.271,0,0.271,2.27,0.4,2.3049728849,2.491,-0.56,2.5531707738,0.271,0,0.271,2.22,-0.56,2.2895414388
2021-02-13 02:30:00,2.5715,0.4,2.6024243025000002,0.2715,0,0.2715,2.3,0.4,2.334523506,2.5315,-0.56,2.5926997994,0.2715,0,0.2715,2.26,-0.56,2.3283470532
2021-02-13 03:00:00,2.5605,0.4,2.5915555657000002,0.2705,0,0.2705,2.29,0.4,2.3246720199,2.5105,-0.56,2.5721994965,0.2705,0,0.2705,2.24,-0.56,2.3089391503
2021-02-13 03:30:00,2.5305,0.42,2.5651179797,0.2705,0,0.2705,2.26,0.42,2.2986952821,2.4905,-0.55,2.5505078416,0.2705,0,0.2705,2.22,-0.55,2.287116088
2021-02-13 04:00:00,2.598,0.46,2.6384093693,0.268,0,0.268,2.33,0.46,2.3749736841,2.548,-0.55,2.6066844842,0.268,0,0.268,2.2800000000000002,-0.55,2.3453997527
2021-02-13 04:30:00,2.549,0.86,2.6901674669,0.269,0,0.269,2.2800000000000002,0.86,2.4368011819,2.409,-1.0,2.6083099892,0.269,0,0.269,2.14,-1.0,2.3621176939
2021-02-13 05:00:00,2.4495,0.86,2.5960836369,0.2695,0,0.2695,2.18,0.86,2.3435016535,2.3195,-1.0,2.5258820737,0.2695,0,0.2695,2.05,-1.0,2.2808989456
2021-02-13 05:30:00,2.4,0.61,2.4763077353,0.27,0,0.27,2.13,0.61,2.2156263223,2.32,-0.6900000000000001,2.4204338454,0.27,0,0.27,2.05,-0.6900000000000001,2.163007166
2021-02-13 06:00:00,2.4,0.45,2.4418230894,0.27,0,0.27,2.13,0.45,2.1770163068,2.36,-0.52,2.4166091947,0.27,0,0.27,2.09,-0.52,2.153717716
2021-02-13 06:30:00,2.5465,0.45,2.5859548043,0.2665,0,0.2665,2.2800000000000002,0.45,2.3239836488,2.4965,-0.52,2.5500808321,0.2665,0,0.2665,2.23,-0.52,2.2898253208
2021-02-13 07:00:00,2.598,0.45,2.6366842814,0.268,0,0.268,2.33,0.45,2.3730571,2.548,-0.52,2.600519948,0.268,0,0.268,2.2800000000000002,-0.52,2.3385465572
2021-02-13 07:30:00,2.5789999999999997,0.46,2.619702464,0.269,0,0.269,2.31,0.46,2.3553555995,2.529,-0.52,2.5819064662,0.269,0,0.269,2.26,-0.52,2.3190515303
2021-02-13 08:00:00,2.6085000000000003,0.46,2.6487491859,0.2685,0,0.2685,2.34,0.46,2.3847851056,2.5685000000000002,-0.52,2.6206091371999998,0.2685,0,0.2685,2.3,-0.52,2.3580500419
2021-02-13 08:30:00,2.607,0.46,2.6472719921,0.277,0,0.277,2.33,0.46,2.3749736841,2.557,-0.52,2.6093388051,0.277,0,0.277,2.2800000000000002,-0.52,2.3385465572
2021-02-13 09:00:00,2.6665,0.46,2.7058865922,0.29650000000000004,0,0.29650000000000004,2.37,0.46,2.4142286553,2.6165000000000003,-0.56,2.6757563884,0.29650000000000004,0,0.29650000000000004,2.32,-0.56,2.3866294224
2021-02-13 09:30:00,2.7505,0.44,2.7854712797000003,0.3005,0,0.3005,2.45,0.44,2.4891966576,2.7005,-0.54,2.7539608294,0.3005,0,0.3005,2.4,-0.54,2.46
2021-02-13 10:00:00,2.824,0.44,2.8580720775,0.304,0,0.304,2.52,0.44,2.5581243129,2.774,-0.54,2.8260707705,0.304,0,0.304,2.47,-0.54,2.528339376
2021-02-13 10:30:00,2.8945,0.44,2.9277517398,0.3045,0,0.3045,2.59,0.44,2.6271086769,2.8445,-0.52,2.8916397165000003,0.3045,0,0.3045,2.54,-0.52,2.592682009
2021-02-13 11:00:00,2.8245,0.46,2.8617128175,0.3045,0,0.3045,2.52,0.46,2.5616400996,2.7845,-0.45,2.8206276341,0.3045,0,0.3045,2.48,-0.45,2.5204959829
2021-02-13 11:30:00,2.8585000000000003,0.48,2.8985207003,0.6485000000000001,0,0.6485000000000001,2.21,0.48,2.2615260335,2.8185000000000002,-0.41000000000000003,2.8481647161,0.6485000000000001,0,0.6485000000000001,2.17,-0.41000000000000003,2.208393081
2021-02-13 12:00:00,2.8325,0.46,2.8696090762,0.6825,0,0.6825,2.15,0.46,2.198658682,2.7925,-0.42,2.8239079748,0.6825,0,0.6825,2.11,-0.42,2.1513948963
2021-02-13 12:30:00,2.7185,0.51,2.7659252069,0.6185,0,0.6185,2.1,0.51,2.1610414156,2.6685,-0.45,2.7061766849,0.6185,0,0.6185,2.05,-0.45,2.0988091862
2021-02-13 13:00:00,2.577,0.48,2.6213219947,0.997,0,0.997,1.58,0.48,1.6513025162,2.537,-0.48,2.5820087142,0.997,0,0.997,1.54,-0.48,1.6130716041
2021-02-13 13:30:00,2.453,0.48,2.4995217543,0.853,0,0.853,1.6,0.48,1.6704490414,2.423,-0.5,2.4740511312,0.853,0,0.853,1.57,-0.5,1.6476953602000002
2021-02-13 14:00:00,2.5085,0.48,2.5540110121,0.5585,0,0.5585,1.9500000000000002,0.48,2.0082081565,2.4685,-0.5,2.5186290418,0.5585,0,0.5585,1.9100000000000001,-0.5,1.974360656
2021-02-13 14:30:00,2.527,0.46,2.5685266205,0.457,0,0.457,2.07,0.46,2.1204952252,2.487,-0.52,2.5407811791,0.457,0,0.457,2.03,-0.52,2.0955428891
2021-02-13 15:00:00,2.63,0.46,2.6699250925999998,0.39,0,0.39,2.24,0.46,2.2867444107,2.58,-0.52,2.6318814563,0.39,0,0.39,2.19,-0.52,2.2508887134
2021-02-13 15:30:00,2.7425,0.4,2.7715169583,0.3125,0,0.3125,2.43,0.4,2.4627017684,2.6925,-0.59,2.7563846338999998,0.3125,0,0.3125,2.38,-0.59,2.452039967
2021-02-13 16:00:00,2.7555,0.4,2.7843814843,0.3055,0,0.3055,2.45,0.4,2.4824383174999998,2.7055,-0.59,2.7690847315,0.3055,0,0.3055,2.4,-0.59,2.4714570601
2021-02-13 16:30:00,2.891,0.42,2.9213491746,0.301,0,0.301,2.59,0.42,2.623833074,2.841,-0.5700000000000001,2.8976164342,0.301,0,0.301,2.54,-0.5700000000000001,2.603171143
2021-02-13 17:00:00,3.102,0.13,3.104722854,0.28200000000000003,0,0.28200000000000003,2.8200000000000003,0.13,2.8229948636,3.102,-0.35000000000000003,3.1216828795,0.28200000000000003,0,0.28200000000000003,2.8200000000000003,-0.35000000000000003,2.8416368522
2021-02-13 17:30:00,3.304,0.44,3.3331690626,0.274,0,0.274,3.03,0.44,3.0617805277,3.254,-0.56,3.3018352473,0.274,0,0.274,2.98,-0.56,3.0321609456
2021-02-13 18:00:00,3.4535,-0.03,3.4536303001,0.2735,0,0.2735,3.18,-0.03,3.1801415063,3.4635,-0.24,3.4718053301,0.2735,0,0.2735,3.19,-0.24,3.1990154735
2021-02-13 18:30:00,3.4235,0.12,3.4256024653,0.2735,0,0.2735,3.15,0.12,3.1522848856,3.4135,-0.37,3.433494175,0.2735,0,0.2735,3.14,-0.37,3.1617242131
2021-02-13 19:00:00,3.321,0.42,3.3474529123,0.271,0,0.271,3.05,0.42,3.0787822268,3.271,-0.6000000000000001,3.3255737851,0.271,0,0.271,3.0,-0.6000000000000001,3.0594117082
2021-02-13 19:30:00,3.124,0.42,3.1521065972,0.274,0,0.274,2.85,0.42,2.8807811441,3.074,-0.58,3.128238482,0.274,0,0.274,2.8,-0.58,2.8594405047
2021-02-13 20:00:00,2.9355,0.4,2.9626272547,0.2755,0,0.2755,2.66,0.4,2.6899070616,2.8855,-0.61,2.9492728341000003,0.2755,0,0.2755,2.61,-0.61,2.6803357999
2021-02-13 20:30:00,2.715,0.37,2.7400958012,0.275,0,0.275,2.44,0.37,2.4678938389000002,2.665,-0.64,2.740770877,0.275,0,0.275,2.39,-0.64,2.4742069436
2021-02-13 21:00:00,2.665,0.63,2.7384530305,0.275,0,0.275,2.39,0.63,2.4716391322,2.565,-0.88,2.7117568106,0.275,0,0.275,2.29,-0.88,2.4532631331
2021-02-13 21:30:00,2.4745,0.61,2.548578084,0.2745,0,0.2745,2.2,0.61,2.2830024091,2.3845,-0.86,2.5348452122,0.2745,0,0.2745,2.11,-0.86,2.278530228
2021-02-13 22:00:00,2.3529999999999998,0.44,2.3937854958,0.273,0,0.273,2.08,0.44,2.1260291625,2.283,-0.6900000000000001,2.3849924528,0.273,0,0.273,2.01,-0.6900000000000001,2.1251352898
2021-02-13 22:30:00,2.1945,0.55,2.2623727036,0.2745,0,0.2745,1.92,0.55,1.9972230722000002,2.1145,-0.79,2.2572572405,0.2745,0,0.2745,1.8399999999999999,-0.79,2.0024235316
2021-02-13 23:00:00,2.211,0.81,2.354701892,0.271,0,0.271,1.94,0.81,2.1023082552,2.081,-1.06,2.3354145242,0.271,0,0.271,1.81,-1.06,2.0975461854
2021-02-13 23:30:00,2.1585,0.81,2.3054765776,0.2685,0,0.2685,1.8900000000000001,0.81,2.0562587386,2.0385,-1.06,2.2976253502,0.2685,0,0.2685,1.77,-1.06,2.0631286921
2021-02-14 00:00:00,2.122,0.8300000000000001,2.2785486609,0.272,0,0.272,1.85,0.8300000000000001,2.0276587484,2.002,-1.01,2.2423434171,0.272,0,0.272,1.73,-1.01,2.0032473637
2021-02-14 00:30:00,2.524,-0.07,2.5249704949,0.274,0,0.274,2.25,-0.07,2.2510886255,2.544,-0.21,2.5526527378,0.274,0,0.274,2.27,-0.21,2.2796929618
2021-02-14 01:00:00,2.6630000000000003,0.21,2.6712673022,0.273,0,0.273,2.39,0.21,2.3992082027,2.643,-0.41000000000000003,2.6746119345,0.273,0,0.273,2.37,-0.41000000000000003,2.4052026941999998
2021-02-14 01:30:00,2.5835,0.39,2.6127709907,0.2735,0,0.2735,2.31,0.39,2.3426907606,2.5335,-0.58,2.5990425641,0.2735,0,0.2735,2.26,-0.58,2.3332380933
2021-02-14 02:00:00,2.51,0.41000000000000003,2.5432656173,0.27,0,0.27,2.24,0.41000000000000003,2.2772132092,2.46,-0.58,2.5274493071,0.27,0,0.27,2.19,-0.58,2.2655021518
2021-02-14 02:30:00,2.5145,0.49,2.5617982454,0.2745,0,0.2745,2.24,0.49,2.2929675096,2.4545,-0.64,2.5365666264,0.2745,0,0.2745,2.18,-0.64,2.2720035211000003
2021-02-14 03:00:00,2.5145,0.86,2.6575007526,0.2745,0,0.2745,2.24,0.86,2.3994165958,2.3845,-1.01,2.5895830263,0.2745,0,0.2745,2.11,-1.01,2.3392733915
2021-02-14 03:30:00,2.4135,0.5700000000000001,2.4798956127,0.2735,0,0.2735,2.14,0.5700000000000001,2.2146105752,2.3335,-0.71,2.4391232544,0.2735,0,0.2735,2.06,-0.71,2.1789217517
2021-02-14 04:00:00,2.4130000000000003,0.41000000000000003,2.4475843193,0.273,0,0.273,2.14,0.41000000000000003,2.1789217517,2.363,-0.55,2.4261634323,0.273,0,0.273,2.09,-0.55,2.1611570975
2021-02-14 04:30:00,2.333,0.41000000000000003,2.3687526253,0.273,0,0.273,2.06,0.41000000000000003,2.1004047229,2.283,-0.55,2.3483162053,0.273,0,0.273,2.01,-0.55,2.0838905921
2021-02-14 05:00:00,2.253,0.41000000000000003,2.2900019651,0.273,0,0.273,1.98,0.41000000000000003,2.0220039565,2.213,-0.55,2.2803221264,0.273,0,0.273,1.94,-0.55,2.0164572894
2021-02-14 05:30:00,2.2525,0.41000000000000003,2.2895100458,0.2725,0,0.2725,1.98,0.41000000000000003,2.0220039565,2.2125,-0.55,2.2798368911,0.2725,0,0.2725,1.94,-0.55,2.0164572894
2021-02-14 06:00:00,2.252,0.41000000000000003,2.2890181301,0.272,0,0.272,1.98,0.41000000000000003,2.0220039565,2.212,-0.55,2.2793516622,0.272,0,0.272,1.94,-0.55,2.0164572894
2021-02-14 06:30:00,2.2720000000000002,0.44,2.3142134733,0.272,0,0.272,2.0,0.44,2.0478281178,2.222,-0.52,2.2820350567,0.272,0,0.272,1.9500000000000002,-0.52,2.0181427105
2021-02-14 07:00:00,2.2785,0.42,2.3168863265,0.2685,0,0.2685,2.01,0.42,2.053411795,2.2385,-0.52,2.2981040555,0.2685,0,0.2685,1.97,-0.52,2.0374739262
2021-02-14 07:30:00,2.192,0.42,2.2318745484,0.272,0,0.272,1.92,0.42,1.9654007225,2.152,-0.52,2.213934055,0.272,0,0.272,1.88,-0.52,1.9505896543999999
2021-02-14 08:00:00,2.1715,0.42,2.2117441647,0.2715,0,0.2715,1.9,0.42,1.9458674158,2.1315,-0.52,2.194012819,0.2715,0,0.2715,1.8599999999999999,-0.52,1.9313207916000001
2021-02-14 08:30:00,2.1925,0.42,2.2323656175,0.2725,0,0.2725,1.92,0.42,1.9654007225,2.1525,-0.55,2.2216561953,0.2725,0,0.2725,1.88,-0.55,1.9588006535
2021-02-14 09:00:00,2.2225,0.41000000000000003,2.2600013827,0.2725,0,0.2725,1.9500000000000002,0.41000000000000003,1.9926364445,2.1725,-0.55,2.2410391005,0.2725,0,0.2725,1.9,-0.55,1.9780040445
2021-02-14 09:30:00,2.343,0.42,2.3803464034,0.273,0,0.273,2.07,0.42,2.1121789697,2.293,-0.53,2.3534546947,0.273,0,0.273,2.02,-0.53,2.0883725721
2021-02-14 10:00:00,2.5445,0.42,2.5789300592,0.2745,0,0.2745,2.27,0.42,2.3085276693,2.4945,-0.53,2.5501823954000002,0.2745,0,0.2745,2.22,-0.53,2.2823890992
2021-02-14 10:30:00,2.5865,0.41000000000000003,2.618794045,0.2765,0,0.2765,2.31,0.41000000000000003,2.346103152,2.5365,-0.56,2.5975820006,0.2765,0,0.2765,2.26,-0.56,2.3283470532
2021-02-14 11:00:00,2.6255,0.54,2.6804570972,0.2755,0,0.2755,2.35,0.54,2.411244492,2.5555,-0.62,2.6296350031999998,0.2755,0,0.2755,2.2800000000000002,-0.62,2.3627949551
2021-02-14 11:30:00,2.7265,0.87,2.8619402946,0.2765,0,0.2765,2.45,0.87,2.5998846128,2.5865,-1.01,2.7767034862,0.2765,0,0.2765,2.31,-1.01,2.521150531
2021-02-14 12:00:00,2.729,0.6000000000000001,2.7941798439000003,0.279,0,0.279,2.45,0.6000000000000001,2.5223996510999998,2.649,-0.71,2.7424990428,0.279,0,0.279,2.37,-0.71,2.4740654801
2021-02-14 12:30:00,2.765,0.44,2.7997901707,0.275,0,0.275,2.49,0.44,2.5285766747,2.715,-0.54,2.7681808106,0.275,0,0.275,2.44,-0.54,2.4990398155999998
2021-02-14 13:00:00,2.7385,0.44,2.7736225861,0.2785,0,0.2785,2.46,0.44,2.4990398155999998,2.6885,-0.54,2.742194787,0.2785,0,0.2785,2.41,-0.54,2.4697570731000003
2021-02-14 13:30:00,2.642,0.43,2.6767637176,0.28200000000000003,0,0.28200000000000003,2.36,0.43,2.398853893,2.592,-0.5700000000000001,2.6539336842,0.28200000000000003,0,0.28200000000000003,2.31,-0.5700000000000001,2.3792856071
2021-02-14 14:00:00,2.592,0.43,2.6274253557,0.28200000000000003,0,0.28200000000000003,2.31,0.43,2.3496808294,2.542,-0.5700000000000001,2.6051226459,0.28200000000000003,0,0.28200000000000003,2.26,-0.5700000000000001,2.3307724042
2021-02-14 14:30:00,2.6075,0.43,2.642717588,0.2775,0,0.2775,2.33,0.43,2.3693459013,2.5575,-0.5700000000000001,2.6202492725,0.2775,0,0.2775,2.2800000000000002,-0.5700000000000001,2.3501702066
2021-02-14 15:00:00,2.5995,0.48,2.6434447696000003,0.2795,0,0.2795,2.32,0.48,2.3691348632,2.5495,-0.5,2.5980666369,0.2795,0,0.2795,2.27,-0.5,2.3244139046
2021-02-14 15:30:00,2.6455,0.45,2.6834996274,0.2755,0,0.2755,2.37,0.45,2.4123432592,2.5955,-0.53,2.6490602579,0.2755,0,0.2755,2.32,-0.53,2.3797688963
2021-02-14 16:00:00,2.733,0.44,2.7681923705,0.273,0,0.273,2.46,0.44,2.4990398155999998,2.683,-0.55,2.7387933474,0.273,0,0.273,2.41,-0.55,2.4719627829
2021-02-14 16:30:00,2.912,0.36,2.934168366,0.272,0,0.272,2.64,0.36,2.6644323973,2.882,-0.47000000000000003,2.9200726018000003,0.272,0,0.272,2.61,-0.47000000000000003,2.6519803921
2021-02-14 17:00:00,3.0705,-0.14,3.0736900055,0.2705,0,0.2705,2.8,-0.14,2.8034978152,3.1005,-0.14,3.103659171,0.2705,0,0.2705,2.83,-0.14,2.8334607814
2021-02-14 17:30:00,3.1975,-0.14,3.200563427,0.2675,0,0.2675,2.93,-0.14,2.933342803,3.2275,-0.14,3.2305349789,0.2675,0,0.2675,2.96,-0.14,2.9633089613
2021-02-14 18:00:00,3.201,-0.14,3.2040600806,0.271,0,0.271,2.93,-0.14,2.933342803,3.231,-0.14,3.2340316943,0.271,0,0.271,2.96,-0.14,2.9633089613
2021-02-14 18:30:00,3.1395,0.1,3.1410922065,0.2695,0,0.2695,2.87,0.1,2.8717416318,3.1395,-0.35000000000000003,3.1589492319,0.2695,0,0.2695,2.87,-0.35000000000000003,2.8912626999
2021-02-14 19:00:00,2.9675000000000002,0.43,2.9984923295,0.24750000000000003,0,0.24750000000000003,2.7199999999999998,0.43,2.7537792214,2.9175,-0.5700000000000001,2.9726597939,0.24750000000000003,0,0.24750000000000003,2.67,-0.5700000000000001,2.7301648302
2021-02-14 19:30:00,2.8105,0.41000000000000003,2.8402482726000002,0.21050000000000002,0,0.21050000000000002,2.6,0.41000000000000003,2.6321284163,2.7605,-0.58,2.820772988,0.21050000000000002,0,0.21050000000000002,2.55,-0.58,2.6151290599
2021-02-14 20:00:00,2.565,0.39,2.5944797166,0.17500000000000002,0,0.17500000000000002,2.39,0.39,2.421611034,2.515,-0.59,2.5832779564,0.17500000000000002,0,0.17500000000000002,2.34,-0.59,2.4132343442
2021-02-14 20:30:00,2.3965,-0.12,2.3995025005,0.1665,0,0.1665,2.23,-0.12,2.2332263656,2.4165,-0.22,2.4264938182,0.1665,0,0.1665,2.25,-0.22,2.2607299706
2021-02-14 21:00:00,2.2595,-0.12,2.2626843019000002,0.0995,0,0.0995,2.16,-0.12,2.1633307653,2.2795,-0.22,2.2900917558,0.0995,0,0.0995,2.18,-0.22,2.1910727966
2021-02-14 21:30:00,2.159,0.36,2.1888081232,0.079,0,0.079,2.08,0.36,2.1109239683,2.109,-0.63,2.2010863227,0.079,0,0.079,2.03,-0.63,2.1255117031
2021-02-14 22:00:00,2.0085,0.35000000000000003,2.0387673359,0.0585,0,0.0585,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9585,-0.63,2.0573337721,0.0585,0,0.0585,1.9,-0.63,2.0017242567
2021-02-14 22:30:00,1.8695,0.16,1.8763342586,0.0395,0,0.0395,1.83,0.16,1.8369812193000001,1.8595000000000002,-0.44,1.9108480447,0.0395,0,0.0395,1.82,-0.44,1.8724315742000002
2021-02-14 23:00:00,1.8519999999999999,-0.15,1.8580645845000001,0.022,0,0.022,1.83,-0.15,1.8361372498000001,1.892,-0.15,1.8979367745,0.022,0,0.022,1.87,-0.15,1.8760063966
2021-02-14 23:30:00,1.8245,-0.15,1.8306556885,0.0245,0,0.0245,1.8,-0.15,1.8062391868,1.8545,-0.15,1.8605564356,0.0245,0,0.0245,1.83,-0.15,1.8361372498000001
2021-02-15 00:00:00,1.8135,-0.05,1.8141891439000002,0.043500000000000004,0,0.043500000000000004,1.77,-0.05,1.7707060739,1.8235000000000001,-0.26,1.8419425208,0.043500000000000004,0,0.043500000000000004,1.78,-0.26,1.7988885457000001
2021-02-15 00:30:00,2.273,-0.05,2.2735498675,0.043000000000000003,0,0.043000000000000003,2.23,-0.05,2.2305604677,2.293,-0.22,2.3035296829,0.043000000000000003,0,0.043000000000000003,2.25,-0.22,2.2607299706
2021-02-15 01:00:00,2.4665,-0.14,2.4704700464,0.026500000000000003,0,0.026500000000000003,2.44,-0.14,2.4440130933,2.4865,-0.14,2.4904381643,0.026500000000000003,0,0.026500000000000003,2.46,-0.14,2.4639805194
2021-02-15 01:30:00,2.3765,-0.14,2.3806201398,0.0665,0,0.0665,2.31,-0.14,2.3142385357,2.4065,-0.14,2.4105688644,0.0665,0,0.0665,2.34,-0.14,2.3441842931
2021-02-15 02:00:00,2.304,0.37,2.3335200878,0.014,0,0.014,2.29,0.37,2.3196982562,2.294,-0.51,2.3500076596,0.014,0,0.014,2.2800000000000002,-0.51,2.3363432967
2021-02-15 02:30:00,2.2875,-0.05,2.2880463828,0.0275,0,0.0275,2.26,-0.05,2.2605530297,2.3075,-0.21,2.3170360916,0.0275,0,0.0275,2.2800000000000002,-0.21,2.2896506284
2021-02-15 03:00:00,2.2335,-0.14,2.2378834308,0.043500000000000004,0,0.043500000000000004,2.19,-0.14,2.1944703233,2.2635,-0.14,2.2678254452,0.043500000000000004,0,0.043500000000000004,2.22,-0.14,2.2244100341
2021-02-15 03:30:00,2.18,-0.14,2.1844907873,0.06,0,0.06,2.12,-0.14,2.1246176127,2.2,-0.14,2.2044500448,0.06,0,0.06,2.14,-0.14,2.1445745499
2021-02-15 04:00:00,2.189,0.37,2.2200497742,0.039,0,0.039,2.15,0.37,2.1816049138,2.159,-0.5,2.2161410154,0.039,0,0.039,2.12,-0.5,2.1781643648
2021-02-15 04:30:00,2.132,0.41000000000000003,2.1710651764,0.032,0,0.032,2.1,0.41000000000000003,2.139649504,2.082,-0.55,2.1534214636,0.032,0,0.032,2.05,-0.55,2.1224985277
2021-02-15 05:00:00,2.053,0.41000000000000003,2.0935398253,0.033,0,0.033,2.02,0.41000000000000003,2.0611889773,2.013,-0.55,2.0867843684,0.033,0,0.033,1.98,-0.55,2.0549695861
2021-02-15 05:30:00,2.0895,0.41000000000000003,2.1293450284,0.0795,0,0.0795,2.01,0.41000000000000003,2.0513897728,2.0395,-0.55,2.1123589302,0.0795,0,0.0795,1.96,-0.55,2.0357062656
2021-02-15 06:00:00,2.104,0.44,2.1495152942,0.014,0,0.014,2.09,0.44,2.1358136623,2.054,-0.51,2.1163685879,0.014,0,0.014,2.04,-0.51,2.1027838691
2021-02-15 06:30:00,2.2385,0.49,2.291502182,0.0285,0,0.0285,2.21,0.49,2.2636695872,2.2185,-0.51,2.2763660185,0.0285,0,0.0285,2.19,-0.51,2.2485995642
2021-02-15 07:00:00,2.416,0.49,2.4651888366,0.046,0,0.046,2.37,0.49,2.4201239638,2.366,-0.47000000000000003,2.4122305031,0.046,0,0.046,2.32,-0.47000000000000003,2.3671290628
2021-02-15 07:30:00,2.505,0.5,2.5544128484,0.075,0,0.075,2.43,0.5,2.4809070922,2.455,-0.45,2.4959016407,0.075,0,0.075,2.38,-0.45,2.42216845
2021-02-15 08:00:00,2.528,0.16,2.5330582307,0.058,0,0.058,2.47,0.16,2.4751767614,2.548,0.0,2.548,0.058,0,0.058,2.49,0.0,2.49
2021-02-15 08:30:00,2.668,0.2,2.6754857503,0.078,0,0.078,2.59,0.2,2.5977105304,2.688,0.2,2.6954302069000002,0.078,0,0.078,2.61,0.2,2.6176516193
2021-02-15 09:00:00,2.7039999999999997,0.51,2.7516751262,0.094,0,0.094,2.61,0.51,2.6593608255,2.664,-0.42,2.6969048927,0.094,0,0.094,2.5700000000000003,-0.42,2.6040929323
2021-02-15 09:30:00,2.7030000000000003,0.55,2.7583888413,0.153,0,0.153,2.55,0.55,2.6086394921,2.653,-0.4,2.6829850913,0.153,0,0.153,2.5,-0.4,2.5317977802
2021-02-15 10:00:00,2.62,0.58,2.6834306401,0.19,0,0.19,2.43,0.58,2.4982593941,2.5700000000000003,-0.38,2.5979414928,0.19,0,0.19,2.38,-0.38,2.4101452238
2021-02-15 10:30:00,2.556,0.59,2.6232110094000003,0.246,0,0.246,2.31,0.59,2.3841560352,2.5060000000000002,-0.38,2.5346471155,0.246,0,0.246,2.26,-0.38,2.2917242417
2021-02-15 11:00:00,2.536,0.62,2.610688798,0.28600000000000003,0,0.28600000000000003,2.25,0.62,2.3338594645,2.4859999999999998,-0.35000000000000003,2.5105170782,0.28600000000000003,0,0.28600000000000003,2.2,-0.35000000000000003,2.227666941
2021-02-15 11:30:00,2.401,0.6000000000000001,2.4748335298,0.261,0,0.261,2.14,0.6000000000000001,2.222521091,2.351,-0.35000000000000003,2.3769099688,0.261,0,0.261,2.09,-0.35000000000000003,2.1191035841
2021-02-15 12:00:00,2.4225,0.59,2.4933123049,0.2525,0,0.2525,2.17,0.59,2.2487774456,2.3725,-0.37,2.4011780963,0.2525,0,0.2525,2.12,-0.37,2.1520455386
2021-02-15 12:30:00,2.551,0.5700000000000001,2.6139053158000003,0.161,0,0.161,2.39,0.5700000000000001,2.4570307283,2.501,-0.38,2.5297037376000002,0.161,0,0.161,2.34,-0.38,2.3706539182
2021-02-15 13:00:00,2.5275,0.5700000000000001,2.5909759262,0.14750000000000002,0,0.14750000000000002,2.38,0.5700000000000001,2.4473046398,2.4775,-0.38,2.5064728704,0.14750000000000002,0,0.14750000000000002,2.33,-0.38,2.3607837682
2021-02-15 13:30:00,2.42,0.5700000000000001,2.4862220335,0.34,0,0.34,2.08,0.5700000000000001,2.1566872745,2.37,-0.37,2.3987079856,0.34,0,0.34,2.03,-0.37,2.0634437235
2021-02-15 14:00:00,2.3689999999999998,0.5700000000000001,2.4366085036,0.379,0,0.379,1.99,0.5700000000000001,2.0700241544,2.319,-0.38,2.3499278712000002,0.379,0,0.379,1.94,-0.38,1.9768662069
2021-02-15 14:30:00,2.368,0.5700000000000001,2.4356362618,0.318,0,0.318,2.05,0.5700000000000001,2.1277687844,2.318,-0.38,2.348941038,0.318,0,0.318,2.0,-0.38,2.0357799488
2021-02-15 15:00:00,2.364,0.58,2.434110926,0.404,0,0.404,1.96,0.58,2.0440156555,2.324,-0.37,2.3532692154,0.404,0,0.404,1.92,-0.37,1.9553260598
2021-02-15 15:30:00,2.352,0.5700000000000001,2.4200834696,0.452,0,0.452,1.9,0.5700000000000001,1.9836582367000002,2.312,-0.38,2.3430202731,0.452,0,0.452,1.8599999999999999,-0.38,1.8984203960000001
2021-02-15 16:00:00,2.468,0.52,2.5221863531,0.298,0,0.298,2.17,0.52,2.2314345162,2.418,-0.43,2.4559364813,0.298,0,0.298,2.12,-0.43,2.1631689717
2021-02-15 16:30:00,2.6265,0.52,2.6774805788,0.2665,0,0.2665,2.36,0.52,2.4166091947,2.5765000000000002,-0.43,2.6121355727,0.2665,0,0.2665,2.31,-0.43,2.3496808294
2021-02-15 17:00:00,2.8315,0.5,2.8753073314,0.1915,0,0.1915,2.64,0.5,2.6869313352,2.8115,-0.46,2.8488826318,0.1915,0,0.1915,2.62,-0.46,2.6600751869
2021-02-15 17:30:00,2.9505,-0.14,2.9538196035,0.1605,0,0.1605,2.79,-0.14,2.7935103365,2.9705,0.0,2.9705,0.1605,0,0.1605,2.81,0.0,2.81
2021-02-15 18:00:00,3.026,-0.14,3.0292368676,0.216,0,0.216,2.81,-0.14,2.8134853829,3.056,-0.14,3.0592051255,0.216,0,0.216,2.84,-0.14,2.8434486104000003
2021-02-15 18:30:00,2.9925,-0.14,2.9957730638,0.1825,0,0.1825,2.81,-0.14,2.8134853829,3.0225,-0.14,3.0257406118,0.1825,0,0.1825,2.84,-0.14,2.8434486104000003
2021-02-15 19:00:00,2.9075,0.09,2.9088926158,0.1575,0,0.1575,2.75,0.09,2.7514723331,2.8975,-0.34,2.9173800318,0.1575,0,0.1575,2.74,-0.34,2.7610143064
2021-02-15 19:30:00,2.798,0.48,2.8388737203,0.258,0,0.258,2.54,0.48,2.5849564793,2.748,-0.5700000000000001,2.8064931855,0.258,0,0.258,2.49,-0.5700000000000001,2.5544079549000003
2021-02-15 20:00:00,2.5715,0.31,2.5901181923000003,0.2715,0,0.2715,2.3,0.31,2.3207972768,2.5415,-0.48,2.586430407,0.2715,0,0.2715,2.27,-0.48,2.3201939574
2021-02-15 20:30:00,2.4375,0.19,2.4448939139,0.2675,0,0.2675,2.17,0.19,2.1783020911,2.4175,-0.43,2.4554442062,0.2675,0,0.2675,2.15,-0.43,2.1925783908
2021-02-15 21:00:00,2.291,0.37,2.3206854591,0.261,0,0.261,2.03,0.37,2.0634437235,2.251,-0.61,2.3321880284,0.261,0,0.261,1.99,-0.61,2.0813937638
2021-02-15 21:30:00,2.126,0.39,2.161475422,0.266,0,0.266,1.8599999999999999,0.39,1.9004473158000001,2.086,-0.59,2.1678320967999998,0.266,0,0.266,1.82,-0.59,1.9132433196
2021-02-15 22:00:00,2.0085,0.39,2.0460137463,0.2685,0,0.2685,1.74,0.39,1.7831713322,1.9685000000000001,-0.6000000000000001,2.0579096797,0.2685,0,0.2685,1.7000000000000002,-0.6000000000000001,1.8027756377
2021-02-15 22:30:00,1.9275,0.39,1.9665594956999999,0.2675,0,0.2675,1.6600000000000001,0.39,1.7051979357,1.8875000000000002,-0.6000000000000001,1.9805696781000002,0.2675,0,0.2675,1.62,-0.6000000000000001,1.7275416059
2021-02-15 23:00:00,1.875,0.4,1.917191957,0.265,0,0.265,1.6099999999999999,0.4,1.6589454482,1.8250000000000002,-0.58,1.9149477799999999,0.265,0,0.265,1.56,-0.58,1.6643316977
2021-02-15 23:30:00,1.814,0.5,1.8816471508000001,0.264,0,0.264,1.55,0.5,1.6286497475,1.754,-0.6900000000000001,1.8848384546,0.264,0,0.264,1.49,-0.6900000000000001,1.6420109622
2021-02-16 00:00:00,1.8359999999999999,0.79,1.9987486085000001,0.266,0,0.266,1.57,0.79,1.7575551200000001,1.726,-0.97,1.9798929264,0.266,0,0.266,1.46,-0.97,1.7528548143
2021-02-16 00:30:00,2.2875,0.48,2.3373181747,0.2675,0,0.2675,2.02,0.48,2.0762466135,2.2275,-0.5700000000000001,2.2992729829,0.2675,0,0.2675,1.96,-0.5700000000000001,2.0412006271
2021-02-16 01:00:00,2.4245,0.44,2.4641023213,0.2645,0,0.2645,2.16,0.44,2.2043593174,2.3745,-0.51,2.4286519409,0.2645,0,0.2645,2.11,-0.51,2.1707602355
2021-02-16 01:30:00,2.315,0.2,2.3236232483,0.265,0,0.265,2.05,0.2,2.0597329924,2.345,-0.4,2.3788705303,0.265,0,0.265,2.08,-0.4,2.1181123672
2021-02-16 02:00:00,2.2175,0.37,2.248156189,0.2675,0,0.2675,1.9500000000000002,0.37,1.9847921806,2.2375,-0.51,2.2948869798000002,0.2675,0,0.2675,1.97,-0.51,2.0349447167
2021-02-16 02:30:00,2.2245,0.44,2.2675979031,0.2645,0,0.2645,1.96,0.44,2.0087807247,2.1845,-0.51,2.2432432436,0.2645,0,0.2645,1.92,-0.51,1.9865799757
2021-02-16 03:00:00,2.191,0.44,2.2347440569,0.261,0,0.261,1.9300000000000002,0.44,1.9795201439,2.141,-0.51,2.2009045868,0.261,0,0.261,1.88,-0.51,1.9479476379
2021-02-16 03:30:00,2.147,0.44,2.1916224584,0.247,0,0.247,1.9,0.44,1.9502820309,2.097,-0.52,2.1605112821,0.247,0,0.247,1.85,-0.52,1.9216919628
2021-02-16 04:00:00,2.1685,0.44,2.2126889185,0.1685,0,0.1685,2.0,0.44,2.0478281178,2.1185,-0.52,2.1813853969,0.1685,0,0.1685,1.9500000000000002,-0.52,2.0181427105
2021-02-16 04:30:00,2.0795,0.42,2.1214901013,0.17950000000000002,0,0.17950000000000002,1.9,0.42,1.9458674158,2.0295,-0.54,2.1001119613,0.17950000000000002,0,0.17950000000000002,1.85,-0.54,1.9272000415
2021-02-16 05:00:00,2.013,0.42,2.0563484627,0.17300000000000001,0,0.17300000000000001,1.8399999999999999,0.42,1.8873261508999999,1.9729999999999999,-0.54,2.0455632476,0.17300000000000001,0,0.17300000000000001,1.8,-0.54,1.8792551716
2021-02-16 05:30:00,2.022,0.42,2.065159558,0.17200000000000001,0,0.17200000000000001,1.85,0.42,1.8970766985,1.982,-0.52,2.0490788174,0.17200000000000001,0,0.17200000000000001,1.81,-0.52,1.8832153355
2021-02-16 06:00:00,2.051,0.42,2.0935617975,0.111,0,0.111,1.94,0.42,1.9849433241,2.001,-0.52,2.0674624543,0.111,0,0.111,1.8900000000000001,-0.52,1.9602295784
2021-02-16 06:30:00,2.2105,0.42,2.2500467217,0.1005,0,0.1005,2.11,0.42,2.1513948963,2.2105,-0.52,2.270839107,0.1005,0,0.1005,2.11,-0.52,2.1731313812
2021-02-16 07:00:00,2.3185000000000002,0.0,2.3185000000000002,0.0985,0,0.0985,2.22,0.0,2.22,2.3485,0.0,2.3485,0.0985,0,0.0985,2.25,0.0,2.25
2021-02-16 07:30:00,2.3955,0.18,2.4022531611,0.0955,0,0.0955,2.3,0.18,2.3070327263,2.4255,0.17,2.431450236,0.0955,0,0.0955,2.33,0.17,2.3361934851
2021-02-16 08:00:00,2.4665,0.18,2.4730592896,0.0965,0,0.0965,2.37,0.18,2.3768256141,2.4865,0.15,2.4910203231,0.0965,0,0.0965,2.39,0.15,2.3947024867
2021-02-16 08:30:00,2.5355,0.21,2.5441816464,0.10550000000000001,0,0.10550000000000001,2.43,0.21,2.4390571949,2.5555,0.2,2.5633143096,0.10550000000000001,0,0.10550000000000001,2.45,0.2,2.4581497107
2021-02-16 09:00:00,2.557,0.23,2.5673233143000003,0.147,0,0.147,2.41,0.23,2.4209502267,2.577,0.22,2.5863737162,0.147,0,0.147,2.43,0.22,2.4399385238
2021-02-16 09:30:00,2.5540000000000003,0.58,2.6190295913,0.164,0,0.164,2.39,0.58,2.459369838,2.504,-0.35000000000000003,2.5283425401,0.164,0,0.164,2.34,-0.35000000000000003,2.3660304309
2021-02-16 10:00:00,2.5925000000000002,0.64,2.6703288655,0.2025,0,0.2025,2.39,0.64,2.4742069436,2.5425,-0.33,2.5638264859,0.2025,0,0.2025,2.34,-0.33,2.3631546712000002
2021-02-16 10:30:00,2.5315,0.58,2.5970930384,0.2215,0,0.2215,2.31,0.58,2.3817010728,2.4815,-0.37,2.5089324921,0.2215,0,0.2215,2.26,-0.37,2.2900873346
2021-02-16 11:00:00,2.5255,0.6000000000000001,2.5957947242,0.2655,0,0.2655,2.26,0.6000000000000001,2.3382899735000002,2.4755000000000003,-0.35000000000000003,2.5001200471000002,0.2655,0,0.2655,2.21,-0.35000000000000003,2.2375432957
2021-02-16 11:30:00,2.4805,0.6000000000000001,2.5520345315,0.3705,0,0.3705,2.11,0.6000000000000001,2.1936499265,2.4305,-0.35000000000000003,2.4555712675,0.3705,0,0.3705,2.06,-0.35000000000000003,2.0895214763
2021-02-16 12:00:00,2.533,0.6000000000000001,2.6030921997,0.323,0,0.323,2.21,0.6000000000000001,2.29,2.483,-0.35000000000000003,2.5075464103,0.323,0,0.323,2.16,-0.35000000000000003,2.1881727537
2021-02-16 12:30:00,2.5085,0.6000000000000001,2.5792580813,0.5785,0,0.5785,1.9300000000000002,0.6000000000000001,2.0211135545,2.4585,-0.35000000000000003,2.4832885958,0.5785,0,0.5785,1.88,-0.35000000000000003,1.9123022774
2021-02-16 13:00:00,2.5915,0.6000000000000001,2.6600511743,0.36150000000000004,0,0.36150000000000004,2.23,0.6000000000000001,2.3093072554000003,2.5515,-0.37,2.5781877841,0.36150000000000004,0,0.36150000000000004,2.19,-0.37,2.2210357944
2021-02-16 13:30:00,2.1595,1.02,2.3882713937,0.9495,0,0.9495,1.21,1.02,1.5825612152000001,2.0595,-0.68,2.1688568994,0.9495,0,0.9495,1.11,-0.68,1.3017296186
2021-02-16 14:00:00,2.084,0.64,2.1800587148,1.014,0,1.014,1.07,0.64,1.2467958935,2.044,-0.31,2.06737418,1.014,0,1.014,1.03,-0.31,1.0756393448
2021-02-16 14:30:00,2.0665,0.64,2.1633359078,0.9765,0,0.9765,1.09,0.64,1.2640015823000001,2.0265,-0.31,2.0500737182,0.9765,0,0.9765,1.05,-0.31,1.0948059189000001
2021-02-16 15:00:00,2.0305,0.64,2.12897399,0.9105000000000001,0,0.9105000000000001,1.12,0.64,1.2899612397,2.0005,-0.31,2.024376509,0.9105000000000001,0,0.9105000000000001,1.09,-0.31,1.1332254851
2021-02-16 15:30:00,2.1175,0.5700000000000001,2.1928762505,0.7675000000000001,0,0.7675000000000001,1.35,0.5700000000000001,1.465400969,2.0775,-0.39,2.1137895472,0.7675000000000001,0,0.7675000000000001,1.31,-0.39,1.3668211295
2021-02-16 16:00:00,2.218,0.55,2.2851748292,0.618,0,0.618,1.6,0.55,1.6918924316,2.178,-0.4,2.2144263365,0.618,0,0.618,1.56,-0.4,1.6104657710999999
2021-02-16 16:30:00,2.3495,0.55,2.4130168358,0.5295,0,0.5295,1.82,0.55,1.9012890364000001,2.3095,-0.4,2.3438835829,0.5295,0,0.5295,1.78,-0.4,1.8243903091
2021-02-16 17:00:00,2.5945,0.53,2.6480804840000003,0.35450000000000004,0,0.35450000000000004,2.24,0.53,2.3018470844,2.5845000000000002,-0.41000000000000003,2.616818727,0.35450000000000004,0,0.35450000000000004,2.23,-0.41000000000000003,2.2673773396
2021-02-16 17:30:00,2.734,0.0,2.734,0.264,0,0.264,2.47,0.0,2.47,2.754,0.0,2.754,0.264,0,0.264,2.49,0.0,2.49
2021-02-16 18:00:00,2.844,-0.14,2.8474437659,0.234,0,0.234,2.61,-0.14,2.6137520923,2.874,-0.14,2.8774078613,0.234,0,0.234,2.64,-0.14,2.6437095151000003
2021-02-16 18:30:00,2.904,-0.14,2.9073726971,0.194,0,0.194,2.71,-0.14,2.7136138266,2.934,-0.14,2.9373382509,0.194,0,0.194,2.74,-0.14,2.743574311
2021-02-16 19:00:00,2.871,-0.14,2.874411418,0.161,0,0.161,2.71,-0.14,2.7136138266,2.901,-0.14,2.9043761809,0.161,0,0.161,2.74,-0.14,2.743574311
2021-02-16 19:30:00,2.715,0.32,2.7337931524,0.085,0,0.085,2.63,0.32,2.6493961576,2.685,-0.5,2.7311581792,0.085,0,0.085,2.6,-0.5,2.647640459
2021-02-16 20:00:00,2.536,0.11,2.5383845256,0.096,0,0.096,2.44,0.11,2.4424782496,2.526,-0.36,2.5515242503,0.096,0,0.096,2.43,-0.36,2.4565219315
2021-02-16 20:30:00,2.395,0.41000000000000003,2.4298405297,0.145,0,0.145,2.25,0.41000000000000003,2.2870505023,2.345,-0.62,2.4255772509,0.145,0,0.145,2.2,-0.62,2.2856946428000002
2021-02-16 21:00:00,2.26,0.37,2.2900873346,0.19,0,0.19,2.07,0.37,2.1028076469,2.22,-0.59,2.2970633426,0.19,0,0.19,2.03,-0.59,2.1140009461
2021-02-16 21:30:00,2.153,0.35000000000000003,2.1812631661,0.243,0,0.243,1.9100000000000001,0.35000000000000003,1.9418032856,2.113,-0.6000000000000001,2.1965356815,0.243,0,0.243,1.87,-0.6000000000000001,1.9638991827
2021-02-16 22:00:00,1.992,0.35000000000000003,2.0225142768,0.252,0,0.252,1.74,0.35000000000000003,1.7748521065,1.9420000000000002,-0.63,2.04163268,0.252,0,0.252,1.69,-0.63,1.8036074961000002
2021-02-16 22:30:00,1.9015,0.8,2.062935348,0.2515,0,0.2515,1.65,0.8,1.8337120821,1.7915,-1.04,2.0714903451,0.2515,0,0.2515,1.54,-1.04,1.8582787735
2021-02-16 23:00:00,1.859,0.38,1.8974406447,0.259,0,0.259,1.6,0.38,1.6445060049,1.819,-0.58,1.9092304733,0.259,0,0.259,1.56,-0.58,1.6643316977
2021-02-16 23:30:00,1.8225,0.5,1.8898429168000002,0.2625,0,0.2625,1.56,0.5,1.6381697104000001,1.7625000000000002,-0.6900000000000001,1.8927509741000001,0.2625,0,0.2625,1.5,-0.6900000000000001,1.6510905487
2021-02-17 00:00:00,1.7974999999999999,0.74,1.9438637427,0.2675,0,0.2675,1.53,0.74,1.6995587663,1.6975,-0.9,1.9213292924,0.2675,0,0.2675,1.43,-0.9,1.6896449331
2021-02-17 00:30:00,2.2255,0.43,2.2666605944000002,0.2655,0,0.2655,1.96,0.43,2.0066140635,2.1855,-0.53,2.2488464265,0.2655,0,0.2655,1.92,-0.53,1.9918082237
2021-02-17 01:00:00,2.3795,0.44,2.4198388893000002,0.2695,0,0.2695,2.11,0.44,2.1553885961,2.3295,-0.53,2.3890312367,0.2695,0,0.2695,2.06,-0.53,2.1270872102
2021-02-17 01:30:00,2.3175,0.44,2.3588993726,0.2675,0,0.2675,2.05,0.44,2.0966878642,2.2775,-0.53,2.3383554584,0.2675,0,0.2675,2.01,-0.53,2.0787015178
2021-02-17 02:00:00,2.1795,0.65,2.2743615038,0.2695,0,0.2695,1.9100000000000001,0.65,2.0175727992,2.0995,-0.73,2.2227910945,0.2695,0,0.2695,1.83,-0.73,1.9702284132
2021-02-17 02:30:00,2.17,0.44,2.2141589825,0.27,0,0.27,1.9,0.44,1.9502820309,2.12,-0.52,2.1828421839,0.27,0,0.27,1.85,-0.52,1.9216919628
2021-02-17 03:00:00,2.124,0.44,2.1690956641,0.254,0,0.254,1.87,0.44,1.9210674116000002,2.084,-0.52,2.1478957144,0.254,0,0.254,1.83,-0.52,1.9024457942000002
2021-02-17 03:30:00,2.0715,0.43,2.1156588217,0.2615,0,0.2615,1.81,0.43,1.860376306,2.0315,-0.54,2.1020447783,0.2615,0,0.2615,1.77,-0.54,1.8505404616
2021-02-17 04:00:00,2.056,0.44,2.1025546366,0.266,0,0.266,1.79,0.44,1.8432851109000001,2.016,-0.52,2.0819836695,0.266,0,0.266,1.75,-0.52,1.8256231813000001
2021-02-17 04:30:00,1.94,0.41000000000000003,1.9828514821,0.25,0,0.25,1.69,0.41000000000000003,1.7390227140999999,1.9,-0.53,1.9725364382000001,0.25,0,0.25,1.65,-0.53,1.7330320251
2021-02-17 05:00:00,1.9,0.41000000000000003,1.9437335208,0.21,0,0.21,1.69,0.41000000000000003,1.7390227140999999,1.8599999999999999,-0.55,1.9396133635,0.21,0,0.21,1.65,-0.55,1.7392527131
2021-02-17 05:30:00,1.953,0.43,1.9997772376,0.243,0,0.243,1.71,0.43,1.7632356621,1.913,-0.55,1.9904946621000001,0.243,0,0.243,1.67,-0.55,1.7582377541
2021-02-17 06:00:00,2.0005,0.44,2.0483164428,0.21050000000000002,0,0.21050000000000002,1.79,0.44,1.8432851109000001,1.9505,-0.51,2.0160729773,0.21050000000000002,0,0.21050000000000002,1.74,-0.51,1.8132015884000001
2021-02-17 06:30:00,2.1355,0.44,2.1803578261,0.1855,0,0.1855,1.9500000000000002,0.44,1.9990247622,2.0855,-0.49,2.1422908883,0.1855,0,0.1855,1.9,-0.49,1.9621671692
2021-02-17 07:00:00,2.2625,0.47000000000000003,2.3108020794,0.12250000000000001,0,0.12250000000000001,2.14,0.47000000000000003,2.1910043359,2.2725,-0.47000000000000003,2.3205939434,0.12250000000000001,0,0.12250000000000001,2.15,-0.47000000000000003,2.2007725916
2021-02-17 07:30:00,2.345,0.18,2.3518981696,0.125,0,0.125,2.22,0.18,2.2272853432,2.365,0.17,2.3711020644,0.125,0,0.125,2.24,0.17,2.2464416307
2021-02-17 08:00:00,2.4175,0.2,2.4257589019,0.1375,0,0.1375,2.2800000000000002,0.2,2.2887551201,2.4475,0.17,2.4533968798,0.1375,0,0.1375,2.31,0.17,2.3162469644
2021-02-17 08:30:00,2.4795,0.2,2.4875530648,0.17950000000000002,0,0.17950000000000002,2.3,0.2,2.3086792761,2.5095,0.17,2.5152515282,0.17950000000000002,0,0.17950000000000002,2.33,0.17,2.3361934851
2021-02-17 09:00:00,2.5235000000000003,0.2,2.5314130935,0.17350000000000002,0,0.17350000000000002,2.35,0.2,2.358495283,2.5535,0.17,2.559152643,0.17350000000000002,0,0.17350000000000002,2.38,0.17,2.3860637041
2021-02-17 09:30:00,2.521,0.2,2.5289209161,0.181,0,0.181,2.34,0.2,2.348531456,2.551,0.17,2.5566581703,0.181,0,0.181,2.37,0.17,2.3760892239
2021-02-17 10:00:00,2.515,0.15,2.5194691901,0.17500000000000002,0,0.17500000000000002,2.34,0.15,2.3448027636,2.555,0.27,2.5692265373,0.17500000000000002,0,0.17500000000000002,2.38,0.27,2.3952661648
2021-02-17 10:30:00,2.5620000000000003,0.51,2.6122679801,0.232,0,0.232,2.33,0.51,2.3851624683,2.5220000000000002,-0.36,2.547564327,0.232,0,0.232,2.29,-0.36,2.3181242417
2021-02-17 11:00:00,2.5745,0.62,2.6481031419,0.28450000000000003,0,0.28450000000000003,2.29,0.62,2.3724459952,2.5245,-0.34,2.5472927295,0.28450000000000003,0,0.28450000000000003,2.24,-0.34,2.2656566377000003
2021-02-17 11:30:00,2.5620000000000003,0.62,2.6359521999,0.242,0,0.242,2.32,0.62,2.4014162488,2.502,-0.39,2.5322132612,0.242,0,0.242,2.26,-0.39,2.2934035842
2021-02-17 12:00:00,2.6015,0.46,2.6418558344000003,0.2015,0,0.2015,2.4,0.46,2.4436857408,2.5815,-0.24,2.5926323013,0.2015,0,0.2015,2.38,-0.24,2.3920702331
2021-02-17 12:30:00,2.7125,0.58,2.7738161889,0.2025,0,0.2025,2.51,0.58,2.5761405241,2.6725,-0.36,2.6966379530999998,0.2025,0,0.2025,2.47,-0.36,2.4960969532
2021-02-17 13:00:00,2.732,0.6000000000000001,2.7971099371,0.222,0,0.222,2.51,0.6000000000000001,2.5807169546,2.682,-0.37,2.7074017063999998,0.222,0,0.222,2.46,-0.37,2.4876695922
2021-02-17 13:30:00,2.5695,0.5700000000000001,2.6319631931,0.2795,0,0.2795,2.29,0.5700000000000001,2.3598728779,2.5195,-0.38,2.5479953395,0.2795,0,0.2795,2.24,-0.38,2.2720035211000003
2021-02-17 14:00:00,2.5765000000000002,0.61,2.6477258638,0.24650000000000002,0,0.24650000000000002,2.33,0.61,2.4085265205,2.5265,-0.34,2.5492748479,0.24650000000000002,0,0.24650000000000002,2.2800000000000002,-0.34,2.3052114870000002
2021-02-17 14:30:00,2.5495,0.64,2.6286023377000003,0.35950000000000004,0,0.35950000000000004,2.19,0.64,2.2816003156,2.4995,-0.31,2.5186504819,0.35950000000000004,0,0.35950000000000004,2.14,-0.31,2.162336699
2021-02-17 15:00:00,2.5564999999999998,0.62,2.6306068216,0.3665,0,0.3665,2.19,0.62,2.2760711764,2.5065,-0.33,2.5281301885,0.3665,0,0.3665,2.14,-0.33,2.1652944373
2021-02-17 15:30:00,2.6025,0.5700000000000001,2.6641896046999998,0.3125,0,0.3125,2.29,0.5700000000000001,2.3598728779,2.5525,-0.39,2.5821224313,0.3125,0,0.3125,2.24,-0.39,2.2736974293
2021-02-17 16:00:00,2.7335000000000003,0.5700000000000001,2.7922969488,0.29350000000000004,0,0.29350000000000004,2.44,0.5700000000000001,2.5056935168,2.6835,-0.39,2.711691769,0.29350000000000004,0,0.29350000000000004,2.39,-0.39,2.421611034
2021-02-17 16:30:00,2.856,0.58,2.9142985434,0.28600000000000003,0,0.28600000000000003,2.5700000000000003,0.58,2.6346346995000003,2.806,-0.39,2.8329729967,0.28600000000000003,0,0.28600000000000003,2.52,-0.39,2.55
2021-02-17 17:00:00,2.977,0.41000000000000003,3.0051004975,0.277,0,0.277,2.7,0.41000000000000003,2.7309522149000003,2.997,-0.32,3.0140353349,0.277,0,0.277,2.7199999999999998,-0.32,2.7387588430000003
2021-02-17 17:30:00,3.1415,0.0,3.1415,0.2715,0,0.2715,2.87,0.0,2.87,3.1615,0.0,3.1615,0.2715,0,0.2715,2.89,0.0,2.89
2021-02-17 18:00:00,3.1395,-0.14,3.1426199659,0.2695,0,0.2695,2.87,-0.14,2.8734126052,3.1595,-0.14,3.1626002356,0.2695,0,0.2695,2.89,-0.14,2.8933890164
2021-02-17 18:30:00,3.0985,-0.05,3.0989033948,0.2685,0,0.2685,2.83,-0.05,2.8304416616,3.1185,-0.22,3.1262505098,0.2685,0,0.2685,2.85,-0.22,2.8584786163
2021-02-17 19:00:00,2.9314999999999998,0.43,2.9628689222,0.2715,0,0.2715,2.66,0.43,2.6945314992,2.8715,-0.58,2.9294901007,0.2715,0,0.2715,2.6,-0.58,2.6639069053
2021-02-17 19:30:00,2.7800000000000002,0.44,2.814604768,0.27,0,0.27,2.51,0.44,2.5482739256,2.73,-0.54,2.7828941769,0.27,0,0.27,2.46,-0.54,2.5185710234
2021-02-17 20:00:00,2.6005000000000003,0.4,2.6310834745,0.2705,0,0.2705,2.33,0.4,2.3640854468,2.5505,-0.58,2.6156166099,0.2705,0,0.2705,2.2800000000000002,-0.58,2.3526155657
2021-02-17 20:30:00,2.4485,0.4,2.4809579299,0.2685,0,0.2685,2.18,0.4,2.2163934669,2.3985,-0.58,2.4676308983,0.2685,0,0.2685,2.13,-0.58,2.2075552088
2021-02-17 21:00:00,2.2885,0.39,2.3214935387,0.2685,0,0.2685,2.02,0.39,2.0573040611,2.2385,-0.61,2.3201254815,0.2685,0,0.2685,1.97,-0.61,2.0622802913
