Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 21:30:00,2.1465,0.41000000000000003,2.1853059854,0.2665,0,0.2665,1.88,0.41000000000000003,1.9241881405,2.1065,-0.58,2.1848895281,0.2665,0,0.2665,1.8399999999999999,-0.58,1.9292485583999999
2021-02-17 22:00:00,2.0065,0.49,2.065464173,0.2665,0,0.2665,1.74,0.49,1.8076780687,1.9365,-0.7000000000000001,2.0591338592,0.2665,0,0.2665,1.67,-0.7000000000000001,1.8107733155
2021-02-17 22:30:00,1.8679999999999999,0.39,1.9082777576,0.268,0,0.268,1.6,0.39,1.6468454694,1.828,-0.58,1.917807081,0.268,0,0.268,1.56,-0.58,1.6643316977
2021-02-17 23:00:00,1.8780000000000001,0.43,1.9265990761,0.268,0,0.268,1.6099999999999999,0.43,1.666433317,1.828,-0.64,1.9367973565,0.268,0,0.268,1.56,-0.64,1.6861791127
2021-02-17 23:30:00,1.8265,0.6000000000000001,1.9225249673,0.2665,0,0.2665,1.56,0.6000000000000001,1.6714065933,1.7465000000000002,-0.81,1.925191484,0.2665,0,0.2665,1.48,-0.81,1.6871573726
2021-02-18 00:00:00,1.7675,0.38,1.8078872338,0.2675,0,0.2675,1.5,0.38,1.5473848907,1.7275,-0.58,1.8222667889,0.2675,0,0.2675,1.46,-0.58,1.5709869509
2021-02-18 00:30:00,2.246,0.41000000000000003,2.2831154154,0.266,0,0.266,1.98,0.41000000000000003,2.0220039565,2.196,-0.55,2.263827732,0.266,0,0.266,1.9300000000000002,-0.55,2.0068383094
2021-02-18 01:00:00,2.384,0.43,2.4224689884,0.264,0,0.264,2.12,0.43,2.1631689717,2.344,-0.55,2.4076619364000003,0.264,0,0.264,2.08,-0.55,2.1514878573
2021-02-18 01:30:00,2.3255,0.43,2.3649207703,0.2655,0,0.2655,2.06,0.43,2.1044001521,2.2755,-0.55,2.3410254697,0.2655,0,0.2655,2.01,-0.55,2.0838905921
2021-02-18 02:00:00,2.1875,0.44,2.2313126742,0.2675,0,0.2675,1.92,0.44,1.9697715604,2.1475,-0.53,2.2119349561,0.2675,0,0.2675,1.88,-0.53,1.9532792939
2021-02-18 02:30:00,2.217,0.47000000000000003,2.266272049,0.267,0,0.267,1.9500000000000002,0.47000000000000003,2.0058414693,2.167,-0.5,2.2239354757,0.267,0,0.267,1.9,-0.5,1.9646882704
2021-02-18 03:00:00,2.1465,0.63,2.2370431936,0.2665,0,0.2665,1.88,0.63,1.9827506147,2.0765,-0.67,2.1819148127,0.2665,0,0.2665,1.81,-0.67,1.9300259066
2021-02-18 03:30:00,2.0675,0.58,2.1473137288,0.2675,0,0.2675,1.8,0.58,1.891137224,1.9975,-0.68,2.1100725698,0.2675,0,0.2675,1.73,-0.68,1.8588437266
2021-02-18 04:00:00,2.068,0.43,2.1122319948,0.268,0,0.268,1.8,0.43,1.850648535,2.018,-0.53,2.0864381131,0.268,0,0.268,1.75,-0.53,1.8284966503
2021-02-18 04:30:00,1.974,0.39,2.0121570515,0.254,0,0.254,1.72,0.39,1.7636609652000002,1.9340000000000002,-0.58,2.0190978183,0.254,0,0.254,1.6800000000000002,-0.58,1.777301325
2021-02-18 05:00:00,1.9125,0.4,1.9538823532,0.1625,0,0.1625,1.75,0.4,1.7951323071,1.8625,-0.58,1.9507194186,0.1625,0,0.1625,1.7000000000000002,-0.58,1.7962182494999999
2021-02-18 05:30:00,1.97,0.43,2.0163829001,0.22,0,0.22,1.75,0.43,1.8020543832,1.92,-0.52,1.9891706815,0.22,0,0.22,1.7000000000000002,-0.52,1.7777513887
2021-02-18 06:00:00,2.0185,0.46,2.0702517359,0.1885,0,0.1885,1.83,0.46,1.8869287215,1.9685000000000001,-0.5,2.0310076932,0.1885,0,0.1885,1.78,-0.5,1.8488915598000002
2021-02-18 06:30:00,2.127,0.46,2.176173017,0.167,0,0.167,1.96,0.46,2.0132560692,2.087,-0.5,2.1460589461,0.167,0,0.167,1.92,-0.5,1.9840362900000001
2021-02-18 07:00:00,2.249,0.42,2.2878813343,0.11900000000000001,0,0.11900000000000001,2.13,0.42,2.1710135882,2.269,-0.52,2.3278232321,0.11900000000000001,0,0.11900000000000001,2.15,-0.52,2.2119900542
2021-02-18 07:30:00,2.4185,0.54,2.478052108,0.08850000000000001,0,0.08850000000000001,2.33,0.54,2.3917566766,2.4085,-0.43,2.4465837917,0.08850000000000001,0,0.08850000000000001,2.32,-0.43,2.3595126615
2021-02-18 08:00:00,2.446,0.53,2.5027616746,0.066,0,0.066,2.38,0.53,2.4382985871000002,2.386,-0.43,2.4244372543,0.066,0,0.066,2.32,-0.43,2.3595126615
2021-02-18 08:30:00,2.5475,0.53,2.6020484719,0.0575,0,0.0575,2.49,0.53,2.5457808232,2.4975,-0.43,2.5342466829,0.0575,0,0.0575,2.44,-0.43,2.4775996448
2021-02-18 09:00:00,2.543,0.61,2.6151384285,0.363,0,0.363,2.18,0.61,2.2637358503,2.493,-0.35000000000000003,2.5174489071,0.363,0,0.363,2.13,-0.35000000000000003,2.1585643377
2021-02-18 09:30:00,2.4355,0.64,2.5181859046,0.5855,0,0.5855,1.85,0.64,1.9575750305000001,2.3955,-0.32,2.4167788997,0.5855,0,0.5855,1.81,-0.32,1.8380696396
2021-02-18 10:00:00,2.3575,0.64,2.4428275113,0.6775,0,0.6775,1.6800000000000002,0.64,1.7977764043,2.3175,-0.31,2.3381416232,0.6775,0,0.6775,1.6400000000000001,-0.31,1.6690416412
2021-02-18 10:30:00,2.3605,0.61,2.4380443495,0.6605000000000001,0,0.6605000000000001,1.7000000000000002,0.61,1.8061284561000002,2.3205,-0.34,2.3452761564,0.6605000000000001,0,0.6605000000000001,1.6600000000000001,-0.34,1.6944615664
2021-02-18 11:00:00,2.19,0.66,2.2872909741,0.9500000000000001,0,0.9500000000000001,1.24,0.66,1.404706375,2.15,-0.29,2.1694699814,0.9500000000000001,0,0.9500000000000001,1.2,-0.29,1.2345444504
2021-02-18 11:30:00,2.175,0.66,2.272933127,0.975,0,0.975,1.2,0.66,1.3695254653,2.145,-0.29,2.1645149572,0.975,0,0.975,1.17,-0.29,1.2054044964
2021-02-18 12:00:00,2.135,0.64,2.2288618172,1.065,0,1.065,1.07,0.64,1.2467958935,2.105,-0.32,2.1291841160000002,1.065,0,1.065,1.04,-0.32,1.0881176407
2021-02-18 12:30:00,2.1025,0.64,2.1977502702,1.0925,0,1.0925,1.01,0.64,1.1957006314,2.0725,-0.26,2.0887451376,1.0925,0,1.0925,0.98,-0.26,1.0139033485
2021-02-18 13:00:00,2.033,0.66,2.1374491807,1.103,0,1.103,0.93,0.66,1.1403946685,2.003,-0.30000000000000004,2.0253416996,1.103,0,1.103,0.9,-0.30000000000000004,0.9486832981000001
2021-02-18 13:30:00,2.009,0.63,2.1054645568,0.989,0,0.989,1.02,0.63,1.1988744722,1.979,-0.34,2.0079942729,0.989,0,0.989,0.99,-0.34,1.0467568963
2021-02-18 14:00:00,2.102,0.61,2.1887220015,0.612,0,0.612,1.49,0.61,1.6100310556,2.072,-0.36,2.1030416068,0.612,0,0.612,1.46,-0.36,1.5037286989
2021-02-18 14:30:00,2.0305,0.58,2.1117126343,0.8205,0,0.8205,1.21,0.58,1.3418271126,2.0005,-0.37,2.0344287282,0.8205,0,0.8205,1.18,-0.37,1.2366486971
2021-02-18 15:00:00,2.0775,0.59,2.1596541969,0.7875000000000001,0,0.7875000000000001,1.29,0.59,1.4185203559000001,2.0375,-0.37,2.0708226023,0.7875000000000001,0,0.7875000000000001,1.25,-0.37,1.3036103712
2021-02-18 15:30:00,2.0465,0.59,2.1298502882,0.7565000000000001,0,0.7565000000000001,1.29,0.59,1.4185203559000001,2.0065,-0.37,2.0403289563,0.7565000000000001,0,0.7565000000000001,1.25,-0.37,1.3036103712
2021-02-18 16:00:00,2.1895,0.5700000000000001,2.2624787844,0.6095,0,0.6095,1.58,0.5700000000000001,1.6796725871,2.1495,-0.37,2.181112159,0.6095,0,0.6095,1.54,-0.37,1.5838244852
2021-02-18 16:30:00,2.3285,0.47000000000000003,2.3754604291,0.42850000000000005,0,0.42850000000000005,1.9,0.47000000000000003,1.9572685048,2.3385,-0.37,2.3675899666,0.42850000000000005,0,0.42850000000000005,1.9100000000000001,-0.37,1.9455076458
2021-02-18 17:00:00,2.567,0.52,2.6191389807,0.197,0,0.197,2.37,0.52,2.4263758983,2.577,-0.46,2.6177335617,0.197,0,0.197,2.38,-0.46,2.4240462042
2021-02-18 17:30:00,2.7945,0.47000000000000003,2.8337484451,0.1345,0,0.1345,2.66,0.47000000000000003,2.7012034355,2.7445,-0.51,2.7914835214,0.1345,0,0.1345,2.61,-0.51,2.6593608255
2021-02-18 18:00:00,2.8305,0.30000000000000004,2.8463538519,0.1005,0,0.1005,2.73,0.30000000000000004,2.7464340516,2.8205,-0.47000000000000003,2.8593915874,0.1005,0,0.1005,2.7199999999999998,-0.47000000000000003,2.7603079538
2021-02-18 18:30:00,2.9415,-0.15,2.9453220961,0.1015,0,0.1015,2.84,-0.15,2.8439585088,2.9715,-0.15,2.9752835579,0.1015,0,0.1015,2.87,-0.15,2.8739171874
2021-02-18 19:00:00,2.8755,-0.04,2.875778199,0.1155,0,0.1155,2.76,-0.04,2.7602898399,2.8855,-0.24,2.8954637366,0.1155,0,0.1155,2.77,-0.24,2.7803776722
2021-02-18 19:30:00,2.7720000000000002,0.41000000000000003,2.8021570263,0.092,0,0.092,2.68,0.41000000000000003,2.7111805547000003,2.722,-0.59,2.7852080712,0.092,0,0.092,2.63,-0.59,2.6953663944
2021-02-18 20:00:00,2.6029999999999998,0.39,2.6320541408,0.093,0,0.093,2.51,0.39,2.5401181075,2.553,-0.6000000000000001,2.622557721,0.093,0,0.093,2.46,-0.6000000000000001,2.5321137415
2021-02-18 20:30:00,2.4175,0.39,2.4487560618,0.1575,0,0.1575,2.26,0.39,2.2934035842,2.3675,-0.6000000000000001,2.442346464,0.1575,0,0.1575,2.21,-0.6000000000000001,2.29
2021-02-18 21:00:00,2.2785,0.09,2.2802767924,0.17850000000000002,0,0.17850000000000002,2.1,0.09,2.1019276867,2.2685,-0.41000000000000003,2.3052531857,0.17850000000000002,0,0.17850000000000002,2.09,-0.41000000000000003,2.1298356744
2021-02-18 21:30:00,2.125,0.23,2.1374108169,0.17500000000000002,0,0.17500000000000002,1.9500000000000002,0.23,1.9635172523,2.105,-0.48,2.1590333485,0.17500000000000002,0,0.17500000000000002,1.9300000000000002,-0.48,1.9887936042
2021-02-18 22:00:00,2.0235,-0.14,2.0283373117,0.1635,0,0.1635,1.8599999999999999,-0.14,1.8652613758,2.0435,-0.21,2.0542619721,0.1635,0,0.1635,1.88,-0.21,1.891692364
2021-02-18 22:30:00,1.8595000000000002,-0.16,1.8663708769,0.1495,0,0.1495,1.71,-0.16,1.7174690681,1.8795000000000002,-0.16,1.8862980279000001,0.1495,0,0.1495,1.73,-0.16,1.7373830896
2021-02-18 23:00:00,1.866,0.31,1.8915750051,0.20600000000000002,0,0.20600000000000002,1.6600000000000001,0.31,1.6886977231,1.8359999999999999,-0.5,1.9028652080000001,0.20600000000000002,0,0.20600000000000002,1.63,-0.5,1.7049633427000002
2021-02-18 23:30:00,1.8105,0.39,1.852028685,0.21050000000000002,0,0.21050000000000002,1.6,0.39,1.6468454694,1.7705000000000002,-0.5700000000000001,1.8599920026999999,0.21050000000000002,0,0.21050000000000002,1.56,-0.5700000000000001,1.6608732643000002
2021-02-19 00:00:00,1.822,0.42,1.8697818055000002,0.242,0,0.242,1.58,0.42,1.6348700254000001,1.782,-0.55,1.8649461118000001,0.242,0,0.242,1.54,-0.55,1.6352675622000001
2021-02-19 00:30:00,2.2560000000000002,0.43,2.2966140294,0.256,0,0.256,2.0,0.43,2.0457028132,2.216,-0.52,2.2761933134,0.256,0,0.256,1.96,-0.52,2.0278066969
2021-02-19 01:00:00,2.392,0.46,2.4358292223,0.262,0,0.262,2.13,0.46,2.179105321,2.382,-0.51,2.4359852216,0.262,0,0.262,2.12,-0.51,2.1804815982
2021-02-19 01:30:00,2.3595,0.64,2.4447577078,0.2695,0,0.2695,2.09,0.64,2.1857950499,2.2795,-0.72,2.3905062748,0.2695,0,0.2695,2.01,-0.72,2.1350644018000002
2021-02-19 02:00:00,2.21,0.44,2.2533752462,0.27,0,0.27,1.94,0.44,1.9892712233,2.17,-0.52,2.2314345162,0.27,0,0.27,1.9,-0.52,1.9698730924
2021-02-19 02:30:00,2.1885,0.44,2.2322930475,0.2685,0,0.2685,1.92,0.44,1.9697715604,2.1485,-0.52,2.2105321192,0.2685,0,0.2685,1.88,-0.52,1.9505896543999999
2021-02-19 03:00:00,2.1695,0.77,2.3020925807,0.2695,0,0.2695,1.9,0.77,2.0500975587,2.0695,-0.8200000000000001,2.2260346471,0.2695,0,0.2695,1.8,-0.8200000000000001,1.9779787663000001
2021-02-19 03:30:00,2.0795,0.49,2.1364503856,0.2695,0,0.2695,1.81,0.49,1.8751533271,2.0295,-0.58,2.1107511104,0.2695,0,0.2695,1.76,-0.58,1.8531055016
2021-02-19 04:00:00,2.06,0.44,2.1064662352,0.27,0,0.27,1.79,0.44,1.8432851109000001,2.01,-0.53,2.0787015178,0.27,0,0.27,1.74,-0.53,1.8189282559
2021-02-19 04:30:00,1.9505,0.42,1.9952068189,0.2705,0,0.2705,1.6800000000000002,0.42,1.7317043628,1.9105,-0.55,1.9880921131,0.2705,0,0.2705,1.6400000000000001,-0.55,1.7297687707
2021-02-19 05:00:00,1.8705,0.42,1.9170733554,0.2705,0,0.2705,1.6,0.42,1.6542067585,1.8305,-0.55,1.9113425256,0.2705,0,0.2705,1.56,-0.55,1.6541160782
2021-02-19 05:30:00,1.9100000000000001,0.44,1.96002551,0.27,0,0.27,1.6400000000000001,0.44,1.6979988221,1.87,-0.52,1.940953374,0.27,0,0.27,1.6,-0.52,1.6823792676
2021-02-19 06:00:00,1.9889999999999999,0.47000000000000003,2.0437761619,0.269,0,0.269,1.72,0.47000000000000003,1.783059169,1.949,-0.49,2.0096519599,0.269,0,0.269,1.6800000000000002,-0.49,1.75
2021-02-19 06:30:00,2.1395,0.47000000000000003,2.190515978,0.2695,0,0.2695,1.87,0.47000000000000003,1.9281597444,2.0995,-0.49,2.1559221345,0.2695,0,0.2695,1.83,-0.49,1.8944656239
2021-02-19 07:00:00,2.26,0.5,2.3146490015,0.27,0,0.27,1.99,0.5,2.0518528212,2.23,-0.44,2.2729936208,0.27,0,0.27,1.96,-0.44,2.0087807247
2021-02-19 07:30:00,2.3095,0.19,2.3173023648,0.2695,0,0.2695,2.04,0.19,2.0488289338,2.3495,0.18,2.3563849961,0.2695,0,0.2695,2.08,0.18,2.0877739341
2021-02-19 08:00:00,2.399,0.19,2.4065122065,0.269,0,0.269,2.13,0.19,2.1384573879,2.429,0.18,2.4356602801,0.269,0,0.269,2.16,0.18,2.1674870242
2021-02-19 08:30:00,2.523,0.21,2.5317245111,0.273,0,0.273,2.25,0.21,2.2597787502,2.563,0.18,2.5693129432,0.273,0,0.273,2.29,0.18,2.2970633426
2021-02-19 09:00:00,2.5295,0.21,2.5382021689,0.2795,0,0.2795,2.25,0.21,2.2597787502,2.5695,0.18,2.5757970126,0.2795,0,0.2795,2.29,0.18,2.2970633426
2021-02-19 09:30:00,2.5385,0.21,2.5471714214,0.28850000000000003,0,0.28850000000000003,2.25,0.21,2.2597787502,2.5785,0.18,2.5847750869,0.28850000000000003,0,0.28850000000000003,2.29,0.18,2.2970633426
2021-02-19 10:00:00,2.636,0.22,2.6451646452,0.306,0,0.306,2.33,0.22,2.3403632197,2.666,0.2,2.6734913503,0.306,0,0.306,2.36,0.2,2.3684594149000002
2021-02-19 10:30:00,2.609,0.18,2.6152019043,0.299,0,0.299,2.31,0.18,2.3170023738,2.6390000000000002,0.18,2.6451315657,0.299,0,0.299,2.34,0.18,2.3469128659000003
2021-02-19 11:00:00,2.696,0.22,2.7049613676,0.326,0,0.326,2.37,0.22,2.3801890681,2.726,0.22,2.7348630679,0.326,0,0.326,2.4,0.22,2.4100622399000002
2021-02-19 11:30:00,2.6805,0.30000000000000004,2.6972356682000003,0.3405,0,0.3405,2.34,0.30000000000000004,2.3591523902000002,2.6905,0.09,2.6920048756,0.3405,0,0.3405,2.35,0.09,2.3517227728
2021-02-19 12:00:00,2.7175000000000002,0.59,2.7808103585,0.3275,0,0.3275,2.39,0.59,2.4617473469,2.6675,-0.39,2.6958590931,0.3275,0,0.3275,2.34,-0.39,2.3722773868
2021-02-19 12:30:00,2.718,0.54,2.771123238,0.308,0,0.308,2.41,0.54,2.4697570731000003,2.668,-0.43,2.7024292775000003,0.308,0,0.308,2.36,-0.43,2.398853893
2021-02-19 13:00:00,2.648,0.54,2.7024995837,0.318,0,0.318,2.33,0.54,2.3917566766,2.598,-0.45,2.6366842814,0.318,0,0.318,2.2800000000000002,-0.45,2.3239836488
2021-02-19 13:30:00,2.5355,0.62,2.6102031051,0.35550000000000004,0,0.35550000000000004,2.18,0.62,2.2664509701,2.4755000000000003,-0.56,2.5380504822,0.35550000000000004,0,0.35550000000000004,2.12,-0.56,2.1927152118
2021-02-19 14:00:00,2.5105,0.52,2.5637882615,0.3305,0,0.3305,2.18,0.52,2.2411604137,2.4605,-0.45,2.5013117059,0.3305,0,0.3305,2.13,-0.45,2.1770163068
2021-02-19 14:30:00,2.509,0.49,2.5564000077999998,0.299,0,0.299,2.21,0.49,2.2636695872,2.459,-0.48,2.5054103456,0.299,0,0.299,2.16,-0.48,2.2126906698
2021-02-19 15:00:00,2.509,0.49,2.5564000077999998,0.299,0,0.299,2.21,0.49,2.2636695872,2.459,-0.48,2.5054103456,0.299,0,0.299,2.16,-0.48,2.2126906698
2021-02-19 15:30:00,2.574,0.49,2.6202244179000003,0.294,0,0.294,2.2800000000000002,0.49,2.3320591759,2.524,-0.49,2.5711234898,0.294,0,0.294,2.23,-0.49,2.2831995095
2021-02-19 16:00:00,2.596,0.49,2.6418395106,0.28600000000000003,0,0.28600000000000003,2.31,0.49,2.3613978911,2.5460000000000003,-0.47000000000000003,2.5890183468,0.28600000000000003,0,0.28600000000000003,2.26,-0.47000000000000003,2.3083543922
2021-02-19 16:30:00,2.7385,0.49,2.7819924964,0.2785,0,0.2785,2.46,0.49,2.5083261351,2.6885,-0.49,2.7327883654000003,0.2785,0,0.2785,2.41,-0.49,2.459308846
2021-02-19 17:00:00,2.9135,0.49,2.954417413,0.2735,0,0.2735,2.64,0.49,2.6850884529,2.8635,-0.49,2.9051217272,0.2735,0,0.2735,2.59,-0.49,2.6359438537
2021-02-19 17:30:00,3.009,-0.13,3.0118069327,0.269,0,0.269,2.74,-0.13,2.743082208,3.039,-0.14,3.0422230359,0.269,0,0.269,2.77,-0.14,2.7735356497
2021-02-19 18:00:00,3.078,0.2,3.0844908818,0.268,0,0.268,2.81,0.2,2.8171084466,3.108,0.17,3.1126458199,0.268,0,0.268,2.84,0.17,2.8450834786
2021-02-19 18:30:00,2.9895,-0.13,2.9923252246,0.2695,0,0.2695,2.7199999999999998,-0.13,2.7231048456,3.0095,-0.14,3.0127545951,0.2695,0,0.2695,2.74,-0.14,2.743574311
2021-02-19 19:00:00,2.899,0.34,2.9188698155,0.269,0,0.269,2.63,0.34,2.6518861212,2.8689999999999998,-0.47000000000000003,2.9072428519,0.269,0,0.269,2.6,-0.47000000000000003,2.6421392847
2021-02-19 19:30:00,2.7185,0.44,2.7538776752,0.2685,0,0.2685,2.45,0.44,2.4891966576,2.6685,-0.55,2.7245902903,0.2685,0,0.2685,2.4,-0.55,2.4622144504
2021-02-19 20:00:00,2.5185,0.42,2.5532806837,0.2685,0,0.2685,2.25,0.42,2.2888643472,2.4685,-0.5700000000000001,2.5334546078,0.2685,0,0.2685,2.2,-0.5700000000000001,2.2726416348000003
2021-02-19 20:30:00,2.3385,0.41000000000000003,2.3741698023,0.2685,0,0.2685,2.07,0.41000000000000003,2.1102132594,2.2984999999999998,-0.55,2.3633878755,0.2685,0,0.2685,2.03,-0.55,2.1031880563
2021-02-19 21:00:00,2.2285,0.39,2.2623687255,0.2685,0,0.2685,1.96,0.39,1.9984243794,2.1885,-0.5700000000000001,2.2615110546,0.2685,0,0.2685,1.92,-0.5700000000000001,2.0028230077
2021-02-19 21:30:00,2.1095,0.41000000000000003,2.148974232,0.2695,0,0.2695,1.8399999999999999,0.41000000000000003,1.8851259905000002,2.0695,-0.55,2.1413384249,0.2695,0,0.2695,1.8,-0.55,1.8821530225
2021-02-19 22:00:00,2.0195,0.42,2.0627118679,0.2695,0,0.2695,1.75,0.42,1.7996944185000001,1.9795,-0.55,2.0544878316,0.2695,0,0.2695,1.71,-0.55,1.7962739212
2021-02-19 22:30:00,1.858,0.42,1.9048789988000001,0.268,0,0.268,1.5899999999999999,0.42,1.6445364088,1.818,-0.55,1.8993746339,0.268,0,0.268,1.55,-0.55,1.6446884203
2021-02-19 23:00:00,1.869,0.45,1.922410206,0.269,0,0.269,1.6,0.45,1.6620770139,1.8290000000000002,-0.53,1.9042428942,0.269,0,0.269,1.56,-0.53,1.6475739741000002
2021-02-19 23:30:00,1.819,0.43,1.8691337566000001,0.269,0,0.269,1.55,0.43,1.6085397104,1.779,-0.55,1.8620797512,0.269,0,0.269,1.51,-0.55,1.6070469813
2021-02-20 00:00:00,1.7985,0.43,1.8491896198000002,0.2685,0,0.2685,1.53,0.43,1.589276565,1.7585000000000002,-0.53,1.8366334011,0.2685,0,0.2685,1.49,-0.53,1.5814550262
2021-02-20 00:30:00,2.2485,0.43,2.2892470924,0.2685,0,0.2685,1.98,0.43,2.0261539922,2.2085,-0.51,2.2666213292,0.2685,0,0.2685,1.94,-0.51,2.0059162495
2021-02-20 01:00:00,2.3595,0.43,2.3983619931,0.2695,0,0.2695,2.09,0.43,2.1337759957,2.3795,-0.51,2.4335406818,0.2695,0,0.2695,2.11,-0.51,2.1707602355
2021-02-20 01:30:00,2.298,0.46,2.3435878477,0.268,0,0.268,2.03,0.46,2.0814658296,2.2880000000000003,-0.51,2.344151019,0.268,0,0.268,2.02,-0.51,2.083386666
2021-02-20 02:00:00,2.189,0.44,2.2327832407,0.269,0,0.269,1.92,0.44,1.9697715604,2.1390000000000002,-0.51,2.1989590719,0.269,0,0.269,1.87,-0.51,1.9382982227
2021-02-20 02:30:00,2.1375,0.44,2.1823167162,0.2675,0,0.2675,1.87,0.44,1.9210674116000002,2.0975,-0.51,2.158612112,0.2675,0,0.2675,1.83,-0.51,1.8997368239
2021-02-20 03:00:00,2.118,0.47000000000000003,2.1695216063,0.268,0,0.268,1.85,0.47000000000000003,1.908769237,2.068,-0.49,2.1252585725,0.268,0,0.268,1.8,-0.49,1.8655026131999999
2021-02-20 03:30:00,2.043,0.47000000000000003,2.0963656647,0.263,0,0.263,1.78,0.47000000000000003,1.8410051602,2.003,-0.5,2.0644633685000002,0.263,0,0.263,1.74,-0.5,1.8104143172
2021-02-20 04:00:00,2.0555,0.5,2.1154385479,0.2655,0,0.2655,1.79,0.5,1.8585209173,2.0055,-0.54,2.0769280801,0.2655,0,0.2655,1.74,-0.54,1.8218671740999999
2021-02-20 04:30:00,1.978,0.88,2.1649212457,0.268,0,0.268,1.71,0.88,1.9231484602000002,1.858,-0.98,2.1006103875,0.268,0,0.268,1.5899999999999999,-0.98,1.8677526602999999
2021-02-20 05:00:00,1.9085,0.88,2.1016118219,0.2685,0,0.2685,1.6400000000000001,0.88,1.8611824199,1.7885,-0.98,2.0393950696,0.2685,0,0.2685,1.52,-0.98,1.8085353190000002
2021-02-20 05:30:00,1.9180000000000001,0.91,2.1229281665,0.268,0,0.268,1.65,0.91,1.8843035849,1.798,-0.9500000000000001,2.0335446885,0.268,0,0.268,1.53,-0.9500000000000001,1.8009441968000002
2021-02-20 06:00:00,1.9705,0.9400000000000001,2.1832247365,0.2705,0,0.2705,1.7000000000000002,0.9400000000000001,1.9425756099,1.8505,-0.9,2.0577536903,0.2705,0,0.2705,1.58,-0.9,1.8183509012
2021-02-20 06:30:00,2.037,0.54,2.1073606716,0.267,0,0.267,1.77,0.54,1.8505404616,1.987,-0.5,2.0489433862,0.267,0,0.267,1.72,-0.5,1.7912007146
2021-02-20 07:00:00,2.0855,0.5,2.1446002541,0.2655,0,0.2655,1.82,0.5,1.887432118,2.0455,-0.46,2.0965853787,0.2655,0,0.2655,1.78,-0.46,1.8384776311
2021-02-20 07:30:00,2.1165,0.52,2.1794431055,0.2665,0,0.2665,1.85,0.52,1.9216919628,2.0765,-0.44,2.1226050622,0.2665,0,0.2665,1.81,-0.44,1.8627130751
2021-02-20 08:00:00,2.08,0.53,2.1464622056,0.25,0,0.25,1.83,0.53,1.9052034012,2.04,-0.42,2.0827865949,0.25,0,0.25,1.79,-0.42,1.8386136081000002
2021-02-20 08:30:00,2.0985,0.51,2.1595838141,0.2685,0,0.2685,1.83,0.51,1.8997368239,2.0785,-0.42,2.1205099033,0.2685,0,0.2685,1.81,-0.42,1.8580904176000002
2021-02-20 09:00:00,2.1895,0.51,2.2481125973,0.2795,0,0.2795,1.9100000000000001,0.51,1.9769167913999999,2.1495,-0.45,2.1960988707,0.2795,0,0.2795,1.87,-0.45,1.9233824373
2021-02-20 09:30:00,2.2825,0.54,2.3455076743,0.29250000000000004,0,0.29250000000000004,1.99,0.54,2.0619650821,2.2425,-0.44,2.2852584646,0.29250000000000004,0,0.29250000000000004,1.9500000000000002,-0.44,1.9990247622
2021-02-20 10:00:00,2.3565,0.54,2.4175798332,0.3065,0,0.3065,2.05,0.54,2.1199292441,2.3064999999999998,-0.45,2.3499877127,0.3065,0,0.3065,2.0,-0.45,2.05
2021-02-20 10:30:00,2.414,0.5700000000000001,2.4803822286,0.304,0,0.304,2.11,0.5700000000000001,2.1856349192,2.364,-0.41000000000000003,2.3992907285,0.304,0,0.304,2.06,-0.41000000000000003,2.1004047229
2021-02-20 11:00:00,2.491,0.5700000000000001,2.5553827502,0.321,0,0.321,2.17,0.5700000000000001,2.2436131574,2.441,-0.41000000000000003,2.4751931238,0.321,0,0.321,2.12,-0.41000000000000003,2.1592822882
2021-02-20 11:30:00,2.4815,0.5700000000000001,2.5461229841,0.3415,0,0.3415,2.14,0.5700000000000001,2.2146105752,2.4314999999999998,-0.4,2.4641818622000002,0.3415,0,0.3415,2.09,-0.4,2.1279332696
2021-02-20 12:00:00,2.505,0.55,2.5646685946,0.325,0,0.325,2.18,0.55,2.2483104768,2.455,-0.43,2.4923733669,0.325,0,0.325,2.13,-0.43,2.1729703173
2021-02-20 12:30:00,2.386,0.51,2.4398967191,0.386,0,0.386,2.0,0.51,2.064000969,2.346,-0.46,2.3906727087,0.386,0,0.386,1.96,-0.46,2.0132560692
2021-02-20 13:00:00,2.328,0.53,2.3875686378,0.458,0,0.458,1.87,0.53,1.9436563482,2.278,-0.44,2.320104308,0.458,0,0.458,1.82,-0.44,1.8724315742000002
2021-02-20 13:30:00,2.277,0.53,2.3378684736,0.437,0,0.437,1.8399999999999999,0.53,1.9148106956,2.227,-0.44,2.27005044,0.437,0,0.437,1.79,-0.44,1.8432851109000001
2021-02-20 14:00:00,2.251,0.6000000000000001,2.3295924536,0.341,0,0.341,1.9100000000000001,0.6000000000000001,2.0020239759,2.191,-0.62,2.277033377,0.341,0,0.341,1.85,-0.62,1.9511278789
2021-02-20 14:30:00,2.195,0.48,2.2468700452,0.34500000000000003,0,0.34500000000000003,1.85,0.48,1.9112561314,2.155,-0.48,2.2078100009,0.34500000000000003,0,0.34500000000000003,1.81,-0.48,1.8725650857
2021-02-20 15:00:00,2.3035,0.48,2.352979441,0.3235,0,0.3235,1.98,0.48,2.0373512216,2.2535,-0.49,2.3061574643,0.3235,0,0.3235,1.9300000000000002,-0.49,1.9912307752
2021-02-20 15:30:00,2.2605,0.48,2.3109003116,0.3305,0,0.3305,1.9300000000000002,0.48,1.9887936042,2.2205,-0.49,2.2739217775,0.3305,0,0.3305,1.8900000000000001,-0.49,1.9524855953
2021-02-20 16:00:00,2.252,0.48,2.3025863719,0.342,0,0.342,1.9100000000000001,0.48,1.9693907687,2.202,-0.47000000000000003,2.2516003198,0.342,0,0.342,1.8599999999999999,-0.47000000000000003,1.9184629264000002
2021-02-20 16:30:00,2.437,0.45,2.478198741,0.297,0,0.297,2.14,0.45,2.186801317,2.407,-0.5,2.4583834119,0.297,0,0.297,2.11,-0.5,2.1684326137
2021-02-20 17:00:00,2.6175,-0.14,2.6212413567,0.2975,0,0.2975,2.32,-0.14,2.3242202994,2.6475,-0.14,2.6511990212,0.2975,0,0.2975,2.35,-0.14,2.3541665192
2021-02-20 17:30:00,2.835,-0.14,2.8384546852,0.275,0,0.275,2.56,-0.14,2.5638252671,2.865,-0.14,2.8684185537999998,0.275,0,0.275,2.59,-0.14,2.5937810239
2021-02-20 18:00:00,2.859,-0.14,2.8624257196,0.269,0,0.269,2.59,-0.14,2.5937810239,2.879,0.0,2.879,0.269,0,0.269,2.61,0.0,2.61
2021-02-20 18:30:00,2.9065000000000003,-0.14,2.9098697995,0.2665,0,0.2665,2.64,-0.14,2.6437095151000003,2.9265,-0.14,2.9298467963,0.2665,0,0.2665,2.66,-0.14,2.6636816627
2021-02-20 19:00:00,2.7655000000000003,-0.14,2.7690413955,0.2555,0,0.2555,2.51,-0.14,2.5139013505,2.7955,-0.14,2.7990034387,0.2555,0,0.2555,2.54,-0.14,2.5438553418
2021-02-20 19:30:00,2.625,0.04,2.6253047442,0.20500000000000002,0,0.20500000000000002,2.42,0.04,2.4203305559,2.645,-0.31,2.6631043915,0.20500000000000002,0,0.20500000000000002,2.44,-0.31,2.4596137908
2021-02-20 20:00:00,2.4825,0.42,2.5177780383,0.2025,0,0.2025,2.2800000000000002,0.42,2.3183614904,2.4325,-0.5700000000000001,2.4983907321,0.2025,0,0.2025,2.23,-0.5700000000000001,2.3016950276
2021-02-20 20:30:00,2.247,0.11,2.2496908677,0.217,0,0.217,2.03,0.11,2.032978111,2.237,-0.36,2.2657822049,0.217,0,0.217,2.02,-0.36,2.0518284529
2021-02-20 21:00:00,2.119,-0.17,2.1258083169,0.169,0,0.169,1.9500000000000002,-0.17,1.9573962297,2.149,-0.17,2.155713571,0.169,0,0.169,1.98,-0.17,1.9872845795
2021-02-20 21:30:00,2.033,-0.15,2.0385261833,0.193,0,0.193,1.8399999999999999,-0.15,1.8461040057,2.063,-0.15,2.0684460351,0.193,0,0.193,1.87,-0.15,1.8760063966
2021-02-20 22:00:00,1.9455,0.33,1.9732891957,0.1555,0,0.1555,1.79,0.33,1.8201648277,1.9055,-0.55,1.9832877376,0.1555,0,0.1555,1.75,-0.55,1.8343936328
2021-02-20 22:30:00,1.845,0.39,1.8857690739000001,0.125,0,0.125,1.72,0.39,1.7636609652000002,1.8050000000000002,-0.58,1.8958968854,0.125,0,0.125,1.6800000000000002,-0.58,1.777301325
2021-02-20 23:00:00,1.869,0.41000000000000003,1.9134421862000002,0.079,0,0.079,1.79,0.41000000000000003,1.8363550855000002,1.8290000000000002,-0.5700000000000001,1.9157612064,0.079,0,0.079,1.75,-0.5700000000000001,1.8404890654
2021-02-20 23:30:00,1.837,0.4,1.8800449463,0.057,0,0.057,1.78,0.4,1.8243903091,1.7970000000000002,-0.58,1.8882820234,0.057,0,0.057,1.74,-0.58,1.8341210429
2021-02-21 00:00:00,1.8325,0.41000000000000003,1.8778062333,0.052500000000000005,0,0.052500000000000005,1.78,0.41000000000000003,1.8266088799,1.7925,-0.56,1.8779393627,0.052500000000000005,0,0.052500000000000005,1.74,-0.56,1.8278949642
2021-02-21 00:30:00,2.237,0.25,2.2509262538,0.067,0,0.067,2.17,0.25,2.1843534513,2.217,-0.43,2.2583155227000002,0.067,0,0.067,2.15,-0.43,2.1925783908
2021-02-21 01:00:00,2.348,-0.14,2.3521700619,0.048,0,0.048,2.3,-0.14,2.3042569301,2.378,-0.14,2.3821175454,0.048,0,0.048,2.33,-0.14,2.3342022192
2021-02-21 01:30:00,2.291,0.44,2.332869692,0.051000000000000004,0,0.051000000000000004,2.24,0.44,2.2828052917,2.261,-0.53,2.3222878805000002,0.051000000000000004,0,0.051000000000000004,2.21,-0.53,2.2726636355
2021-02-21 02:00:00,2.178,0.46,2.2260467201,0.038,0,0.038,2.14,0.46,2.1888809927,2.128,-0.51,2.1882604964,0.038,0,0.038,2.09,-0.51,2.151325173
2021-02-21 02:30:00,2.1355,0.45,2.1823978212,0.0455,0,0.0455,2.09,0.45,2.1378961621,2.0855,-0.51,2.146953714,0.0455,0,0.0455,2.04,-0.51,2.1027838691
2021-02-21 03:00:00,2.1055,0.45,2.1530513812,0.0455,0,0.0455,2.06,0.45,2.1085777197,2.0555,-0.51,2.1178244143,0.0455,0,0.0455,2.01,-0.51,2.0736923591
2021-02-21 03:30:00,2.061,0.45,2.1095546923,0.051000000000000004,0,0.051000000000000004,2.01,0.45,2.0597572673,2.021,-0.51,2.0843562555,0.051000000000000004,0,0.051000000000000004,1.97,-0.51,2.0349447167
2021-02-21 04:00:00,2.057,0.5,2.1168960768,0.067,0,0.067,1.99,0.5,2.0518528212,1.9969999999999999,-0.5700000000000001,2.076754439,0.067,0,0.067,1.9300000000000002,-0.5700000000000001,2.0124114887
2021-02-21 04:30:00,1.908,0.18,1.9164717582000002,0.058,0,0.058,1.85,0.18,1.8587361297,1.908,-0.37,1.9435441852,0.058,0,0.058,1.85,-0.37,1.88663722
2021-02-21 05:00:00,1.792,-0.14,1.7974604307000002,0.042,0,0.042,1.75,-0.14,1.7555910686,1.812,-0.14,1.8174003411,0.042,0,0.042,1.77,-0.14,1.7755280905
2021-02-21 05:30:00,1.808,-0.14,1.8134122532,0.048,0,0.048,1.76,-0.14,1.7655594014,1.838,-0.14,1.8433241712,0.048,0,0.048,1.79,-0.14,1.7954665132
2021-02-21 06:00:00,1.7970000000000002,-0.14,1.8024452835,0.017,0,0.017,1.78,-0.14,1.7854971297,1.8170000000000002,-0.14,1.8223855245,0.017,0,0.017,1.8,-0.14,1.8054362354
2021-02-21 06:30:00,1.8575,-0.14,1.8627684370000002,0.0275,0,0.0275,1.83,-0.14,1.8353473786,1.8775,-0.14,1.8827124714,0.0275,0,0.0275,1.85,-0.14,1.8552897348
2021-02-21 07:00:00,1.92,-0.14,1.9250974001,0.07,0,0.07,1.85,-0.14,1.8552897348,1.9500000000000002,-0.14,1.9550191815,0.07,0,0.07,1.88,-0.14,1.8852055591
2021-02-21 07:30:00,1.8785,0.46,1.9340016158000002,0.0685,0,0.0685,1.81,0.46,1.8675384869,1.8485,-0.49,1.9123420850000001,0.0685,0,0.0685,1.78,-0.49,1.8462123388
2021-02-21 08:00:00,1.8635000000000002,0.44,1.9147407788000002,0.07350000000000001,0,0.07350000000000001,1.79,0.44,1.8432851109000001,1.8235000000000001,-0.51,1.8934762343,0.07350000000000001,0,0.07350000000000001,1.75,-0.51,1.8228000439
2021-02-21 08:30:00,1.8725,0.29,1.8948235406,0.0625,0,0.0625,1.81,0.29,1.8330848316,1.8525,-0.45,1.9063725370000002,0.0625,0,0.0625,1.79,-0.45,1.8456977001000001
2021-02-21 09:00:00,1.8475000000000001,-0.14,1.8527968723,0.0775,0,0.0775,1.77,-0.14,1.7755280905,1.8675000000000002,-0.14,1.8727403050000002,0.0775,0,0.0775,1.79,-0.14,1.7954665132
2021-02-21 09:30:00,1.9655,-0.15,1.9712154246,0.0955,0,0.0955,1.87,-0.15,1.8760063966,1.9955,-0.15,2.0011297434,0.0955,0,0.0955,1.9,-0.15,1.9059118553
2021-02-21 10:00:00,2.155,-0.14,2.1595427757,0.055,0,0.055,2.1,-0.14,2.104661493,2.175,-0.14,2.1795010897,0.055,0,0.055,2.12,-0.14,2.1246176127
2021-02-21 10:30:00,2.2565,0.39,2.2899546393,0.1265,0,0.1265,2.13,0.39,2.1654098919,2.2365,-0.52,2.2961559725000003,0.1265,0,0.1265,2.11,-0.52,2.1731313812
2021-02-21 11:00:00,2.286,0.44,2.3279596216,0.166,0,0.166,2.12,0.44,2.1651789764,2.236,-0.52,2.2956689657,0.166,0,0.166,2.07,-0.52,2.1343148784
2021-02-21 11:30:00,2.198,0.48,2.2498008801,0.278,0,0.278,1.92,0.48,1.9790907003,2.158,-0.47000000000000003,2.2085886896,0.278,0,0.278,1.88,-0.47000000000000003,1.937859644
2021-02-21 12:00:00,2.2615,0.46,2.3078089717,0.24150000000000002,0,0.24150000000000002,2.02,0.46,2.071714266,2.2115,-0.49,2.2651340468,0.24150000000000002,0,0.24150000000000002,1.97,-0.49,2.0300246304
2021-02-21 12:30:00,2.295,0.44,2.3367980229,0.245,0,0.245,2.05,0.44,2.0966878642,2.245,-0.52,2.3044359397,0.245,0,0.245,2.0,-0.52,2.0664946165
2021-02-21 13:00:00,2.287,0.45,2.3308515611000002,0.217,0,0.217,2.07,0.45,2.1183484133,2.247,-0.52,2.3063843998999998,0.217,0,0.217,2.03,-0.52,2.0955428891
2021-02-21 13:30:00,2.1995,0.43,2.2411381595,0.17950000000000002,0,0.17950000000000002,2.02,0.43,2.0652602742,2.1495,-0.52,2.2115040696,0.17950000000000002,0,0.17950000000000002,1.97,-0.52,2.0374739262
2021-02-21 14:00:00,2.1645,0.45,2.2107827234,0.14450000000000002,0,0.14450000000000002,2.02,0.45,2.0695168518,2.1145,-0.52,2.1775009185,0.14450000000000002,0,0.14450000000000002,1.97,-0.52,2.0374739262
2021-02-21 14:30:00,2.1575,0.44,2.2019096825,0.17750000000000002,0,0.17750000000000002,1.98,0.44,2.0282997806,2.1075,-0.53,2.1731213151,0.17750000000000002,0,0.17750000000000002,1.9300000000000002,-0.53,2.0014494748
2021-02-21 15:00:00,2.1565,0.42,2.1970189462,0.14650000000000002,0,0.14650000000000002,2.01,0.42,2.053411795,2.1165,-0.54,2.1843013185,0.14650000000000002,0,0.14650000000000002,1.97,-0.54,2.0426698216
2021-02-21 15:30:00,2.236,0.44,2.2788804269,0.126,0,0.126,2.11,0.44,2.1553885961,2.186,-0.52,2.2469971073,0.126,0,0.126,2.06,-0.52,2.1246176127
2021-02-21 16:00:00,2.3295,0.44,2.3706898258,0.0995,0,0.0995,2.23,0.44,2.2729936208,2.2795,-0.52,2.3380590775,0.0995,0,0.0995,2.18,-0.52,2.2411604137
2021-02-21 16:30:00,2.5785,0.13,2.5817750192,0.0585,0,0.0585,2.52,0.13,2.5233509467,2.5985,-0.31,2.6169261071000003,0.0585,0,0.0585,2.54,-0.31,2.5588473968
2021-02-21 17:00:00,2.8155,-0.14,2.8189785827,0.0655,0,0.0655,2.75,-0.14,2.7535613304,2.8455,-0.14,2.8489419527,0.0655,0,0.0655,2.7800000000000002,-0.14,2.7835229476
2021-02-21 17:30:00,2.9865,-0.4,3.0131681417,0.0465,0,0.0465,2.94,-0.4,2.9670861127,3.0365,0.39,3.0614428379,0.0465,0,0.0465,2.99,0.39,3.0153275112
2021-02-21 18:00:00,3.012,-0.48,3.0500072131,0.032,0,0.032,2.98,-0.48,3.0184101776,3.092,0.39,3.1164986764,0.032,0,0.032,3.06,0.39,3.0847528264
2021-02-21 18:30:00,2.9619999999999997,-0.08,2.9630801542,0.002,0,0.002,2.96,-0.08,2.9610808837,2.982,-0.21,2.9893852211,0.002,0,0.002,2.98,-0.21,2.9873901653
2021-02-21 19:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.7199999999999998,-0.5700000000000001,2.7790825824,0.0,0,0.0,2.7199999999999998,-0.5700000000000001,2.7790825824
2021-02-21 19:30:00,2.58,0.15,2.5843567865,0.0,0,0.0,2.58,0.15,2.5843567865,2.56,-0.38,2.5880494586,0.0,0,0.0,2.56,-0.38,2.5880494586
2021-02-21 20:00:00,2.42,-0.19,2.4274472188000003,0.0,0,0.0,2.42,-0.19,2.4274472188000003,2.45,-0.19,2.457356303,0.0,0,0.0,2.45,-0.19,2.457356303
2021-02-21 20:30:00,2.29,-0.19,2.2978685776,0.0,0,0.0,2.29,-0.19,2.2978685776,2.31,-0.19,2.3178006817,0.0,0,0.0,2.31,-0.19,2.3178006817
2021-02-21 21:00:00,2.142,0.04,2.1423734502,0.002,0,0.002,2.14,0.04,2.1403737991,2.142,-0.37,2.1737212333,0.002,0,0.002,2.14,-0.37,2.1717504461
2021-02-21 21:30:00,2.0735,0.39,2.1098583483,0.0335,0,0.0335,2.04,0.39,2.0769448717,2.0335,-0.59,2.117362097,0.0335,0,0.0335,2.0,-0.59,2.0852098216
2021-02-21 22:00:00,1.944,0.35000000000000003,1.9752559328000001,0.034,0,0.034,1.9100000000000001,0.35000000000000003,1.9418032856,1.904,-0.64,2.0086851421,0.034,0,0.034,1.87,-0.64,1.9764867821
2021-02-21 22:30:00,1.82,0.35000000000000003,1.8533483213,0.02,0,0.02,1.8,0.35000000000000003,1.8337120821,1.77,-0.61,1.8721645227,0.02,0,0.02,1.75,-0.61,1.8532673849
2021-02-21 23:00:00,1.8439999999999999,0.39,1.8847907045999999,0.014,0,0.014,1.83,0.39,1.8710959355,1.794,-0.58,1.8854272725,0.014,0,0.014,1.78,-0.58,1.8721111078
2021-02-21 23:30:00,1.8035,0.39,1.8451862372,0.0035,0,0.0035,1.8,0.39,1.8417654574000002,1.7635,-0.58,1.8564299744000001,0.0035,0,0.0035,1.76,-0.58,1.8531055016
2021-02-22 00:00:00,1.78,0.37,1.8180484042,0.0,0,0.0,1.78,0.37,1.8180484042,1.74,-0.58,1.8341210429,0.0,0,0.0,1.74,-0.58,1.8341210429
2021-02-22 00:30:00,2.221,-0.1,2.2232500984,0.001,0,0.001,2.22,-0.1,2.2222511109,2.241,-0.16,2.2467044754,0.001,0,0.001,2.24,-0.16,2.2457070156
2021-02-22 01:00:00,2.3255,-0.14,2.3297103361,0.0155,0,0.0155,2.31,-0.14,2.3142385357,2.3555,-0.14,2.3596568077,0.0155,0,0.0155,2.34,-0.14,2.3441842931
2021-02-22 01:30:00,2.2345,-0.04,2.2348579933,0.0145,0,0.0145,2.22,-0.04,2.2203603311,2.2645,-0.2,2.2733148154,0.0145,0,0.0145,2.25,-0.2,2.2588713996
2021-02-22 02:00:00,2.1435,0.41000000000000003,2.1823593311,0.0035,0,0.0035,2.14,0.41000000000000003,2.1789217517,2.0935,-0.54,2.1620227219,0.0035,0,0.0035,2.09,-0.54,2.1586338272
2021-02-22 02:30:00,2.14,0.41000000000000003,2.1789217517,0.0,0,0.0,2.14,0.41000000000000003,2.1789217517,2.09,-0.54,2.1586338272,0.0,0,0.0,2.09,-0.54,2.1586338272
2021-02-22 03:00:00,2.09,0.43,2.1337759957,0.0,0,0.0,2.09,0.43,2.1337759957,2.04,-0.53,2.1077238908,0.0,0,0.0,2.04,-0.53,2.1077238908
2021-02-22 03:30:00,2.01,0.41000000000000003,2.0513897728,0.0,0,0.0,2.01,0.41000000000000003,2.0513897728,1.96,-0.55,2.0357062656,0.0,0,0.0,1.96,-0.55,2.0357062656
2021-02-22 04:00:00,2.03,0.41000000000000003,2.0709901014,0.0,0,0.0,2.03,0.41000000000000003,2.0709901014,1.98,-0.55,2.0549695861,0.0,0,0.0,1.98,-0.55,2.0549695861
2021-02-22 04:30:00,1.97,0.48,2.0276340893,0.0,0,0.0,1.97,0.48,2.0276340893,1.9100000000000001,-0.65,2.0175727992,0.0,0,0.0,1.9100000000000001,-0.65,2.0175727992
2021-02-22 05:00:00,1.88,0.39,1.9200260415,0.0,0,0.0,1.88,0.39,1.9200260415,1.8399999999999999,-0.56,1.9233304448,0.0,0,0.0,1.8399999999999999,-0.56,1.9233304448
2021-02-22 05:30:00,1.94,0.39,1.9788127754,0.0,0,0.0,1.94,0.39,1.9788127754,1.9,-0.56,1.980807916,0.0,0,0.0,1.9,-0.56,1.980807916
2021-02-22 06:00:00,2.02,0.42,2.0632013959,0.0,0,0.0,2.02,0.42,2.0632013959,2.0,-0.53,2.0690335908,0.0,0,0.0,2.0,-0.53,2.0690335908
2021-02-22 06:30:00,2.17,0.42,2.2102714765,0.0,0,0.0,2.17,0.42,2.2102714765,2.17,-0.53,2.2337860238,0.0,0,0.0,2.17,-0.53,2.2337860238
2021-02-22 07:00:00,2.3315,0.0,2.3315,0.0015,0,0.0015,2.33,0.0,2.33,2.3515,0.0,2.3515,0.0015,0,0.0015,2.35,0.0,2.35
2021-02-22 07:30:00,2.4705,0.19,2.4777954415,0.0005,0,0.0005,2.47,0.19,2.477296914,2.5005,0.17,2.5062721819,0.0005,0,0.0005,2.5,0.17,2.5057733337
2021-02-22 08:00:00,2.534,0.18,2.5403850102,0.014,0,0.014,2.52,0.18,2.5264203926,2.564,0.23,2.5742952434,0.014,0,0.014,2.55,0.23,2.5603515384
2021-02-22 08:30:00,2.6435,0.18,2.6496211522,0.0335,0,0.0335,2.61,0.18,2.6161995337,2.6734999999999998,0.22,2.6825365328,0.0335,0,0.0335,2.64,0.22,2.6491508073
2021-02-22 09:00:00,2.6045,0.22,2.6137750955,0.2245,0,0.2245,2.38,0.22,2.390146439,2.6345,0.2,2.6420806668,0.2245,0,0.2245,2.41,0.2,2.4182845159
2021-02-22 09:30:00,2.556,0.22,2.5654504478,0.406,0,0.406,2.15,0.22,2.1612265036,2.586,0.2,2.5937224215,0.406,0,0.406,2.18,0.2,2.1891550882
2021-02-22 10:00:00,2.443,0.6000000000000001,2.515601121,0.553,0,0.553,1.8900000000000001,0.6000000000000001,1.9829523444000001,2.4130000000000003,-0.26,2.4269670373,0.553,0,0.553,1.8599999999999999,-0.26,1.8780841302
2021-02-22 10:30:00,2.3145,0.62,2.3961031384,0.6545000000000001,0,0.6545000000000001,1.6600000000000001,0.62,1.7720045146999999,2.2745,-0.35000000000000003,2.3012714421,0.6545000000000001,0,0.6545000000000001,1.62,-0.35000000000000003,1.6573774464
2021-02-22 11:00:00,2.325,0.65,2.4141509895,0.755,0,0.755,1.57,0.65,1.6992351220000002,2.285,-0.30000000000000004,2.3046095114,0.755,0,0.755,1.53,-0.30000000000000004,1.5591343752
2021-02-22 11:30:00,2.1805,0.61,2.2642173593,0.7705000000000001,0,0.7705000000000001,1.4100000000000001,0.61,1.5362942427,2.1505,-0.33,2.1756723673,0.7705000000000001,0,0.7705000000000001,1.38,-0.33,1.4189080308
2021-02-22 12:00:00,2.094,0.58,2.1728405372,0.8140000000000001,0,0.8140000000000001,1.28,0.58,1.4052757736,2.064,-0.35000000000000003,2.0934650702,0.8140000000000001,0,0.8140000000000001,1.25,-0.35000000000000003,1.2980754986
2021-02-22 12:30:00,2.1435,0.61,2.2286076932,0.8235,0,0.8235,1.32,0.61,1.4541320435,2.1035,-0.33,2.1292280878,0.8235,0,0.8235,1.28,-0.33,1.3218547575000001
2021-02-22 13:00:00,2.1165,0.61,2.2026511866,0.8465,0,0.8465,1.27,0.61,1.4089002804000001,2.0865,-0.33,2.1124351469000002,0.8465,0,0.8465,1.24,-0.33,1.2831601615000001
2021-02-22 13:30:00,2.051,0.61,2.139789943,0.721,0,0.721,1.33,0.61,1.4632156369,2.021,-0.34,2.0494001561,0.721,0,0.721,1.3,-0.34,1.3437261625999999
2021-02-22 14:00:00,2.0325,0.63,2.1278994925,0.7025,0,0.7025,1.33,0.63,1.4716657229,2.0025,-0.33,2.0295088692,0.7025,0,0.7025,1.3,-0.33,1.3412307781
2021-02-22 14:30:00,1.9695,0.63,2.0678080786,0.7795000000000001,0,0.7795000000000001,1.19,0.63,1.3464768843,1.9295,-0.34,1.9592269521,0.7795000000000001,0,0.7795000000000001,1.15,-0.34,1.199208072
2021-02-22 15:00:00,1.991,0.42,2.0348171908,0.6910000000000001,0,0.6910000000000001,1.3,0.42,1.3661625086,1.9809999999999999,-0.1,1.9835223719,0.6910000000000001,0,0.6910000000000001,1.29,-0.1,1.2938701635
2021-02-22 15:30:00,1.9865,0.18,1.9946383757000001,0.6465000000000001,0,0.6465000000000001,1.34,0.18,1.3520355025,2.0165,0.17,2.0236531941,0.6465000000000001,0,0.6465000000000001,1.37,0.17,1.3805071532
2021-02-22 16:00:00,2.1285,0.17,2.1352780264,0.3985,0,0.3985,1.73,0.17,1.7383325344,2.1585,0.15,2.1637056755,0.3985,0,0.3985,1.76,0.15,1.76638048
2021-02-22 16:30:00,2.2655,0.0,2.2655,0.2755,0,0.2755,1.99,0.0,1.99,2.2955,0.0,2.2955,0.2755,0,0.2755,2.02,0.0,2.02
2021-02-22 17:00:00,2.467,0.0,2.467,0.137,0,0.137,2.33,0.0,2.33,2.497,0.0,2.497,0.137,0,0.137,2.36,0.0,2.36
2021-02-22 17:30:00,2.683,-0.14,2.6866501447,0.10300000000000001,0,0.10300000000000001,2.58,-0.14,2.5837956576,2.713,-0.14,2.7166098358,0.10300000000000001,0,0.10300000000000001,2.61,-0.14,2.6137520923
2021-02-22 18:00:00,2.8445,-0.14,2.8479431613,0.0645,0,0.0645,2.7800000000000002,-0.14,2.7835229476,2.8645,-0.14,2.8679191498,0.0645,0,0.0645,2.8,-0.14,2.8034978152
2021-02-22 18:30:00,2.9625,-0.14,2.965806172,0.0825,0,0.0825,2.88,-0.14,2.8834007699,2.9925,-0.14,2.9957730638,0.0825,0,0.0825,2.91,-0.14,2.9133657512
2021-02-22 19:00:00,2.8865,0.06,2.8871235252,0.17650000000000002,0,0.17650000000000002,2.71,0.06,2.7106641253,2.9065000000000003,-0.27,2.9190139174,0.17650000000000002,0,0.17650000000000002,2.73,-0.27,2.7433191575
2021-02-22 19:30:00,2.696,0.46,2.7349617913,0.23600000000000002,0,0.23600000000000002,2.46,0.46,2.5026386076,2.646,-0.52,2.6966119484,0.23600000000000002,0,0.23600000000000002,2.41,-0.52,2.4654614173000002
2021-02-22 20:00:00,2.4859999999999998,0.43,2.522914188,0.256,0,0.256,2.23,0.43,2.2710790387,2.436,-0.55,2.4973177611,0.256,0,0.256,2.18,-0.55,2.2483104768
2021-02-22 20:30:00,2.385,0.42,2.4216987839,0.215,0,0.215,2.17,0.42,2.2102714765,2.345,-0.56,2.4109386139,0.215,0,0.215,2.13,-0.56,2.2023850708
2021-02-22 21:00:00,2.3035,0.62,2.3854794591,0.2235,0,0.2235,2.08,0.62,2.1704377439,2.2135,-0.8200000000000001,2.36050466,0.2235,0,0.2235,1.99,-0.8200000000000001,2.152324325
2021-02-22 21:30:00,2.155,0.78,2.2918169648,0.265,0,0.265,1.8900000000000001,0.78,2.0446271054,2.045,-0.96,2.2591204041,0.265,0,0.265,1.78,-0.96,2.0223748416
2021-02-22 22:00:00,1.9615,0.39,1.9998955598000001,0.2615,0,0.2615,1.7000000000000002,0.39,1.7441616898,1.9215,-0.59,2.0100403603,0.2615,0,0.2615,1.6600000000000001,-0.59,1.7617321021999999
2021-02-22 22:30:00,1.8255,0.4,1.8688098485,0.2655,0,0.2655,1.56,0.4,1.6104657710999999,1.7855,-0.5700000000000001,1.8742759269,0.2655,0,0.2655,1.52,-0.5700000000000001,1.6233607116000002
2021-02-22 23:00:00,1.8295,0.43,1.8793536788,0.2695,0,0.2695,1.56,0.43,1.6181779877,1.7895,-0.55,1.8721138454,0.2695,0,0.2695,1.52,-0.55,1.6164467204
2021-02-22 23:30:00,1.763,0.43,1.8146815148000002,0.273,0,0.273,1.49,0.43,1.5508062419000002,1.7229999999999999,-0.55,1.8086539194,0.273,0,0.273,1.45,-0.55,1.5508062419000002
2021-02-23 00:00:00,1.74,0.61,1.8438275407,0.27,0,0.27,1.47,0.61,1.5915401346,1.67,-0.75,1.8306829327,0.27,0,0.27,1.4,-0.75,1.5882380174000001
2021-02-23 00:30:00,2.17,0.46,2.2182200071000002,0.27,0,0.27,1.9,0.46,1.9548913013,2.13,-0.53,2.1949487466,0.27,0,0.27,1.8599999999999999,-0.53,1.9340372282
2021-02-23 01:00:00,2.312,0.46,2.3573171191,0.272,0,0.272,2.04,0.46,2.0912197398,2.282,-0.52,2.3404965285,0.272,0,0.272,2.01,-0.52,2.0761743665
2021-02-23 01:30:00,2.262,0.46,2.3082989408,0.272,0,0.272,1.99,0.46,2.04247399,2.212,-0.52,2.2722992761,0.272,0,0.272,1.94,-0.52,2.0084820139
2021-02-23 02:00:00,2.1515,0.7000000000000001,2.2625101657,0.2715,0,0.2715,1.88,0.7000000000000001,2.0060907258,2.0615,-0.76,2.1971304581,0.2715,0,0.2715,1.79,-0.76,1.9446593532
2021-02-23 02:30:00,2.132,0.8200000000000001,2.2842556775,0.272,0,0.272,1.8599999999999999,0.8200000000000001,2.0327321516,2.022,-0.89,2.2092043817,0.272,0,0.272,1.75,-0.89,1.9633135256
2021-02-23 03:00:00,2.06,0.45,2.1085777197,0.27,0,0.27,1.79,0.45,1.8456977001000001,2.02,-0.51,2.083386666,0.27,0,0.27,1.75,-0.51,1.8228000439
2021-02-23 03:30:00,2.005,0.42,2.0485177568,0.265,0,0.265,1.74,0.42,1.7899720667999999,1.9649999999999999,-0.54,2.0378481298,0.265,0,0.265,1.7000000000000002,-0.54,1.7837040113
2021-02-23 04:00:00,2.002,0.42,2.0455815799,0.272,0,0.272,1.73,0.42,1.7802527910000001,1.962,-0.54,2.0349555278,0.272,0,0.272,1.69,-0.54,1.7741758650000001
2021-02-23 04:30:00,1.931,0.42,1.9761480208000002,0.271,0,0.271,1.6600000000000001,0.42,1.7123083834,1.891,-0.54,1.9665912132,0.271,0,0.271,1.62,-0.54,1.7076299365
2021-02-23 05:00:00,1.8885,0.42,1.9346400828,0.2685,0,0.2685,1.62,0.42,1.6735590817000001,1.8485,-0.54,1.9257601746000002,0.2685,0,0.2685,1.58,-0.54,1.6697305172
2021-02-23 05:30:00,1.889,0.43,1.9373231532,0.269,0,0.269,1.62,0.43,1.6760966559,1.849,-0.52,1.9207292886,0.269,0,0.269,1.58,-0.52,1.6633700731
2021-02-23 06:00:00,1.9300000000000002,0.43,1.9773214205,0.27,0,0.27,1.6600000000000001,0.43,1.7147886167,1.92,-0.52,1.9891706815,0.27,0,0.27,1.65,-0.52,1.73
2021-02-23 06:30:00,2.141,0.51,2.2009045868,0.271,0,0.271,1.87,0.51,1.9382982227,2.101,-0.45,2.1486509721,0.271,0,0.271,1.83,-0.45,1.8845158529
2021-02-23 07:00:00,2.3205,0.51,2.3758830464000003,0.2705,0,0.2705,2.05,0.51,2.1124866863,2.2705,-0.45,2.3146641765,0.2705,0,0.2705,2.0,-0.45,2.05
2021-02-23 07:30:00,2.4105,0.55,2.4724502523,0.2705,0,0.2705,2.14,0.55,2.209547465,2.3705,-0.41000000000000003,2.4056953776,0.2705,0,0.2705,2.1,-0.41000000000000003,2.139649504
2021-02-23 08:00:00,2.572,0.52,2.6240396338,0.28200000000000003,0,0.28200000000000003,2.29,0.52,2.3482972555,2.552,-0.25,2.5642160595,0.28200000000000003,0,0.28200000000000003,2.27,-0.25,2.2837250272
2021-02-23 08:30:00,2.6790000000000003,0.62,2.7498074478000003,0.299,0,0.299,2.38,0.62,2.4594308285,2.629,-0.35000000000000003,2.6521955056,0.299,0,0.299,2.33,-0.35000000000000003,2.3561409126
2021-02-23 09:00:00,2.6665,0.62,2.7376307731000002,0.3065,0,0.3065,2.36,0.62,2.4400819658,2.6265,-0.35000000000000003,2.6497173906,0.3065,0,0.3065,2.32,-0.35000000000000003,2.3462523308
2021-02-23 09:30:00,2.6765,0.61,2.7451324649,0.3165,0,0.3165,2.36,0.61,2.4375602557000002,2.6365,-0.37,2.6623358635,0.3165,0,0.3165,2.32,-0.37,2.3493190503
2021-02-23 10:00:00,2.701,0.63,2.7734997747,0.301,0,0.301,2.4,0.63,2.4813101378,2.651,-0.35000000000000003,2.6740046746,0.301,0,0.301,2.35,-0.35000000000000003,2.3759208741
2021-02-23 10:30:00,2.6390000000000002,0.58,2.701984641,0.219,0,0.219,2.42,0.58,2.4885337048,2.599,-0.39,2.6280983619000002,0.219,0,0.219,2.38,-0.39,2.4117421089
2021-02-23 11:00:00,2.681,0.6000000000000001,2.7473188748,0.291,0,0.291,2.39,0.6000000000000001,2.4641631439,2.6310000000000002,-0.36,2.6555152042,0.291,0,0.291,2.34,-0.36,2.3675303588
2021-02-23 11:30:00,2.5855,0.23,2.5957099703,0.3055,0,0.3055,2.2800000000000002,0.23,2.2915715132,2.6155,0.14,2.6192442135,0.3055,0,0.3055,2.31,0.14,2.3142385357
2021-02-23 12:00:00,2.605,0.18,2.6112114047,0.295,0,0.295,2.31,0.18,2.3170023738,2.635,0.18,2.641140852,0.295,0,0.295,2.34,0.18,2.3469128659000003
2021-02-23 12:30:00,2.621,0.21,2.6293993611,0.311,0,0.311,2.31,0.21,2.3195258136,2.641,0.19,2.6478257118,0.311,0,0.311,2.33,0.19,2.3377339455
2021-02-23 13:00:00,2.574,0.17,2.5796077221,0.304,0,0.304,2.27,0.17,2.2763567383,2.604,0.17,2.6095432551,0.304,0,0.304,2.3,0.17,2.3062740514
2021-02-23 13:30:00,2.52,0.19,2.5271525478,0.31,0,0.31,2.21,0.19,2.2181523843,2.55,0.19,2.5570686342,0.31,0,0.31,2.24,0.19,2.2480435939
2021-02-23 14:00:00,2.4314999999999998,0.33,2.4537914031,0.41150000000000003,0,0.41150000000000003,2.02,0.33,2.0467779557,2.4415,-0.18,2.4481262732999998,0.41150000000000003,0,0.41150000000000003,2.03,-0.18,2.0379646709
2021-02-23 14:30:00,2.4835000000000003,1.03,2.6886190228,0.3635,0,0.3635,2.12,1.03,2.3569683918,2.3535,-0.8300000000000001,2.4955685224,0.3635,0,0.3635,1.99,-0.8300000000000001,2.1561539834
2021-02-23 15:00:00,2.452,1.02,2.6556927533,0.382,0,0.382,2.07,1.02,2.3076611536,2.322,-0.84,2.4692679077,0.382,0,0.382,1.94,-0.84,2.1140482492
2021-02-23 15:30:00,2.4305,0.62,2.508332165,0.36050000000000004,0,0.36050000000000004,2.07,0.62,2.1608563117,2.3805,-0.5,2.4324432676,0.36050000000000004,0,0.36050000000000004,2.02,-0.5,2.0809613163
2021-02-23 16:00:00,2.496,0.51,2.5475706075,0.316,0,0.316,2.18,0.51,2.2388613177,2.456,-0.45,2.4968852597,0.316,0,0.316,2.14,-0.45,2.186801317
2021-02-23 16:30:00,2.6075,0.55,2.664874528,0.3175,0,0.3175,2.29,0.55,2.3551220775,2.5575,-0.42,2.5917573671,0.3175,0,0.3175,2.24,-0.42,2.2790348835
2021-02-23 17:00:00,2.7945,0.51,2.8406566582,0.29450000000000004,0,0.29450000000000004,2.5,0.51,2.5514897609,2.7745,-0.44,2.8091725204999998,0.29450000000000004,0,0.29450000000000004,2.48,-0.44,2.5187298386
2021-02-23 17:30:00,2.8529999999999998,0.46,2.8898458436,0.303,0,0.303,2.55,0.46,2.5911580423,2.873,-0.45,2.9080283699000002,0.303,0,0.303,2.5700000000000003,-0.45,2.6090994615
2021-02-23 18:00:00,2.9595000000000002,0.54,3.0083617219,0.2695,0,0.2695,2.69,0.54,2.7436654315,2.8995,-0.5,2.9422950651,0.2695,0,0.2695,2.63,-0.5,2.6771066471
2021-02-23 18:30:00,2.9795,0.49,3.0195231826,0.2695,0,0.2695,2.71,0.49,2.7539426283,2.9295,-0.5,2.9718630941,0.2695,0,0.2695,2.66,-0.5,2.7065845636
2021-02-23 19:00:00,2.8689999999999998,0.47000000000000003,2.9072428519,0.269,0,0.269,2.6,0.47000000000000003,2.6421392847,2.809,-0.59,2.8702928422,0.269,0,0.269,2.54,-0.59,2.6076234391
2021-02-23 19:30:00,2.698,-0.04,2.6982964996,0.268,0,0.268,2.43,-0.04,2.4303291958,2.708,-0.24,2.7186143529,0.268,0,0.268,2.44,-0.24,2.4517748673
