Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-23 20:00:00,2.52,0.32,2.5402362095,0.27,0,0.27,2.25,0.32,2.2726416348000003,2.47,-0.5700000000000001,2.5349161722,0.27,0,0.27,2.2,-0.5700000000000001,2.2726416348000003
2021-02-23 20:30:00,2.409,0.42,2.4453386269,0.269,0,0.269,2.14,0.42,2.1808255318,2.359,-0.5700000000000001,2.4268871008,0.269,0,0.269,2.09,-0.5700000000000001,2.1663333077
2021-02-23 21:00:00,2.25,0.42,2.2888643472,0.27,0,0.27,1.98,0.42,2.0240553352,2.21,-0.5700000000000001,2.2823233776,0.27,0,0.27,1.94,-0.5700000000000001,2.0220039565
2021-02-23 21:30:00,2.09,0.59,2.1716813763,0.27,0,0.27,1.82,0.59,1.9132433196,2.01,-0.77,2.1524404754,0.27,0,0.27,1.74,-0.77,1.9027611516
2021-02-23 22:00:00,1.92,0.39,1.9592090241000002,0.27,0,0.27,1.65,0.39,1.6954645381,1.88,-0.58,1.9674348782000002,0.27,0,0.27,1.6099999999999999,-0.58,1.7112860661
2021-02-23 22:30:00,1.8105,0.39,1.852028685,0.2705,0,0.2705,1.54,0.39,1.5886157496000002,1.7705000000000002,-0.58,1.8630808490000001,0.2705,0,0.2705,1.5,-0.58,1.6082288394000002
2021-02-23 23:00:00,1.7805,0.49,1.8466944116000001,0.2705,0,0.2705,1.51,0.49,1.5875137795,1.7205,-0.64,1.8356797786999999,0.2705,0,0.2705,1.45,-0.64,1.5849605673
2021-02-23 23:30:00,1.7505000000000002,0.46,1.809931007,0.2705,0,0.2705,1.48,0.46,1.5498387013000001,1.7005,-0.66,1.8240888821999999,0.2705,0,0.2705,1.43,-0.66,1.574960317
2021-02-24 00:00:00,1.73,0.42,1.7802527910000001,0.27,0,0.27,1.46,0.42,1.5192103212,1.7000000000000002,-0.55,1.7867568385,0.27,0,0.27,1.43,-0.55,1.5321227105
2021-02-24 00:30:00,2.152,0.42,2.1926021071,0.272,0,0.272,1.88,0.42,1.9263436869000001,2.112,-0.52,2.1750733321,0.272,0,0.272,1.8399999999999999,-0.52,1.9120669444
2021-02-24 01:00:00,2.2720000000000002,0.27,2.2879868881,0.272,0,0.272,2.0,0.27,2.0181427105,2.2720000000000002,-0.52,2.3307475196,0.272,0,0.272,2.0,-0.52,2.0664946165
2021-02-24 01:30:00,2.2115,-0.01,2.211522609,0.2715,0,0.2715,1.94,-0.01,1.940025773,2.2415,-0.49,2.294432882,0.2715,0,0.2715,1.97,-0.49,2.0300246304
2021-02-24 02:00:00,2.141,0.46,2.1898586712,0.271,0,0.271,1.87,0.46,1.9257466085,2.091,-0.51,2.1522966803,0.271,0,0.271,1.82,-0.51,1.8901058171
2021-02-24 02:30:00,2.0915,0.46,2.1414883259,0.2715,0,0.2715,1.82,0.46,1.8772320048000002,2.0515,-0.51,2.1139423478,0.2715,0,0.2715,1.78,-0.51,1.8516209115
2021-02-24 03:00:00,2.031,0.47000000000000003,2.084672876,0.271,0,0.271,1.76,0.47000000000000003,1.8216750534,1.991,-0.49,2.050409959,0.271,0,0.271,1.72,-0.49,1.7884350701
2021-02-24 03:30:00,1.9809999999999999,0.46,2.0337062226000002,0.271,0,0.271,1.71,0.46,1.7707907837999999,1.941,-0.51,2.0068834047,0.271,0,0.271,1.67,-0.51,1.746138597
2021-02-24 04:00:00,1.9809999999999999,0.79,2.1327121231,0.271,0,0.271,1.71,0.79,1.8836666372000002,1.891,-0.84,2.0691739898,0.271,0,0.271,1.62,-0.84,1.8248287590999999
2021-02-24 04:30:00,1.9005,0.48,1.9601786271,0.2705,0,0.2705,1.63,0.48,1.6992056968,1.8505,-0.5700000000000001,1.9362980788000002,0.2705,0,0.2705,1.58,-0.5700000000000001,1.6796725871
2021-02-24 05:00:00,1.85,0.43,1.8993156662000001,0.27,0,0.27,1.58,0.43,1.6374675569,1.81,-0.53,1.8860010604,0.27,0,0.27,1.54,-0.53,1.6286497475
2021-02-24 05:30:00,1.87,0.46,1.9257466085,0.27,0,0.27,1.6,0.46,1.6648123017,1.83,-0.5,1.8970766985,0.27,0,0.27,1.56,-0.5,1.6381697104000001
2021-02-24 06:00:00,1.9304999999999999,0.47000000000000003,1.9868895918,0.2705,0,0.2705,1.6600000000000001,0.47000000000000003,1.7252536045,1.8905,-0.48,1.9504846193,0.2705,0,0.2705,1.62,-0.48,1.6896153408
2021-02-24 06:30:00,2.1,0.47000000000000003,2.1519526017,0.27,0,0.27,1.83,0.47000000000000003,1.8893914364,2.06,-0.47000000000000003,2.1129363455,0.27,0,0.27,1.79,-0.47000000000000003,1.8506755523
2021-02-24 07:00:00,2.2800000000000002,0.53,2.3407904648,0.27,0,0.27,2.01,0.53,2.0787015178,2.25,-0.42,2.2888643472,0.27,0,0.27,1.98,-0.42,2.0240553352
2021-02-24 07:30:00,2.4105,0.58,2.4792963215,0.2705,0,0.2705,2.14,0.58,2.2172054483,2.3605,-0.39,2.3925008359,0.2705,0,0.2705,2.09,-0.39,2.1260761981
2021-02-24 08:00:00,2.4425,0.61,2.5175198609000002,0.2725,0,0.2725,2.17,0.61,2.2541073621,2.4025,-0.36,2.4293221791,0.2725,0,0.2725,2.13,-0.36,2.1602083233
2021-02-24 08:30:00,2.5605,0.56,2.6210227488999998,0.2805,0,0.2805,2.2800000000000002,0.56,2.3477648945,2.5305,-0.23,2.540930981,0.2805,0,0.2805,2.25,-0.23,2.2617250053999998
2021-02-24 09:00:00,2.5665,0.65,2.6475313501,0.28650000000000003,0,0.28650000000000003,2.2800000000000002,0.65,2.3708437317,2.5365,-0.33,2.5578765119,0.28650000000000003,0,0.28650000000000003,2.25,-0.33,2.274071239
2021-02-24 09:30:00,2.6125,0.65,2.6921471449,0.3125,0,0.3125,2.3,0.65,2.3900836805,2.5725,-0.33,2.5935798137,0.3125,0,0.3125,2.26,-0.33,2.2839658491
2021-02-24 10:00:00,2.5465,0.66,2.6306391334,0.35650000000000004,0,0.35650000000000004,2.19,0.66,2.2872909741,2.5065,-0.33,2.5281301885,0.35650000000000004,0,0.35650000000000004,2.15,-0.33,2.1751781536
2021-02-24 10:30:00,2.4655,0.63,2.5447181082,0.3855,0,0.3855,2.08,0.63,2.1733154396,2.4155,-0.34,2.4393114295,0.3855,0,0.3855,2.03,-0.34,2.0582759776
2021-02-24 11:00:00,2.528,0.6000000000000001,2.5982270878,0.368,0,0.368,2.16,0.6000000000000001,2.2417850031,2.478,-0.35000000000000003,2.5025954527,0.368,0,0.368,2.11,-0.35000000000000003,2.1388314567
2021-02-24 11:30:00,2.5220000000000002,0.6000000000000001,2.5923896312,0.352,0,0.352,2.17,0.6000000000000001,2.251421773,2.482,-0.35000000000000003,2.5065562032,0.352,0,0.352,2.13,-0.35000000000000003,2.1585643377
2021-02-24 12:00:00,2.537,0.55,2.5959331655,0.337,0,0.337,2.2,0.55,2.2677080941,2.497,-0.35000000000000003,2.5214101212999998,0.337,0,0.337,2.16,-0.35000000000000003,2.1881727537
2021-02-24 12:30:00,2.5385,0.2,2.5463664799,0.41850000000000004,0,0.41850000000000004,2.12,0.2,2.1294130647,2.5685000000000002,0.19,2.5755178604999998,0.41850000000000004,0,0.41850000000000004,2.15,0.19,2.1583790214
2021-02-24 13:00:00,2.489,0.47000000000000003,2.5329865771,0.509,0,0.509,1.98,0.47000000000000003,2.0350184274,2.469,-0.22,2.4787821607,0.509,0,0.509,1.96,-0.22,1.9723082923000002
2021-02-24 13:30:00,2.393,0.87,2.546242133,0.603,0,0.603,1.79,0.87,1.9902261178,2.313,-0.52,2.3707317436,0.603,0,0.603,1.71,-0.52,1.7873164241000001
2021-02-24 14:00:00,2.2945,0.8,2.4299650718,0.48450000000000004,0,0.48450000000000004,1.81,0.8,1.9789138435,2.2145,-0.51,2.2724678766,0.48450000000000004,0,0.48450000000000004,1.73,-0.51,1.8036074961000002
2021-02-24 14:30:00,2.336,0.41000000000000003,2.3717074019,0.396,0,0.396,1.94,0.41000000000000003,1.9828514821,2.326,-0.07,2.327053072,0.396,0,0.396,1.9300000000000002,-0.07,1.9312690129
2021-02-24 15:00:00,2.3485,0.23,2.3597356314,0.35850000000000004,0,0.35850000000000004,1.99,0.23,2.0032473637,2.3785,0.21,2.3877525521000003,0.35850000000000004,0,0.35850000000000004,2.02,0.21,2.0308865059
2021-02-24 15:30:00,2.4035,0.41000000000000003,2.4382190734,0.3435,0,0.3435,2.06,0.41000000000000003,2.1004047229,2.3935,-0.12,2.3965062591,0.3435,0,0.3435,2.05,-0.12,2.0535091916
2021-02-24 16:00:00,2.441,0.58,2.5089601432,0.331,0,0.331,2.11,0.58,2.1882641522,2.401,-0.39,2.4324680882,0.331,0,0.331,2.07,-0.39,2.1064187618
2021-02-24 16:30:00,2.565,0.56,2.6254190142000002,0.305,0,0.305,2.26,0.56,2.3283470532,2.525,-0.4,2.5564868472,0.305,0,0.305,2.22,-0.4,2.2557482129
2021-02-24 17:00:00,2.7135,0.49,2.7573868516999998,0.2735,0,0.2735,2.44,0.49,2.4887145276,2.7035,-0.46,2.7423552377,0.2735,0,0.2735,2.43,-0.46,2.4731558786
2021-02-24 17:30:00,2.99,0.01,2.9900167224,0.23,0,0.23,2.76,0.01,2.7600181159,3.01,0.0,3.01,0.23,0,0.23,2.7800000000000002,0.0,2.7800000000000002
2021-02-24 18:00:00,2.9555,-0.14,2.9588139937999998,0.1855,0,0.1855,2.77,-0.14,2.7735356497,2.9855,-0.14,2.9887807297,0.1855,0,0.1855,2.8,-0.14,2.8034978152
2021-02-24 18:30:00,2.8855,-0.14,2.8888942954,0.1255,0,0.1255,2.76,-0.14,2.7635484436,2.9055,-0.14,2.9088709579,0.1255,0,0.1255,2.7800000000000002,-0.14,2.7835229476
2021-02-24 19:00:00,2.7640000000000002,-0.15,2.7680671957,0.084,0,0.084,2.68,-0.15,2.6841944788000003,2.794,-0.15,2.7980235882,0.084,0,0.084,2.71,-0.15,2.7141481168
2021-02-24 19:30:00,2.6315,-0.15,2.6357716612,0.021500000000000002,0,0.021500000000000002,2.61,-0.15,2.6143067915,2.6515,-0.15,2.6557394921,0.021500000000000002,0,0.021500000000000002,2.63,-0.15,2.6342740936
2021-02-24 20:00:00,2.4665,0.09,2.4681414566,0.006500000000000001,0,0.006500000000000001,2.46,0.09,2.4616457909,2.4565,-0.35000000000000003,2.4813085761,0.006500000000000001,0,0.006500000000000001,2.45,-0.35000000000000003,2.4748737342
2021-02-24 20:30:00,2.292,0.0,2.292,0.042,0,0.042,2.25,0.0,2.25,2.292,-0.27,2.3078483486,0.042,0,0.042,2.25,-0.27,2.2661420962
2021-02-24 21:00:00,2.1305,-0.16,2.1364995319,0.0105,0,0.0105,2.12,-0.16,2.1260291625,2.1605,-0.16,2.1664164535,0.0105,0,0.0105,2.15,-0.16,2.1559452683
2021-02-24 21:30:00,2.0255,0.24,2.0396691521,0.0055000000000000005,0,0.0055000000000000005,2.02,0.24,2.0342074624,2.0055,-0.49,2.0644927343,0.0055000000000000005,0,0.0055000000000000005,2.0,-0.49,2.0591503102
2021-02-24 22:00:00,1.904,0.38,1.9415498963000002,0.014,0,0.014,1.8900000000000001,0.38,1.9278226058999999,1.854,-0.59,1.9456145559,0.014,0,0.014,1.8399999999999999,-0.59,1.9322784478
2021-02-24 22:30:00,1.7095,-0.15,1.7160682533,0.0195,0,0.0195,1.69,-0.15,1.6966437457999999,1.7395,-0.16,1.746842938,0.0195,0,0.0195,1.72,-0.16,1.7274258305
2021-02-24 23:00:00,1.7055,-0.16,1.7129886894,0.025500000000000002,0,0.025500000000000002,1.6800000000000002,-0.16,1.6876018488,1.7355,-0.16,1.7428597907,0.025500000000000002,0,0.025500000000000002,1.71,-0.16,1.7174690681
2021-02-24 23:30:00,1.686,0.12,1.690265068,0.026000000000000002,0,0.026000000000000002,1.6600000000000001,0.12,1.6643316977,1.6760000000000002,-0.38,1.7185389143,0.026000000000000002,0,0.026000000000000002,1.65,-0.38,1.6931922513000002
2021-02-25 00:00:00,1.71,0.37,1.7495713761,0.03,0,0.03,1.6800000000000002,0.37,1.720261608,1.6600000000000001,-0.59,1.7617321021999999,0.03,0,0.03,1.63,-0.59,1.7334935823
2021-02-25 00:30:00,2.1475,0.41000000000000003,2.1862882358,0.0275,0,0.0275,2.12,0.41000000000000003,2.1592822882,2.1075,-0.54,2.1755818187,0.0275,0,0.0275,2.08,-0.54,2.1489532336
2021-02-25 01:00:00,2.2455,-0.14,2.2498600512,0.0155,0,0.0155,2.23,-0.14,2.2343902972,2.2655,-0.14,2.269821634,0.0155,0,0.0155,2.25,-0.14,2.2543513479
2021-02-25 01:30:00,2.158,-0.14,2.1625364737,0.048,0,0.048,2.11,-0.14,2.1146394492,2.188,-0.14,2.1924744012,0.048,0,0.048,2.14,-0.14,2.1445745499
2021-02-25 02:00:00,2.068,0.0,2.068,0.048,0,0.048,2.02,0.0,2.02,2.098,0.0,2.098,0.048,0,0.048,2.05,0.0,2.05
2021-02-25 02:30:00,2.0645,0.44,2.1108671796,0.0745,0,0.0745,1.99,0.44,2.0380628057,2.0345,-0.52,2.0999024382,0.0745,0,0.0745,1.96,-0.52,2.0278066969
2021-02-25 03:00:00,1.995,0.44,2.0429451779,0.065,0,0.065,1.9300000000000002,0.44,1.9795201439,1.945,-0.52,2.013311948,0.065,0,0.065,1.88,-0.52,1.9505896543999999
2021-02-25 03:30:00,1.952,0.42,1.9966732332000001,0.052000000000000005,0,0.052000000000000005,1.9,0.42,1.9458674158,1.912,-0.54,1.9867923898000002,0.052000000000000005,0,0.052000000000000005,1.8599999999999999,-0.54,1.936801487
2021-02-25 04:00:00,1.9285,0.42,1.9737052085000002,0.0485,0,0.0485,1.88,0.42,1.9263436869000001,1.8885,-0.54,1.9641874274000002,0.0485,0,0.0485,1.8399999999999999,-0.54,1.91760267
2021-02-25 04:30:00,1.874,0.54,1.9502502404,0.064,0,0.064,1.81,0.54,1.8888356202,1.814,-0.67,1.9337776501000001,0.064,0,0.064,1.75,-0.67,1.8738729946000001
2021-02-25 05:00:00,1.8425,0.4,1.8854193831,0.052500000000000005,0,0.052500000000000005,1.79,0.4,1.8341483037000001,1.8025,-0.5700000000000001,1.8904777835000002,0.052500000000000005,0,0.052500000000000005,1.75,-0.5700000000000001,1.8404890654
2021-02-25 05:30:00,1.9075000000000002,0.42,1.9531912989,0.0375,0,0.0375,1.87,0.42,1.9165855055,1.8675000000000002,-0.52,1.9385448795,0.0375,0,0.0375,1.83,-0.52,1.9024457942000002
2021-02-25 06:00:00,1.8905,0.42,1.9365924326,0.0505,0,0.0505,1.8399999999999999,0.42,1.8873261508999999,1.9105,-0.52,1.9800025884,0.0505,0,0.0505,1.8599999999999999,-0.52,1.9313207916000001
2021-02-25 06:30:00,2.0845,0.0,2.0845,0.0545,0,0.0545,2.03,0.0,2.03,2.1145,0.0,2.1145,0.0545,0,0.0545,2.06,0.0,2.06
2021-02-25 07:00:00,2.265,0.0,2.265,0.045,0,0.045,2.22,0.0,2.22,2.295,0.0,2.295,0.045,0,0.045,2.25,0.0,2.25
2021-02-25 07:30:00,2.3715,0.21,2.3807797567,0.0415,0,0.0415,2.33,0.21,2.3394443785,2.3915,0.18,2.3982644244999998,0.0415,0,0.0415,2.35,0.18,2.3568835355
2021-02-25 08:00:00,2.41,0.21,2.4191320758,0.07,0,0.07,2.34,0.21,2.3494041798,2.44,0.19,2.447386361,0.07,0,0.07,2.37,0.19,2.3776038358
2021-02-25 08:30:00,2.519,0.58,2.5849102499,0.179,0,0.179,2.34,0.58,2.4108089928,2.479,-0.31,2.4983076272,0.179,0,0.179,2.3,-0.31,2.3207972768
2021-02-25 09:00:00,2.324,0.6000000000000001,2.4002033247,0.354,0,0.354,1.97,0.6000000000000001,2.0593445559,2.274,-0.35000000000000003,2.30077726,0.354,0,0.354,1.92,-0.35000000000000003,1.9516403357
2021-02-25 09:30:00,2.391,0.64,2.4751729233,0.41100000000000003,0,0.41100000000000003,1.98,0.64,2.0808652047,2.351,-0.32,2.3726780228,0.41100000000000003,0,0.41100000000000003,1.94,-0.32,1.9662146373
2021-02-25 10:00:00,2.3529999999999998,0.44,2.3937854958,0.333,0,0.333,2.02,0.44,2.0673654733,2.343,-0.13,2.346603716,0.333,0,0.333,2.01,-0.13,2.0141995929
2021-02-25 10:30:00,2.16,0.22,2.1711747972,0.6900000000000001,0,0.6900000000000001,1.47,0.22,1.4863714206,2.19,0.21,2.2000454541,0.6900000000000001,0,0.6900000000000001,1.5,0.21,1.5146286674
2021-02-25 11:00:00,2.085,0.22,2.0965745873,0.785,0,0.785,1.3,0.22,1.3184839779,2.115,0.21,2.1253999624,0.785,0,0.785,1.33,0.21,1.3464768843
2021-02-25 11:30:00,2.1855,0.54,2.251224167,0.8255,0,0.8255,1.3599999999999999,0.54,1.4632839779,2.1555,-0.19,2.1638577241,0.8255,0,0.8255,1.33,-0.19,1.3435028843
2021-02-25 12:00:00,2.3035,0.6000000000000001,2.3803596892,0.6335000000000001,0,0.6335000000000001,1.67,0.6000000000000001,1.774514018,2.2635,-0.35000000000000003,2.2904000196,0.6335000000000001,0,0.6335000000000001,1.63,-0.35000000000000003,1.6671532623
2021-02-25 12:30:00,2.094,0.62,2.183858054,0.8140000000000001,0,0.8140000000000001,1.28,0.62,1.4222517358,2.054,-0.33,2.0803403568,0.8140000000000001,0,0.8140000000000001,1.24,-0.33,1.2831601615000001
2021-02-25 13:00:00,2.187,0.65,2.2815496926,0.797,0,0.797,1.3900000000000001,0.65,1.5344705927,2.147,-0.30000000000000004,2.1678581596,0.797,0,0.797,1.35,-0.30000000000000004,1.3829316686
2021-02-25 13:30:00,2.034,0.62,2.1263950715,0.854,0,0.854,1.18,0.62,1.3329666162,1.994,-0.34,2.0227792761,0.854,0,0.854,1.1400000000000001,-0.34,1.1896217886
2021-02-25 14:00:00,2.021,0.6900000000000001,2.1355423199,0.791,0,0.791,1.23,0.6900000000000001,1.4103191127999999,1.971,-0.39,2.0092140254,0.791,0,0.791,1.18,-0.39,1.2427791437
2021-02-25 14:30:00,2.0075,0.46,2.059528162,0.6775,0,0.6775,1.33,0.46,1.407302384,1.9975,-0.15,2.0031241225,0.6775,0,0.6775,1.32,-0.15,1.3284953895
2021-02-25 15:00:00,2.0985,0.21,2.1089813299,0.5385,0,0.5385,1.56,0.21,1.5740711547,2.1385,0.19,2.1469239041,0.5385,0,0.5385,1.6,0.19,1.6112417572000002
2021-02-25 15:30:00,2.2035,0.21,2.2134841879,0.5235000000000001,0,0.5235000000000001,1.6800000000000002,0.21,1.6930741271,2.2435,0.19,2.2515310902,0.5235000000000001,0,0.5235000000000001,1.72,0.19,1.730462366
2021-02-25 16:00:00,2.194,0.21,2.2040272231,0.484,0,0.484,1.71,0.21,1.7228464818,2.224,0.19,2.2321012522,0.484,0,0.484,1.74,0.19,1.7503428236
2021-02-25 16:30:00,2.274,0.17,2.2803455878,0.424,0,0.424,1.85,0.17,1.8577943912000001,2.304,0.16,2.3095488737,0.424,0,0.424,1.88,0.16,1.8867962264
2021-02-25 17:00:00,2.4385,0.0,2.4385,0.28850000000000003,0,0.28850000000000003,2.15,0.0,2.15,2.4585,0.0,2.4585,0.28850000000000003,0,0.28850000000000003,2.17,0.0,2.17
2021-02-25 17:30:00,2.605,-0.14,2.6087592836,0.115,0,0.115,2.49,-0.14,2.4939326374,2.625,-0.14,2.6287306823,0.115,0,0.115,2.51,-0.14,2.5139013505
2021-02-25 18:00:00,2.7825,0.19,2.788979428,0.052500000000000005,0,0.052500000000000005,2.73,0.19,2.7366037346,2.7825,-0.34,2.803195721,0.052500000000000005,0,0.052500000000000005,2.73,-0.34,2.7510906928
2021-02-25 18:30:00,2.8955,0.47000000000000003,2.9333973904,0.035500000000000004,0,0.035500000000000004,2.86,0.47000000000000003,2.8983616061,2.8455,-0.52,2.89262342,0.035500000000000004,0,0.035500000000000004,2.81,-0.52,2.8577088725
2021-02-25 19:00:00,2.8675,0.37,2.8912724275,0.0275,0,0.0275,2.84,0.37,2.8640006983,2.8275,-0.52,2.8749184771,0.0275,0,0.0275,2.8,-0.52,2.8478764018
2021-02-25 19:30:00,2.664,-0.14,2.6676761423,0.014,0,0.014,2.65,-0.14,2.6536955364,2.694,-0.14,2.6976352607000003,0.014,0,0.014,2.68,-0.14,2.6836542251
2021-02-25 20:00:00,2.5265,-0.17,2.5322129156,0.026500000000000003,0,0.026500000000000003,2.5,-0.17,2.5057733337,2.5465,-0.17,2.5521681469,0.026500000000000003,0,0.026500000000000003,2.52,-0.17,2.5257276179
2021-02-25 20:30:00,2.333,0.07,2.3340499138,0.023,0,0.023,2.31,0.07,2.3110603627,2.333,-0.34,2.3576447994,0.023,0,0.023,2.31,-0.34,2.3348875776
2021-02-25 21:00:00,2.2735,0.39,2.3067080981,0.0335,0,0.0335,2.24,0.39,2.2736974293,2.2235,-0.6000000000000001,2.3030311005,0.0335,0,0.0335,2.19,-0.6000000000000001,2.2707047364
2021-02-25 21:30:00,2.148,0.33,2.1732013252,0.028,0,0.028,2.12,0.33,2.1455302375,2.108,-0.6000000000000001,2.1917262603,0.028,0,0.028,2.08,-0.6000000000000001,2.1648094604
2021-02-25 22:00:00,2.051,0.16,2.0572313919,0.021,0,0.021,2.03,0.16,2.0362956563,2.041,-0.42,2.0837660617,0.021,0,0.021,2.02,-0.42,2.0632013959
2021-02-25 22:30:00,1.895,0.4,1.9367563089000002,0.005,0,0.005,1.8900000000000001,0.4,1.9318643845,1.855,-0.61,1.9527224585,0.005,0,0.005,1.85,-0.61,1.9479733058000002
2021-02-25 23:00:00,1.8805,0.38,1.9185099035,0.0005,0,0.0005,1.88,0.38,1.9180198122,1.8305,-0.59,1.9232343201000002,0.0005,0,0.0005,1.83,-0.59,1.9227584352
2021-02-25 23:30:00,1.81,0.36,1.8454538737,0.0,0,0.0,1.81,0.36,1.8454538737,1.77,-0.62,1.8754466135,0.0,0,0.0,1.77,-0.62,1.8754466135
2021-02-26 00:00:00,1.78,0.37,1.8180484042,0.0,0,0.0,1.78,0.37,1.8180484042,1.74,-0.6000000000000001,1.8405433979999999,0.0,0,0.0,1.74,-0.6000000000000001,1.8405433979999999
2021-02-26 00:30:00,2.15,0.11,2.1528121144,0.0,0,0.0,2.15,0.11,2.1528121144,2.15,-0.33,2.1751781536,0.0,0,0.0,2.15,-0.33,2.1751781536
2021-02-26 01:00:00,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192,2.38,-0.14,2.3841140912,0.0,0,0.0,2.38,-0.14,2.3841140912
2021-02-26 01:30:00,2.2800000000000002,0.1,2.2821919288,0.0,0,0.0,2.2800000000000002,0.1,2.2821919288,2.2800000000000002,-0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,-0.33,2.3037577998
2021-02-26 02:00:00,2.2,0.4,2.2360679775,0.0,0,0.0,2.2,0.4,2.2360679775,2.16,-0.58,2.2365151464,0.0,0,0.0,2.16,-0.58,2.2365151464
2021-02-26 02:30:00,2.15,0.5,2.2073740055,0.0,0,0.0,2.15,0.5,2.2073740055,2.09,-0.68,2.1978398486,0.0,0,0.0,2.09,-0.68,2.1978398486
2021-02-26 03:00:00,2.14,0.62,2.2280035907,0.0,0,0.0,2.14,0.62,2.2280035907,2.05,-0.77,2.1898401768,0.0,0,0.0,2.05,-0.77,2.1898401768
2021-02-26 03:30:00,2.07,0.39,2.1064187618,0.0,0,0.0,2.07,0.39,2.1064187618,2.03,-0.5700000000000001,2.1085065805,0.0,0,0.0,2.03,-0.5700000000000001,2.1085065805
2021-02-26 04:00:00,2.07,0.62,2.1608563117,0.0,0,0.0,2.07,0.62,2.1608563117,1.99,-0.8,2.1447843714,0.0,0,0.0,1.99,-0.8,2.1447843714
2021-02-26 04:30:00,2.0,0.42,2.0436242316,0.0,0,0.0,2.0,0.42,2.0436242316,1.9500000000000002,-0.62,2.0461915844,0.0,0,0.0,1.9500000000000002,-0.62,2.0461915844
2021-02-26 05:00:00,1.9300000000000002,0.37,1.9651463050000002,0.0,0,0.0,1.9300000000000002,0.37,1.9651463050000002,1.88,-0.59,1.9704060495000002,0.0,0,0.0,1.88,-0.59,1.9704060495000002
2021-02-26 05:30:00,1.96,0.35000000000000003,1.9910047715,0.0,0,0.0,1.96,0.35000000000000003,1.9910047715,1.9300000000000002,-0.54,2.0041207548,0.0,0,0.0,1.9300000000000002,-0.54,2.0041207548
2021-02-26 06:00:00,2.03,0.24,2.0441379601,0.0,0,0.0,2.03,0.24,2.0441379601,2.0,-0.43,2.0457028132,0.0,0,0.0,2.0,-0.43,2.0457028132
2021-02-26 06:30:00,2.25,0.18,2.2571885167,0.0,0,0.0,2.25,0.18,2.2571885167,2.27,-0.46,2.3161390286,0.0,0,0.0,2.27,-0.46,2.3161390286
2021-02-26 07:00:00,2.43,0.0,2.43,0.0,0,0.0,2.43,0.0,2.43,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46
2021-02-26 07:30:00,2.565,0.17,2.5706273553,0.005,0,0.005,2.56,0.17,2.5656383221,2.5949999999999998,0.13,2.5982542216,0.005,0,0.005,2.59,0.13,2.593260496
2021-02-26 08:00:00,2.62,0.43,2.6550517886,0.06,0,0.06,2.56,0.43,2.5958620919,2.65,-0.38,2.6771066471,0.06,0,0.06,2.59,-0.38,2.6177280225
2021-02-26 08:30:00,2.677,0.56,2.7349458861000002,0.187,0,0.187,2.49,0.56,2.5521951336,2.627,-0.4,2.657278495,0.187,0,0.187,2.44,-0.4,2.4725695137
2021-02-26 09:00:00,2.641,0.59,2.7061007003,0.341,0,0.341,2.3,0.59,2.3744683615,2.601,-0.36,2.6257953081,0.341,0,0.341,2.26,-0.36,2.2884929539
2021-02-26 09:30:00,2.6195,0.63,2.6941938033,0.48950000000000005,0,0.48950000000000005,2.13,0.63,2.2212158832,2.5695,-0.32,2.5893493874,0.48950000000000005,0,0.48950000000000005,2.08,-0.32,2.1044714301
2021-02-26 10:00:00,2.4035,0.62,2.4821789319,0.6035,0,0.6035,1.8,0.62,1.9037857022,2.3635,-0.34,2.3878300295,0.6035,0,0.6035,1.76,-0.34,1.7925400972
2021-02-26 10:30:00,2.27,0.62,2.3531468292,0.6900000000000001,0,0.6900000000000001,1.58,0.62,1.6972919606999999,2.23,-0.34,2.2557703784,0.6900000000000001,0,0.6900000000000001,1.54,-0.34,1.5770859203
2021-02-26 11:00:00,2.2265,0.64,2.3166575599,0.7565000000000001,0,0.7565000000000001,1.47,0.64,1.6032778923,2.1865,-0.32,2.2097923545000002,0.7565000000000001,0,0.7565000000000001,1.43,-0.32,1.4653668483
2021-02-26 11:30:00,2.1925,0.67,2.2925872393,0.7825000000000001,0,0.7825000000000001,1.4100000000000001,0.67,1.5610893632,2.1625,-0.29,2.1818584395,0.7825000000000001,0,0.7825000000000001,1.38,-0.29,1.4101418368
2021-02-26 12:00:00,2.1635,0.6000000000000001,2.2451575112,0.7835000000000001,0,0.7835000000000001,1.38,0.6000000000000001,1.5047923445,2.1235,-0.34,2.1505469653000002,0.7835000000000001,0,0.7835000000000001,1.34,-0.34,1.3824615727
2021-02-26 12:30:00,2.2305,0.6000000000000001,2.3097900879,0.8705,0,0.8705,1.3599999999999999,0.6000000000000001,1.4864723341000001,2.1905,-0.34,2.2167296294,0.8705,0,0.8705,1.32,-0.34,1.3630847369
2021-02-26 13:00:00,2.046,0.55,2.1186354099,0.8160000000000001,0,0.8160000000000001,1.23,0.55,1.3473678043000001,2.016,-0.39,2.0533767311,0.8160000000000001,0,0.8160000000000001,1.2,-0.39,1.2617844507
2021-02-26 13:30:00,1.8559999999999999,0.52,1.9274688065,0.856,0,0.856,1.0,0.52,1.1271202243,1.826,-0.43,1.8759466943,0.856,0,0.856,0.97,-0.43,1.0610372284
2021-02-26 14:00:00,1.7425000000000002,0.52,1.8184351102,0.8325,0,0.8325,0.91,0.52,1.0480935073,1.7025000000000001,-0.43,1.7559630549,0.8325,0,0.8325,0.87,-0.43,0.9704638066000001
2021-02-26 14:30:00,1.804,0.52,1.8774493335,0.764,0,0.764,1.04,0.52,1.1627553483,1.764,-0.43,1.8156530506,0.764,0,0.764,1.0,-0.43,1.0885311204
2021-02-26 15:00:00,1.8705,0.52,1.9414351006000001,0.6505000000000001,0,0.6505000000000001,1.22,0.52,1.326197572,1.8405,-0.43,1.8900635571,0.6505000000000001,0,0.6505000000000001,1.19,-0.43,1.265306287
2021-02-26 15:30:00,1.883,0.47000000000000003,1.9407702079,0.5630000000000001,0,0.5630000000000001,1.32,0.47000000000000003,1.4011780758,1.853,-0.49,1.9166922027000002,0.5630000000000001,0,0.5630000000000001,1.29,-0.49,1.3799275343000001
2021-02-26 16:00:00,1.9575,0.46,2.0108222821,0.4675,0,0.4675,1.49,0.46,1.5593909067,1.9275,-0.49,1.9888077459,0.4675,0,0.4675,1.46,-0.49,1.5400324672
2021-02-26 16:30:00,2.0525,0.44,2.0991322612,0.35250000000000004,0,0.35250000000000004,1.7000000000000002,0.44,1.7560182230999999,2.0125,-0.51,2.0761156639,0.35250000000000004,0,0.35250000000000004,1.6600000000000001,-0.51,1.7365770930000002
2021-02-26 17:00:00,2.2505,0.31,2.2717504815,0.1905,0,0.1905,2.06,0.31,2.0831946621,2.2805,-0.47000000000000003,2.3284287084,0.1905,0,0.1905,2.09,-0.47000000000000003,2.1421951358
2021-02-26 17:30:00,2.4095,-0.14,2.4135638069,0.0495,0,0.0495,2.36,-0.14,2.3641488955,2.4395,-0.14,2.4435139144,0.0495,0,0.0495,2.39,-0.14,2.394096907
2021-02-26 18:00:00,2.5665,-0.14,2.5703155935,0.006500000000000001,0,0.006500000000000001,2.56,-0.14,2.5638252671,2.5965,-0.14,2.6002715724,0.006500000000000001,0,0.006500000000000001,2.59,-0.14,2.5937810239
2021-02-26 18:30:00,2.76,-0.14,2.7635484436,0.0,0,0.0,2.76,-0.14,2.7635484436,2.79,-0.14,2.7935103365,0.0,0,0.0,2.79,-0.14,2.7935103365
2021-02-26 19:00:00,2.86,-0.06,2.8606293014,0.0,0,0.0,2.86,-0.06,2.8606293014,2.88,-0.22,2.8883905553,0.0,0,0.0,2.88,-0.22,2.8883905553
2021-02-26 19:30:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.71,-0.56,2.7672549575,0.0,0,0.0,2.71,-0.56,2.7672549575
2021-02-26 20:00:00,2.5300000000000002,0.39,2.5598828098,0.0,0,0.0,2.5300000000000002,0.39,2.5598828098,2.48,-0.59,2.5492155656,0.0,0,0.0,2.48,-0.59,2.5492155656
2021-02-26 20:30:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.32,-0.59,2.3938462773999998,0.0,0,0.0,2.32,-0.59,2.3938462773999998
2021-02-26 21:00:00,2.27,0.38,2.3015864094,0.0,0,0.0,2.27,0.38,2.3015864094,2.22,-0.61,2.3022814771,0.0,0,0.0,2.22,-0.61,2.3022814771
2021-02-26 21:30:00,2.17,0.36,2.1996590645,0.0,0,0.0,2.17,0.36,2.1996590645,2.12,-0.62,2.2088005795,0.0,0,0.0,2.12,-0.62,2.2088005795
2021-02-26 22:00:00,2.07,0.35000000000000003,2.0993808611,0.0,0,0.0,2.07,0.35000000000000003,2.0993808611,2.03,-0.62,2.1225691979,0.0,0,0.0,2.03,-0.62,2.1225691979
2021-02-26 22:30:00,1.88,0.35000000000000003,1.9123022774,0.0,0,0.0,1.88,0.35000000000000003,1.9123022774,1.8399999999999999,-0.62,1.9416487839,0.0,0,0.0,1.8399999999999999,-0.62,1.9416487839
2021-02-26 23:00:00,1.88,0.37,1.9160636733,0.0,0,0.0,1.88,0.37,1.9160636733,1.8399999999999999,-0.6000000000000001,1.9353552645,0.0,0,0.0,1.8399999999999999,-0.6000000000000001,1.9353552645
2021-02-26 23:30:00,1.8399999999999999,0.37,1.8768324379,0.0,0,0.0,1.8399999999999999,0.37,1.8768324379,1.8,-0.6000000000000001,1.8973665961,0.0,0,0.0,1.8,-0.6000000000000001,1.8973665961
2021-02-27 00:00:00,1.79,0.37,1.8278402556,0.0,0,0.0,1.79,0.37,1.8278402556,1.75,-0.58,1.8436105879,0.0,0,0.0,1.75,-0.58,1.8436105879
2021-02-27 00:30:00,2.22,-0.04,2.2203603311,0.0,0,0.0,2.22,-0.04,2.2203603311,2.24,-0.21,2.2498222152,0.0,0,0.0,2.24,-0.21,2.2498222152
2021-02-27 01:00:00,2.36,-0.14,2.3641488955,0.0,0,0.0,2.36,-0.14,2.3641488955,2.39,-0.14,2.394096907,0.0,0,0.0,2.39,-0.14,2.394096907
2021-02-27 01:30:00,2.2800000000000002,-0.14,2.2842942017,0.0,0,0.0,2.2800000000000002,-0.14,2.2842942017,2.31,-0.14,2.3142385357,0.0,0,0.0,2.31,-0.14,2.3142385357
2021-02-27 02:00:00,2.19,-0.01,2.1900228309,0.0,0,0.0,2.19,-0.01,2.1900228309,2.2,-0.25,2.2141589825,0.0,0,0.0,2.2,-0.25,2.2141589825
2021-02-27 02:30:00,2.195,0.4,2.2311488072,0.005,0,0.005,2.19,0.4,2.2262299971,2.145,-0.5700000000000001,2.2194424976000002,0.005,0,0.005,2.14,-0.5700000000000001,2.2146105752
2021-02-27 03:00:00,2.1255,0.44,2.1705645003,0.0055000000000000005,0,0.0055000000000000005,2.12,0.44,2.1651789764,2.0755,-0.53,2.14210183,0.0055000000000000005,0,0.0055000000000000005,2.07,-0.53,2.1367732683
2021-02-27 03:30:00,2.0455,0.41000000000000003,2.0861855742,0.0155,0,0.0155,2.03,0.41000000000000003,2.0709901014,1.9955,-0.54,2.0672736273,0.0155,0,0.0155,1.98,-0.54,2.0523157652
2021-02-27 04:00:00,2.067,0.41000000000000003,2.1072705095,0.027,0,0.027,2.04,0.41000000000000003,2.080793118,2.017,-0.54,2.0880347219,0.027,0,0.027,1.99,-0.54,2.0619650821
2021-02-27 04:30:00,2.01,0.4,2.0494145505,0.05,0,0.05,1.96,0.4,2.00039996,1.97,-0.54,2.0426698216,0.05,0,0.05,1.92,-0.54,1.9944924166
2021-02-27 05:00:00,1.9515,0.4,1.9920723506,0.0315,0,0.0315,1.92,0.4,1.9612241075,1.9115000000000002,-0.56,1.9918414219,0.0315,0,0.0315,1.88,-0.56,1.9616319736
2021-02-27 05:30:00,1.963,0.4,2.003339462,0.013000000000000001,0,0.013000000000000001,1.9500000000000002,0.4,1.9906029237,1.923,-0.55,2.0001072471,0.013000000000000001,0,0.013000000000000001,1.9100000000000001,-0.55,1.9876116321000001
2021-02-27 06:00:00,2.04,0.42,2.0827865949,0.0,0,0.0,2.04,0.42,2.0827865949,2.0,-0.53,2.0690335908,0.0,0,0.0,2.0,-0.53,2.0690335908
2021-02-27 06:30:00,2.13,0.42,2.1710135882,0.0,0,0.0,2.13,0.42,2.1710135882,2.15,-0.52,2.2119900542,0.0,0,0.0,2.15,-0.52,2.2119900542
2021-02-27 07:00:00,2.2255,0.44,2.2685789054,0.0055000000000000005,0,0.0055000000000000005,2.22,0.44,2.2631835984,2.2055,-0.51,2.2636983567,0.0055000000000000005,0,0.0055000000000000005,2.2,-0.51,2.2583400984
2021-02-27 07:30:00,2.2355,0.43,2.2764797935,0.0155,0,0.0155,2.22,0.43,2.2612607103,2.1955,-0.52,2.2562402908,0.0155,0,0.0155,2.18,-0.52,2.2411604137
2021-02-27 08:00:00,2.222,0.42,2.2613456171,0.10200000000000001,0,0.10200000000000001,2.12,0.42,2.1612033685,2.172,-0.54,2.2381206402,0.10200000000000001,0,0.10200000000000001,2.07,-0.54,2.1392755783
2021-02-27 08:30:00,2.2575,0.41000000000000003,2.2944293953,0.2275,0,0.2275,2.03,0.41000000000000003,2.0709901014,2.2075,-0.55,2.2749848901,0.2275,0,0.2275,1.98,-0.55,2.0549695861
2021-02-27 09:00:00,2.199,0.44,2.2425880139,0.389,0,0.389,1.81,0.44,1.8627130751,2.159,-0.51,2.2184185809,0.389,0,0.389,1.77,-0.51,1.842009772
2021-02-27 09:30:00,2.1575,0.44,2.2019096825,0.5175000000000001,0,0.5175000000000001,1.6400000000000001,0.44,1.6979988221,2.1175,-0.51,2.178051021,0.5175000000000001,0,0.5175000000000001,1.6,-0.51,1.6793153367
2021-02-27 10:00:00,2.118,0.44,2.1632207469,0.618,0,0.618,1.5,0.44,1.5632018424,2.078,-0.51,2.1396691333,0.618,0,0.618,1.46,-0.51,1.5465122049
2021-02-27 10:30:00,2.0545,0.68,2.1641095744,0.6945,0,0.6945,1.3599999999999999,0.68,1.5205262247,1.9845000000000002,-0.67,2.0945501307,0.6945,0,0.6945,1.29,-0.67,1.4536161804
2021-02-27 11:00:00,1.975,0.8200000000000001,2.1384632333,0.765,0,0.765,1.21,0.8200000000000001,1.4616771189,1.885,-0.8200000000000001,2.0556325061,0.765,0,0.765,1.12,-0.8200000000000001,1.388092216
2021-02-27 11:30:00,1.861,0.5,1.9269979242000002,0.811,0,0.811,1.05,0.5,1.162970335,1.831,-0.44,1.8831253277000002,0.811,0,0.811,1.02,-0.44,1.1108555262
2021-02-27 12:00:00,1.7985,0.5,1.8667089355000002,0.8485,0,0.8485,0.9500000000000001,0.5,1.0735455277,1.7685,-0.45,1.8248540353,0.8485,0,0.8485,0.92,-0.45,1.0241581909
2021-02-27 12:30:00,1.729,0.49,1.7970923738,0.869,0,0.869,0.86,0.49,0.9897979592,1.699,-0.45,1.7575838529,0.869,0,0.869,0.8300000000000001,-0.45,0.9441398202
2021-02-27 13:00:00,1.6505,0.49,1.7216998141,0.8805000000000001,0,0.8805000000000001,0.77,0.49,0.9126883367,1.6305,-0.43,1.686247387,0.8805000000000001,0,0.8805000000000001,0.75,-0.43,0.8645229899
2021-02-27 13:30:00,1.627,0.5,1.7020954732,0.887,0,0.887,0.74,0.5,0.8930845425,1.597,-0.43,1.6538769603999999,0.887,0,0.887,0.71,-0.43,0.8300602388
2021-02-27 14:00:00,1.5685,0.49,1.643256599,0.8585,0,0.8585,0.71,0.49,0.8626702730000001,1.5385,-0.45,1.6029604643000002,0.8585,0,0.8585,0.68,-0.45,0.8154140053000001
2021-02-27 14:30:00,1.516,0.46,1.5842525051,0.796,0,0.796,0.72,0.46,0.8544003745000001,1.486,-0.47000000000000003,1.5585557417,0.796,0,0.796,0.6900000000000001,-0.47000000000000003,0.8348652586
2021-02-27 15:00:00,1.5465,0.43,1.6051673589000002,0.7365,0,0.7365,0.81,0.43,0.9170605214,1.5165000000000002,-0.5,1.5968006294000001,0.7365,0,0.7365,0.78,-0.5,0.9264987858
2021-02-27 15:30:00,1.6105,0.42,1.6643648188,0.6505000000000001,0,0.6505000000000001,0.96,0.42,1.0478549518,1.5805,-0.52,1.6638450198,0.6505000000000001,0,0.6505000000000001,0.93,-0.52,1.0655045753
2021-02-27 16:00:00,1.763,0.39,1.8056214997,0.543,0,0.543,1.22,0.39,1.2808200498,1.7229999999999999,-0.55,1.8086539194,0.543,0,0.543,1.18,-0.55,1.3018832513
2021-02-27 16:30:00,2.0145,0.36,2.0464139977,0.3645,0,0.3645,1.65,0.36,1.6888161534,2.0245,-0.5,2.0853297701,0.3645,0,0.3645,1.6600000000000001,-0.5,1.7336666346
2021-02-27 17:00:00,2.2265,-0.14,2.230897185,0.1865,0,0.1865,2.04,-0.14,2.0447982786,2.2565,-0.14,2.2608388377,0.1865,0,0.1865,2.07,-0.14,2.074728898
2021-02-27 17:30:00,2.5035,-0.14,2.507411464,0.0635,0,0.0635,2.44,-0.14,2.4440130933,2.5235000000000003,-0.14,2.5273805115,0.0635,0,0.0635,2.46,-0.14,2.4639805194
2021-02-27 18:00:00,2.696,-0.14,2.6996325676,0.016,0,0.016,2.68,-0.14,2.6836542251,2.716,-0.14,2.7196058538,0.016,0,0.016,2.7,-0.14,2.7036271932
2021-02-27 18:30:00,2.746,-0.14,2.7495665113000003,0.006,0,0.006,2.74,-0.14,2.743574311,2.776,-0.14,2.7795280175,0.006,0,0.006,2.77,-0.14,2.7735356497
2021-02-27 19:00:00,2.783,-0.14,2.7865191548,0.003,0,0.003,2.7800000000000002,-0.14,2.7835229476,2.803,-0.14,2.8064940762,0.003,0,0.003,2.8,-0.14,2.8034978152
2021-02-27 19:30:00,2.694,-0.14,2.6976352607000003,0.004,0,0.004,2.69,-0.14,2.693640659,2.724,-0.14,2.7275952779,0.004,0,0.004,2.7199999999999998,-0.14,2.7236005581000002
2021-02-27 20:00:00,2.5265,-0.15,2.5309488833,0.006500000000000001,0,0.006500000000000001,2.52,-0.15,2.5244603384,2.5564999999999998,-0.16,2.561501952,0.006500000000000001,0,0.006500000000000001,2.55,-0.16,2.5550146771
2021-02-27 20:30:00,2.378,0.39,2.4097684536,0.008,0,0.008,2.37,0.39,2.4018742681,2.328,-0.58,2.3991631874,0.008,0,0.008,2.32,-0.58,2.3914012629
2021-02-27 21:00:00,2.217,0.37,2.2476630085,0.007,0,0.007,2.21,0.37,2.2407588,2.167,-0.61,2.2512194473,0.007,0,0.007,2.16,-0.61,2.2444821229
2021-02-27 21:30:00,2.136,0.37,2.1678090322,0.016,0,0.016,2.12,0.37,2.1520455386,2.096,-0.61,2.1829603753,0.016,0,0.016,2.08,-0.61,2.1676023621000002
2021-02-27 22:00:00,2.0385,0.37,2.0718065185,0.0085,0,0.0085,2.03,0.37,2.0634437235,1.9985,-0.61,2.0895220147,0.0085,0,0.0085,1.99,-0.61,2.0813937638
2021-02-27 22:30:00,1.8885,0.37,1.9244043884000002,0.0085,0,0.0085,1.88,0.37,1.9160636733,1.8485,-0.61,1.9465488049,0.0085,0,0.0085,1.8399999999999999,-0.61,1.938478785
2021-02-27 23:00:00,1.8825,0.37,1.9185166796000002,0.0025,0,0.0025,1.88,0.37,1.9160636733,1.8425,-0.59,1.9346592077,0.0025,0,0.0025,1.8399999999999999,-0.59,1.9322784478
2021-02-27 23:30:00,1.8245,0.37,1.8616391299,0.0045000000000000005,0,0.0045000000000000005,1.82,0.37,1.8572291189,1.7845,-0.6000000000000001,1.8826683856000002,0.0045000000000000005,0,0.0045000000000000005,1.78,-0.6000000000000001,1.8784035774999999
2021-02-28 00:00:00,1.8475000000000001,0.38,1.8861750316,0.0275,0,0.0275,1.82,0.38,1.8592471595000002,1.8075,-0.58,1.8982771794,0.0275,0,0.0275,1.78,-0.58,1.8721111078
2021-02-28 00:30:00,2.2625,-0.01,2.2625220993,0.0125,0,0.0125,2.25,-0.01,2.2500222221,2.2825,-0.24,2.2950830595,0.0125,0,0.0125,2.27,-0.24,2.2826519665
2021-02-28 01:00:00,2.396,-0.14,2.4000866651,0.006,0,0.006,2.39,-0.14,2.394096907,2.426,-0.14,2.4300362137000002,0.006,0,0.006,2.42,-0.14,2.4240462042
2021-02-28 01:30:00,2.32,-0.06,2.3207757324,0.01,0,0.01,2.31,-0.06,2.3107790894,2.34,-0.2,2.348531456,0.01,0,0.01,2.33,-0.2,2.3385679379
2021-02-28 02:00:00,2.249,0.4,2.2842944206,0.009000000000000001,0,0.009000000000000001,2.24,0.4,2.2754340245,2.199,-0.5700000000000001,2.2716736121,0.009000000000000001,0,0.009000000000000001,2.19,-0.5700000000000001,2.2629626599
2021-02-28 02:30:00,2.199,0.4,2.2350841147000002,0.049,0,0.049,2.15,0.4,2.1868927729,2.149,-0.5700000000000001,2.2233085706,0.049,0,0.049,2.1,-0.5700000000000001,2.1759825367
2021-02-28 03:00:00,2.163,0.6000000000000001,2.2446757004,0.033,0,0.033,2.13,0.6000000000000001,2.2128940327,2.083,-0.7000000000000001,2.1974733218,0.033,0,0.033,2.05,-0.7000000000000001,2.1662179022
2021-02-28 03:30:00,2.1015,0.6000000000000001,2.1854752916,0.021500000000000002,0,0.021500000000000002,2.08,0.6000000000000001,2.1648094604,2.0215,-0.78,2.1667630812,0.021500000000000002,0,0.021500000000000002,2.0,-0.78,2.1467184259
2021-02-28 04:00:00,2.0805,0.39,2.1167381156,0.0205,0,0.0205,2.06,0.39,2.0965924735,2.0405,-0.5700000000000001,2.1186175327,0.0205,0,0.0205,2.02,-0.5700000000000001,2.0988806541
2021-02-28 04:30:00,2.0255,0.38,2.0608372692,0.025500000000000002,0,0.025500000000000002,2.0,0.38,2.0357799488,1.9755,-0.59,2.0617226414,0.025500000000000002,0,0.025500000000000002,1.9500000000000002,-0.59,2.0373021376
2021-02-28 05:00:00,1.9365,0.4,1.9773801481,0.006500000000000001,0,0.006500000000000001,1.9300000000000002,0.4,1.971014967,1.8965,-0.5700000000000001,1.9803061001,0.006500000000000001,0,0.006500000000000001,1.8900000000000001,-0.5700000000000001,1.9740820652000002
2021-02-28 05:30:00,1.971,0.4,2.0111790074,0.001,0,0.001,1.97,0.4,2.0101989951,1.921,-0.5700000000000001,2.0037816747,0.001,0,0.001,1.92,-0.5700000000000001,2.0028230077
2021-02-28 06:00:00,2.0,0.42,2.0436242316,0.0,0,0.0,2.0,0.42,2.0436242316,1.9500000000000002,-0.55,2.0260799589,0.0,0,0.0,1.9500000000000002,-0.55,2.0260799589
2021-02-28 06:30:00,2.066,0.44,2.1123342539,0.006,0,0.006,2.06,0.44,2.1064662352,2.026,-0.52,2.0916682337,0.006,0,0.006,2.02,-0.52,2.085857138
2021-02-28 07:00:00,2.0935,0.44,2.139238708,0.0035,0,0.0035,2.09,0.44,2.1358136623,2.0535,-0.52,2.1183158995,0.0035,0,0.0035,2.05,-0.52,2.1149231665
2021-02-28 07:30:00,2.061,0.46,2.1117104442,0.011,0,0.011,2.05,0.46,2.1009759637,2.021,-0.51,2.0843562555,0.011,0,0.011,2.01,-0.51,2.0736923591
2021-02-28 08:00:00,2.0665,0.46,2.1170787066,0.08650000000000001,0,0.08650000000000001,1.98,0.46,2.0327321516,2.0265,-0.51,2.0896895104,0.08650000000000001,0,0.08650000000000001,1.94,-0.51,2.0059162495
2021-02-28 08:30:00,2.0325,0.44,2.0795807871,0.2325,0,0.2325,1.8,0.44,1.8529975715,1.9925000000000002,-0.52,2.0592368125,0.2325,0,0.2325,1.76,-0.52,1.8352111595
2021-02-28 09:00:00,2.039,0.46,2.0902442441,0.399,0,0.399,1.6400000000000001,0.46,1.7032909323,1.999,-0.49,2.0581790495,0.399,0,0.399,1.6,-0.49,1.6733499335
2021-02-28 09:30:00,2.053,0.46,2.1039032772,0.553,0,0.553,1.5,0.46,1.5689486926,2.013,-0.49,2.0717791871,0.553,0,0.553,1.46,-0.49,1.5400324672
2021-02-28 10:00:00,2.009,0.49,2.0678928889,0.649,0,0.649,1.3599999999999999,0.49,1.4455794686,1.9689999999999999,-0.46,2.0220190405,0.649,0,0.649,1.32,-0.46,1.3978555004
2021-02-28 10:30:00,1.9365,0.49,1.9975315392000002,0.7265,0,0.7265,1.21,0.49,1.3054501139,1.9065,-0.46,1.9612093845,0.7265,0,0.7265,1.18,-0.46,1.2664912159
2021-02-28 11:00:00,1.845,0.49,1.9089591405,0.8250000000000001,0,0.8250000000000001,1.02,0.49,1.1315917992,1.815,-0.45,1.869953208,0.8250000000000001,0,0.8250000000000001,0.99,-0.45,1.0874741376000001
2021-02-28 11:30:00,1.7570000000000001,0.49,1.8240474226,0.897,0,0.897,0.86,0.49,0.9897979592,1.7269999999999999,-0.45,1.7846649546000002,0.897,0,0.897,0.8300000000000001,-0.45,0.9441398202
2021-02-28 12:00:00,1.6775,0.48,1.7448226987000002,0.9675,0,0.9675,0.71,0.48,0.8570297544000001,1.6475,-0.46,1.7105134463,0.9675,0,0.9675,0.68,-0.46,0.8209750301000001
2021-02-28 12:30:00,1.6320000000000001,0.44,1.6902733507,1.012,0,1.012,0.62,0.44,0.7602631123,1.6019999999999999,-0.5,1.6782145274,1.012,0,1.012,0.59,-0.5,0.7733692520000001
2021-02-28 13:00:00,1.616,0.46,1.6801952268,0.976,0,0.976,0.64,0.46,0.7881624198,1.5859999999999999,-0.48,1.6570443567000002,0.976,0,0.976,0.61,-0.48,0.7762087348000001
2021-02-28 13:30:00,1.5430000000000001,0.46,1.6101083814,0.993,0,0.993,0.55,0.46,0.7170076708,1.513,-0.48,1.5873150286,0.993,0,0.993,0.52,-0.48,0.7076722405
2021-02-28 14:00:00,1.482,0.7000000000000001,1.6390009152,0.932,0,0.932,0.55,0.7000000000000001,0.8902246907,1.412,-0.75,1.5988258192,0.932,0,0.932,0.48,-0.75,0.8904493248
2021-02-28 14:30:00,1.5150000000000001,0.88,1.7520345316000001,0.885,0,0.885,0.63,0.88,1.082266141,1.425,-0.96,1.7182040042,0.885,0,0.885,0.54,-0.96,1.101453585
2021-02-28 15:00:00,1.5115,0.47000000000000003,1.5828873144,0.8015,0,0.8015,0.71,0.47000000000000003,0.8514693183,1.4815,-0.46,1.5512711723,0.8015,0,0.8015,0.68,-0.46,0.8209750301000001
2021-02-28 15:30:00,1.6195,0.44,1.6782074514,0.6695,0,0.6695,0.9500000000000001,0.44,1.0469479452,1.5895000000000001,-0.5,1.6662863649,0.6695,0,0.6695,0.92,-0.5,1.047091209
2021-02-28 16:00:00,1.837,0.42,1.8844014965,0.547,0,0.547,1.29,0.42,1.3566502866,1.7970000000000002,-0.52,1.8707241913,0.547,0,0.547,1.25,-0.52,1.3538463724
2021-02-28 16:30:00,2.057,0.33,2.0833024264,0.417,0,0.417,1.6400000000000001,0.33,1.6728717823,2.077,-0.45,2.1251891681,0.417,0,0.417,1.6600000000000001,-0.45,1.7199127885
2021-02-28 17:00:00,2.2815,-0.14,2.2857913837,0.24150000000000002,0,0.24150000000000002,2.04,-0.14,2.0447982786,2.3115,-0.14,2.3157357902,0.24150000000000002,0,0.24150000000000002,2.07,-0.14,2.074728898
2021-02-28 17:30:00,2.5645,0.49,2.6108926156,0.1145,0,0.1145,2.45,0.49,2.4985195617000002,2.5845000000000002,-0.5,2.6324209865,0.1145,0,0.1145,2.47,-0.5,2.5200992044
2021-02-28 18:00:00,2.689,0.31,2.7068101152,0.039,0,0.039,2.65,0.31,2.6680704638,2.669,-0.44,2.7050251385,0.039,0,0.039,2.63,-0.44,2.6665520809
2021-02-28 18:30:00,2.729,-0.14,2.7325886994,0.009000000000000001,0,0.009000000000000001,2.7199999999999998,-0.14,2.7236005581000002,2.759,-0.14,2.7625497280999998,0.009000000000000001,0,0.009000000000000001,2.75,-0.14,2.7535613304
2021-02-28 19:00:00,2.7325,-0.14,2.7360841087,0.0125,0,0.0125,2.7199999999999998,-0.14,2.7236005581000002,2.7625,-0.14,2.7660452364,0.0125,0,0.0125,2.75,-0.14,2.7535613304
2021-02-28 19:30:00,2.534,-0.14,2.5378644566,0.014,0,0.014,2.52,-0.14,2.5238858928,2.564,-0.14,2.5678193083,0.014,0,0.014,2.55,-0.14,2.5538402456
2021-02-28 20:00:00,2.379,-0.14,2.3831158176000002,0.009000000000000001,0,0.009000000000000001,2.37,-0.14,2.3741314201,2.409,-0.18,2.415715422,0.009000000000000001,0,0.009000000000000001,2.4,-0.18,2.4067405344
2021-02-28 20:30:00,2.285,0.36,2.3131850337,0.005,0,0.005,2.2800000000000002,0.36,2.3082460874,2.245,-0.64,2.3344431884,0.005,0,0.005,2.24,-0.64,2.3296351646
2021-02-28 21:00:00,2.1125,0.15,2.1178187481,0.0025,0,0.0025,2.11,0.15,2.1153250341,2.0925,-0.5,2.1514079692,0.0025,0,0.0025,2.09,-0.5,2.1489765006
2021-02-28 21:30:00,2.012,-0.2,2.0219159231,0.042,0,0.042,1.97,-0.2,1.9801262586,2.042,-0.2,2.0517709424,0.042,0,0.042,2.0,-0.2,2.0099751242
2021-02-28 22:00:00,1.936,0.29,1.9575995505,0.056,0,0.056,1.88,0.29,1.9022355270000002,1.896,-0.59,1.9856777181,0.056,0,0.056,1.8399999999999999,-0.59,1.9322784478
2021-02-28 22:30:00,1.8010000000000002,0.36,1.836627616,0.041,0,0.041,1.76,0.36,1.7964409258,1.7610000000000001,-0.63,1.8702997086000002,0.041,0,0.041,1.72,-0.63,1.8317477992
2021-02-28 23:00:00,1.771,0.37,1.8092376848,0.021,0,0.021,1.75,0.37,1.788686669,1.7309999999999999,-0.59,1.8287867563,0.021,0,0.021,1.71,-0.59,1.8089223311
2021-02-28 23:30:00,1.7365,0.37,1.7754808504000001,0.036500000000000005,0,0.036500000000000005,1.7000000000000002,0.37,1.7397988389,1.6965,-0.61,1.8028345043,0.036500000000000005,0,0.036500000000000005,1.6600000000000001,-0.61,1.7685304633999999
2021-03-01 00:00:00,1.7305000000000001,0.37,1.7696130227,0.030500000000000003,0,0.030500000000000003,1.7000000000000002,0.37,1.7397988389,1.6905000000000001,-0.59,1.7905000000000002,0.030500000000000003,0,0.030500000000000003,1.6600000000000001,-0.59,1.7617321021999999
2021-03-01 00:30:00,2.19,0.4,2.2262299971,0.05,0,0.05,2.14,0.4,2.1770622407,2.15,-0.55,2.2192341021,0.05,0,0.05,2.1,-0.55,2.1708293346
2021-03-01 01:00:00,2.318,0.0,2.318,0.028,0,0.028,2.29,0.0,2.29,2.328,-0.24,2.3403384371,0.028,0,0.028,2.3,-0.24,2.3124878378
2021-03-01 01:30:00,2.2775,0.43,2.3177373126,0.0575,0,0.0575,2.22,0.43,2.2612607103,2.2275,-0.55,2.2943967071999998,0.0575,0,0.0575,2.17,-0.55,2.2386156437
2021-03-01 02:00:00,2.179,0.8300000000000001,2.331724898,0.099,0,0.099,2.08,0.8300000000000001,2.2394865483,2.059,-1.0,2.2889912625,0.099,0,0.099,1.96,-1.0,2.2003636063
2021-03-01 02:30:00,2.169,0.87,2.3369768933,0.139,0,0.139,2.03,0.87,2.2085742007,2.049,-0.97,2.2670026467,0.139,0,0.139,1.9100000000000001,-0.97,2.1421951358
2021-03-01 03:00:00,2.0885,0.55,2.1597065194,0.1285,0,0.1285,1.96,0.55,2.0357062656,2.0185,-0.64,2.1175321131000002,0.1285,0,0.1285,1.8900000000000001,-0.64,1.9954197553
2021-03-01 03:30:00,2.0145,0.4,2.0538281939,0.1145,0,0.1145,1.9,0.4,1.9416487839,1.9745,-0.55,2.0496707662,0.1145,0,0.1145,1.8599999999999999,-0.55,1.9396133635
2021-03-01 04:00:00,2.002,0.4,2.0415690045,0.152,0,0.152,1.85,0.4,1.8927493230999999,1.962,-0.55,2.0376319589,0.152,0,0.152,1.81,-0.55,1.8917187952
2021-03-01 04:30:00,1.9235000000000002,0.4,1.9646506687,0.1135,0,0.1135,1.81,0.4,1.8536720314,1.8835000000000002,-0.55,1.962160098,0.1135,0,0.1135,1.77,-0.55,1.8534832074
2021-03-01 05:00:00,1.8885,0.4,1.9303969151,0.0785,0,0.0785,1.81,0.4,1.8536720314,1.8485,-0.55,1.9285881494,0.0785,0,0.0785,1.77,-0.55,1.8534832074
2021-03-01 05:30:00,1.9809999999999999,0.43,2.0271312242,0.091,0,0.091,1.8900000000000001,0.43,1.9382982227,1.941,-0.53,2.0120588958,0.091,0,0.091,1.85,-0.53,1.9244219911
2021-03-01 06:00:00,2.028,0.43,2.0730856229,0.078,0,0.078,1.9500000000000002,0.43,1.9968475155,1.988,-0.53,2.0574362688,0.078,0,0.078,1.9100000000000001,-0.53,1.9821705275000001
2021-03-01 06:30:00,2.2175,0.45,2.2626988863,0.08750000000000001,0,0.08750000000000001,2.13,0.45,2.1770163068,2.1875,-0.49,2.2417083329,0.08750000000000001,0,0.08750000000000001,2.1,-0.49,2.1564090521
2021-03-01 07:00:00,2.35,0.0,2.35,0.09,0,0.09,2.26,0.0,2.26,2.37,0.0,2.37,0.09,0,0.09,2.2800000000000002,0.0,2.2800000000000002
2021-03-01 07:30:00,2.423,0.18,2.4296767275,0.063,0,0.063,2.36,0.18,2.3668544526,2.453,0.0,2.453,0.063,0,0.063,2.39,0.0,2.39
2021-03-01 08:00:00,2.466,0.18,2.472560616,0.116,0,0.116,2.35,0.18,2.3568835355,2.496,0.17,2.5017825645,0.116,0,0.116,2.38,0.17,2.3860637041
2021-03-01 08:30:00,2.65,0.53,2.7024803422,0.19,0,0.19,2.46,0.53,2.5164459064,2.64,-0.21,2.6483391022,0.19,0,0.19,2.45,-0.21,2.4589835298000002
2021-03-01 09:00:00,2.7185,0.6000000000000001,2.7839256905000003,0.1685,0,0.1685,2.55,0.6000000000000001,2.6196373795,2.6685,-0.35000000000000003,2.6913550955,0.1685,0,0.1685,2.5,-0.35000000000000003,2.5243811123
2021-03-01 09:30:00,2.6675,0.58,2.7298271465,0.42750000000000005,0,0.42750000000000005,2.24,0.58,2.3138712151,2.6275,-0.37,2.6534234962000003,0.42750000000000005,0,0.42750000000000005,2.2,-0.37,2.2308966807
2021-03-01 10:00:00,2.4825,0.61,2.5563462696,0.6325000000000001,0,0.6325000000000001,1.85,0.61,1.9479733058000002,2.4325,-0.34,2.4561466263,0.6325000000000001,0,0.6325000000000001,1.8,-0.34,1.8318296863999999
2021-03-01 10:30:00,2.313,0.63,2.3972628141,0.713,0,0.713,1.6,0.63,1.7195638982,2.273,-0.33,2.296830207,0.713,0,0.713,1.56,-0.33,1.5945218719
2021-03-01 11:00:00,2.194,0.68,2.2969623419,0.834,0,0.834,1.3599999999999999,0.68,1.5205262247,2.164,-0.28,2.182039413,0.834,0,0.834,1.33,-0.28,1.3591541487
2021-03-01 11:30:00,2.157,0.68,2.2616474084,0.9470000000000001,0,0.9470000000000001,1.21,0.68,1.3879841498,2.127,-0.28,2.1453505541,0.9470000000000001,0,0.9470000000000001,1.18,-0.28,1.2127654349
2021-03-01 12:00:00,2.0785,0.68,2.1869070053,0.9385,0,0.9385,1.1400000000000001,0.68,1.3274034805000001,2.0485,-0.28,2.0675473997,0.9385,0,0.9385,1.11,-0.28,1.1447707194
2021-03-01 12:30:00,2.0625,0.63,2.1565728019,0.9725,0,0.9725,1.09,0.63,1.2589678312,2.0225,-0.32,2.047658724,0.9725,0,0.9725,1.05,-0.32,1.0976793703
2021-03-01 13:00:00,2.031,0.8,2.1828790622,0.921,0,0.921,1.11,0.8,1.3682470537,1.971,-0.51,2.0359128174,0.921,0,0.921,1.05,-0.51,1.1673045875
2021-03-01 13:30:00,1.94,0.63,2.0397303743,0.88,0,0.88,1.06,0.63,1.2330855607,1.9,-0.43,1.9480503074,0.88,0,0.88,1.02,-0.43,1.1069326989
2021-03-01 14:00:00,1.888,0.56,1.9693003834,0.8280000000000001,0,0.8280000000000001,1.06,0.56,1.1988327657,1.858,-0.37,1.8944825151,0.8280000000000001,0,0.8280000000000001,1.03,-0.37,1.0944404963
2021-03-01 14:30:00,1.861,0.58,1.9492873057,0.771,0,0.771,1.09,0.58,1.2347064428,1.831,-0.35000000000000003,1.8641515496,0.771,0,0.771,1.06,-0.35000000000000003,1.1162884932
2021-03-01 15:00:00,1.8795000000000002,0.58,1.9669571043,0.6895,0,0.6895,1.19,0.58,1.3238202295,1.8495,-0.35000000000000003,1.8823257555000001,0.6895,0,0.6895,1.16,-0.35000000000000003,1.2116517652
2021-03-01 15:30:00,1.9565000000000001,0.56,2.0350656623,0.5965,0,0.5965,1.3599999999999999,0.56,1.4707821049,1.9165,-0.38,1.953809676,0.5965,0,0.5965,1.32,-0.38,1.3736083867
