Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-01 16:00:00,2.057,0.56,2.1318651458,0.497,0,0.497,1.56,0.56,1.6574679484,2.017,-0.38,2.0524836175,0.497,0,0.497,1.52,-0.38,1.5667801377
2021-03-01 16:30:00,2.214,0.49,2.2675749161,0.424,0,0.424,1.79,0.49,1.8558555978,2.194,-0.36,2.2233389305,0.424,0,0.424,1.77,-0.36,1.8062391868
2021-03-01 17:00:00,2.415,0.16,2.4202944036,0.275,0,0.275,2.14,0.16,2.1459729728,2.445,0.0,2.445,0.275,0,0.275,2.17,0.0,2.17
2021-03-01 17:30:00,2.5315,0.0,2.5315,0.12150000000000001,0,0.12150000000000001,2.41,0.0,2.41,2.5615,0.0,2.5615,0.12150000000000001,0,0.12150000000000001,2.44,0.0,2.44
2021-03-01 18:00:00,2.698,-0.14,2.7016298784,0.028,0,0.028,2.67,-0.14,2.6736678926,2.718,-0.14,2.721603204,0.028,0,0.028,2.69,-0.14,2.693640659
2021-03-01 18:30:00,2.8855,-0.14,2.8888942954,0.035500000000000004,0,0.035500000000000004,2.85,-0.14,2.8534365246,2.9055,-0.14,2.9088709579,0.035500000000000004,0,0.035500000000000004,2.87,-0.14,2.8734126052
2021-03-01 19:00:00,2.8975,0.42,2.9277817969,0.0275,0,0.0275,2.87,0.42,2.9005689097,2.8675,-0.51,2.9125,0.0275,0,0.0275,2.84,-0.51,2.8854289109
2021-03-01 19:30:00,2.7945,0.46,2.8321070336,0.0245,0,0.0245,2.77,0.46,2.8079351844,2.7445,-0.53,2.795206656,0.0245,0,0.0245,2.7199999999999998,-0.53,2.7711549938999998
2021-03-01 20:00:00,2.616,0.37,2.6420363359,0.006,0,0.006,2.61,0.37,2.6360955977,2.576,-0.5700000000000001,2.6383093071,0.006,0,0.006,2.5700000000000003,-0.5700000000000001,2.6324513291000002
2021-03-01 20:30:00,2.4314999999999998,-0.15,2.4361223799,0.0115,0,0.0115,2.42,-0.15,2.4246443038,2.4515000000000002,-0.15,2.45608474,0.0115,0,0.0115,2.44,-0.15,2.4446063078
2021-03-01 21:00:00,2.305,-0.15,2.3098755378,0.005,0,0.005,2.3,-0.15,2.3048861143,2.325,-0.15,2.3298336851,0.005,0,0.005,2.32,-0.15,2.3248440808
2021-03-01 21:30:00,2.1985,0.54,2.2638467815,0.0085,0,0.0085,2.19,0.54,2.2555930484,2.1285,-0.74,2.2534667182,0.0085,0,0.0085,2.12,-0.74,2.2454398233
2021-03-01 22:00:00,2.0575,0.79,2.2039524155,0.0475,0,0.0475,2.01,0.79,2.1596759016,1.9375,-1.07,2.2133247051,0.0475,0,0.0475,1.8900000000000001,-1.07,2.1718655575
2021-03-01 22:30:00,1.867,0.81,2.0351385702,0.167,0,0.167,1.7000000000000002,0.81,1.8831091312,1.7469999999999999,-1.04,2.0331278858,0.167,0,0.167,1.58,-1.04,1.8915602026
2021-03-01 23:00:00,1.8525,0.8300000000000001,2.0299399622,0.17250000000000001,0,0.17250000000000001,1.6800000000000002,0.8300000000000001,1.8738463117,1.7325,-1.04,2.0206821249,0.17250000000000001,0,0.17250000000000001,1.56,-1.04,1.8748866632
2021-03-01 23:30:00,1.788,0.77,1.9467521671,0.148,0,0.148,1.6400000000000001,0.77,1.8117670932,1.678,-1.0,1.9533775877,0.148,0,0.148,1.53,-1.0,1.8278129007000001
2021-03-02 00:00:00,1.7349999999999999,0.37,1.7740138105,0.095,0,0.095,1.6400000000000001,0.37,1.6812197953,1.695,-0.58,1.7914868127,0.095,0,0.095,1.6,-0.58,1.701881312
2021-03-02 00:30:00,2.158,0.06,2.1588339445,0.058,0,0.058,2.1,0.06,2.100856968,2.168,-0.28,2.1860064044,0.058,0,0.058,2.11,-0.28,2.1284971223999998
2021-03-02 01:00:00,2.2640000000000002,-0.14,2.2683244918,0.064,0,0.064,2.2,-0.14,2.2044500448,2.294,-0.14,2.2982680435000002,0.064,0,0.064,2.23,-0.14,2.2343902972
2021-03-02 01:30:00,2.2005,-0.14,2.2049490357,0.0505,0,0.0505,2.15,-0.14,2.154553318,2.2305,-0.14,2.2348893149,0.0505,0,0.0505,2.18,-0.14,2.1844907873
2021-03-02 02:00:00,2.0965,-0.06,2.0973583981,0.0765,0,0.0765,2.02,-0.06,2.0208908927,2.1265,-0.18,2.1341045546,0.0765,0,0.0765,2.05,-0.18,2.0578872661
2021-03-02 02:30:00,2.1435,0.42,2.184260115,0.0635,0,0.0635,2.08,0.42,2.1219802073,2.0935,-0.54,2.1620227219,0.0635,0,0.0635,2.03,-0.54,2.1005951538
2021-03-02 03:00:00,2.067,0.43,2.1112529455,0.037,0,0.037,2.03,0.43,2.0750421682,2.027,-0.54,2.0976961172,0.037,0,0.037,1.99,-0.54,2.0619650821
2021-03-02 03:30:00,2.0405,0.41000000000000003,2.0812833181,0.07050000000000001,0,0.07050000000000001,1.97,0.41000000000000003,2.0122127124,2.0005,-0.56,2.0774022841,0.07050000000000001,0,0.07050000000000001,1.9300000000000002,-0.56,2.0096019506
2021-03-02 04:00:00,2.0615,0.5700000000000001,2.1388506844,0.0915,0,0.0915,1.97,0.5700000000000001,2.0508047201,1.9915,-0.72,2.1176572551,0.0915,0,0.0915,1.9,-0.72,2.0318464509
2021-03-02 04:30:00,1.982,0.41000000000000003,2.0239624502,0.17200000000000001,0,0.17200000000000001,1.81,0.41000000000000003,1.8558555978,1.9420000000000002,-0.54,2.015679538,0.17200000000000001,0,0.17200000000000001,1.77,-0.54,1.8505404616
2021-03-02 05:00:00,1.9100000000000001,0.41000000000000003,1.9535096621,0.19,0,0.19,1.72,0.41000000000000003,1.7681911661,1.87,-0.55,1.9492049661,0.19,0,0.19,1.6800000000000002,-0.55,1.7677386685
2021-03-02 05:30:00,1.9575,0.42,2.0020505114,0.20750000000000002,0,0.20750000000000002,1.75,0.42,1.7996944185000001,1.9275,-0.52,1.996410842,0.20750000000000002,0,0.20750000000000002,1.72,-0.52,1.7968861956
2021-03-02 06:00:00,2.004,0.42,2.0475390106,0.184,0,0.184,1.82,0.42,1.8678329690000002,1.964,-0.52,2.0316732021,0.184,0,0.184,1.78,-0.52,1.8544001726000001
2021-03-02 06:30:00,2.228,0.46,2.274990989,0.138,0,0.138,2.09,0.46,2.1400233644,2.228,-0.5,2.2834149864,0.138,0,0.138,2.09,-0.5,2.1489765006
2021-03-02 07:00:00,2.4285,0.51,2.481473806,0.1285,0,0.1285,2.3,0.51,2.3558650216,2.3785,-0.44,2.4188555662,0.1285,0,0.1285,2.25,-0.44,2.2926185902
2021-03-02 07:30:00,2.5085,0.51,2.5598187923999998,0.0985,0,0.0985,2.41,0.51,2.4633716731,2.4885,-0.43,2.525377645,0.0985,0,0.0985,2.39,-0.43,2.4283739416
2021-03-02 08:00:00,2.573,0.17,2.5786098967999997,0.153,0,0.153,2.42,0.17,2.425963726,2.6029999999999998,0.0,2.6029999999999998,0.153,0,0.153,2.45,0.0,2.45
2021-03-02 08:30:00,2.629,0.2,2.6365964803,0.269,0,0.269,2.36,0.2,2.3684594149000002,2.659,0.18,2.6650855521,0.269,0,0.269,2.39,0.18,2.396768658
2021-03-02 09:00:00,2.5564999999999998,0.21,2.5651105727,0.40650000000000003,0,0.40650000000000003,2.15,0.21,2.1602314691,2.5965,0.18,2.60273169,0.40650000000000003,0,0.40650000000000003,2.19,0.18,2.1973848093
2021-03-02 09:30:00,2.4495,0.21,2.4584853569,0.4595,0,0.4595,1.99,0.21,2.0010497245,2.4795,0.2,2.4875530648,0.4595,0,0.4595,2.02,0.2,2.0298768436
2021-03-02 10:00:00,2.4130000000000003,0.56,2.4771291852,0.463,0,0.463,1.9500000000000002,0.56,2.0288173895,2.383,-0.33,2.4057408422,0.463,0,0.463,1.92,-0.33,1.9481529713999999
2021-03-02 10:30:00,2.3655,0.61,2.44288564,0.5755,0,0.5755,1.79,0.61,1.891084345,2.3255,-0.35000000000000003,2.3516909342,0.5755,0,0.5755,1.75,-0.35000000000000003,1.7846568298
2021-03-02 11:00:00,2.232,0.6000000000000001,2.311238629,0.662,0,0.662,1.57,0.6000000000000001,1.6807438828999999,2.202,-0.37,2.2328690065,0.662,0,0.662,1.54,-0.37,1.5838244852
2021-03-02 11:30:00,2.1725,0.6000000000000001,2.25383146,0.7225,0,0.7225,1.45,0.6000000000000001,1.5692354826,2.1325,-0.37,2.1643604714,0.7225,0,0.7225,1.4100000000000001,-0.37,1.4577379737
2021-03-02 12:00:00,2.0905,0.6000000000000001,2.1749000552,0.7605000000000001,0,0.7605000000000001,1.33,0.6000000000000001,1.4590750495,2.0605,-0.35000000000000003,2.0900144138,0.7605000000000001,0,0.7605000000000001,1.3,-0.35000000000000003,1.3462912018
2021-03-02 12:30:00,2.105,0.6000000000000001,2.1888410175,0.765,0,0.765,1.34,0.6000000000000001,1.4681961722,2.075,-0.35000000000000003,2.1043110512,0.765,0,0.765,1.31,-0.35000000000000003,1.3559498516000001
2021-03-02 13:00:00,2.043,0.58,2.1237346821,0.773,0,0.773,1.27,0.58,1.3961733417,2.003,-0.37,2.0368870857,0.773,0,0.773,1.23,-0.37,1.2844454056
2021-03-02 13:30:00,1.9575,0.58,2.0416185368,0.7475,0,0.7475,1.21,0.58,1.3418271126,1.9275,-0.37,1.9626910735,0.7475,0,0.7475,1.18,-0.37,1.2366486971
2021-03-02 14:00:00,2.022,0.58,2.1035408244,0.622,0,0.622,1.4,0.58,1.5153877392,1.982,-0.37,2.0162400651,0.622,0,0.622,1.3599999999999999,-0.37,1.4094325099
2021-03-02 14:30:00,2.1505,0.58,2.2273415207,0.4505,0,0.4505,1.7000000000000002,0.58,1.7962182494999999,2.1105,-0.37,2.1426876231,0.4505,0,0.4505,1.6600000000000001,-0.37,1.7007351352
2021-03-02 15:00:00,2.172,0.5700000000000001,2.2455475947,0.292,0,0.292,1.88,0.5700000000000001,1.9645101171000001,2.132,-0.39,2.1673772168,0.292,0,0.292,1.8399999999999999,-0.39,1.8808774548
2021-03-02 15:30:00,2.225,0.54,2.2895905748,0.23500000000000001,0,0.23500000000000001,1.99,0.54,2.0619650821,2.175,-0.42,2.2151805795,0.23500000000000001,0,0.23500000000000001,1.94,-0.42,1.9849433241
2021-03-02 16:00:00,2.2935,0.51,2.3495195786,0.1635,0,0.1635,2.13,0.51,2.1902054698,2.2435,-0.45,2.2881853618,0.1635,0,0.1635,2.08,-0.45,2.1281212371000002
2021-03-02 16:30:00,2.415,0.51,2.4682635597,0.125,0,0.125,2.29,0.51,2.346103152,2.435,-0.42,2.4709562926,0.125,0,0.125,2.31,-0.42,2.3478713764
2021-03-02 17:00:00,2.5785,0.52,2.630411042,0.14850000000000002,0,0.14850000000000002,2.43,0.52,2.4850150905,2.5885,-0.45,2.6273241616,0.14850000000000002,0,0.14850000000000002,2.44,-0.45,2.4811489274
2021-03-02 17:30:00,2.745,0.52,2.7938190707,0.065,0,0.065,2.68,0.52,2.7299816849000003,2.6950000000000003,-0.45,2.7323112927,0.065,0,0.065,2.63,-0.45,2.6682203807000002
2021-03-02 18:00:00,2.8405,0.47000000000000003,2.8791214372000002,0.1305,0,0.1305,2.71,0.47000000000000003,2.7504545079,2.7905,-0.51,2.8367217435,0.1305,0,0.1305,2.66,-0.51,2.7084497411
2021-03-02 18:30:00,2.9314999999999998,0.45,2.9658375293,0.2015,0,0.2015,2.73,0.45,2.766839352,2.8815,-0.51,2.9262847178999998,0.2015,0,0.2015,2.68,-0.51,2.7280945731
2021-03-02 19:00:00,2.892,0.43,2.9237927423,0.212,0,0.212,2.68,0.43,2.7142770677,2.842,-0.54,2.8928470405,0.212,0,0.212,2.63,-0.54,2.6848649873
2021-03-02 19:30:00,2.7279999999999998,0.43,2.7616813719,0.248,0,0.248,2.48,0.43,2.5170021851,2.678,-0.54,2.7319011695,0.248,0,0.248,2.43,-0.54,2.4892770035
2021-03-02 20:00:00,2.5645,0.43,2.6003000308,0.24450000000000002,0,0.24450000000000002,2.32,0.43,2.3595126615,2.5245,-0.54,2.5816080744,0.24450000000000002,0,0.24450000000000002,2.2800000000000002,-0.54,2.3430749028
2021-03-02 20:30:00,2.411,0.42,2.4473089302,0.211,0,0.211,2.2,0.42,2.2397321268,2.3609999999999998,-0.56,2.4265038636,0.211,0,0.211,2.15,-0.56,2.2217335574
2021-03-02 21:00:00,2.24,0.4,2.2754340245,0.11,0,0.11,2.13,0.4,2.1672332593,2.19,-0.58,2.2655021518,0.11,0,0.11,2.08,-0.58,2.1593517546
2021-03-02 21:30:00,2.11,0.4,2.1475800334,0.09,0,0.09,2.02,0.4,2.0592231545,2.06,-0.58,2.1400934558999998,0.09,0,0.09,1.97,-0.58,2.0536065836
2021-03-02 22:00:00,1.9835,0.37,2.0177146106,0.0635,0,0.0635,1.92,0.37,1.9553260598,1.9335,-0.61,2.0274422926,0.0635,0,0.0635,1.87,-0.61,1.9669773766
2021-03-02 22:30:00,1.8455,0.48,1.9069006922,0.0655,0,0.0655,1.78,0.48,1.8435834671,1.7855,-0.68,1.9106046818,0.0655,0,0.0655,1.72,-0.68,1.8495404835
2021-03-02 23:00:00,1.806,0.55,1.8878919460999999,0.046,0,0.046,1.76,0.55,1.8439360076,1.736,-0.76,1.8950715026,0.046,0,0.046,1.69,-0.76,1.8530245546000002
2021-03-02 23:30:00,1.7115,0.39,1.7553723963999999,0.0415,0,0.0415,1.67,0.39,1.7149344011,1.6615,-0.58,1.7598244941,0.0415,0,0.0415,1.62,-0.58,1.720697533
2021-03-03 00:00:00,1.6844999999999999,0.37,1.7246565600000001,0.0345,0,0.0345,1.65,0.37,1.6909760495000001,1.6545,-0.58,1.7532171143,0.0345,0,0.0345,1.62,-0.58,1.720697533
2021-03-03 00:30:00,2.088,-0.07,2.0891730421,0.078,0,0.078,2.01,-0.07,2.0112185361,2.118,-0.19,2.126505114,0.078,0,0.078,2.04,-0.19,2.0488289338
2021-03-03 01:00:00,2.233,-0.14,2.2373844104,0.073,0,0.073,2.16,-0.14,2.164532282,2.263,-0.14,2.2673263991,0.073,0,0.073,2.19,-0.14,2.1944703233
2021-03-03 01:30:00,2.1655,-0.14,2.1700207948,0.0655,0,0.0655,2.1,-0.14,2.104661493,2.1955,-0.14,2.1999591473,0.0655,0,0.0655,2.13,-0.14,2.1345959805
2021-03-03 02:00:00,2.1005,0.33,2.1262643885,0.09050000000000001,0,0.09050000000000001,2.01,0.33,2.0369094236,2.0705,-0.51,2.1323860462,0.09050000000000001,0,0.09050000000000001,1.98,-0.51,2.0446271054
2021-03-03 02:30:00,2.093,0.43,2.136714534,0.083,0,0.083,2.01,0.43,2.0554804791,2.063,-0.53,2.129992723,0.083,0,0.083,1.98,-0.53,2.0497072962
2021-03-03 03:00:00,2.019,0.43,2.0642821997,0.069,0,0.069,1.9500000000000002,0.43,1.9968475155,1.979,-0.52,2.0461771673,0.069,0,0.069,1.9100000000000001,-0.52,1.9795201439
2021-03-03 03:30:00,1.9725000000000001,0.54,2.0450809886,0.0125,0,0.0125,1.96,0.54,2.0330272994,1.9025,-0.7000000000000001,2.0271917152,0.0125,0,0.0125,1.8900000000000001,-0.7000000000000001,2.0154652068
2021-03-03 04:00:00,1.9689999999999999,0.41000000000000003,2.011233701,0.009000000000000001,0,0.009000000000000001,1.96,0.41000000000000003,2.0024235316,1.929,-0.54,2.0031577571,0.009000000000000001,0,0.009000000000000001,1.92,-0.54,1.9944924166
2021-03-03 04:30:00,1.9065,0.39,1.9459810508,0.0165,0,0.0165,1.8900000000000001,0.39,1.9298186443,1.8665,-0.5700000000000001,1.9515947966,0.0165,0,0.0165,1.85,-0.5700000000000001,1.9358202396
2021-03-03 05:00:00,1.897,0.39,1.9366747275,0.027,0,0.027,1.87,0.39,1.9102355876,1.847,-0.55,1.9271504871,0.027,0,0.027,1.82,-0.55,1.9012890364000001
2021-03-03 05:30:00,1.9055,0.41000000000000003,1.9491101175,0.035500000000000004,0,0.035500000000000004,1.87,0.41000000000000003,1.9144189719,1.8555000000000001,-0.54,1.9324803363,0.035500000000000004,0,0.035500000000000004,1.82,-0.54,1.8984203960000001
2021-03-03 06:00:00,1.966,0.43,2.012475093,0.026000000000000002,0,0.026000000000000002,1.94,0.43,1.9870832896000001,1.916,-0.52,1.9853100514,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,-0.52,1.9602295784
2021-03-03 06:30:00,2.1745,0.45,2.2205743063,0.0245,0,0.0245,2.15,0.45,2.1965882636,2.1245,-0.49,2.1802752693,0.0245,0,0.0245,2.1,-0.49,2.1564090521
2021-03-03 07:00:00,2.3385,0.47000000000000003,2.3852635599,0.0385,0,0.0385,2.3,0.47000000000000003,2.3475306175,2.3485,-0.47000000000000003,2.3950683184,0.0385,0,0.0385,2.31,-0.47000000000000003,2.357328997
2021-03-03 07:30:00,2.427,0.47000000000000003,2.4720900065,0.077,0,0.077,2.35,0.47000000000000003,2.3965391714,2.447,-0.41000000000000003,2.4811104369,0.077,0,0.077,2.37,-0.41000000000000003,2.4052026941999998
2021-03-03 08:00:00,2.484,0.5,2.5338224089,0.074,0,0.074,2.41,0.5,2.4613207836,2.484,-0.44,2.5226684285000003,0.074,0,0.074,2.41,-0.44,2.4498367293
2021-03-03 08:30:00,2.5205,0.18,2.5269191222,0.09050000000000001,0,0.09050000000000001,2.43,0.18,2.4366575467000002,2.5505,0.16,2.5555136959,0.09050000000000001,0,0.09050000000000001,2.46,0.16,2.4651977608
2021-03-03 09:00:00,2.4615,0.18,2.4680725779,0.24150000000000002,0,0.24150000000000002,2.22,0.18,2.2272853432,2.4915000000000003,0.18,2.4979936449,0.24150000000000002,0,0.24150000000000002,2.25,0.18,2.2571885167
2021-03-03 09:30:00,2.479,0.18,2.4855263024,0.159,0,0.159,2.32,0.18,2.3269722817,2.509,0.16,2.514096458,0.159,0,0.159,2.35,0.16,2.3554405108
2021-03-03 10:00:00,2.481,0.18,2.4875210552,0.161,0,0.161,2.32,0.18,2.3269722817,2.511,0.18,2.5174433459000003,0.161,0,0.161,2.35,0.18,2.3568835355
2021-03-03 10:30:00,2.437,0.14,2.4410180253,0.277,0,0.277,2.16,0.14,2.164532282,2.477,0.15,2.4815376282,0.277,0,0.277,2.2,0.15,2.2051077071
2021-03-03 11:00:00,2.4625,0.24,2.4741677894,0.36250000000000004,0,0.36250000000000004,2.1,0.24,2.1136697945,2.4825,0.0,2.4825,0.36250000000000004,0,0.36250000000000004,2.12,0.0,2.12
2021-03-03 11:30:00,2.4155,0.58,2.4841578553,0.3855,0,0.3855,2.03,0.58,2.1112318679,2.3755,-0.38,2.4057016128,0.3855,0,0.3855,1.99,-0.38,2.0259565642
2021-03-03 12:00:00,2.4,0.55,2.4622144504,0.33,0,0.33,2.07,0.55,2.1418216546,2.36,-0.4,2.3936582881,0.33,0,0.33,2.03,-0.4,2.0690335908
2021-03-03 12:30:00,2.4345,0.55,2.4958546132,0.29450000000000004,0,0.29450000000000004,2.14,0.55,2.209547465,2.3845,-0.4,2.4178172491,0.29450000000000004,0,0.29450000000000004,2.09,-0.4,2.1279332696
2021-03-03 13:00:00,2.3305,0.53,2.3900063284,0.36050000000000004,0,0.36050000000000004,1.97,0.53,2.040049019,2.2805,-0.43,2.3206852975,0.36050000000000004,0,0.36050000000000004,1.92,-0.43,1.9675619431
2021-03-03 13:30:00,2.2155,0.56,2.2851783847,0.3255,0,0.3255,1.8900000000000001,0.56,1.9712178975999999,2.1755,-0.4,2.2119675065,0.3255,0,0.3255,1.85,-0.4,1.8927493230999999
2021-03-03 14:00:00,2.146,0.59,2.2256271026,0.526,0,0.526,1.62,0.59,1.724093965,2.106,-0.36,2.1365476826,0.526,0,0.526,1.58,-0.36,1.6204937519
2021-03-03 14:30:00,2.0265,0.59,2.1106402465,0.48650000000000004,0,0.48650000000000004,1.54,0.59,1.6491512969,1.9865,-0.36,2.018856669,0.48650000000000004,0,0.48650000000000004,1.5,-0.36,1.5425952159
2021-03-03 15:00:00,2.117,0.58,2.1950145785,0.197,0,0.197,1.92,0.58,2.0056919006,2.077,-0.38,2.1114755504,0.197,0,0.197,1.88,-0.38,1.9180198122
2021-03-03 15:30:00,2.214,0.58,2.288710554,0.294,0,0.294,1.92,0.58,2.0056919006,2.174,-0.38,2.2069608062,0.294,0,0.294,1.88,-0.38,1.9180198122
2021-03-03 16:00:00,2.1845,0.56,2.2551364149,0.4445,0,0.4445,1.74,0.56,1.8278949642,2.1445,-0.38,2.1779073098,0.4445,0,0.4445,1.7000000000000002,-0.38,1.741952927
2021-03-03 16:30:00,2.2295,0.53,2.2916304785,0.23950000000000002,0,0.23950000000000002,1.99,0.53,2.0593688353,2.1895,-0.42,2.2294192629,0.23950000000000002,0,0.23950000000000002,1.9500000000000002,-0.42,1.9947180252
2021-03-03 17:00:00,2.3995,0.49,2.4490202633,0.1995,0,0.1995,2.2,0.49,2.2539077177,2.4095,-0.45,2.4511610004,0.1995,0,0.1995,2.21,-0.45,2.2553491969
2021-03-03 17:30:00,2.581,-0.14,2.5847941891,0.091,0,0.091,2.49,-0.14,2.4939326374,2.601,-0.14,2.6047650566,0.091,0,0.091,2.51,-0.14,2.5139013505
2021-03-03 18:00:00,2.758,-0.14,2.7615510135,0.008,0,0.008,2.75,-0.14,2.7535613304,2.778,-0.14,2.7815254807,0.008,0,0.008,2.77,-0.14,2.7735356497
2021-03-03 18:30:00,2.84,-0.14,2.8434486104000003,0.0,0,0.0,2.84,-0.14,2.8434486104000003,2.87,-0.14,2.8734126052,0.0,0,0.0,2.87,-0.14,2.8734126052
2021-03-03 19:00:00,2.84,-0.17,2.8450834786,0.0,0,0.0,2.84,-0.17,2.8450834786,2.87,-0.17,2.8750304346,0.0,0,0.0,2.87,-0.17,2.8750304346
2021-03-03 19:30:00,2.61,-0.14,2.6137520923,0.0,0,0.0,2.61,-0.14,2.6137520923,2.64,-0.14,2.6437095151000003,0.0,0,0.0,2.64,-0.14,2.6437095151000003
2021-03-03 20:00:00,2.52,0.24,2.5314027732,0.0,0,0.0,2.52,0.24,2.5314027732,2.49,-0.47000000000000003,2.5339692184000002,0.0,0,0.0,2.49,-0.47000000000000003,2.5339692184000002
2021-03-03 20:30:00,2.3705,0.36,2.3976801809,0.0005,0,0.0005,2.37,0.36,2.3971858501,2.3205,-0.62,2.4018993006000002,0.0005,0,0.0005,2.32,-0.62,2.4014162488
2021-03-03 21:00:00,2.2,0.36,2.2292599669,0.0,0,0.0,2.2,0.36,2.2292599669,2.15,-0.62,2.2376103325,0.0,0,0.0,2.15,-0.62,2.2376103325
2021-03-03 21:30:00,2.01,0.25,2.0254875956,0.0,0,0.0,2.01,0.25,2.0254875956,1.98,-0.5,2.0421557237,0.0,0,0.0,1.98,-0.5,2.0421557237
2021-03-03 22:00:00,1.8599999999999999,-0.17,1.8677526602999999,0.01,0,0.01,1.85,-0.17,1.8577943912000001,1.8900000000000001,-0.17,1.8976301009,0.01,0,0.01,1.88,-0.17,1.8876705221
2021-03-03 22:30:00,1.7665000000000002,0.18,1.7756469948,0.0165,0,0.0165,1.75,0.18,1.7592327873,1.7465000000000002,-0.43,1.7986556785999999,0.0165,0,0.0165,1.73,-0.43,1.7826384939
2021-03-03 23:00:00,1.7349999999999999,0.43,1.7874912587,0.005,0,0.005,1.73,0.43,1.7826384939,1.685,-0.61,1.79201702,0.005,0,0.005,1.6800000000000002,-0.61,1.7873164241000001
2021-03-03 23:30:00,1.6615,0.38,1.7044008478000001,0.0015,0,0.0015,1.6600000000000001,0.38,1.7029386365999999,1.6215000000000002,-0.58,1.7221098252,0.0015,0,0.0015,1.62,-0.58,1.720697533
2021-03-04 00:00:00,1.6445,0.38,1.6878330042,0.0045000000000000005,0,0.0045000000000000005,1.6400000000000001,0.38,1.6834488409000001,1.6045,-0.58,1.7061126135,0.0045000000000000005,0,0.0045000000000000005,1.6,-0.58,1.701881312
2021-03-04 00:30:00,2.0985,0.33,2.1242886456,0.0085,0,0.0085,2.09,0.33,2.1158922468,2.1085,-0.46,2.1580945878,0.0085,0,0.0085,2.1,-0.46,2.1497906875
2021-03-04 01:00:00,2.217,0.0,2.217,0.027,0,0.027,2.19,0.0,2.19,2.247,0.0,2.247,0.027,0,0.027,2.22,0.0,2.22
2021-03-04 01:30:00,2.144,0.0,2.144,0.014,0,0.014,2.13,0.0,2.13,2.174,0.0,2.174,0.014,0,0.014,2.16,0.0,2.16
2021-03-04 02:00:00,2.048,0.36,2.0793999134,0.018000000000000002,0,0.018000000000000002,2.03,0.36,2.0616740771,2.028,-0.49,2.086356633,0.018000000000000002,0,0.018000000000000002,2.01,-0.49,2.0688644228
2021-03-04 02:30:00,2.0465,0.44,2.0932659291,0.0565,0,0.0565,1.99,0.44,2.0380628057,2.0065,-0.53,2.0753173854,0.0565,0,0.0565,1.9500000000000002,-0.53,2.0207424378
2021-03-04 03:00:00,1.9645000000000001,0.44,2.0131716892,0.0345,0,0.0345,1.9300000000000002,0.44,1.9795201439,1.9145,-0.53,1.9865070476,0.0345,0,0.0345,1.88,-0.53,1.9532792939
2021-03-04 03:30:00,1.9085,0.62,2.0066819006,0.0285,0,0.0285,1.88,0.62,1.9795959184,1.8285,-0.77,1.9840141759,0.0285,0,0.0285,1.8,-0.77,1.9577793543
2021-03-04 04:00:00,1.8875000000000002,0.39,1.9273702939000001,0.0275,0,0.0275,1.8599999999999999,0.39,1.9004473158000001,1.8475000000000001,-0.56,1.9305067340000002,0.0275,0,0.0275,1.82,-0.56,1.9042058712
2021-03-04 04:30:00,1.8485,0.39,1.8891935449,0.018500000000000003,0,0.018500000000000003,1.83,0.39,1.8710959355,1.8085,-0.56,1.8932174334,0.018500000000000003,0,0.018500000000000003,1.79,-0.56,1.8755532517
2021-03-04 05:00:00,1.8285,0.39,1.869628907,0.018500000000000003,0,0.018500000000000003,1.81,0.39,1.8515398997,1.7885,-0.56,1.8741217276,0.018500000000000003,0,0.018500000000000003,1.77,-0.56,1.8564751547
2021-03-04 05:30:00,1.8555000000000001,0.41000000000000003,1.9002579430000002,0.025500000000000002,0,0.025500000000000002,1.83,0.41000000000000003,1.8753666307999999,1.8155000000000001,-0.54,1.8941067156,0.025500000000000002,0,0.025500000000000002,1.79,-0.54,1.8696791169
2021-03-04 06:00:00,1.8995000000000002,0.4,1.9411595117,0.0095,0,0.0095,1.8900000000000001,0.4,1.9318643845,1.8595000000000002,-0.54,1.9363213189000001,0.0095,0,0.0095,1.85,-0.54,1.9272000415
2021-03-04 06:30:00,2.065,0.44,2.1113561992,0.005,0,0.005,2.06,0.44,2.1064662352,2.065,-0.5,2.1246705627,0.005,0,0.005,2.06,-0.5,2.1198113124
2021-03-04 07:00:00,2.2375,0.0,2.2375,0.007500000000000001,0,0.007500000000000001,2.23,0.0,2.23,2.2675,0.0,2.2675,0.007500000000000001,0,0.007500000000000001,2.26,0.0,2.26
2021-03-04 07:30:00,2.3595,0.17,2.3656162516,0.0195,0,0.0195,2.34,0.17,2.346167087,2.3895,0.0,2.3895,0.0195,0,0.0195,2.37,0.0,2.37
2021-03-04 08:00:00,2.4685,0.5,2.5186290418,0.0085,0,0.0085,2.46,0.5,2.510298787,2.4585,-0.43,2.4958209571,0.0085,0,0.0085,2.45,-0.43,2.4874484919
2021-03-04 08:30:00,2.5715,-0.4,2.6024243025000002,0.0115,0,0.0115,2.56,-0.4,2.5910615585,2.6315,0.55,2.6883623733,0.0115,0,0.0115,2.62,0.55,2.6771066471
2021-03-04 09:00:00,2.5655,0.2,2.5732839427,0.025500000000000002,0,0.025500000000000002,2.54,0.2,2.5478618487,2.5955,0.16,2.6004269361,0.025500000000000002,0,0.025500000000000002,2.5700000000000003,0.16,2.574975728
2021-03-04 09:30:00,2.5575,0.23,2.5678213040999998,0.0275,0,0.0275,2.5300000000000002,0.23,2.540433034,2.5875,0.0,2.5875,0.0275,0,0.0275,2.56,0.0,2.56
2021-03-04 10:00:00,2.5635,0.17,2.5691306409,0.0335,0,0.0335,2.5300000000000002,0.17,2.5357050302,2.5935,0.23,2.6036785996000003,0.0335,0,0.0335,2.56,0.23,2.5703112652
2021-03-04 10:30:00,2.584,0.21,2.5925192381,0.054,0,0.054,2.5300000000000002,0.21,2.538700455,2.614,0.2,2.6216399448,0.054,0,0.054,2.56,0.2,2.5678006153
2021-03-04 11:00:00,2.523,0.2,2.5309146568000003,0.063,0,0.063,2.46,0.2,2.4681166909,2.553,0.17,2.5586537476,0.063,0,0.063,2.49,0.17,2.4957964661
2021-03-04 11:30:00,2.5220000000000002,0.18,2.528415314,0.062,0,0.062,2.46,0.18,2.4665765749,2.552,0.0,2.552,0.062,0,0.062,2.49,0.0,2.49
2021-03-04 12:00:00,2.5975,0.18,2.6037292966,0.0675,0,0.0675,2.5300000000000002,0.18,2.5363950796,2.6175,0.13,2.6207262828999998,0.0675,0,0.0675,2.55,0.13,2.5533115752
2021-03-04 12:30:00,2.6265,0.0,2.6265,0.0565,0,0.0565,2.5700000000000003,0.0,2.5700000000000003,2.6465,0.0,2.6465,0.0565,0,0.0565,2.59,0.0,2.59
2021-03-04 13:00:00,2.5795,0.0,2.5795,0.059500000000000004,0,0.059500000000000004,2.52,0.0,2.52,2.6095,0.0,2.6095,0.059500000000000004,0,0.059500000000000004,2.55,0.0,2.55
2021-03-04 13:30:00,2.5755,0.21,2.5840472616,0.0755,0,0.0755,2.5,0.21,2.5088044962,2.6055,0.13,2.6087411235999998,0.0755,0,0.0755,2.5300000000000002,0.13,2.5333377193
2021-03-04 14:00:00,2.5625,0.21,2.5710904788,0.0625,0,0.0625,2.5,0.21,2.5088044962,2.5925000000000002,0.19,2.5994530675,0.0625,0,0.0625,2.5300000000000002,0.19,2.5371243564
2021-03-04 14:30:00,2.4695,0.18,2.4760513424,0.0695,0,0.0695,2.4,0.18,2.4067405344,2.4995,0.0,2.4995,0.0695,0,0.0695,2.43,0.0,2.43
2021-03-04 15:00:00,2.492,0.21,2.5008326613,0.062,0,0.062,2.43,0.21,2.4390571949,2.512,0.2,2.5199492058,0.062,0,0.062,2.45,0.2,2.4581497107
2021-03-04 15:30:00,2.5555,0.0,2.5555,0.0555,0,0.0555,2.5,0.0,2.5,2.5855,0.0,2.5855,0.0555,0,0.0555,2.5300000000000002,0.0,2.5300000000000002
2021-03-04 16:00:00,2.575,0.0,2.575,0.045,0,0.045,2.5300000000000002,0.0,2.5300000000000002,2.5949999999999998,0.0,2.5949999999999998,0.045,0,0.045,2.55,0.0,2.55
2021-03-04 16:30:00,2.6790000000000003,0.15,2.683196042,0.039,0,0.039,2.64,0.15,2.6442579299,2.699,0.0,2.699,0.039,0,0.039,2.66,0.0,2.66
2021-03-04 17:00:00,2.816,0.13,2.8189991132000003,0.036000000000000004,0,0.036000000000000004,2.7800000000000002,0.13,2.7830379085,2.846,0.0,2.846,0.036000000000000004,0,0.036000000000000004,2.81,0.0,2.81
2021-03-04 17:30:00,2.8625,-0.14,2.8659215359,0.0125,0,0.0125,2.85,-0.14,2.8534365246,2.8925,-0.14,2.8958860906,0.0125,0,0.0125,2.88,-0.14,2.8834007699
2021-03-04 18:00:00,2.922,-0.14,2.9253519446,0.002,0,0.002,2.92,-0.14,2.9233542379,2.952,-0.14,2.9553179186,0.002,0,0.002,2.95,-0.14,2.9533201655
2021-03-04 18:30:00,2.9815,-0.15,2.9852708839,0.0015,0,0.0015,2.98,-0.15,2.9837727796,3.0115,-0.15,3.0152333658,0.0015,0,0.0015,3.01,-0.15,3.0137352239
2021-03-04 19:00:00,2.9205,0.18,2.9260417376000003,0.0005,0,0.0005,2.92,0.18,2.9255426847,2.9005,-0.4,2.927951545,0.0005,0,0.0005,2.9,-0.4,2.9274562337
2021-03-04 19:30:00,2.7305,0.41000000000000003,2.7611103292,0.0005,0,0.0005,2.73,0.41000000000000003,2.7606158733,2.6805,-0.58,2.7425317227,0.0005,0,0.0005,2.68,-0.58,2.7420430339
2021-03-04 20:00:00,2.6135,0.41000000000000003,2.6454644677,0.0035,0,0.0035,2.61,0.41000000000000003,2.642006813,2.5635,-0.58,2.6282945516,0.0035,0,0.0035,2.56,-0.58,2.6248809497
2021-03-04 20:30:00,2.4215,0.41000000000000003,2.4559646272,0.0015,0,0.0015,2.42,0.41000000000000003,2.4544856895000002,2.3715,-0.58,2.4413955538,0.0015,0,0.0015,2.37,-0.58,2.4399385238
2021-03-04 21:00:00,2.258,0.36,2.2865178766,0.008,0,0.008,2.25,0.36,2.2786180022,2.208,-0.62,2.2933957356,0.008,0,0.008,2.2,-0.62,2.2856946428000002
2021-03-04 21:30:00,2.119,0.38,2.1528030565,0.009000000000000001,0,0.009000000000000001,2.11,0.38,2.143944962,2.069,-0.6000000000000001,2.1542425583,0.009000000000000001,0,0.009000000000000001,2.06,-0.6000000000000001,2.1456001491
2021-03-04 22:00:00,1.9935,0.08,1.9951045712000002,0.0135,0,0.0135,1.98,0.08,1.9816155026,1.9935,-0.39,2.0312907842,0.0135,0,0.0135,1.98,-0.39,2.0180436071
2021-03-04 22:30:00,1.8094999999999999,-0.17,1.8174680878,0.0095,0,0.0095,1.8,-0.17,1.8080099557,1.8395000000000001,-0.17,1.8473386939,0.0095,0,0.0095,1.83,-0.17,1.8378792125999999
2021-03-04 23:00:00,1.79,-0.01,1.7900279327000002,0.03,0,0.03,1.76,-0.01,1.7600284089,1.8,-0.26,1.8186808406,0.03,0,0.03,1.77,-0.26,1.7889941308
2021-03-04 23:30:00,1.7565,0.36,1.7930120608,0.026500000000000003,0,0.026500000000000003,1.73,0.36,1.7670597047,1.7165,-0.61,1.8216674366999999,0.026500000000000003,0,0.026500000000000003,1.69,-0.61,1.7967192324
2021-03-05 00:00:00,1.7555,0.38,1.7961570783,0.0055000000000000005,0,0.0055000000000000005,1.75,0.38,1.7907819521000001,1.7155,-0.58,1.8108948755,0.0055000000000000005,0,0.0055000000000000005,1.71,-0.58,1.8056854654
2021-03-05 00:30:00,2.1925,0.41000000000000003,2.2305058283,0.0025,0,0.0025,2.19,0.41000000000000003,2.2280484734,2.1425,-0.54,2.2095036207,0.0025,0,0.0025,2.14,-0.54,2.2070795183
2021-03-05 01:00:00,2.2905,0.0,2.2905,0.0005,0,0.0005,2.29,0.0,2.29,2.3105,-0.23,2.3219195184,0.0005,0,0.0005,2.31,-0.23,2.321421978
2021-03-05 01:30:00,2.2125,-0.08,2.2139458553,0.0025,0,0.0025,2.21,-0.08,2.2114474898,2.2325,-0.17,2.2389632087,0.0025,0,0.0025,2.23,-0.17,2.2364704335
2021-03-05 02:00:00,2.181,0.42,2.2210720385,0.001,0,0.001,2.18,0.42,2.2200900883,2.1310000000000002,-0.54,2.1983541571,0.001,0,0.001,2.13,-0.54,2.1973848093
2021-03-05 02:30:00,2.1235,0.42,2.1646367478,0.0035,0,0.0035,2.12,0.42,2.1612033685,2.0835,-0.54,2.1523411091,0.0035,0,0.0035,2.08,-0.54,2.1489532336
2021-03-05 03:00:00,2.0655,0.43,2.1097844084,0.0155,0,0.0155,2.05,0.43,2.0946121359,2.0155,-0.53,2.0840202134,0.0155,0,0.0155,2.0,-0.53,2.0690335908
2021-03-05 03:30:00,1.999,0.48,2.0558212471,0.029,0,0.029,1.97,0.48,2.0276340893,1.949,-0.61,2.042229419,0.029,0,0.029,1.92,-0.61,2.0145719148
2021-03-05 04:00:00,2.056,0.73,2.1817506732,0.026000000000000002,0,0.026000000000000002,2.03,0.73,2.1572667892,1.9460000000000002,-0.9,2.1440419772,0.026000000000000002,0,0.026000000000000002,1.92,-0.9,2.1204716456
2021-03-05 04:30:00,1.96,0.39,1.9984243794,0.01,0,0.01,1.9500000000000002,0.39,1.9886176103,1.9300000000000002,-0.5700000000000001,2.0124114887,0.01,0,0.01,1.92,-0.5700000000000001,2.0028230077
2021-03-05 05:00:00,1.916,0.39,1.9552892369000001,0.026000000000000002,0,0.026000000000000002,1.8900000000000001,0.39,1.9298186443,1.866,-0.5700000000000001,1.9511166034,0.026000000000000002,0,0.026000000000000002,1.8399999999999999,-0.5700000000000001,1.9262658176
2021-03-05 05:30:00,1.9425,0.39,1.9812638012,0.022500000000000003,0,0.022500000000000003,1.92,0.39,1.9592090241000002,1.9025,-0.56,1.9832060533,0.022500000000000003,0,0.022500000000000003,1.88,-0.56,1.9616319736
2021-03-05 06:00:00,2.031,0.34,2.0592622465,0.051000000000000004,0,0.051000000000000004,1.98,0.34,2.0089798406,2.021,-0.46,2.0726893158,0.051000000000000004,0,0.051000000000000004,1.97,-0.46,2.0229928324
2021-03-05 06:30:00,2.25,0.44,2.2926185902,0.05,0,0.05,2.2,0.44,2.243568586,2.25,-0.43,2.2907204107,0.05,0,0.05,2.2,-0.43,2.241628872
2021-03-05 07:00:00,2.4435000000000002,0.51,2.496155494,0.0635,0,0.0635,2.38,0.51,2.4340295808,2.4035,-0.43,2.4416617804,0.0635,0,0.0635,2.34,-0.43,2.3791805312
2021-03-05 07:30:00,2.4815,0.21,2.4903699022,0.07150000000000001,0,0.07150000000000001,2.41,0.21,2.4191320758,2.5115,0.17,2.5172469585,0.07150000000000001,0,0.07150000000000001,2.44,0.17,2.4459149617
2021-03-05 08:00:00,2.4785,0.18,2.4850276155,0.20850000000000002,0,0.20850000000000002,2.27,0.18,2.2771253808,2.4985,0.16,2.5036178323,0.20850000000000002,0,0.20850000000000002,2.29,0.16,2.2955827147
2021-03-05 08:30:00,2.497,0.18,2.5034793788,0.387,0,0.387,2.11,0.18,2.1176638071,2.537,0.17,2.5426893243,0.387,0,0.387,2.15,0.17,2.1567104581
2021-03-05 09:00:00,2.4415,0.28,2.4575032553,0.5215000000000001,0,0.5215000000000001,1.92,0.28,1.9403092537000002,2.4615,0.01,2.4615203127,0.5215000000000001,0,0.5215000000000001,1.94,0.01,1.940025773
2021-03-05 09:30:00,2.3905,0.6000000000000001,2.4646480986,0.7405,0,0.7405,1.65,0.6000000000000001,1.7557049866,2.3605,-0.35000000000000003,2.3863068223,0.7405,0,0.7405,1.62,-0.35000000000000003,1.6573774464
2021-03-05 10:00:00,2.295,0.62,2.3772725969,0.605,0,0.605,1.69,0.62,1.8001388835,2.255,-0.34,2.2804878864,0.605,0,0.605,1.65,-0.34,1.684666139
2021-03-05 10:30:00,2.2665,0.58,2.3395346225,0.6265000000000001,0,0.6265000000000001,1.6400000000000001,0.58,1.7395401691,2.2365,-0.38,2.2685528978000002,0.6265000000000001,0,0.6265000000000001,1.6099999999999999,-0.38,1.6542369842
2021-03-05 11:00:00,2.313,0.61,2.3920846557,0.713,0,0.713,1.6,0.61,1.7123375835,2.283,-0.35000000000000003,2.3096729206,0.713,0,0.713,1.57,-0.35000000000000003,1.6085397104
2021-03-05 11:30:00,2.2155,0.63,2.3033324228,0.7655000000000001,0,0.7655000000000001,1.45,0.63,1.580949082,2.1755,-0.33,2.2003863865,0.7655000000000001,0,0.7655000000000001,1.4100000000000001,-0.33,1.4481022063
2021-03-05 12:00:00,2.3025,0.58,2.3744275626,0.6725,0,0.6725,1.63,0.58,1.7301156031,2.2625,-0.38,2.2941896718,0.6725,0,0.6725,1.5899999999999999,-0.38,1.6347782724000002
2021-03-05 12:30:00,2.309,0.53,2.3690464326000003,0.459,0,0.459,1.85,0.53,1.9244219911,2.259,-0.44,2.301451933,0.459,0,0.459,1.8,-0.44,1.8529975715
2021-03-05 13:00:00,2.2015000000000002,0.49,2.2553718651,0.3915,0,0.3915,1.81,0.49,1.8751533271,2.1615,-0.47000000000000003,2.212008646,0.3915,0,0.3915,1.77,-0.47000000000000003,1.8313383085
2021-03-05 13:30:00,2.08,0.46,2.1302582003,0.66,0,0.66,1.42,0.46,1.4926486526,2.04,-0.47000000000000003,2.0934421415,0.66,0,0.66,1.38,-0.47000000000000003,1.4578408692
2021-03-05 14:00:00,1.885,0.49,1.9476460151000001,0.615,0,0.615,1.27,0.49,1.3612494261,1.855,-0.44,1.9064692497,0.615,0,0.615,1.24,-0.44,1.3157507363
2021-03-05 14:30:00,1.8485,0.49,1.9123420850000001,0.7085,0,0.7085,1.1400000000000001,0.49,1.2408464853,1.8185,-0.45,1.8733505411,0.7085,0,0.7085,1.11,-0.45,1.1977478867
2021-03-05 15:00:00,1.8325,0.47000000000000003,1.8918129532,0.5625,0,0.5625,1.27,0.47000000000000003,1.3541787179,1.7925,-0.47000000000000003,1.853093697,0.5625,0,0.5625,1.23,-0.47000000000000003,1.3167383947
2021-03-05 15:30:00,1.8495,0.47000000000000003,1.9082846355,0.5695,0,0.5695,1.28,0.47000000000000003,1.3635615131,1.8094999999999999,-0.47000000000000003,1.8695427917,0.5695,0,0.5695,1.24,-0.47000000000000003,1.3260844619
2021-03-05 16:00:00,1.9295,0.45,1.9812799525,0.4495,0,0.4495,1.48,0.45,1.5469001261000002,1.8895,-0.49,1.9520016009,0.4495,0,0.4495,1.44,-0.49,1.5210851390000002
2021-03-05 16:30:00,2.1215,0.43,2.1646390577,0.4515,0,0.4515,1.67,0.43,1.7244709334000001,2.1115,-0.51,2.1722182786,0.4515,0,0.4515,1.6600000000000001,-0.51,1.7365770930000002
2021-03-05 17:00:00,2.2485,0.0,2.2485,0.2485,0,0.2485,2.0,0.0,2.0,2.2785,0.0,2.2785,0.2485,0,0.2485,2.03,0.0,2.03
2021-03-05 17:30:00,2.454,-0.14,2.4579902359,0.054,0,0.054,2.4,-0.14,2.4040798656,2.474,-0.14,2.4779580303,0.054,0,0.054,2.42,-0.14,2.4240462042
2021-03-05 18:00:00,2.645,-0.14,2.6487025126,0.015,0,0.015,2.63,-0.14,2.6337235998,2.675,-0.14,2.6786610461,0.015,0,0.015,2.66,-0.14,2.6636816627
2021-03-05 18:30:00,2.7984999999999998,-0.14,2.8019996877,0.0085,0,0.0085,2.79,-0.14,2.7935103365,2.8185000000000002,-0.14,2.8219748847,0.0085,0,0.0085,2.81,-0.14,2.8134853829
2021-03-05 19:00:00,2.8345000000000002,-0.15,2.8384661791,0.0245,0,0.0245,2.81,-0.15,2.8140007107000002,2.8645,-0.15,2.8684246983,0.0245,0,0.0245,2.84,-0.15,2.8439585088
2021-03-05 19:30:00,2.698,0.28,2.7124903686,0.038,0,0.038,2.66,0.28,2.6746962443999998,2.668,-0.45,2.7056836474,0.038,0,0.038,2.63,-0.45,2.6682203807000002
2021-03-05 20:00:00,2.543,0.38,2.5712349173,0.093,0,0.093,2.45,0.38,2.4792942544,2.493,-0.6000000000000001,2.5641858357,0.093,0,0.093,2.4,-0.6000000000000001,2.4738633754
2021-03-05 20:30:00,2.3955,0.38,2.4254525866,0.10550000000000001,0,0.10550000000000001,2.29,0.38,2.3213142829,2.3455,-0.6000000000000001,2.4210266934,0.10550000000000001,0,0.10550000000000001,2.24,-0.6000000000000001,2.3189652865
2021-03-05 21:00:00,2.274,0.39,2.3072009015,0.10400000000000001,0,0.10400000000000001,2.17,0.39,2.2047675614,2.234,-0.6000000000000001,2.3131701191,0.10400000000000001,0,0.10400000000000001,2.13,-0.6000000000000001,2.2128940327
2021-03-05 21:30:00,2.125,0.38,2.158709105,0.065,0,0.065,2.06,0.38,2.0947553556,2.085,-0.62,2.1752298729,0.065,0,0.065,2.02,-0.62,2.1130073355
2021-03-05 22:00:00,2.013,0.34,2.0415114499,0.083,0,0.083,1.9300000000000002,0.34,1.9597193677,1.9729999999999999,-0.62,2.068122095,0.083,0,0.083,1.8900000000000001,-0.62,1.9890952717000001
2021-03-05 22:30:00,1.8865,0.35000000000000003,1.9186928493000002,0.0565,0,0.0565,1.83,0.35000000000000003,1.8631693428,1.8465,-0.61,1.9446496470999999,0.0565,0,0.0565,1.79,-0.61,1.891084345
2021-03-05 23:00:00,1.8479999999999999,-0.14,1.8532954433,0.008,0,0.008,1.8399999999999999,-0.14,1.8453184007,1.8780000000000001,-0.19,1.8875868192,0.008,0,0.008,1.87,-0.19,1.8796276227000002
2021-03-05 23:30:00,1.7970000000000002,-0.17,1.8050232685,0.007,0,0.007,1.79,-0.17,1.7980545042,1.827,-0.17,1.8348920949,0.007,0,0.007,1.82,-0.17,1.8279223178000001
2021-03-06 00:00:00,1.8255,0.15,1.8316523278,0.0055000000000000005,0,0.0055000000000000005,1.82,0.15,1.8261708573000002,1.8155000000000001,-0.41000000000000003,1.8612200971,0.0055000000000000005,0,0.0055000000000000005,1.81,-0.41000000000000003,1.8558555978
2021-03-06 00:30:00,2.2735,-0.07,2.2745773783,0.0035,0,0.0035,2.27,-0.07,2.2710790387,2.2935,-0.19,2.3013566108,0.0035,0,0.0035,2.29,-0.19,2.2978685776
2021-03-06 01:00:00,2.375,-0.14,2.3791227375,0.005,0,0.005,2.37,-0.14,2.3741314201,2.4050000000000002,-0.14,2.4090713979,0.005,0,0.005,2.4,-0.14,2.4040798656
2021-03-06 01:30:00,2.2945,-0.14,2.2987671152,0.0045000000000000005,0,0.0045000000000000005,2.29,-0.14,2.2942754848,2.3245,-0.14,2.3287121441,0.0045000000000000005,0,0.0045000000000000005,2.32,-0.14,2.3242202994
2021-03-06 02:00:00,2.195,-0.14,2.199460161,0.005,0,0.005,2.19,-0.14,2.1944703233,2.225,-0.14,2.2294001435,0.005,0,0.005,2.22,-0.14,2.2244100341
2021-03-06 02:30:00,2.198,0.15,2.2031123439,0.008,0,0.008,2.19,0.15,2.1951309756,2.228,-0.32,2.2508629455999998,0.008,0,0.008,2.22,-0.32,2.2429444933
2021-03-06 03:00:00,2.165,0.43,2.2072890613,0.005,0,0.005,2.16,0.43,2.2023850708,2.115,-0.54,2.1828479104,0.005,0,0.005,2.11,-0.54,2.1780036731
2021-03-06 03:30:00,2.109,0.41000000000000003,2.1484834186,0.009000000000000001,0,0.009000000000000001,2.1,0.41000000000000003,2.139649504,2.059,-0.56,2.1337949761,0.009000000000000001,0,0.009000000000000001,2.05,-0.56,2.1251117618
2021-03-06 04:00:00,2.1635,0.53,2.2274721659,0.0035,0,0.0035,2.16,0.53,2.2240728405,2.0935,-0.7000000000000001,2.2074288777,0.0035,0,0.0035,2.09,-0.7000000000000001,2.2041097976
2021-03-06 04:30:00,2.043,0.4,2.0817898549,0.003,0,0.003,2.04,0.4,2.0788458336,2.003,-0.5700000000000001,2.0825246697,0.003,0,0.003,2.0,-0.5700000000000001,2.0796393918
2021-03-06 05:00:00,1.9575,0.4,1.9979505124,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,0.4,1.9906029237,1.9175,-0.5700000000000001,2.000426517,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.5700000000000001,1.9932385708
2021-03-06 05:30:00,1.9675,0.4,2.0077490506,0.0175,0,0.0175,1.9500000000000002,0.4,1.9906029237,1.9275,-0.5700000000000001,2.0100139925,0.0175,0,0.0175,1.9100000000000001,-0.5700000000000001,1.9932385708
2021-03-06 06:00:00,2.0275,0.42,2.0705449162,0.007500000000000001,0,0.007500000000000001,2.02,0.42,2.0632013959,1.9775,-0.53,2.0472924193,0.007500000000000001,0,0.007500000000000001,1.97,-0.53,2.040049019
2021-03-06 06:30:00,2.117,0.42,2.1582606423,0.007,0,0.007,2.11,0.42,2.1513948963,2.067,-0.52,2.1314054049,0.007,0,0.007,2.06,-0.52,2.1246176127
2021-03-06 07:00:00,2.1575,0.0,2.1575,0.007500000000000001,0,0.007500000000000001,2.15,0.0,2.15,2.1775,-0.23,2.1896132649,0.007500000000000001,0,0.007500000000000001,2.17,-0.23,2.1821548983
2021-03-06 07:30:00,2.1605,-0.14,2.1650312353,0.030500000000000003,0,0.030500000000000003,2.13,-0.14,2.1345959805,2.1905,-0.14,2.194969305,0.030500000000000003,0,0.030500000000000003,2.16,-0.14,2.164532282
2021-03-06 08:00:00,2.2265,-0.14,2.230897185,0.0565,0,0.0565,2.17,-0.14,2.1745114394,2.2565,-0.14,2.2608388377,0.0565,0,0.0565,2.2,-0.14,2.2044500448
2021-03-06 08:30:00,2.2505,-0.14,2.2548503831,0.09050000000000001,0,0.09050000000000001,2.16,-0.14,2.164532282,2.2805,-0.14,2.284793262,0.09050000000000001,0,0.09050000000000001,2.19,-0.14,2.1944703233
2021-03-06 09:00:00,2.2255,-0.14,2.2298991569,0.17550000000000002,0,0.17550000000000002,2.05,-0.14,2.0547749268,2.2555,-0.14,2.2598407577,0.17550000000000002,0,0.17550000000000002,2.08,-0.14,2.0847062143
2021-03-06 09:30:00,2.254,-0.14,2.2583436408,0.234,0,0.234,2.02,-0.14,2.0248456731,2.284,-0.14,2.2882866953,0.234,0,0.234,2.05,-0.14,2.0547749268
2021-03-06 10:00:00,2.1725,0.0,2.1725,0.4025,0,0.4025,1.77,0.0,1.77,2.2025,0.0,2.2025,0.4025,0,0.4025,1.8,0.0,1.8
2021-03-06 10:30:00,2.0775,-0.14,2.0822118648,0.6175,0,0.6175,1.46,-0.14,1.4666969694,2.1075,-0.14,2.1121449406,0.6175,0,0.6175,1.49,-0.14,1.4965627284
2021-03-06 11:00:00,1.9365,0.0,1.9365,0.8365,0,0.8365,1.1,0.0,1.1,1.9765000000000001,0.0,1.9765000000000001,0.8365,0,0.8365,1.1400000000000001,0.0,1.1400000000000001
2021-03-06 11:30:00,2.0115,0.5,2.0727113282,0.8615,0,0.8615,1.15,0.5,1.2539936204,1.9815,-0.44,2.0297640873,0.8615,0,0.8615,1.12,-0.44,1.2033287165
2021-03-06 12:00:00,2.02,0.43,2.0652602742,0.53,0,0.53,1.49,0.43,1.5508062419000002,1.98,-0.51,2.0446271054,0.53,0,0.53,1.45,-0.51,1.5370751446000002
2021-03-06 12:30:00,1.913,0.45,1.9652147465,0.673,0,0.673,1.24,0.45,1.3191285002,1.883,-0.49,1.9457104101,0.673,0,0.673,1.21,-0.49,1.3054501139
2021-03-06 13:00:00,1.83,0.43,1.8798404188000002,0.72,0,0.72,1.11,0.43,1.1903780912,1.79,-0.51,1.8612361484000002,0.72,0,0.72,1.07,-0.51,1.1853269591
2021-03-06 13:30:00,1.6600000000000001,0.43,1.7147886167,0.39,0,0.39,1.27,0.43,1.3408206442,1.63,-0.52,1.7109354167,0.39,0,0.39,1.24,-0.52,1.3446189051
2021-03-06 14:00:00,1.7245,0.43,1.7773013953999999,0.7645000000000001,0,0.7645000000000001,0.96,0.43,1.0519030374,1.6945000000000001,-0.52,1.7724926657000002,0.7645000000000001,0,0.7645000000000001,0.93,-0.52,1.0655045753
2021-03-06 14:30:00,1.7415,0.5,1.8118560235,0.7915000000000001,0,0.7915000000000001,0.9500000000000001,0.5,1.0735455277,1.7015,-0.55,1.7881840649,0.7915000000000001,0,0.7915000000000001,0.91,-0.55,1.0632967601
2021-03-06 15:00:00,1.7485,0.85,1.9441584941,0.5985,0,0.5985,1.15,0.85,1.4300349646,1.6485,-0.9500000000000001,1.90264349,0.5985,0,0.5985,1.05,-0.9500000000000001,1.4159802259
2021-03-06 15:30:00,1.7475,0.41000000000000003,1.7949529938,0.4675,0,0.4675,1.28,0.41000000000000003,1.3440610105,1.7175,-0.53,1.7974165488,0.4675,0,0.4675,1.25,-0.53,1.3577186748
2021-03-06 16:00:00,1.745,0.35000000000000003,1.7797541964999999,0.445,0,0.445,1.3,0.35000000000000003,1.3462912018,1.7349999999999999,-0.51,1.8084039925000002,0.445,0,0.445,1.29,-0.51,1.3871553626
2021-03-06 16:30:00,1.9665,-0.14,1.9714771746,0.34650000000000003,0,0.34650000000000003,1.62,-0.14,1.6260381299,1.9965000000000002,-0.14,2.0014025707,0.34650000000000003,0,0.34650000000000003,1.65,-0.14,1.6559287424
2021-03-06 17:00:00,2.236,-0.15,2.241025658,0.166,0,0.166,2.07,-0.15,2.0754276668,2.266,-0.15,2.2709592687,0.166,0,0.166,2.1,-0.15,2.1053503271
2021-03-06 17:30:00,2.5245,-0.15,2.5289524017,0.0545,0,0.0545,2.47,-0.15,2.4745504642,2.5545,-0.15,2.5589002032,0.0545,0,0.0545,2.5,-0.15,2.5044959573
2021-03-06 18:00:00,2.7135,-0.15,2.7176427745,0.0135,0,0.0135,2.7,-0.15,2.7041634566,2.7435,-0.15,2.7475975415000002,0.0135,0,0.0135,2.73,-0.15,2.7341177736
2021-03-06 18:30:00,2.8805,-0.17,2.8855121296,0.0005,0,0.0005,2.88,-0.17,2.8850129982,2.9005,-0.17,2.9054776285,0.0005,0,0.0005,2.9,-0.17,2.9049784853
2021-03-06 19:00:00,2.87,-0.17,2.8750304346,0.0,0,0.0,2.87,-0.17,2.8750304346,2.89,-0.17,2.8949956822000003,0.0,0,0.0,2.89,-0.17,2.8949956822000003
2021-03-06 19:30:00,2.73,0.02,2.7300732591,0.0,0,0.0,2.73,0.02,2.7300732591,2.73,-0.33,2.7498727243000003,0.0,0,0.0,2.73,-0.33,2.7498727243000003
2021-03-06 20:00:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.5,-0.65,2.5831182706,0.0,0,0.0,2.5,-0.65,2.5831182706
2021-03-06 20:30:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.39,-0.62,2.4691091511,0.0,0,0.0,2.39,-0.62,2.4691091511
2021-03-06 21:00:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.25,-0.65,2.3420076857,0.0,0,0.0,2.25,-0.65,2.3420076857
2021-03-06 21:30:00,2.16,0.35000000000000003,2.1881727537,0.0,0,0.0,2.16,0.35000000000000003,2.1881727537,2.11,-0.62,2.1992044016,0.0,0,0.0,2.11,-0.62,2.1992044016
2021-03-06 22:00:00,2.07,0.35000000000000003,2.0993808611,0.0,0,0.0,2.07,0.35000000000000003,2.0993808611,2.03,-0.62,2.1225691979,0.0,0,0.0,2.03,-0.62,2.1225691979
2021-03-06 22:30:00,1.971,0.48,2.0286056788,0.001,0,0.001,1.97,0.48,2.0276340893,1.901,-0.72,2.0327815918,0.001,0,0.001,1.9,-0.72,2.0318464509
2021-03-06 23:00:00,1.99,0.35000000000000003,2.0205444811,0.0,0,0.0,1.99,0.35000000000000003,2.0205444811,1.94,-0.62,2.0366639389,0.0,0,0.0,1.94,-0.62,2.0366639389
2021-03-06 23:30:00,1.9300000000000002,0.34,1.9597193677,0.0,0,0.0,1.9300000000000002,0.34,1.9597193677,1.88,-0.64,1.985950654,0.0,0,0.0,1.88,-0.64,1.985950654
2021-03-07 00:00:00,1.9,0.34,1.9301813386000002,0.0,0,0.0,1.9,0.34,1.9301813386000002,1.85,-0.64,1.9575750305000001,0.0,0,0.0,1.85,-0.64,1.9575750305000001
2021-03-07 00:30:00,2.34,0.23,2.3512762492,0.0,0,0.0,2.34,0.23,2.3512762492,2.32,-0.46,2.3651638421,0.0,0,0.0,2.32,-0.46,2.3651638421
2021-03-07 01:00:00,2.471,0.4,2.503166195,0.001,0,0.001,2.47,0.4,2.5021790503,2.421,-0.56,2.4849227352,0.001,0,0.001,2.42,-0.56,2.4839484697
2021-03-07 01:30:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.37,-0.58,2.4399385238,0.0,0,0.0,2.37,-0.58,2.4399385238
2021-03-07 02:00:00,2.3,0.38,2.3311799587,0.0,0,0.0,2.3,0.38,2.3311799587,2.25,-0.58,2.3235533134,0.0,0,0.0,2.25,-0.58,2.3235533134
2021-03-07 02:30:00,2.3,0.38,2.3311799587,0.0,0,0.0,2.3,0.38,2.3311799587,2.25,-0.58,2.3235533134,0.0,0,0.0,2.25,-0.58,2.3235533134
2021-03-07 03:00:00,2.3,0.4,2.334523506,0.0,0,0.0,2.3,0.4,2.334523506,2.25,-0.58,2.3235533134,0.0,0,0.0,2.25,-0.58,2.3235533134
2021-03-07 03:30:00,2.24,0.61,2.3215727428,0.0,0,0.0,2.24,0.61,2.3215727428,2.15,-0.81,2.2975204025,0.0,0,0.0,2.15,-0.81,2.2975204025
2021-03-07 04:00:00,2.2215,0.37,2.2521017406,0.0015,0,0.0015,2.22,0.37,2.2506221362,2.1715,-0.5700000000000001,2.2450639746,0.0015,0,0.0015,2.17,-0.5700000000000001,2.2436131574
2021-03-07 04:30:00,2.1315,0.37,2.1633751986,0.0015,0,0.0015,2.13,0.37,2.1618973149,2.0815,-0.5700000000000001,2.1581339741,0.0015,0,0.0015,2.08,-0.5700000000000001,2.1566872745
2021-03-07 05:00:00,2.0605,0.37,2.0934565317,0.0005,0,0.0005,2.06,0.37,2.0929644049,2.0105,-0.58,2.0924890083,0.0005,0,0.0005,2.01,-0.58,2.0920086042
2021-03-07 05:30:00,2.0905,0.36,2.1212709044,0.0005,0,0.0005,2.09,0.36,2.1207781591,2.0505,-0.59,2.1336940385,0.0005,0,0.0005,2.05,-0.59,2.1332135383
2021-03-07 06:00:00,2.07,0.38,2.1045902214,0.0,0,0.0,2.07,0.38,2.1045902214,2.03,-0.5700000000000001,2.1085065805,0.0,0,0.0,2.03,-0.5700000000000001,2.1085065805
2021-03-07 06:30:00,2.1,0.4,2.1377558326,0.0,0,0.0,2.1,0.4,2.1377558326,2.06,-0.54,2.1296009016,0.0,0,0.0,2.06,-0.54,2.1296009016
2021-03-07 07:00:00,2.141,0.39,2.1762309161,0.001,0,0.001,2.14,0.39,2.1752471124,2.101,-0.56,2.1743507077,0.001,0,0.001,2.1,-0.56,2.1733844575
2021-03-07 07:30:00,2.126,0.39,2.161475422,0.036000000000000004,0,0.036000000000000004,2.09,0.39,2.1260761981,2.086,-0.5700000000000001,2.1624745085,0.036000000000000004,0,0.036000000000000004,2.05,-0.5700000000000001,2.1277687844
2021-03-07 08:00:00,2.094,0.38,2.1282001786,0.134,0,0.134,1.96,0.38,1.9964969321,2.054,-0.5700000000000001,2.1316228559,0.134,0,0.134,1.92,-0.5700000000000001,2.0028230077
2021-03-07 08:30:00,2.0515,0.38,2.0863969541,0.28150000000000003,0,0.28150000000000003,1.77,0.38,1.8103314614000001,2.0115,-0.58,2.0934498442,0.28150000000000003,0,0.28150000000000003,1.73,-0.58,1.8246369502
2021-03-07 09:00:00,1.9835,0.39,2.0214777392,0.4335,0,0.4335,1.55,0.39,1.5983116092,1.9435,-0.56,2.0225707033,0.4335,0,0.4335,1.51,-0.56,1.6104968178
2021-03-07 09:30:00,2.0515,0.39,2.0882414252,0.5515,0,0.5515,1.5,0.39,1.5498709624,2.0215,-0.56,2.0976325345,0.5515,0,0.5515,1.47,-0.56,1.5730543538
2021-03-07 10:00:00,2.075,0.41000000000000003,2.1151182,0.655,0,0.655,1.42,0.41000000000000003,1.4780054127,2.035,-0.55,2.1080144686,0.655,0,0.655,1.38,-0.55,1.4855638660000001
2021-03-07 10:30:00,1.984,0.44,2.0322047141,0.734,0,0.734,1.25,0.44,1.3251792332,1.9540000000000002,-0.5,2.0169571141,0.734,0,0.734,1.22,-0.5,1.3184839779
2021-03-07 11:00:00,1.8575,0.45,1.9112316055,0.8475,0,0.8475,1.01,0.45,1.10571244,1.8275000000000001,-0.49,1.8920508053,0.8475,0,0.8475,0.98,-0.49,1.095673309
2021-03-07 11:30:00,1.8335,0.45,1.8879147889,0.8135,0,0.8135,1.02,0.45,1.1148542506,1.8035,-0.49,1.8688799453,0.8135,0,0.8135,0.99,-0.49,1.1046266338
2021-03-07 12:00:00,1.915,0.44,1.9648982162,0.785,0,0.785,1.13,0.44,1.2126417443,1.875,-0.51,1.9431224871000001,0.785,0,0.785,1.09,-0.51,1.2034118165
