Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-07 12:30:00,1.925,0.44,1.9746455378,0.685,0,0.685,1.24,0.44,1.3157507363,1.895,-0.52,1.9650508899,0.685,0,0.685,1.21,-0.52,1.3170041762
2021-03-07 13:00:00,1.9220000000000002,0.42,1.967354569,0.812,0,0.812,1.11,0.42,1.1868024267,1.892,-0.53,1.9648317994000002,0.812,0,0.812,1.08,-0.53,1.2030378215
2021-03-07 13:30:00,1.895,0.5,1.9598533108,0.5650000000000001,0,0.5650000000000001,1.33,0.5,1.420880009,1.845,-0.65,1.9561505566,0.5650000000000001,0,0.5650000000000001,1.28,-0.65,1.4355835050999999
2021-03-07 14:00:00,1.859,0.73,1.9971932806,0.719,0,0.719,1.1400000000000001,0.73,1.3536986371,1.779,-0.8300000000000001,1.9630947506,0.719,0,0.719,1.06,-0.8300000000000001,1.3462912018
2021-03-07 14:30:00,1.847,0.41000000000000003,1.8919590376,0.597,0,0.597,1.25,0.41000000000000003,1.3155227098,1.807,-0.52,1.8803321515,0.597,0,0.597,1.21,-0.52,1.3170041762
2021-03-07 15:00:00,1.9635,0.34,1.9927198122,0.29350000000000004,0,0.29350000000000004,1.67,0.34,1.7042593699,1.9535,-0.5,2.0164727248,0.29350000000000004,0,0.29350000000000004,1.6600000000000001,-0.5,1.7336666346
2021-03-07 15:30:00,2.247,-0.14,2.2513571463,0.137,0,0.137,2.11,-0.14,2.1146394492,2.277,-0.14,2.2812998488,0.137,0,0.137,2.14,-0.14,2.1445745499
2021-03-07 16:00:00,2.471,-0.14,2.474962828,0.061,0,0.061,2.41,-0.14,2.4140629652,2.501,-0.14,2.5049153678,0.061,0,0.061,2.44,-0.14,2.4440130933
2021-03-07 16:30:00,2.7265,-0.14,2.7300919856,0.08650000000000001,0,0.08650000000000001,2.64,-0.14,2.6437095151000003,2.7565,-0.14,2.7600529433,0.08650000000000001,0,0.08650000000000001,2.67,-0.14,2.6736678926
2021-03-07 17:00:00,2.862,-0.14,2.865422133,0.092,0,0.092,2.77,-0.14,2.7735356497,2.892,-0.14,2.8953866754,0.092,0,0.092,2.8,-0.14,2.8034978152
2021-03-07 17:30:00,3.012,0.45,3.0454300189,0.052000000000000005,0,0.052000000000000005,2.96,0.45,2.994010688,2.982,-0.47000000000000003,3.0188116867,0.052000000000000005,0,0.052000000000000005,2.93,-0.47000000000000003,2.9674568236
2021-03-07 18:00:00,2.989,0.34,3.0082754196,0.029,0,0.029,2.96,0.34,2.9794630389,2.959,-0.45,2.9930220514,0.029,0,0.029,2.93,-0.45,2.9643549045
2021-03-07 18:30:00,2.9895,0.14,2.9927763448,0.0095,0,0.0095,2.98,0.14,2.983286778,2.9695,-0.36,2.9912422587,0.0095,0,0.0095,2.96,-0.36,2.9818115299
2021-03-07 19:00:00,2.9255,0.41000000000000003,2.9540904268,0.0055000000000000005,0,0.0055000000000000005,2.92,0.41000000000000003,2.948643756,2.8755,-0.5700000000000001,2.9314501957,0.0055000000000000005,0,0.0055000000000000005,2.87,-0.5700000000000001,2.9260553652
2021-03-07 19:30:00,2.75,0.43,2.7834151685,0.01,0,0.01,2.74,0.43,2.7735356497,2.69,-0.56,2.7476717417,0.01,0,0.01,2.68,-0.56,2.7378823934
2021-03-07 20:00:00,2.521,0.37,2.5480072606,0.011,0,0.011,2.51,0.37,2.5371243564,2.471,-0.61,2.5451799543,0.011,0,0.011,2.46,-0.61,2.5345019235
2021-03-07 20:30:00,2.37,0.35000000000000003,2.3957044893,0.02,0,0.02,2.35,0.35000000000000003,2.3759208741,2.32,-0.63,2.4040174708,0.02,0,0.02,2.3,-0.63,2.384722206
2021-03-07 21:00:00,2.279,0.35000000000000003,2.3057191937,0.019,0,0.019,2.26,0.35000000000000003,2.2869411886,2.229,-0.64,2.3190603701,0.019,0,0.019,2.21,-0.64,2.3008042072
2021-03-07 21:30:00,2.1655,0.35000000000000003,2.1936021175000002,0.0055000000000000005,0,0.0055000000000000005,2.16,0.35000000000000003,2.1881727537,2.1255,-0.64,2.2197635572,0.0055000000000000005,0,0.0055000000000000005,2.12,-0.64,2.2144976857
2021-03-07 22:00:00,2.02,0.34,2.0484140207,0.0,0,0.0,2.02,0.34,2.0484140207,1.97,-0.64,2.0713522153,0.0,0,0.0,1.97,-0.64,2.0713522153
2021-03-07 22:30:00,1.9100000000000001,0.34,1.940025773,0.0,0,0.0,1.9100000000000001,0.34,1.940025773,1.87,-0.64,1.9764867821,0.0,0,0.0,1.87,-0.64,1.9764867821
2021-03-07 23:00:00,1.94,0.56,2.0192077654,0.0,0,0.0,1.94,0.56,2.0192077654,1.87,-0.84,2.05,0.0,0,0.0,1.87,-0.84,2.05
2021-03-07 23:30:00,1.8599999999999999,0.33,1.889047379,0.0,0,0.0,1.8599999999999999,0.33,1.889047379,1.82,-0.63,1.9259543089000002,0.0,0,0.0,1.82,-0.63,1.9259543089000002
2021-03-08 00:00:00,1.8599999999999999,0.35000000000000003,1.8926436537,0.0,0,0.0,1.8599999999999999,0.35000000000000003,1.8926436537,1.82,-0.61,1.9195051446,0.0,0,0.0,1.82,-0.61,1.9195051446
2021-03-08 00:30:00,2.331,0.24,2.343322641,0.001,0,0.001,2.33,0.24,2.3423279019,2.301,-0.46,2.3465295651,0.001,0,0.001,2.3,-0.46,2.3455489763
2021-03-08 01:00:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.37,-0.59,2.4423349484,0.0,0,0.0,2.37,-0.59,2.4423349484
2021-03-08 01:30:00,2.36,0.37,2.3888281646,0.0,0,0.0,2.36,0.37,2.3888281646,2.32,-0.6000000000000001,2.3963305281,0.0,0,0.0,2.32,-0.6000000000000001,2.3963305281
2021-03-08 02:00:00,2.3,0.37,2.3295707759,0.0,0,0.0,2.3,0.37,2.3295707759,2.25,-0.59,2.3260696464,0.0,0,0.0,2.25,-0.59,2.3260696464
2021-03-08 02:30:00,2.29,0.39,2.322972234,0.0,0,0.0,2.29,0.39,2.322972234,2.24,-0.5700000000000001,2.3113848663,0.0,0,0.0,2.24,-0.5700000000000001,2.3113848663
2021-03-08 03:00:00,2.27,0.41000000000000003,2.3067292862,0.0,0,0.0,2.27,0.41000000000000003,2.3067292862,2.23,-0.55,2.296823894,0.0,0,0.0,2.23,-0.55,2.296823894
2021-03-08 03:30:00,2.24,0.41000000000000003,2.2772132092,0.0,0,0.0,2.24,0.41000000000000003,2.2772132092,2.2,-0.5700000000000001,2.2726416348000003,0.0,0,0.0,2.2,-0.5700000000000001,2.2726416348000003
2021-03-08 04:00:00,2.3,0.61,2.3795167577000003,0.0,0,0.0,2.3,0.61,2.3795167577000003,2.21,-0.8300000000000001,2.3607202291,0.0,0,0.0,2.21,-0.8300000000000001,2.3607202291
2021-03-08 04:30:00,2.21,0.79,2.3469554747,0.0,0,0.0,2.21,0.79,2.3469554747,2.08,-1.04,2.3255106966,0.0,0,0.0,2.08,-1.04,2.3255106966
2021-03-08 05:00:00,2.14,0.4,2.1770622407,0.0,0,0.0,2.14,0.4,2.1770622407,2.08,-0.63,2.1733154396,0.0,0,0.0,2.08,-0.63,2.1733154396
2021-03-08 05:30:00,2.14,0.38,2.1734764779,0.0,0,0.0,2.14,0.38,2.1734764779,2.1,-0.56,2.1733844575,0.0,0,0.0,2.1,-0.56,2.1733844575
2021-03-08 06:00:00,2.22,0.14,2.2244100341,0.0,0,0.0,2.22,0.14,2.2244100341,2.23,-0.34,2.2557703784,0.0,0,0.0,2.23,-0.34,2.2557703784
2021-03-08 06:30:00,2.48,-0.14,2.4839484697,0.0,0,0.0,2.48,-0.14,2.4839484697,2.51,-0.14,2.5139013505,0.0,0,0.0,2.51,-0.14,2.5139013505
2021-03-08 07:00:00,2.621,-0.14,2.6247363677,0.001,0,0.001,2.62,-0.14,2.6237377918,2.641,-0.14,2.6447081124,0.001,0,0.001,2.64,-0.14,2.6437095151000003
2021-03-08 07:30:00,2.706,-0.14,2.7096191614,0.036000000000000004,0,0.036000000000000004,2.67,-0.14,2.6736678926,2.726,-0.14,2.7295926436,0.036000000000000004,0,0.036000000000000004,2.69,-0.14,2.693640659
2021-03-08 08:00:00,2.7525,0.47000000000000003,2.7923388494,0.1325,0,0.1325,2.62,0.47000000000000003,2.6618226838,2.7125,-0.5,2.7581980078,0.1325,0,0.1325,2.58,-0.5,2.6280030441
2021-03-08 08:30:00,2.746,0.49,2.7893755574,0.266,0,0.266,2.48,0.49,2.5279438284999998,2.706,-0.46,2.7448198484,0.266,0,0.266,2.44,-0.46,2.4829820781
2021-03-08 09:00:00,2.6575,0.53,2.7098350965,0.40750000000000003,0,0.40750000000000003,2.25,0.53,2.3115795465,2.6075,-0.44,2.6443631086,0.40750000000000003,0,0.40750000000000003,2.2,-0.44,2.243568586
2021-03-08 09:30:00,2.6415,0.56,2.7002078161,0.5115000000000001,0,0.5115000000000001,2.13,0.56,2.2023850708,2.5915,-0.39,2.6206816384,0.5115000000000001,0,0.5115000000000001,2.08,-0.39,2.1162466775
2021-03-08 10:00:00,2.5145,0.55,2.5739483775,0.6345000000000001,0,0.6345000000000001,1.88,0.55,1.9588006535,2.4745,-0.39,2.5050449597,0.6345000000000001,0,0.6345000000000001,1.8399999999999999,-0.39,1.8808774548
2021-03-08 10:30:00,2.4155,0.55,2.4773252209,0.7255,0,0.7255,1.69,0.55,1.7772450591000002,2.3755,-0.39,2.4073014456,0.7255,0,0.7255,1.65,-0.39,1.6954645381
2021-03-08 11:00:00,2.3015,0.17,2.3077699734,0.7915000000000001,0,0.7915000000000001,1.51,0.17,1.5195394039,2.3315,0.13,2.3351214637,0.7915000000000001,0,0.7915000000000001,1.54,0.13,1.5454772726
2021-03-08 11:30:00,2.339,0.18,2.3459158126,0.679,0,0.679,1.6600000000000001,0.18,1.6697305172,2.3689999999999998,0.17,2.3750917877,0.679,0,0.679,1.69,0.17,1.6985287751
2021-03-08 12:00:00,2.3055,0.18,2.3125159999,0.6355000000000001,0,0.6355000000000001,1.67,0.18,1.6796725871,2.3255,0.17,2.3317054381,0.6355000000000001,0,0.6355000000000001,1.69,0.17,1.6985287751
2021-03-08 12:30:00,2.225,0.18,2.232269025,0.785,0,0.785,1.44,0.18,1.4512063947,2.255,0.17,2.2613989033,0.785,0,0.785,1.47,0.17,1.4797972834
2021-03-08 13:00:00,2.1635,0.17,2.1701687146,0.8635,0,0.8635,1.3,0.17,1.3110682667,2.2035,0.17,2.2100480198,0.8635,0,0.8635,1.34,0.17,1.3507405376000001
2021-03-08 13:30:00,2.118,0.52,2.1808998143,0.798,0,0.798,1.32,0.52,1.4187318281,2.088,-0.31,2.1108870173,0.798,0,0.798,1.29,-0.31,1.3267252918
2021-03-08 14:00:00,2.0875,0.59,2.1692755127,0.7975,0,0.7975,1.29,0.59,1.4185203559000001,2.0475,-0.37,2.0806624546,0.7975,0,0.7975,1.25,-0.37,1.3036103712
2021-03-08 14:30:00,2.0775,0.6000000000000001,2.1624075125,0.7675000000000001,0,0.7675000000000001,1.31,0.6000000000000001,1.4408677941,2.0475,-0.35000000000000003,2.0771991359,0.7675000000000001,0,0.7675000000000001,1.28,-0.35000000000000003,1.3269890731
2021-03-08 15:00:00,2.0715,0.58,2.1511653237,0.7115,0,0.7115,1.3599999999999999,0.58,1.4785127663,2.0315,-0.37,2.0649194294,0.7115,0,0.7115,1.32,-0.37,1.3708756326
2021-03-08 15:30:00,2.0865,0.5700000000000001,2.1629568304,0.6265000000000001,0,0.6265000000000001,1.46,0.5700000000000001,1.5673225577,2.0465,-0.39,2.0833296067,0.6265000000000001,0,0.6265000000000001,1.42,-0.39,1.4725827651
2021-03-08 16:00:00,2.2015000000000002,0.5700000000000001,2.2740937206,0.5115000000000001,0,0.5115000000000001,1.69,0.5700000000000001,1.7835358141,2.1615,-0.39,2.1964021148,0.5115000000000001,0,0.5115000000000001,1.65,-0.39,1.6954645381
2021-03-08 16:30:00,2.3905,0.53,2.4485486007,0.3805,0,0.3805,2.01,0.53,2.0787015178,2.3405,-0.41000000000000003,2.3761397791,0.3805,0,0.3805,1.96,-0.41000000000000003,2.0024235316
2021-03-08 17:00:00,2.541,0.52,2.5936616973,0.221,0,0.221,2.32,0.52,2.3775617763,2.561,-0.42,2.5952111667,0.221,0,0.221,2.34,-0.42,2.3773935307
2021-03-08 17:30:00,2.7405,0.0,2.7405,0.1005,0,0.1005,2.64,0.0,2.64,2.7705,0.0,2.7705,0.1005,0,0.1005,2.67,0.0,2.67
2021-03-08 18:00:00,2.8505000000000003,0.47000000000000003,2.8889877553,0.030500000000000003,0,0.030500000000000003,2.8200000000000003,0.47000000000000003,2.8588983892,2.8205,-0.5,2.8644755628,0.030500000000000003,0,0.030500000000000003,2.79,-0.5,2.8344488
2021-03-08 18:30:00,2.9325,-0.14,2.9358399565,0.0025,0,0.0025,2.93,-0.14,2.933342803,2.9625,-0.14,2.965806172,0.0025,0,0.0025,2.96,-0.14,2.9633089613
2021-03-08 19:00:00,3.031,-0.14,3.0342315337,0.001,0,0.001,3.03,-0.14,3.0332325991,3.051,-0.14,3.0542103726,0.001,0,0.001,3.05,-0.14,3.0532114241
2021-03-08 19:30:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.91,-0.51,2.9543527210000002,0.0,0,0.0,2.91,-0.51,2.9543527210000002
2021-03-08 20:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.69,-0.6000000000000001,2.7561023203,0.0,0,0.0,2.69,-0.6000000000000001,2.7561023203
2021-03-08 20:30:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.58,-0.63,2.6558049627,0.0,0,0.0,2.58,-0.63,2.6558049627
2021-03-08 21:00:00,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386,2.39,-0.63,2.4716391322,0.0,0,0.0,2.39,-0.63,2.4716391322
2021-03-08 21:30:00,2.31,0.36,2.3378836584,0.0,0,0.0,2.31,0.36,2.3378836584,2.26,-0.62,2.3435016535,0.0,0,0.0,2.26,-0.62,2.3435016535
2021-03-08 22:00:00,2.1,0.35000000000000003,2.1289668856,0.0,0,0.0,2.1,0.35000000000000003,2.1289668856,2.06,-0.62,2.1512786895,0.0,0,0.0,2.06,-0.62,2.1512786895
2021-03-08 22:30:00,1.97,0.35000000000000003,2.0008498195,0.0,0,0.0,1.97,0.35000000000000003,2.0008498195,1.92,-0.63,2.0207176943,0.0,0,0.0,1.92,-0.63,2.0207176943
2021-03-08 23:00:00,1.92,0.43,1.9675619431,0.0,0,0.0,1.92,0.43,1.9675619431,1.8599999999999999,-0.68,1.9804039992,0.0,0,0.0,1.8599999999999999,-0.68,1.9804039992
2021-03-08 23:30:00,1.87,0.33,1.8988944152,0.0,0,0.0,1.87,0.33,1.8988944152,1.83,-0.63,1.935406934,0.0,0,0.0,1.83,-0.63,1.935406934
2021-03-09 00:00:00,1.81,0.35000000000000003,1.8435292241,0.0,0,0.0,1.81,0.35000000000000003,1.8435292241,1.77,-0.6000000000000001,1.8689301753,0.0,0,0.0,1.77,-0.6000000000000001,1.8689301753
2021-03-09 00:30:00,2.2800000000000002,-0.12,2.2831557109,0.0,0,0.0,2.2800000000000002,-0.12,2.2831557109,2.31,-0.18,2.3170023738,0.0,0,0.0,2.31,-0.18,2.3170023738
2021-03-09 01:00:00,2.41,-0.17,2.4159884106,0.0,0,0.0,2.41,-0.17,2.4159884106,2.44,-0.17,2.4459149617,0.0,0,0.0,2.44,-0.17,2.4459149617
2021-03-09 01:30:00,2.39,-0.17,2.396038397,0.0,0,0.0,2.39,-0.17,2.396038397,2.42,-0.17,2.425963726,0.0,0,0.0,2.42,-0.17,2.425963726
2021-03-09 02:00:00,2.32,0.18,2.3269722817,0.0,0,0.0,2.32,0.18,2.3269722817,2.3,-0.43,2.3398504226,0.0,0,0.0,2.3,-0.43,2.3398504226
2021-03-09 02:30:00,2.31,0.36,2.3378836584,0.0,0,0.0,2.31,0.36,2.3378836584,2.26,-0.59,2.3357439928,0.0,0,0.0,2.26,-0.59,2.3357439928
2021-03-09 03:00:00,2.29,0.39,2.322972234,0.0,0,0.0,2.29,0.39,2.322972234,2.24,-0.5700000000000001,2.3113848663,0.0,0,0.0,2.24,-0.5700000000000001,2.3113848663
2021-03-09 03:30:00,2.255,0.37,2.2851531677,0.005,0,0.005,2.25,0.37,2.2802192877,2.205,-0.59,2.2825698237,0.005,0,0.005,2.2,-0.59,2.2777401081
2021-03-09 04:00:00,2.3015,0.39,2.3343098016,0.0115,0,0.0115,2.29,0.39,2.322972234,2.2515,-0.58,2.3250058602,0.0115,0,0.0115,2.24,-0.58,2.3138712151
2021-03-09 04:30:00,2.193,0.39,2.227408584,0.013000000000000001,0,0.013000000000000001,2.18,0.39,2.2146105752,2.153,-0.59,2.2323774322,0.013000000000000001,0,0.013000000000000001,2.14,-0.59,2.2198423367
2021-03-09 05:00:00,2.181,0.39,2.215594954,0.021,0,0.021,2.16,0.39,2.1949259669,2.1310000000000002,-0.59,2.2111673388,0.021,0,0.021,2.11,-0.59,2.1909358731
2021-03-09 05:30:00,2.1995,0.41000000000000003,2.2373869245,0.0195,0,0.0195,2.18,0.41000000000000003,2.2182200071000002,2.1495,-0.56,2.2212497046,0.0195,0,0.0195,2.13,-0.56,2.2023850708
2021-03-09 06:00:00,2.2720000000000002,0.43,2.312333021,0.012,0,0.012,2.26,0.43,2.3005434141,2.222,-0.54,2.2866753158,0.012,0,0.012,2.21,-0.54,2.2750164835
2021-03-09 06:30:00,2.46,0.41000000000000003,2.4939326374,0.01,0,0.01,2.45,0.41000000000000003,2.4840692422,2.46,-0.51,2.5123096943,0.01,0,0.01,2.45,-0.51,2.5025187312
2021-03-09 07:00:00,2.626,-0.14,2.6297292636,0.026000000000000002,0,0.026000000000000002,2.6,-0.14,2.6037665026,2.646,0.0,2.646,0.026000000000000002,0,0.026000000000000002,2.62,0.0,2.62
2021-03-09 07:30:00,2.7915,0.16,2.7960815886,0.07150000000000001,0,0.07150000000000001,2.7199999999999998,0.16,2.7247018185,2.8215,0.0,2.8215,0.07150000000000001,0,0.07150000000000001,2.75,0.0,2.75
2021-03-09 08:00:00,2.856,0.0,2.856,0.076,0,0.076,2.7800000000000002,0.0,2.7800000000000002,2.886,0.0,2.886,0.076,0,0.076,2.81,0.0,2.81
2021-03-09 08:30:00,2.7405,0.55,2.795145837,0.3205,0,0.3205,2.42,0.55,2.481713118,2.7405,-0.41000000000000003,2.7709998647000003,0.3205,0,0.3205,2.42,-0.41000000000000003,2.4544856895000002
2021-03-09 09:00:00,2.6275,0.55,2.6844471032,0.4475,0,0.4475,2.18,0.55,2.2483104768,2.5875,-0.41000000000000003,2.619781718,0.4475,0,0.4475,2.14,-0.41000000000000003,2.1789217517
2021-03-09 09:30:00,2.557,0.55,2.6154825559,0.497,0,0.497,2.06,0.55,2.1321585307,2.507,-0.41000000000000003,2.540304903,0.497,0,0.497,2.01,-0.41000000000000003,2.0513897728
2021-03-09 10:00:00,2.481,0.55,2.5412321814,0.591,0,0.591,1.8900000000000001,0.55,1.9684003658,2.441,-0.39,2.4719589398,0.591,0,0.591,1.85,-0.39,1.89066126
2021-03-09 10:30:00,2.3385,0.52,2.3956173004,0.6885,0,0.6885,1.65,0.52,1.73,2.3085,-0.43,2.3482061771,0.6885,0,0.6885,1.62,-0.43,1.6760966559
2021-03-09 11:00:00,2.323,0.5700000000000001,2.3919090702,0.723,0,0.723,1.6,0.5700000000000001,1.6984993377,2.283,-0.39,2.3160718901,0.723,0,0.723,1.56,-0.39,1.608011194
2021-03-09 11:30:00,2.265,0.59,2.3405821925,0.735,0,0.735,1.53,0.59,1.6398170630000002,2.235,-0.37,2.2654193872,0.735,0,0.735,1.5,-0.37,1.5449595463999999
2021-03-09 12:00:00,2.3075,0.59,2.3817338747,0.7175,0,0.7175,1.5899999999999999,0.59,1.6959363196,2.2675,-0.37,2.2974891186,0.7175,0,0.7175,1.55,-0.37,1.5935494972000002
2021-03-09 12:30:00,2.4285,0.55,2.4900024598,0.5585,0,0.5585,1.87,0.55,1.9492049661,2.3885,-0.41000000000000003,2.4234339789,0.5585,0,0.5585,1.83,-0.41000000000000003,1.8753666307999999
2021-03-09 13:00:00,2.4335,0.54,2.4926937738,0.5235000000000001,0,0.5235000000000001,1.9100000000000001,0.54,1.9848677538000001,2.3835,-0.41000000000000003,2.4185062022,0.5235000000000001,0,0.5235000000000001,1.8599999999999999,-0.41000000000000003,1.9046521992
2021-03-09 13:30:00,2.398,0.52,2.4537326668,0.438,0,0.438,1.96,0.52,2.0278066969,2.358,-0.43,2.3968863135,0.438,0,0.438,1.92,-0.43,1.9675619431
2021-03-09 14:00:00,2.3555,0.56,2.4211526697,0.4055,0,0.4055,1.9500000000000002,0.56,2.0288173895,2.3155,-0.38,2.3464740037,0.4055,0,0.4055,1.9100000000000001,-0.38,1.9474342094
2021-03-09 14:30:00,2.4275,0.53,2.4846843361,0.3375,0,0.3375,2.09,0.53,2.1561539834,2.3875,-0.41000000000000003,2.4224483999,0.3375,0,0.3375,2.05,-0.41000000000000003,2.0905980006
2021-03-09 15:00:00,2.4635,0.53,2.5198675064,0.3435,0,0.3435,2.12,0.53,2.1852459816,2.4235,-0.41000000000000003,2.4579365838,0.3435,0,0.3435,2.08,-0.41000000000000003,2.1200235848
2021-03-09 15:30:00,2.385,0.51,2.4389188178,0.485,0,0.485,1.9,0.51,1.9672569736,2.345,-0.43,2.3840983621,0.485,0,0.485,1.8599999999999999,-0.43,1.9090573590000002
2021-03-09 16:00:00,2.4745,0.51,2.5265094993,0.42450000000000004,0,0.42450000000000004,2.05,0.51,2.1124866863,2.4845,-0.43,2.5214361483000003,0.42450000000000004,0,0.42450000000000004,2.06,-0.43,2.1044001521
2021-03-09 16:30:00,2.6695,0.19,2.6762530243000002,0.3195,0,0.3195,2.35,0.19,2.3576683397,2.6995,0.17,2.7048475465,0.3195,0,0.3195,2.38,0.17,2.3860637041
2021-03-09 17:00:00,2.8155,0.5700000000000001,2.8726190576,0.3355,0,0.3355,2.48,0.5700000000000001,2.5446610776,2.8055,-0.41000000000000003,2.8353007336,0.3355,0,0.3355,2.47,-0.41000000000000003,2.5037971164
2021-03-09 17:30:00,2.9485,0.53,2.995755706,0.2985,0,0.2985,2.65,0.53,2.7024803422,2.8985000000000003,-0.45,2.9332238663,0.2985,0,0.2985,2.6,-0.45,2.6386549604000002
2021-03-09 18:00:00,2.993,0.49,3.032845034,0.223,0,0.223,2.77,0.49,2.8130055101,2.963,-0.48,3.0016277251,0.223,0,0.223,2.74,-0.48,2.7817260828
2021-03-09 18:30:00,3.129,0.46,3.1626319735,0.229,0,0.229,2.9,0.46,2.9362561196,3.089,-0.53,3.1341379995,0.229,0,0.229,2.86,-0.53,2.908693865
2021-03-09 19:00:00,3.037,0.45,3.0701578135,0.247,0,0.247,2.79,0.45,2.8260573243,2.987,-0.55,3.0372140195,0.247,0,0.247,2.74,-0.55,2.7946556138
2021-03-09 19:30:00,2.898,0.43,2.9297276324,0.248,0,0.248,2.65,0.43,2.6846601275,2.848,-0.55,2.9006213128000002,0.248,0,0.248,2.6,-0.55,2.6575364532
2021-03-09 20:00:00,2.741,0.4,2.7700326713,0.261,0,0.261,2.48,0.4,2.5120509549,2.691,-0.58,2.752795125,0.261,0,0.261,2.43,-0.58,2.4982593941
2021-03-09 20:30:00,2.507,0.36,2.5327157361,0.23700000000000002,0,0.23700000000000002,2.27,0.36,2.2983689869,2.467,-0.56,2.5297606606,0.23700000000000002,0,0.23700000000000002,2.23,-0.56,2.2992390045
2021-03-09 21:00:00,2.333,0.31,2.353505683,0.243,0,0.243,2.09,0.31,2.112865353,2.293,-0.56,2.3603917048,0.243,0,0.243,2.05,-0.56,2.1251117618
2021-03-09 21:30:00,2.2105,0.48,2.2620146441,0.2505,0,0.2505,1.96,0.48,2.0179197209,2.1505,-0.7000000000000001,2.2615592519,0.2505,0,0.2505,1.9,-0.7000000000000001,2.0248456731
2021-03-09 22:00:00,2.0895,0.37,2.1220061852,0.2695,0,0.2695,1.82,0.37,1.8572291189,2.0495,-0.6000000000000001,2.1355210722,0.2695,0,0.2695,1.78,-0.6000000000000001,1.8784035774999999
2021-03-09 22:30:00,1.8875000000000002,0.4,1.9294186301,0.2675,0,0.2675,1.62,0.4,1.6686521507,1.8375,-0.65,1.9490783078,0.2675,0,0.2675,1.57,-0.65,1.6992351220000002
2021-03-09 23:00:00,1.8755000000000002,0.8,2.0389949117,0.2655,0,0.2655,1.6099999999999999,0.8,1.7978042162999999,1.7555,-1.04,2.0404362891,0.2655,0,0.2655,1.49,-1.04,1.8170580618
2021-03-09 23:30:00,1.7885,0.6000000000000001,1.8864602434000002,0.2685,0,0.2685,1.52,0.6000000000000001,1.6341358573,1.7185000000000001,-0.8300000000000001,1.9084397423000001,0.2685,0,0.2685,1.45,-0.8300000000000001,1.6707483352999999
2021-03-10 00:00:00,1.7295,0.38,1.7707541472,0.2695,0,0.2695,1.46,0.38,1.5086417733,1.6995,-0.5700000000000001,1.7925401669,0.2695,0,0.2695,1.43,-0.5700000000000001,1.5394154735
2021-03-10 00:30:00,2.246,0.43,2.286791639,0.266,0,0.266,1.98,0.43,2.0261539922,2.206,-0.52,2.266458912,0.266,0,0.266,1.94,-0.52,2.0084820139
2021-03-10 01:00:00,2.428,0.45,2.469348902,0.268,0,0.268,2.16,0.45,2.206377121,2.408,-0.52,2.4635064441,0.268,0,0.268,2.14,-0.52,2.2022715546000002
2021-03-10 01:30:00,2.3615,0.45,2.4039929804,0.2615,0,0.2615,2.1,0.45,2.1476731595,2.3115,-0.52,2.3692682942,0.2615,0,0.2615,2.05,-0.52,2.1149231665
2021-03-10 02:00:00,2.268,0.51,2.3246341648,0.268,0,0.268,2.0,0.51,2.064000969,2.208,-0.6000000000000001,2.288069929,0.268,0,0.268,1.94,-0.6000000000000001,2.0306649157
2021-03-10 02:30:00,2.2775,0.43,2.3177373126,0.2675,0,0.2675,2.01,0.43,2.0554804791,2.2275,-0.54,2.2920201243,0.2675,0,0.2675,1.96,-0.54,2.0330272994
2021-03-10 03:00:00,2.248,0.62,2.3319313884,0.268,0,0.268,1.98,0.62,2.0748011953,2.168,-0.71,2.2812987529,0.268,0,0.268,1.9,-0.71,2.0283244316
2021-03-10 03:30:00,2.208,0.86,2.3695704252,0.268,0,0.268,1.94,0.86,2.1220744568,2.088,-0.97,2.3023127503,0.268,0,0.268,1.82,-0.97,2.0623530251
2021-03-10 04:00:00,2.12,0.41000000000000003,2.1592822882,0.27,0,0.27,1.85,0.41000000000000003,1.8948878595,2.08,-0.53,2.1464622056,0.27,0,0.27,1.81,-0.53,1.8860010604
2021-03-10 04:30:00,2.04,0.41000000000000003,2.080793118,0.27,0,0.27,1.77,0.41000000000000003,1.8168654326,2.0,-0.53,2.0690335908,0.27,0,0.27,1.73,-0.53,1.8093645293
2021-03-10 05:00:00,2.0075,0.41000000000000003,2.0489402749,0.2675,0,0.2675,1.74,0.41000000000000003,1.7876520914,1.9675,-0.54,2.0402588684,0.2675,0,0.2675,1.7000000000000002,-0.54,1.7837040113
2021-03-10 05:30:00,2.028,0.43,2.0730856229,0.268,0,0.268,1.76,0.43,1.8117670932,1.988,-0.51,2.0523752094,0.268,0,0.268,1.72,-0.51,1.7940178371000002
2021-03-10 06:00:00,2.1175,0.46,2.1668886104,0.2675,0,0.2675,1.85,0.46,1.9063315556,2.1075,-0.48,2.1614708534,0.2675,0,0.2675,1.8399999999999999,-0.48,1.9015782918
2021-03-10 06:30:00,2.4055,0.52,2.4610628293,0.2655,0,0.2655,2.14,0.52,2.2022715546000002,2.3755,-0.44,2.415905679,0.2655,0,0.2655,2.11,-0.44,2.1553885961
2021-03-10 07:00:00,2.6165000000000003,0.55,2.673681404,0.2665,0,0.2665,2.35,0.55,2.4135036772,2.5665,-0.4,2.5974838306,0.2665,0,0.2665,2.3,-0.4,2.334523506
2021-03-10 07:30:00,2.7465,0.53,2.7971704005999998,0.2665,0,0.2665,2.48,0.53,2.5360007886,2.7265,-0.29,2.7418793281,0.2665,0,0.2665,2.46,-0.29,2.4770345173
2021-03-10 08:00:00,2.742,0.6000000000000001,2.806877981,0.272,0,0.272,2.47,0.6000000000000001,2.5418300494,2.692,-0.37,2.7173082269,0.272,0,0.272,2.42,-0.37,2.448121729
2021-03-10 08:30:00,2.7795,0.6000000000000001,2.8435225074,0.2795,0,0.2795,2.5,0.6000000000000001,2.5709920264,2.7295,-0.37,2.7544636955,0.2795,0,0.2795,2.45,-0.37,2.4777812656
2021-03-10 09:00:00,2.81,0.63,2.8797569342,0.29,0,0.29,2.52,0.63,2.5975565441,2.76,-0.35000000000000003,2.7821035206999998,0.29,0,0.29,2.47,-0.35000000000000003,2.4946743274
2021-03-10 09:30:00,2.8040000000000003,0.61,2.8695846389,0.304,0,0.304,2.5,0.61,2.5733441278,2.754,-0.37,2.778743601,0.304,0,0.304,2.45,-0.37,2.4777812656
2021-03-10 10:00:00,2.782,0.61,2.8480912907000002,0.312,0,0.312,2.47,0.61,2.5442091109,2.732,-0.37,2.7569410585,0.312,0,0.312,2.42,-0.37,2.448121729
2021-03-10 10:30:00,2.646,0.56,2.7046101383,0.34600000000000003,0,0.34600000000000003,2.3,0.56,2.3671924299000002,2.606,-0.42,2.6396280041,0.34600000000000003,0,0.34600000000000003,2.26,-0.42,2.2986952821
2021-03-10 11:00:00,2.717,0.62,2.7868421197,0.357,0,0.357,2.36,0.62,2.4400819658,2.667,-0.35000000000000003,2.6898678406,0.357,0,0.357,2.31,-0.35000000000000003,2.3363646976
2021-03-10 11:30:00,2.7475,0.62,2.8165859209,0.34750000000000003,0,0.34750000000000003,2.4,0.62,2.4787900274,2.6975,-0.35000000000000003,2.7201114407,0.34750000000000003,0,0.34750000000000003,2.35,-0.35000000000000003,2.3759208741
2021-03-10 12:00:00,2.7145,0.63,2.7866485695,0.34450000000000003,0,0.34450000000000003,2.37,0.63,2.4523050381,2.6645,-0.34,2.6861050333,0.34450000000000003,0,0.34450000000000003,2.32,-0.34,2.3447814397
2021-03-10 12:30:00,2.741,0.61,2.8080564453,0.371,0,0.371,2.37,0.61,2.4472433471,2.691,-0.36,2.7149734805,0.371,0,0.371,2.32,-0.36,2.3477648945
2021-03-10 13:00:00,2.7055,0.59,2.7690847315,0.3655,0,0.3655,2.34,0.59,2.4132343442,2.6555,-0.38,2.6825510713,0.3655,0,0.3655,2.29,-0.38,2.3213142829
2021-03-10 13:30:00,2.6085000000000003,0.59,2.6743919402,0.40850000000000003,0,0.40850000000000003,2.2,0.59,2.2777401081,2.5585,-0.38,2.586565725,0.40850000000000003,0,0.40850000000000003,2.15,-0.38,2.1833231552
2021-03-10 14:00:00,2.5345,0.71,2.6320695754,0.3645,0,0.3645,2.17,0.71,2.2831995095,2.4745,-0.43,2.5115832158,0.3645,0,0.3645,2.11,-0.43,2.1533694527
2021-03-10 14:30:00,2.5395,0.6000000000000001,2.6094176074,0.3895,0,0.3895,2.15,0.6000000000000001,2.2321514286,2.4995,-0.37,2.5267370758,0.3895,0,0.3895,2.11,-0.37,2.1421951358
2021-03-10 15:00:00,2.426,0.61,2.5015147411000003,0.41600000000000004,0,0.41600000000000004,2.01,0.61,2.1005237442,2.386,-0.37,2.4145177572,0.41600000000000004,0,0.41600000000000004,1.97,-0.37,2.0044450604
2021-03-10 15:30:00,2.4705,0.59,2.5399744585,0.3705,0,0.3705,2.1,0.59,2.1813069477,2.4205,-0.38,2.4501469854,0.3705,0,0.3705,2.05,-0.38,2.0849220609
2021-03-10 16:00:00,2.6155,0.59,2.6812199182,0.3255,0,0.3255,2.29,0.59,2.3647832882,2.5655,-0.38,2.5934899748999998,0.3255,0,0.3255,2.24,-0.38,2.2720035211000003
2021-03-10 16:30:00,2.7815000000000003,0.5700000000000001,2.8393031275,0.3215,0,0.3215,2.46,0.5700000000000001,2.5251732614,2.7315,-0.4,2.7606325815,0.3215,0,0.3215,2.41,-0.4,2.4429695045
2021-03-10 17:00:00,2.9905,0.47000000000000003,3.0272083262,0.2805,0,0.2805,2.71,0.47000000000000003,2.7504545079,3.0005,-0.4,3.0270448048,0.2805,0,0.2805,2.7199999999999998,-0.4,2.7492544444
2021-03-10 17:30:00,3.0455,0.2,3.052060001,0.28550000000000003,0,0.28550000000000003,2.76,0.2,2.7672368890000003,3.0755,0.18,3.0807629331,0.28550000000000003,0,0.28550000000000003,2.79,0.18,2.7958004221
2021-03-10 18:00:00,3.0505,-0.14,3.0537108982,0.2705,0,0.2705,2.7800000000000002,-0.14,2.7835229476,3.0705,-0.14,3.0736900055,0.2705,0,0.2705,2.8,-0.14,2.8034978152
2021-03-10 18:30:00,3.0175,-0.14,3.0207459757,0.2675,0,0.2675,2.75,-0.14,2.7535613304,3.0475,-0.14,3.0507140558,0.2675,0,0.2675,2.7800000000000002,-0.14,2.7835229476
2021-03-10 19:00:00,2.9290000000000003,0.11,2.9310648236,0.269,0,0.269,2.66,0.11,2.6622734645,2.9290000000000003,-0.35000000000000003,2.9498374531,0.269,0,0.269,2.66,-0.35000000000000003,2.6829275055
2021-03-10 19:30:00,2.789,0.46,2.8266802083,0.269,0,0.269,2.52,0.46,2.5616400996,2.739,-0.54,2.7917236611,0.269,0,0.269,2.47,-0.54,2.528339376
2021-03-10 20:00:00,2.6585,0.65,2.7368087711999998,0.2685,0,0.2685,2.39,0.65,2.4768124677,2.5685000000000002,-0.6900000000000001,2.6595661770000003,0.2685,0,0.2685,2.3,-0.6900000000000001,2.401270497
2021-03-10 20:30:00,2.3890000000000002,0.41000000000000003,2.4239267728,0.269,0,0.269,2.12,0.41000000000000003,2.1592822882,2.349,-0.51,2.4037264819,0.269,0,0.269,2.08,-0.51,2.1416115427
2021-03-10 21:00:00,2.3095,0.51,2.3651406406,0.2695,0,0.2695,2.04,0.51,2.1027838691,2.2495,-0.67,2.347157909,0.2695,0,0.2695,1.98,-0.67,2.0902870616
2021-03-10 21:30:00,2.1395,0.44,2.1842756809,0.2695,0,0.2695,1.87,0.44,1.9210674116000002,2.0895,-0.65,2.1882664943,0.2695,0,0.2695,1.82,-0.65,1.9325889372
2021-03-10 22:00:00,1.9969999999999999,0.56,2.0740320634,0.267,0,0.267,1.73,0.56,1.8183783985000002,1.927,-0.75,2.0678077764,0.267,0,0.267,1.6600000000000001,-0.75,1.821565261
2021-03-10 22:30:00,1.8535,0.68,1.9743004457,0.2635,0,0.2635,1.5899999999999999,0.68,1.7293062193000002,1.7635,-0.87,1.9664262636,0.2635,0,0.2635,1.5,-0.87,1.734041522
2021-03-10 23:00:00,1.8130000000000002,0.5,1.8806831206,0.263,0,0.263,1.55,0.5,1.6286497475,1.763,-0.68,1.8895949301,0.263,0,0.263,1.5,-0.68,1.6469365501
2021-03-10 23:30:00,1.755,0.5,1.824835609,0.265,0,0.265,1.49,0.5,1.5716551785,1.705,-0.6900000000000001,1.8393273227,0.265,0,0.265,1.44,-0.6900000000000001,1.5967780059
2021-03-11 00:00:00,1.7535,0.75,1.9071607824,0.2635,0,0.2635,1.49,0.75,1.668112706,1.6635,-0.9,1.8913572508,0.2635,0,0.2635,1.4,-0.9,1.6643316977
2021-03-11 00:30:00,2.234,0.45,2.2788716506,0.264,0,0.264,1.97,0.45,2.0207424378,2.194,-0.52,2.2547806989,0.264,0,0.264,1.9300000000000002,-0.52,1.9988246546
2021-03-11 01:00:00,2.4035,0.45,2.4452632271,0.2635,0,0.2635,2.14,0.45,2.186801317,2.3535,-0.52,2.4102618634,0.2635,0,0.2635,2.09,-0.52,2.153717716
2021-03-11 01:30:00,2.31,0.45,2.3534230389,0.26,0,0.26,2.05,0.45,2.0988091862,2.26,-0.55,2.3259621665,0.26,0,0.26,2.0,-0.55,2.0742468513
2021-03-11 02:00:00,2.1925,0.59,2.270496917,0.2625,0,0.2625,1.9300000000000002,0.59,2.0181674856,2.1225,-0.71,2.2381032706,0.2625,0,0.2625,1.8599999999999999,-0.71,1.9909043171
2021-03-11 02:30:00,2.213,0.68,2.3151174916,0.263,0,0.263,1.9500000000000002,0.68,2.0651634318,2.123,-0.8200000000000001,2.2758578602,0.263,0,0.263,1.8599999999999999,-0.8200000000000001,2.0327321516
2021-03-11 03:00:00,2.1205,0.43,2.1636589958,0.2605,0,0.2605,1.8599999999999999,0.43,1.9090573590000002,2.0805,-0.52,2.1445,0.2605,0,0.2605,1.82,-0.52,1.8928285712
2021-03-11 03:30:00,2.087,0.39,2.1231271747,0.177,0,0.177,1.9100000000000001,0.39,1.9494101672,2.047,-0.5700000000000001,2.1248785848,0.177,0,0.177,1.87,-0.5700000000000001,1.9549424544
2021-03-11 04:00:00,2.062,0.39,2.0985575999,0.262,0,0.262,1.8,0.39,1.8417654574000002,2.012,-0.5700000000000001,2.0911824406,0.262,0,0.262,1.75,-0.5700000000000001,1.8404890654
2021-03-11 04:30:00,1.9935,0.39,2.0312907842,0.2635,0,0.2635,1.73,0.39,1.7734147851,1.9535,-0.5700000000000001,2.0349600119,0.2635,0,0.2635,1.69,-0.5700000000000001,1.7835358141
2021-03-11 05:00:00,1.9609999999999999,0.41000000000000003,2.003402356,0.261,0,0.261,1.7000000000000002,0.41000000000000003,1.7487424053,1.921,-0.55,1.9981844259,0.261,0,0.261,1.6600000000000001,-0.55,1.7487424053
2021-03-11 05:30:00,1.974,0.44,2.0224430771,0.264,0,0.264,1.71,0.44,1.7657009939,1.9340000000000002,-0.53,2.005306959,0.264,0,0.264,1.67,-0.53,1.7520844728
2021-03-11 06:00:00,2.0655,0.47000000000000003,2.1182989048,0.2655,0,0.2655,1.8,0.47000000000000003,1.8603494295,2.0255,-0.49,2.0839266422,0.2655,0,0.2655,1.76,-0.49,1.8269373279
2021-03-11 06:30:00,2.2485,0.51,2.3056132048,0.2685,0,0.2685,1.98,0.51,2.0446271054,2.1985,-0.45,2.244081605,0.2685,0,0.2685,1.9300000000000002,-0.45,1.9817668884000001
2021-03-11 07:00:00,2.4325,0.49,2.4813617733,0.2725,0,0.2725,2.16,0.49,2.2148814867,2.3925,-0.45,2.4344519404,0.2725,0,0.2725,2.12,-0.45,2.1672332593
2021-03-11 07:30:00,2.5655,0.46,2.6064132922,0.28550000000000003,0,0.28550000000000003,2.2800000000000002,0.46,2.3259406699,2.5655,-0.45,2.6046670133000003,0.28550000000000003,0,0.28550000000000003,2.2800000000000002,-0.45,2.3239836488
2021-03-11 08:00:00,2.6870000000000003,0.56,2.7447347777,0.317,0,0.317,2.37,0.56,2.4352617929,2.637,-0.41000000000000003,2.6686830085,0.317,0,0.317,2.32,-0.41000000000000003,2.3559499146
2021-03-11 08:30:00,2.5835,0.6000000000000001,2.6522579531,0.4335,0,0.4335,2.15,0.6000000000000001,2.2321514286,2.5435,-0.38,2.5717294278000002,0.4335,0,0.4335,2.11,-0.38,2.143944962
2021-03-11 09:00:00,2.583,0.89,2.7320301975,0.463,0,0.463,2.12,0.89,2.2992390045,2.473,-0.75,2.5842269637,0.463,0,0.463,2.01,-0.75,2.1453671015
2021-03-11 09:30:00,2.624,1.02,2.815275475,0.394,0,0.394,2.23,1.02,2.4522030911,2.4939999999999998,-0.84,2.6316603124,0.394,0,0.394,2.1,-0.84,2.261769219
2021-03-11 10:00:00,2.659,1.07,2.8662137045,0.559,0,0.559,2.1,1.07,2.3568835355,2.529,-0.79,2.6495171258,0.559,0,0.559,1.97,-0.79,2.1224985277
2021-03-11 10:30:00,2.545,0.74,2.6504009131,0.645,0,0.645,1.9,0.74,2.0390193721,2.485,-0.41000000000000003,2.518595839,0.645,0,0.645,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2021-03-11 11:00:00,2.387,0.65,2.4739177432,0.757,0,0.757,1.63,0.65,1.7548219283000002,2.347,-0.32,2.3687146303,0.757,0,0.757,1.5899999999999999,-0.32,1.6218816233000002
2021-03-11 11:30:00,2.5695,0.62,2.6432423743999998,0.5595,0,0.5595,2.01,0.62,2.1034495478,2.5295,-0.35000000000000003,2.5535994694,0.5595,0,0.5595,1.97,-0.35000000000000003,2.0008498195
2021-03-11 12:00:00,2.787,0.62,2.8551302948,0.437,0,0.437,2.35,0.62,2.4304114878,2.737,-0.35000000000000003,2.7592877704000003,0.437,0,0.437,2.3,-0.35000000000000003,2.3264780248
2021-03-11 12:30:00,2.693,0.64,2.7680045159,0.763,0,0.763,1.9300000000000002,0.64,2.0333469945,2.653,-0.32,2.6722292192,0.763,0,0.763,1.8900000000000001,-0.32,1.9168985367
2021-03-11 13:00:00,2.3125,0.64,2.3994283173,0.8325,0,0.8325,1.48,0.64,1.6124515497,2.2825,-0.32,2.3048223901,0.8325,0,0.8325,1.45,-0.32,1.4848905684
2021-03-11 13:30:00,2.425,0.59,2.4957413728,0.555,0,0.555,1.87,0.59,1.9608671550999999,2.385,-0.37,2.4135295731,0.555,0,0.555,1.83,-0.37,1.8670297266
2021-03-11 14:00:00,2.4115,0.58,2.4802685842,0.5715,0,0.5715,1.8399999999999999,0.58,1.9292485583999999,2.3715,-0.37,2.4001900446,0.5715,0,0.5715,1.8,-0.37,1.8376343488
2021-03-11 14:30:00,2.235,0.61,2.3167487995,0.865,0,0.865,1.37,0.61,1.4996666296,2.195,-0.33,2.2196677679,0.865,0,0.865,1.33,-0.33,1.3703284278
2021-03-11 15:00:00,2.447,0.5700000000000001,2.5125104975,0.387,0,0.387,2.06,0.5700000000000001,2.1374049686,2.407,-0.38,2.436811236,0.387,0,0.387,2.02,-0.38,2.0554318281
2021-03-11 15:30:00,2.4,0.5700000000000001,2.4667590073,0.52,0,0.52,1.88,0.5700000000000001,1.9645101171000001,2.36,-0.38,2.3903974565,0.52,0,0.52,1.8399999999999999,-0.38,1.8788294228
2021-03-11 16:00:00,2.4495,0.54,2.5083162181,0.5695,0,0.5695,1.88,0.54,1.9560163598,2.4095,-0.41000000000000003,2.4441338445,0.5695,0,0.5695,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2021-03-11 16:30:00,2.4314999999999998,0.54,2.4907413053000003,0.5515,0,0.5515,1.88,0.54,1.9560163598,2.3915,-0.41000000000000003,2.4263907867,0.5515,0,0.5515,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2021-03-11 17:00:00,2.666,0.53,2.7181714442000002,0.486,0,0.486,2.18,0.53,2.2435017272,2.646,-0.44,2.6823340582,0.486,0,0.486,2.16,-0.44,2.2043593174
2021-03-11 17:30:00,2.806,0.51,2.8519705468,0.356,0,0.356,2.45,0.51,2.5025187312,2.7560000000000002,-0.45,2.7924963742,0.356,0,0.356,2.4,-0.45,2.4418230894
2021-03-11 18:00:00,2.7885,0.46,2.8261868746000003,0.2985,0,0.2985,2.49,0.46,2.5321334878,2.7785,-0.5,2.8231298677,0.2985,0,0.2985,2.48,-0.5,2.5299011838
2021-03-11 18:30:00,2.9245,0.26,2.9360347835000002,0.2745,0,0.2745,2.65,0.26,2.662724169,2.9245,-0.44,2.9574144535,0.2745,0,0.2745,2.65,-0.44,2.6862799556
2021-03-11 19:00:00,2.901,0.45,2.9356942961,0.271,0,0.271,2.63,0.45,2.6682203807000002,2.851,-0.54,2.9016893355,0.271,0,0.271,2.58,-0.54,2.6359059164
2021-03-11 19:30:00,2.829,0.45,2.8645664592999998,0.269,0,0.269,2.56,0.45,2.5992498918,2.779,-0.54,2.830978806,0.269,0,0.269,2.51,-0.54,2.5674306222
2021-03-11 20:00:00,2.6515,0.41000000000000003,2.6830117872,0.2715,0,0.2715,2.38,0.41000000000000003,2.4150569351,2.6015,-0.5700000000000001,2.6632127684,0.2715,0,0.2715,2.33,-0.5700000000000001,2.3987079856
2021-03-11 20:30:00,2.51,0.39,2.5401181075,0.27,0,0.27,2.24,0.39,2.2736974293,2.46,-0.59,2.5297628347,0.27,0,0.27,2.19,-0.59,2.2680828909
2021-03-11 21:00:00,2.319,0.56,2.3856573518,0.269,0,0.269,2.05,0.56,2.1251117618,2.249,-0.76,2.3739420802,0.269,0,0.269,1.98,-0.76,2.1208488866
2021-03-11 21:30:00,2.1905,0.47000000000000003,2.2403549384,0.2505,0,0.2505,1.94,0.47000000000000003,1.9961212388,2.1305,-0.71,2.2456914859,0.2505,0,0.2505,1.88,-0.71,2.0096019506
2021-03-11 22:00:00,2.0395,0.36,2.0710287902,0.2595,0,0.2595,1.78,0.36,1.8160396471,2.0095,-0.6000000000000001,2.0971624281,0.2595,0,0.2595,1.75,-0.6000000000000001,1.85
2021-03-11 22:30:00,1.857,0.37,1.8935017824,0.257,0,0.257,1.6,0.37,1.6422241016,1.8170000000000002,-0.58,1.9073250903,0.257,0,0.257,1.56,-0.58,1.6643316977
2021-03-11 23:00:00,1.808,0.37,1.8454712135,0.23800000000000002,0,0.23800000000000002,1.57,0.37,1.6130096094000002,1.778,-0.58,1.8702096139000002,0.23800000000000002,0,0.23800000000000002,1.54,-0.58,1.6456001945
2021-03-11 23:30:00,1.7675,0.37,1.8058117981000001,0.2575,0,0.2575,1.51,0.37,1.5546703831,1.7275,-0.58,1.8222667889,0.2575,0,0.2575,1.47,-0.58,1.5802847844999999
2021-03-12 00:00:00,1.746,0.41000000000000003,1.7934926819,0.266,0,0.266,1.48,0.41000000000000003,1.5357408636,1.706,-0.56,1.7955600798,0.266,0,0.266,1.44,-0.56,1.5450566333
2021-03-12 00:30:00,2.206,0.33,2.2305461215,0.246,0,0.246,1.96,0.33,1.9875864761000002,2.186,-0.48,2.2380786403,0.246,0,0.246,1.94,-0.48,1.9984994371
2021-03-12 01:00:00,2.3665,0.30000000000000004,2.3854396345,0.23650000000000002,0,0.23650000000000002,2.13,0.30000000000000004,2.1510230124,2.3665,-0.48,2.4146888516000002,0.23650000000000002,0,0.23650000000000002,2.13,-0.48,2.1834147568
2021-03-12 01:30:00,2.337,0.45,2.3799304612,0.267,0,0.267,2.07,0.45,2.1183484133,2.287,-0.53,2.3476092094,0.267,0,0.267,2.02,-0.53,2.0883725721
2021-03-12 02:00:00,2.2495,0.48,2.3001413544,0.2695,0,0.2695,1.98,0.48,2.0373512216,2.1995,-0.56,2.2696696346,0.2695,0,0.2695,1.9300000000000002,-0.56,2.0096019506
2021-03-12 02:30:00,2.2495,0.88,2.41550207,0.2695,0,0.2695,1.98,0.88,2.1667487164,2.1195,-0.98,2.3350974819,0.2695,0,0.2695,1.85,-0.98,2.0935376758
2021-03-12 03:00:00,2.2105,0.9,2.3866944191,0.2705,0,0.2705,1.94,0.9,2.1385976714,2.0805,-0.97,2.295513069,0.2705,0,0.2705,1.81,-0.97,2.05353354
2021-03-12 03:30:00,2.171,0.85,2.3314675636,0.271,0,0.271,1.9,0.85,2.0814658296,2.041,-1.0,2.2728134547,0.271,0,0.271,1.77,-1.0,2.0329535164
2021-03-12 04:00:00,2.1305,0.84,2.2901157722,0.2705,0,0.2705,1.8599999999999999,0.84,2.0408821622,2.0105,-1.0,2.2454643729,0.2705,0,0.2705,1.74,-1.0,2.0068881384
2021-03-12 04:30:00,2.021,0.84,2.1886162295,0.271,0,0.271,1.75,0.84,1.9411594473,1.901,-1.0,2.1479760241,0.271,0,0.271,1.63,-1.0,1.9123022774
2021-03-12 05:00:00,1.9605000000000001,0.86,2.1408316725,0.2705,0,0.2705,1.69,0.86,1.8962331080000001,1.8505,-0.99,2.098678215,0.2705,0,0.2705,1.58,-0.99,1.8645374762
2021-03-12 05:30:00,1.96,0.68,2.0746083968,0.27,0,0.27,1.69,0.68,1.8216750534,1.88,-0.78,2.0353869411,0.27,0,0.27,1.6099999999999999,-0.78,1.7889941308
2021-03-12 06:00:00,2.001,0.44,2.0488047735,0.271,0,0.271,1.73,0.44,1.7850770292,1.9609999999999999,-0.51,2.0262332047,0.271,0,0.271,1.69,-0.51,1.7652761824
2021-03-12 06:30:00,2.2205,0.46,2.267646412,0.2705,0,0.2705,1.9500000000000002,0.46,2.0035218991,2.2005,-0.48,2.2522433816,0.2705,0,0.2705,1.9300000000000002,-0.48,1.9887936042
2021-03-12 07:00:00,2.4314999999999998,0.52,2.4864819022,0.2715,0,0.2715,2.16,0.52,2.2217110523,2.4115,-0.44,2.4513123526,0.2715,0,0.2715,2.14,-0.44,2.1847654336
2021-03-12 07:30:00,2.6195,0.54,2.6745803876,0.2795,0,0.2795,2.34,0.54,2.4014995315,2.5795,-0.42,2.6134690069,0.2795,0,0.2795,2.3,-0.42,2.3380333616
2021-03-12 08:00:00,2.68,0.58,2.7420430339,0.30000000000000004,0,0.30000000000000004,2.38,0.58,2.4496530367,2.63,-0.38,2.6573106706000003,0.30000000000000004,0,0.30000000000000004,2.33,-0.38,2.3607837682
2021-03-12 08:30:00,2.6955,0.58,2.7571942714,0.34550000000000003,0,0.34550000000000003,2.35,0.58,2.4205164738000002,2.6455,-0.38,2.6726522875,0.34550000000000003,0,0.34550000000000003,2.3,-0.38,2.3311799587
2021-03-12 09:00:00,2.618,0.58,2.6814779507,0.368,0,0.368,2.25,0.58,2.3235533134,2.578,-0.38,2.6058557136,0.368,0,0.368,2.21,-0.38,2.2424317158
2021-03-12 09:30:00,2.583,0.58,2.6473173214,0.353,0,0.353,2.23,0.58,2.3041918323,2.533,-0.38,2.5613451544,0.353,0,0.353,2.18,-0.38,2.2128714377
2021-03-12 10:00:00,2.5949999999999998,0.58,2.6590270777000002,0.335,0,0.335,2.26,0.58,2.3332380933,2.545,-0.38,2.5732129721,0.335,0,0.335,2.21,-0.38,2.2424317158
2021-03-12 10:30:00,2.49,0.56,2.5521951336,0.46,0,0.46,2.03,0.56,2.1058252539,2.45,-0.4,2.4824383174999998,0.46,0,0.46,1.99,-0.4,2.0298029461
2021-03-12 11:00:00,2.4435000000000002,0.59,2.5137207979,0.49350000000000005,0,0.49350000000000005,1.9500000000000002,0.59,2.0373021376,2.3935,-0.37,2.4219294478,0.49350000000000005,0,0.49350000000000005,1.9,-0.37,1.9356910911
2021-03-12 11:30:00,2.458,0.59,2.5278180314,0.508,0,0.508,1.9500000000000002,0.59,2.0373021376,2.408,-0.37,2.4362602488,0.508,0,0.508,1.9,-0.37,1.9356910911
2021-03-12 12:00:00,2.329,0.5700000000000001,2.3977366411,0.639,0,0.639,1.69,0.5700000000000001,1.7835358141,2.289,-0.39,2.3219864341,0.639,0,0.639,1.65,-0.39,1.6954645381
2021-03-12 12:30:00,2.411,0.53,2.4685665881,0.671,0,0.671,1.74,0.53,1.8189282559,2.371,-0.42,2.4079121662,0.671,0,0.671,1.7000000000000002,-0.42,1.7511139312
2021-03-12 13:00:00,2.171,0.53,2.2347574812,0.771,0,0.771,1.4,0.53,1.4969635934,2.141,-0.42,2.18180682,0.771,0,0.771,1.37,-0.42,1.4329340529
2021-03-12 13:30:00,2.0105,0.55,2.0843728673,1.0005,0,1.0005,1.01,0.55,1.1500434774000001,1.9805000000000001,-0.4,2.0204901014,1.0005,0,1.0005,0.98,-0.4,1.0584894898
2021-03-12 14:00:00,2.092,0.55,2.1630913064,0.762,0,0.762,1.33,0.55,1.4392359084000002,2.062,-0.4,2.1004390017,0.762,0,0.762,1.3,-0.4,1.3601470509
2021-03-12 14:30:00,2.1945,0.5,2.2507399339,0.4645,0,0.4645,1.73,0.5,1.8008053754,2.1645,-0.45,2.2107827234,0.4645,0,0.4645,1.7000000000000002,-0.45,1.7585505395
2021-03-12 15:00:00,2.181,0.5,2.2375792723,0.591,0,0.591,1.5899999999999999,0.5,1.6667633305,2.141,-0.45,2.1877799249,0.591,0,0.591,1.55,-0.45,1.6140012392
2021-03-12 15:30:00,2.263,0.52,2.3219752367,0.523,0,0.523,1.74,0.52,1.8160396471,2.223,-0.44,2.2661264307,0.523,0,0.523,1.7000000000000002,-0.44,1.7560182230999999
2021-03-12 16:00:00,2.345,0.49,2.3956470942,0.435,0,0.435,1.9100000000000001,0.49,1.9718519213999999,2.305,-0.45,2.3485154886,0.435,0,0.435,1.87,-0.45,1.9233824373
2021-03-12 16:30:00,2.5755,0.49,2.6216979708,0.3155,0,0.3155,2.26,0.49,2.3125094594,2.5555,-0.46,2.5965708637000002,0.3155,0,0.3155,2.24,-0.46,2.2867444107
2021-03-12 17:00:00,2.723,0.51,2.7703481731,0.28300000000000003,0,0.28300000000000003,2.44,0.51,2.4927294278,2.7030000000000003,-0.45,2.7402023648,0.28300000000000003,0,0.28300000000000003,2.42,-0.45,2.4614832927
2021-03-12 17:30:00,2.8775,0.53,2.9259026385,0.2775,0,0.2775,2.6,0.53,2.653469427,2.8675,-0.45,2.9025947444,0.2775,0,0.2775,2.59,-0.45,2.6288020085
2021-03-12 18:00:00,2.967,0.53,3.0139656601,0.277,0,0.277,2.69,0.53,2.7417147919,2.917,-0.47000000000000003,2.954621634,0.277,0,0.277,2.64,-0.47000000000000003,2.6815107682
2021-03-12 18:30:00,2.9575,0.47000000000000003,2.9946128715,0.2675,0,0.2675,2.69,0.47000000000000003,2.7307508125,2.9075,-0.53,2.9554113504,0.2675,0,0.2675,2.64,-0.53,2.6926752496
2021-03-12 19:00:00,2.872,0.45,2.9070404194,0.232,0,0.232,2.64,0.45,2.6780776688,2.822,-0.54,2.8732010024,0.232,0,0.232,2.59,-0.54,2.6456946158
2021-03-12 19:30:00,2.7595,0.33,2.7791617891,0.2595,0,0.2595,2.5,0.33,2.521685944,2.7295,-0.51,2.7767373390000003,0.2595,0,0.2595,2.47,-0.51,2.5221022977
2021-03-12 20:00:00,2.5915,0.19,2.5984557433,0.2715,0,0.2715,2.32,0.19,2.3277671705,2.5715,-0.42,2.6055733054,0.2715,0,0.2715,2.3,-0.42,2.3380333616
2021-03-12 20:30:00,2.461,0.6000000000000001,2.5330852729,0.271,0,0.271,2.19,0.6000000000000001,2.2707047364,2.371,-0.79,2.4991480548,0.271,0,0.271,2.1,-0.79,2.2436800128
2021-03-12 21:00:00,2.269,0.8,2.4059012864,0.269,0,0.269,2.0,0.8,2.1540659229,2.149,-1.02,2.3787814107,0.269,0,0.269,1.88,-1.02,2.1388782107
2021-03-12 21:30:00,2.1305,0.4,2.1677246712000002,0.2705,0,0.2705,1.8599999999999999,0.4,1.9025246385,2.0905,-0.5700000000000001,2.1668156936,0.2705,0,0.2705,1.82,-0.5700000000000001,1.9071706793
2021-03-12 22:00:00,2.0585,0.4,2.0970031593,0.2685,0,0.2685,1.79,0.4,1.8341483037000001,2.0185,-0.58,2.1001767188000002,0.2685,0,0.2685,1.75,-0.58,1.8436105879
2021-03-12 22:30:00,1.9095,0.4,1.9509459885,0.2695,0,0.2695,1.6400000000000001,0.4,1.6880758277,1.8795000000000002,-0.5700000000000001,1.9640316316000002,0.2695,0,0.2695,1.6099999999999999,-0.5700000000000001,1.7079227149
2021-03-12 23:00:00,1.8945,0.42,1.9404974233,0.2645,0,0.2645,1.63,0.42,1.6832409216,1.8545,-0.55,1.9343397452,0.2645,0,0.2645,1.5899999999999999,-0.55,1.6824387062000001
2021-03-12 23:30:00,1.8479999999999999,0.39,1.8887043178,0.268,0,0.268,1.58,0.39,1.6274212731,1.808,-0.58,1.8987532752,0.268,0,0.268,1.54,-0.58,1.6456001945
2021-03-13 00:00:00,1.819,0.41000000000000003,1.8646342805,0.269,0,0.269,1.55,0.41000000000000003,1.6033090781000001,1.7890000000000001,-0.55,1.8716359154000002,0.269,0,0.269,1.52,-0.55,1.6164467204
2021-03-13 00:30:00,2.2485,0.41000000000000003,2.2855748183,0.2685,0,0.2685,1.98,0.41000000000000003,2.0220039565,2.2085,-0.53,2.2712050216,0.2685,0,0.2685,1.94,-0.53,2.0110942295
2021-03-13 01:00:00,2.387,0.41000000000000003,2.4219556148,0.267,0,0.267,2.12,0.41000000000000003,2.1592822882,2.347,-0.55,2.4105827096,0.267,0,0.267,2.08,-0.55,2.1514878573
2021-03-13 01:30:00,2.3245,0.41000000000000003,2.3603813781,0.2645,0,0.2645,2.06,0.41000000000000003,2.1004047229,2.2845,-0.55,2.3497745105,0.2645,0,0.2645,2.02,-0.55,2.0935376758
2021-03-13 02:00:00,2.231,0.41000000000000003,2.2683608619,0.261,0,0.261,1.97,0.41000000000000003,2.0122127124,2.191,-0.55,2.2589778662,0.261,0,0.261,1.9300000000000002,-0.55,2.0068383094
2021-03-13 02:30:00,2.2215,0.41000000000000003,2.2590179835,0.2615,0,0.2615,1.96,0.41000000000000003,2.0024235316,2.1815,-0.54,2.2473411512,0.2615,0,0.2615,1.92,-0.54,1.9944924166
2021-03-13 03:00:00,2.2015000000000002,0.41000000000000003,2.2393530874,0.2615,0,0.2615,1.94,0.41000000000000003,1.9828514821,2.1615,-0.54,2.2279322813,0.2615,0,0.2615,1.9,-0.54,1.9752468200000002
2021-03-13 03:30:00,2.1325,0.41000000000000003,2.1715561816,0.2625,0,0.2625,1.87,0.41000000000000003,1.9144189719,2.0925,-0.56,2.1661385574,0.2625,0,0.2625,1.83,-0.56,1.9137659209
2021-03-13 04:00:00,2.13,0.46,2.179105321,0.26,0,0.26,1.87,0.46,1.9257466085,2.09,-0.64,2.1857950499,0.26,0,0.26,1.83,-0.64,1.9386851214
2021-03-13 04:30:00,2.0535,0.85,2.2224676038,0.2635,0,0.2635,1.79,0.85,1.981565038,1.9335,-1.02,2.1860517492,0.2635,0,0.2635,1.67,-1.02,1.9568597293
2021-03-13 05:00:00,1.9609999999999999,0.85,2.1372929139,0.261,0,0.261,1.7000000000000002,0.85,1.9006577809,1.841,-1.02,2.1046807359,0.261,0,0.261,1.58,-1.02,1.8806381896
2021-03-13 05:30:00,2.0235,0.89,2.2105773567,0.2635,0,0.2635,1.76,0.89,1.9722322378000001,1.9035000000000002,-0.97,2.1364017061,0.2635,0,0.2635,1.6400000000000001,-0.97,1.9053870998
2021-03-13 06:00:00,1.9975,0.89,2.186802746,0.2675,0,0.2675,1.73,0.89,1.9455076458,1.8875000000000002,-0.96,2.1176062547,0.2675,0,0.2675,1.62,-0.96,1.8830825791999999
2021-03-13 06:30:00,2.079,0.89,2.2614908799,0.269,0,0.269,1.81,0.89,2.0169779374,1.959,-0.9500000000000001,2.1771956733,0.269,0,0.269,1.69,-0.9500000000000001,1.9387109119
2021-03-13 07:00:00,2.182,0.52,2.2431058825,0.272,0,0.272,1.9100000000000001,0.52,1.9795201439,2.132,-0.52,2.194498576,0.272,0,0.272,1.8599999999999999,-0.52,1.9313207916000001
2021-03-13 07:30:00,2.1845,0.44,2.2283716589,0.29450000000000004,0,0.29450000000000004,1.8900000000000001,0.44,1.9405411616000001,2.1545,-0.52,2.2163641962,0.29450000000000004,0,0.29450000000000004,1.8599999999999999,-0.52,1.9313207916000001
2021-03-13 08:00:00,2.186,0.47000000000000003,2.2359552768,0.336,0,0.336,1.85,0.47000000000000003,1.908769237,2.146,-0.49,2.2012305649,0.336,0,0.336,1.81,-0.49,1.8751533271
2021-03-13 08:30:00,2.1305,0.47000000000000003,2.1817264379,0.5005000000000001,0,0.5005000000000001,1.63,0.47000000000000003,1.6964079698,2.0905,-0.48,2.1448986573,0.5005000000000001,0,0.5005000000000001,1.5899999999999999,-0.48,1.6608732643000002
