Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 09:00:00,2.153,0.47000000000000003,2.2037034737,0.523,0,0.523,1.63,0.47000000000000003,1.6964079698,2.113,-0.48,2.1668338653,0.523,0,0.523,1.5899999999999999,-0.48,1.6608732643000002
2021-03-13 09:30:00,2.274,0.51,2.3304883608,0.534,0,0.534,1.74,0.51,1.8132015884000001,2.234,-0.44,2.2769180925,0.534,0,0.534,1.7000000000000002,-0.44,1.7560182230999999
2021-03-13 10:00:00,2.2065,0.51,2.2646726585,0.7365,0,0.7365,1.47,0.51,1.5559562975999999,2.1665,-0.44,2.2107288956,0.7365,0,0.7365,1.43,-0.44,1.496161756
2021-03-13 10:30:00,2.2175,0.51,2.2753914498,0.6375000000000001,0,0.6375000000000001,1.58,0.51,1.6602710622,2.1875,-0.45,2.2333061255,0.6375000000000001,0,0.6375000000000001,1.55,-0.45,1.6140012392
2021-03-13 11:00:00,2.066,0.49,2.1233125064,0.866,0,0.866,1.2,0.49,1.2961867149000001,2.036,-0.45,2.085136926,0.866,0,0.866,1.17,-0.45,1.2535549449
2021-03-13 11:30:00,2.219,0.49,2.2724570403,0.579,0,0.579,1.6400000000000001,0.49,1.7116366437,2.189,-0.45,2.2347753802,0.579,0,0.579,1.6099999999999999,-0.45,1.6717057157
2021-03-13 12:00:00,2.1715,0.49,2.2260979875,0.6515000000000001,0,0.6515000000000001,1.52,0.49,1.5970284907,2.1315,-0.45,2.1784839338,0.6515000000000001,0,0.6515000000000001,1.48,-0.45,1.5469001261000002
2021-03-13 12:30:00,2.164,0.49,2.2187825491,0.794,0,0.794,1.37,0.49,1.4549914089,2.124,-0.45,2.171146241,0.794,0,0.794,1.33,-0.45,1.4040655255
2021-03-13 13:00:00,2.0855,0.46,2.1356287716,0.6455000000000001,0,0.6455000000000001,1.44,0.46,1.5116877985000001,2.0455,-0.5,2.1057232131,0.6455000000000001,0,0.6455000000000001,1.4,-0.5,1.4866068747
2021-03-13 13:30:00,1.895,0.5,1.9598533108,1.035,0,1.035,0.86,0.5,0.9947864092,1.865,-0.45,1.9185215662,1.035,0,1.035,0.8300000000000001,-0.45,0.9441398202
2021-03-13 14:00:00,1.9205,0.5,1.9845201560999999,0.8905000000000001,0,0.8905000000000001,1.03,0.5,1.1449454135,1.8905,-0.45,1.9433193896,0.8905000000000001,0,0.8905000000000001,1.0,-0.45,1.09658561
2021-03-13 14:30:00,1.807,0.86,2.0012118828,0.877,0,0.877,0.93,0.86,1.2666885963,1.7269999999999999,-0.8300000000000001,1.9160973357,0.877,0,0.877,0.85,-0.8300000000000001,1.1880235688
2021-03-13 15:00:00,1.9255,0.93,2.1383288451,0.7555000000000001,0,0.7555000000000001,1.17,0.93,1.4945902448,1.8255,-0.92,2.0442236301,0.7555000000000001,0,0.7555000000000001,1.07,-0.92,1.4111342955000001
2021-03-13 15:30:00,2.1955,0.86,2.3579271087,0.3855,0,0.3855,1.81,0.86,2.0039211561,2.0855,-0.89,2.2674678057,0.3855,0,0.3855,1.7000000000000002,-0.89,1.9188798816000001
2021-03-13 16:00:00,2.202,0.46,2.249534174,0.582,0,0.582,1.62,0.46,1.6840427548,2.162,-0.5,2.2190637665,0.582,0,0.582,1.58,-0.5,1.6572265989
2021-03-13 16:30:00,2.239,0.46,2.285764861,0.509,0,0.509,1.73,0.46,1.7901117283999999,2.199,-0.5,2.2551277126000002,0.509,0,0.509,1.69,-0.5,1.7624131184
2021-03-13 17:00:00,2.392,0.43,2.4303423627000003,0.462,0,0.462,1.9300000000000002,0.43,1.9773214205,2.352,-0.52,2.4087972102,0.462,0,0.462,1.8900000000000001,-0.52,1.9602295784
2021-03-13 17:30:00,2.5335,0.43,2.5697319413,0.3835,0,0.3835,2.15,0.43,2.1925783908,2.4835000000000003,-0.52,2.5373553653,0.3835,0,0.3835,2.1,-0.52,2.1634232133
2021-03-13 18:00:00,2.65,0.48,2.6931208662,0.30000000000000004,0,0.30000000000000004,2.35,0.48,2.3985203772,2.6,-0.49,2.6457702092,0.30000000000000004,0,0.30000000000000004,2.3,-0.49,2.3516164653000002
2021-03-13 18:30:00,2.7075,0.43,2.7414332474,0.2675,0,0.2675,2.44,0.43,2.4775996448,2.6575,-0.54,2.7118086677,0.2675,0,0.2675,2.39,-0.54,2.4502448857
2021-03-13 19:00:00,2.8145,0.42,2.8456651683,0.2645,0,0.2645,2.55,0.42,2.5843567865,2.7645,-0.54,2.8167463943,0.2645,0,0.2645,2.5,-0.54,2.5576551761
2021-03-13 19:30:00,2.791,0.4,2.8195178666,0.271,0,0.271,2.52,0.4,2.5515485494,2.741,-0.59,2.8037797702000002,0.271,0,0.271,2.47,-0.59,2.5394881374000002
2021-03-13 20:00:00,2.5685000000000002,0.38,2.5964576349,0.2685,0,0.2685,2.3,0.38,2.3311799587,2.5185,-0.61,2.591320561,0.2685,0,0.2685,2.25,-0.61,2.3312228551
2021-03-13 20:30:00,2.441,0.37,2.4688825407,0.271,0,0.271,2.17,0.37,2.2013177871,2.391,-0.62,2.4700771243,0.271,0,0.271,2.12,-0.62,2.2088005795
2021-03-13 21:00:00,2.326,0.44,2.3672507261,0.266,0,0.266,2.06,0.44,2.1064662352,2.266,-0.68,2.3658309323,0.266,0,0.266,2.0,-0.68,2.1124393482
2021-03-13 21:30:00,2.2315,0.8,2.3705679172,0.2615,0,0.2615,1.97,0.8,2.1262408142,2.1115,-1.06,2.3626324831,0.2615,0,0.2615,1.85,-1.06,2.1321585307
2021-03-13 22:00:00,2.0905,0.76,2.2243628863,0.2605,0,0.2605,1.83,0.76,1.9815398053000002,1.9805000000000001,-1.02,2.2277298422,0.2605,0,0.2605,1.72,-1.02,1.9996999775000002
2021-03-13 22:30:00,1.9385,0.37,1.9734949329,0.2685,0,0.2685,1.67,0.37,1.7104970038,1.8985,-0.59,1.9880649512000002,0.2685,0,0.2685,1.63,-0.59,1.7334935823
2021-03-13 23:00:00,1.928,0.37,1.9631821108,0.258,0,0.258,1.67,0.37,1.7104970038,1.888,-0.59,1.9780404445,0.258,0,0.258,1.63,-0.59,1.7334935823
2021-03-13 23:30:00,1.874,0.41000000000000003,1.9183263539,0.264,0,0.264,1.6099999999999999,0.41000000000000003,1.6613849644,1.834,-0.63,1.9391895214,0.264,0,0.264,1.57,-0.63,1.6916855499999999
2021-03-14 00:00:00,1.8445,0.76,1.9949386582000002,0.2645,0,0.2645,1.58,0.76,1.7532826355000002,1.7445,-0.96,1.9912007056,0.2645,0,0.2645,1.48,-0.96,1.7640861657
2021-03-14 00:30:00,2.2535,0.4,2.2887250272,0.2635,0,0.2635,1.99,0.4,2.0298029461,2.2135,-0.56,2.2832394202,0.2635,0,0.2635,1.9500000000000002,-0.56,2.0288173895
2021-03-14 01:00:00,2.4065,0.41000000000000003,2.441176407,0.2565,0,0.2565,2.15,0.41000000000000003,2.188743932,2.3665,-0.54,2.4273282123,0.2565,0,0.2565,2.11,-0.54,2.1780036731
2021-03-14 01:30:00,2.347,0.4,2.3808420779,0.257,0,0.257,2.09,0.4,2.1279332696,2.297,-0.55,2.3619290845,0.257,0,0.257,2.04,-0.55,2.1128416883
2021-03-14 02:00:00,2.2365,0.4,2.2719886113,0.23650000000000002,0,0.23650000000000002,2.0,0.4,2.0396078054,2.1965,-0.55,2.2643127545,0.23650000000000002,0,0.23650000000000002,1.96,-0.55,2.0357062656
2021-03-14 02:30:00,2.2295,0.41000000000000003,2.2668855838,0.2295,0,0.2295,2.0,0.41000000000000003,2.0415925157,2.1895,-0.55,2.2575230342,0.2295,0,0.2295,1.96,-0.55,2.0357062656
2021-03-14 03:00:00,2.1865,0.41000000000000003,2.2246083363,0.24650000000000002,0,0.24650000000000002,1.94,0.41000000000000003,1.9828514821,2.1465,-0.55,2.2158434624,0.24650000000000002,0,0.24650000000000002,1.9,-0.55,1.9780040445
2021-03-14 03:30:00,2.1065,0.39,2.1422983569,0.2565,0,0.2565,1.85,0.39,1.89066126,2.0665,-0.58,2.1463509149,0.2565,0,0.2565,1.81,-0.58,1.9006577809
2021-03-14 04:00:00,2.0975,0.51,2.158612112,0.2575,0,0.2575,1.8399999999999999,0.51,1.9093716244,2.0275,-0.6900000000000001,2.1416947145,0.2575,0,0.2575,1.77,-0.6900000000000001,1.8997368239
2021-03-14 04:30:00,1.9855,0.85,2.1597940295,0.2655,0,0.2655,1.72,0.85,1.9185671737,1.8655,-1.02,2.1261444565,0.2655,0,0.2655,1.6,-1.02,1.8974720024
2021-03-14 05:00:00,1.9065,0.8200000000000001,2.0753655702,0.2665,0,0.2665,1.6400000000000001,0.8200000000000001,1.8335757415,1.7965,-1.03,2.0708240509999998,0.2665,0,0.2665,1.53,-1.03,1.8443969204
2021-03-14 05:30:00,1.949,0.84,2.1223102978,0.269,0,0.269,1.6800000000000002,0.84,1.8782971011,1.839,-1.0,2.093303848,0.269,0,0.269,1.57,-1.0,1.8614241859
2021-03-14 06:00:00,1.899,0.87,2.0888037246,0.269,0,0.269,1.63,0.87,1.8476471525,1.7890000000000001,-0.97,2.0350481567,0.269,0,0.269,1.52,-0.97,1.8031361568
2021-03-14 06:30:00,1.9875,0.87,2.1695751312000002,0.2675,0,0.2675,1.72,0.87,1.9275113489,1.8675000000000002,-0.96,2.0997990975,0.2675,0,0.2675,1.6,-0.96,1.8659046064
2021-03-14 07:00:00,2.0065,0.47000000000000003,2.0608110661,0.2565,0,0.2565,1.75,0.47000000000000003,1.8120154525,1.9665,-0.54,2.0392945471,0.2565,0,0.2565,1.71,-0.54,1.7932372961
2021-03-14 07:30:00,2.007,0.43,2.0525469544,0.267,0,0.267,1.74,0.43,1.7923448329,1.9769999999999999,-0.52,2.0442428916,0.267,0,0.267,1.71,-0.52,1.7873164241000001
2021-03-14 08:00:00,1.9675,0.43,2.0139404783,0.3375,0,0.3375,1.63,0.43,1.6857639218,1.9275,-0.52,1.996410842,0.3375,0,0.3375,1.5899999999999999,-0.52,1.6728717823
2021-03-14 08:30:00,1.975,0.43,2.0212681663,0.405,0,0.405,1.57,0.43,1.6278206289,1.945,-0.52,2.013311948,0.405,0,0.405,1.54,-0.52,1.6254230219
2021-03-14 09:00:00,1.9145,0.43,1.962195263,0.5445,0,0.5445,1.37,0.43,1.4358969322,1.8845,-0.52,1.9549271726000002,0.5445,0,0.5445,1.34,-0.52,1.4373586887
2021-03-14 09:30:00,2.039,0.42,2.0818071476,0.589,0,0.589,1.45,0.42,1.5096025967,1.999,-0.52,2.0655268093,0.589,0,0.589,1.4100000000000001,-0.52,1.5028306625
2021-03-14 10:00:00,1.9495,0.47000000000000003,2.0053553924,0.7995,0,0.7995,1.15,0.47000000000000003,1.2423365084,1.9195000000000002,-0.48,1.9786056328,0.7995,0,0.7995,1.12,-0.48,1.2185236969
2021-03-14 10:30:00,1.8679999999999999,0.49,1.9311975559,0.9480000000000001,0,0.9480000000000001,0.92,0.49,1.0423531072,1.838,-0.46,1.8946883649,0.9480000000000001,0,0.9480000000000001,0.89,-0.46,1.0018482919
2021-03-14 11:00:00,1.787,0.51,1.8583511509,0.907,0,0.907,0.88,0.51,1.0171037312,1.7570000000000001,-0.44,1.8112561939,0.907,0,0.907,0.85,-0.44,0.95713113
2021-03-14 11:30:00,1.7655,0.49,1.8322364066999999,1.0955,0,1.0955,0.67,0.49,0.8300602388,1.7355,-0.45,1.792891589,1.0955,0,1.0955,0.64,-0.45,0.7823681998
2021-03-14 12:00:00,1.7429999999999999,0.48,1.8078852287,0.863,0,0.863,0.88,0.48,1.0023971269,1.713,-0.47000000000000003,1.7763076873,0.863,0,0.863,0.85,-0.47000000000000003,0.9712878049
2021-03-14 12:30:00,1.849,0.48,1.9102881982,0.859,0,0.859,0.99,0.48,1.1002272493,1.819,-0.47000000000000003,1.8787392049,0.859,0,0.859,0.96,-0.47000000000000003,1.0688779163
2021-03-14 13:00:00,1.693,0.55,1.780098031,1.083,0,1.083,0.61,0.55,0.8213403679,1.653,-0.51,1.7298869905,1.083,0,1.083,0.5700000000000001,-0.51,0.7648529270000001
2021-03-14 13:30:00,1.7065000000000001,0.93,1.9434614094,0.9465,0,0.9465,0.76,0.93,1.2010412149,1.6065,-0.93,1.8562710605000001,0.9465,0,0.9465,0.66,-0.93,1.1403946685
2021-03-14 14:00:00,1.862,0.91,2.072472919,0.512,0,0.512,1.35,0.91,1.6280663377,1.762,-0.9500000000000001,2.0017852033,0.512,0,0.512,1.25,-0.9500000000000001,1.5700318468
2021-03-14 14:30:00,1.92,0.67,2.033543705,0.41000000000000003,0,0.41000000000000003,1.51,0.67,1.6519685227,1.8399999999999999,-0.77,1.9946177579,0.41000000000000003,0,0.41000000000000003,1.43,-0.77,1.6241305366
2021-03-14 15:00:00,2.082,0.45,2.130076055,0.312,0,0.312,1.77,0.45,1.8263077506,2.042,-0.5,2.1023234765,0.312,0,0.312,1.73,-0.5,1.8008053754
2021-03-14 15:30:00,2.2325,0.45,2.2774012053,0.3225,0,0.3225,1.9100000000000001,0.45,1.9622945752,2.1925,-0.52,2.25332116,0.3225,0,0.3225,1.87,-0.52,1.940953374
2021-03-14 16:00:00,2.287,0.45,2.3308515611000002,0.377,0,0.377,1.9100000000000001,0.45,1.9622945752,2.247,-0.52,2.3063843998999998,0.377,0,0.377,1.87,-0.52,1.940953374
2021-03-14 16:30:00,2.5,0.18,2.5064716236,0.29,0,0.29,2.21,0.18,2.2173182,2.49,-0.39,2.5203571176,0.29,0,0.29,2.2,-0.39,2.2343007855
2021-03-14 17:00:00,2.6665,-0.14,2.6701727004,0.2665,0,0.2665,2.4,-0.14,2.4040798656,2.6965,-0.14,2.7001318949,0.2665,0,0.2665,2.43,-0.14,2.4340295808
2021-03-14 17:30:00,2.7960000000000003,0.46,2.8335871259000003,0.28600000000000003,0,0.28600000000000003,2.51,0.46,2.551803284,2.816,-0.5,2.8600447549,0.28600000000000003,0,0.28600000000000003,2.5300000000000002,-0.5,2.5789338883
2021-03-14 18:00:00,2.8075,0.46,2.8449351926,0.2775,0,0.2775,2.5300000000000002,0.46,2.5714781741,2.7575000000000003,-0.53,2.8079719105,0.2775,0,0.2775,2.48,-0.53,2.5360007886
2021-03-14 18:30:00,2.7615,0.41000000000000003,2.7917704508,0.2715,0,0.2715,2.49,0.41000000000000003,2.5235292746,2.7115,-0.58,2.7728383022000003,0.2715,0,0.2715,2.44,-0.58,2.5079872408
2021-03-14 19:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.27,0,0.27,2.45,0.41000000000000003,2.4840692422,2.67,-0.58,2.7322701184,0.27,0,0.27,2.4,-0.58,2.4690889008
2021-03-14 19:30:00,2.5700000000000003,0.44,2.6073933343,0.27,0,0.27,2.3,0.44,2.3417087778,2.52,-0.53,2.5751310646,0.27,0,0.27,2.25,-0.53,2.3115795465
2021-03-14 20:00:00,2.39,0.42,2.4266231681,0.27,0,0.27,2.12,0.42,2.1612033685,2.35,-0.56,2.4158021442,0.27,0,0.27,2.08,-0.56,2.1540659229
2021-03-14 20:30:00,2.261,0.38,2.2927104047,0.271,0,0.271,1.99,0.38,2.0259565642,2.221,-0.6000000000000001,2.3006175258,0.271,0,0.271,1.9500000000000002,-0.6000000000000001,2.0402205763
2021-03-14 21:00:00,2.188,0.59,2.2661518043,0.268,0,0.268,1.92,0.59,2.0086064821,2.108,-0.8,2.254698206,0.268,0,0.268,1.8399999999999999,-0.8,2.0063897926
2021-03-14 21:30:00,2.057,0.56,2.1318651458,0.267,0,0.267,1.79,0.56,1.8755532517,1.987,-0.77,2.1309784138,0.267,0,0.267,1.72,-0.77,1.8844893207000002
2021-03-14 22:00:00,1.9344999999999999,0.46,1.9884391492,0.2645,0,0.2645,1.67,0.46,1.7321951391,1.8745,-0.66,1.9872972224,0.2645,0,0.2645,1.6099999999999999,-0.66,1.7400287354000001
2021-03-14 22:30:00,1.8285,0.85,2.0164107344,0.2685,0,0.2685,1.56,0.85,1.7765415841,1.7185000000000001,-1.02,1.9984099304,0.2685,0,0.2685,1.45,-1.02,1.7728226082
2021-03-14 23:00:00,1.7675,0.6000000000000001,1.8665626831000002,0.2675,0,0.2675,1.5,0.6000000000000001,1.6155494421,1.6975,-0.76,1.8598672668,0.2675,0,0.2675,1.43,-0.76,1.6194134741
2021-03-14 23:30:00,1.7305000000000001,0.32,1.7598381318,0.2705,0,0.2705,1.46,0.32,1.4946571513,1.7005,-0.49,1.7696893088999999,0.2705,0,0.2705,1.43,-0.49,1.5116216458
2021-03-15 00:00:00,1.701,0.41000000000000003,1.7497145481,0.271,0,0.271,1.43,0.41000000000000003,1.4876155417,1.671,-0.55,1.7591875966,0.271,0,0.271,1.4,-0.55,1.5041608956
2021-03-15 00:30:00,2.181,0.44,2.2249406734,0.271,0,0.271,1.9100000000000001,0.44,1.96002551,2.141,-0.53,2.2056248548,0.271,0,0.271,1.87,-0.53,1.9436563482
2021-03-15 01:00:00,2.31,0.44,2.3515314159000003,0.27,0,0.27,2.04,0.44,2.0869115937,2.26,-0.53,2.3213142829,0.27,0,0.27,1.99,-0.53,2.0593688353
2021-03-15 01:30:00,2.2605,0.44,2.3029242823000002,0.2605,0,0.2605,2.0,0.44,2.0478281178,2.2205,-0.53,2.2828754346,0.2605,0,0.2605,1.96,-0.53,2.0303940504
2021-03-15 02:00:00,2.1645,0.46,2.2128398609,0.24450000000000002,0,0.24450000000000002,1.92,0.46,1.9743353312,2.1145,-0.55,2.1848593204,0.24450000000000002,0,0.24450000000000002,1.87,-0.55,1.9492049661
2021-03-15 02:30:00,2.165,0.9,2.3446161733,0.245,0,0.245,1.92,0.9,2.1204716456,2.035,-0.97,2.2543568928,0.245,0,0.245,1.79,-0.97,2.0359273072
2021-03-15 03:00:00,2.1165,0.89,2.2960122495,0.2565,0,0.2565,1.8599999999999999,0.89,2.0619650821,1.9965000000000002,-0.97,2.2196648959,0.2565,0,0.2565,1.74,-0.97,1.9921094347000001
2021-03-15 03:30:00,2.0505,0.86,2.2235445240000002,0.2605,0,0.2605,1.79,0.86,1.985875122,1.9304999999999999,-0.99,2.1695460931,0.2605,0,0.2605,1.67,-0.99,1.9413912537
2021-03-15 04:00:00,2.0035,0.86,2.1802780213,0.24350000000000002,0,0.24350000000000002,1.76,0.86,1.9588772294,1.8835000000000002,-0.99,2.1278327589,0.24350000000000002,0,0.24350000000000002,1.6400000000000001,-0.99,1.9156461051
2021-03-15 04:30:00,1.9185,0.84,2.0943357539,0.23850000000000002,0,0.23850000000000002,1.6800000000000002,0.84,1.8782971011,1.8085,-1.0,2.0665604879,0.23850000000000002,0,0.23850000000000002,1.57,-1.0,1.8614241859
2021-03-15 05:00:00,1.881,0.86,2.068274885,0.251,0,0.251,1.63,0.86,1.8429595763000002,1.7610000000000001,-0.99,2.0202032076,0.251,0,0.251,1.51,-0.99,1.8056023926
2021-03-15 05:30:00,1.907,0.48,1.9664813755,0.257,0,0.257,1.65,0.48,1.718400419,1.857,-0.5700000000000001,1.9425110038,0.257,0,0.257,1.6,-0.5700000000000001,1.6984993377
2021-03-15 06:00:00,1.929,0.45,1.980793023,0.219,0,0.219,1.71,0.45,1.7682194434,1.889,-0.5,1.9540524558,0.219,0,0.219,1.67,-0.5,1.7432441022
2021-03-15 06:30:00,2.103,0.47000000000000003,2.1548802751,0.183,0,0.183,1.92,0.47000000000000003,1.9766891511,2.063,-0.47000000000000003,2.1158612903,0.183,0,0.183,1.88,-0.47000000000000003,1.937859644
2021-03-15 07:00:00,2.362,0.49,2.4122901981,0.17200000000000001,0,0.17200000000000001,2.19,0.49,2.2441479452,2.362,-0.47000000000000003,2.4083072894,0.17200000000000001,0,0.17200000000000001,2.19,-0.47000000000000003,2.2398660674
2021-03-15 07:30:00,2.5355,0.54,2.5923657632,0.1955,0,0.1955,2.34,0.54,2.4014995315,2.4855,-0.43,2.5224215052,0.1955,0,0.1955,2.29,-0.43,2.3300214591
2021-03-15 08:00:00,2.504,0.58,2.5702949246999998,0.164,0,0.164,2.34,0.58,2.4108089928,2.454,-0.37,2.4817364888,0.164,0,0.164,2.29,-0.37,2.3196982562
2021-03-15 08:30:00,2.4545,0.6000000000000001,2.5267707158,0.3145,0,0.3145,2.14,0.6000000000000001,2.222521091,2.4145,-0.35000000000000003,2.4397356927000002,0.3145,0,0.3145,2.1,-0.35000000000000003,2.1289668856
2021-03-15 09:00:00,2.5365,0.61,2.6088181711000002,0.23650000000000002,0,0.23650000000000002,2.3,0.61,2.3795167577000003,2.4865,-0.34,2.5096378723,0.23650000000000002,0,0.23650000000000002,2.25,-0.34,2.275543891
2021-03-15 09:30:00,2.5365,0.6000000000000001,2.6064980817,0.34650000000000003,0,0.34650000000000003,2.19,0.6000000000000001,2.2707047364,2.4965,-0.34,2.5195460405,0.34650000000000003,0,0.34650000000000003,2.15,-0.34,2.1767177125
2021-03-15 10:00:00,2.468,0.6000000000000001,2.5398866116,0.458,0,0.458,2.01,0.6000000000000001,2.0976415328,2.428,-0.35000000000000003,2.4530968183,0.458,0,0.458,1.97,-0.35000000000000003,2.0008498195
2021-03-15 10:30:00,2.395,0.6000000000000001,2.4690129607,0.485,0,0.485,1.9100000000000001,0.6000000000000001,2.0020239759,2.345,-0.36,2.3724723390999998,0.485,0,0.485,1.8599999999999999,-0.36,1.8945184085000002
2021-03-15 11:00:00,2.336,0.62,2.4168773242,0.426,0,0.426,1.9100000000000001,0.62,2.0081085628,2.286,-0.34,2.3111460361000002,0.426,0,0.426,1.8599999999999999,-0.34,1.890819928
2021-03-15 11:30:00,2.372,0.64,2.456823966,0.432,0,0.432,1.94,0.64,2.0428411588,2.322,-0.32,2.3439462451,0.432,0,0.432,1.8900000000000001,-0.32,1.9168985367
2021-03-15 12:00:00,2.4565,0.62,2.5335335502,0.34650000000000003,0,0.34650000000000003,2.11,0.62,2.1992044016,2.4165,-0.34,2.4403016719,0.34650000000000003,0,0.34650000000000003,2.07,-0.34,2.0977368758
2021-03-15 12:30:00,2.4485,0.59,2.5185813963,0.3385,0,0.3385,2.11,0.59,2.1909358731,2.4085,-0.37,2.4367544501,0.3385,0,0.3385,2.07,-0.37,2.1028076469
2021-03-15 13:00:00,2.481,0.5700000000000001,2.545635677,0.291,0,0.291,2.19,0.5700000000000001,2.2629626599,2.431,-0.39,2.4620846858,0.291,0,0.291,2.14,-0.39,2.1752471124
2021-03-15 13:30:00,2.421,0.56,2.4849227352,0.281,0,0.281,2.14,0.56,2.2120578654,2.371,-0.4,2.4045043148,0.281,0,0.281,2.09,-0.4,2.1279332696
2021-03-15 14:00:00,2.4055,0.56,2.469823931,0.2555,0,0.2555,2.15,0.56,2.2217335574,2.3655,-0.4,2.3990811262,0.2555,0,0.2555,2.11,-0.4,2.1475800334
2021-03-15 14:30:00,2.3625,0.6000000000000001,2.4375,0.35250000000000004,0,0.35250000000000004,2.01,0.6000000000000001,2.0976415328,2.3225,-0.36,2.3502353606,0.35250000000000004,0,0.35250000000000004,1.97,-0.36,2.0026232796
2021-03-15 15:00:00,2.316,0.59,2.3899698743,0.376,0,0.376,1.94,0.59,2.027732724,2.276,-0.36,2.30429512,0.376,0,0.376,1.9,-0.36,1.9338045403000002
2021-03-15 15:30:00,2.3645,0.54,2.4253783725,0.3145,0,0.3145,2.05,0.54,2.1199292441,2.3145,-0.41000000000000003,2.3505340351,0.3145,0,0.3145,2.0,-0.41000000000000003,2.0415925157
2021-03-15 16:00:00,2.465,0.54,2.5234549727999998,0.23500000000000001,0,0.23500000000000001,2.23,0.54,2.2944498251,2.415,-0.41000000000000003,2.4495560822,0.23500000000000001,0,0.23500000000000001,2.18,-0.41000000000000003,2.2182200071000002
2021-03-15 16:30:00,2.5789999999999997,0.21,2.5875357002,0.179,0,0.179,2.4,0.21,2.4091699815,2.609,0.0,2.609,0.179,0,0.179,2.43,0.0,2.43
2021-03-15 17:00:00,2.667,-0.02,2.6670749896,0.147,0,0.147,2.52,-0.02,2.5200793638,2.6870000000000003,-0.09,2.6885068347,0.147,0,0.147,2.54,-0.09,2.541593988
2021-03-15 17:30:00,2.781,0.2,2.7881823828,0.14100000000000001,0,0.14100000000000001,2.64,0.2,2.6475649189,2.811,0.0,2.811,0.14100000000000001,0,0.14100000000000001,2.67,0.0,2.67
2021-03-15 18:00:00,2.8215,-0.14,2.8249711945,0.061500000000000006,0,0.061500000000000006,2.76,-0.14,2.7635484436,2.8415,0.0,2.8415,0.061500000000000006,0,0.061500000000000006,2.7800000000000002,0.0,2.7800000000000002
2021-03-15 18:30:00,2.8195,-0.14,2.8229736538,0.029500000000000002,0,0.029500000000000002,2.79,-0.14,2.7935103365,2.8395,-0.14,2.8429492169,0.029500000000000002,0,0.029500000000000002,2.81,-0.14,2.8134853829
2021-03-15 19:00:00,2.8225,-0.14,2.8259699662,0.0325,0,0.0325,2.79,-0.14,2.7935103365,2.8425000000000002,-0.14,2.845945581,0.0325,0,0.0325,2.81,-0.14,2.8134853829
2021-03-15 19:30:00,2.7395,0.17,2.7447696169,0.029500000000000002,0,0.029500000000000002,2.71,0.17,2.715326868,2.7295,-0.48,2.7713841758,0.029500000000000002,0,0.029500000000000002,2.7,-0.48,2.7423347717
2021-03-15 20:00:00,2.5335,0.4,2.5648825022,0.0035,0,0.0035,2.5300000000000002,0.4,2.5614253844,2.4835000000000003,-0.5700000000000001,2.5480722614999998,0.0035,0,0.0035,2.48,-0.5700000000000001,2.5446610776
2021-03-15 20:30:00,2.42,-0.03,2.4201859433,0.0,0,0.0,2.42,-0.03,2.4201859433,2.43,-0.24,2.4418230894,0.0,0,0.0,2.43,-0.24,2.4418230894
2021-03-15 21:00:00,2.25,-0.15,2.2549944568,0.0,0,0.0,2.25,-0.15,2.2549944568,2.2800000000000002,-0.15,2.2849288829,0.0,0,0.0,2.2800000000000002,-0.15,2.2849288829
2021-03-15 21:30:00,2.1,0.2,2.109502311,0.0,0,0.0,2.1,0.2,2.109502311,2.08,-0.5,2.1392522058,0.0,0,0.0,2.08,-0.5,2.1392522058
2021-03-15 22:00:00,1.94,0.34,1.9695684807,0.0,0,0.0,1.94,0.34,1.9695684807,1.8900000000000001,-0.62,1.9890952717000001,0.0,0,0.0,1.8900000000000001,-0.62,1.9890952717000001
2021-03-15 22:30:00,1.78,0.36,1.8160396471,0.0,0,0.0,1.78,0.36,1.8160396471,1.73,-0.6000000000000001,1.83109257,0.0,0,0.0,1.73,-0.6000000000000001,1.83109257
2021-03-15 23:00:00,1.717,0.38,1.7585474119,0.017,0,0.017,1.7000000000000002,0.38,1.741952927,1.677,-0.59,1.7777595449999999,0.017,0,0.017,1.6600000000000001,-0.59,1.7617321021999999
2021-03-15 23:30:00,1.6724999999999999,0.38,1.7151257243,0.0325,0,0.0325,1.6400000000000001,0.38,1.6834488409000001,1.6325,-0.59,1.7358445351,0.0325,0,0.0325,1.6,-0.59,1.7053152201000001
2021-03-16 00:00:00,1.655,0.39,1.7003308502,0.015,0,0.015,1.6400000000000001,0.39,1.6857342614,1.615,-0.58,1.7159909673,0.015,0,0.015,1.6,-0.58,1.701881312
2021-03-16 00:30:00,2.109,0.39,2.1447566296,0.009000000000000001,0,0.009000000000000001,2.1,0.39,2.1359073014,2.059,-0.55,2.1311923893,0.009000000000000001,0,0.009000000000000001,2.05,-0.55,2.1224985277
2021-03-16 01:00:00,2.2625,-0.08,2.2639139228,0.0025,0,0.0025,2.26,-0.08,2.2614154859,2.2825,-0.18,2.2895864801,0.0025,0,0.0025,2.2800000000000002,-0.18,2.2870942263
2021-03-16 01:30:00,2.2275,0.34,2.2532989704,0.007500000000000001,0,0.007500000000000001,2.22,0.34,2.2458851262,2.1875,-0.51,2.2461647869,0.007500000000000001,0,0.007500000000000001,2.18,-0.51,2.2388613177
2021-03-16 02:00:00,2.0995,0.41000000000000003,2.1391587716,0.0095,0,0.0095,2.09,0.41000000000000003,2.1298356744,2.0595,-0.5700000000000001,2.13692308,0.0095,0,0.0095,2.05,-0.5700000000000001,2.1277687844
2021-03-16 02:30:00,2.0835,0.41000000000000003,2.1234576167,0.0035,0,0.0035,2.08,0.41000000000000003,2.1200235848,2.0335,-0.5700000000000001,2.111876476,0.0035,0,0.0035,2.03,-0.5700000000000001,2.1085065805
2021-03-16 03:00:00,2.0115,0.39,2.048958821,0.0115,0,0.0115,2.0,0.39,2.0376702383,1.9715,-0.5700000000000001,2.0522456602,0.0115,0,0.0115,1.96,-0.5700000000000001,2.0412006271
2021-03-16 03:30:00,1.941,0.37,1.9759506573,0.011,0,0.011,1.9300000000000002,0.37,1.9651463050000002,1.891,-0.59,1.9809040865,0.011,0,0.011,1.88,-0.59,1.9704060495000002
2021-03-16 04:00:00,1.919,0.38,1.9562619968,0.019,0,0.019,1.9,0.38,1.9376274152000001,1.869,-0.59,1.9599135185,0.019,0,0.019,1.85,-0.59,1.9418032856
2021-03-16 04:30:00,1.8505,0.39,1.8911505096,0.0405,0,0.0405,1.81,0.39,1.8515398997,1.8005,-0.5700000000000001,1.8885709545,0.0405,0,0.0405,1.76,-0.5700000000000001,1.85
2021-03-16 05:00:00,1.808,0.38,1.8475020974,0.028,0,0.028,1.78,0.38,1.8201098868,1.768,-0.5700000000000001,1.8576124461,0.028,0,0.028,1.74,-0.5700000000000001,1.8309833424000002
2021-03-16 05:30:00,1.8355000000000001,0.4,1.8785793169,0.0055000000000000005,0,0.0055000000000000005,1.83,0.4,1.8732058082,1.7955,-0.56,1.8808030865,0.0055000000000000005,0,0.0055000000000000005,1.79,-0.56,1.8755532517
2021-03-16 06:00:00,1.9005,0.43,1.9485379776,0.0005,0,0.0005,1.9,0.43,1.9480503074,1.8505,-0.51,1.9194921854,0.0005,0,0.0005,1.85,-0.51,1.9190101615000001
2021-03-16 06:30:00,2.1465,0.46,2.1952362629,0.0165,0,0.0165,2.13,0.46,2.179105321,2.1565,-0.48,2.2092741455000002,0.0165,0,0.0165,2.14,-0.48,2.1931712199
2021-03-16 07:00:00,2.311,0.0,2.311,0.061,0,0.061,2.25,0.0,2.25,2.341,0.0,2.341,0.061,0,0.061,2.2800000000000002,0.0,2.2800000000000002
2021-03-16 07:30:00,2.5404999999999998,0.54,2.5972562927,0.0805,0,0.0805,2.46,0.54,2.5185710234,2.5005,-0.42,2.5355276077999997,0.0805,0,0.0805,2.42,-0.42,2.4561758895
2021-03-16 08:00:00,2.4945,0.54,2.5522794224,0.0845,0,0.0845,2.41,0.54,2.4697570731000003,2.4445,-0.41000000000000003,2.4786448414,0.0845,0,0.0845,2.36,-0.41000000000000003,2.3953496613
2021-03-16 08:30:00,2.5255,0.58,2.5912449228,0.0655,0,0.0655,2.46,0.58,2.5274493071,2.4755000000000003,-0.37,2.5029982521000003,0.0655,0,0.0655,2.41,-0.37,2.438237068
2021-03-16 09:00:00,2.4265,0.6000000000000001,2.4995804148,0.10650000000000001,0,0.10650000000000001,2.32,0.6000000000000001,2.3963305281,2.3765,-0.36,2.4036123336,0.10650000000000001,0,0.10650000000000001,2.27,-0.36,2.2983689869
2021-03-16 09:30:00,2.2560000000000002,0.63,2.3423142402,0.556,0,0.556,1.7000000000000002,0.63,1.8129809707,2.216,-0.32,2.2389854845,0.556,0,0.556,1.6600000000000001,-0.32,1.6905620367
2021-03-16 10:00:00,2.123,0.63,2.2145042335,0.763,0,0.763,1.3599999999999999,0.63,1.4988328793,2.083,-0.32,2.1074365945,0.763,0,0.763,1.32,-0.32,1.3582341477
2021-03-16 10:30:00,2.1425,0.61,2.2276458987,0.5325,0,0.5325,1.6099999999999999,0.61,1.7216852209,2.1025,-0.35000000000000003,2.13143291,0.5325,0,0.5325,1.57,-0.35000000000000003,1.6085397104
2021-03-16 11:00:00,2.208,0.63,2.2961193349,0.518,0,0.518,1.69,0.63,1.8036074961000002,2.168,-0.33,2.1929715,0.518,0,0.518,1.65,-0.33,1.6826764395
2021-03-16 11:30:00,2.044,0.6900000000000001,2.1573214874,0.834,0,0.834,1.21,0.6900000000000001,1.3929106217,2.014,-0.27,2.0320177165,0.834,0,0.834,1.18,-0.27,1.2104957662
2021-03-16 12:00:00,2.073,0.67,2.1785841733,0.553,0,0.553,1.52,0.67,1.661114084,2.033,-0.30000000000000004,2.0550155717,0.553,0,0.553,1.48,-0.30000000000000004,1.5100993345
2021-03-16 12:30:00,2.054,0.58,2.1343186266,0.41400000000000003,0,0.41400000000000003,1.6400000000000001,0.58,1.7395401691,2.014,-0.38,2.0495355571,0.41400000000000003,0,0.41400000000000003,1.6,-0.38,1.6445060049
2021-03-16 13:00:00,2.0835,0.58,2.1627233411,0.4435,0,0.4435,1.6400000000000001,0.58,1.7395401691,2.0435,-0.37,2.0767263301,0.4435,0,0.4435,1.6,-0.37,1.6422241016
2021-03-16 13:30:00,2.104,0.5700000000000001,2.1798431136,0.34400000000000003,0,0.34400000000000003,1.76,0.5700000000000001,1.85,2.064,-0.39,2.1005227921,0.34400000000000003,0,0.34400000000000003,1.72,-0.39,1.7636609652000002
2021-03-16 14:00:00,2.173,0.5700000000000001,2.2465148564,0.28300000000000003,0,0.28300000000000003,1.8900000000000001,0.5700000000000001,1.9740820652000002,2.133,-0.39,2.1683609017,0.28300000000000003,0,0.28300000000000003,1.85,-0.39,1.89066126
2021-03-16 14:30:00,2.191,0.58,2.2664688394,0.391,0,0.391,1.8,0.58,1.891137224,2.151,-0.36,2.1809174675,0.391,0,0.391,1.76,-0.36,1.7964409258
2021-03-16 15:00:00,2.1185,0.5700000000000001,2.1938418927,0.41850000000000004,0,0.41850000000000004,1.7000000000000002,0.5700000000000001,1.7930142219,2.0785,-0.38,2.1129510761,0.41850000000000004,0,0.41850000000000004,1.6600000000000001,-0.38,1.7029386365999999
2021-03-16 15:30:00,2.2015000000000002,0.55,2.269163337,0.35150000000000003,0,0.35150000000000003,1.85,0.55,1.9300259066,2.1615,-0.38,2.1946485482,0.35150000000000003,0,0.35150000000000003,1.81,-0.38,1.8494593805
2021-03-16 16:00:00,2.3665,0.24,2.3786387389,0.3065,0,0.3065,2.06,0.24,2.0739334608,2.3965,-0.02,2.3965834536,0.3065,0,0.3065,2.09,-0.02,2.0900956916
2021-03-16 16:30:00,2.471,0.2,2.4790806764,0.331,0,0.331,2.14,0.2,2.1493254756,2.511,0.18,2.5174433459000003,0.331,0,0.331,2.18,0.18,2.1874185699
2021-03-16 17:00:00,2.5035,0.15,2.507989683,0.3835,0,0.3835,2.12,0.15,2.1252999788,2.5335,0.13,2.5368331143000002,0.3835,0,0.3835,2.15,0.13,2.1539266468
2021-03-16 17:30:00,2.507,0.5,2.5563741901,0.387,0,0.387,2.12,0.5,2.1781643648,2.497,-0.45,2.5372246649,0.387,0,0.387,2.11,-0.45,2.1574522011
2021-03-16 18:00:00,2.5515,0.49,2.5981247564,0.28150000000000003,0,0.28150000000000003,2.27,0.49,2.3222833591,2.5115,-0.47000000000000003,2.5550992642,0.28150000000000003,0,0.28150000000000003,2.23,-0.47000000000000003,2.2789910048
2021-03-16 18:30:00,2.6109999999999998,0.32,2.6305362571,0.251,0,0.251,2.36,0.32,2.3815961035,2.591,-0.44,2.6280945569,0.251,0,0.251,2.34,-0.44,2.3810081898
2021-03-16 19:00:00,2.6755,-0.15,2.6797015226000003,0.1855,0,0.1855,2.49,-0.15,2.4945139807,2.7055,-0.14,2.7091198294,0.1855,0,0.1855,2.52,-0.14,2.5238858928
2021-03-16 19:30:00,2.6790000000000003,-0.14,2.6826555873,0.23900000000000002,0,0.23900000000000002,2.44,-0.14,2.4440130933,2.709,-0.14,2.7126151588000003,0.23900000000000002,0,0.23900000000000002,2.47,-0.14,2.4739644298
2021-03-16 20:00:00,2.535,-0.14,2.5388629345,0.23500000000000001,0,0.23500000000000001,2.3,-0.14,2.3042569301,2.565,-0.14,2.5688178215,0.23500000000000001,0,0.23500000000000001,2.33,-0.14,2.3342022192
2021-03-16 20:30:00,2.317,-0.14,2.3212257538,0.177,0,0.177,2.14,-0.14,2.1445745499,2.347,-0.14,2.3511718355,0.177,0,0.177,2.17,-0.14,2.1745114394
2021-03-16 21:00:00,2.1825,-0.15,2.1876485664,0.10250000000000001,0,0.10250000000000001,2.08,-0.15,2.08540164,2.2125,-0.14,2.2169249536,0.10250000000000001,0,0.10250000000000001,2.11,-0.14,2.1146394492
2021-03-16 21:30:00,2.039,-0.15,2.0445099657,0.039,0,0.039,2.0,-0.15,2.005617112,2.069,-0.14,2.0737311783,0.039,0,0.039,2.03,-0.14,2.0348218595
2021-03-16 22:00:00,1.911,0.30000000000000004,1.9344045595,0.031,0,0.031,1.88,0.30000000000000004,1.9037857022,1.881,-0.55,1.9597604445,0.031,0,0.031,1.85,-0.55,1.9300259066
2021-03-16 22:30:00,1.751,0.37,1.7896650525000002,0.021,0,0.021,1.73,0.37,1.7691240771,1.7109999999999999,-0.6000000000000001,1.8131522275,0.021,0,0.021,1.69,-0.6000000000000001,1.7933488227
2021-03-16 23:00:00,1.7305000000000001,0.37,1.7696130227,0.0105,0,0.0105,1.72,0.37,1.7593464696,1.6905000000000001,-0.6000000000000001,1.7938200161000002,0.0105,0,0.0105,1.6800000000000002,-0.6000000000000001,1.7839282497000002
2021-03-16 23:30:00,1.7035,0.4,1.7498320634,0.0335,0,0.0335,1.67,0.4,1.7172361514999999,1.6635,-0.5700000000000001,1.7584459759,0.0335,0,0.0335,1.63,-0.5700000000000001,1.7267889275
2021-03-17 00:00:00,1.6615,0.4,1.7089711086000001,0.061500000000000006,0,0.061500000000000006,1.6,0.4,1.6492422502,1.6215000000000002,-0.5700000000000001,1.7187676545000001,0.061500000000000006,0,0.061500000000000006,1.56,-0.5700000000000001,1.6608732643000002
2021-03-17 00:30:00,2.091,0.35000000000000003,2.1200898566,0.021,0,0.021,2.07,0.35000000000000003,2.0993808611,2.061,-0.48,2.1161571303,0.021,0,0.021,2.04,-0.48,2.0957099036
2021-03-17 01:00:00,2.222,-0.14,2.2264060726,0.052000000000000005,0,0.052000000000000005,2.17,-0.14,2.1745114394,2.242,-0.14,2.2463668445,0.052000000000000005,0,0.052000000000000005,2.19,-0.14,2.1944703233
2021-03-17 01:30:00,2.1535,-0.14,2.1580459332,0.0135,0,0.0135,2.14,-0.14,2.1445745499,2.1835,-0.14,2.1879836037000002,0.0135,0,0.0135,2.17,-0.14,2.1745114394
2021-03-17 02:00:00,2.045,-0.14,2.0497865743,0.025,0,0.025,2.02,-0.14,2.0248456731,2.075,-0.14,2.0797175289,0.025,0,0.025,2.05,-0.14,2.0547749268
2021-03-17 02:30:00,2.0705,-0.14,2.0752277586,0.0205,0,0.0205,2.05,-0.14,2.0547749268,2.1005,-0.14,2.1051603858,0.0205,0,0.0205,2.08,-0.14,2.0847062143
2021-03-17 03:00:00,2.0085,-0.14,2.0133733509,0.018500000000000003,0,0.018500000000000003,1.99,-0.14,1.9949185447,2.0385,-0.14,2.043301801,0.018500000000000003,0,0.018500000000000003,2.02,-0.14,2.0248456731
2021-03-17 03:30:00,1.9649999999999999,0.0,1.9649999999999999,0.015,0,0.015,1.9500000000000002,0.0,1.9500000000000002,1.9849999999999999,-0.25,2.000681134,0.015,0,0.015,1.97,-0.25,1.9857995871
2021-03-17 04:00:00,1.904,0.4,1.9455631575,0.014,0,0.014,1.8900000000000001,0.4,1.9318643845,1.8639999999999999,-0.56,1.9463031624,0.014,0,0.014,1.85,-0.56,1.9328993766
2021-03-17 04:30:00,1.8860000000000001,0.4,1.9279512442,0.006,0,0.006,1.88,0.4,1.9220822043,1.8359999999999999,-0.56,1.9195041026,0.006,0,0.006,1.83,-0.56,1.9137659209
2021-03-17 05:00:00,1.865,0.38,1.9033194687,0.005,0,0.005,1.8599999999999999,0.38,1.8984203960000001,1.815,-0.58,1.9054199012000002,0.005,0,0.005,1.81,-0.58,1.9006577809
2021-03-17 05:30:00,1.911,0.38,1.9484149969,0.001,0,0.001,1.9100000000000001,0.38,1.9474342094,1.861,-0.56,1.9434302149,0.001,0,0.001,1.8599999999999999,-0.56,1.942472651
2021-03-17 06:00:00,1.98,0.41000000000000003,2.0220039565,0.0,0,0.0,1.98,0.41000000000000003,2.0220039565,1.94,-0.53,2.0110942295,0.0,0,0.0,1.94,-0.53,2.0110942295
2021-03-17 06:30:00,2.263,0.0,2.263,0.003,0,0.003,2.26,0.0,2.26,2.293,0.0,2.293,0.003,0,0.003,2.29,0.0,2.29
2021-03-17 07:00:00,2.456,0.16,2.4612062083,0.006,0,0.006,2.45,0.16,2.4552189312,2.4859999999999998,0.0,2.4859999999999998,0.006,0,0.006,2.48,0.0,2.48
2021-03-17 07:30:00,2.5625,0.55,2.6208598303,0.0625,0,0.0625,2.5,0.55,2.5597851472,2.5425,-0.41000000000000003,2.5753458505999998,0.0625,0,0.0625,2.48,-0.41000000000000003,2.5136626663
2021-03-17 08:00:00,2.5265,0.55,2.5856724947,0.14650000000000002,0,0.14650000000000002,2.38,0.55,2.4427238894,2.4765,-0.41000000000000003,2.5102096028,0.14650000000000002,0,0.14650000000000002,2.33,-0.41000000000000003,2.3657979626
2021-03-17 08:30:00,2.5300000000000002,0.6000000000000001,2.6001730712,0.24,0,0.24,2.29,0.6000000000000001,2.3672980378,2.49,-0.35000000000000003,2.5144780771,0.24,0,0.24,2.25,-0.35000000000000003,2.2770595073
2021-03-17 09:00:00,2.4015,0.62,2.4802423773,0.41150000000000003,0,0.41150000000000003,1.99,0.62,2.0843464203,2.3615,-0.33,2.3844459000000002,0.41150000000000003,0,0.41150000000000003,1.9500000000000002,-0.33,1.9777259669
2021-03-17 09:30:00,2.325,0.66,2.4168626357000003,0.5650000000000001,0,0.5650000000000001,1.76,0.66,1.879680824,2.285,-0.30000000000000004,2.3046095114,0.5650000000000001,0,0.5650000000000001,1.72,-0.30000000000000004,1.7459667809
2021-03-17 10:00:00,2.269,0.66,2.363040626,0.559,0,0.559,1.71,0.66,1.8329484444,2.229,-0.30000000000000004,2.2490978191,0.559,0,0.559,1.67,-0.30000000000000004,1.6967321533000002
2021-03-17 10:30:00,2.258,0.58,2.3313009244,0.558,0,0.558,1.7000000000000002,0.58,1.7962182494999999,2.218,-0.37,2.2486493724,0.558,0,0.558,1.6600000000000001,-0.37,1.7007351352
2021-03-17 11:00:00,2.177,0.63,2.2663249988,0.617,0,0.617,1.56,0.63,1.6824089871,2.137,-0.31,2.1593677315,0.617,0,0.617,1.52,-0.31,1.551289786
2021-03-17 11:30:00,2.074,0.63,2.1675737588,0.684,0,0.684,1.3900000000000001,0.63,1.5261061562,2.034,-0.31,2.0574877885,0.684,0,0.684,1.35,-0.31,1.3851353724
2021-03-17 12:00:00,1.9795,0.65,2.083487521,0.7795000000000001,0,0.7795000000000001,1.2,0.65,1.3647344064,1.9395,-0.28,1.9596071673000002,0.7795000000000001,0,0.7795000000000001,1.16,-0.28,1.1933147112
2021-03-17 12:30:00,1.9649999999999999,0.64,2.0665974451,0.765,0,0.765,1.2,0.64,1.3599999999999999,1.925,-0.28,1.9452570524000001,0.765,0,0.765,1.16,-0.28,1.1933147112
2021-03-17 13:00:00,1.957,0.6000000000000001,2.0469120645,0.677,0,0.677,1.28,0.6000000000000001,1.4136477638,1.927,-0.33,1.9550521732,0.677,0,0.677,1.25,-0.33,1.2928263611
2021-03-17 13:30:00,2.039,0.42,2.0818071476,0.449,0,0.449,1.5899999999999999,0.42,1.6445364088,2.039,-0.24,2.053075985,0.449,0,0.449,1.5899999999999999,-0.24,1.608011194
2021-03-17 14:00:00,1.8375,0.22,1.8506232058,0.7875000000000001,0,0.7875000000000001,1.05,0.22,1.0728000746,1.8675000000000002,0.21,1.8792701376,0.7875000000000001,0,0.7875000000000001,1.08,0.21,1.1002272493
2021-03-17 14:30:00,1.7715,0.22,1.7851084701,0.8215,0,0.8215,0.9500000000000001,0.22,0.9751410154000001,1.8014999999999999,0.22,1.8148835362,0.8215,0,0.8215,0.98,0.22,1.0043903624
2021-03-17 15:00:00,1.839,0.2,1.8498435069,0.599,0,0.599,1.24,0.2,1.2560254774000001,1.879,0.19,1.888581743,0.599,0,0.599,1.28,0.19,1.2940247293
2021-03-17 15:30:00,1.937,0.2,1.9472978714,0.497,0,0.497,1.44,0.2,1.4538225476,1.967,0.19,1.9761551052000002,0.497,0,0.497,1.47,0.19,1.4822280526
2021-03-17 16:00:00,2.101,0.2,2.1104978086,0.311,0,0.311,1.79,0.2,1.8011385288000001,2.141,0.19,2.1494141062,0.311,0,0.311,1.83,0.19,1.8398369493
2021-03-17 16:30:00,2.197,0.2,2.2060845405,0.437,0,0.437,1.76,0.2,1.7713271860000002,2.237,0.19,2.2450543423,0.437,0,0.437,1.8,0.19,1.81
2021-03-17 17:00:00,2.2825,0.18,2.2895864801,0.35250000000000004,0,0.35250000000000004,1.9300000000000002,0.18,1.9383756086,2.3125,0.17,2.3187402291,0.35250000000000004,0,0.35250000000000004,1.96,0.17,1.9673586353
2021-03-17 17:30:00,2.4915000000000003,0.0,2.4915000000000003,0.1715,0,0.1715,2.32,0.0,2.32,2.5115,0.0,2.5115,0.1715,0,0.1715,2.34,0.0,2.34
2021-03-17 18:00:00,2.584,-0.14,2.5877897905,0.074,0,0.074,2.51,-0.14,2.5139013505,2.614,-0.14,2.617746359,0.074,0,0.074,2.54,-0.14,2.5438553418
2021-03-17 18:30:00,2.6645,-0.14,2.6681754534,0.044500000000000005,0,0.044500000000000005,2.62,-0.14,2.6237377918,2.6945,-0.14,2.6981345871,0.044500000000000005,0,0.044500000000000005,2.65,-0.14,2.6536955364
2021-03-17 19:00:00,2.722,-0.14,2.7255979161,0.052000000000000005,0,0.052000000000000005,2.67,-0.14,2.6736678926,2.752,-0.14,2.7555587455,0.052000000000000005,0,0.052000000000000005,2.7,-0.14,2.7036271932
2021-03-17 19:30:00,2.7045,0.23,2.7142623768,0.0345,0,0.0345,2.67,0.23,2.6798880574,2.7145,-0.43,2.7483468213,0.0345,0,0.0345,2.68,-0.43,2.7142770677
2021-03-17 20:00:00,2.5055,0.44,2.5438416323,0.035500000000000004,0,0.035500000000000004,2.47,0.44,2.5088842141,2.4555,-0.55,2.5163426337,0.035500000000000004,0,0.035500000000000004,2.42,-0.55,2.481713118
2021-03-17 20:30:00,2.363,0.15,2.3677561108000003,0.033,0,0.033,2.33,0.15,2.3348233338,2.3529999999999998,-0.4,2.3867570048,0.033,0,0.033,2.32,-0.4,2.3542302351
2021-03-17 21:00:00,2.2035,-0.05,2.2040672063,0.0135,0,0.0135,2.19,-0.05,2.1905707019,2.2235,-0.24,2.2364150442,0.0135,0,0.0135,2.21,-0.24,2.2229934773
2021-03-17 21:30:00,2.06,0.4,2.0984756372,0.02,0,0.02,2.04,0.4,2.0788458336,2.02,-0.58,2.101618424,0.02,0,0.02,2.0,-0.58,2.0824024587
2021-03-17 22:00:00,1.881,0.38,1.919,0.021,0,0.021,1.8599999999999999,0.38,1.8984203960000001,1.841,-0.6000000000000001,1.9363060192,0.021,0,0.021,1.82,-0.6000000000000001,1.9163506986
2021-03-17 22:30:00,1.742,0.38,1.7829649464,0.022,0,0.022,1.72,0.38,1.7614766533,1.702,-0.59,1.8013617071999999,0.022,0,0.022,1.6800000000000002,-0.59,1.7805897899
2021-03-17 23:00:00,1.7225000000000001,0.4,1.7683343151000002,0.0125,0,0.0125,1.71,0.4,1.7561605849,1.6825,-0.5700000000000001,1.7764307614,0.0125,0,0.0125,1.67,-0.5700000000000001,1.7645962711
2021-03-17 23:30:00,1.6855,0.4,1.7323135542,0.0055000000000000005,0,0.0055000000000000005,1.6800000000000002,0.4,1.7269626516,1.6455000000000002,-0.5700000000000001,1.7414276471,0.0055000000000000005,0,0.0055000000000000005,1.6400000000000001,-0.5700000000000001,1.7362315514
2021-03-18 00:00:00,1.65,0.39,1.6954645381,0.0,0,0.0,1.65,0.39,1.6954645381,1.6099999999999999,-0.5700000000000001,1.7079227149,0.0,0,0.0,1.6099999999999999,-0.5700000000000001,1.7079227149
2021-03-18 00:30:00,2.097,0.41000000000000003,2.1367051739,0.007,0,0.007,2.09,0.41000000000000003,2.1298356744,2.047,-0.54,2.1170283418,0.007,0,0.007,2.04,-0.54,2.1102606474
2021-03-18 01:00:00,2.22,-0.07,2.2211033294,0.01,0,0.01,2.21,-0.07,2.2111083194,2.24,-0.21,2.2498222152,0.01,0,0.01,2.23,-0.21,2.2398660674
2021-03-18 01:30:00,2.1355,-0.14,2.1400841689,0.0055000000000000005,0,0.0055000000000000005,2.13,-0.14,2.1345959805,2.1655,-0.14,2.1700207948,0.0055000000000000005,0,0.0055000000000000005,2.16,-0.14,2.164532282
2021-03-18 02:00:00,2.065,-0.14,2.0697403219,0.005,0,0.005,2.06,-0.14,2.0647518011,2.095,-0.14,2.0996725935,0.005,0,0.005,2.09,-0.14,2.094683747
2021-03-18 02:30:00,2.0625,-0.14,2.0672460545,0.0025,0,0.0025,2.06,-0.14,2.0647518011,2.0925,-0.14,2.0971781636,0.0025,0,0.0025,2.09,-0.14,2.094683747
2021-03-18 03:00:00,2.0305,0.0,2.0305,0.0005,0,0.0005,2.03,0.0,2.03,2.0505,-0.25,2.0656839666,0.0005,0,0.0005,2.05,-0.25,2.0651876428
2021-03-18 03:30:00,1.99,0.39,2.0278560107,0.0,0,0.0,1.99,0.39,2.0278560107,1.94,-0.5700000000000001,2.0220039565,0.0,0,0.0,1.94,-0.5700000000000001,2.0220039565
2021-03-18 04:00:00,2.01,0.39,2.0474862637,0.0,0,0.0,2.01,0.39,2.0474862637,1.97,-0.5700000000000001,2.0508047201,0.0,0,0.0,1.97,-0.5700000000000001,2.0508047201
2021-03-18 04:30:00,1.9500000000000002,0.39,1.9886176103,0.0,0,0.0,1.9500000000000002,0.39,1.9886176103,1.9100000000000001,-0.58,1.9961212388,0.0,0,0.0,1.9100000000000001,-0.58,1.9961212388
2021-03-18 05:00:00,1.9,0.39,1.9396133635,0.0,0,0.0,1.9,0.39,1.9396133635,1.8599999999999999,-0.58,1.9483326205,0.0,0,0.0,1.8599999999999999,-0.58,1.9483326205
2021-03-18 05:30:00,1.94,0.39,1.9788127754,0.0,0,0.0,1.94,0.39,1.9788127754,1.9,-0.58,1.9865548067,0.0,0,0.0,1.9,-0.58,1.9865548067
2021-03-18 06:00:00,2.01,0.42,2.053411795,0.0,0,0.0,2.01,0.42,2.053411795,1.97,-0.52,2.0374739262,0.0,0,0.0,1.97,-0.52,2.0374739262
2021-03-18 06:30:00,2.29,0.42,2.3281967271,0.0,0,0.0,2.29,0.42,2.3281967271,2.32,-0.5,2.3732677894,0.0,0,0.0,2.32,-0.5,2.3732677894
2021-03-18 07:00:00,2.49,0.2,2.4980192153000003,0.01,0,0.01,2.48,0.2,2.4880514464,2.51,0.0,2.51,0.01,0,0.01,2.5,0.0,2.5
2021-03-18 07:30:00,2.537,0.2,2.5448711166,0.057,0,0.057,2.48,0.2,2.4880514464,2.557,0.17,2.5626449227,0.057,0,0.057,2.5,0.17,2.5057733337
2021-03-18 08:00:00,2.572,0.2,2.5797643303,0.14200000000000002,0,0.14200000000000002,2.43,0.2,2.4382165613,2.602,0.17,2.6075475068,0.14200000000000002,0,0.14200000000000002,2.46,0.17,2.4658669875
2021-03-18 08:30:00,2.492,0.23,2.5025914569000003,0.242,0,0.242,2.25,0.23,2.2617250053999998,2.532,0.21,2.5406936061,0.242,0,0.242,2.29,0.21,2.2996086624
2021-03-18 09:00:00,2.4465,0.48,2.4931430464,0.3965,0,0.3965,2.05,0.48,2.1054453211,2.4365,-0.1,2.4385512605,0.3965,0,0.3965,2.04,-0.1,2.0424495098
2021-03-18 09:30:00,2.3225,0.65,2.4117434047,0.5725,0,0.5725,1.75,0.65,1.8668154703000002,2.2825,-0.31,2.303455285,0.5725,0,0.5725,1.71,-0.31,1.7378722623
2021-03-18 10:00:00,2.1695,0.65,2.2647803977,0.6895,0,0.6895,1.48,0.65,1.6164467204,2.1295,-0.30000000000000004,2.1505279003,0.6895,0,0.6895,1.44,-0.30000000000000004,1.4709180807
2021-03-18 10:30:00,2.0755,0.6000000000000001,2.1604861143,0.7755000000000001,0,0.7755000000000001,1.3,0.6000000000000001,1.4317821063,2.0355,-0.34,2.0637006202,0.7755000000000001,0,0.7755000000000001,1.26,-0.34,1.3050670481
2021-03-18 11:00:00,1.964,0.64,2.06564663,0.874,0,0.874,1.09,0.64,1.2640015823000001,1.9340000000000002,-0.29,1.9556216403,0.874,0,0.874,1.06,-0.29,1.0989540482
2021-03-18 11:30:00,2.136,0.64,2.2298197237,0.636,0,0.636,1.5,0.64,1.6308280106000002,2.096,-0.29,2.1159669185,0.636,0,0.636,1.46,-0.29,1.4885227576
2021-03-18 12:00:00,2.2865,0.63,2.3717045031,0.5265000000000001,0,0.5265000000000001,1.76,0.63,1.8693581786000002,2.2465,-0.32,2.2691765577,0.5265000000000001,0,0.5265000000000001,1.72,-0.32,1.7495142182999999
2021-03-18 12:30:00,2.3225,0.59,2.3962692357,0.4025,0,0.4025,1.92,0.59,2.0086064821,2.2825,-0.35000000000000003,2.309178696,0.4025,0,0.4025,1.88,-0.35000000000000003,1.9123022774
2021-03-18 13:00:00,2.3665,0.5700000000000001,2.4341779413,0.3265,0,0.3265,2.04,0.5700000000000001,2.1181359730000002,2.3265000000000002,-0.38,2.3573294742,0.3265,0,0.3265,2.0,-0.38,2.0357799488
2021-03-18 13:30:00,2.351,0.54,2.4122191028,0.241,0,0.241,2.11,0.54,2.1780036731,2.311,-0.41000000000000003,2.34708777,0.241,0,0.241,2.07,-0.41000000000000003,2.1102132594
2021-03-18 14:00:00,2.345,0.5700000000000001,2.4132809617,0.255,0,0.255,2.09,0.5700000000000001,2.1663333077,2.305,-0.39,2.3377606807,0.255,0,0.255,2.05,-0.39,2.0867678357
2021-03-18 14:30:00,2.326,0.55,2.3901414184,0.276,0,0.276,2.05,0.55,2.1224985277,2.276,-0.4,2.3108820827,0.276,0,0.276,2.0,-0.4,2.0396078054
2021-03-18 15:00:00,2.396,0.59,2.4675728966,0.226,0,0.226,2.17,0.59,2.2487774456,2.346,-0.37,2.3749981053,0.226,0,0.226,2.12,-0.37,2.1520455386
2021-03-18 15:30:00,2.4195,0.59,2.4903976088,0.17950000000000002,0,0.17950000000000002,2.24,0.59,2.316398066,2.3795,-0.37,2.4080947344,0.17950000000000002,0,0.17950000000000002,2.2,-0.37,2.2308966807
2021-03-18 16:00:00,2.5335,0.54,2.5904096684,0.14350000000000002,0,0.14350000000000002,2.39,0.54,2.4502448857,2.5135,-0.4,2.5451291225,0.14350000000000002,0,0.14350000000000002,2.37,-0.4,2.4035182546
2021-03-18 16:30:00,2.64,0.25,2.6518107021,0.17,0,0.17,2.47,0.25,2.4826195842,2.67,-0.1,2.6718720029,0.17,0,0.17,2.5,-0.1,2.5019992006000003
2021-03-18 17:00:00,2.7835,0.54,2.8353963127,0.1835,0,0.1835,2.6,0.54,2.6554848898,2.7935,-0.43,2.8264009358,0.1835,0,0.1835,2.61,-0.43,2.6451843036
2021-03-18 17:30:00,2.9155,-0.14,2.9188594091,0.1955,0,0.1955,2.7199999999999998,-0.14,2.7236005581000002,2.9355,-0.14,2.938836547,0.1955,0,0.1955,2.74,-0.14,2.743574311
2021-03-18 18:00:00,2.8775,0.49,2.9189221041,0.1575,0,0.1575,2.7199999999999998,0.49,2.7637836384,2.8375,-0.49,2.879497569,0.1575,0,0.1575,2.68,-0.49,2.7244265452
2021-03-18 18:30:00,2.8295,0.46,2.8666479118,0.1395,0,0.1395,2.69,0.46,2.7290474529,2.7795,-0.52,2.8277235102000002,0.1395,0,0.1395,2.64,-0.52,2.6907248094
2021-03-18 19:00:00,2.8255,0.46,2.8626998184,0.1655,0,0.1655,2.66,0.46,2.6994814316999998,2.7755,-0.52,2.8237918213,0.1655,0,0.1655,2.61,-0.52,2.6612966764
2021-03-18 19:30:00,2.733,0.46,2.7714416826,0.243,0,0.243,2.49,0.46,2.5321334878,2.683,-0.52,2.7329268194000003,0.243,0,0.243,2.44,-0.52,2.4947945807
2021-03-18 20:00:00,2.5655,0.4,2.5964957635,0.20550000000000002,0,0.20550000000000002,2.36,0.4,2.3936582881,2.5255,-0.5700000000000001,2.5890249613,0.20550000000000002,0,0.20550000000000002,2.32,-0.5700000000000001,2.3889956049
2021-03-18 20:30:00,2.37,-0.06,2.370759372,0.22,0,0.22,2.15,-0.06,2.1508370464,2.39,-0.2,2.3983536020000003,0.22,0,0.22,2.17,-0.2,2.1791970999
2021-03-18 21:00:00,2.2465,0.4,2.2818330899,0.1965,0,0.1965,2.05,0.4,2.0886598574,2.2065,-0.5700000000000001,2.278934455,0.1965,0,0.1965,2.01,-0.5700000000000001,2.0892582416
2021-03-18 21:30:00,2.0885,0.55,2.1597065194,0.08850000000000001,0,0.08850000000000001,2.0,0.55,2.0742468513,2.0185,-0.76,2.1568361667,0.08850000000000001,0,0.08850000000000001,1.9300000000000002,-0.76,2.0742468513
2021-03-18 22:00:00,1.912,0.05,1.912653654,0.10200000000000001,0,0.10200000000000001,1.81,0.05,1.810690476,1.912,-0.34,1.9419948507,0.10200000000000001,0,0.10200000000000001,1.81,-0.34,1.8416568627
2021-03-18 22:30:00,1.768,-0.16,1.7752250562,0.158,0,0.158,1.6099999999999999,-0.16,1.6179307773,1.798,-0.16,1.8051049831000001,0.158,0,0.158,1.6400000000000001,-0.16,1.6477863939000001
2021-03-18 23:00:00,1.756,0.16,1.7632742271000001,0.136,0,0.136,1.62,0.16,1.6278820596,1.746,-0.4,1.7912330948,0.136,0,0.136,1.6099999999999999,-0.4,1.6589454482
2021-03-18 23:30:00,1.7125,0.55,1.7986540106,0.2025,0,0.2025,1.51,0.55,1.6070469813,1.6525,-0.74,1.8106231662,0.2025,0,0.2025,1.45,-0.74,1.6279127741
2021-03-19 00:00:00,1.6724999999999999,0.38,1.7151257243,0.14250000000000002,0,0.14250000000000002,1.53,0.38,1.5764834284,1.6425,-0.56,1.7353403845000002,0.14250000000000002,0,0.14250000000000002,1.5,-0.56,1.6011246048
2021-03-19 00:30:00,2.0705,-0.06,2.0713691728,0.1705,0,0.1705,1.9,-0.06,1.9009471324,2.1005,-0.22,2.1119896425,0.1705,0,0.1705,1.9300000000000002,-0.22,1.9424983912
2021-03-19 01:00:00,2.211,-0.14,2.2154279496,0.151,0,0.151,2.06,-0.14,2.0647518011,2.241,-0.14,2.2453687893,0.151,0,0.151,2.09,-0.14,2.094683747
