Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-19 01:30:00,2.1565,-0.14,2.1610396225,0.14650000000000002,0,0.14650000000000002,2.01,-0.14,2.0148697228,2.1865,-0.14,2.1909774645,0.14650000000000002,0,0.14650000000000002,2.04,-0.14,2.0447982786
2021-03-19 02:00:00,2.0795,-0.03,2.0797163869,0.1695,0,0.1695,1.9100000000000001,-0.03,1.9102355876,2.1095,-0.28,2.1280014685,0.1695,0,0.1695,1.94,-0.28,1.9601020382
2021-03-19 02:30:00,2.0585,0.42,2.1009098624,0.17850000000000002,0,0.17850000000000002,1.88,0.42,1.9263436869000001,2.0185,-0.53,2.0869217163,0.17850000000000002,0,0.17850000000000002,1.8399999999999999,-0.53,1.9148106956
2021-03-19 03:00:00,2.0195,0.42,2.0627118679,0.17950000000000002,0,0.17950000000000002,1.8399999999999999,0.42,1.8873261508999999,1.9795,-0.53,2.0492243045,0.17950000000000002,0,0.17950000000000002,1.8,-0.53,1.8764061394
2021-03-19 03:30:00,1.912,0.38,1.9493958037999999,0.17200000000000001,0,0.17200000000000001,1.74,0.38,1.7810109489000001,1.8719999999999999,-0.5700000000000001,1.9568556411,0.17200000000000001,0,0.17200000000000001,1.7000000000000002,-0.5700000000000001,1.7930142219
2021-03-19 04:00:00,1.9275,0.38,1.9646007864000001,0.2275,0,0.2275,1.7000000000000002,0.38,1.741952927,1.8875000000000002,-0.5700000000000001,1.9716886798000002,0.2275,0,0.2275,1.6600000000000001,-0.5700000000000001,1.7551353224000001
2021-03-19 04:30:00,1.861,0.38,1.8994001685000002,0.171,0,0.171,1.69,0.38,1.7321951391,1.8210000000000002,-0.5700000000000001,1.9081249959000002,0.171,0,0.171,1.65,-0.5700000000000001,1.7456803831
2021-03-19 05:00:00,1.8170000000000002,0.41000000000000003,1.8626832796000001,0.167,0,0.167,1.65,0.41000000000000003,1.7001764614,1.7770000000000001,-0.55,1.8601690783,0.167,0,0.167,1.6099999999999999,-0.55,1.7013524032
2021-03-19 05:30:00,1.8495,0.41000000000000003,1.894399707,0.1095,0,0.1095,1.74,0.41000000000000003,1.7876520914,1.8094999999999999,-0.55,1.8912403998,0.1095,0,0.1095,1.7000000000000002,-0.55,1.7867568385
2021-03-19 06:00:00,1.928,0.43,1.9753693326000001,0.138,0,0.138,1.79,0.43,1.8409236812,1.888,-0.53,1.9609803671,0.138,0,0.138,1.75,-0.53,1.8284966503
2021-03-19 06:30:00,2.172,0.46,2.2201765696,0.132,0,0.132,2.04,0.46,2.0912197398,2.172,-0.46,2.2201765696,0.132,0,0.132,2.04,-0.46,2.0912197398
2021-03-19 07:00:00,2.4155,0.53,2.4729618375999998,0.1155,0,0.1155,2.3,0.53,2.3602754077,2.3655,-0.43,2.4042650124,0.1155,0,0.1155,2.25,-0.43,2.2907204107
2021-03-19 07:30:00,2.5505,0.56,2.6112545357,0.1305,0,0.1305,2.42,0.56,2.4839484697,2.5005,-0.4,2.5322915018,0.1305,0,0.1305,2.37,-0.4,2.4035182546
2021-03-19 08:00:00,2.451,0.58,2.5186903343,0.161,0,0.161,2.29,0.58,2.3623081933,2.401,-0.37,2.4293416804,0.161,0,0.161,2.24,-0.37,2.2703523956
2021-03-19 08:30:00,2.5145,0.29,2.5311677641,0.2245,0,0.2245,2.29,0.29,2.3082894099,2.5345,0.1,2.5364720085,0.2245,0,0.2245,2.31,0.1,2.312163489
2021-03-19 09:00:00,2.3365,0.21,2.3459182104,0.40650000000000003,0,0.40650000000000003,1.9300000000000002,0.21,1.9413912537,2.3765,0.19,2.3840831047,0.40650000000000003,0,0.40650000000000003,1.97,0.19,1.9791412279
2021-03-19 09:30:00,2.224,0.2,2.2329746976,0.534,0,0.534,1.69,0.2,1.7017931719,2.254,0.18,2.2611758003,0.534,0,0.534,1.72,0.18,1.7293929571
2021-03-19 10:00:00,2.294,0.51,2.3500076596,0.644,0,0.644,1.65,0.51,1.7270205558,2.274,-0.19,2.2819237498,0.644,0,0.644,1.63,-0.19,1.6410362580000002
2021-03-19 10:30:00,2.3255,0.58,2.3967374178,0.4455,0,0.4455,1.88,0.58,1.9674348782000002,2.2855,-0.37,2.3152559794,0.4455,0,0.4455,1.8399999999999999,-0.37,1.8768324379
2021-03-19 11:00:00,2.3335,0.58,2.4045004159,0.29350000000000004,0,0.29350000000000004,2.04,0.58,2.1208488866,2.2835,-0.37,2.3132817057,0.29350000000000004,0,0.29350000000000004,1.99,-0.37,2.0241047404
2021-03-19 11:30:00,2.3335,0.6000000000000001,2.4094028825000002,0.2535,0,0.2535,2.08,0.6000000000000001,2.1648094604,2.2935,-0.37,2.3231535141,0.2535,0,0.2535,2.04,-0.37,2.0732824217
2021-03-19 12:00:00,2.257,0.56,2.3254352281,0.297,0,0.297,1.96,0.56,2.038430769,2.217,-0.4,2.2527958185,0.297,0,0.297,1.92,-0.4,1.9612241075
2021-03-19 12:30:00,2.32,0.54,2.3820159529,0.31,0,0.31,2.01,0.54,2.0812736485,2.27,-0.42,2.3085276693,0.31,0,0.31,1.96,-0.42,2.0044949489
2021-03-19 13:00:00,2.215,0.53,2.2775260701,0.315,0,0.315,1.9,0.53,1.9725364382000001,2.175,-0.44,2.2190594855,0.315,0,0.315,1.8599999999999999,-0.44,1.9113346123000001
2021-03-19 13:30:00,2.106,0.52,2.1692477959,0.256,0,0.256,1.85,0.52,1.9216919628,2.066,-0.44,2.1123342539,0.256,0,0.256,1.81,-0.44,1.8627130751
2021-03-19 14:00:00,2.104,0.49,2.1603046082,0.294,0,0.294,1.81,0.49,1.8751533271,2.064,-0.46,2.1146385034,0.294,0,0.294,1.77,-0.46,1.8287974191
2021-03-19 14:30:00,2.0615,0.49,2.118934225,0.2215,0,0.2215,1.8399999999999999,0.49,1.9041270966,2.0215,-0.46,2.0731768497,0.2215,0,0.2215,1.8,-0.46,1.8578482177
2021-03-19 15:00:00,2.0655,0.51,2.1275314921,0.3655,0,0.3655,1.7000000000000002,0.51,1.7748521065,2.0255,-0.44,2.0727397931000002,0.3655,0,0.3655,1.6600000000000001,-0.44,1.7173234989
2021-03-19 15:30:00,2.054,0.51,2.1163685879,0.28400000000000003,0,0.28400000000000003,1.77,0.51,1.842009772,2.014,-0.44,2.0615033349,0.28400000000000003,0,0.28400000000000003,1.73,-0.44,1.7850770292
2021-03-19 16:00:00,2.113,0.45,2.160386308,0.213,0,0.213,1.9,0.45,1.952562419,2.073,-0.49,2.1301241748,0.213,0,0.213,1.8599999999999999,-0.49,1.9234604232999999
2021-03-19 16:30:00,2.2345,0.0,2.2345,0.17450000000000002,0,0.17450000000000002,2.06,0.0,2.06,2.2645,0.0,2.2645,0.17450000000000002,0,0.17450000000000002,2.09,0.0,2.09
2021-03-19 17:00:00,2.3675,-0.14,2.3716357752,0.14750000000000002,0,0.14750000000000002,2.22,-0.14,2.2244100341,2.3975,-0.14,2.4015841126,0.14750000000000002,0,0.14750000000000002,2.25,-0.14,2.2543513479
2021-03-19 17:30:00,2.495,0.5,2.5446070424,0.105,0,0.105,2.39,0.5,2.441741182,2.525,-0.49,2.5721051689000003,0.105,0,0.105,2.42,-0.49,2.4691091511
2021-03-19 18:00:00,2.646,0.46,2.6856872491,0.076,0,0.076,2.5700000000000003,0.46,2.6108427758,2.596,-0.53,2.6495501505,0.076,0,0.076,2.52,-0.53,2.5751310646
2021-03-19 18:30:00,2.6675,0.42,2.7003622442,0.0175,0,0.0175,2.65,0.42,2.6830765923,2.6175,-0.56,2.6767342509,0.0175,0,0.0175,2.6,-0.56,2.6596240336
2021-03-19 19:00:00,2.6675,0.41000000000000003,2.6988249758,0.0175,0,0.0175,2.65,0.41000000000000003,2.6815294143,2.6175,-0.58,2.6809897892,0.0175,0,0.0175,2.6,-0.58,2.6639069053
2021-03-19 19:30:00,2.543,0.38,2.5712349173,0.043000000000000003,0,0.043000000000000003,2.5,0.38,2.5287150887000003,2.503,-0.54,2.5605876279,0.043000000000000003,0,0.043000000000000003,2.46,-0.54,2.5185710234
2021-03-19 20:00:00,2.3495,-0.16,2.3549416659,0.0195,0,0.0195,2.33,-0.16,2.3354871012,2.3795,-0.16,2.3848732147,0.0195,0,0.0195,2.36,-0.16,2.3654175107
2021-03-19 20:30:00,2.2165,-0.16,2.2222673669,0.0165,0,0.0165,2.2,-0.16,2.2058105086,2.2465,-0.16,2.2521905448,0.0165,0,0.0165,2.23,-0.16,2.2357325421
2021-03-19 21:00:00,2.083,-0.18,2.0907627795,0.023,0,0.023,2.06,-0.18,2.0678491241,2.113,-0.18,2.1206529655,0.023,0,0.023,2.09,-0.18,2.0977368758
2021-03-19 21:30:00,1.9809999999999999,0.17,1.9882809157999999,0.011,0,0.011,1.97,0.17,1.9773214205,1.9609999999999999,-0.45,2.0119694332,0.011,0,0.011,1.9500000000000002,-0.45,2.0012496096
2021-03-19 22:00:00,1.889,0.36,1.9229979199,0.009000000000000001,0,0.009000000000000001,1.88,0.36,1.9141577781999999,1.849,-0.61,1.9470236259,0.009000000000000001,0,0.009000000000000001,1.8399999999999999,-0.61,1.938478785
2021-03-19 22:30:00,1.7385000000000002,0.36,1.7753822827999999,0.0085,0,0.0085,1.73,0.36,1.7670597047,1.6985000000000001,-0.61,1.8047166675000001,0.0085,0,0.0085,1.69,-0.61,1.7967192324
2021-03-19 23:00:00,1.7235,0.36,1.7606965241,0.0135,0,0.0135,1.71,0.36,1.7474839055,1.6835,-0.61,1.7906066709,0.0135,0,0.0135,1.67,-0.61,1.7779201331999999
2021-03-19 23:30:00,1.714,0.36,1.7513982985,0.024,0,0.024,1.69,0.36,1.7279178221,1.6840000000000002,-0.61,1.7910767711000002,0.024,0,0.024,1.6600000000000001,-0.61,1.7685304633999999
2021-03-20 00:00:00,1.69,0.37,1.7300289014999999,0.01,0,0.01,1.6800000000000002,0.37,1.720261608,1.65,-0.59,1.7523127575,0.01,0,0.01,1.6400000000000001,-0.59,1.7428998824000002
2021-03-20 00:30:00,2.0935,-0.01,2.0935238833,0.0135,0,0.0135,2.08,-0.01,2.0800240383,2.1035,-0.24,2.1171471961,0.0135,0,0.0135,2.09,-0.24,2.1037347742
2021-03-20 01:00:00,2.2325,-0.14,2.2368853904,0.0025,0,0.0025,2.23,-0.14,2.2343902972,2.2625,-0.14,2.2668273534,0.0025,0,0.0025,2.26,-0.14,2.2643321311
2021-03-20 01:30:00,2.141,-0.14,2.1455724178,0.001,0,0.001,2.14,-0.14,2.1445745499,2.171,-0.14,2.1755093656,0.001,0,0.001,2.17,-0.14,2.1745114394
2021-03-20 02:00:00,2.0915,0.28,2.1101592949,0.0015,0,0.0015,2.09,0.28,2.1086725682,2.0715,-0.47000000000000003,2.1241497711,0.0015,0,0.0015,2.07,-0.47000000000000003,2.1226869765
2021-03-20 02:30:00,2.081,0.4,2.119094382,0.001,0,0.001,2.08,0.4,2.1181123672,2.041,-0.56,2.1164311943,0.001,0,0.001,2.04,-0.56,2.1154668515
2021-03-20 03:00:00,2.01,0.45,2.0597572673,0.0,0,0.0,2.01,0.45,2.0597572673,1.96,-0.58,2.0440156555,0.0,0,0.0,1.96,-0.58,2.0440156555
2021-03-20 03:30:00,2.0,0.74,2.1325102579,0.0,0,0.0,2.0,0.74,2.1325102579,1.88,-0.96,2.1109239683,0.0,0,0.0,1.88,-0.96,2.1109239683
2021-03-20 04:00:00,1.96,0.37,1.9946177579,0.0,0,0.0,1.96,0.37,1.9946177579,1.9100000000000001,-0.59,1.9990497743,0.0,0,0.0,1.9100000000000001,-0.59,1.9990497743
2021-03-20 04:30:00,1.8599999999999999,0.37,1.8964440408,0.0,0,0.0,1.8599999999999999,0.37,1.8964440408,1.82,-0.6000000000000001,1.9163506986,0.0,0,0.0,1.82,-0.6000000000000001,1.9163506986
2021-03-20 05:00:00,1.79,0.37,1.8278402556,0.0,0,0.0,1.79,0.37,1.8278402556,1.75,-0.6000000000000001,1.85,0.0,0,0.0,1.75,-0.6000000000000001,1.85
2021-03-20 05:30:00,1.79,0.38,1.8298907071000001,0.0,0,0.0,1.79,0.38,1.8298907071000001,1.75,-0.5700000000000001,1.8404890654,0.0,0,0.0,1.75,-0.5700000000000001,1.8404890654
2021-03-20 06:00:00,1.83,0.4,1.8732058082,0.0,0,0.0,1.83,0.4,1.8732058082,1.79,-0.55,1.8725917868000002,0.0,0,0.0,1.79,-0.55,1.8725917868000002
2021-03-20 06:30:00,1.9100000000000001,0.31,1.93499354,0.0,0,0.0,1.9100000000000001,0.31,1.93499354,1.9100000000000001,-0.45,1.9622945752,0.0,0,0.0,1.9100000000000001,-0.45,1.9622945752
2021-03-20 07:00:00,2.013,-0.14,2.0178624829,0.003,0,0.003,2.01,-0.14,2.0148697228,2.033,-0.14,2.037814761,0.003,0,0.003,2.03,-0.14,2.0348218595
2021-03-20 07:30:00,2.0395,-0.14,2.0442994521,0.0195,0,0.0195,2.02,-0.14,2.0248456731,2.0695,-0.14,2.0742300379,0.0195,0,0.0195,2.05,-0.14,2.0547749268
2021-03-20 08:00:00,2.064,-0.14,2.0687426133,0.024,0,0.024,2.04,-0.14,2.0447982786,2.084,-0.14,2.0886972016,0.024,0,0.024,2.06,-0.14,2.0647518011
2021-03-20 08:30:00,2.1095,0.47000000000000003,2.161224248,0.0395,0,0.0395,2.07,0.47000000000000003,2.1226869765,2.0895,-0.49,2.1461850456000002,0.0395,0,0.0395,2.05,-0.49,2.107747613
2021-03-20 09:00:00,2.1825,0.47000000000000003,2.2325335944,0.052500000000000005,0,0.052500000000000005,2.13,0.47000000000000003,2.1812381805,2.1325,-0.51,2.1926368258,0.052500000000000005,0,0.052500000000000005,2.08,-0.51,2.1416115427
2021-03-20 09:30:00,2.2295,0.48,2.280585506,0.059500000000000004,0,0.059500000000000004,2.17,0.48,2.2224535991,2.1795,-0.49,2.233902471,0.059500000000000004,0,0.059500000000000004,2.12,-0.49,2.1758906223
2021-03-20 10:00:00,2.2815,0.48,2.3314463858,0.0915,0,0.0915,2.19,0.48,2.241985727,2.2315,-0.49,2.2846645815,0.0915,0,0.0915,2.14,-0.49,2.1953815158
2021-03-20 10:30:00,2.238,0.46,2.2847853291,0.148,0,0.148,2.09,0.46,2.1400233644,2.198,-0.49,2.2519555946,0.148,0,0.148,2.05,-0.49,2.107747613
2021-03-20 11:00:00,2.2025,0.46,2.250023611,0.1825,0,0.1825,2.02,0.46,2.071714266,2.1525,-0.49,2.2075679491,0.1825,0,0.1825,1.97,-0.49,2.0300246304
2021-03-20 11:30:00,2.043,0.46,2.0941463655,0.243,0,0.243,1.8,0.46,1.8578482177,2.003,-0.49,2.062064257,0.243,0,0.243,1.76,-0.49,1.8269373279
2021-03-20 12:00:00,2.0715,0.45,2.1198142018,0.2615,0,0.2615,1.81,0.45,1.8651005335000002,2.0315,-0.5,2.092126251,0.2615,0,0.2615,1.77,-0.5,1.839266158
2021-03-20 12:30:00,2.092,0.45,2.1398513967,0.212,0,0.212,1.88,0.45,1.9331063085,2.052,-0.51,2.1144275821,0.212,0,0.212,1.8399999999999999,-0.51,1.9093716244
2021-03-20 13:00:00,2.061,0.45,2.1095546923,0.181,0,0.181,1.88,0.45,1.9331063085,2.021,-0.5,2.0819320354,0.181,0,0.181,1.8399999999999999,-0.5,1.9067249408
2021-03-20 13:30:00,2.0855,0.45,2.1334971877,0.17550000000000002,0,0.17550000000000002,1.9100000000000001,0.45,1.9622945752,2.0355,-0.5,2.0960105558,0.17550000000000002,0,0.17550000000000002,1.8599999999999999,-0.5,1.9260321908
2021-03-20 14:00:00,2.0555,0.46,2.1063428615,0.1655,0,0.1655,1.8900000000000001,0.46,1.9451735141,2.0155,-0.5,2.0765934243,0.1655,0,0.1655,1.85,-0.5,1.9163767897000001
2021-03-20 14:30:00,2.0305,0.46,2.0819534697,0.1405,0,0.1405,1.8900000000000001,0.46,1.9451735141,1.9905,-0.5,2.0523377524,0.1405,0,0.1405,1.85,-0.5,1.9163767897000001
2021-03-20 15:00:00,2.0185,0.44,2.0658998645,0.1285,0,0.1285,1.8900000000000001,0.44,1.9405411616000001,1.9785,-0.51,2.043174552,0.1285,0,0.1285,1.85,-0.51,1.9190101615000001
2021-03-20 15:30:00,1.9985,0.43,2.0442363489,0.1085,0,0.1085,1.8900000000000001,0.43,1.9382982227,1.9585,-0.51,2.0238137884,0.1085,0,0.1085,1.85,-0.51,1.9190101615000001
2021-03-20 16:00:00,2.0625,0.43,2.1068474672,0.0925,0,0.0925,1.97,0.43,2.0163829001,2.0225,-0.53,2.0907908193,0.0925,0,0.0925,1.9300000000000002,-0.53,2.0014494748
2021-03-20 16:30:00,2.1405,-0.01,2.1405233589,0.1005,0,0.1005,2.04,-0.01,2.0400245097,2.1605,-0.23,2.1727080453,0.1005,0,0.1005,2.06,-0.23,2.0728000386
2021-03-20 17:00:00,2.3645,0.23,2.3756599609,0.10450000000000001,0,0.10450000000000001,2.26,0.23,2.271673392,2.3445,-0.41000000000000003,2.3800798831,0.10450000000000001,0,0.10450000000000001,2.24,-0.41000000000000003,2.2772132092
2021-03-20 17:30:00,2.4865,-0.06,2.4872238038,0.0565,0,0.0565,2.43,-0.06,2.4307406279,2.5065,-0.2,2.5144665935,0.0565,0,0.0565,2.45,-0.2,2.4581497107
2021-03-20 18:00:00,2.652,-0.14,2.6556927533,0.022,0,0.022,2.63,-0.14,2.6337235998,2.672,-0.14,2.6756651509,0.022,0,0.022,2.65,-0.14,2.6536955364
2021-03-20 18:30:00,2.618,-0.15,2.6222936525,0.008,0,0.008,2.61,-0.15,2.6143067915,2.648,-0.15,2.6522450867,0.008,0,0.008,2.64,-0.15,2.6442579299
2021-03-20 19:00:00,2.6525,-0.15,2.6567378964,0.0025,0,0.0025,2.65,-0.15,2.654241888,2.6825,-0.15,2.6866905758,0.0025,0,0.0025,2.68,-0.15,2.6841944788000003
2021-03-20 19:30:00,2.656,0.33,2.6764222387,0.006,0,0.006,2.65,0.33,2.6704681238,2.626,-0.52,2.6769901008,0.006,0,0.006,2.62,-0.52,2.6711046404000003
2021-03-20 20:00:00,2.4715,0.4,2.5036597712,0.0115,0,0.0115,2.46,0.4,2.4923081671,2.4215,-0.5700000000000001,2.4876821039,0.0115,0,0.0115,2.41,-0.5700000000000001,2.4764894508
2021-03-20 20:30:00,2.27,0.38,2.3015864094,0.02,0,0.02,2.25,0.38,2.2818632737,2.22,-0.6000000000000001,2.2996521476,0.02,0,0.02,2.2,-0.6000000000000001,2.2803508502
2021-03-20 21:00:00,2.1435,0.34,2.170297733,0.0335,0,0.0335,2.11,0.34,2.1372178176,2.1035,-0.59,2.1846766923,0.0335,0,0.0335,2.07,-0.59,2.1524404754
2021-03-20 21:30:00,2.0175,-0.19,2.0264269664,0.0275,0,0.0275,1.99,-0.19,1.9990497743,2.0375,-0.19,2.0463397201,0.0275,0,0.0275,2.01,-0.19,2.0189601284
2021-03-20 22:00:00,1.915,0.26,1.9325695330000001,0.035,0,0.035,1.88,0.26,1.8978935692,1.885,-0.53,1.9580921837,0.035,0,0.035,1.85,-0.53,1.9244219911
2021-03-20 22:30:00,1.7815,0.37,1.8195170376,0.0315,0,0.0315,1.75,0.37,1.788686669,1.7415,-0.59,1.8387284329,0.0315,0,0.0315,1.71,-0.59,1.8089223311
2021-03-20 23:00:00,1.7650000000000001,0.37,1.8033649104,0.025,0,0.025,1.74,0.37,1.7789041571,1.725,-0.59,1.8231086089000001,0.025,0,0.025,1.7000000000000002,-0.59,1.7994721448000002
2021-03-20 23:30:00,1.7615,0.43,1.8132242691,0.0415,0,0.0415,1.72,0.43,1.772935419,1.7015,-0.66,1.8250211643,0.0415,0,0.0415,1.6600000000000001,-0.66,1.7863930139000002
2021-03-21 00:00:00,1.7109999999999999,0.38,1.7526896474,0.061,0,0.061,1.65,0.38,1.6931922513000002,1.671,-0.58,1.7687964835,0.061,0,0.061,1.6099999999999999,-0.58,1.7112860661
2021-03-21 00:30:00,2.146,0.25,2.1605129021,0.036000000000000004,0,0.036000000000000004,2.11,0.25,2.1247588098,2.116,-0.44,2.1612625939,0.036000000000000004,0,0.036000000000000004,2.08,-0.44,2.1260291625
2021-03-21 01:00:00,2.285,0.42,2.3232789329,0.035,0,0.035,2.25,0.42,2.2888643472,2.235,-0.55,2.3016787352,0.035,0,0.035,2.2,-0.55,2.2677080941
2021-03-21 01:30:00,2.2235,0.42,2.2628195354000002,0.0335,0,0.0335,2.19,0.42,2.2299103121,2.1735,-0.55,2.2420085303,0.0335,0,0.0335,2.14,-0.55,2.209547465
2021-03-21 02:00:00,2.0795,0.41000000000000003,2.1195330264,0.0195,0,0.0195,2.06,0.41000000000000003,2.1004047229,2.0395,-0.56,2.1149846926,0.0195,0,0.0195,2.02,-0.56,2.0961870146
2021-03-21 02:30:00,2.0005,-0.05,2.0011247462,0.060500000000000005,0,0.060500000000000005,1.94,-0.05,1.9406442229,2.0205,-0.2,2.0303744113,0.060500000000000005,0,0.060500000000000005,1.96,-0.2,1.970177657
2021-03-21 03:00:00,2.014,0.41000000000000003,2.0553092225,0.084,0,0.084,1.9300000000000002,0.41000000000000003,1.9730686759,1.994,-0.53,2.0632343541,0.084,0,0.084,1.9100000000000001,-0.53,1.9821705275000001
2021-03-21 03:30:00,1.9689999999999999,0.41000000000000003,2.011233701,0.089,0,0.089,1.88,0.41000000000000003,1.9241881405,1.919,-0.5700000000000001,2.001864381,0.089,0,0.089,1.83,-0.5700000000000001,1.9167159414000001
2021-03-21 04:00:00,1.9315,0.6000000000000001,2.0225459822,0.0915,0,0.0915,1.8399999999999999,0.6000000000000001,1.9353552645,1.8515000000000001,-0.75,1.9976366662,0.0915,0,0.0915,1.76,-0.75,1.9131387821999999
2021-03-21 04:30:00,1.849,0.8300000000000001,2.0267464074,0.089,0,0.089,1.76,0.8300000000000001,1.9458931111000002,1.729,-1.02,2.0074463878,0.089,0,0.089,1.6400000000000001,-1.02,1.9313207916000001
2021-03-21 05:00:00,1.751,0.4,1.7961071793999999,0.07100000000000001,0,0.07100000000000001,1.6800000000000002,0.4,1.7269626516,1.7109999999999999,-0.6000000000000001,1.8131522275,0.07100000000000001,0,0.07100000000000001,1.6400000000000001,-0.6000000000000001,1.7463103962000002
2021-03-21 05:30:00,1.714,0.4,1.7600556808999999,0.064,0,0.064,1.65,0.4,1.6977926846,1.674,-0.55,1.762037457,0.064,0,0.064,1.6099999999999999,-0.55,1.7013524032
2021-03-21 06:00:00,1.7365,0.41000000000000003,1.7842455689,0.10650000000000001,0,0.10650000000000001,1.63,0.41000000000000003,1.6807736314000001,1.6965,-0.55,1.7834271081000002,0.10650000000000001,0,0.10650000000000001,1.5899999999999999,-0.55,1.6824387062000001
2021-03-21 06:30:00,1.7810000000000001,0.43,1.8321738455,0.081,0,0.081,1.7000000000000002,0.43,1.7535392780999999,1.751,-0.52,1.8265817803000002,0.081,0,0.081,1.67,-0.52,1.7490854753
2021-03-21 07:00:00,1.8235000000000001,0.4,1.8668562478,0.10350000000000001,0,0.10350000000000001,1.72,0.4,1.7658992044000001,1.7835,-0.54,1.8634570695,0.10350000000000001,0,0.10350000000000001,1.6800000000000002,-0.54,1.7646529404
2021-03-21 07:30:00,1.7885,-0.13,1.7932184055,0.0685,0,0.0685,1.72,-0.13,1.7249057945000001,1.8185,-0.14,1.8238810954,0.0685,0,0.0685,1.75,-0.14,1.7555910686
2021-03-21 08:00:00,1.7815,-0.13,1.7862368964000002,0.0915,0,0.0915,1.69,-0.13,1.6949926254,1.8115,-0.14,1.8169018273000002,0.0915,0,0.0915,1.72,-0.14,1.7256882685
2021-03-21 08:30:00,1.8825,-0.13,1.886983373,0.10250000000000001,0,0.10250000000000001,1.78,-0.13,1.7847408776,1.9125,-0.14,1.9176173367,0.10250000000000001,0,0.10250000000000001,1.81,-0.14,1.8154062906
2021-03-21 09:00:00,1.9055,0.44,1.9556406239,0.1255,0,0.1255,1.78,0.44,1.8335757415,1.8755000000000002,-0.52,1.9462528741,0.1255,0,0.1255,1.75,-0.52,1.8256231813000001
2021-03-21 09:30:00,1.99,0.44,2.0380628057,0.14,0,0.14,1.85,0.44,1.9016045856,1.9500000000000002,-0.51,2.0155892439,0.14,0,0.14,1.81,-0.51,1.8804786625
2021-03-21 10:00:00,2.0565,0.46,2.1073187348,0.1565,0,0.1565,1.9,0.46,1.9548913013,2.0165,-0.49,2.0751800524,0.1565,0,0.1565,1.8599999999999999,-0.49,1.9234604232999999
2021-03-21 10:30:00,2.069,0.42,2.1111989485000002,0.169,0,0.169,1.9,0.42,1.9458674158,2.029,-0.54,2.0996287767,0.169,0,0.169,1.8599999999999999,-0.54,1.936801487
2021-03-21 11:00:00,2.105,0.42,2.1464913231000002,0.20500000000000002,0,0.20500000000000002,1.9,0.42,1.9458674158,2.065,-0.54,2.1344378650999998,0.20500000000000002,0,0.20500000000000002,1.8599999999999999,-0.54,1.936801487
2021-03-21 11:30:00,2.028,0.46,2.0795153281,0.328,0,0.328,1.7000000000000002,0.46,1.761135997,1.988,-0.51,2.0523752094,0.328,0,0.328,1.6600000000000001,-0.51,1.7365770930000002
2021-03-21 12:00:00,1.9785,0.44,2.0268355261,0.3985,0,0.3985,1.58,0.44,1.6401219466999999,1.9385,-0.53,2.0096472949,0.3985,0,0.3985,1.54,-0.53,1.6286497475
2021-03-21 12:30:00,2.0485,0.46,2.0995123839,0.40850000000000003,0,0.40850000000000003,1.6400000000000001,0.46,1.7032909323,2.0085,-0.51,2.0722384636,0.40850000000000003,0,0.40850000000000003,1.6,-0.51,1.6793153367
2021-03-21 13:00:00,1.9175,0.5,1.9816170795999999,0.48750000000000004,0,0.48750000000000004,1.43,0.5,1.5148927355000001,1.8675000000000002,-0.5700000000000001,1.9525512157,0.48750000000000004,0,0.48750000000000004,1.38,-0.5700000000000001,1.4930840566
2021-03-21 13:30:00,1.9595,0.4,1.9999100605,0.35950000000000004,0,0.35950000000000004,1.6,0.4,1.6492422502,1.9295,-0.54,2.0036392515,0.35950000000000004,0,0.35950000000000004,1.57,-0.54,1.6602710622
2021-03-21 14:00:00,1.9095,0.43,1.9573171051,0.2295,0,0.2295,1.6800000000000002,0.43,1.7341568557,1.8695,-0.52,1.9404716566,0.2295,0,0.2295,1.6400000000000001,-0.52,1.7204650533999999
2021-03-21 14:30:00,2.0085,0.43,2.0540136927,0.17850000000000002,0,0.17850000000000002,1.83,0.43,1.8798404188000002,1.9685000000000001,-0.52,2.0360236369,0.17850000000000002,0,0.17850000000000002,1.79,-0.52,1.864001073
2021-03-21 15:00:00,1.9735,0.43,2.0198025275,0.2235,0,0.2235,1.75,0.43,1.8020543832,1.9335,-0.52,2.0022043477,0.2235,0,0.2235,1.71,-0.52,1.7873164241000001
2021-03-21 15:30:00,2.034,0.42,2.0769102051,0.28400000000000003,0,0.28400000000000003,1.75,0.42,1.7996944185000001,1.994,-0.52,2.0606882345,0.28400000000000003,0,0.28400000000000003,1.71,-0.52,1.7873164241000001
2021-03-21 16:00:00,2.119,0.41000000000000003,2.1583004888,0.179,0,0.179,1.94,0.41000000000000003,1.9828514821,2.089,-0.52,2.1527473145,0.179,0,0.179,1.9100000000000001,-0.52,1.9795201439
2021-03-21 16:30:00,2.2895,-0.14,2.2937764167,0.11950000000000001,0,0.11950000000000001,2.17,-0.14,2.1745114394,2.3195,-0.14,2.3237212075,0.11950000000000001,0,0.11950000000000001,2.2,-0.14,2.2044500448
2021-03-21 17:00:00,2.543,-0.14,2.5468508005,0.093,0,0.093,2.45,-0.14,2.45399674,2.573,-0.14,2.5768059686,0.093,0,0.093,2.48,-0.14,2.4839484697
2021-03-21 17:30:00,2.6835,-0.14,2.6871494655,0.0835,0,0.0835,2.6,-0.14,2.6037665026,2.7135,-0.14,2.7171091714999998,0.0835,0,0.0835,2.63,-0.14,2.6337235998
2021-03-21 18:00:00,2.7095000000000002,-0.14,2.7131144926,0.0395,0,0.0395,2.67,-0.14,2.6736678926,2.7395,-0.14,2.7430749625,0.0395,0,0.0395,2.7,-0.14,2.7036271932
2021-03-21 18:30:00,2.59,-0.14,2.5937810239,0.01,0,0.01,2.58,-0.14,2.5837956576,2.62,-0.14,2.6237377918,0.01,0,0.01,2.61,-0.14,2.6137520923
2021-03-21 19:00:00,2.6445,0.34,2.6662671003,0.0045000000000000005,0,0.0045000000000000005,2.64,0.34,2.6618038996,2.6145,-0.51,2.66377744,0.0045000000000000005,0,0.0045000000000000005,2.61,-0.51,2.6593608255
2021-03-21 19:30:00,2.584,0.44,2.6211936211999998,0.004,0,0.004,2.58,0.44,2.6172504656999998,2.524,-0.55,2.5832297614,0.004,0,0.004,2.52,-0.55,2.5793216162
2021-03-21 20:00:00,2.422,0.41000000000000003,2.4564576121,0.002,0,0.002,2.42,0.41000000000000003,2.4544856895000002,2.382,-0.56,2.4469417647,0.002,0,0.002,2.38,-0.56,2.4449948875
2021-03-21 20:30:00,2.2415,0.41000000000000003,2.2786887128,0.0015,0,0.0015,2.24,0.41000000000000003,2.2772132092,2.2015000000000002,-0.5700000000000001,2.2740937206,0.0015,0,0.0015,2.2,-0.5700000000000001,2.2726416348000003
2021-03-21 21:00:00,2.066,0.38,2.100656088,0.006,0,0.006,2.06,0.38,2.0947553556,2.026,-0.61,2.1158393134,0.006,0,0.006,2.02,-0.61,2.1100947846
2021-03-21 21:30:00,1.9575,0.38,1.9940426901000001,0.007500000000000001,0,0.007500000000000001,1.9500000000000002,0.38,1.9866806487000002,1.9175,-0.59,2.0062169,0.007500000000000001,0,0.007500000000000001,1.9100000000000001,-0.59,1.9990497743
2021-03-21 22:00:00,1.865,0.38,1.9033194687,0.005,0,0.005,1.8599999999999999,0.38,1.8984203960000001,1.8250000000000002,-0.61,1.9242466058,0.005,0,0.005,1.82,-0.61,1.9195051446
2021-03-21 22:30:00,1.6915,0.36,1.729384934,0.0015,0,0.0015,1.69,0.36,1.7279178221,1.6515,-0.59,1.7537252493,0.0015,0,0.0015,1.65,-0.59,1.7523127575
2021-03-21 23:00:00,1.6800000000000002,0.36,1.7181385276,0.0,0,0.0,1.6800000000000002,0.36,1.7181385276,1.6400000000000001,-0.59,1.7428998824000002,0.0,0,0.0,1.6400000000000001,-0.59,1.7428998824000002
2021-03-21 23:30:00,1.69,0.36,1.7279178221,0.0,0,0.0,1.69,0.36,1.7279178221,1.65,-0.61,1.7591475208,0.0,0,0.0,1.65,-0.61,1.7591475208
2021-03-22 00:00:00,1.651,0.17,1.6597291948000001,0.001,0,0.001,1.65,0.17,1.6587344573,1.641,-0.42,1.6938952152,0.001,0,0.001,1.6400000000000001,-0.42,1.6929264603
2021-03-22 00:30:00,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493,2.13,-0.14,2.1345959805,0.0,0,0.0,2.13,-0.14,2.1345959805
2021-03-22 01:00:00,2.2505,-0.14,2.2548503831,0.0005,0,0.0005,2.25,-0.14,2.2543513479,2.2805,-0.14,2.284793262,0.0005,0,0.0005,2.2800000000000002,-0.14,2.2842942017
2021-03-22 01:30:00,2.17,-0.14,2.1745114394,0.0,0,0.0,2.17,-0.14,2.1745114394,2.2,-0.14,2.2044500448,0.0,0,0.0,2.2,-0.14,2.2044500448
2021-03-22 02:00:00,2.07,-0.15,2.0754276668,0.0,0,0.0,2.07,-0.15,2.0754276668,2.1,-0.14,2.104661493,0.0,0,0.0,2.1,-0.14,2.104661493
2021-03-22 02:30:00,2.07,0.04,2.0703864374,0.0,0,0.0,2.07,0.04,2.0703864374,2.08,-0.28,2.0987615396,0.0,0,0.0,2.08,-0.28,2.0987615396
2021-03-22 03:00:00,2.07,0.39,2.1064187618,0.0,0,0.0,2.07,0.39,2.1064187618,2.03,-0.5700000000000001,2.1085065805,0.0,0,0.0,2.03,-0.5700000000000001,2.1085065805
2021-03-22 03:30:00,2.03,0.37,2.0634437235,0.0,0,0.0,2.03,0.37,2.0634437235,1.99,-0.6000000000000001,2.0784850252,0.0,0,0.0,1.99,-0.6000000000000001,2.0784850252
2021-03-22 04:00:00,2.0,0.37,2.0339370688,0.0,0,0.0,2.0,0.37,2.0339370688,1.9500000000000002,-0.6000000000000001,2.0402205763,0.0,0,0.0,1.9500000000000002,-0.6000000000000001,2.0402205763
2021-03-22 04:30:00,1.9500000000000002,0.35000000000000003,1.9811612755999999,0.0,0,0.0,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9,-0.6000000000000001,1.9924858845000002,0.0,0,0.0,1.9,-0.6000000000000001,1.9924858845000002
2021-03-22 05:00:00,1.88,0.35000000000000003,1.9123022774,0.0,0,0.0,1.88,0.35000000000000003,1.9123022774,1.8399999999999999,-0.59,1.9322784478,0.0,0,0.0,1.8399999999999999,-0.59,1.9322784478
2021-03-22 05:30:00,1.87,0.37,1.9062528689,0.0,0,0.0,1.87,0.37,1.9062528689,1.8399999999999999,-0.59,1.9322784478,0.0,0,0.0,1.8399999999999999,-0.59,1.9322784478
2021-03-22 06:00:00,2.0,0.39,2.0376702383,0.0,0,0.0,2.0,0.39,2.0376702383,1.96,-0.56,2.038430769,0.0,0,0.0,1.96,-0.56,2.038430769
2021-03-22 06:30:00,2.1805,0.4,2.2168852586,0.0005,0,0.0005,2.18,0.4,2.2163934669,2.2005,-0.54,2.265789101,0.0005,0,0.0005,2.2,-0.54,2.2653035117
2021-03-22 07:00:00,2.3685,-0.14,2.372634032,0.018500000000000003,0,0.018500000000000003,2.35,-0.14,2.3541665192,2.3985,0.0,2.3985,0.018500000000000003,0,0.018500000000000003,2.38,0.0,2.38
2021-03-22 07:30:00,2.5380000000000003,0.21,2.5466731239,0.088,0,0.088,2.45,0.21,2.4589835298000002,2.558,0.18,2.5643252523999998,0.088,0,0.088,2.47,0.18,2.4765500197
2021-03-22 08:00:00,2.47,0.46,2.5124689053,0.22,0,0.22,2.25,0.46,2.2965408771,2.46,-0.31,2.4794555854,0.22,0,0.22,2.24,-0.31,2.2613491548
2021-03-22 08:30:00,2.476,0.56,2.538538162,0.366,0,0.366,2.11,0.56,2.1830483275,2.426,-0.38,2.4555805831,0.366,0,0.366,2.06,-0.38,2.0947553556
2021-03-22 09:00:00,2.4965,0.59,2.5652704049,0.3365,0,0.3365,2.16,0.59,2.2391292951,2.4465,-0.35000000000000003,2.4714089605,0.3365,0,0.3365,2.11,-0.35000000000000003,2.1388314567
2021-03-22 09:30:00,2.416,0.46,2.4594015532,0.256,0,0.256,2.16,0.46,2.2084383623,2.406,-0.2,2.4142982417,0.256,0,0.256,2.15,-0.2,2.1592822882
2021-03-22 10:00:00,2.3689999999999998,0.23,2.3801388615,0.369,0,0.369,2.0,0.23,2.0131815616,2.399,0.21,2.4081737894,0.369,0,0.369,2.03,0.21,2.0408331632
2021-03-22 10:30:00,2.304,0.21,2.3135505181,0.404,0,0.404,1.9,0.21,1.9115700353,2.334,0.2,2.3425533078000003,0.404,0,0.404,1.9300000000000002,0.2,1.9403350226
2021-03-22 11:00:00,2.233,0.23,2.2448138007,0.373,0,0.373,1.8599999999999999,0.23,1.8741664814,2.273,0.21,2.2826802229,0.373,0,0.373,1.9,0.21,1.9115700353
2021-03-22 11:30:00,2.2,0.2,2.2090722034,0.37,0,0.37,1.83,0.2,1.8408965206999999,2.23,0.19,2.2380795339,0.37,0,0.37,1.8599999999999999,0.19,1.8696791169
2021-03-22 12:00:00,2.325,0.22,2.3353854072,0.325,0,0.325,2.0,0.22,2.0120636173,2.355,0.19,2.3626521115,0.325,0,0.325,2.03,0.19,2.0388722373
2021-03-22 12:30:00,2.237,0.17,2.2434502446,0.317,0,0.317,1.92,0.17,1.9275113489,2.267,0.16,2.2726392147,0.317,0,0.317,1.9500000000000002,0.16,1.9565530915
2021-03-22 13:00:00,2.2625,0.51,2.319268473,0.29250000000000004,0,0.29250000000000004,1.97,0.51,2.0349447167,2.2825,-0.42,2.3208201675,0.29250000000000004,0,0.29250000000000004,1.99,-0.42,2.033838735
2021-03-22 13:30:00,2.233,0.55,2.2997367241,0.293,0,0.293,1.94,0.55,2.0164572894,2.193,-0.42,2.2328566904000002,0.293,0,0.293,1.9,-0.42,1.9458674158
2021-03-22 14:00:00,2.075,0.5700000000000001,2.1518654698,0.445,0,0.445,1.63,0.5700000000000001,1.7267889275,2.035,-0.37,2.0683628792,0.445,0,0.445,1.5899999999999999,-0.37,1.6324827717
2021-03-22 14:30:00,2.0805,0.32,2.1049656173,0.5805,0,0.5805,1.5,0.32,1.5337535656,2.1005,0.03,2.1007142238,0.5805,0,0.5805,1.52,0.03,1.5202960238
2021-03-22 15:00:00,2.104,0.19,2.1125614784,0.394,0,0.394,1.71,0.19,1.7205231762,2.134,0.18,2.1415779229,0.394,0,0.394,1.74,0.18,1.7492855685
2021-03-22 15:30:00,2.1345,0.18,2.1420761541,0.3145,0,0.3145,1.82,0.18,1.8288794383,2.1645,0.16,2.1704055497,0.3145,0,0.3145,1.85,0.16,1.8569060289000001
2021-03-22 16:00:00,2.2305,0.17,2.2369689873,0.2005,0,0.2005,2.03,0.17,2.0371057901,2.2605,0.16,2.2661553896,0.2005,0,0.2005,2.06,0.16,2.0662042493
2021-03-22 16:30:00,2.3395,0.2,2.3480332728,0.23950000000000002,0,0.23950000000000002,2.1,0.2,2.109502311,2.3695,0.18,2.3763270503,0.23950000000000002,0,0.23950000000000002,2.13,0.18,2.1375921033
2021-03-22 17:00:00,2.455,0.0,2.455,0.225,0,0.225,2.23,0.0,2.23,2.475,0.0,2.475,0.225,0,0.225,2.25,0.0,2.25
2021-03-22 17:30:00,2.588,-0.14,2.5917839416,0.098,0,0.098,2.49,-0.14,2.4939326374,2.618,-0.14,2.6217406432,0.098,0,0.098,2.52,-0.14,2.5238858928
2021-03-22 18:00:00,2.682,-0.14,2.6856515038,0.042,0,0.042,2.64,-0.14,2.6437095151000003,2.7119999999999997,-0.14,2.7156111651,0.042,0,0.042,2.67,-0.14,2.6736678926
2021-03-22 18:30:00,2.678,-0.14,2.6816569505,0.008,0,0.008,2.67,-0.14,2.6736678926,2.708,-0.14,2.7116164921,0.008,0,0.008,2.7,-0.14,2.7036271932
2021-03-22 19:00:00,2.63,-0.16,2.6348624253,0.0,0,0.0,2.63,-0.16,2.6348624253,2.66,-0.16,2.6648076854,0.0,0,0.0,2.66,-0.16,2.6648076854
2021-03-22 19:30:00,2.61,-0.16,2.6148996157,0.0,0,0.0,2.61,-0.16,2.6148996157,2.64,-0.16,2.6448440408,0.0,0,0.0,2.64,-0.16,2.6448440408
2021-03-22 20:00:00,2.48,-0.17,2.4858197843,0.0,0,0.0,2.48,-0.17,2.4858197843,2.51,-0.17,2.5157503851,0.0,0,0.0,2.51,-0.17,2.5157503851
2021-03-22 20:30:00,2.38,-0.2,2.3883885781,0.0,0,0.0,2.38,-0.2,2.3883885781,2.41,-0.2,2.4182845159,0.0,0,0.0,2.41,-0.2,2.4182845159
2021-03-22 21:00:00,2.27,0.21,2.2796929618,0.0,0,0.0,2.27,0.21,2.2796929618,2.24,-0.49,2.2929675096,0.0,0,0.0,2.24,-0.49,2.2929675096
2021-03-22 21:30:00,2.11,0.34,2.1372178176,0.0,0,0.0,2.11,0.34,2.1372178176,2.06,-0.64,2.1571277199,0.0,0,0.0,2.06,-0.64,2.1571277199
2021-03-22 22:00:00,1.92,0.34,1.9498717907,0.0,0,0.0,1.92,0.34,1.9498717907,1.88,-0.64,1.985950654,0.0,0,0.0,1.88,-0.64,1.985950654
2021-03-22 22:30:00,1.71,0.34,1.7434735444,0.0,0,0.0,1.71,0.34,1.7434735444,1.67,-0.62,1.7813758727,0.0,0,0.0,1.67,-0.62,1.7813758727
2021-03-22 23:00:00,1.669,0.35000000000000003,1.7053037853,0.009000000000000001,0,0.009000000000000001,1.6600000000000001,0.35000000000000003,1.6964963896,1.629,-0.62,1.7429977051,0.009000000000000001,0,0.009000000000000001,1.62,-0.62,1.7345892886
2021-03-22 23:30:00,1.645,0.35000000000000003,1.6818219287,0.015,0,0.015,1.63,0.35000000000000003,1.6671532623,1.605,-0.62,1.7205885621,0.015,0,0.015,1.5899999999999999,-0.62,1.7066048166
2021-03-23 00:00:00,1.62,0.35000000000000003,1.6573774464,0.02,0,0.02,1.6,0.35000000000000003,1.6378339354,1.58,-0.6000000000000001,1.6900887551000001,0.02,0,0.02,1.56,-0.6000000000000001,1.6714065933
2021-03-23 00:30:00,2.0685000000000002,-0.1,2.0709157998,0.0085,0,0.0085,2.06,-0.1,2.0624257562,2.0985,-0.18,2.1062056524,0.0085,0,0.0085,2.09,-0.18,2.0977368758
2021-03-23 01:00:00,2.2065,-0.14,2.210936962,0.0165,0,0.0165,2.19,-0.14,2.1944703233,2.2265,-0.14,2.230897185,0.0165,0,0.0165,2.21,-0.14,2.2144299492
2021-03-23 01:30:00,2.1585,0.02,2.1585926549,0.018500000000000003,0,0.018500000000000003,2.14,0.02,2.1400934558999998,2.1685,-0.26,2.1840311925,0.018500000000000003,0,0.018500000000000003,2.15,-0.26,2.1656638705
2021-03-23 02:00:00,2.0635,0.4,2.1019115705,0.0235,0,0.0235,2.04,0.4,2.0788458336,2.0135,-0.5700000000000001,2.0926256832,0.0235,0,0.0235,1.99,-0.5700000000000001,2.0700241544
2021-03-23 02:30:00,2.0305,0.39,2.067614628,0.0205,0,0.0205,2.01,0.39,2.0474862637,1.9905,-0.5700000000000001,2.0705048297,0.0205,0,0.0205,1.97,-0.5700000000000001,2.0508047201
2021-03-23 03:00:00,1.971,0.39,2.0092140254,0.011,0,0.011,1.96,0.39,1.9984243794,1.931,-0.56,2.0105623591,0.011,0,0.011,1.92,-0.56,2.0
2021-03-23 03:30:00,1.9300000000000002,0.38,1.9670536342,0.02,0,0.02,1.9100000000000001,0.38,1.9474342094,1.88,-0.59,1.9704060495000002,0.02,0,0.02,1.8599999999999999,-0.59,1.9513328778
2021-03-23 04:00:00,1.8945,0.37,1.9302927887,0.044500000000000005,0,0.044500000000000005,1.85,0.37,1.88663722,1.8545,-0.6000000000000001,1.9491460310000002,0.044500000000000005,0,0.044500000000000005,1.81,-0.6000000000000001,1.9068560512000001
2021-03-23 04:30:00,1.803,0.37,1.8405730086,0.053,0,0.053,1.75,0.37,1.788686669,1.763,-0.6000000000000001,1.8623020700000001,0.053,0,0.053,1.71,-0.6000000000000001,1.8122085973000002
2021-03-23 05:00:00,1.7965,0.39,1.8383449758000001,0.026500000000000003,0,0.026500000000000003,1.77,0.39,1.812456896,1.7565,-0.5700000000000001,1.8466705851,0.026500000000000003,0,0.026500000000000003,1.73,-0.5700000000000001,1.8214829124
2021-03-23 05:30:00,1.807,0.4,1.8507428238,0.037,0,0.037,1.77,0.4,1.8146349495,1.767,-0.55,1.8506185452000001,0.037,0,0.037,1.73,-0.55,1.8153236626
2021-03-23 06:00:00,1.881,0.4,1.9230603215,0.031,0,0.031,1.85,0.4,1.8927493230999999,1.871,-0.51,1.9392630042999999,0.031,0,0.031,1.8399999999999999,-0.51,1.9093716244
2021-03-23 06:30:00,2.153,0.45,2.1995247214,0.043000000000000003,0,0.043000000000000003,2.11,0.45,2.1574522011,2.133,-0.48,2.1863414646,0.043000000000000003,0,0.043000000000000003,2.09,-0.48,2.1444113411
2021-03-23 07:00:00,2.345,0.49,2.3956470942,0.085,0,0.085,2.26,0.49,2.3125094594,2.295,-0.48,2.3446588238,0.085,0,0.085,2.21,-0.48,2.2615260335
2021-03-23 07:30:00,2.459,0.42,2.4946103904,0.169,0,0.169,2.29,0.42,2.3281967271,2.459,-0.37,2.4866807194,0.169,0,0.169,2.29,-0.37,2.3196982562
2021-03-23 08:00:00,2.4385,0.18,2.4451344033,0.28850000000000003,0,0.28850000000000003,2.15,0.18,2.1575217264,2.4785,0.18,2.4850276155,0.28850000000000003,0,0.28850000000000003,2.19,0.18,2.1973848093
2021-03-23 08:30:00,2.395,0.18,2.4017545670000002,0.455,0,0.455,1.94,0.18,1.9483326205,2.425,0.18,2.431671236,0.455,0,0.455,1.97,0.18,1.9782062582000002
2021-03-23 09:00:00,2.32,0.4,2.3542302351,0.55,0,0.55,1.77,0.4,1.8146349495,2.32,-0.02,2.3200862053,0.55,0,0.55,1.77,-0.02,1.7701129907
2021-03-23 09:30:00,2.4130000000000003,0.63,2.4938863246,0.403,0,0.403,2.01,0.63,2.1064187618,2.373,-0.33,2.3958357623,0.403,0,0.403,1.97,-0.33,1.9974483723
2021-03-23 10:00:00,2.294,0.63,2.3789358966,0.534,0,0.534,1.76,0.63,1.8693581786000002,2.254,-0.33,2.2780289726,0.534,0,0.534,1.72,-0.33,1.7513708916000001
2021-03-23 10:30:00,2.2065,0.62,2.2919516247000002,0.6265000000000001,0,0.6265000000000001,1.58,0.62,1.6972919606999999,2.1765,-0.34,2.2028963321,0.6265000000000001,0,0.6265000000000001,1.55,-0.34,1.5868522299999999
2021-03-23 11:00:00,1.921,0.63,2.0216678758,0.891,0,0.891,1.03,0.63,1.2073938877,1.891,-0.30000000000000004,1.914649054,0.891,0,0.891,1.0,-0.30000000000000004,1.0440306509
2021-03-23 11:30:00,1.971,0.63,2.0692368158,0.921,0,0.921,1.05,0.63,1.2244998979,1.941,-0.30000000000000004,1.9640470972,0.921,0,0.921,1.02,-0.30000000000000004,1.0632027088
2021-03-23 12:00:00,2.0635,0.62,2.1546304207,0.7235,0,0.7235,1.34,0.62,1.476482306,2.0335,-0.32,2.0585242894,0.7235,0,0.7235,1.31,-0.32,1.3485177046999999
2021-03-23 12:30:00,2.017,0.6000000000000001,2.1043500184,0.717,0,0.717,1.3,0.6000000000000001,1.4317821063,1.987,-0.34,2.0158792127,0.717,0,0.717,1.27,-0.34,1.3147243057
2021-03-23 13:00:00,1.941,0.6000000000000001,2.0316202893,0.791,0,0.791,1.15,0.6000000000000001,1.2971121771,1.901,-0.34,1.9311657101000002,0.791,0,0.791,1.11,-0.34,1.1609048195
2021-03-23 13:30:00,1.9245,0.6000000000000001,2.0158621605,0.7745000000000001,0,0.7745000000000001,1.15,0.6000000000000001,1.2971121771,1.8845,-0.34,1.9149256513,0.7745000000000001,0,0.7745000000000001,1.11,-0.34,1.1609048195
2021-03-23 14:00:00,1.923,0.61,2.0174312876,0.733,0,0.733,1.19,0.61,1.3372359552,1.893,-0.34,1.9232911896,0.733,0,0.733,1.16,-0.34,1.2088010589
2021-03-23 14:30:00,1.9745,0.42,2.0186753701,0.6345000000000001,0,0.6345000000000001,1.34,0.42,1.4042791745,1.9745,-0.07,1.9757404308000002,0.6345000000000001,0,0.6345000000000001,1.34,-0.07,1.3418271126
2021-03-23 15:00:00,1.8925,0.34,1.9227990665,0.7825000000000001,0,0.7825000000000001,1.11,0.34,1.1609048195,1.9025,0.0,1.9025,0.7825000000000001,0,0.7825000000000001,1.12,0.0,1.12
2021-03-23 15:30:00,1.9295,0.56,2.0091217609,0.7795000000000001,0,0.7795000000000001,1.15,0.56,1.279101247,1.8995000000000002,-0.37,1.9352003126000001,0.7795000000000001,0,0.7795000000000001,1.12,-0.37,1.1795338062
2021-03-23 16:00:00,2.0685000000000002,0.54,2.1378241859,0.5185000000000001,0,0.5185000000000001,1.55,0.54,1.6413713778,2.0285,-0.4,2.0675619096,0.5185000000000001,0,0.5185000000000001,1.51,-0.4,1.5620819441
2021-03-23 16:30:00,2.261,0.26,2.2759000417,0.421,0,0.421,1.8399999999999999,0.26,1.8582787735,2.291,0.05,2.2915455483000002,0.421,0,0.421,1.87,0.05,1.8706683298
2021-03-23 17:00:00,2.4535,0.17,2.4593824936,0.2735,0,0.2735,2.18,0.17,2.1866183938,2.4835000000000003,0.14,2.4874429139,0.2735,0,0.2735,2.21,0.14,2.2144299492
2021-03-23 17:30:00,2.5905,0.0,2.5905,0.18050000000000002,0,0.18050000000000002,2.41,0.0,2.41,2.6105,0.0,2.6105,0.18050000000000002,0,0.18050000000000002,2.43,0.0,2.43
2021-03-23 18:00:00,2.6125,0.0,2.6125,0.1325,0,0.1325,2.48,0.0,2.48,2.6325000000000003,0.0,2.6325000000000003,0.1325,0,0.1325,2.5,0.0,2.5
2021-03-23 18:30:00,2.608,-0.14,2.6117549655,0.11800000000000001,0,0.11800000000000001,2.49,-0.14,2.4939326374,2.638,-0.14,2.6417123235,0.11800000000000001,0,0.11800000000000001,2.52,-0.14,2.5238858928
2021-03-23 19:00:00,2.6310000000000002,-0.14,2.6347221865,0.121,0,0.121,2.51,-0.14,2.5139013505,2.661,-0.14,2.664680281,0.121,0,0.121,2.54,-0.14,2.5438553418
2021-03-23 19:30:00,2.667,-0.14,2.6706720128,0.107,0,0.107,2.56,-0.14,2.5638252671,2.6870000000000003,-0.14,2.6906447183,0.107,0,0.107,2.58,-0.14,2.5837956576
2021-03-23 20:00:00,2.501,0.01,2.5010199919,0.131,0,0.131,2.37,0.01,2.370021097,2.511,-0.27,2.5254744109000002,0.131,0,0.131,2.38,-0.27,2.3952661648
2021-03-23 20:30:00,2.3689999999999998,0.42,2.4059428505,0.109,0,0.109,2.26,0.42,2.2986952821,2.319,-0.5700000000000001,2.3880244974,0.109,0,0.109,2.21,-0.5700000000000001,2.2823233776
2021-03-23 21:00:00,2.1645,0.4,2.2011497564,0.1145,0,0.1145,2.05,0.4,2.0886598574,2.1245,-0.5700000000000001,2.1996363904,0.1145,0,0.1145,2.01,-0.5700000000000001,2.0892582416
2021-03-23 21:30:00,2.0165,0.4,2.0557899333,0.10650000000000001,0,0.10650000000000001,1.9100000000000001,0.4,1.9514353692,1.9765000000000001,-0.5700000000000001,2.0570494039,0.10650000000000001,0,0.10650000000000001,1.87,-0.5700000000000001,1.9549424544
2021-03-23 22:00:00,1.866,0.37,1.9023290988000001,0.106,0,0.106,1.76,0.37,1.7984715733,1.826,-0.6000000000000001,1.9220499473000001,0.106,0,0.106,1.72,-0.6000000000000001,1.8216476059
2021-03-23 22:30:00,1.709,0.37,1.7485940065999999,0.089,0,0.089,1.62,0.37,1.6617159805,1.669,-0.6000000000000001,1.7735729475,0.089,0,0.089,1.58,-0.6000000000000001,1.6900887551000001
2021-03-23 23:00:00,1.655,0.37,1.6958552414999999,0.105,0,0.105,1.55,0.37,1.5935494972000002,1.615,-0.58,1.7159909673,0.105,0,0.105,1.51,-0.58,1.6175598907
2021-03-23 23:30:00,1.616,0.37,1.6578166364,0.096,0,0.096,1.52,0.37,1.5643848631,1.576,-0.58,1.6793379648,0.096,0,0.096,1.48,-0.58,1.5895911424
2021-03-24 00:00:00,1.5755,-0.13,1.5808542785,0.0855,0,0.0855,1.49,-0.13,1.4956603893,1.6055000000000001,-0.15,1.612491938,0.0855,0,0.0855,1.52,-0.15,1.5273833834000001
2021-03-24 00:30:00,2.009,-0.13,2.0132016789,0.089,0,0.089,1.92,-0.13,1.9243960091,2.039,-0.14,2.0438006263,0.089,0,0.089,1.9500000000000002,-0.14,1.9550191815
2021-03-24 01:00:00,2.1495,-0.13,2.1534275586,0.0995,0,0.0995,2.05,-0.13,2.0541178155,2.1795,-0.14,2.1839918155,0.0995,0,0.0995,2.08,-0.14,2.0847062143
2021-03-24 01:30:00,2.094,-0.13,2.0980314583,0.10400000000000001,0,0.10400000000000001,1.99,-0.13,1.9942417104999999,2.124,-0.14,2.1286089354,0.10400000000000001,0,0.10400000000000001,2.02,-0.14,2.0248456731
2021-03-24 02:00:00,1.9905,-0.13,1.9947406473,0.09050000000000001,0,0.09050000000000001,1.9,-0.13,1.9044421755,2.0205,-0.14,2.0253444769,0.09050000000000001,0,0.09050000000000001,1.9300000000000002,-0.14,1.9350710581000001
2021-03-24 02:30:00,1.9765000000000001,0.0,1.9765000000000001,0.08650000000000001,0,0.08650000000000001,1.8900000000000001,0.0,1.8900000000000001,2.0065,0.0,2.0065,0.08650000000000001,0,0.08650000000000001,1.92,0.0,1.92
2021-03-24 03:00:00,1.9380000000000002,0.42,1.9829886535,0.088,0,0.088,1.85,0.42,1.8970766985,1.928,-0.55,2.0049149608,0.088,0,0.088,1.8399999999999999,-0.55,1.9204426573000002
2021-03-24 03:30:00,1.8945,0.39,1.934226008,0.10450000000000001,0,0.10450000000000001,1.79,0.39,1.8319934498000001,1.8545,-0.5700000000000001,1.9401211947,0.10450000000000001,0,0.10450000000000001,1.75,-0.5700000000000001,1.8404890654
2021-03-24 04:00:00,1.83,0.39,1.8710959355,0.08,0,0.08,1.75,0.39,1.792930562,1.79,-0.5700000000000001,1.8785632808,0.08,0,0.08,1.71,-0.5700000000000001,1.8024982663
2021-03-24 04:30:00,1.768,0.37,1.806301193,0.068,0,0.068,1.7000000000000002,0.37,1.7397988389,1.728,-0.5700000000000001,1.8195834687999999,0.068,0,0.068,1.6600000000000001,-0.5700000000000001,1.7551353224000001
2021-03-24 05:00:00,1.729,0.37,1.7681462044,0.079,0,0.079,1.65,0.37,1.6909760495000001,1.689,-0.5700000000000001,1.7825882867,0.079,0,0.079,1.6099999999999999,-0.5700000000000001,1.7079227149
2021-03-24 05:30:00,1.7345000000000002,0.05,1.7352205191,0.0645,0,0.0645,1.67,0.05,1.6707483352999999,1.7445,-0.29,1.7684400612000002,0.0645,0,0.0645,1.6800000000000002,-0.29,1.7048460341
2021-03-24 06:00:00,1.833,0.43,1.8827610045,0.023,0,0.023,1.81,0.43,1.860376306,1.7930000000000001,-0.52,1.8668821602,0.023,0,0.023,1.77,-0.52,1.8448035126
2021-03-24 06:30:00,2.098,0.5,2.1567577518,0.018000000000000002,0,0.018000000000000002,2.08,0.5,2.1392522058,2.058,-0.45,2.1066238392,0.018000000000000002,0,0.018000000000000002,2.04,-0.45,2.089042843
2021-03-24 07:00:00,2.291,0.5,2.3449266512999998,0.011,0,0.011,2.2800000000000002,0.5,2.3341807985,2.281,-0.45,2.3249647309,0.011,0,0.011,2.27,-0.45,2.3141737186
2021-03-24 07:30:00,2.403,-0.28,2.4192579441,0.023,0,0.023,2.38,-0.28,2.3964139876,2.453,0.52,2.5075105184,0.023,0,0.023,2.43,0.52,2.4850150905
2021-03-24 08:00:00,2.415,0.17,2.4209760428,0.055,0,0.055,2.36,0.17,2.3661149592,2.445,0.15,2.4495969056,0.055,0,0.055,2.39,0.15,2.3947024867
2021-03-24 08:30:00,2.3865,0.17,2.3925472305,0.14650000000000002,0,0.14650000000000002,2.24,0.17,2.2464416307,2.4165,0.18,2.4231946373,0.14650000000000002,0,0.14650000000000002,2.27,0.18,2.2771253808
2021-03-24 09:00:00,2.331,0.17,2.3371908352,0.161,0,0.161,2.17,0.17,2.1766488003,2.3609999999999998,0.15,2.3657601315,0.161,0,0.161,2.2,0.15,2.2051077071
2021-03-24 09:30:00,2.3295,0.18,2.3364439326,0.2495,0,0.2495,2.08,0.18,2.0877739341,2.3595,0.17,2.3656162516,0.2495,0,0.2495,2.11,0.17,2.1168372635
2021-03-24 10:00:00,2.2585,0.55,2.3245047322,0.40850000000000003,0,0.40850000000000003,1.85,0.55,1.9300259066,2.2285,-0.32,2.251357868,0.40850000000000003,0,0.40850000000000003,1.82,-0.32,1.8479177471
2021-03-24 10:30:00,2.098,0.6000000000000001,2.1821099881,0.578,0,0.578,1.52,0.6000000000000001,1.6341358573,2.068,-0.34,2.0957633454,0.578,0,0.578,1.49,-0.34,1.5282997088
2021-03-24 11:00:00,1.9395,0.64,2.0423663359,0.7195,0,0.7195,1.22,0.64,1.3776792079,1.8995000000000002,-0.30000000000000004,1.9230445263,0.7195,0,0.7195,1.18,-0.30000000000000004,1.2175385004
2021-03-24 11:30:00,1.8465,0.65,1.9575653884,0.9365,0,0.9365,0.91,0.65,1.1183022847,1.8165,-0.29,1.8395032618,0.9365,0,0.9365,0.88,-0.29,0.9265527508
2021-03-24 12:00:00,1.8115,0.65,1.9245862542,0.9815,0,0.9815,0.8300000000000001,0.65,1.0542295765,1.7815,-0.29,1.8049493760000002,0.9815,0,0.9815,0.8,-0.29,0.850940656
2021-03-24 12:30:00,1.7985,0.64,1.9089793739,0.9885,0,0.9885,0.81,0.64,1.0323274674,1.7685,-0.30000000000000004,1.7937648257,0.9885,0,0.9885,0.78,-0.30000000000000004,0.8357032966
2021-03-24 13:00:00,1.721,0.61,1.8259082671,0.991,0,0.991,0.73,0.61,0.9513148795,1.691,-0.34,1.7248423116,0.991,0,0.991,0.7000000000000001,-0.34,0.7782030583
2021-03-24 13:30:00,1.666,0.61,1.7741634648,0.916,0,0.916,0.75,0.61,0.9667471231,1.6360000000000001,-0.35000000000000003,1.6730200238,0.916,0,0.916,0.72,-0.35000000000000003,0.8005623024
2021-03-24 14:00:00,1.7189999999999999,0.5700000000000001,1.8110386523000002,0.799,0,0.799,0.92,0.5700000000000001,1.082266141,1.679,-0.37,1.7192850258,0.799,0,0.799,0.88,-0.37,0.9546203434
2021-03-24 14:30:00,1.7615,0.34,1.7940128900999999,0.8415,0,0.8415,0.92,0.34,0.9808159868,1.7615,-0.04,1.7619540999,0.8415,0,0.8415,0.92,-0.04,0.9208691547000001
2021-03-24 15:00:00,1.758,0.59,1.8543635027,0.778,0,0.778,0.98,0.59,1.1438968485,1.728,-0.36,1.7651016968,0.778,0,0.778,0.9500000000000001,-0.36,1.0159232254
2021-03-24 15:30:00,1.7810000000000001,0.5700000000000001,1.8699895722000002,0.7010000000000001,0,0.7010000000000001,1.08,0.5700000000000001,1.2211879462,1.751,-0.37,1.7896650525000002,0.7010000000000001,0,0.7010000000000001,1.05,-0.37,1.113283432
2021-03-24 16:00:00,1.8785,0.54,1.954574698,0.5485,0,0.5485,1.33,0.54,1.4354441821,1.8485,-0.4,1.8912832284,0.5485,0,0.5485,1.3,-0.4,1.3601470509
2021-03-24 16:30:00,2.034,0.51,2.096963519,0.34400000000000003,0,0.34400000000000003,1.69,0.51,1.7652761824,1.994,-0.44,2.0419686579,0.34400000000000003,0,0.34400000000000003,1.65,-0.44,1.7076592166
2021-03-24 17:00:00,2.164,0.45,2.2102931932,0.224,0,0.224,1.94,0.45,1.9915069671,2.174,-0.48,2.22635936,0.224,0,0.224,1.9500000000000002,-0.48,2.0082081565
2021-03-24 17:30:00,2.3835,0.0,2.3835,0.1535,0,0.1535,2.23,0.0,2.23,2.4035,0.0,2.4035,0.1535,0,0.1535,2.25,0.0,2.25
2021-03-24 18:00:00,2.4875,-0.14,2.4914365836,0.0475,0,0.0475,2.44,-0.14,2.4440130933,2.5175,-0.14,2.5213897458,0.0475,0,0.0475,2.47,-0.14,2.4739644298
2021-03-24 18:30:00,2.568,-0.14,2.571813368,0.028,0,0.028,2.54,-0.14,2.5438553418,2.588,-0.14,2.5917839416,0.028,0,0.028,2.56,-0.14,2.5638252671
2021-03-24 19:00:00,2.6135,-0.14,2.6172470747,0.0235,0,0.0235,2.59,-0.14,2.5937810239,2.6335,-0.14,2.637218658,0.0235,0,0.0235,2.61,-0.14,2.6137520923
