Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 19:30:00,2.5465,-0.14,2.5503455158,0.036500000000000005,0,0.036500000000000005,2.51,-0.14,2.5139013505,2.5765000000000002,-0.14,2.5803008061,0.036500000000000005,0,0.036500000000000005,2.54,-0.14,2.5438553418
2021-03-24 20:00:00,2.396,-0.14,2.4000866651,0.046,0,0.046,2.35,-0.14,2.3541665192,2.426,-0.14,2.4300362137000002,0.046,0,0.046,2.38,-0.14,2.3841140912
2021-03-24 20:30:00,2.287,-0.14,2.2912810827,0.057,0,0.057,2.23,-0.14,2.2343902972,2.317,-0.14,2.3212257538,0.057,0,0.057,2.26,-0.14,2.2643321311
2021-03-24 21:00:00,2.09,-0.16,2.0961154548,0.06,0,0.06,2.03,-0.16,2.0362956563,2.11,-0.16,2.1160576552,0.06,0,0.06,2.05,-0.16,2.0562344224
2021-03-24 21:30:00,1.9580000000000002,-0.17,1.9653661237,0.078,0,0.078,1.88,-0.17,1.8876705221,1.988,-0.18,1.9961322601,0.078,0,0.078,1.9100000000000001,-0.18,1.9184629264000002
2021-03-24 22:00:00,1.8455,-0.08,1.8472331336,0.0955,0,0.0955,1.75,-0.08,1.7518276171,1.8655,-0.26,1.8835313244,0.0955,0,0.0955,1.77,-0.26,1.7889941308
2021-03-24 22:30:00,1.726,0.39,1.7695129273,0.136,0,0.136,1.5899999999999999,0.39,1.637131638,1.686,-0.59,1.7862519419,0.136,0,0.136,1.55,-0.59,1.6584932921000002
2021-03-24 23:00:00,1.645,0.37,1.6860975653999999,0.135,0,0.135,1.51,0.37,1.5546703831,1.605,-0.59,1.7100073099,0.135,0,0.135,1.47,-0.59,1.5839823230999999
2021-03-24 23:30:00,1.6145,0.37,1.6563545061,0.1645,0,0.1645,1.45,0.37,1.4964624954,1.5845,-0.59,1.6907809586,0.1645,0,0.1645,1.42,-0.59,1.5376930773000002
2021-03-25 00:00:00,1.572,0.37,1.6149563462,0.17200000000000001,0,0.17200000000000001,1.4,0.37,1.4480676780000001,1.542,-0.5700000000000001,1.6439781020000002,0.17200000000000001,0,0.17200000000000001,1.37,-0.5700000000000001,1.4838463532000001
2021-03-25 00:30:00,1.9975,-0.11,2.0005264932,0.1875,0,0.1875,1.81,-0.11,1.8133394608,2.0275,-0.16,2.0338033951,0.1875,0,0.1875,1.8399999999999999,-0.16,1.8469434209000002
2021-03-25 01:00:00,2.132,-0.14,2.1365916784,0.182,0,0.182,1.9500000000000002,-0.14,1.9550191815,2.162,-0.14,2.1665280981,0.182,0,0.182,1.98,-0.14,1.9849433241
2021-03-25 01:30:00,2.0305,-0.14,2.035320675,0.1505,0,0.1505,1.88,-0.14,1.8852055591,2.0605,-0.14,2.0652506506,0.1505,0,0.1505,1.9100000000000001,-0.14,1.9151240169000001
2021-03-25 02:00:00,1.947,0.25,1.9629847172,0.137,0,0.137,1.81,0.25,1.8271836251,1.937,-0.43,1.9841544799,0.137,0,0.137,1.8,-0.43,1.850648535
2021-03-25 02:30:00,1.9505,0.41000000000000003,1.9931257487,0.1505,0,0.1505,1.8,0.41000000000000003,1.8461040057,1.9105,-0.55,1.9880921131,0.1505,0,0.1505,1.76,-0.55,1.8439360076
2021-03-25 03:00:00,1.8855,0.41000000000000003,1.9295621913,0.1355,0,0.1355,1.75,0.41000000000000003,1.7973869922999999,1.8455,-0.55,1.9257129199,0.1355,0,0.1355,1.71,-0.55,1.7962739212
2021-03-25 03:30:00,1.804,0.4,1.8478138434,0.164,0,0.164,1.6400000000000001,0.4,1.6880758277,1.764,-0.5700000000000001,1.8538058150999999,0.164,0,0.164,1.6,-0.5700000000000001,1.6984993377
2021-03-25 04:00:00,1.8014999999999999,0.4,1.8453732007,0.1115,0,0.1115,1.69,0.4,1.7366922583000002,1.7615,-0.59,1.8576819561,0.1115,0,0.1115,1.65,-0.59,1.7523127575
2021-03-25 04:30:00,1.7355,0.4,1.7809997894,0.1255,0,0.1255,1.6099999999999999,0.4,1.6589454482,1.6955,-0.59,1.7952215044000002,0.1255,0,0.1255,1.57,-0.59,1.6772000477
2021-03-25 05:00:00,1.6795,0.37,1.7197733136000002,0.1295,0,0.1295,1.55,0.37,1.5935494972000002,1.6395,-0.59,1.7424294103,0.1295,0,0.1295,1.51,-0.59,1.6211724153
2021-03-25 05:30:00,1.693,0.37,1.7329596071000002,0.10300000000000001,0,0.10300000000000001,1.5899999999999999,0.37,1.6324827717,1.653,-0.5700000000000001,1.7485162281000002,0.10300000000000001,0,0.10300000000000001,1.55,-0.5700000000000001,1.651484181
2021-03-25 06:00:00,1.7625000000000002,0.41000000000000003,1.809559684,0.0625,0,0.0625,1.7000000000000002,0.41000000000000003,1.7487424053,1.7225000000000001,-0.54,1.8051610039,0.0625,0,0.0625,1.6600000000000001,-0.54,1.7456230979
2021-03-25 06:30:00,1.99,0.47000000000000003,2.0447493734,0.06,0,0.06,1.9300000000000002,0.47000000000000003,1.9864037857,1.9500000000000002,-0.48,2.0082081565,0.06,0,0.06,1.8900000000000001,-0.48,1.9500000000000002
2021-03-25 07:00:00,2.2345,0.5,2.2897576837,0.0545,0,0.0545,2.18,0.5,2.2366045694,2.1845,-0.45,2.2303677387,0.0545,0,0.0545,2.13,-0.45,2.1770163068
2021-03-25 07:30:00,2.3865,-0.15,2.3912093698,0.0965,0,0.0965,2.29,-0.15,2.2949074055,2.4465,0.47000000000000003,2.4912370923,0.0965,0,0.0965,2.35,0.47000000000000003,2.3965391714
2021-03-25 08:00:00,2.4035,0.2,2.4118068434,0.17350000000000002,0,0.17350000000000002,2.23,0.2,2.2389506471,2.4335,0.18,2.4401479976,0.17350000000000002,0,0.17350000000000002,2.26,0.18,2.2671568098
2021-03-25 08:30:00,2.2785,0.2,2.2872608618,0.34850000000000003,0,0.34850000000000003,1.9300000000000002,0.2,1.9403350226,2.3185000000000002,0.18,2.3254767791,0.34850000000000003,0,0.34850000000000003,1.97,0.18,1.9782062582000002
2021-03-25 09:00:00,2.137,0.19,2.1454297938,0.467,0,0.467,1.67,0.19,1.6807736314000001,2.177,0.18,2.1844287583,0.467,0,0.467,1.71,0.18,1.7194475857
2021-03-25 09:30:00,2.094,0.21,2.104503742,0.594,0,0.594,1.5,0.21,1.5146286674,2.124,0.2,2.1333954158,0.594,0,0.594,1.53,0.2,1.5430165262000002
2021-03-25 10:00:00,1.932,0.21,1.9433795306000001,0.892,0,0.892,1.04,0.21,1.0609901036,1.972,0.21,1.9831500195,0.892,0,0.892,1.08,0.21,1.1002272493
2021-03-25 10:30:00,1.866,0.44,1.9171739619000001,0.976,0,0.976,0.89,0.44,0.9928242543,1.866,-0.06,1.866964381,0.976,0,0.976,0.89,-0.06,0.8920201791000001
2021-03-25 11:00:00,1.8385,0.66,1.9533771397000002,0.9285,0,0.9285,0.91,0.66,1.1241441189,1.8185,-0.28,1.8399299579,0.9285,0,0.9285,0.89,-0.28,0.9330058949000001
2021-03-25 11:30:00,1.904,0.66,2.0151466448,0.554,0,0.554,1.35,0.66,1.5026975744,1.8639999999999999,-0.28,1.8849127301,0.554,0,0.554,1.31,-0.28,1.3395894894
2021-03-25 12:00:00,1.899,0.66,2.0104230898,0.579,0,0.579,1.32,0.66,1.4758048651,1.859,-0.30000000000000004,1.8830509818,0.579,0,0.579,1.28,-0.30000000000000004,1.3146862744
2021-03-25 12:30:00,1.892,0.64,1.9973141966,0.782,0,0.782,1.11,0.64,1.2812884141,1.8519999999999999,-0.30000000000000004,1.8761407197,0.782,0,0.782,1.07,-0.30000000000000004,1.1112605455
2021-03-25 13:00:00,1.7455,0.67,1.8696711609,1.1355,0,1.1355,0.61,0.67,0.9060905032000001,1.7155,-0.27,1.7366174737,1.1355,0,1.1355,0.58,-0.27,0.6397655821
2021-03-25 13:30:00,1.7565,0.66,1.8764040743,1.0765,0,1.0765,0.68,0.66,0.9476286192000001,1.7265000000000001,-0.29,1.7506862226000002,1.0765,0,1.0765,0.65,-0.29,0.7117583860000001
2021-03-25 14:00:00,1.704,0.65,1.8237642391,0.844,0,0.844,0.86,0.65,1.0780074211,1.674,-0.29,1.6989337833,0.844,0,0.844,0.8300000000000001,-0.29,0.8792041856
2021-03-25 14:30:00,1.8165,0.65,1.9292931996,0.5765,0,0.5765,1.24,0.65,1.4000357138,1.7765,-0.30000000000000004,1.8016526441,0.5765,0,0.5765,1.2,-0.30000000000000004,1.2369316877
2021-03-25 15:00:00,1.79,0.6000000000000001,1.8878824116000001,0.6900000000000001,0,0.6900000000000001,1.1,0.6000000000000001,1.2529964086,1.76,-0.34,1.7925400972,0.6900000000000001,0,0.6900000000000001,1.07,-0.34,1.1227199116
2021-03-25 15:30:00,1.8335,0.59,1.9260898863,0.6835,0,0.6835,1.15,0.59,1.2925169245,1.7934999999999999,-0.35000000000000003,1.8273320032,0.6835,0,0.6835,1.11,-0.35000000000000003,1.1638728453
2021-03-25 16:00:00,1.8255,0.5700000000000001,1.9124199982999999,0.6755,0,0.6755,1.15,0.5700000000000001,1.2835108102000001,1.7855,-0.37,1.8234336429,0.6755,0,0.6755,1.11,-0.37,1.1700427343
2021-03-25 16:30:00,2.091,0.5700000000000001,2.1672980875,0.591,0,0.591,1.5,0.5700000000000001,1.6046494944,2.061,-0.37,2.0939486622,0.591,0,0.591,1.47,-0.37,1.5158495967999999
2021-03-25 17:00:00,2.2235,0.31,2.245006069,0.3735,0,0.3735,1.85,0.31,1.8757931656,2.2535,-0.1,2.2557176796,0.3735,0,0.3735,1.88,-0.1,1.8826576958999999
2021-03-25 17:30:00,2.531,0.0,2.531,0.201,0,0.201,2.33,0.0,2.33,2.561,0.0,2.561,0.201,0,0.201,2.36,0.0,2.36
2021-03-25 18:00:00,2.5789999999999997,0.0,2.5789999999999997,0.199,0,0.199,2.38,0.0,2.38,2.609,0.0,2.609,0.199,0,0.199,2.41,0.0,2.41
2021-03-25 18:30:00,2.598,-0.14,2.6017693979,0.128,0,0.128,2.47,-0.14,2.4739644298,2.628,-0.14,2.6317264296,0.128,0,0.128,2.5,-0.14,2.5039169315
2021-03-25 19:00:00,2.553,-0.14,2.5568357397,0.153,0,0.153,2.4,-0.14,2.4040798656,2.583,-0.14,2.5867912556,0.153,0,0.153,2.43,-0.14,2.4340295808
2021-03-25 19:30:00,2.547,-0.14,2.550844762,0.147,0,0.147,2.4,-0.14,2.4040798656,2.577,-0.14,2.5808000697,0.147,0,0.147,2.43,-0.14,2.4340295808
2021-03-25 20:00:00,2.3895,-0.09,2.3911943146,0.1595,0,0.1595,2.23,-0.09,2.2318154046,2.4195,-0.18,2.4261863593,0.1595,0,0.1595,2.26,-0.18,2.2671568098
2021-03-25 20:30:00,2.2535,0.36,2.2820741114,0.17350000000000002,0,0.17350000000000002,2.08,0.36,2.1109239683,2.2135,-0.53,2.2760672771,0.17350000000000002,0,0.17350000000000002,2.04,-0.53,2.1077238908
2021-03-25 21:00:00,2.0285,-0.16,2.0348002973,0.1685,0,0.1685,1.8599999999999999,-0.16,1.8668690366,2.0585,-0.15,2.063957909,0.1685,0,0.1685,1.8900000000000001,-0.15,1.8959430371
2021-03-25 21:30:00,1.9055,-0.14,1.9106360852000002,0.1955,0,0.1955,1.71,-0.14,1.7157214226000002,1.9355,-0.14,1.9405566856,0.1955,0,0.1955,1.74,-0.14,1.7456230979
2021-03-25 22:00:00,1.82,0.39,1.8613167382,0.2,0,0.2,1.62,0.39,1.6662832892,1.79,-0.55,1.8725917868000002,0.2,0,0.2,1.5899999999999999,-0.55,1.6824387062000001
2021-03-25 22:30:00,1.6695,0.39,1.7144475058,0.2195,0,0.2195,1.45,0.39,1.5015325503999999,1.6495000000000002,-0.55,1.7387783786000002,0.2195,0,0.2195,1.43,-0.55,1.5321227105
2021-03-25 23:00:00,1.6560000000000001,0.75,1.8179207904,0.23600000000000002,0,0.23600000000000002,1.42,0.75,1.6058953889,1.556,-0.92,1.8076327061000002,0.23600000000000002,0,0.23600000000000002,1.32,-0.92,1.6089748289
2021-03-25 23:30:00,1.5545,0.07,1.5560752713000001,0.20450000000000002,0,0.20450000000000002,1.35,0.07,1.3518135966,1.5745,-0.28,1.5992030046,0.20450000000000002,0,0.20450000000000002,1.37,-0.28,1.3983204211
2021-03-26 00:00:00,1.5345,-0.14,1.5408732102,0.2245,0,0.2245,1.31,-0.14,1.3174596768,1.5645,-0.14,1.5707514920999999,0.2245,0,0.2245,1.34,-0.14,1.3472935834
2021-03-26 00:30:00,1.9605000000000001,-0.14,1.9654923683,0.24050000000000002,0,0.24050000000000002,1.72,-0.14,1.7256882685,1.9905,-0.14,1.9954173122,0.24050000000000002,0,0.24050000000000002,1.75,-0.14,1.7555910686
2021-03-26 01:00:00,2.0995,-0.14,2.1041626007,0.2495,0,0.2495,1.85,-0.14,1.8552897348,2.1295,-0.14,2.1340970573,0.2495,0,0.2495,1.88,-0.14,1.8852055591
2021-03-26 01:30:00,1.9945,0.0,1.9945,0.2645,0,0.2645,1.73,0.0,1.73,2.0245,0.0,2.0245,0.2645,0,0.2645,1.76,0.0,1.76
2021-03-26 02:00:00,1.896,0.45,1.9486703159,0.256,0,0.256,1.6400000000000001,0.45,1.7006175349000001,1.876,-0.51,1.9440874466,0.256,0,0.256,1.62,-0.51,1.6983815826000002
2021-03-26 02:30:00,1.881,0.45,1.9340788505000002,0.261,0,0.261,1.62,0.45,1.6813387523,1.841,-0.51,1.9103353109,0.261,0,0.261,1.58,-0.51,1.6602710622
2021-03-26 03:00:00,1.803,0.45,1.8583081015,0.263,0,0.263,1.54,0.45,1.6044001995000001,1.763,-0.51,1.8352844466,0.263,0,0.263,1.5,-0.51,1.5843295112
2021-03-26 03:30:00,1.764,0.68,1.8905279686,0.264,0,0.264,1.5,0.68,1.6469365501,1.694,-0.77,1.8607890799,0.264,0,0.264,1.43,-0.77,1.6241305366
2021-03-26 04:00:00,1.7345000000000002,0.74,1.8857598601,0.2645,0,0.2645,1.47,0.74,1.6457521077,1.6445,-0.87,1.8604516253,0.2645,0,0.2645,1.38,-0.87,1.6313491349
2021-03-26 04:30:00,1.6675,0.42,1.719580254,0.2675,0,0.2675,1.4,0.42,1.4616429112,1.6275,-0.54,1.7147467014000002,0.2675,0,0.2675,1.3599999999999999,-0.54,1.4632839779
2021-03-26 05:00:00,1.62,0.4,1.6686521507,0.27,0,0.27,1.35,0.4,1.408012784,1.5899999999999999,-0.54,1.6791962363000001,0.27,0,0.27,1.32,-0.54,1.4261837189
2021-03-26 05:30:00,1.637,0.42,1.6900204141000001,0.267,0,0.267,1.37,0.42,1.4329340529,1.607,-0.53,1.6921433154,0.267,0,0.267,1.34,-0.53,1.4410065926
2021-03-26 06:00:00,1.7685,0.45,1.8248540353,0.2685,0,0.2685,1.5,0.45,1.5660459762999999,1.7385000000000002,-0.49,1.8062342733,0.2685,0,0.2685,1.47,-0.49,1.5495160535
2021-03-26 06:30:00,2.0165,0.48,2.0728415883,0.24650000000000002,0,0.24650000000000002,1.77,0.48,1.8339302059,1.9865,-0.43,2.0325063961,0.24650000000000002,0,0.24650000000000002,1.74,-0.43,1.7923448329
2021-03-26 07:00:00,2.2395,0.44,2.2823146694,0.2695,0,0.2695,1.97,0.44,2.0185390757,2.2395,-0.33,2.2636828952,0.2695,0,0.2695,1.97,-0.33,1.9974483723
2021-03-26 07:30:00,2.386,0.49,2.4357947368,0.246,0,0.246,2.14,0.49,2.1953815158,2.366,-0.28,2.3825104407,0.246,0,0.246,2.12,-0.28,2.1384106247
2021-03-26 08:00:00,2.3775,0.21,2.3867564287,0.23750000000000002,0,0.23750000000000002,2.14,0.21,2.1502790517,2.3975,0.19,2.4050168918,0.23750000000000002,0,0.23750000000000002,2.16,0.19,2.1683403792
2021-03-26 08:30:00,2.3635,0.21,2.3728110439,0.24350000000000002,0,0.24350000000000002,2.12,0.21,2.1303755537,2.4035,0.19,2.4109981854,0.24350000000000002,0,0.24350000000000002,2.16,0.19,2.1683403792
2021-03-26 09:00:00,2.3995,0.23,2.4104979257,0.2495,0,0.2495,2.15,0.23,2.1622673285,2.4395,0.22,2.4493999775,0.2495,0,0.2495,2.19,0.22,2.2010224897
2021-03-26 09:30:00,2.351,0.21,2.3603603538,0.301,0,0.301,2.05,0.21,2.0607280267,2.3810000000000002,0.2,2.3893850673,0.301,0,0.301,2.08,0.2,2.0895932619
2021-03-26 10:00:00,2.2875,0.53,2.3480963034,0.41750000000000004,0,0.41750000000000004,1.87,0.53,1.9436563482,2.2675,-0.2,2.2763031982,0.41750000000000004,0,0.41750000000000004,1.85,-0.2,1.8607794066
2021-03-26 10:30:00,2.1485,0.89,2.3255434311,0.5985,0,0.5985,1.55,0.89,1.7873443988000002,2.0685000000000002,-0.58,2.1482765767,0.5985,0,0.5985,1.47,-0.58,1.5802847844999999
2021-03-26 11:00:00,2.0035,1.1,2.2856098202,0.9035000000000001,0,0.9035000000000001,1.1,1.1,1.5556349186,1.9035000000000002,-0.75,2.0459257684,0.9035000000000001,0,0.9035000000000001,1.0,-0.75,1.25
2021-03-26 11:30:00,1.939,1.15,2.2543781848,1.139,0,1.139,0.8,1.15,1.4008925726,1.849,-0.6900000000000001,1.9735503541,1.139,0,1.139,0.71,-0.6900000000000001,0.9900505038
2021-03-26 12:00:00,1.8865,0.81,2.0530421939,1.0665,0,1.0665,0.8200000000000001,0.81,1.1526057435000001,1.8365,-0.47000000000000003,1.8956878039,1.0665,0,1.0665,0.77,-0.47000000000000003,0.9021086409
2021-03-26 12:30:00,2.0075,0.59,2.0924044184,0.8175,0,0.8175,1.19,0.59,1.3282319075,1.9775,-0.36,2.0100015547,0.8175,0,0.8175,1.16,-0.36,1.2145781161
2021-03-26 13:00:00,1.8675000000000002,0.59,1.9584831503000002,0.8975000000000001,0,0.8975000000000001,0.97,0.59,1.1353413584,1.8375,-0.43,1.8871423502,0.8975000000000001,0,0.8975000000000001,0.9400000000000001,-0.43,1.0336827366
2021-03-26 13:30:00,1.8345,1.01,2.0941562143,0.9045000000000001,0,0.9045000000000001,0.93,1.01,1.3729530218,1.7345000000000002,-0.86,1.935998515,0.9045000000000001,0,0.9045000000000001,0.8300000000000001,-0.86,1.1951987282
2021-03-26 14:00:00,1.7525,0.62,1.8589395499,1.0325,0,1.0325,0.72,0.62,0.9501578816,1.7125,-0.46,1.7732050784000002,1.0325,0,1.0325,0.68,-0.46,0.8209750301000001
2021-03-26 14:30:00,1.6800000000000002,0.5,1.7528262892000002,1.08,0,1.08,0.6000000000000001,0.5,0.7810249676000001,1.6600000000000001,-0.31,1.6886977231,1.08,0,1.08,0.58,-0.31,0.6576473219
2021-03-26 15:00:00,1.6575000000000002,0.5700000000000001,1.7527710204,1.0975,0,1.0975,0.56,0.5700000000000001,0.79906195,1.6275,-0.38,1.6712738405,1.0975,0,1.0975,0.53,-0.38,0.6521502894
2021-03-26 15:30:00,1.7185000000000001,0.65,1.8373193107999999,0.9185000000000001,0,0.9185000000000001,0.8,0.65,1.0307764064,1.6785,-0.46,1.7403914071000002,0.9185000000000001,0,0.9185000000000001,0.76,-0.46,0.8883692926000001
2021-03-26 16:00:00,1.984,0.97,2.2084284005,0.684,0,0.684,1.3,0.97,1.6220049321999999,1.884,-0.89,2.0836400841,0.684,0,0.684,1.2,-0.89,1.4940214189
2021-03-26 16:30:00,1.9705,0.97,2.1963083231000002,0.7805000000000001,0,0.7805000000000001,1.19,0.97,1.5352524222000001,1.8705,-0.89,2.0714415874,0.7805000000000001,0,0.7805000000000001,1.09,-0.89,1.4071957931
2021-03-26 17:00:00,2.206,0.59,2.2835358548,0.526,0,0.526,1.6800000000000002,0.59,1.7805897899,2.156,-0.5700000000000001,2.2300753351,0.526,0,0.526,1.63,-0.5700000000000001,1.7267889275
2021-03-26 17:30:00,2.4645,0.22,2.4742999515,0.3345,0,0.3345,2.13,0.22,2.1413313616,2.4845,-0.34,2.5076563261,0.3345,0,0.3345,2.15,-0.34,2.1767177125
2021-03-26 18:00:00,2.6,-0.14,2.6037665026,0.29,0,0.29,2.31,-0.14,2.3142385357,2.63,-0.14,2.6337235998,0.29,0,0.29,2.34,-0.14,2.3441842931
2021-03-26 18:30:00,2.5575,-0.14,2.5613290007,0.2775,0,0.2775,2.2800000000000002,-0.14,2.2842942017,2.5875,-0.14,2.5912846717,0.2775,0,0.2775,2.31,-0.14,2.3142385357
2021-03-26 19:00:00,2.614,0.42,2.6475263927,0.244,0,0.244,2.37,0.42,2.4069275020000003,2.564,-0.5700000000000001,2.6265939922,0.244,0,0.244,2.32,-0.5700000000000001,2.3889956049
2021-03-26 19:30:00,2.6005000000000003,0.42,2.6341982177,0.1905,0,0.1905,2.41,0.42,2.4463237725,2.5505,-0.5700000000000001,2.6134173509,0.1905,0,0.1905,2.36,-0.5700000000000001,2.4278591392
2021-03-26 20:00:00,2.5035,0.41000000000000003,2.5368508529,0.21350000000000002,0,0.21350000000000002,2.29,0.41000000000000003,2.3264135488,2.4535,-0.5700000000000001,2.51884145,0.21350000000000002,0,0.21350000000000002,2.24,-0.5700000000000001,2.3113848663
2021-03-26 20:30:00,2.3075,0.41000000000000003,2.3436416642,0.20750000000000002,0,0.20750000000000002,2.1,0.41000000000000003,2.139649504,2.2675,-0.59,2.3430015472,0.20750000000000002,0,0.20750000000000002,2.06,-0.59,2.1428252379
2021-03-26 21:00:00,2.151,0.45,2.1975670638,0.271,0,0.271,1.88,0.45,1.9331063085,2.101,-0.66,2.2022263735,0.271,0,0.271,1.83,-0.66,1.9453791404
2021-03-26 21:30:00,2.0125,0.04,2.0128974763,0.2625,0,0.2625,1.75,0.04,1.7504570832000002,2.0225,-0.30000000000000004,2.0446286338,0.2625,0,0.2625,1.76,-0.30000000000000004,1.7853851125
2021-03-26 22:00:00,1.96,0.39,1.9984243794,0.28,0,0.28,1.6800000000000002,0.39,1.7246738822,1.92,-0.59,2.0086064821,0.28,0,0.28,1.6400000000000001,-0.59,1.7428998824000002
2021-03-26 22:30:00,1.819,0.61,1.9185570098,0.279,0,0.279,1.54,0.61,1.6564117846,1.749,-0.77,1.9109947671,0.279,0,0.279,1.47,-0.77,1.6594577428
2021-03-26 23:00:00,1.8385,0.85,2.025483214,0.2785,0,0.2785,1.56,0.85,1.7765415841,1.7285,-1.01,2.0019521098,0.2785,0,0.2785,1.45,-1.01,1.7670880001
2021-03-26 23:30:00,1.7725,0.65,1.8879237935000002,0.2725,0,0.2725,1.5,0.65,1.6347782724000002,1.6925,-0.87,1.9030124146,0.2725,0,0.2725,1.42,-0.87,1.6653227915
2021-03-27 00:00:00,1.677,0.38,1.7195141756,0.267,0,0.267,1.4100000000000001,0.38,1.4603081867,1.637,-0.5700000000000001,1.7333981078,0.267,0,0.267,1.37,-0.5700000000000001,1.4838463532000001
2021-03-28 00:30:00,2.074,0.41000000000000003,2.1141371762,0.274,0,0.274,1.8,0.41000000000000003,1.8461040057,2.034,-0.53,2.1019172201,0.274,0,0.274,1.76,-0.53,1.8380696396
2021-03-28 01:00:00,2.235,0.43,2.2759887961,0.275,0,0.275,1.96,0.43,2.0066140635,2.195,-0.53,2.2580799366,0.275,0,0.275,1.92,-0.53,1.9918082237
2021-03-28 01:30:00,0.274,-0.003,0.2740164229,0.277,0,0.277,-0.003,-0.003,0.0042426407000000005,0.274,-0.003,0.2740164229,0.277,0,0.277,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:00:00,0.272,-0.003,0.2720165436,0.275,0,0.275,-0.003,-0.003,0.0042426407000000005,0.272,-0.003,0.2720165436,0.275,0,0.275,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:30:00,2.15,0.43,2.1925783908,0.27,0,0.27,1.88,0.43,1.9285486771,2.11,-0.53,2.1755459085,0.27,0,0.27,1.8399999999999999,-0.53,1.9148106956
2021-03-28 03:00:00,2.0315,0.41000000000000003,2.0724604339,0.2715,0,0.2715,1.76,0.41000000000000003,1.8071247881999999,1.9915,-0.55,2.0660523348,0.2715,0,0.2715,1.72,-0.55,1.8057962233
2021-03-28 03:30:00,2.0135,0.44,2.0610148592,0.2735,0,0.2735,1.74,0.44,1.7947701803,1.9735,-0.53,2.0434290421,0.2735,0,0.2735,1.7000000000000002,-0.53,1.7807021087
2021-03-28 04:00:00,1.9540000000000002,0.44,2.0029268584,0.274,0,0.274,1.6800000000000002,0.44,1.7366634677000001,1.9140000000000001,-0.53,1.9860251761,0.274,0,0.274,1.6400000000000001,-0.53,1.7235138526
2021-03-28 04:30:00,1.8519999999999999,0.4,1.8947041985,0.272,0,0.272,1.58,0.4,1.6298466186,1.812,-0.55,1.8936324881000002,0.272,0,0.272,1.54,-0.55,1.6352675622000001
2021-03-28 05:00:00,1.8170000000000002,0.4,1.8605077264,0.267,0,0.267,1.55,0.4,1.6007810594,1.7770000000000001,-0.55,1.8601690783,0.267,0,0.267,1.51,-0.55,1.6070469813
2021-03-28 05:30:00,1.7730000000000001,0.4,1.8175612782,0.263,0,0.263,1.51,0.4,1.5620819441,1.733,-0.55,1.8181828841,0.263,0,0.263,1.47,-0.55,1.5695222203
2021-03-28 06:00:00,1.7565,0.4,1.8014694696,0.2665,0,0.2665,1.49,0.4,1.5427572719,1.7165,-0.55,1.802462829,0.2665,0,0.2665,1.45,-0.55,1.5508062419000002
2021-03-28 06:30:00,1.7974999999999999,0.43,1.8482170462,0.2675,0,0.2675,1.53,0.43,1.589276565,1.7675,-0.53,1.845252354,0.2675,0,0.2675,1.5,-0.53,1.5908802595
2021-03-28 07:00:00,1.858,0.43,1.9071088065000001,0.278,0,0.278,1.58,0.43,1.6374675569,1.818,-0.52,1.8909056031,0.278,0,0.278,1.54,-0.52,1.6254230219
2021-03-28 07:30:00,1.8599999999999999,0.43,1.9090573590000002,0.30000000000000004,0,0.30000000000000004,1.56,0.43,1.6181779877,1.82,-0.52,1.8928285712,0.30000000000000004,0,0.30000000000000004,1.52,-0.52,1.6064868502
2021-03-28 08:00:00,1.947,0.43,1.9939180023,0.307,0,0.307,1.6400000000000001,0.43,1.6954350474000002,1.907,-0.52,1.9766256601,0.307,0,0.307,1.6,-0.52,1.6823792676
2021-03-28 08:30:00,1.9285,0.45,1.9803061001,0.3285,0,0.3285,1.6,0.45,1.6620770139,1.8885,-0.52,1.9587833596,0.3285,0,0.3285,1.56,-0.52,1.6443843833
2021-03-28 09:00:00,1.936,0.45,1.9876106259,0.366,0,0.366,1.57,0.45,1.633217683,1.896,-0.5,1.9608202365,0.366,0,0.366,1.53,-0.5,1.6096272861
2021-03-28 09:30:00,1.987,0.45,2.0373190717,0.387,0,0.387,1.6,0.45,1.6620770139,1.947,-0.51,2.0126870099,0.387,0,0.387,1.56,-0.51,1.641249524
2021-03-28 10:00:00,1.955,0.53,2.0255678216,0.385,0,0.385,1.57,0.53,1.6570455636,1.915,-0.56,1.9952004911999999,0.385,0,0.385,1.53,-0.56,1.6292636374
2021-03-28 10:30:00,2.087,0.46,2.1370935871,0.397,0,0.397,1.69,0.46,1.7514850842,2.047,-0.49,2.1048299219,0.397,0,0.397,1.65,-0.49,1.7212204972
2021-03-28 11:00:00,2.03,0.46,2.0814658296,0.37,0,0.37,1.6600000000000001,0.46,1.7225562399999998,2.0,-0.49,2.0591503102,0.37,0,0.37,1.63,-0.49,1.7020575783
2021-03-28 11:30:00,1.9815,0.35000000000000003,2.0121735139,0.3715,0,0.3715,1.6099999999999999,0.35000000000000003,1.6476043214,1.9715,-0.45,2.0222047992,0.3715,0,0.3715,1.6,-0.45,1.6620770139
2021-03-28 12:00:00,2.1565,-0.14,2.1610396225,0.41650000000000004,0,0.41650000000000004,1.74,-0.14,1.7456230979,2.1865,-0.14,2.1909774645,0.41650000000000004,0,0.41650000000000004,1.77,-0.14,1.7755280905
2021-03-28 12:30:00,2.283,0.47000000000000003,2.3308773026000003,0.483,0,0.483,1.8,0.47000000000000003,1.8603494295,2.253,-0.5,2.3078147673,0.483,0,0.483,1.77,-0.5,1.839266158
2021-03-28 13:00:00,2.372,0.47000000000000003,2.4181157954,0.662,0,0.662,1.71,0.47000000000000003,1.7734147851,2.332,-0.49,2.3829234146,0.662,0,0.662,1.67,-0.49,1.7404022524
2021-03-28 13:30:00,1.9635,0.45,2.014406178,0.4435,0,0.4435,1.52,0.45,1.5852129195,1.9235000000000002,-0.52,1.9925491838,0.4435,0,0.4435,1.48,-0.52,1.5686937241
2021-03-28 14:00:00,1.6185,0.84,1.8234972580000002,0.4385,0,0.4385,1.18,0.84,1.4484474447,1.5285000000000002,-0.88,1.7637211373000001,0.4385,0,0.4385,1.09,-0.88,1.4008925726
2021-03-28 14:30:00,1.9095,0.9,2.110969031,0.41950000000000004,0,0.41950000000000004,1.49,0.9,1.7407182426,1.7995,-0.96,2.0395588371,0.41950000000000004,0,0.41950000000000004,1.38,-0.96,1.6810710870999999
2021-03-28 15:00:00,1.92,0.92,2.1290373411,0.4,0,0.4,1.52,0.92,1.7767385852,1.81,-0.96,2.0488289338,0.4,0,0.4,1.4100000000000001,-0.96,1.7057842771
2021-03-28 15:30:00,2.05,0.92,2.2469757453,0.37,0,0.37,1.6800000000000002,0.92,1.915411183,1.94,-0.9400000000000001,2.1557365331,0.37,0,0.37,1.57,-0.9400000000000001,1.8298907071000001
2021-03-28 16:00:00,2.151,0.93,2.3434378592,0.371,0,0.371,1.78,0.93,2.0083077453,2.031,-0.92,2.229654906,0.371,0,0.371,1.6600000000000001,-0.92,1.8978935692
2021-03-28 16:30:00,2.352,0.65,2.4401647485,0.342,0,0.342,2.01,0.65,2.1124866863,2.2720000000000002,-0.68,2.3715783774,0.342,0,0.342,1.9300000000000002,-0.68,2.0462893246
2021-03-28 17:00:00,2.46,0.43,2.4972985404,0.34,0,0.34,2.12,0.43,2.1631689717,2.43,-0.53,2.4871268564,0.34,0,0.34,2.09,-0.53,2.1561539834
2021-03-28 17:30:00,2.6335,0.5,2.6805451405,0.3135,0,0.3135,2.32,0.5,2.3732677894,2.6435,-0.47000000000000003,2.684956657,0.3135,0,0.3135,2.33,-0.47000000000000003,2.3769307941
2021-03-28 18:00:00,2.64,0.5,2.6869313352,0.29,0,0.29,2.35,0.5,2.4026027553000002,2.59,-0.47000000000000003,2.6322993751,0.29,0,0.29,2.3,-0.47000000000000003,2.3475306175
2021-03-28 18:30:00,2.584,0.47000000000000003,2.6263960097,0.254,0,0.254,2.33,0.47000000000000003,2.3769307941,2.544,-0.52,2.596600855,0.254,0,0.254,2.29,-0.52,2.3482972555
2021-03-28 19:00:00,2.4745,0.45,2.5150845413000003,0.21450000000000002,0,0.21450000000000002,2.26,0.45,2.3043654224,2.4245,-0.54,2.4839082612,0.21450000000000002,0,0.21450000000000002,2.21,-0.54,2.2750164835
2021-03-28 19:30:00,2.4595000000000002,0.54,2.5180826535,0.2295,0,0.2295,2.23,0.54,2.2944498251,2.3995,-0.67,2.4912848593,0.2295,0,0.2295,2.17,-0.67,2.2710790387
2021-03-28 20:00:00,2.426,0.8300000000000001,2.5640546016,0.216,0,0.216,2.21,0.8300000000000001,2.3607202291,2.296,-1.01,2.5083293245,0.216,0,0.216,2.08,-1.01,2.3122499865
2021-03-28 20:30:00,2.2555,0.4,2.2906942725,0.2155,0,0.2155,2.04,0.4,2.0788458336,2.2155,-0.58,2.2901616209,0.2155,0,0.2155,2.0,-0.58,2.0824024587
2021-03-28 21:00:00,2.0905,0.4,2.1284243585000002,0.1705,0,0.1705,1.92,0.4,1.9612241075,2.0505,-0.6000000000000001,2.1364808096,0.1705,0,0.1705,1.88,-0.6000000000000001,1.9734234214000002
2021-03-28 21:30:00,2.049,0.73,2.1751553967,0.179,0,0.179,1.87,0.73,2.0074361758,1.949,-0.91,2.1509767549,0.179,0,0.179,1.77,-0.91,1.9902261178
2021-03-28 22:00:00,1.8075,0.37,1.8449813685,0.1275,0,0.1275,1.6800000000000002,0.37,1.720261608,1.7675,-0.59,1.863372279,0.1275,0,0.1275,1.6400000000000001,-0.59,1.7428998824000002
2021-03-28 22:30:00,1.772,0.37,1.8102165615999999,0.202,0,0.202,1.57,0.37,1.6130096094000002,1.732,-0.59,1.8297333139,0.202,0,0.202,1.53,-0.59,1.6398170630000002
2021-03-28 23:00:00,1.7149999999999999,0.17,1.7234050598000001,0.185,0,0.185,1.53,0.17,1.5394154735,1.705,-0.42,1.7559683938,0.185,0,0.185,1.52,-0.42,1.5769590990000002
2021-03-28 23:30:00,1.525,-0.14,1.5314127465,0.185,0,0.185,1.34,-0.14,1.3472935834,1.5550000000000002,-0.14,1.5612895311,0.185,0,0.185,1.37,-0.14,1.3771347066000001
2021-03-29 00:00:00,1.525,0.12,1.5297140256000001,0.185,0,0.185,1.34,0.12,1.3453624047,1.525,-0.36,1.5669157603000001,0.185,0,0.185,1.34,-0.36,1.3875157657
2021-03-29 00:30:00,1.5735000000000001,0.4,1.6235461958,0.17350000000000002,0,0.17350000000000002,1.4,0.4,1.4560219779,1.5335,-0.55,1.6291477066,0.17350000000000002,0,0.17350000000000002,1.3599999999999999,-0.55,1.4670037491
2021-03-29 01:00:00,1.5655000000000001,0.41000000000000003,1.6182985664,0.1655,0,0.1655,1.4,0.41000000000000003,1.4588008774,1.5255,-0.54,1.6182553105,0.1655,0,0.1655,1.3599999999999999,-0.54,1.4632839779
2021-03-29 01:30:00,1.8535,0.38,1.8920523909,0.1135,0,0.1135,1.74,0.38,1.7810109489000001,1.8135,-0.56,1.8979942703,0.1135,0,0.1135,1.7000000000000002,-0.56,1.7898603297
2021-03-29 02:00:00,2.1135,0.41000000000000003,2.1529008918,0.1135,0,0.1135,2.0,0.41000000000000003,2.0415925157,2.0635,-0.56,2.1381375657,0.1135,0,0.1135,1.9500000000000002,-0.56,2.0288173895
2021-03-29 02:30:00,2.1525,0.44,2.1970107533,0.0825,0,0.0825,2.07,0.44,2.1162466775,2.1125,-0.53,2.1779706724,0.0825,0,0.0825,2.03,-0.53,2.0980467106
2021-03-29 03:00:00,2.0945,0.44,2.1402173371,0.0845,0,0.0845,2.01,0.44,2.0575956843,2.0545,-0.53,2.1217611199,0.0845,0,0.0845,1.97,-0.53,2.040049019
2021-03-29 03:30:00,1.982,0.5700000000000001,2.0623345994,0.152,0,0.152,1.83,0.5700000000000001,1.9167159414000001,1.912,-0.73,2.0466176976,0.152,0,0.152,1.76,-0.73,1.9053870998
2021-03-29 04:00:00,1.972,0.71,2.0959208,0.162,0,0.162,1.81,0.71,1.9442736433,1.8719999999999999,-0.87,2.0642877706,0.162,0,0.162,1.71,-0.87,1.9185932346
2021-03-29 04:30:00,1.87,0.4,1.9123022774,0.08,0,0.08,1.79,0.4,1.8341483037000001,1.83,-0.55,1.9108636791,0.08,0,0.08,1.75,-0.55,1.8343936328
2021-03-29 05:00:00,1.8090000000000002,0.4,1.8526956037,0.079,0,0.079,1.73,0.4,1.7756407294,1.7690000000000001,-0.55,1.8525282724,0.079,0,0.079,1.69,-0.55,1.7772450591000002
2021-03-29 05:30:00,1.816,0.4,1.8595311237,0.106,0,0.106,1.71,0.4,1.7561605849,1.776,-0.55,1.8592138123000002,0.106,0,0.106,1.67,-0.55,1.7582377541
2021-03-29 06:00:00,1.8535,0.4,1.8961704169,0.1135,0,0.1135,1.74,0.4,1.7853851125,1.8135,-0.54,1.8921898028,0.1135,0,0.1135,1.7000000000000002,-0.54,1.7837040113
2021-03-29 06:30:00,2.0365,0.38,2.0716496446,0.0765,0,0.0765,1.96,0.38,1.9964969321,2.0565,-0.54,2.1262154759,0.0765,0,0.0765,1.98,-0.54,2.0523157652
2021-03-29 07:00:00,2.267,0.0,2.267,0.097,0,0.097,2.17,0.0,2.17,2.297,0.0,2.297,0.097,0,0.097,2.2,0.0,2.2
2021-03-29 07:30:00,2.4345,0.18,2.4411452743,0.0745,0,0.0745,2.36,0.18,2.3668544526,2.4645,0.18,2.4710645985,0.0745,0,0.0745,2.39,0.18,2.396768658
2021-03-29 08:00:00,2.5085,0.06,2.5092174577,0.0585,0,0.0585,2.45,0.06,2.4507345838,2.5585,0.37,2.5851155197,0.0585,0,0.0585,2.5,0.37,2.527231687
2021-03-29 08:30:00,2.6165000000000003,0.21,2.6249137605,0.08650000000000001,0,0.08650000000000001,2.5300000000000002,0.21,2.538700455,2.6465,0.19,2.6533115629,0.08650000000000001,0,0.08650000000000001,2.56,0.19,2.5670410982
2021-03-29 09:00:00,2.526,0.22,2.5355622651000003,0.08600000000000001,0,0.08600000000000001,2.44,0.22,2.4498979571,2.556,0.19,2.5630520869,0.08600000000000001,0,0.08600000000000001,2.47,0.19,2.477296914
2021-03-29 09:30:00,2.536,0.43,2.5721967265,0.126,0,0.126,2.41,0.43,2.4480604568,2.526,-0.12,2.5288487499,0.126,0,0.126,2.4,-0.12,2.4029981273
2021-03-29 10:00:00,2.459,0.6000000000000001,2.5311422323,0.139,0,0.139,2.32,0.6000000000000001,2.3963305281,2.409,-0.36,2.435750603,0.139,0,0.139,2.27,-0.36,2.2983689869
2021-03-29 10:30:00,2.3745,0.6000000000000001,2.4491325505,0.17450000000000002,0,0.17450000000000002,2.2,0.6000000000000001,2.2803508502,2.3245,-0.38,2.3553556526,0.17450000000000002,0,0.17450000000000002,2.15,-0.38,2.1833231552
2021-03-29 11:00:00,2.273,0.6000000000000001,2.3508570777,0.223,0,0.223,2.05,0.6000000000000001,2.1360009363,2.233,-0.35000000000000003,2.2602630378,0.223,0,0.223,2.01,-0.35000000000000003,2.0402450833
2021-03-29 11:30:00,2.267,0.6000000000000001,2.3450562893,0.28700000000000003,0,0.28700000000000003,1.98,0.6000000000000001,2.0689127579,2.227,-0.35000000000000003,2.2543356006,0.28700000000000003,0,0.28700000000000003,1.94,-0.35000000000000003,1.9713193552
2021-03-29 12:00:00,2.062,0.6000000000000001,2.1475204306,0.652,0,0.652,1.4100000000000001,0.6000000000000001,1.5323511347,2.022,-0.34,2.0503863051,0.652,0,0.652,1.37,-0.34,1.4115594213
2021-03-29 12:30:00,1.904,0.63,2.0055213786,0.9440000000000001,0,0.9440000000000001,0.96,0.63,1.1482595525,1.874,-0.31,1.8994672937,0.9440000000000001,0,0.9440000000000001,0.93,-0.31,0.9803060747000001
2021-03-29 13:00:00,1.8035,0.64,1.9136907403999999,0.9735,0,0.9735,0.8300000000000001,0.64,1.0480935073,1.7735,-0.31,1.8003894718,0.9735,0,0.9735,0.8,-0.31,0.8579627032
2021-03-29 13:30:00,1.705,0.62,1.8142284862,1.005,0,1.005,0.7000000000000001,0.62,0.9350935782,1.675,-0.31,1.7034450387,1.005,0,1.005,0.67,-0.31,0.738241153
2021-03-29 14:00:00,1.626,0.67,1.7586290115,0.996,0,0.996,0.63,0.67,0.9196738552,1.596,-0.26,1.6170392698,0.996,0,0.996,0.6000000000000001,-0.26,0.653911309
2021-03-29 14:30:00,1.599,0.67,1.7336957634,0.999,0,0.999,0.6000000000000001,0.67,0.8993886813,1.569,-0.26,1.5903964914,0.999,0,0.999,0.5700000000000001,-0.26,0.6264982043
2021-03-29 15:00:00,1.583,0.65,1.7112536340000002,0.983,0,0.983,0.6000000000000001,0.65,0.8845903006,1.553,-0.28,1.5780396066,0.983,0,0.983,0.5700000000000001,-0.28,0.6350590524
2021-03-29 15:30:00,1.615,0.63,1.7335296363000001,0.925,0,0.925,0.6900000000000001,0.63,0.9343446901,1.585,-0.30000000000000004,1.6131413452999999,0.925,0,0.925,0.66,-0.30000000000000004,0.7249827584
2021-03-29 16:00:00,1.675,0.63,1.7895600018,0.835,0,0.835,0.84,0.63,1.05,1.645,-0.30000000000000004,1.6721318728,0.835,0,0.835,0.81,-0.30000000000000004,0.8637708029000001
2021-03-29 16:30:00,1.7770000000000001,0.63,1.885372377,0.757,0,0.757,1.02,0.63,1.1988744722,1.7469999999999999,-0.30000000000000004,1.7725712962,0.757,0,0.757,0.99,-0.30000000000000004,1.034456379
2021-03-29 17:00:00,1.879,0.5700000000000001,1.9635531569,0.649,0,0.649,1.23,0.5700000000000001,1.3556548233,1.849,-0.37,1.8856566496,0.649,0,0.649,1.2,-0.37,1.2557467897999999
2021-03-29 17:30:00,2.0105,0.53,2.0791849966,0.5605,0,0.5605,1.45,0.53,1.5438264151,1.9705,-0.41000000000000003,2.0127022259,0.5605,0,0.5605,1.4100000000000001,-0.41000000000000003,1.4684004903
2021-03-29 18:00:00,2.05,0.5,2.1100947846,0.39,0,0.39,1.6600000000000001,0.5,1.7336666346,2.06,-0.44,2.1064662352,0.39,0,0.39,1.67,-0.44,1.7269916039000002
2021-03-29 18:30:00,2.135,0.0,2.135,0.225,0,0.225,1.9100000000000001,0.0,1.9100000000000001,2.165,0.0,2.165,0.225,0,0.225,1.94,0.0,1.94
2021-03-29 19:00:00,2.1345,-0.14,2.139086312,0.14450000000000002,0,0.14450000000000002,1.99,-0.14,1.9949185447,2.1745,-0.14,2.1790021225,0.14450000000000002,0,0.14450000000000002,2.03,-0.14,2.0348218595
2021-03-29 19:30:00,2.1595,-0.14,2.1640333292,0.0995,0,0.0995,2.06,-0.14,2.0647518011,2.1895,-0.14,2.1939713421,0.0995,0,0.0995,2.09,-0.14,2.094683747
2021-03-29 20:00:00,2.182,-0.15,2.1871497434,0.042,0,0.042,2.14,-0.15,2.1452505681,2.212,-0.15,2.2170800617,0.042,0,0.042,2.17,-0.15,2.1751781536
2021-03-29 20:30:00,2.24,-0.15,2.2450167037,0.03,0,0.03,2.21,-0.15,2.2150846485,2.27,-0.15,2.2749505489,0.03,0,0.03,2.24,-0.15,2.2450167037
2021-03-29 21:00:00,2.178,0.0,2.178,0.048,0,0.048,2.13,0.0,2.13,2.188,-0.25,2.2022361363,0.048,0,0.048,2.14,-0.25,2.154553318
2021-03-29 21:30:00,2.03,0.41000000000000003,2.0709901014,0.11,0,0.11,1.92,0.41000000000000003,1.9632880583,1.99,-0.56,2.0672929159,0.11,0,0.11,1.88,-0.56,1.9616319736
2021-03-29 22:00:00,1.8639999999999999,0.38,1.9023396122,0.124,0,0.124,1.74,0.38,1.7810109489000001,1.824,-0.58,1.9139947753,0.124,0,0.124,1.7000000000000002,-0.58,1.7962182494999999
2021-03-29 22:30:00,1.7105000000000001,0.36,1.7479731834,0.1305,0,0.1305,1.58,0.36,1.6204937519,1.6705,-0.59,1.7716292643,0.1305,0,0.1305,1.54,-0.59,1.6491512969
2021-03-29 23:00:00,1.6360000000000001,0.38,1.6795523213,0.186,0,0.186,1.45,0.38,1.4989663105,1.6059999999999999,-0.58,1.7075233527,0.186,0,0.186,1.42,-0.58,1.5338839591
2021-03-29 23:30:00,1.55,0.38,1.5959009994,0.16,0,0.16,1.3900000000000001,0.38,1.4410065926,1.52,-0.59,1.6304907237,0.16,0,0.16,1.3599999999999999,-0.59,1.4824641648
2021-03-30 00:00:00,1.5270000000000001,0.4,1.5785211433000002,0.157,0,0.157,1.37,0.4,1.4272000561,1.487,-0.5700000000000001,1.5925040031000002,0.157,0,0.157,1.33,-0.5700000000000001,1.4469968901
2021-03-31 00:30:00,-1.3475000000000001,-0.44,1.4175176366,0.0625,0,0.0625,-1.4100000000000001,-0.44,1.4770578865,-1.3075,0.53,1.4108353022,0.0625,0,0.0625,-1.37,0.53,1.4689451998
2021-03-31 01:00:00,-1.419,-0.45,1.4886440139000001,0.031,0,0.031,-1.45,-0.45,1.5182226451,-1.379,0.52,1.4737845840000001,0.031,0,0.031,-1.4100000000000001,0.52,1.5028306625
2021-03-31 01:30:00,-1.6625,-0.41000000000000003,1.7123102085,0.0375,0,0.0375,-1.7000000000000002,-0.41000000000000003,1.7487424053,-1.6225,0.55,1.713185994,0.0375,0,0.0375,-1.6600000000000001,0.55,1.7487424053
2021-03-31 02:00:00,-1.8995000000000002,-0.39,1.9391235778,0.0105,0,0.0105,-1.9100000000000001,-0.39,1.9494101672,-1.8495,0.56,1.9324208263,0.0105,0,0.0105,-1.8599999999999999,0.56,1.942472651
2021-03-31 02:30:00,-1.8915000000000002,-0.41000000000000003,1.9354255992,0.018500000000000003,0,0.018500000000000003,-1.9100000000000001,-0.41000000000000003,1.9535096621,-1.8415,0.54,1.9190420136,0.018500000000000003,0,0.018500000000000003,-1.8599999999999999,0.54,1.936801487
2021-03-31 03:00:00,-1.7755,-0.41000000000000003,1.8222239846,0.0245,0,0.0245,-1.8,-0.41000000000000003,1.8461040057,-1.7255,0.54,1.8080238522,0.0245,0,0.0245,-1.75,0.54,1.8314202139
2021-03-31 03:30:00,-1.7189999999999999,-0.41000000000000003,1.7672184358,0.011,0,0.011,-1.73,-0.41000000000000003,1.7779201331999999,-1.679,0.56,1.7699268346,0.011,0,0.011,-1.69,0.56,1.7803651311
2021-03-31 04:00:00,-1.645,-0.41000000000000003,1.6953244527,0.045,0,0.045,-1.69,-0.41000000000000003,1.7390227140999999,-1.605,0.56,1.6998897023000001,0.045,0,0.045,-1.65,0.56,1.7424408168
2021-03-31 04:30:00,-1.627,-0.4,1.6754488951000002,0.033,0,0.033,-1.6600000000000001,-0.4,1.7075128111,-1.587,0.56,1.682904929,0.033,0,0.033,-1.62,0.56,1.7140595089000001
2021-03-31 05:00:00,-1.63,-0.37,1.671466422,0.0,0,0.0,-1.63,-0.37,1.671466422,-1.5899999999999999,0.59,1.6959363196,0.0,0,0.0,-1.5899999999999999,0.59,1.6959363196
2021-03-31 05:30:00,-1.67,-0.39,1.7149344011,0.0,0,0.0,-1.67,-0.39,1.7149344011,-1.63,0.5700000000000001,1.7267889275,0.0,0,0.0,-1.63,0.5700000000000001,1.7267889275
2021-03-31 06:00:00,-1.7375,-0.41000000000000003,1.7852188241,0.0025,0,0.0025,-1.74,-0.41000000000000003,1.7876520914,-1.6975,0.55,1.7843783932,0.0025,0,0.0025,-1.7000000000000002,0.55,1.7867568385
2021-03-31 06:30:00,-1.9100000000000001,-0.45,1.9622945752,0.02,0,0.02,-1.9300000000000002,-0.45,1.9817668884000001,-1.87,0.5,1.9356910911,0.02,0,0.02,-1.8900000000000001,0.5,1.9550191815
2021-03-31 07:00:00,-2.0915,-0.16,2.0976110817,0.0285,0,0.0285,-2.12,-0.16,2.1260291625,-2.1115,0.12,2.1149071493,0.0285,0,0.0285,-2.14,0.12,2.1433618453
2021-03-31 07:30:00,-2.315,0.28,2.3318715659,0.015,0,0.015,-2.33,0.28,2.3467637291,-2.365,-0.53,2.4236594233,0.015,0,0.015,-2.38,-0.53,2.4382985871000002
2021-03-31 08:00:00,-2.3785,-0.19,2.3860767486,0.0415,0,0.0415,-2.42,-0.19,2.4274472188000003,-2.4185,-0.17,2.4244674157,0.0415,0,0.0415,-2.46,-0.17,2.4658669875
2021-03-31 08:30:00,-2.3285,-0.21,2.3379504379,0.061500000000000006,0,0.061500000000000006,-2.39,-0.21,2.3992082027,-2.3585000000000003,-0.2,2.3669647758,0.061500000000000006,0,0.061500000000000006,-2.42,-0.2,2.4282503989
2021-03-31 09:00:00,-2.103,-0.22,2.114476058,0.117,0,0.117,-2.22,-0.22,2.2308742681,-2.133,-0.2,2.1423559461,0.117,0,0.117,-2.25,-0.2,2.2588713996
2021-03-31 09:30:00,-2.013,-0.21,2.0239241587,0.147,0,0.147,-2.16,-0.21,2.170184324,-2.053,-0.2,2.0627188369,0.147,0,0.147,-2.2,-0.2,2.2090722034
2021-03-31 10:00:00,-1.8975,-0.54,1.9728421756,0.21250000000000002,0,0.21250000000000002,-2.11,-0.54,2.1780036731,-1.8675000000000002,0.25,1.8841592953,0.21250000000000002,0,0.21250000000000002,-2.08,0.25,2.0949701669
2021-03-31 10:30:00,-1.5635,-0.19,1.5750023016,0.28650000000000003,0,0.28650000000000003,-1.85,-0.19,1.8597311634,-1.6035,-0.17,1.6124863565,0.28650000000000003,0,0.28650000000000003,-1.8900000000000001,-0.17,1.8976301009
2021-03-31 11:00:00,-1.521,-0.19,1.5328212551,0.289,0,0.289,-1.81,-0.19,1.8199450541000002,-1.561,-0.17,1.570229601,0.289,0,0.289,-1.85,-0.17,1.8577943912000001
2021-03-31 11:30:00,-1.605,-0.2,1.6174130579,0.255,0,0.255,-1.8599999999999999,-0.2,1.8707217858,-1.635,-0.19,1.6460027339,0.255,0,0.255,-1.8900000000000001,-0.19,1.8995262567000002
2021-03-31 12:00:00,-1.192,-0.2,1.2086620702,0.398,0,0.398,-1.5899999999999999,-0.2,1.6025292509,-1.232,-0.17,1.2436735906,0.398,0,0.398,-1.63,-0.17,1.6388410539
2021-03-31 12:30:00,-1.179,-0.2,1.1958432171,0.41100000000000003,0,0.41100000000000003,-1.5899999999999999,-0.2,1.6025292509,-1.219,-0.17,1.2307968963,0.41100000000000003,0,0.41100000000000003,-1.63,-0.17,1.6388410539
2021-03-31 13:00:00,-0.9885,-0.19,1.0065943821,0.47150000000000003,0,0.47150000000000003,-1.46,-0.19,1.4723111084,-1.0185,-0.17,1.0325900687,0.47150000000000003,0,0.47150000000000003,-1.49,-0.17,1.4996666296
2021-03-31 13:30:00,-0.28750000000000003,-0.44,0.5256008467000001,0.7325,0,0.7325,-1.02,-0.44,1.1108555262,-0.28750000000000003,0.16,0.3290231755,0.7325,0,0.7325,-1.02,0.16,1.0324727599
2021-03-31 14:00:00,-0.613,-0.58,0.8439010606,0.577,0,0.577,-1.19,-0.58,1.3238202295,-0.583,0.36,0.6851926736,0.577,0,0.577,-1.16,0.36,1.2145781161
2021-03-31 14:30:00,-0.879,-0.6000000000000001,1.0642560782,0.481,0,0.481,-1.3599999999999999,-0.6000000000000001,1.4864723341000001,-0.839,0.35000000000000003,0.9090770044,0.481,0,0.481,-1.32,0.35000000000000003,1.3656134153
2021-03-31 15:00:00,-0.081,-0.62,0.6252687422000001,0.759,0,0.759,-0.84,-0.62,1.0440306509,-0.041,0.32,0.32261587070000003,0.759,0,0.759,-0.8,0.32,0.8616263691
2021-03-31 15:30:00,-0.1925,-0.6000000000000001,0.6301239957,0.7375,0,0.7375,-0.93,-0.6000000000000001,1.1067520047,-0.1625,0.34,0.37683716640000003,0.7375,0,0.7375,-0.9,0.34,0.9620810777000001
2021-03-31 16:00:00,-0.215,-0.6000000000000001,0.6373578273,0.735,0,0.735,-0.9500000000000001,-0.6000000000000001,1.1236102527,-0.185,0.34,0.3870723447,0.735,0,0.735,-0.92,0.34,0.9808159868
2021-03-31 16:30:00,-0.5595,-0.5700000000000001,0.7987116188000001,0.6305000000000001,0,0.6305000000000001,-1.19,-0.5700000000000001,1.3194695904,-0.5295,0.37,0.6459645888000001,0.6305000000000001,0,0.6305000000000001,-1.16,0.37,1.2175795662
2021-03-31 17:00:00,-0.912,-0.51,1.0449133935,0.508,0,0.508,-1.42,-0.51,1.5088074760999999,-0.872,0.44,0.9767210451,0.508,0,0.508,-1.38,0.44,1.4484474447
2021-03-31 17:30:00,-1.362,-0.53,1.4614869141,0.358,0,0.358,-1.72,-0.53,1.7998055451,-1.322,0.41000000000000003,1.384118492,0.358,0,0.358,-1.6800000000000002,0.41000000000000003,1.7293062193000002
2021-03-31 18:00:00,-1.6795,-0.53,1.7611417461,0.2305,0,0.2305,-1.9100000000000001,-0.53,1.9821705275000001,-1.6295000000000002,0.41000000000000003,1.6802887401,0.2305,0,0.2305,-1.8599999999999999,0.41000000000000003,1.9046521992
2021-03-31 18:30:00,-1.9515,-0.06,1.9524221495,0.1285,0,0.1285,-2.08,-0.06,2.0808652047,-1.9815,0.26,1.9984849887,0.1285,0,0.1285,-2.11,0.26,2.1259586073
2021-03-31 19:00:00,-2.0675,0.14,2.072234603,0.07250000000000001,0,0.07250000000000001,-2.14,0.14,2.1445745499,-2.0975,0.14,2.1021670367,0.07250000000000001,0,0.07250000000000001,-2.17,0.14,2.1745114394
2021-03-31 19:30:00,-2.159,0.14,2.1635343769,0.031,0,0.031,-2.19,0.14,2.1944703233,-2.189,0.14,2.1934723613,0.031,0,0.031,-2.22,0.14,2.2244100341
2021-03-31 20:00:00,-2.228,0.15,2.2330436628,0.002,0,0.002,-2.23,0.15,2.2350391495,-2.248,0.14,2.2523552118,0.002,0,0.002,-2.25,0.14,2.2543513479
2021-03-31 20:30:00,-2.15,0.14,2.154553318,0.0,0,0.0,-2.15,0.14,2.154553318,-2.17,0.14,2.1745114394,0.0,0,0.0,-2.17,0.14,2.1745114394
2021-03-31 21:00:00,-2.05,0.14,2.0547749268,0.0,0,0.0,-2.05,0.14,2.0547749268,-2.08,0.14,2.0847062143,0.0,0,0.0,-2.08,0.14,2.0847062143
2021-03-31 21:30:00,-1.96,-0.33,1.9875864761000002,0.0,0,0.0,-1.96,-0.33,1.9875864761000002,-1.92,0.55,1.9972230722000002,0.0,0,0.0,-1.92,0.55,1.9972230722000002
2021-03-31 22:00:00,-1.81,-0.37,1.8474306482,0.0,0,0.0,-1.81,-0.37,1.8474306482,-1.77,0.6000000000000001,1.8689301753,0.0,0,0.0,-1.77,0.6000000000000001,1.8689301753
2021-03-31 22:30:00,-1.6600000000000001,-0.35000000000000003,1.6964963896,0.0,0,0.0,-1.6600000000000001,-0.35000000000000003,1.6964963896,-1.62,0.6000000000000001,1.7275416059,0.0,0,0.0,-1.62,0.6000000000000001,1.7275416059
2021-03-31 23:00:00,-1.52,0.15,1.5273833834000001,0.0,0,0.0,-1.52,0.15,1.5273833834000001,-1.55,0.19,1.5616017418,0.0,0,0.0,-1.55,0.19,1.5616017418
2021-03-31 23:30:00,-1.4,0.16,1.4091131963,0.0,0,0.0,-1.4,0.16,1.4091131963,-1.43,0.17,1.4400694428,0.0,0,0.0,-1.43,0.17,1.4400694428
2021-04-01 00:00:00,-1.3599999999999999,0.16,1.3693794215000001,0.0,0,0.0,-1.3599999999999999,0.16,1.3693794215000001,-1.3900000000000001,0.17,1.4003570973000001,0.0,0,0.0,-1.3900000000000001,0.17,1.4003570973000001
